Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,1,7,45,160.5,17.0,2.05,5.5,31.5,13.78,0.0
2017,1,1,8,0,321.0,34.0,2.2,6.0,63.0,28.37,18.19
2017,1,1,8,15,419.5,43.0,2.4,6.0,102.5,34.97,25.66
2017,1,1,8,30,518.0,52.0,2.6,6.0,142.0,41.49,32.12
2017,1,1,8,45,579.0,58.0,2.85,6.5,182.5,45.18,35.75
2017,1,1,9,0,640.0,64.0,3.1,7.0,223.0,48.89,39.24
2017,1,1,9,15,680.5,68.5,3.25,7.0,261.5,51.29,41.5
2017,1,1,9,30,721.0,73.0,3.4,7.0,300.0,53.73,43.73
2017,1,1,9,45,753.5,75.0,3.55,7.5,335.0,54.23,44.07
2017,1,1,10,0,786.0,77.0,3.7,8.0,370.0,76.13,49.05
2017,1,1,10,15,805.0,79.0,3.8,8.0,398.5,121.29,69.34
2017,1,1,10,30,824.0,81.0,3.9,8.0,427.0,167.49,101.65
2017,1,1,10,45,550.5,136.5,4.0,8.5,372.5,202.96,143.73
2017,1,1,11,0,277.0,192.0,4.1,9.0,318.0,217.62,168.86
2017,1,1,11,15,366.5,181.5,4.1,9.0,353.5,249.61,194.12
2017,1,1,11,30,456.0,171.0,4.1,9.0,389.0,288.8,226.5
2017,1,1,11,45,450.0,177.5,4.2,9.0,395.0,315.41,251.42
2017,1,1,12,0,444.0,184.0,4.3,9.0,401.0,340.72,274.94
2017,1,1,12,15,662.5,134.0,4.2,9.0,457.5,410.5,332.15
2017,1,1,12,30,881.0,84.0,4.1,9.0,514.0,487.12,395.58
2017,1,1,12,45,872.0,84.5,4.1,9.0,504.5,512.5,419.14
2017,1,1,13,0,863.0,85.0,4.1,9.0,495.0,534.84,439.93
2017,1,1,13,15,854.0,84.0,4.05,9.0,478.5,552.54,456.45
2017,1,1,13,30,845.0,83.0,4.0,9.0,462.0,567.1,470.11
2017,1,1,13,45,833.0,81.0,3.95,9.0,439.0,575.74,478.88
2017,1,1,14,0,821.0,79.0,3.9,9.0,416.0,581.14,484.8
2017,1,1,14,15,801.0,76.5,3.8,8.5,386.5,578.04,484.46
2017,1,1,14,30,781.0,74.0,3.7,8.0,357.0,571.68,481.24
2017,1,1,14,45,755.0,70.0,3.6,8.0,322.0,556.91,470.05
2017,1,1,15,0,729.0,66.0,3.5,8.0,287.0,539.17,455.98
2017,1,1,15,15,687.0,62.0,3.1,7.5,248.0,513.28,434.49
2017,1,1,15,30,645.0,58.0,2.7,7.0,209.0,481.71,407.41
2017,1,1,15,45,581.5,51.5,2.35,6.5,168.0,432.69,364.9
2017,1,1,16,0,518.0,45.0,2.0,6.0,127.0,382.94,320.04
2017,1,1,16,15,408.5,36.5,1.85,5.5,88.5,305.15,249.56
2017,1,1,16,30,299.0,28.0,1.7,5.0,50.0,225.92,155.64
2017,1,1,16,45,149.5,14.0,1.55,4.5,25.0,90.63,0.0
2017,1,1,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,14.5,0.8,4.5,14.5,12.77,0.0
2017,1,2,8,0,0.0,29.0,0.8,5.0,29.0,25.09,15.55
2017,1,2,8,15,7.5,46.5,0.95,5.0,48.0,39.38,29.77
2017,1,2,8,30,15.0,64.0,1.1,5.0,67.0,53.48,43.17
2017,1,2,8,45,26.0,81.0,1.25,5.5,87.5,65.28,54.25
2017,1,2,9,0,37.0,98.0,1.4,6.0,108.0,77.96,65.92
2017,1,2,9,15,43.5,114.0,1.55,6.0,127.0,89.73,76.71
2017,1,2,9,30,50.0,130.0,1.7,6.0,146.0,101.23,87.12
2017,1,2,9,45,61.5,143.0,1.9,6.5,164.5,110.7,95.41
2017,1,2,10,0,73.0,156.0,2.1,7.0,183.0,122.39,99.8
2017,1,2,10,15,44.5,156.5,2.25,7.0,173.0,128.2,104.03
2017,1,2,10,30,16.0,157.0,2.4,7.0,163.0,133.73,109.56
2017,1,2,10,45,202.0,165.0,2.6,7.0,256.5,166.83,129.23
2017,1,2,11,0,388.0,173.0,2.8,7.0,350.0,226.91,173.1
2017,1,2,11,15,317.5,191.0,2.85,7.0,338.5,244.17,192.02
2017,1,2,11,30,247.0,209.0,2.9,7.0,327.0,255.39,205.23
2017,1,2,11,45,236.5,217.5,3.0,7.5,332.0,271.97,220.36
2017,1,2,12,0,226.0,226.0,3.1,8.0,337.0,288.18,234.86
2017,1,2,12,15,177.5,223.5,3.05,8.0,310.5,277.85,227.96
2017,1,2,12,30,129.0,221.0,3.0,8.0,284.0,263.56,217.27
2017,1,2,12,45,114.0,216.0,2.95,8.0,271.5,259.51,214.59
2017,1,2,13,0,99.0,211.0,2.9,8.0,259.0,248.0,205.57
2017,1,2,13,15,70.0,197.5,2.9,7.5,230.5,224.58,186.75
2017,1,2,13,30,41.0,184.0,2.9,7.0,202.0,199.18,165.91
2017,1,2,13,45,47.0,177.5,2.9,7.0,197.5,199.52,166.67
2017,1,2,14,0,53.0,171.0,2.9,7.0,193.0,200.0,167.51
2017,1,2,14,15,343.5,128.5,2.8,7.0,255.0,360.05,305.86
2017,1,2,14,30,634.0,86.0,2.7,7.0,317.0,500.07,423.09
2017,1,2,14,45,579.0,90.5,2.6,7.0,286.0,477.09,403.69
2017,1,2,15,0,524.0,95.0,2.5,7.0,255.0,447.36,379.35
2017,1,2,15,15,485.0,87.0,2.2,6.5,220.0,416.43,353.87
2017,1,2,15,30,446.0,79.0,1.9,6.0,185.0,384.13,326.34
2017,1,2,15,45,392.0,68.0,1.65,6.0,148.5,338.24,286.06
2017,1,2,16,0,338.0,57.0,1.4,6.0,112.0,292.3,244.55
2017,1,2,16,15,250.5,44.0,1.3,5.5,78.0,225.48,184.36
2017,1,2,16,30,163.0,31.0,1.2,5.0,44.0,158.64,111.17
2017,1,2,16,45,81.5,15.5,1.15,5.0,22.0,56.71,0.0
2017,1,2,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,3,7,45,23.0,16.0,3.0,5.5,18.0,13.74,0.0
2017,1,3,8,0,46.0,32.0,3.2,6.0,36.0,26.52,16.6
2017,1,3,8,15,67.0,49.0,3.25,6.0,59.0,39.67,29.84
2017,1,3,8,30,88.0,66.0,3.3,6.0,82.0,52.52,42.09
2017,1,3,8,45,100.5,83.0,3.4,6.5,105.0,65.02,53.79
2017,1,3,9,0,113.0,100.0,3.5,7.0,128.0,77.21,65.01
2017,1,3,9,15,119.5,116.0,3.6,7.0,150.0,88.44,75.31
2017,1,3,9,30,126.0,132.0,3.7,7.0,172.0,99.37,85.2
2017,1,3,9,45,130.5,145.5,3.85,7.5,191.0,108.5,93.2
2017,1,3,10,0,135.0,159.0,4.0,8.0,210.0,121.27,97.78
2017,1,3,10,15,83.5,162.5,4.1,8.0,195.0,135.01,108.19
2017,1,3,10,30,32.0,166.0,4.2,8.0,180.0,138.61,112.76
2017,1,3,10,45,16.0,153.5,4.35,8.5,160.5,133.41,108.73
2017,1,3,11,0,0.0,141.0,4.5,9.0,141.0,121.78,99.25
2017,1,3,11,15,0.0,116.0,4.6,9.0,116.0,101.62,81.99
2017,1,3,11,30,0.0,91.0,4.7,9.0,91.0,80.43,63.82
2017,1,3,11,45,19.5,146.5,4.8,9.5,156.0,135.21,109.91
2017,1,3,12,0,39.0,202.0,4.9,10.0,221.0,193.56,158.52
2017,1,3,12,15,19.5,113.5,4.85,10.0,123.0,110.17,88.63
2017,1,3,12,30,0.0,25.0,4.8,10.0,25.0,22.04,13.4
2017,1,3,12,45,0.0,62.5,4.8,10.5,62.5,55.25,41.94
2017,1,3,13,0,0.0,100.0,4.8,11.0,100.0,88.82,70.51
2017,1,3,13,15,0.0,65.5,4.7,11.0,65.5,57.9,44.17
2017,1,3,13,30,0.0,31.0,4.6,11.0,31.0,27.33,17.96
2017,1,3,13,45,0.0,41.0,4.6,11.0,41.0,36.17,25.62
2017,1,3,14,0,0.0,51.0,4.6,11.0,51.0,45.02,33.29
2017,1,3,14,15,0.0,45.0,4.6,10.5,45.0,39.7,28.81
2017,1,3,14,30,0.0,39.0,4.6,10.0,39.0,34.38,24.3
2017,1,3,14,45,0.0,35.0,4.7,10.0,35.0,30.84,21.25
2017,1,3,15,0,0.0,31.0,4.8,10.0,31.0,27.3,18.18
2017,1,3,15,15,0.0,27.0,4.9,10.0,27.0,23.76,15.09
2017,1,3,15,30,0.0,23.0,5.0,10.0,23.0,20.23,11.97
2017,1,3,15,45,0.0,18.5,5.1,10.0,18.5,16.26,8.44
2017,1,3,16,0,0.0,14.0,5.2,10.0,14.0,12.29,4.89
2017,1,3,16,15,0.0,9.5,5.35,10.0,9.5,8.34,1.33
2017,1,3,16,30,0.0,5.0,5.5,10.0,5.0,4.38,0.0
2017,1,3,16,45,0.0,2.5,5.7,10.0,2.5,2.27,0.0
2017,1,3,17,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,9.0,1.25,10.0,9.0,7.91,0.0
2017,1,4,8,0,0.0,18.0,1.3,10.0,18.0,15.84,7.49
2017,1,4,8,15,0.0,29.5,1.45,10.0,29.5,26.01,17.36
2017,1,4,8,30,0.0,41.0,1.6,10.0,41.0,36.11,26.81
2017,1,4,8,45,0.0,53.0,1.75,10.0,53.0,46.27,36.25
2017,1,4,9,0,0.0,65.0,1.9,10.0,65.0,56.34,45.51
2017,1,4,9,15,0.0,76.5,1.8,10.0,76.5,65.91,54.22
2017,1,4,9,30,0.0,88.0,1.7,10.0,88.0,75.39,62.73
2017,1,4,9,45,0.0,98.0,1.65,10.0,98.0,83.63,70.05
2017,1,4,10,0,0.0,108.0,1.6,10.0,108.0,91.98,73.89
2017,1,4,10,15,0.0,94.0,1.65,10.0,94.0,81.87,65.13
2017,1,4,10,30,0.0,80.0,1.7,10.0,80.0,70.67,55.47
2017,1,4,10,45,0.0,68.0,1.8,10.0,68.0,60.12,46.36
2017,1,4,11,0,0.0,56.0,1.9,10.0,56.0,49.47,37.16
2017,1,4,11,15,0.0,38.5,1.95,10.0,38.5,33.97,23.78
2017,1,4,11,30,0.0,21.0,2.0,10.0,21.0,18.51,10.4
2017,1,4,11,45,0.0,49.5,2.1,10.0,49.5,43.72,32.15
2017,1,4,12,0,0.0,78.0,2.2,10.0,78.0,69.02,53.8
2017,1,4,12,15,0.0,83.5,2.2,9.5,83.5,73.92,58.06
2017,1,4,12,30,0.0,89.0,2.2,9.0,89.0,78.81,62.36
2017,1,4,12,45,0.0,92.0,2.25,9.0,92.0,81.53,64.7
2017,1,4,13,0,0.0,95.0,2.3,9.0,95.0,84.29,67.1
2017,1,4,13,15,5.0,129.0,2.3,9.0,131.5,118.37,96.24
2017,1,4,13,30,10.0,163.0,2.3,9.0,168.0,154.33,126.75
2017,1,4,13,45,5.0,126.0,2.3,9.0,128.5,116.93,95.15
2017,1,4,14,0,0.0,89.0,2.3,9.0,89.0,79.32,63.12
2017,1,4,14,15,0.0,47.5,2.15,9.0,47.5,41.91,30.92
2017,1,4,14,30,0.0,6.0,2.0,9.0,6.0,5.27,0.0
2017,1,4,14,45,0.0,5.5,1.95,9.0,5.5,4.83,0.0
2017,1,4,15,0,0.0,5.0,1.9,9.0,5.0,4.39,0.0
2017,1,4,15,15,0.0,4.0,1.75,8.5,4.0,3.51,0.0
2017,1,4,15,30,0.0,3.0,1.6,8.0,3.0,2.63,0.0
2017,1,4,15,45,0.0,2.5,1.45,8.0,2.5,2.19,0.0
2017,1,4,16,0,0.0,2.0,1.3,8.0,2.0,1.75,0.0
2017,1,4,16,15,0.0,1.5,1.25,8.0,1.5,1.31,0.0
2017,1,4,16,30,0.0,1.0,1.2,8.0,1.0,0.88,0.0
2017,1,4,16,45,0.0,0.5,1.15,8.0,0.5,0.44,0.0
2017,1,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,5,7,45,211.0,13.5,1.75,4.5,33.0,10.69,0.0
2017,1,5,8,0,422.0,27.0,2.0,5.0,66.0,23.97,14.56
2017,1,5,8,15,513.5,34.0,2.15,5.0,106.5,29.53,20.91
2017,1,5,8,30,605.0,41.0,2.3,5.0,147.0,35.06,26.41
2017,1,5,8,45,669.0,45.0,2.5,5.5,189.5,37.71,29.06
2017,1,5,9,0,733.0,49.0,2.7,6.0,232.0,40.44,31.66
2017,1,5,9,15,769.0,52.0,2.75,6.0,271.5,42.23,33.36
2017,1,5,9,30,805.0,55.0,2.8,6.0,311.0,44.06,35.05
2017,1,5,9,45,830.5,57.0,2.9,6.5,346.0,45.07,35.86
2017,1,5,10,0,856.0,59.0,3.0,7.0,381.0,66.84,41.47
2017,1,5,10,15,873.0,61.0,3.0,7.0,410.0,114.98,62.05
2017,1,5,10,30,890.0,63.0,3.0,7.0,439.0,163.76,95.83
2017,1,5,10,45,901.0,64.5,3.05,7.5,461.5,211.51,135.62
2017,1,5,11,0,912.0,66.0,3.1,8.0,484.0,258.87,178.31
2017,1,5,11,15,919.0,66.5,3.1,8.0,499.5,303.7,220.62
2017,1,5,11,30,926.0,67.0,3.1,8.0,515.0,347.31,262.13
2017,1,5,11,45,929.0,67.5,3.15,8.0,522.5,388.15,301.12
2017,1,5,12,0,932.0,68.0,3.2,8.0,530.0,427.09,337.91
2017,1,5,12,15,932.0,68.0,3.15,8.0,529.5,462.22,370.77
2017,1,5,12,30,932.0,68.0,3.1,8.0,529.0,494.92,400.9
2017,1,5,12,45,932.5,66.5,3.05,8.0,521.5,523.74,427.29
2017,1,5,13,0,933.0,65.0,3.0,8.0,514.0,549.85,450.95
2017,1,5,13,15,926.5,64.0,2.95,8.0,498.5,569.94,469.37
2017,1,5,13,30,920.0,63.0,2.9,8.0,483.0,586.84,484.89
2017,1,5,13,45,908.5,62.0,2.85,8.0,460.5,597.67,495.32
2017,1,5,14,0,897.0,61.0,2.8,8.0,438.0,605.16,502.86
2017,1,5,14,15,881.0,59.5,2.65,8.0,408.5,606.1,504.61
2017,1,5,14,30,865.0,58.0,2.5,8.0,379.0,603.77,503.5
2017,1,5,14,45,841.5,55.5,2.4,8.0,344.0,592.49,495.24
2017,1,5,15,0,818.0,53.0,2.3,8.0,309.0,582.86,487.7
2017,1,5,15,15,784.0,50.0,2.0,7.0,270.0,558.79,468.94
2017,1,5,15,30,750.0,47.0,1.7,6.0,231.0,532.18,447.07
2017,1,5,15,45,695.5,42.5,1.4,5.5,189.0,489.28,409.93
2017,1,5,16,0,641.0,38.0,1.1,5.0,147.0,444.98,369.84
2017,1,5,16,15,550.5,31.5,1.1,4.5,105.5,377.15,309.43
2017,1,5,16,30,460.0,25.0,1.1,4.0,64.0,310.53,233.7
2017,1,5,16,45,230.0,12.5,1.1,3.5,32.0,153.2,0.0
2017,1,5,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,211.5,14.5,1.1,0.0,34.0,11.57,0.0
2017,1,6,8,0,423.0,29.0,1.2,0.0,68.0,23.79,14.8
2017,1,6,8,15,512.5,36.5,1.2,0.0,108.5,29.26,21.16
2017,1,6,8,30,602.0,44.0,1.2,0.0,149.0,37.88,29.63
2017,1,6,8,45,652.5,49.5,1.25,0.5,190.0,41.74,33.46
2017,1,6,9,0,703.0,55.0,1.3,1.0,231.0,45.59,37.15
2017,1,6,9,15,738.5,58.5,1.35,1.5,270.0,47.61,39.02
2017,1,6,9,30,774.0,62.0,1.4,2.0,309.0,49.68,40.87
2017,1,6,9,45,799.0,64.5,1.45,2.5,343.0,50.9,41.88
2017,1,6,10,0,824.0,67.0,1.5,3.0,377.0,66.45,42.41
2017,1,6,10,15,840.0,69.0,1.55,3.5,405.5,113.47,62.76
2017,1,6,10,30,856.0,71.0,1.6,4.0,434.0,161.17,95.98
2017,1,6,10,45,863.0,73.5,1.7,4.5,455.0,208.23,135.54
2017,1,6,11,0,870.0,76.0,1.8,5.0,476.0,254.68,177.66
2017,1,6,11,15,875.5,76.5,1.85,5.5,490.5,298.15,218.39
2017,1,6,11,30,881.0,77.0,1.9,6.0,505.0,340.41,258.15
2017,1,6,11,45,890.5,75.0,1.95,6.5,513.0,382.06,296.76
2017,1,6,12,0,900.0,73.0,2.0,7.0,521.0,419.93,331.63
2017,1,6,12,15,898.0,73.5,2.0,7.0,520.0,453.78,363.13
2017,1,6,12,30,896.0,74.0,2.0,7.0,519.0,485.16,391.93
2017,1,6,12,45,872.5,79.0,2.0,7.5,507.0,509.13,413.5
2017,1,6,13,0,849.0,84.0,2.0,8.0,495.0,529.12,431.25
2017,1,6,13,15,839.0,83.0,1.9,8.0,478.5,546.38,446.78
2017,1,6,13,30,829.0,82.0,1.8,8.0,462.0,560.51,459.45
2017,1,6,13,45,672.0,107.0,1.75,8.0,405.5,516.33,425.66
2017,1,6,14,0,515.0,132.0,1.7,8.0,349.0,458.53,380.49
2017,1,6,14,15,597.5,105.5,1.55,7.5,341.0,494.4,411.54
2017,1,6,14,30,680.0,79.0,1.4,7.0,333.0,523.27,436.17
2017,1,6,14,45,625.5,83.5,1.25,7.0,300.5,501.2,418.09
2017,1,6,15,0,571.0,88.0,1.1,7.0,268.0,475.96,397.49
2017,1,6,15,15,535.5,81.0,1.05,6.5,232.5,447.44,375.35
2017,1,6,15,30,500.0,74.0,1.0,6.0,197.0,416.92,350.67
2017,1,6,15,45,449.0,64.5,1.0,6.0,160.0,372.91,313.5
2017,1,6,16,0,398.0,55.0,1.0,6.0,123.0,328.04,274.19
2017,1,6,16,15,318.5,43.5,1.0,5.5,88.0,264.1,217.59
2017,1,6,16,30,239.0,32.0,1.0,5.0,53.0,204.49,155.6
2017,1,6,16,45,119.5,16.0,1.0,5.0,26.5,100.48,0.0
2017,1,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,12.0,5.9,9.5,12.0,10.56,0.0
2017,1,7,8,0,0.0,24.0,6.0,10.0,24.0,21.16,11.88
2017,1,7,8,15,0.0,40.0,5.95,10.5,40.0,34.54,24.76
2017,1,7,8,30,0.0,56.0,5.9,11.0,56.0,47.68,36.95
2017,1,7,8,45,0.0,72.5,5.85,11.5,72.5,61.02,49.18
2017,1,7,9,0,0.0,89.0,5.8,12.0,89.0,74.18,61.09
2017,1,7,9,15,5.0,103.0,5.65,12.0,104.5,85.44,71.26
2017,1,7,9,30,10.0,117.0,5.5,12.0,120.0,96.57,81.18
2017,1,7,9,45,14.0,129.5,5.4,12.5,134.5,106.52,89.77
2017,1,7,10,0,18.0,142.0,5.3,13.0,149.0,117.06,94.13
2017,1,7,10,15,107.5,163.0,5.15,13.0,208.5,133.23,103.9
2017,1,7,10,30,197.0,184.0,5.0,13.0,268.0,168.03,128.03
2017,1,7,10,45,100.5,170.5,4.85,13.0,213.5,155.72,121.82
2017,1,7,11,0,4.0,157.0,4.7,13.0,159.0,135.6,109.13
2017,1,7,11,15,14.5,173.0,4.4,13.0,180.0,152.66,122.91
2017,1,7,11,30,25.0,189.0,4.1,13.0,201.0,170.92,137.72
2017,1,7,11,45,18.5,184.5,3.85,13.0,194.0,167.22,134.81
2017,1,7,12,0,12.0,180.0,3.6,13.0,187.0,162.7,131.19
2017,1,7,12,15,29.5,194.5,3.5,13.0,210.0,186.57,150.84
2017,1,7,12,30,47.0,209.0,3.4,13.0,233.0,210.98,170.96
2017,1,7,12,45,23.5,176.0,3.3,13.0,188.0,168.88,136.47
2017,1,7,13,0,0.0,143.0,3.2,13.0,143.0,128.03,102.61
2017,1,7,13,15,1.5,149.0,3.2,13.0,150.0,135.08,108.66
2017,1,7,13,30,3.0,155.0,3.2,13.0,157.0,142.54,115.01
2017,1,7,13,45,1.5,124.0,3.2,13.0,125.0,112.88,90.31
2017,1,7,14,0,0.0,93.0,3.2,13.0,93.0,83.02,65.27
2017,1,7,14,15,0.0,105.0,3.1,13.0,105.0,94.99,75.53
2017,1,7,14,30,0.0,117.0,3.0,13.0,117.0,107.99,86.62
2017,1,7,14,45,0.0,106.5,2.95,13.0,106.5,98.63,78.81
2017,1,7,15,0,0.0,96.0,2.9,13.0,96.0,89.24,70.92
2017,1,7,15,15,0.0,83.5,2.6,12.5,83.5,77.67,61.2
2017,1,7,15,30,0.0,71.0,2.3,12.0,71.0,65.99,51.25
2017,1,7,15,45,0.0,58.0,2.0,12.0,58.0,53.62,40.46
2017,1,7,16,0,0.0,45.0,1.7,12.0,45.0,41.03,29.39
2017,1,7,16,15,0.0,32.5,1.55,11.5,32.5,28.74,18.54
2017,1,7,16,30,0.0,20.0,1.4,11.0,20.0,17.61,8.24
2017,1,7,16,45,0.0,10.0,1.25,11.0,10.0,8.79,0.0
2017,1,7,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.5,6.25,14.0,0.5,0.44,0.0
2017,1,8,8,0,0.0,1.0,6.2,14.0,1.0,0.88,0.0
2017,1,8,8,15,0.0,1.5,6.25,14.0,1.5,1.31,0.0
2017,1,8,8,30,0.0,2.0,6.3,14.0,2.0,1.75,0.0
2017,1,8,8,45,0.0,3.0,6.35,14.0,3.0,2.63,0.0
2017,1,8,9,0,0.0,4.0,6.4,14.0,4.0,3.51,0.0
2017,1,8,9,15,0.0,4.5,6.5,14.0,4.5,3.95,0.0
2017,1,8,9,30,0.0,5.0,6.6,14.0,5.0,4.39,0.0
2017,1,8,9,45,0.0,5.5,6.75,14.0,5.5,4.83,0.0
2017,1,8,10,0,0.0,6.0,6.9,14.0,6.0,5.27,0.0
2017,1,8,10,15,0.0,14.5,7.0,14.0,14.5,12.76,5.29
2017,1,8,10,30,0.0,23.0,7.1,14.0,23.0,20.26,11.69
2017,1,8,10,45,0.0,16.5,7.25,14.0,16.5,14.53,6.77
2017,1,8,11,0,0.0,10.0,7.4,14.0,10.0,8.8,1.86
2017,1,8,11,15,0.0,15.5,7.45,14.0,15.5,13.65,5.99
2017,1,8,11,30,0.0,21.0,7.5,14.0,21.0,18.51,10.12
2017,1,8,11,45,0.0,26.5,7.55,14.0,26.5,23.37,14.25
2017,1,8,12,0,0.0,32.0,7.6,14.0,32.0,28.23,18.37
2017,1,8,12,15,0.0,35.0,7.45,14.0,35.0,30.88,20.62
2017,1,8,12,30,0.0,38.0,7.3,14.0,38.0,33.54,22.88
2017,1,8,12,45,0.0,33.0,7.15,14.0,33.0,29.11,19.13
2017,1,8,13,0,0.0,28.0,7.0,14.0,28.0,24.69,15.39
2017,1,8,13,15,0.0,21.0,6.75,14.0,21.0,18.51,10.13
2017,1,8,13,30,0.0,14.0,6.5,14.0,14.0,12.33,4.88
2017,1,8,13,45,0.0,13.5,6.3,14.0,13.5,11.89,4.51
2017,1,8,14,0,0.0,13.0,6.1,14.0,13.0,11.44,4.15
2017,1,8,14,15,0.0,27.5,5.75,14.0,27.5,24.23,15.12
2017,1,8,14,30,0.0,42.0,5.4,14.0,42.0,37.04,26.13
2017,1,8,14,45,0.0,38.0,5.1,14.0,38.0,33.49,23.13
2017,1,8,15,0,0.0,34.0,4.8,14.0,34.0,29.95,20.12
2017,1,8,15,15,0.0,29.5,4.7,13.5,29.5,25.97,16.75
2017,1,8,15,30,0.0,25.0,4.6,13.0,25.0,22.0,13.33
2017,1,8,15,45,0.0,20.5,4.55,13.0,20.5,18.02,9.84
2017,1,8,16,0,0.0,16.0,4.5,13.0,16.0,14.06,6.33
2017,1,8,16,15,0.0,11.5,4.55,13.0,11.5,10.09,2.81
2017,1,8,16,30,0.0,7.0,4.6,13.0,7.0,6.14,0.0
2017,1,8,16,45,0.0,3.5,4.7,13.0,3.5,3.07,0.0
2017,1,8,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,7,45,0.5,16.0,1.9,9.5,16.0,14.1,0.0
2017,1,9,8,0,1.0,32.0,2.1,10.0,32.0,27.4,17.17
2017,1,9,8,15,17.5,49.0,2.1,10.0,52.0,40.61,30.23
2017,1,9,8,30,34.0,66.0,2.1,10.0,72.0,53.84,42.66
2017,1,9,8,45,44.0,83.5,2.15,10.5,93.5,67.13,54.87
2017,1,9,9,0,54.0,101.0,2.2,11.0,115.0,80.13,66.63
2017,1,9,9,15,60.5,117.5,2.15,11.0,135.0,92.21,77.51
2017,1,9,9,30,67.0,134.0,2.1,11.0,155.0,104.02,87.98
2017,1,9,9,45,78.0,147.5,2.1,11.0,175.0,113.8,96.55
2017,1,9,10,0,89.0,161.0,2.1,11.0,195.0,125.78,101.05
2017,1,9,10,15,99.5,174.0,2.2,11.0,214.5,143.64,113.42
2017,1,9,10,30,110.0,187.0,2.3,11.0,234.0,159.41,125.14
2017,1,9,10,45,163.5,195.5,2.45,11.0,269.5,184.42,143.47
2017,1,9,11,0,217.0,204.0,2.6,11.0,305.0,214.32,166.64
2017,1,9,11,15,204.5,212.0,2.65,11.0,310.0,231.14,182.05
2017,1,9,11,30,192.0,220.0,2.7,11.0,315.0,246.63,196.31
2017,1,9,11,45,232.5,219.5,2.75,11.0,335.5,272.28,217.64
2017,1,9,12,0,273.0,219.0,2.8,11.0,356.0,302.85,243.25
2017,1,9,12,15,235.5,223.0,2.85,11.0,341.5,301.85,244.19
2017,1,9,12,30,198.0,227.0,2.9,11.0,327.0,300.26,244.24
2017,1,9,12,45,280.5,212.0,2.95,11.0,351.0,341.84,278.97
2017,1,9,13,0,363.0,197.0,3.0,11.0,375.0,382.17,312.83
2017,1,9,13,15,181.5,164.0,2.95,11.0,253.0,257.83,212.37
2017,1,9,13,30,0.0,131.0,2.9,11.0,131.0,117.95,94.92
2017,1,9,13,45,12.5,149.0,2.9,11.0,154.5,143.25,116.75
2017,1,9,14,0,25.0,167.0,2.9,11.0,178.0,170.3,139.79
2017,1,9,14,15,12.5,140.0,2.85,11.0,145.5,137.32,112.06
2017,1,9,14,30,0.0,113.0,2.8,11.0,113.0,103.71,83.56
2017,1,9,14,45,0.0,102.5,2.75,11.0,102.5,94.26,75.67
2017,1,9,15,0,0.0,92.0,2.7,11.0,92.0,84.76,67.63
2017,1,9,15,15,0.0,80.0,2.7,10.5,80.0,73.62,58.21
2017,1,9,15,30,0.0,68.0,2.7,10.0,68.0,62.38,48.57
2017,1,9,15,45,0.0,55.5,2.7,10.0,55.5,50.48,38.12
2017,1,9,16,0,0.0,43.0,2.7,10.0,43.0,38.4,27.43
2017,1,9,16,15,0.0,31.0,2.65,10.0,31.0,27.33,17.55
2017,1,9,16,30,0.0,19.0,2.6,10.0,19.0,16.72,7.83
2017,1,9,16,45,0.0,9.5,2.6,10.0,9.5,8.35,0.0
2017,1,9,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,2.5,3.7,10.5,2.5,2.19,0.0
2017,1,10,8,0,0.0,5.0,3.8,11.0,5.0,4.38,0.0
2017,1,10,8,15,0.0,8.0,3.8,11.0,8.0,7.02,0.53
2017,1,10,8,30,0.0,11.0,3.8,11.0,11.0,9.65,3.01
2017,1,10,8,45,0.0,14.0,3.85,11.0,14.0,12.3,5.47
2017,1,10,9,0,0.0,17.0,3.9,11.0,17.0,14.94,7.92
2017,1,10,9,15,0.0,20.0,3.95,11.0,20.0,17.59,10.34
2017,1,10,9,30,0.0,23.0,4.0,11.0,23.0,20.24,12.75
2017,1,10,9,45,0.0,26.0,4.05,11.0,26.0,22.89,15.14
2017,1,10,10,0,0.0,29.0,4.1,11.0,29.0,25.55,16.53
2017,1,10,10,15,0.0,36.0,4.2,11.0,36.0,31.74,21.85
2017,1,10,10,30,0.0,43.0,4.3,11.0,43.0,37.94,27.15
2017,1,10,10,45,0.0,47.5,4.45,11.5,47.5,41.93,30.48
2017,1,10,11,0,0.0,52.0,4.6,12.0,52.0,45.92,33.78
2017,1,10,11,15,0.0,31.5,4.6,12.0,31.5,27.78,18.21
2017,1,10,11,30,0.0,11.0,4.6,12.0,11.0,9.69,2.67
2017,1,10,11,45,0.0,22.5,4.7,12.0,22.5,19.84,11.38
2017,1,10,12,0,0.0,34.0,4.8,12.0,34.0,30.0,20.07
2017,1,10,12,15,0.0,45.0,4.85,12.0,45.0,39.74,28.39
2017,1,10,12,30,0.0,56.0,4.9,12.0,56.0,49.49,36.7
2017,1,10,12,45,0.0,55.0,5.0,12.5,55.0,48.6,35.88
2017,1,10,13,0,0.0,54.0,5.1,13.0,54.0,47.71,35.07
2017,1,10,13,15,0.0,36.0,5.15,13.0,36.0,31.76,21.52
2017,1,10,13,30,0.0,18.0,5.2,13.0,18.0,15.86,7.94
2017,1,10,13,45,0.0,29.0,5.3,13.0,29.0,25.56,16.28
2017,1,10,14,0,0.0,40.0,5.4,13.0,40.0,35.28,24.63
2017,1,10,14,15,0.0,23.5,5.4,13.0,23.5,20.7,12.15
2017,1,10,14,30,0.0,7.0,5.4,13.0,7.0,6.15,0.0
2017,1,10,14,45,0.0,6.0,5.45,13.0,6.0,5.27,0.0
2017,1,10,15,0,0.0,5.0,5.5,13.0,5.0,4.39,0.0
2017,1,10,15,15,0.0,4.5,5.55,12.5,4.5,3.95,0.0
2017,1,10,15,30,0.0,4.0,5.6,12.0,4.0,3.51,0.0
2017,1,10,15,45,0.0,3.0,5.65,12.0,3.0,2.63,0.0
2017,1,10,16,0,0.0,2.0,5.7,12.0,2.0,1.75,0.0
2017,1,10,16,15,0.0,1.5,5.8,12.0,1.5,1.31,0.0
2017,1,10,16,30,0.0,1.0,5.9,12.0,1.0,0.88,0.0
2017,1,10,16,45,0.0,0.5,6.0,12.0,0.5,0.44,0.0
2017,1,10,17,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,45,176.0,16.0,2.7,8.5,33.0,12.82,0.0
2017,1,11,8,0,352.0,32.0,2.7,9.0,66.0,26.36,16.48
2017,1,11,8,15,448.0,40.0,2.8,9.0,106.0,32.12,22.87
2017,1,11,8,30,544.0,48.0,2.9,9.0,146.0,37.82,28.47
2017,1,11,8,45,606.5,53.0,3.0,9.0,187.5,40.8,31.46
2017,1,11,9,0,669.0,58.0,3.1,9.0,229.0,43.83,34.35
2017,1,11,9,15,485.5,92.0,3.15,9.0,226.5,67.33,55.73
2017,1,11,9,30,302.0,126.0,3.2,9.0,224.0,92.97,78.81
2017,1,11,9,45,316.5,136.5,3.25,9.5,249.0,99.75,84.63
2017,1,11,10,0,331.0,147.0,3.3,10.0,274.0,113.23,87.72
2017,1,11,10,15,173.0,153.5,3.3,10.0,220.5,131.9,101.34
2017,1,11,10,30,15.0,160.0,3.3,10.0,167.0,136.06,110.37
2017,1,11,10,45,16.5,168.0,3.35,10.0,176.0,144.91,117.6
2017,1,11,11,0,18.0,176.0,3.4,10.0,185.0,153.86,124.99
2017,1,11,11,15,9.0,148.0,3.35,10.0,152.5,130.79,105.86
2017,1,11,11,30,0.0,120.0,3.3,10.0,120.0,105.39,84.65
2017,1,11,11,45,0.0,115.5,3.3,10.0,115.5,101.79,81.58
2017,1,11,12,0,0.0,111.0,3.3,10.0,111.0,98.07,78.4
2017,1,11,12,15,0.0,100.5,3.15,10.0,100.5,88.96,70.66
2017,1,11,12,30,0.0,90.0,3.0,10.0,90.0,79.71,62.8
2017,1,11,12,45,207.5,139.5,2.9,10.0,242.5,237.6,195.92
2017,1,11,13,0,415.0,189.0,2.8,10.0,395.0,408.62,335.52
2017,1,11,13,15,427.5,180.0,2.65,10.0,387.0,422.02,346.77
2017,1,11,13,30,440.0,171.0,2.5,10.0,379.0,434.24,357.7
2017,1,11,13,45,436.0,163.0,2.45,10.0,361.0,436.53,360.72
2017,1,11,14,0,432.0,155.0,2.4,10.0,343.0,436.89,362.14
2017,1,11,14,15,376.0,153.0,2.3,9.5,309.0,409.96,341.51
2017,1,11,14,30,320.0,151.0,2.2,9.0,275.0,370.04,310.16
2017,1,11,14,45,308.5,140.0,2.1,9.0,250.5,356.26,299.61
2017,1,11,15,0,297.0,129.0,2.0,9.0,226.0,341.17,287.58
2017,1,11,15,15,285.0,114.0,1.75,8.5,198.5,319.56,270.17
2017,1,11,15,30,273.0,99.0,1.5,8.0,171.0,296.65,251.15
2017,1,11,15,45,251.0,84.0,1.25,8.0,141.5,266.53,224.91
2017,1,11,16,0,229.0,69.0,1.0,8.0,112.0,235.73,197.32
2017,1,11,16,15,195.5,53.0,0.95,7.5,82.5,196.17,161.98
2017,1,11,16,30,162.0,37.0,0.9,7.0,53.0,169.29,133.73
2017,1,11,16,45,81.0,18.5,0.85,7.0,26.5,88.16,35.47
2017,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
