Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,5.5,1.4,5.0,5.5,4.82,0.0
2017,1,12,8,0,0.0,11.0,1.5,5.0,11.0,9.66,2.61
2017,1,12,8,15,0.0,18.0,1.6,5.0,18.0,15.82,8.65
2017,1,12,8,30,0.0,25.0,1.7,5.0,25.0,22.0,14.54
2017,1,12,8,45,0.0,32.5,1.8,5.0,32.5,28.63,20.82
2017,1,12,9,0,0.0,40.0,1.9,5.0,40.0,35.26,27.05
2017,1,12,9,15,0.0,47.0,1.9,5.0,47.0,41.46,32.81
2017,1,12,9,30,0.0,54.0,1.9,5.0,54.0,47.67,38.53
2017,1,12,9,45,0.0,60.0,1.95,5.5,60.0,53.0,43.29
2017,1,12,10,0,0.0,66.0,2.0,6.0,66.0,58.33,45.74
2017,1,12,10,15,0.0,88.5,2.0,6.0,88.5,77.53,62.39
2017,1,12,10,30,0.0,111.0,2.0,6.0,111.0,96.21,78.42
2017,1,12,10,45,1.0,134.0,2.05,6.5,134.5,115.57,94.7
2017,1,12,11,0,2.0,157.0,2.1,7.0,158.0,135.27,111.1
2017,1,12,11,15,3.0,161.5,2.1,7.0,163.0,140.33,115.21
2017,1,12,11,30,4.0,166.0,2.1,7.0,168.0,145.47,119.44
2017,1,12,11,45,2.0,148.0,2.1,7.0,149.0,130.46,106.72
2017,1,12,12,0,0.0,130.0,2.1,7.0,130.0,114.66,93.33
2017,1,12,12,15,0.0,130.0,2.05,7.0,130.0,114.99,93.62
2017,1,12,12,30,0.0,130.0,2.0,7.0,130.0,115.31,93.9
2017,1,12,12,45,141.5,172.5,1.95,7.5,243.0,232.07,192.23
2017,1,12,13,0,283.0,215.0,1.9,8.0,356.0,359.36,296.26
2017,1,12,13,15,141.5,118.0,1.85,8.0,188.5,197.18,163.55
2017,1,12,13,30,0.0,21.0,1.8,8.0,21.0,18.51,10.47
2017,1,12,13,45,151.0,100.0,1.75,8.0,166.5,194.52,163.73
2017,1,12,14,0,302.0,179.0,1.7,8.0,312.0,375.31,313.55
2017,1,12,14,15,569.0,121.0,1.6,8.0,350.5,499.17,415.01
2017,1,12,14,30,836.0,63.0,1.5,8.0,389.0,606.67,501.23
2017,1,12,14,45,816.0,60.0,1.45,8.0,355.5,597.44,493.86
2017,1,12,15,0,796.0,57.0,1.4,8.0,322.0,585.13,484.85
2017,1,12,15,15,763.5,54.0,1.2,7.5,283.5,562.11,466.72
2017,1,12,15,30,731.0,51.0,1.0,7.0,245.0,536.52,445.74
2017,1,12,15,45,673.0,47.5,0.85,7.0,202.5,492.4,408.64
2017,1,12,16,0,615.0,44.0,0.7,7.0,160.0,446.75,368.92
2017,1,12,16,15,532.0,37.5,0.7,6.5,119.0,382.22,313.76
2017,1,12,16,30,449.0,31.0,0.7,6.0,78.0,326.24,259.47
2017,1,12,16,45,296.5,20.5,0.7,6.0,45.5,213.98,108.52
2017,1,12,17,0,144.0,10.0,0.7,6.0,13.0,84.55,0.0
2017,1,12,17,15,72.0,5.0,0.7,6.0,6.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,7,45,233.5,14.0,1.4,2.5,36.5,12.02,0.0
2017,1,13,8,0,467.0,28.0,1.4,3.0,73.0,24.87,15.82
2017,1,13,8,15,553.0,34.5,1.4,3.0,115.0,29.92,21.55
2017,1,13,8,30,639.0,41.0,1.4,3.0,157.0,34.95,26.63
2017,1,13,8,45,694.0,45.0,1.4,3.5,199.5,37.6,29.27
2017,1,13,9,0,749.0,49.0,1.4,4.0,242.0,40.3,31.84
2017,1,13,9,15,782.5,52.0,1.5,4.5,282.0,42.08,33.46
2017,1,13,9,30,816.0,55.0,1.6,5.0,322.0,43.89,35.05
2017,1,13,9,45,842.5,56.0,1.7,5.5,357.5,49.83,40.39
2017,1,13,10,0,869.0,57.0,1.8,6.0,393.0,65.83,40.4
2017,1,13,10,15,884.5,58.5,1.9,6.5,422.5,114.61,61.08
2017,1,13,10,30,900.0,60.0,2.0,7.0,452.0,163.89,95.16
2017,1,13,10,45,911.5,60.5,2.1,8.0,475.0,211.93,134.94
2017,1,13,11,0,923.0,61.0,2.2,9.0,498.0,259.61,177.51
2017,1,13,11,15,929.5,62.0,2.25,9.0,514.0,305.83,220.81
2017,1,13,11,30,936.0,63.0,2.3,9.0,530.0,350.85,263.25
2017,1,13,11,45,939.0,63.5,2.4,9.5,538.0,392.76,302.33
2017,1,13,12,0,942.0,64.0,2.5,10.0,546.0,432.77,339.07
2017,1,13,12,15,942.0,64.0,2.45,10.0,546.5,468.95,372.25
2017,1,13,12,30,942.0,64.0,2.4,10.0,547.0,502.67,402.68
2017,1,13,12,45,938.5,64.0,2.4,10.0,540.0,532.1,429.19
2017,1,13,13,0,935.0,64.0,2.4,10.0,533.0,558.62,452.85
2017,1,13,13,15,929.0,63.5,2.35,10.0,518.0,580.28,472.07
2017,1,13,13,30,923.0,63.0,2.3,10.0,503.0,598.76,488.44
2017,1,13,13,45,912.5,62.0,2.3,10.5,481.0,610.86,498.91
2017,1,13,14,0,902.0,61.0,2.3,11.0,459.0,619.6,506.54
2017,1,13,14,15,887.5,59.5,2.15,10.5,430.5,622.0,510.19
2017,1,13,14,30,873.0,58.0,2.0,10.0,402.0,621.08,511.04
2017,1,13,14,45,851.0,56.0,1.95,10.0,367.0,611.67,504.69
2017,1,13,15,0,829.0,54.0,1.9,10.0,332.0,599.2,495.64
2017,1,13,15,15,797.5,51.0,1.65,9.5,293.0,581.59,481.65
2017,1,13,15,30,766.0,48.0,1.4,9.0,254.0,556.47,461.07
2017,1,13,15,45,717.5,44.5,1.2,8.5,211.5,517.92,429.1
2017,1,13,16,0,669.0,41.0,1.0,8.0,169.0,477.71,394.2
2017,1,13,16,15,590.5,35.0,1.0,7.5,127.0,415.7,341.06
2017,1,13,16,30,512.0,29.0,1.0,7.0,85.0,354.12,282.85
2017,1,13,16,45,362.0,20.0,1.05,6.5,50.0,245.49,139.51
2017,1,13,17,0,212.0,11.0,1.1,6.0,15.0,121.65,0.0
2017,1,13,17,15,106.0,5.5,1.1,5.5,7.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,7,45,210.0,15.0,0.9,3.5,36.0,11.9,0.0
2017,1,14,8,0,420.0,30.0,0.9,4.0,72.0,24.49,15.51
2017,1,14,8,15,509.5,37.5,0.85,4.0,113.5,29.91,21.5
2017,1,14,8,30,599.0,45.0,0.8,4.0,155.0,38.54,29.84
2017,1,14,8,45,657.5,49.5,0.8,4.5,197.5,41.47,32.75
2017,1,14,9,0,716.0,54.0,0.8,5.0,240.0,44.45,35.57
2017,1,14,9,15,751.0,57.5,0.9,5.5,280.0,46.5,37.41
2017,1,14,9,30,786.0,61.0,1.0,6.0,320.0,48.58,39.23
2017,1,14,9,45,812.0,63.0,1.1,7.0,355.5,49.42,39.78
2017,1,14,10,0,838.0,65.0,1.2,8.0,391.0,65.68,40.04
2017,1,14,10,15,854.5,67.0,1.3,8.0,420.5,113.99,61.11
2017,1,14,10,30,871.0,69.0,1.4,8.0,450.0,163.06,95.2
2017,1,14,10,45,883.0,70.0,1.5,8.5,473.5,215.51,138.65
2017,1,14,11,0,895.0,71.0,1.6,9.0,497.0,262.73,180.72
2017,1,14,11,15,902.0,72.0,1.7,9.5,512.5,308.15,222.61
2017,1,14,11,30,909.0,73.0,1.8,10.0,528.0,352.46,263.56
2017,1,14,11,45,913.5,73.0,1.9,10.5,536.5,393.66,301.54
2017,1,14,12,0,918.0,73.0,2.0,11.0,545.0,433.11,337.34
2017,1,14,12,15,918.0,73.0,2.0,11.0,546.0,468.73,369.73
2017,1,14,12,30,918.0,73.0,2.0,11.0,547.0,501.95,399.48
2017,1,14,12,45,915.0,73.0,2.05,11.0,539.5,531.17,425.67
2017,1,14,13,0,912.0,73.0,2.1,11.0,532.0,557.6,449.16
2017,1,14,13,15,905.5,72.0,2.1,11.0,517.5,578.17,467.53
2017,1,14,13,30,899.0,71.0,2.1,11.0,503.0,595.59,483.15
2017,1,14,13,45,888.5,70.0,2.1,11.0,481.0,607.51,494.26
2017,1,14,14,0,878.0,69.0,2.1,11.0,459.0,616.15,502.66
2017,1,14,14,15,862.5,67.0,2.0,10.5,430.5,621.37,508.53
2017,1,14,14,30,847.0,65.0,1.9,10.0,402.0,619.58,508.91
2017,1,14,14,45,824.5,62.5,1.85,10.0,367.0,609.53,502.09
2017,1,14,15,0,802.0,60.0,1.8,10.0,332.0,596.34,492.52
2017,1,14,15,15,769.5,57.0,1.6,9.5,293.0,573.3,474.76
2017,1,14,15,30,737.0,54.0,1.4,9.0,254.0,547.61,454.14
2017,1,14,15,45,687.0,49.5,1.2,8.5,212.0,506.97,420.65
2017,1,14,16,0,637.0,45.0,1.0,8.0,170.0,464.67,384.29
2017,1,14,16,15,556.5,38.5,1.0,7.5,127.5,400.94,329.95
2017,1,14,16,30,476.0,32.0,1.0,7.0,85.0,337.45,271.21
2017,1,14,16,45,327.5,22.0,1.05,6.5,50.5,237.18,145.96
2017,1,14,17,0,179.0,12.0,1.1,6.0,16.0,105.66,0.0
2017,1,14,17,15,89.5,6.0,1.1,5.5,8.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,15,7,45,193.5,16.0,1.55,2.0,35.5,12.75,0.0
2017,1,15,8,0,387.0,32.0,1.6,2.0,71.0,26.24,17.21
2017,1,15,8,15,477.0,40.0,1.6,2.5,112.0,32.0,23.53
2017,1,15,8,30,567.0,48.0,1.6,3.0,153.0,37.7,29.16
2017,1,15,8,45,626.0,53.0,1.65,3.5,195.5,40.69,32.13
2017,1,15,9,0,685.0,58.0,1.7,4.0,238.0,47.81,38.78
2017,1,15,9,15,721.5,62.0,1.7,4.5,277.5,50.15,40.9
2017,1,15,9,30,758.0,66.0,1.7,5.0,317.0,52.53,42.99
2017,1,15,9,45,798.0,65.5,1.75,5.5,354.5,51.29,41.71
2017,1,15,10,0,838.0,65.0,1.8,6.0,392.0,66.14,40.38
2017,1,15,10,15,603.0,117.0,1.8,6.5,361.0,130.71,85.21
2017,1,15,10,30,368.0,169.0,1.8,7.0,330.0,176.42,129.53
2017,1,15,10,45,326.0,186.0,1.85,7.5,334.0,204.04,154.21
2017,1,15,11,0,284.0,203.0,1.9,8.0,338.0,227.73,176.53
2017,1,15,11,15,338.0,200.0,1.8,8.0,366.5,257.66,200.97
2017,1,15,11,30,392.0,197.0,1.7,8.0,395.0,291.39,229.13
2017,1,15,11,45,655.0,134.5,1.65,8.5,471.5,355.3,277.75
2017,1,15,12,0,918.0,72.0,1.6,9.0,548.0,433.39,339.27
2017,1,15,12,15,918.5,72.0,1.55,9.0,548.5,469.29,371.43
2017,1,15,12,30,919.0,72.0,1.5,9.0,549.0,502.83,401.16
2017,1,15,12,45,918.5,71.0,1.5,9.0,542.0,532.37,427.32
2017,1,15,13,0,918.0,70.0,1.5,9.0,535.0,559.2,450.82
2017,1,15,13,15,912.0,69.0,1.6,9.0,520.5,580.2,470.01
2017,1,15,13,30,906.0,68.0,1.7,9.0,506.0,598.06,486.51
2017,1,15,13,45,896.5,67.0,1.85,9.0,484.5,610.69,499.06
2017,1,15,14,0,887.0,66.0,2.0,9.0,463.0,620.04,508.9
2017,1,15,14,15,873.0,64.5,2.0,9.0,434.5,622.8,512.64
2017,1,15,14,30,859.0,63.0,2.0,9.0,406.0,622.29,513.69
2017,1,15,14,45,837.5,60.5,2.0,9.0,372.0,617.35,510.96
2017,1,15,15,0,816.0,58.0,2.0,9.0,338.0,604.82,502.14
2017,1,15,15,15,785.0,55.0,1.8,8.5,299.0,582.69,485.15
2017,1,15,15,30,754.0,52.0,1.6,8.0,260.0,557.89,465.27
2017,1,15,15,45,706.5,48.0,1.4,7.5,217.5,519.24,433.31
2017,1,15,16,0,659.0,44.0,1.2,7.0,175.0,478.85,398.42
2017,1,15,16,15,581.5,37.5,1.15,6.0,132.5,416.53,345.37
2017,1,15,16,30,504.0,31.0,1.1,5.0,90.0,354.56,288.2
2017,1,15,16,45,363.5,21.5,1.1,4.5,54.5,252.32,166.53
2017,1,15,17,0,223.0,12.0,1.1,4.0,19.0,129.58,0.0
2017,1,15,17,15,111.5,6.0,1.05,4.0,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,16,7,45,231.0,14.5,1.45,1.5,38.0,11.44,0.0
2017,1,16,8,0,462.0,29.0,1.5,2.0,76.0,25.73,16.84
2017,1,16,8,15,547.5,36.0,1.5,2.5,118.5,31.21,22.83
2017,1,16,8,30,633.0,43.0,1.5,3.0,161.0,36.66,28.23
2017,1,16,8,45,688.0,47.0,1.5,3.5,204.0,39.23,30.79
2017,1,16,9,0,743.0,51.0,1.5,4.0,247.0,41.86,33.29
2017,1,16,9,15,776.5,54.5,1.5,4.5,287.0,44.0,35.23
2017,1,16,9,30,810.0,58.0,1.5,5.0,327.0,46.15,37.13
2017,1,16,9,45,833.5,60.0,1.5,5.5,362.5,47.06,37.84
2017,1,16,10,0,857.0,62.0,1.5,6.0,398.0,70.78,43.78
2017,1,16,10,15,872.0,64.0,1.45,6.0,428.0,119.69,65.49
2017,1,16,10,30,887.0,66.0,1.4,6.0,458.0,169.09,100.21
2017,1,16,10,45,895.0,68.0,1.35,6.5,480.5,217.56,140.8
2017,1,16,11,0,903.0,70.0,1.3,7.0,503.0,265.44,183.8
2017,1,16,11,15,909.0,70.5,1.35,7.0,519.0,310.68,226.15
2017,1,16,11,30,915.0,71.0,1.4,7.0,535.0,354.69,267.53
2017,1,16,11,45,764.5,108.0,1.45,7.5,499.5,371.18,288.77
2017,1,16,12,0,614.0,145.0,1.5,8.0,464.0,379.58,301.31
2017,1,16,12,15,766.5,109.0,1.55,8.0,508.0,438.97,350.6
2017,1,16,12,30,919.0,73.0,1.6,8.0,552.0,505.33,405.32
2017,1,16,12,45,910.5,74.0,1.7,8.5,544.0,533.04,429.64
2017,1,16,13,0,902.0,75.0,1.8,9.0,536.0,557.68,451.24
2017,1,16,13,15,895.5,74.5,1.8,9.0,521.5,578.73,469.95
2017,1,16,13,30,889.0,74.0,1.8,9.0,507.0,596.69,485.93
2017,1,16,13,45,881.5,72.0,1.8,9.0,485.5,609.28,497.57
2017,1,16,14,0,874.0,70.0,1.8,9.0,464.0,618.67,506.57
2017,1,16,14,15,859.5,68.0,1.7,8.5,435.5,624.61,512.89
2017,1,16,14,30,845.0,66.0,1.6,8.0,407.0,623.52,513.71
2017,1,16,14,45,827.0,63.0,1.55,8.0,373.0,615.78,508.67
2017,1,16,15,0,809.0,60.0,1.5,8.0,339.0,604.9,500.92
2017,1,16,15,15,777.5,56.5,1.3,7.5,300.0,581.84,483.04
2017,1,16,15,30,746.0,53.0,1.1,7.0,261.0,556.12,462.33
2017,1,16,15,45,703.0,48.5,0.95,6.5,219.0,519.66,432.47
2017,1,16,16,0,660.0,44.0,0.8,6.0,177.0,481.42,399.69
2017,1,16,16,15,584.0,38.0,0.85,5.5,134.5,420.37,348.05
2017,1,16,16,30,508.0,32.0,0.9,5.0,92.0,359.45,292.43
2017,1,16,16,45,373.0,22.5,0.95,4.5,56.0,260.9,180.11
2017,1,16,17,0,238.0,13.0,1.0,4.0,20.0,139.16,0.0
2017,1,16,17,15,119.0,6.5,1.0,4.0,10.0,0.0,0.0
2017,1,16,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,7,45,29.0,18.0,1.3,1.5,21.0,15.42,1.16
2017,1,17,8,0,58.0,36.0,1.4,2.0,42.0,29.67,20.36
2017,1,17,8,15,74.5,54.5,1.25,2.0,66.0,43.8,34.37
2017,1,17,8,30,91.0,73.0,1.1,2.0,90.0,57.57,47.61
2017,1,17,8,45,102.0,90.5,0.95,2.5,114.0,70.33,59.64
2017,1,17,9,0,113.0,108.0,0.8,3.0,138.0,82.76,71.12
2017,1,17,9,15,122.0,123.5,0.75,3.5,160.5,93.63,80.94
2017,1,17,9,30,131.0,139.0,0.7,4.0,183.0,104.22,90.31
2017,1,17,9,45,225.0,146.5,0.7,4.5,231.5,105.48,91.13
2017,1,17,10,0,319.0,154.0,0.7,5.0,280.0,118.66,93.11
2017,1,17,10,15,358.0,159.5,0.9,5.0,311.0,146.58,108.03
2017,1,17,10,30,397.0,165.0,1.1,5.0,342.0,174.81,127.36
2017,1,17,10,45,431.0,167.5,1.3,5.5,368.5,207.14,152.97
2017,1,17,11,0,465.0,170.0,1.5,6.0,395.0,242.13,182.45
2017,1,17,11,15,457.5,178.5,1.6,6.0,405.5,273.17,211.17
2017,1,17,11,30,450.0,187.0,1.7,6.0,416.0,302.95,238.8
2017,1,17,11,45,458.5,188.5,1.8,6.5,425.0,331.2,264.11
2017,1,17,12,0,467.0,190.0,1.9,7.0,434.0,359.11,288.84
2017,1,17,12,15,461.0,192.0,1.8,7.0,433.5,380.72,308.39
2017,1,17,12,30,455.0,194.0,1.7,7.0,433.0,400.72,326.22
2017,1,17,12,45,667.0,139.0,1.6,7.5,484.0,478.0,388.45
2017,1,17,13,0,879.0,84.0,1.5,8.0,535.0,558.17,452.02
2017,1,17,13,15,872.5,83.0,1.4,8.0,520.5,579.0,469.27
2017,1,17,13,30,866.0,82.0,1.3,8.0,506.0,596.73,484.19
2017,1,17,13,45,727.0,105.0,1.2,8.5,450.5,559.66,455.26
2017,1,17,14,0,588.0,128.0,1.1,9.0,395.0,513.93,419.44
2017,1,17,14,15,505.5,135.5,0.95,8.5,355.0,476.69,391.42
2017,1,17,14,30,423.0,143.0,0.8,8.0,315.0,441.21,363.92
2017,1,17,14,45,402.0,135.5,0.65,8.0,288.0,425.92,352.05
2017,1,17,15,0,381.0,128.0,0.5,8.0,261.0,408.83,338.26
2017,1,17,15,15,366.0,115.0,0.45,7.5,231.0,387.72,322.4
2017,1,17,15,30,351.0,102.0,0.4,7.0,201.0,365.01,304.73
2017,1,17,15,45,320.0,88.5,0.4,7.0,168.0,330.29,276.23
2017,1,17,16,0,289.0,75.0,0.4,7.0,135.0,294.81,246.14
2017,1,17,16,15,250.5,59.5,0.4,6.5,102.5,251.85,209.02
2017,1,17,16,30,212.0,44.0,0.4,6.0,70.0,209.12,170.05
2017,1,17,16,45,106.0,30.0,0.4,6.0,43.0,116.99,81.22
2017,1,17,17,0,0.0,16.0,0.4,6.0,16.0,14.55,0.0
2017,1,17,17,15,0.0,8.0,0.45,5.5,8.0,7.28,0.0
2017,1,17,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,3.0,2.7,7.5,3.0,2.63,0.0
2017,1,18,8,0,0.0,6.0,3.0,8.0,6.0,5.26,0.0
2017,1,18,8,15,0.0,10.0,3.15,8.0,10.0,8.77,2.22
2017,1,18,8,30,0.0,14.0,3.3,8.0,14.0,12.3,5.53
2017,1,18,8,45,0.0,18.0,3.5,8.5,18.0,15.82,8.81
2017,1,18,9,0,0.0,22.0,3.7,9.0,22.0,19.35,12.06
2017,1,18,9,15,0.0,25.5,3.7,9.0,25.5,22.44,14.9
2017,1,18,9,30,0.0,29.0,3.7,9.0,29.0,25.54,17.72
2017,1,18,9,45,0.0,18.5,3.7,9.0,18.5,16.28,9.23
2017,1,18,10,0,0.0,8.0,3.7,9.0,8.0,7.04,0.5
2017,1,18,10,15,0.0,12.5,3.75,9.0,12.5,11.0,3.95
2017,1,18,10,30,0.0,17.0,3.8,9.0,17.0,14.97,7.4
2017,1,18,10,45,0.0,25.5,3.9,9.5,25.5,22.48,13.87
2017,1,18,11,0,0.0,34.0,4.0,10.0,34.0,29.99,20.3
2017,1,18,11,15,0.0,47.5,4.1,10.0,47.5,41.95,30.56
2017,1,18,11,30,0.0,61.0,4.2,10.0,61.0,53.93,40.8
2017,1,18,11,45,0.0,45.0,4.3,10.0,45.0,39.74,28.6
2017,1,18,12,0,0.0,29.0,4.4,10.0,29.0,25.59,16.42
2017,1,18,12,15,0.0,26.0,4.5,10.0,26.0,22.94,14.13
2017,1,18,12,30,0.0,23.0,4.6,10.0,23.0,20.29,11.85
2017,1,18,12,45,0.0,28.0,4.75,10.0,28.0,24.7,15.66
2017,1,18,13,0,0.0,33.0,4.9,10.0,33.0,29.12,19.47
2017,1,18,13,15,0.0,34.0,5.0,10.0,34.0,30.0,20.25
2017,1,18,13,30,0.0,35.0,5.1,10.0,35.0,30.88,21.03
2017,1,18,13,45,0.0,32.0,5.2,10.0,32.0,28.22,18.77
2017,1,18,14,0,0.0,29.0,5.3,10.0,29.0,25.57,16.5
2017,1,18,14,15,0.0,24.0,5.6,10.0,24.0,21.14,12.7
2017,1,18,14,30,0.0,19.0,5.9,10.0,19.0,16.73,8.89
2017,1,18,14,45,0.0,17.5,6.2,10.0,17.5,15.4,7.76
2017,1,18,15,0,0.0,16.0,6.5,10.0,16.0,14.07,6.62
2017,1,18,15,15,0.0,14.0,6.5,9.5,14.0,12.31,5.11
2017,1,18,15,30,0.0,12.0,6.5,9.0,12.0,10.54,3.58
2017,1,18,15,45,0.0,10.0,6.55,9.0,10.0,8.78,2.02
2017,1,18,16,0,0.0,8.0,6.6,9.0,8.0,7.02,0.45
2017,1,18,16,15,0.0,6.0,6.55,9.0,6.0,5.26,0.0
2017,1,18,16,30,0.0,4.0,6.5,9.0,4.0,3.5,0.0
2017,1,18,16,45,0.0,2.5,6.45,9.0,2.5,2.19,0.0
2017,1,18,17,0,0.0,1.0,6.4,9.0,1.0,0.91,0.0
2017,1,18,17,15,0.0,0.5,6.4,9.0,0.5,0.45,0.0
2017,1,18,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,7,45,1.5,18.0,1.4,7.5,18.5,15.87,2.53
2017,1,19,8,0,3.0,36.0,1.5,8.0,37.0,30.73,20.89
2017,1,19,8,15,19.5,55.5,1.6,8.0,59.5,45.55,35.14
2017,1,19,8,30,36.0,75.0,1.7,8.0,82.0,60.36,49.04
2017,1,19,8,45,45.5,94.0,1.85,8.5,105.0,74.51,62.07
2017,1,19,9,0,55.0,113.0,2.0,9.0,128.0,88.34,74.58
2017,1,19,9,15,76.0,127.0,2.05,9.0,151.0,98.95,84.13
2017,1,19,9,30,97.0,141.0,2.1,9.0,174.0,105.35,89.79
2017,1,19,9,45,58.0,146.0,2.2,9.5,166.0,113.69,96.92
2017,1,19,10,0,19.0,151.0,2.3,10.0,158.0,124.43,101.04
2017,1,19,10,15,222.0,157.0,2.35,10.0,256.0,134.86,101.46
2017,1,19,10,30,425.0,163.0,2.4,10.0,354.0,177.75,126.64
2017,1,19,10,45,417.5,174.0,2.45,10.0,370.0,210.66,154.54
2017,1,19,11,0,410.0,185.0,2.5,10.0,386.0,242.57,183.0
2017,1,19,11,15,224.0,198.0,2.55,10.0,308.0,226.63,178.27
2017,1,19,11,30,38.0,211.0,2.6,10.0,230.0,192.56,156.19
2017,1,19,11,45,38.5,216.5,2.65,10.0,236.5,201.61,163.93
2017,1,19,12,0,39.0,222.0,2.7,10.0,243.0,210.74,171.63
2017,1,19,12,15,165.0,227.0,2.7,10.0,315.0,277.38,225.78
2017,1,19,12,30,291.0,232.0,2.7,10.0,387.0,355.13,289.01
2017,1,19,12,45,333.5,221.0,2.75,10.0,396.0,380.51,310.55
2017,1,19,13,0,376.0,210.0,2.8,10.0,405.0,406.95,333.26
2017,1,19,13,15,330.0,211.5,2.75,10.0,380.0,397.14,326.25
2017,1,19,13,30,284.0,213.0,2.7,10.0,355.0,384.23,316.57
2017,1,19,13,45,349.0,192.0,2.7,10.0,358.5,411.76,340.62
2017,1,19,14,0,414.0,171.0,2.7,10.0,362.0,449.62,372.62
2017,1,19,14,15,207.0,141.0,2.6,10.0,236.5,285.71,238.64
2017,1,19,14,30,0.0,111.0,2.5,10.0,111.0,100.86,81.06
2017,1,19,14,45,0.0,61.5,2.4,10.0,61.5,54.33,41.52
2017,1,19,15,0,0.0,12.0,2.3,10.0,12.0,10.55,3.57
2017,1,19,15,15,0.0,10.5,2.0,9.5,10.5,9.23,2.44
2017,1,19,15,30,0.0,9.0,1.7,9.0,9.0,7.9,1.3
2017,1,19,15,45,0.0,7.5,1.45,9.0,7.5,6.58,0.13
2017,1,19,16,0,0.0,6.0,1.2,9.0,6.0,5.26,0.0
2017,1,19,16,15,0.0,4.5,1.15,8.5,4.5,3.94,0.0
2017,1,19,16,30,0.0,3.0,1.1,8.0,3.0,2.63,0.0
2017,1,19,16,45,0.0,1.5,1.05,7.5,1.5,1.31,0.0
2017,1,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,13.0,3.5,8.5,13.0,11.43,0.66
2017,1,20,8,0,0.0,26.0,3.6,9.0,26.0,22.92,14.12
2017,1,20,8,15,0.0,40.5,3.55,9.0,40.5,35.28,25.86
2017,1,20,8,30,0.0,55.0,3.5,9.0,55.0,47.38,37.2
2017,1,20,8,45,0.0,70.5,3.5,9.0,70.5,60.11,48.99
2017,1,20,9,0,0.0,86.0,3.5,9.0,86.0,72.68,60.51
2017,1,20,9,15,0.0,100.0,3.5,9.0,100.0,84.01,70.77
2017,1,20,9,30,0.0,114.0,3.5,9.0,114.0,95.21,80.78
2017,1,20,9,45,0.0,99.5,3.55,9.5,99.5,85.33,71.64
2017,1,20,10,0,0.0,85.0,3.6,10.0,85.0,74.5,58.85
2017,1,20,10,15,0.0,51.5,3.65,10.0,51.5,45.47,33.77
2017,1,20,10,30,0.0,18.0,3.7,10.0,18.0,15.85,8.11
2017,1,20,10,45,0.0,41.5,3.8,10.0,41.5,36.62,26.05
2017,1,20,11,0,0.0,65.0,3.9,10.0,65.0,57.47,43.92
2017,1,20,11,15,192.5,136.5,4.05,9.5,236.0,168.85,132.4
2017,1,20,11,30,385.0,208.0,4.2,9.0,407.0,300.83,238.6
2017,1,20,11,45,370.0,215.0,4.35,9.0,409.0,322.12,258.6
2017,1,20,12,0,355.0,222.0,4.5,9.0,411.0,341.59,276.98
2017,1,20,12,15,177.5,178.0,4.45,9.0,272.5,239.88,196.49
2017,1,20,12,30,0.0,134.0,4.4,9.0,134.0,118.82,96.04
2017,1,20,12,45,4.0,157.0,4.4,9.0,159.0,141.89,115.72
2017,1,20,13,0,8.0,180.0,4.4,9.0,184.0,165.89,136.01
2017,1,20,13,15,4.0,94.5,4.3,9.0,96.5,86.07,68.47
2017,1,20,13,30,0.0,9.0,4.2,9.0,9.0,7.93,1.22
2017,1,20,13,45,0.0,78.0,4.15,9.0,78.0,69.02,54.07
2017,1,20,14,0,0.0,147.0,4.1,9.0,147.0,134.25,109.83
2017,1,20,14,15,123.5,161.5,4.0,8.5,213.0,245.84,206.94
2017,1,20,14,30,247.0,176.0,3.9,8.0,279.0,357.14,302.06
2017,1,20,14,45,123.5,139.0,3.85,8.0,190.5,229.5,194.06
2017,1,20,15,0,0.0,102.0,3.8,8.0,102.0,93.82,76.05
2017,1,20,15,15,0.0,90.0,3.8,8.0,90.0,82.75,66.69
2017,1,20,15,30,0.0,78.0,3.8,8.0,78.0,71.6,57.04
2017,1,20,15,45,0.0,65.5,3.85,8.0,65.5,59.81,46.71
2017,1,20,16,0,0.0,53.0,3.9,8.0,53.0,47.89,36.16
2017,1,20,16,15,0.0,40.5,3.85,7.5,40.5,35.8,25.41
2017,1,20,16,30,0.0,28.0,3.8,7.0,28.0,24.68,15.43
2017,1,20,16,45,0.0,17.5,3.75,7.0,17.5,15.4,6.54
2017,1,20,17,0,0.0,7.0,3.7,7.0,7.0,6.14,0.0
2017,1,20,17,15,0.0,3.5,3.55,6.5,3.5,3.18,0.0
2017,1,20,17,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.0,1.8,7.0,2.0,0.0,0.0
2017,1,21,7,30,0.0,4.0,1.9,7.0,4.0,3.64,0.0
2017,1,21,7,45,46.0,28.0,2.0,7.5,33.0,22.89,7.9
2017,1,21,8,0,92.0,52.0,2.1,8.0,62.0,40.68,29.63
2017,1,21,8,15,169.0,71.0,2.2,8.0,99.5,54.33,43.01
2017,1,21,8,30,246.0,90.0,2.3,8.0,137.0,68.06,56.0
2017,1,21,8,45,365.5,92.5,2.4,8.5,182.5,68.91,57.04
2017,1,21,9,0,485.0,95.0,2.5,9.0,228.0,70.06,58.14
2017,1,21,9,15,242.5,53.5,2.5,9.0,120.0,38.18,29.26
2017,1,21,9,30,0.0,12.0,2.5,9.0,12.0,10.55,4.01
2017,1,21,9,45,0.0,26.0,2.55,9.5,26.0,22.9,15.25
2017,1,21,10,0,0.0,40.0,2.6,10.0,40.0,35.27,25.05
2017,1,21,10,15,13.0,108.5,2.6,10.0,114.5,94.93,75.73
2017,1,21,10,30,26.0,177.0,2.6,10.0,189.0,151.08,122.29
2017,1,21,10,45,18.5,177.0,2.65,10.0,186.0,152.97,123.95
2017,1,21,11,0,11.0,177.0,2.7,10.0,183.0,153.71,124.8
2017,1,21,11,15,121.0,206.0,2.75,10.0,269.0,206.28,165.02
2017,1,21,11,30,231.0,235.0,2.8,10.0,355.0,273.71,218.31
2017,1,21,11,45,115.5,199.5,2.85,10.0,260.0,216.64,174.92
2017,1,21,12,0,0.0,164.0,2.9,10.0,165.0,144.21,116.81
2017,1,21,12,15,40.5,202.5,2.9,10.0,225.0,198.51,161.92
2017,1,21,12,30,81.0,241.0,2.9,10.0,285.0,256.22,209.42
2017,1,21,12,45,71.5,235.0,2.9,10.0,273.5,251.62,205.88
2017,1,21,13,0,62.0,229.0,2.9,10.0,262.0,246.01,201.62
2017,1,21,13,15,37.5,205.5,2.85,10.0,225.5,213.89,175.29
2017,1,21,13,30,13.0,182.0,2.8,10.0,189.0,173.28,141.59
2017,1,21,13,45,18.0,181.0,2.75,10.0,190.0,177.0,145.08
2017,1,21,14,0,23.0,180.0,2.7,10.0,191.0,181.11,148.84
2017,1,21,14,15,20.5,169.5,2.6,9.5,179.0,171.14,140.97
2017,1,21,14,30,18.0,159.0,2.5,9.0,167.0,161.03,132.95
2017,1,21,14,45,9.0,135.5,2.4,9.0,139.5,132.79,109.08
2017,1,21,15,0,0.0,112.0,2.3,9.0,112.0,104.11,84.6
2017,1,21,15,15,0.0,99.0,2.3,8.5,99.0,92.15,74.62
2017,1,21,15,30,0.0,86.0,2.3,8.0,86.0,80.08,64.38
2017,1,21,15,45,0.0,72.5,2.35,8.0,72.5,67.36,53.28
2017,1,21,16,0,0.0,59.0,2.4,8.0,59.0,54.47,41.91
2017,1,21,16,15,0.0,45.0,2.45,8.0,45.0,40.79,29.71
2017,1,21,16,30,0.0,31.0,2.5,8.0,31.0,27.34,17.68
2017,1,21,16,45,0.0,19.5,2.6,8.0,19.5,17.17,8.1
2017,1,21,17,0,0.0,8.0,2.7,8.0,8.0,7.02,0.0
2017,1,21,17,15,0.0,4.0,2.75,8.0,4.0,3.64,0.0
2017,1,21,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,5.0,2.55,9.0,5.0,0.0,0.0
2017,1,22,7,30,0.0,10.0,2.5,9.0,10.0,9.1,0.0
2017,1,22,7,45,127.5,27.0,2.45,9.0,41.5,21.22,7.56
2017,1,22,8,0,255.0,44.0,2.4,9.0,73.0,34.29,24.09
2017,1,22,8,15,348.5,55.0,2.3,9.0,113.5,42.33,32.21
2017,1,22,8,30,442.0,66.0,2.2,9.0,154.0,52.77,42.1
2017,1,22,8,45,527.5,69.5,2.15,9.5,198.0,53.74,43.19
2017,1,22,9,0,613.0,73.0,2.1,10.0,242.0,55.04,44.4
2017,1,22,9,15,652.0,78.0,2.1,10.0,282.0,57.51,46.65
2017,1,22,9,30,691.0,83.0,2.1,10.0,322.0,60.01,48.86
2017,1,22,9,45,729.0,83.5,2.1,10.5,359.0,59.12,47.88
2017,1,22,10,0,767.0,84.0,2.1,11.0,396.0,84.79,53.2
2017,1,22,10,15,785.0,86.5,2.2,11.0,426.0,130.87,75.58
