Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,10,30,803.0,89.0,2.3,11.0,456.0,178.06,109.39
2017,1,22,10,45,814.5,91.0,2.45,11.0,479.5,224.51,148.47
2017,1,22,11,0,826.0,93.0,2.6,11.0,503.0,270.94,190.21
2017,1,22,11,15,833.0,94.0,2.7,11.0,519.0,315.0,231.11
2017,1,22,11,30,840.0,95.0,2.8,11.0,535.0,358.15,271.29
2017,1,22,11,45,835.5,98.5,2.95,11.0,542.0,398.29,308.88
2017,1,22,12,0,831.0,102.0,3.1,11.0,549.0,436.29,344.02
2017,1,22,12,15,591.5,164.0,3.25,11.0,483.0,417.68,334.97
2017,1,22,12,30,352.0,226.0,3.4,11.0,417.0,380.47,308.45
2017,1,22,12,45,212.0,230.5,3.55,11.0,345.0,324.21,264.7
2017,1,22,13,0,72.0,235.0,3.7,11.0,273.0,257.2,210.25
2017,1,22,13,15,36.0,141.0,3.6,10.5,160.0,150.7,122.77
2017,1,22,13,30,0.0,47.0,3.5,10.0,47.0,41.51,30.12
2017,1,22,13,45,0.0,55.5,3.4,10.0,55.5,49.04,36.68
2017,1,22,14,0,0.0,64.0,3.3,10.0,64.0,56.57,43.21
2017,1,22,14,15,0.0,36.0,3.2,10.0,36.0,31.75,21.88
2017,1,22,14,30,0.0,8.0,3.1,10.0,8.0,7.04,0.47
2017,1,22,14,45,0.0,20.5,3.05,10.0,20.5,18.05,10.08
2017,1,22,15,0,0.0,33.0,3.0,10.0,33.0,29.08,19.71
2017,1,22,15,15,0.0,29.0,2.9,9.5,29.0,25.54,16.7
2017,1,22,15,30,0.0,25.0,2.8,9.0,25.0,22.0,13.66
2017,1,22,15,45,0.0,21.5,2.75,9.0,21.5,18.91,10.93
2017,1,22,16,0,0.0,18.0,2.7,9.0,18.0,15.82,8.18
2017,1,22,16,15,0.0,13.5,2.65,8.5,13.5,11.85,4.65
2017,1,22,16,30,0.0,9.0,2.6,8.0,9.0,7.9,1.11
2017,1,22,16,45,0.0,5.5,2.55,8.0,5.5,4.82,0.0
2017,1,22,17,0,0.0,2.0,2.5,8.0,2.0,1.75,0.0
2017,1,22,17,15,0.0,1.0,2.75,8.0,1.0,0.91,0.0
2017,1,22,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,3.0,0.9,5.0,3.0,0.0,0.0
2017,1,23,7,30,0.0,6.0,1.0,5.0,6.0,5.46,0.0
2017,1,23,7,45,27.5,26.0,1.1,5.5,29.0,21.57,8.69
2017,1,23,8,0,55.0,46.0,1.2,6.0,52.0,36.9,26.81
2017,1,23,8,15,96.0,66.0,1.3,6.0,82.5,51.87,41.25
2017,1,23,8,30,137.0,86.0,1.4,6.0,113.0,66.49,55.08
2017,1,23,8,45,178.0,102.5,1.5,6.5,146.5,76.63,64.53
2017,1,23,9,0,219.0,119.0,1.6,7.0,180.0,87.89,74.75
2017,1,23,9,15,268.5,125.0,1.65,7.0,211.0,92.13,78.59
2017,1,23,9,30,318.0,131.0,1.7,7.0,242.0,96.24,82.21
2017,1,23,9,45,370.0,138.0,1.75,7.0,280.0,95.84,81.72
2017,1,23,10,0,422.0,145.0,1.8,7.0,318.0,113.47,84.75
2017,1,23,10,15,211.0,77.0,1.85,7.0,163.5,73.11,49.63
2017,1,23,10,30,0.0,9.0,1.9,7.0,9.0,7.92,1.3
2017,1,23,10,45,0.0,42.0,1.95,7.5,42.0,37.07,26.74
2017,1,23,11,0,0.0,75.0,2.0,8.0,75.0,66.36,51.91
2017,1,23,11,15,0.0,43.0,2.05,8.0,43.0,37.97,27.34
2017,1,23,11,30,0.0,11.0,2.1,8.0,11.0,9.69,2.79
2017,1,23,11,45,0.0,32.5,2.15,8.0,32.5,28.69,19.28
2017,1,23,12,0,0.0,54.0,2.2,8.0,54.0,47.73,35.72
2017,1,23,12,15,267.0,117.5,2.2,8.0,263.0,232.1,190.45
2017,1,23,12,30,534.0,181.0,2.2,8.0,472.0,432.3,352.37
2017,1,23,12,45,694.0,138.0,2.25,8.0,511.5,499.5,407.0
2017,1,23,13,0,854.0,95.0,2.3,8.0,551.0,567.85,463.36
2017,1,23,13,15,619.0,149.0,2.25,8.0,475.0,514.87,422.28
2017,1,23,13,30,384.0,203.0,2.2,8.0,399.0,435.63,359.41
2017,1,23,13,45,199.0,188.5,2.2,8.0,290.0,310.82,258.58
2017,1,23,14,0,14.0,174.0,2.2,8.0,181.0,169.33,139.31
2017,1,23,14,15,187.0,169.5,2.1,8.0,250.0,295.8,248.68
2017,1,23,14,30,360.0,165.0,2.0,8.0,319.0,419.76,352.07
2017,1,23,14,45,180.0,85.0,1.9,8.0,162.0,215.69,182.81
2017,1,23,15,0,0.0,5.0,1.8,8.0,5.0,4.39,0.0
2017,1,23,15,15,0.0,4.5,1.6,7.5,4.5,3.95,0.0
2017,1,23,15,30,0.0,4.0,1.4,7.0,4.0,3.51,0.0
2017,1,23,15,45,0.0,3.5,1.2,7.0,3.5,3.07,0.0
2017,1,23,16,0,0.0,3.0,1.0,7.0,3.0,2.63,0.0
2017,1,23,16,15,0.0,2.0,1.0,6.5,2.0,1.75,0.0
2017,1,23,16,30,0.0,1.0,1.0,6.0,1.0,0.88,0.0
2017,1,23,16,45,0.0,0.5,1.0,5.5,0.5,0.44,0.0
2017,1,23,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.5,1.05,3.5,5.5,0.0,0.0
2017,1,24,7,30,0.0,11.0,1.2,4.0,11.0,10.01,0.0
2017,1,24,7,45,72.0,27.5,1.4,4.5,36.0,22.15,9.76
2017,1,24,8,0,144.0,44.0,1.6,5.0,61.0,34.87,25.2
2017,1,24,8,15,189.0,61.0,1.6,5.0,93.0,47.6,37.6
2017,1,24,8,30,234.0,78.0,1.6,5.0,125.0,60.01,49.43
2017,1,24,8,45,265.5,93.5,1.65,5.5,158.5,71.02,59.69
2017,1,24,9,0,297.0,109.0,1.7,6.0,192.0,81.73,69.45
2017,1,24,9,15,333.0,117.0,1.8,6.5,223.5,87.25,74.33
2017,1,24,9,30,369.0,125.0,1.9,7.0,255.0,88.08,74.86
2017,1,24,9,45,366.0,140.5,2.0,7.5,280.5,97.42,83.0
2017,1,24,10,0,363.0,156.0,2.1,8.0,306.0,124.61,94.8
2017,1,24,10,15,426.5,156.0,2.15,8.0,344.5,149.16,105.68
2017,1,24,10,30,490.0,156.0,2.2,8.0,383.0,184.45,129.95
2017,1,24,10,45,678.0,119.5,2.25,8.5,451.0,220.82,152.68
2017,1,24,11,0,866.0,83.0,2.3,9.0,519.0,274.61,193.27
2017,1,24,11,15,873.5,84.0,2.3,9.0,536.0,320.68,236.2
2017,1,24,11,30,881.0,85.0,2.3,9.0,553.0,365.81,278.25
2017,1,24,11,45,888.5,84.5,2.35,9.0,563.0,408.4,317.76
2017,1,24,12,0,896.0,84.0,2.4,9.0,573.0,450.71,356.28
2017,1,24,12,15,896.5,84.0,2.4,9.0,574.5,486.87,389.12
2017,1,24,12,30,897.0,84.0,2.4,9.0,576.0,520.73,419.4
2017,1,24,12,45,904.0,80.5,2.45,9.0,571.0,552.03,447.22
2017,1,24,13,0,911.0,77.0,2.5,9.0,566.0,580.97,472.74
2017,1,24,13,15,905.5,76.0,2.5,9.0,552.5,602.89,492.16
2017,1,24,13,30,900.0,75.0,2.5,9.0,539.0,621.68,508.86
2017,1,24,13,45,893.5,73.5,2.5,9.0,518.0,636.15,521.98
2017,1,24,14,0,887.0,72.0,2.5,9.0,497.0,647.39,532.44
2017,1,24,14,15,873.5,70.0,2.45,9.0,468.5,650.33,536.12
2017,1,24,14,30,860.0,68.0,2.4,9.0,440.0,654.57,540.54
2017,1,24,14,45,842.0,65.5,2.4,9.0,406.0,647.65,536.55
2017,1,24,15,0,824.0,63.0,2.4,9.0,372.0,637.51,529.88
2017,1,24,15,15,796.5,60.0,2.15,8.5,332.5,617.41,514.75
2017,1,24,15,30,769.0,57.0,1.9,8.0,293.0,594.5,496.79
2017,1,24,15,45,730.5,52.5,1.65,8.0,250.5,560.09,468.02
2017,1,24,16,0,692.0,48.0,1.4,8.0,208.0,523.67,436.47
2017,1,24,16,15,627.0,42.5,1.3,7.5,164.0,467.9,389.41
2017,1,24,16,30,562.0,37.0,1.2,7.0,120.0,411.69,339.49
2017,1,24,16,45,453.0,28.0,1.1,6.5,79.5,326.9,260.17
2017,1,24,17,0,344.0,19.0,1.0,6.0,39.0,236.4,94.37
2017,1,24,17,15,172.0,9.5,1.0,5.5,19.5,100.83,0.0
2017,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,7,15,76.0,6.5,0.8,4.0,8.5,0.0,0.0
2017,1,25,7,30,152.0,13.0,0.9,4.0,17.0,11.82,0.0
2017,1,25,7,45,288.5,24.5,1.0,4.5,51.5,20.13,8.91
2017,1,25,8,0,425.0,36.0,1.1,5.0,86.0,29.26,20.35
2017,1,25,8,15,508.5,44.0,1.1,5.0,129.0,34.89,26.16
2017,1,25,8,30,592.0,52.0,1.1,5.0,172.0,40.45,31.62
2017,1,25,8,45,478.0,76.0,1.1,5.5,187.5,58.82,48.6
2017,1,25,9,0,364.0,100.0,1.1,6.0,203.0,72.79,61.34
2017,1,25,9,15,390.5,109.5,1.05,6.0,235.0,78.47,66.48
2017,1,25,9,30,417.0,119.0,1.0,6.0,267.0,84.02,71.42
2017,1,25,9,45,338.0,145.5,1.0,6.5,273.5,105.45,90.44
2017,1,25,10,0,259.0,172.0,1.0,7.0,280.0,131.88,103.0
2017,1,25,10,15,557.0,124.5,1.05,7.5,378.0,139.26,91.79
2017,1,25,10,30,855.0,77.0,1.1,8.0,476.0,179.2,108.66
2017,1,25,10,45,611.5,140.0,1.15,8.5,432.5,226.41,159.5
2017,1,25,11,0,368.0,203.0,1.2,9.0,389.0,251.99,192.06
2017,1,25,11,15,385.0,206.5,1.2,9.0,407.0,281.46,217.63
2017,1,25,11,30,402.0,210.0,1.2,9.0,425.0,311.76,243.97
2017,1,25,11,45,367.5,221.5,1.25,9.5,420.5,330.33,261.33
2017,1,25,12,0,333.0,233.0,1.3,10.0,416.0,345.66,275.45
2017,1,25,12,15,620.5,157.0,1.35,10.0,499.0,431.52,343.42
2017,1,25,12,30,908.0,81.0,1.4,10.0,582.0,525.4,418.0
2017,1,25,12,45,624.0,154.0,1.45,10.0,496.5,481.96,386.79
2017,1,25,13,0,340.0,227.0,1.5,10.0,411.0,408.8,330.81
2017,1,25,13,15,337.5,222.0,1.5,10.0,401.0,416.38,338.5
2017,1,25,13,30,335.0,217.0,1.5,10.0,391.0,422.61,344.48
2017,1,25,13,45,606.5,146.0,1.5,10.5,445.0,542.9,441.35
2017,1,25,14,0,878.0,75.0,1.5,11.0,499.0,651.6,526.4
2017,1,25,14,15,864.5,73.0,1.5,10.5,470.5,654.95,530.46
2017,1,25,14,30,851.0,71.0,1.5,10.0,442.0,654.9,532.88
2017,1,25,14,45,831.5,68.5,1.5,10.0,408.0,646.98,528.28
2017,1,25,15,0,812.0,66.0,1.5,10.0,374.0,635.83,521.04
2017,1,25,15,15,783.0,63.0,1.3,9.5,334.0,614.72,505.2
2017,1,25,15,30,754.0,60.0,1.1,9.0,294.0,590.81,486.63
2017,1,25,15,45,711.0,55.5,0.95,9.0,251.0,553.46,456.41
2017,1,25,16,0,668.0,51.0,0.8,9.0,208.0,514.18,423.58
2017,1,25,16,15,601.0,45.0,0.8,8.5,164.0,456.61,376.62
2017,1,25,16,30,534.0,39.0,0.8,8.0,120.0,405.46,331.94
2017,1,25,16,45,418.0,30.0,0.85,7.5,80.0,317.52,252.73
2017,1,25,17,0,302.0,21.0,0.9,7.0,40.0,223.66,109.09
2017,1,25,17,15,151.0,10.5,0.9,6.5,20.0,90.96,0.0
2017,1,25,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,8.5,0.65,3.0,8.5,0.0,0.0
2017,1,26,7,30,0.0,17.0,0.6,3.0,17.0,15.46,0.0
2017,1,26,7,45,213.0,26.5,0.6,3.5,52.0,21.83,10.73
2017,1,26,8,0,426.0,36.0,0.6,4.0,87.0,29.16,20.45
2017,1,26,8,15,508.5,43.5,0.65,4.5,130.0,34.36,25.79
2017,1,26,8,30,591.0,51.0,0.7,5.0,173.0,39.5,30.79
2017,1,26,8,45,647.5,55.5,0.8,5.5,217.5,42.01,33.21
2017,1,26,9,0,704.0,60.0,0.9,6.0,262.0,48.74,39.39
2017,1,26,9,15,738.5,64.0,0.95,6.5,303.0,51.02,41.39
2017,1,26,9,30,773.0,68.0,1.0,7.0,344.0,53.32,43.35
2017,1,26,9,45,807.5,68.0,1.1,7.5,382.5,52.45,42.39
2017,1,26,10,0,842.0,68.0,1.2,8.0,421.0,79.29,44.68
2017,1,26,10,15,858.0,70.0,1.2,8.5,452.0,128.93,70.41
2017,1,26,10,30,874.0,72.0,1.2,9.0,483.0,184.64,111.97
2017,1,26,10,45,887.0,73.0,1.3,9.5,508.0,233.65,153.45
2017,1,26,11,0,900.0,74.0,1.4,10.0,533.0,282.55,197.25
2017,1,26,11,15,907.5,75.0,1.5,10.0,550.0,329.55,240.79
2017,1,26,11,30,915.0,76.0,1.6,10.0,567.0,375.51,283.34
2017,1,26,11,45,919.5,76.0,1.7,10.0,577.0,418.18,322.76
2017,1,26,12,0,924.0,76.0,1.8,10.0,587.0,459.11,360.04
2017,1,26,12,15,925.0,76.0,1.85,10.0,589.0,496.54,393.67
2017,1,26,12,30,926.0,76.0,1.9,10.0,591.0,531.63,424.72
2017,1,26,12,45,925.5,75.5,2.0,10.0,585.0,562.95,452.45
2017,1,26,13,0,925.0,75.0,2.1,10.0,579.0,591.55,477.6
2017,1,26,13,15,920.5,74.0,2.15,10.0,565.5,614.49,497.8
2017,1,26,13,30,916.0,73.0,2.2,10.0,552.0,634.29,515.31
2017,1,26,13,45,908.0,72.0,2.3,10.0,530.5,648.75,528.79
2017,1,26,14,0,900.0,71.0,2.4,10.0,509.0,659.88,539.6
2017,1,26,14,15,887.0,69.5,2.35,10.0,480.5,663.91,544.06
2017,1,26,14,30,874.0,68.0,2.3,10.0,452.0,664.57,545.83
2017,1,26,14,45,856.5,65.5,2.3,10.0,418.0,662.76,545.72
2017,1,26,15,0,839.0,63.0,2.3,10.0,384.0,652.98,539.42
2017,1,26,15,15,811.5,60.0,2.05,9.5,344.0,632.77,524.34
2017,1,26,15,30,784.0,57.0,1.8,9.0,304.0,609.71,506.45
2017,1,26,15,45,745.5,53.0,1.55,8.5,260.5,575.6,479.05
2017,1,26,16,0,707.0,49.0,1.3,8.0,217.0,539.42,448.76
2017,1,26,16,15,643.5,43.5,1.25,7.5,172.5,483.99,402.72
2017,1,26,16,30,580.0,38.0,1.2,7.0,128.0,428.05,353.78
2017,1,26,16,45,472.5,29.5,1.15,6.5,86.5,343.38,276.68
2017,1,26,17,0,365.0,21.0,1.1,6.0,45.0,255.16,143.8
2017,1,26,17,15,182.5,10.5,1.1,5.5,22.5,108.54,0.0
2017,1,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,10.5,0.9,1.5,10.5,0.0,0.0
2017,1,27,7,30,0.0,21.0,0.9,2.0,21.0,19.1,0.0
2017,1,27,7,45,266.0,27.5,0.9,3.0,60.0,22.75,11.92
2017,1,27,8,0,532.0,34.0,0.9,4.0,99.0,30.02,21.25
2017,1,27,8,15,608.5,40.5,0.85,4.5,144.5,34.89,26.28
2017,1,27,8,30,685.0,47.0,0.8,5.0,190.0,39.74,31.02
2017,1,27,8,45,734.5,50.5,0.75,5.5,235.5,41.78,33.01
2017,1,27,9,0,784.0,54.0,0.7,6.0,281.0,43.9,34.97
2017,1,27,9,15,814.5,57.5,0.8,6.5,323.0,45.96,36.77
2017,1,27,9,30,845.0,61.0,0.9,7.0,365.0,48.03,38.52
2017,1,27,9,45,868.0,62.5,1.0,7.5,402.5,54.76,44.48
2017,1,27,10,0,891.0,64.0,1.1,8.0,440.0,85.95,48.49
2017,1,27,10,15,905.0,66.0,1.3,8.5,471.5,137.59,75.52
2017,1,27,10,30,919.0,68.0,1.5,9.0,503.0,189.64,114.18
2017,1,27,10,45,930.5,68.5,1.7,9.5,527.5,240.19,157.4
2017,1,27,11,0,942.0,69.0,1.9,10.0,552.0,290.41,202.85
2017,1,27,11,15,948.0,70.0,1.9,10.0,569.5,338.92,247.96
2017,1,27,11,30,954.0,71.0,1.9,10.0,587.0,386.18,291.76
2017,1,27,11,45,956.5,71.0,1.9,10.5,596.0,429.73,331.33
2017,1,27,12,0,959.0,71.0,1.9,11.0,605.0,471.3,368.27
2017,1,27,12,15,959.0,71.0,1.8,11.0,606.5,509.57,401.96
2017,1,27,12,30,959.0,71.0,1.7,11.0,608.0,545.34,432.72
2017,1,27,12,45,951.5,73.0,1.65,11.0,600.5,576.57,459.4
2017,1,27,13,0,944.0,75.0,1.6,11.0,593.0,604.67,483.03
2017,1,27,13,15,938.0,74.0,1.45,11.0,578.5,627.31,501.36
2017,1,27,13,30,932.0,73.0,1.3,11.0,564.0,646.67,516.68
2017,1,27,13,45,922.0,72.5,1.2,11.5,541.5,660.8,527.13
2017,1,27,14,0,912.0,72.0,1.1,12.0,519.0,671.51,534.75
2017,1,27,14,15,898.5,70.0,1.0,11.5,490.0,674.83,538.7
2017,1,27,14,30,885.0,68.0,0.9,11.0,461.0,674.7,539.98
2017,1,27,14,45,864.5,66.0,0.8,11.0,426.0,671.58,537.72
2017,1,27,15,0,844.0,64.0,0.7,11.0,391.0,660.4,529.46
2017,1,27,15,15,816.5,61.5,0.7,10.5,350.5,640.77,516.92
2017,1,27,15,30,789.0,59.0,0.7,10.0,310.0,618.23,501.68
2017,1,27,15,45,747.5,55.0,0.7,10.0,266.0,581.99,474.37
2017,1,27,16,0,706.0,51.0,0.7,10.0,222.0,543.68,444.25
2017,1,27,16,15,642.0,45.5,0.8,9.5,176.5,487.66,400.14
2017,1,27,16,30,578.0,40.0,0.9,9.0,131.0,431.02,352.65
2017,1,27,16,45,466.0,31.5,1.0,8.5,89.0,343.06,275.35
2017,1,27,17,0,354.0,23.0,1.1,8.0,47.0,260.99,160.12
2017,1,27,17,15,177.0,11.5,1.1,7.5,23.5,107.05,0.0
2017,1,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,7,15,95.0,7.5,1.3,2.5,10.5,6.82,0.0
2017,1,28,7,30,190.0,15.0,1.4,3.0,21.0,13.64,0.0
2017,1,28,7,45,340.0,25.5,1.5,4.0,59.5,20.87,10.78
2017,1,28,8,0,490.0,36.0,1.6,5.0,98.0,29.11,20.37
2017,1,28,8,15,571.5,43.0,1.75,5.0,143.5,33.92,25.34
2017,1,28,8,30,653.0,50.0,1.9,5.0,189.0,42.29,33.33
2017,1,28,8,45,703.5,55.0,2.1,5.5,234.0,45.53,36.42
2017,1,28,9,0,754.0,60.0,2.3,6.0,279.0,48.79,39.4
2017,1,28,9,15,786.5,63.5,2.3,6.5,321.5,50.67,41.03
2017,1,28,9,30,819.0,67.0,2.3,7.0,364.0,52.59,42.64
2017,1,28,9,45,843.5,69.0,2.35,7.5,402.0,53.29,43.11
2017,1,28,10,0,868.0,71.0,2.4,8.0,440.0,85.77,48.0
2017,1,28,10,15,884.0,73.0,2.35,8.5,472.0,137.03,75.67
2017,1,28,10,30,900.0,75.0,2.3,9.0,504.0,194.31,119.16
2017,1,28,10,45,908.5,77.0,2.25,9.5,528.5,244.83,162.59
2017,1,28,11,0,917.0,79.0,2.2,10.0,553.0,294.82,207.8
2017,1,28,11,15,924.0,80.0,2.1,10.0,570.5,342.79,252.25
2017,1,28,11,30,931.0,81.0,2.0,10.0,588.0,389.63,295.39
2017,1,28,11,45,933.0,82.0,1.95,10.5,597.5,433.25,334.72
2017,1,28,12,0,935.0,83.0,1.9,11.0,607.0,474.93,371.41
2017,1,28,12,15,935.5,83.0,1.85,11.0,608.5,512.88,404.86
2017,1,28,12,30,936.0,83.0,1.8,11.0,610.0,548.42,435.56
2017,1,28,12,45,933.0,82.5,1.75,11.5,603.5,579.07,460.95
2017,1,28,13,0,930.0,82.0,1.7,12.0,597.0,606.82,483.41
2017,1,28,13,15,924.5,81.0,1.6,12.0,582.5,629.6,502.16
2017,1,28,13,30,919.0,80.0,1.5,12.0,568.0,649.17,518.07
2017,1,28,13,45,911.5,78.5,1.45,12.0,546.0,663.71,530.32
2017,1,28,14,0,904.0,77.0,1.4,12.0,524.0,674.9,539.89
2017,1,28,14,15,890.5,75.0,1.25,12.0,495.0,682.68,545.71
2017,1,28,14,30,877.0,73.0,1.1,12.0,466.0,682.95,545.87
2017,1,28,14,45,858.5,70.5,1.0,12.0,431.0,675.87,541.0
2017,1,28,15,0,840.0,68.0,0.9,12.0,396.0,665.44,533.5
2017,1,28,15,15,812.5,65.0,0.85,11.5,355.5,645.17,519.95
2017,1,28,15,30,785.0,62.0,0.8,11.0,315.0,621.96,503.74
2017,1,28,15,45,745.5,57.5,0.75,10.5,271.0,586.35,477.38
2017,1,28,16,0,706.0,53.0,0.7,10.0,227.0,548.59,448.17
2017,1,28,16,15,641.5,47.0,0.8,9.5,181.0,491.42,403.4
2017,1,28,16,30,577.0,41.0,0.9,9.0,135.0,433.68,355.31
2017,1,28,16,45,467.5,32.5,1.0,8.5,92.5,354.5,285.34
2017,1,28,17,0,358.0,24.0,1.1,8.0,50.0,267.39,175.45
2017,1,28,17,15,179.0,12.0,1.1,7.5,25.0,109.2,0.0
2017,1,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,12.0,2.15,2.0,12.0,10.91,0.0
2017,1,29,7,30,0.0,24.0,2.1,2.0,24.0,21.83,0.0
2017,1,29,7,45,270.0,29.5,2.1,2.5,64.0,24.44,14.08
2017,1,29,8,0,540.0,35.0,2.1,3.0,104.0,30.83,22.14
2017,1,29,8,15,617.0,41.5,2.05,3.5,150.5,35.67,27.11
2017,1,29,8,30,694.0,48.0,2.0,4.0,197.0,40.5,31.83
2017,1,29,8,45,745.0,51.5,2.0,5.0,243.5,42.53,33.74
2017,1,29,9,0,796.0,55.0,2.0,6.0,290.0,44.64,35.59
2017,1,29,9,15,580.5,93.5,2.0,6.5,278.0,68.64,57.45
2017,1,29,9,30,365.0,132.0,2.0,7.0,266.0,92.3,78.64
2017,1,29,9,45,396.0,141.5,2.05,7.5,300.0,97.52,83.01
2017,1,29,10,0,427.0,151.0,2.1,8.0,334.0,122.38,89.47
2017,1,29,10,15,612.5,115.5,2.15,8.5,398.5,141.37,90.25
2017,1,29,10,30,798.0,80.0,2.2,9.0,463.0,180.06,111.75
2017,1,29,10,45,866.0,78.5,2.25,10.0,513.0,235.02,156.18
2017,1,29,11,0,934.0,77.0,2.3,11.0,563.0,299.49,210.57
2017,1,29,11,15,940.5,78.0,2.3,11.0,580.5,348.16,255.66
2017,1,29,11,30,947.0,79.0,2.3,11.0,598.0,395.62,299.5
2017,1,29,11,45,818.0,108.0,2.3,11.5,562.0,413.67,320.85
2017,1,29,12,0,689.0,137.0,2.3,12.0,526.0,420.47,331.31
2017,1,29,12,15,657.5,147.5,2.3,12.0,519.5,446.4,355.09
2017,1,29,12,30,626.0,158.0,2.3,12.0,513.0,468.53,374.99
2017,1,29,12,45,609.5,161.5,2.3,12.5,504.0,488.35,391.86
2017,1,29,13,0,593.0,165.0,2.3,13.0,495.0,505.36,406.07
2017,1,29,13,15,586.0,162.5,2.3,13.0,482.0,515.26,415.48
2017,1,29,13,30,579.0,160.0,2.3,13.0,469.0,526.74,425.86
2017,1,29,13,45,647.0,133.5,2.3,13.0,466.5,563.69,456.54
2017,1,29,14,0,715.0,107.0,2.3,13.0,464.0,594.5,482.41
2017,1,29,14,15,603.5,128.0,2.15,12.5,417.5,556.71,453.57
2017,1,29,14,30,492.0,149.0,2.0,12.0,371.0,509.04,416.97
2017,1,29,14,45,557.5,122.5,1.95,12.0,356.5,536.37,440.58
2017,1,29,15,0,623.0,96.0,1.9,12.0,342.0,556.83,458.29
2017,1,29,15,15,593.5,92.5,1.7,11.5,307.5,535.29,441.93
2017,1,29,15,30,564.0,89.0,1.5,11.0,273.0,511.39,423.55
2017,1,29,15,45,535.5,80.0,1.3,10.5,235.5,480.02,398.78
2017,1,29,16,0,507.0,71.0,1.1,10.0,198.0,446.91,371.66
2017,1,29,16,15,446.0,63.0,1.1,9.0,158.5,392.57,327.52
2017,1,29,16,30,385.0,55.0,1.1,8.0,119.0,337.93,281.04
2017,1,29,16,45,311.5,41.0,1.1,7.5,82.5,271.16,221.19
2017,1,29,17,0,238.0,27.0,1.1,7.0,46.0,203.93,140.97
2017,1,29,17,15,119.0,13.5,1.1,7.0,23.0,78.03,0.0
2017,1,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,13.0,1.15,3.5,13.0,11.82,0.0
2017,1,30,7,30,0.0,26.0,1.2,4.0,26.0,23.65,0.0
2017,1,30,7,45,264.5,31.5,1.25,4.5,66.0,26.23,15.77
2017,1,30,8,0,529.0,37.0,1.3,5.0,106.0,29.89,21.19
2017,1,30,8,15,606.5,43.5,1.45,5.0,152.5,37.43,28.6
2017,1,30,8,30,684.0,50.0,1.6,5.0,199.0,42.19,33.28
2017,1,30,8,45,733.0,54.5,1.8,5.5,245.5,45.01,35.97
2017,1,30,9,0,782.0,59.0,2.0,6.0,292.0,47.87,38.56
2017,1,30,9,15,813.5,62.5,2.0,6.5,335.0,49.79,40.22
2017,1,30,9,30,845.0,66.0,2.0,7.0,378.0,51.74,41.86
2017,1,30,9,45,720.5,91.0,2.05,8.0,376.0,63.5,52.26
2017,1,30,10,0,596.0,116.0,2.1,9.0,374.0,106.36,70.72
2017,1,30,10,15,637.5,114.0,2.1,9.5,407.0,143.91,90.78
2017,1,30,10,30,679.0,112.0,2.1,10.0,440.0,185.2,120.9
2017,1,30,10,45,489.5,168.5,2.15,10.5,411.0,229.18,166.67
2017,1,30,11,0,300.0,225.0,2.2,11.0,382.0,256.1,197.57
2017,1,30,11,15,389.0,213.0,2.15,11.0,423.5,292.4,226.27
2017,1,30,11,30,478.0,201.0,2.1,11.0,465.0,335.61,261.48
2017,1,30,11,45,584.0,170.0,2.1,11.5,498.0,376.0,294.49
2017,1,30,12,0,690.0,139.0,2.1,12.0,531.0,424.6,334.43
2017,1,30,12,15,695.0,138.0,2.05,12.0,534.0,456.91,362.61
2017,1,30,12,30,700.0,137.0,2.0,12.0,537.0,487.72,389.09
2017,1,30,12,45,817.0,111.5,1.95,12.5,573.5,552.76,440.68
2017,1,30,13,0,934.0,86.0,1.9,13.0,610.0,618.77,492.05
2017,1,30,13,15,928.5,85.5,1.85,13.0,595.5,642.37,511.36
2017,1,30,13,30,923.0,85.0,1.8,13.0,581.0,662.76,528.23
2017,1,30,13,45,827.5,94.5,1.75,13.0,526.5,637.42,510.26
2017,1,30,14,0,732.0,104.0,1.7,13.0,472.0,604.66,486.59
2017,1,30,14,15,804.5,91.0,1.55,13.0,475.5,649.62,521.8
2017,1,30,14,30,877.0,78.0,1.4,13.0,479.0,694.81,555.73
2017,1,30,14,45,859.5,75.5,1.3,13.0,443.5,688.43,551.06
2017,1,30,15,0,842.0,73.0,1.2,13.0,408.0,678.69,544.25
2017,1,30,15,15,814.5,69.5,1.1,12.5,367.0,657.72,529.84
2017,1,30,15,30,787.0,66.0,1.0,12.0,326.0,633.77,512.77
2017,1,30,15,45,749.0,61.5,0.9,11.5,281.5,598.88,486.71
2017,1,30,16,0,711.0,57.0,0.8,11.0,237.0,561.73,457.8
2017,1,30,16,15,648.5,51.0,0.85,10.5,190.5,505.17,413.55
2017,1,30,16,30,586.0,45.0,0.9,10.0,144.0,455.15,371.55
2017,1,30,16,45,477.5,36.0,1.0,9.5,100.5,368.18,297.02
2017,1,30,17,0,369.0,27.0,1.1,9.0,57.0,283.21,201.85
2017,1,30,17,15,184.5,13.5,1.05,8.5,28.5,114.85,0.0
2017,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,7,15,102.5,9.0,1.35,4.5,13.0,8.19,0.0
2017,1,31,7,30,205.0,18.0,1.6,5.0,26.0,15.03,0.0
2017,1,31,7,45,346.0,29.0,1.85,5.5,65.5,23.84,14.04
2017,1,31,8,0,487.0,40.0,2.1,6.0,105.0,32.4,23.36
2017,1,31,8,15,565.5,47.5,2.05,6.0,151.0,37.49,28.54
2017,1,31,8,30,644.0,55.0,2.0,6.0,197.0,42.54,33.47
2017,1,31,8,45,694.5,59.5,1.95,6.5,243.0,49.18,39.64
2017,1,31,9,0,745.0,64.0,1.9,7.0,289.0,51.87,42.06
2017,1,31,9,15,777.5,68.0,1.8,7.5,331.5,54.05,43.94
2017,1,31,9,30,810.0,72.0,1.7,8.0,374.0,56.26,45.78
2017,1,31,9,45,835.5,74.0,1.65,8.5,412.5,56.84,46.12
2017,1,31,10,0,861.0,76.0,1.6,9.0,451.0,94.73,53.01
2017,1,31,10,15,876.0,78.0,1.6,9.5,483.0,145.93,82.12
2017,1,31,10,30,891.0,80.0,1.6,10.0,515.0,197.81,121.71
2017,1,31,10,45,716.0,125.0,1.6,10.5,485.5,242.87,168.29
2017,1,31,11,0,541.0,170.0,1.6,11.0,456.0,273.28,202.67
2017,1,31,11,15,733.0,127.5,1.55,11.5,528.0,327.06,243.6
2017,1,31,11,30,925.0,85.0,1.5,12.0,600.0,398.33,299.95
2017,1,31,11,45,806.5,113.0,1.45,12.5,567.5,418.18,321.61
2017,1,31,12,0,688.0,141.0,1.4,13.0,535.0,427.5,333.36
2017,1,31,12,15,674.5,146.0,1.3,13.0,533.0,456.75,358.7
2017,1,31,12,30,661.0,151.0,1.2,13.0,531.0,483.36,381.06
2017,1,31,12,45,502.0,195.5,1.2,13.5,482.5,462.82,366.26
2017,1,31,13,0,343.0,240.0,1.2,14.0,434.0,428.74,340.19
2017,1,31,13,15,448.5,206.0,1.15,14.0,453.5,480.08,381.55
2017,1,31,13,30,554.0,172.0,1.1,14.0,473.0,527.27,418.99
2017,1,31,13,45,352.5,201.5,1.05,14.5,390.5,435.17,347.19
2017,1,31,14,0,151.0,231.0,1.0,15.0,308.0,335.52,268.11
2017,1,31,14,15,263.0,204.0,0.9,15.0,329.0,398.45,319.88
2017,1,31,14,30,375.0,177.0,0.8,15.0,350.0,451.82,362.52
2017,1,31,14,45,317.5,171.0,0.75,15.0,310.0,412.85,332.18
2017,1,31,15,0,260.0,165.0,0.7,15.0,270.0,372.32,300.91
2017,1,31,15,15,252.0,149.5,0.65,14.5,243.0,353.26,287.4
2017,1,31,15,30,244.0,134.0,0.6,14.0,216.0,332.96,272.38
2017,1,31,15,45,233.0,117.0,0.6,13.5,186.5,307.55,253.01
2017,1,31,16,0,222.0,100.0,0.6,13.0,157.0,281.1,232.11
2017,1,31,16,15,199.0,83.0,0.6,12.5,127.0,245.98,203.08
2017,1,31,16,30,176.0,66.0,0.6,12.0,97.0,210.57,172.7
2017,1,31,16,45,141.5,48.0,0.65,11.5,68.0,166.26,133.53
2017,1,31,17,0,107.0,30.0,0.7,11.0,39.0,121.58,86.88
2017,1,31,17,15,53.5,15.0,0.7,10.5,19.5,43.57,0.0
2017,1,31,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.0,1.0,7.0,2.0,1.82,0.0
2017,2,1,7,30,0.0,4.0,1.0,7.0,4.0,3.5,0.0
2017,2,1,7,45,0.0,11.0,1.05,7.5,11.0,9.66,2.39
2017,2,1,8,0,0.0,18.0,1.1,8.0,18.0,15.82,8.49
2017,2,1,8,15,0.0,26.0,1.25,8.0,26.0,22.88,15.15
2017,2,1,8,30,0.0,34.0,1.4,8.0,34.0,29.95,21.78
2017,2,1,8,45,0.0,42.0,1.55,8.5,42.0,37.03,28.29
2017,2,1,9,0,0.0,50.0,1.7,9.0,50.0,44.12,34.7
2017,2,1,9,15,0.0,57.0,1.75,9.0,57.0,50.33,40.31
2017,2,1,9,30,0.0,64.0,1.8,9.0,64.0,56.55,45.86
2017,2,1,9,45,64.0,128.5,1.9,9.5,156.5,103.87,88.04
2017,2,1,10,0,128.0,193.0,2.0,10.0,249.0,148.54,117.76
2017,2,1,10,15,64.0,131.5,2.1,10.5,159.5,115.94,90.72
2017,2,1,10,30,0.0,70.0,2.2,11.0,70.0,61.91,47.47
2017,2,1,10,45,0.0,63.5,2.35,11.5,63.5,56.14,42.44
2017,2,1,11,0,0.0,57.0,2.5,12.0,57.0,50.39,37.4
2017,2,1,11,15,0.0,110.0,2.55,12.0,110.0,96.9,76.6
2017,2,1,11,30,0.0,163.0,2.6,12.0,163.0,142.24,114.25
2017,2,1,11,45,0.0,165.0,2.7,12.5,165.5,144.6,115.83
2017,2,1,12,0,0.0,167.0,2.8,13.0,168.0,146.95,117.5
2017,2,1,12,15,0.0,89.5,2.8,13.0,90.0,79.31,61.32
2017,2,1,12,30,0.0,12.0,2.8,13.0,12.0,10.58,3.35
2017,2,1,12,45,22.5,126.5,2.8,13.5,139.5,126.91,101.25
2017,2,1,13,0,45.0,241.0,2.8,14.0,267.0,248.73,200.48
2017,2,1,13,15,44.0,235.5,2.75,14.0,260.5,247.11,199.09
2017,2,1,13,30,43.0,230.0,2.7,14.0,254.0,245.23,197.86
2017,2,1,13,45,31.5,212.0,2.65,14.0,229.0,223.59,180.49
2017,2,1,14,0,20.0,194.0,2.6,14.0,204.0,192.35,155.19
2017,2,1,14,15,11.0,174.0,2.4,14.0,179.5,168.37,135.63
2017,2,1,14,30,2.0,154.0,2.2,14.0,155.0,143.83,115.42
2017,2,1,14,45,1.0,88.0,2.05,14.0,88.5,79.08,61.59
2017,2,1,15,0,0.0,22.0,1.9,14.0,22.0,19.37,10.98
2017,2,1,15,15,0.0,19.5,1.75,13.5,19.5,17.16,9.16
2017,2,1,15,30,0.0,17.0,1.6,13.0,17.0,14.95,7.3
2017,2,1,15,45,0.0,14.5,1.5,12.5,14.5,12.74,5.42
2017,2,1,16,0,0.0,12.0,1.4,12.0,12.0,10.54,3.51
2017,2,1,16,15,0.0,9.5,1.45,11.5,9.5,8.34,1.58
2017,2,1,16,30,0.0,7.0,1.5,11.0,7.0,6.14,0.0
2017,2,1,16,45,0.0,5.0,1.6,11.0,5.0,4.38,0.0
2017,2,1,17,0,0.0,3.0,1.7,11.0,3.0,2.63,0.0
2017,2,1,17,15,0.0,1.5,1.85,10.5,1.5,1.31,0.0
2017,2,1,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
