Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,2,7,15,81.5,9.5,3.8,10.0,13.5,8.64,0.0
2017,2,2,7,30,163.0,19.0,3.8,10.0,27.0,15.75,0.0
2017,2,2,7,45,292.5,30.5,3.85,10.0,64.0,24.91,15.07
2017,2,2,8,0,422.0,42.0,3.9,10.0,101.0,33.79,24.26
2017,2,2,8,15,499.5,49.5,3.85,10.0,144.5,38.77,29.24
2017,2,2,8,30,577.0,57.0,3.8,10.0,188.0,43.69,33.97
2017,2,2,8,45,396.0,91.0,3.8,10.5,189.5,66.83,54.91
2017,2,2,9,0,215.0,125.0,3.8,11.0,191.0,91.83,77.23
2017,2,2,9,15,229.5,140.0,3.75,11.0,219.5,101.49,85.76
2017,2,2,9,30,244.0,155.0,3.7,11.0,248.0,110.87,93.92
2017,2,2,9,45,353.5,153.0,3.65,11.5,302.0,110.05,92.82
2017,2,2,10,0,463.0,151.0,3.6,12.0,356.0,128.21,90.28
2017,2,2,10,15,281.5,186.0,3.5,12.0,313.0,167.71,124.32
2017,2,2,10,30,100.0,221.0,3.4,12.0,270.0,191.16,150.89
2017,2,2,10,45,50.0,171.5,3.35,12.5,196.0,153.66,121.79
2017,2,2,11,0,0.0,122.0,3.3,13.0,122.0,106.82,84.58
2017,2,2,11,15,0.0,129.0,3.25,13.0,129.0,113.07,89.73
2017,2,2,11,30,0.0,136.0,3.2,13.0,136.0,119.37,94.88
2017,2,2,11,45,0.0,138.5,3.2,13.5,138.5,121.87,96.69
2017,2,2,12,0,0.0,141.0,3.2,14.0,141.0,124.38,98.52
2017,2,2,12,15,1.5,160.5,3.15,14.0,161.5,142.55,113.47
2017,2,2,12,30,3.0,180.0,3.1,14.0,182.0,161.2,128.75
2017,2,2,12,45,53.5,222.5,3.1,14.0,253.5,231.98,186.83
2017,2,2,13,0,104.0,265.0,3.1,14.0,325.0,305.41,246.35
2017,2,2,13,15,114.5,259.5,3.0,14.0,324.0,312.88,252.66
2017,2,2,13,30,125.0,254.0,2.9,14.0,323.0,328.69,265.82
2017,2,2,13,45,82.5,233.0,2.8,14.5,278.0,277.98,224.69
2017,2,2,14,0,40.0,212.0,2.7,15.0,233.0,232.89,187.73
2017,2,2,14,15,52.0,206.0,2.55,14.5,231.5,238.68,193.51
2017,2,2,14,30,64.0,200.0,2.4,14.0,230.0,244.82,199.5
2017,2,2,14,45,32.0,164.0,2.3,14.0,179.0,186.38,151.43
2017,2,2,15,0,0.0,128.0,2.2,14.0,128.0,118.92,95.05
2017,2,2,15,15,0.0,115.0,2.0,13.5,115.0,107.08,85.58
2017,2,2,15,30,0.0,102.0,1.8,13.0,102.0,95.16,75.83
2017,2,2,15,45,0.0,87.5,1.65,13.0,87.5,81.52,64.34
2017,2,2,16,0,0.0,73.0,1.5,13.0,73.0,67.73,52.57
2017,2,2,16,15,0.0,59.0,1.55,13.0,59.0,54.33,40.98
2017,2,2,16,30,0.0,45.0,1.6,13.0,45.0,40.69,29.05
2017,2,2,16,45,0.0,31.5,1.65,13.0,31.5,27.78,17.66
2017,2,2,17,0,0.0,18.0,1.7,13.0,18.0,15.84,6.75
2017,2,2,17,15,0.0,9.0,1.8,13.0,9.0,7.91,0.0
2017,2,2,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,4.0,3.7,11.0,4.0,3.64,0.0
2017,2,3,7,30,0.0,8.0,3.7,11.0,8.0,7.02,0.0
2017,2,3,7,45,0.0,19.5,3.7,11.5,19.5,17.17,8.7
2017,2,3,8,0,0.0,31.0,3.7,12.0,31.0,27.33,18.43
2017,2,3,8,15,0.0,44.0,3.8,12.0,44.0,38.71,28.97
2017,2,3,8,30,0.0,57.0,3.9,12.0,57.0,49.73,39.11
2017,2,3,8,45,0.0,69.5,4.0,12.5,69.5,60.25,48.6
2017,2,3,9,0,0.0,82.0,4.1,13.0,82.0,70.69,57.84
2017,2,3,9,15,0.0,94.0,4.2,13.0,94.0,80.64,66.63
2017,2,3,9,30,0.0,106.0,4.3,13.0,106.0,90.49,75.23
2017,2,3,9,45,1.0,128.0,4.45,13.5,128.5,107.63,90.03
2017,2,3,10,0,2.0,150.0,4.6,14.0,151.0,125.5,100.53
2017,2,3,10,15,218.5,167.5,4.6,14.0,276.5,149.07,110.64
2017,2,3,10,30,435.0,185.0,4.6,14.0,402.0,208.17,149.23
2017,2,3,10,45,245.0,208.5,4.7,14.0,332.0,215.82,164.54
2017,2,3,11,0,55.0,232.0,4.8,14.0,262.0,205.89,164.16
2017,2,3,11,15,41.5,228.5,4.8,14.0,251.5,205.12,164.12
2017,2,3,11,30,28.0,225.0,4.8,14.0,241.0,203.81,163.46
2017,2,3,11,45,36.5,236.5,4.8,14.0,257.5,219.3,176.08
2017,2,3,12,0,45.0,248.0,4.8,14.0,274.0,237.17,190.67
2017,2,3,12,15,22.5,205.0,4.7,13.5,218.0,191.56,154.01
2017,2,3,12,30,0.0,162.0,4.6,13.0,162.0,143.68,114.88
2017,2,3,12,45,7.5,186.0,4.55,13.0,190.5,169.88,136.68
2017,2,3,13,0,15.0,210.0,4.5,13.0,219.0,197.26,159.33
2017,2,3,13,15,7.5,154.5,4.35,13.0,159.0,142.92,114.53
2017,2,3,13,30,0.0,99.0,4.2,13.0,99.0,87.9,68.69
2017,2,3,13,45,0.0,94.0,4.1,13.0,94.0,83.4,65.04
2017,2,3,14,0,0.0,89.0,4.0,13.0,89.0,78.87,61.33
2017,2,3,14,15,0.0,54.0,3.9,13.0,54.0,47.71,35.06
2017,2,3,14,30,0.0,19.0,3.8,13.0,19.0,16.74,8.7
2017,2,3,14,45,0.0,66.0,3.75,13.0,66.0,58.34,44.3
2017,2,3,15,0,0.0,113.0,3.7,13.0,113.0,103.41,82.62
2017,2,3,15,15,0.0,101.5,3.5,12.5,101.5,92.88,73.97
2017,2,3,15,30,0.0,90.0,3.3,12.0,90.0,82.29,65.23
2017,2,3,15,45,0.0,78.0,3.1,12.0,78.0,71.12,55.74
2017,2,3,16,0,0.0,66.0,2.9,12.0,66.0,59.87,46.07
2017,2,3,16,15,0.0,53.5,2.7,11.5,53.5,47.98,35.79
2017,2,3,16,30,0.0,41.0,2.5,11.0,41.0,36.18,25.46
2017,2,3,16,45,0.0,29.0,2.4,11.0,29.0,25.56,15.99
2017,2,3,17,0,0.0,17.0,2.3,11.0,17.0,14.95,6.29
2017,2,3,17,15,0.0,8.5,2.25,11.0,8.5,7.46,0.0
2017,2,3,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,7,15,28.0,9.5,1.8,9.5,11.5,8.64,0.0
2017,2,4,7,30,56.0,19.0,2.0,10.0,23.0,15.56,0.0
2017,2,4,7,45,114.0,36.0,2.2,10.5,50.5,28.82,18.73
2017,2,4,8,0,172.0,53.0,2.4,11.0,78.0,41.74,31.29
2017,2,4,8,15,197.0,71.0,2.5,11.0,109.5,54.94,43.63
2017,2,4,8,30,222.0,89.0,2.6,11.0,141.0,67.73,55.44
2017,2,4,8,45,239.0,106.0,2.75,11.5,172.5,79.43,65.96
2017,2,4,9,0,256.0,123.0,2.9,12.0,204.0,90.76,75.94
2017,2,4,9,15,268.0,138.5,2.95,12.0,233.5,100.74,84.71
2017,2,4,9,30,280.0,154.0,3.0,12.0,263.0,110.42,93.1
2017,2,4,9,45,231.5,176.0,3.05,12.5,271.5,123.35,104.07
2017,2,4,10,0,183.0,198.0,3.1,13.0,280.0,156.52,121.05
2017,2,4,10,15,98.5,191.0,3.1,13.0,235.5,162.53,127.07
2017,2,4,10,30,14.0,184.0,3.1,13.0,191.0,156.96,125.84
2017,2,4,10,45,133.0,213.5,3.1,13.0,286.0,199.85,156.19
2017,2,4,11,0,252.0,243.0,3.1,13.0,381.0,261.5,202.93
2017,2,4,11,15,136.5,230.5,3.0,13.0,306.0,235.08,185.99
2017,2,4,11,30,21.0,218.0,2.9,13.0,231.0,195.72,156.95
2017,2,4,11,45,35.0,235.0,2.8,13.5,256.0,217.64,174.38
2017,2,4,12,0,49.0,252.0,2.7,14.0,281.0,242.51,194.04
2017,2,4,12,15,24.5,195.0,2.65,14.0,209.5,185.71,148.37
2017,2,4,12,30,0.0,138.0,2.6,14.0,138.0,122.37,96.63
2017,2,4,12,45,100.0,205.0,2.55,14.0,263.0,246.83,199.15
2017,2,4,13,0,200.0,272.0,2.5,14.0,388.0,374.44,301.2
2017,2,4,13,15,260.0,256.5,2.45,13.5,404.0,413.61,333.33
2017,2,4,13,30,320.0,241.0,2.4,13.0,420.0,447.65,362.03
2017,2,4,13,45,166.5,215.0,2.35,13.0,308.0,323.49,263.1
2017,2,4,14,0,13.0,189.0,2.3,13.0,196.0,182.57,147.11
2017,2,4,14,15,6.5,111.5,2.15,13.0,115.0,104.38,82.83
2017,2,4,14,30,0.0,34.0,2.0,13.0,34.0,29.99,20.03
2017,2,4,14,45,7.0,94.0,1.95,13.0,97.0,88.9,70.39
2017,2,4,15,0,14.0,154.0,1.9,13.0,160.0,155.86,126.74
2017,2,4,15,15,10.5,140.0,1.7,12.5,144.5,141.01,114.55
2017,2,4,15,30,7.0,126.0,1.5,12.0,129.0,126.11,102.36
2017,2,4,15,45,3.5,110.5,1.3,12.0,112.0,109.48,88.34
2017,2,4,16,0,0.0,95.0,1.1,12.0,95.0,92.82,74.11
2017,2,4,16,15,243.0,75.0,1.05,11.5,121.0,264.66,222.8
2017,2,4,16,30,486.0,55.0,1.0,11.0,147.0,413.53,342.16
2017,2,4,16,45,392.0,44.5,0.95,10.5,105.5,333.48,272.23
2017,2,4,17,0,298.0,34.0,0.9,10.0,64.0,256.55,199.79
2017,2,4,17,15,149.0,17.0,0.9,9.5,32.0,131.05,17.45
2017,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,7,15,13.5,10.5,0.95,8.0,11.5,9.55,0.0
2017,2,5,7,30,27.0,21.0,1.0,8.0,23.0,17.65,0.92
2017,2,5,7,45,81.5,39.0,1.1,8.5,50.0,31.84,21.71
2017,2,5,8,0,136.0,57.0,1.2,9.0,77.0,44.52,34.11
2017,2,5,8,15,165.0,76.0,1.45,9.0,109.0,58.32,47.07
2017,2,5,8,30,194.0,95.0,1.7,9.0,141.0,71.69,59.46
2017,2,5,8,45,217.5,112.5,1.95,9.5,174.0,83.64,70.25
2017,2,5,9,0,241.0,130.0,2.2,10.0,207.0,95.21,80.48
2017,2,5,9,15,261.0,143.0,2.35,10.5,236.5,103.55,87.65
2017,2,5,9,30,281.0,156.0,2.5,11.0,266.0,111.65,94.48
2017,2,5,9,45,209.0,178.5,2.7,11.5,265.0,130.77,110.92
2017,2,5,10,0,137.0,201.0,2.9,12.0,264.0,156.38,122.58
2017,2,5,10,15,217.0,208.5,3.0,12.0,315.0,183.09,139.36
2017,2,5,10,30,297.0,216.0,3.1,12.0,366.0,213.64,160.46
2017,2,5,10,45,346.0,217.5,3.25,12.5,401.0,245.81,185.53
2017,2,5,11,0,395.0,219.0,3.4,13.0,436.0,282.16,215.07
2017,2,5,11,15,402.0,225.0,3.45,13.0,451.5,312.84,242.16
2017,2,5,11,30,409.0,231.0,3.5,13.0,467.0,343.54,269.19
2017,2,5,11,45,375.5,243.5,3.6,13.0,463.0,363.32,287.8
2017,2,5,12,0,342.0,256.0,3.7,13.0,459.0,379.9,303.2
2017,2,5,12,15,240.5,269.0,3.7,13.0,412.0,357.9,287.46
2017,2,5,12,30,139.0,282.0,3.7,13.0,365.0,330.25,266.11
2017,2,5,12,45,97.5,269.0,3.75,13.0,327.0,299.71,242.15
2017,2,5,13,0,56.0,256.0,3.8,13.0,289.0,269.73,218.1
2017,2,5,13,15,54.0,251.0,3.75,12.5,282.0,268.55,217.92
2017,2,5,13,30,52.0,246.0,3.7,12.0,275.0,267.07,217.43
2017,2,5,13,45,28.5,210.5,3.7,12.0,226.5,219.99,179.0
2017,2,5,14,0,5.0,175.0,3.7,12.0,178.0,163.45,132.23
2017,2,5,14,15,3.5,166.0,3.65,12.0,168.0,154.94,125.44
2017,2,5,14,30,2.0,157.0,3.6,12.0,158.0,146.35,118.49
2017,2,5,14,45,1.0,134.0,3.55,12.0,134.5,123.89,99.88
2017,2,5,15,0,0.0,111.0,3.5,12.0,111.0,101.2,80.94
2017,2,5,15,15,0.0,100.0,3.5,11.5,100.0,91.13,72.73
2017,2,5,15,30,0.0,89.0,3.5,11.0,89.0,81.01,64.37
2017,2,5,15,45,0.0,77.5,3.55,11.0,77.5,70.33,55.28
2017,2,5,16,0,0.0,66.0,3.6,11.0,66.0,59.58,46.02
2017,2,5,16,15,0.0,53.5,3.75,10.5,53.5,47.68,35.72
2017,2,5,16,30,0.0,41.0,3.9,10.0,41.0,36.18,25.61
2017,2,5,16,45,0.0,29.5,4.05,10.0,29.5,26.0,16.5
2017,2,5,17,0,0.0,18.0,4.2,10.0,18.0,15.84,7.27
2017,2,5,17,15,0.0,9.0,4.3,10.0,9.0,7.9,0.0
2017,2,5,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.5,2.0,10.5,4.5,4.09,0.0
2017,2,6,7,30,0.0,9.0,2.3,11.0,9.0,7.9,0.0
2017,2,6,7,45,0.0,19.5,2.65,11.5,19.5,17.16,9.02
2017,2,6,8,0,0.0,30.0,3.0,12.0,30.0,26.44,17.76
2017,2,6,8,15,0.0,42.0,3.2,12.0,42.0,37.06,27.59
2017,2,6,8,30,0.0,54.0,3.4,12.0,54.0,47.52,37.19
2017,2,6,8,45,0.0,65.5,3.6,12.0,65.5,57.3,46.07
2017,2,6,9,0,0.0,77.0,3.8,12.0,77.0,67.0,54.76
2017,2,6,9,15,0.0,88.0,3.9,12.0,88.0,76.23,62.92
2017,2,6,9,30,0.0,99.0,4.0,12.0,99.0,85.36,70.92
2017,2,6,9,45,0.0,92.0,4.1,12.5,92.0,80.35,66.17
2017,2,6,10,0,0.0,85.0,4.2,13.0,85.0,75.04,58.39
2017,2,6,10,15,0.0,101.5,4.25,13.0,101.5,88.91,69.97
2017,2,6,10,30,0.0,118.0,4.3,13.0,118.0,102.84,81.53
2017,2,6,10,45,5.0,155.5,4.4,13.0,158.5,135.07,108.08
2017,2,6,11,0,10.0,193.0,4.5,13.0,199.0,167.9,134.95
2017,2,6,11,15,5.0,173.5,4.5,13.0,176.5,152.04,121.85
2017,2,6,11,30,0.0,154.0,4.5,13.0,154.0,134.8,107.61
2017,2,6,11,45,0.0,157.0,4.55,13.0,157.0,137.87,110.1
2017,2,6,12,0,0.0,160.0,4.6,13.0,160.0,140.96,112.6
2017,2,6,12,15,0.0,151.0,4.55,13.0,151.0,133.54,106.42
2017,2,6,12,30,0.0,142.0,4.5,13.0,142.0,125.93,100.12
2017,2,6,12,45,0.0,122.0,4.45,13.0,122.0,108.33,85.52
2017,2,6,13,0,0.0,102.0,4.4,13.0,102.0,90.5,70.7
2017,2,6,13,15,0.0,119.0,4.35,13.0,119.0,105.94,83.67
2017,2,6,13,30,0.0,136.0,4.3,13.0,136.0,121.74,96.9
2017,2,6,13,45,1.5,153.0,4.25,13.0,154.0,139.05,111.44
2017,2,6,14,0,3.0,170.0,4.2,13.0,172.0,157.18,126.65
2017,2,6,14,15,1.5,157.5,3.95,13.0,158.5,145.11,116.76
2017,2,6,14,30,0.0,145.0,3.7,13.0,145.0,132.88,106.75
2017,2,6,14,45,0.0,125.5,3.45,13.0,125.5,114.58,91.66
2017,2,6,15,0,0.0,106.0,3.2,13.0,106.0,96.12,76.33
2017,2,6,15,15,0.0,96.0,3.1,12.5,96.0,87.0,68.92
2017,2,6,15,30,0.0,86.0,3.0,12.0,86.0,77.84,61.39
2017,2,6,15,45,0.0,75.0,2.9,12.0,75.0,67.62,52.73
2017,2,6,16,0,0.0,64.0,2.8,12.0,64.0,57.35,43.93
2017,2,6,16,15,0.0,52.5,2.8,11.5,52.5,46.48,34.56
2017,2,6,16,30,0.0,41.0,2.8,11.0,41.0,36.17,25.53
2017,2,6,16,45,0.0,30.0,2.85,11.0,30.0,26.44,16.85
2017,2,6,17,0,0.0,19.0,2.9,11.0,19.0,16.72,8.05
2017,2,6,17,15,0.0,9.5,2.9,11.0,9.5,8.34,0.0
2017,2,6,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.0,5.65,13.5,1.0,0.88,0.0
2017,2,7,8,0,0.0,2.0,5.5,14.0,2.0,1.75,0.0
2017,2,7,8,15,0.0,2.5,5.4,14.0,2.5,2.19,0.0
2017,2,7,8,30,0.0,3.0,5.3,14.0,3.0,2.63,0.0
2017,2,7,8,45,0.0,4.0,5.2,14.0,4.0,3.51,0.0
2017,2,7,9,0,0.0,5.0,5.1,14.0,5.0,4.39,0.0
2017,2,7,9,15,0.0,6.0,5.0,14.0,6.0,5.27,0.0
2017,2,7,9,30,0.0,7.0,4.9,14.0,7.0,6.16,0.0
2017,2,7,9,45,0.0,19.5,4.85,14.0,19.5,17.17,9.71
2017,2,7,10,0,0.0,32.0,4.8,14.0,32.0,28.22,18.45
2017,2,7,10,15,24.0,124.0,4.55,14.0,136.5,107.1,83.91
2017,2,7,10,30,48.0,216.0,4.3,14.0,241.0,181.53,144.24
2017,2,7,10,45,24.0,160.5,4.1,14.0,173.0,140.66,111.39
2017,2,7,11,0,0.0,105.0,3.9,14.0,105.0,92.57,72.3
2017,2,7,11,15,5.0,152.5,3.8,14.0,155.5,134.61,107.0
2017,2,7,11,30,10.0,200.0,3.7,14.0,206.0,177.18,141.72
2017,2,7,11,45,9.0,199.5,3.65,14.0,205.0,177.86,142.17
2017,2,7,12,0,8.0,199.0,3.6,14.0,204.0,178.34,142.55
2017,2,7,12,15,4.0,162.0,3.6,14.0,164.5,145.17,115.41
2017,2,7,12,30,0.0,125.0,3.6,14.0,125.0,110.84,87.15
2017,2,7,12,45,0.0,126.0,3.6,14.0,126.0,111.9,88.1
2017,2,7,13,0,0.0,127.0,3.6,14.0,127.0,112.99,89.04
2017,2,7,13,15,2.5,155.0,3.4,13.5,156.5,140.32,111.93
2017,2,7,13,30,5.0,183.0,3.2,13.0,186.0,168.67,135.61
2017,2,7,13,45,2.5,142.5,3.0,13.0,144.0,129.82,103.58
2017,2,7,14,0,0.0,102.0,2.8,13.0,102.0,90.79,71.18
2017,2,7,14,15,3.5,135.5,2.65,13.0,137.5,125.09,100.11
2017,2,7,14,30,7.0,169.0,2.5,13.0,173.0,161.73,130.74
2017,2,7,14,45,3.5,95.0,2.35,13.0,97.0,87.34,68.75
2017,2,7,15,0,0.0,21.0,2.2,13.0,21.0,18.5,10.25
2017,2,7,15,15,0.0,39.5,1.95,13.0,39.5,34.83,24.36
2017,2,7,15,30,0.0,58.0,1.7,13.0,58.0,51.22,38.47
2017,2,7,15,45,0.0,50.5,1.45,13.0,50.5,44.56,32.82
2017,2,7,16,0,0.0,43.0,1.2,13.0,43.0,37.92,27.12
2017,2,7,16,15,0.0,35.0,1.1,12.5,35.0,30.84,21.02
2017,2,7,16,30,0.0,27.0,1.0,12.0,27.0,23.76,14.84
2017,2,7,16,45,0.0,19.5,0.95,12.0,19.5,17.15,8.96
2017,2,7,17,0,0.0,12.0,0.9,12.0,12.0,10.54,3.03
2017,2,7,17,15,0.0,6.0,0.9,11.5,6.0,5.26,0.0
2017,2,7,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,7,45,0.0,1.0,3.25,13.5,1.0,0.88,0.0
2017,2,8,8,0,0.0,2.0,3.4,14.0,2.0,1.75,0.0
2017,2,8,8,15,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2017,2,8,8,30,0.0,4.0,3.4,14.0,4.0,3.51,0.0
2017,2,8,8,45,0.0,4.5,3.4,14.0,4.5,3.95,0.0
2017,2,8,9,0,0.0,5.0,3.4,14.0,5.0,4.39,0.0
2017,2,8,9,15,0.0,6.0,3.35,14.0,6.0,5.27,0.0
2017,2,8,9,30,0.0,7.0,3.3,14.0,7.0,6.16,0.0
2017,2,8,9,45,0.0,17.0,3.3,14.5,17.0,14.97,7.72
2017,2,8,10,0,0.0,27.0,3.3,15.0,27.0,23.8,14.62
2017,2,8,10,15,0.0,46.5,3.2,15.0,46.5,41.06,29.19
2017,2,8,10,30,0.0,66.0,3.1,15.0,66.0,58.37,43.69
2017,2,8,10,45,0.0,56.5,3.05,15.0,56.5,49.95,36.53
2017,2,8,11,0,0.0,47.0,3.0,15.0,47.0,41.53,29.41
2017,2,8,11,15,3.5,120.5,2.95,15.0,123.0,107.12,83.94
2017,2,8,11,30,7.0,194.0,2.9,15.0,199.0,171.16,136.2
2017,2,8,11,45,14.5,213.0,2.85,15.0,222.5,191.65,152.55
2017,2,8,12,0,22.0,232.0,2.8,15.0,246.0,213.14,169.81
2017,2,8,12,15,13.0,209.5,2.75,15.0,217.5,191.28,152.19
2017,2,8,12,30,4.0,187.0,2.7,15.0,189.0,168.02,133.4
2017,2,8,12,45,2.0,147.5,2.65,15.0,148.5,132.28,104.34
2017,2,8,13,0,0.0,108.0,2.6,15.0,108.0,95.89,74.48
2017,2,8,13,15,0.0,104.0,2.5,15.0,104.0,92.36,71.65
2017,2,8,13,30,0.0,100.0,2.4,15.0,100.0,88.79,68.77
2017,2,8,13,45,0.0,102.0,2.3,15.0,102.0,90.68,70.42
2017,2,8,14,0,0.0,104.0,2.2,15.0,104.0,92.63,72.14
2017,2,8,14,15,0.0,92.5,2.05,15.0,92.5,82.11,63.51
2017,2,8,14,30,0.0,81.0,1.9,15.0,81.0,71.69,54.93
2017,2,8,14,45,0.0,80.0,1.8,15.0,80.0,70.79,54.31
2017,2,8,15,0,0.0,79.0,1.7,15.0,79.0,69.9,53.69
2017,2,8,15,15,0.0,66.5,1.6,15.0,66.5,58.78,44.42
2017,2,8,15,30,0.0,54.0,1.5,15.0,54.0,47.67,35.11
2017,2,8,15,45,0.0,47.0,1.4,15.0,47.0,41.46,29.89
2017,2,8,16,0,0.0,40.0,1.3,15.0,40.0,35.26,24.61
2017,2,8,16,15,0.0,33.0,1.3,14.5,33.0,29.07,19.32
2017,2,8,16,30,0.0,26.0,1.3,14.0,26.0,22.88,13.95
2017,2,8,16,45,0.0,19.0,1.3,14.0,19.0,16.7,8.49
2017,2,8,17,0,0.0,12.0,1.3,14.0,12.0,10.54,3.0
2017,2,8,17,15,0.0,7.0,1.3,13.5,7.0,6.14,0.0
2017,2,8,17,30,0.0,2.0,1.3,13.0,2.0,1.82,0.0
2017,2,8,17,45,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,4.75,13.0,1.0,0.88,0.0
2017,2,9,8,0,0.0,2.0,4.9,13.0,2.0,1.75,0.0
2017,2,9,8,15,0.0,3.0,4.95,13.0,3.0,2.63,0.0
2017,2,9,8,30,0.0,4.0,5.0,13.0,4.0,3.51,0.0
2017,2,9,8,45,0.0,4.5,5.05,13.0,4.5,3.95,0.0
2017,2,9,9,0,0.0,5.0,5.1,13.0,5.0,4.39,0.0
2017,2,9,9,15,0.0,6.0,5.1,13.0,6.0,5.27,0.0
2017,2,9,9,30,0.0,7.0,5.1,13.0,7.0,6.16,0.0
2017,2,9,9,45,0.0,44.0,5.1,13.5,44.0,38.83,27.6
2017,2,9,10,0,0.0,81.0,5.1,14.0,81.0,71.69,55.3
2017,2,9,10,15,0.0,102.5,5.0,14.0,102.5,89.84,70.43
2017,2,9,10,30,0.0,124.0,4.9,14.0,124.0,107.9,85.38
2017,2,9,10,45,0.0,84.0,4.8,14.0,84.0,74.39,57.19
2017,2,9,11,0,0.0,44.0,4.7,14.0,44.0,38.88,27.26
2017,2,9,11,15,0.0,48.5,4.5,14.0,48.5,42.87,30.6
2017,2,9,11,30,0.0,53.0,4.3,14.0,53.0,46.87,33.93
2017,2,9,11,45,0.0,54.0,4.15,14.0,54.0,47.76,34.65
2017,2,9,12,0,0.0,55.0,4.0,14.0,55.0,48.66,35.39
2017,2,9,12,15,0.0,43.0,3.9,14.0,43.0,38.02,26.44
2017,2,9,12,30,0.0,31.0,3.8,14.0,31.0,27.39,17.49
2017,2,9,12,45,0.0,34.5,3.7,14.0,34.5,30.49,20.11
2017,2,9,13,0,0.0,38.0,3.6,14.0,38.0,33.58,22.73
2017,2,9,13,15,0.0,37.0,3.5,14.0,37.0,32.69,22.0
2017,2,9,13,30,0.0,36.0,3.4,14.0,36.0,31.8,21.28
2017,2,9,13,45,0.0,50.5,3.35,14.0,50.5,44.64,32.15
2017,2,9,14,0,0.0,65.0,3.3,14.0,65.0,57.49,43.03
2017,2,9,14,15,0.0,54.0,3.15,14.0,54.0,47.72,34.86
2017,2,9,14,30,0.0,43.0,3.0,14.0,43.0,37.96,26.67
2017,2,9,14,45,0.0,46.5,2.9,14.0,46.5,41.05,29.37
2017,2,9,15,0,0.0,50.0,2.8,14.0,50.0,44.14,32.07
2017,2,9,15,15,0.0,32.5,2.7,13.5,32.5,28.64,18.97
2017,2,9,15,30,0.0,15.0,2.6,13.0,15.0,13.19,5.75
2017,2,9,15,45,0.0,13.0,2.55,13.0,13.0,11.43,4.24
2017,2,9,16,0,0.0,11.0,2.5,13.0,11.0,9.66,2.72
2017,2,9,16,15,0.0,9.0,2.45,13.0,9.0,7.9,1.18
2017,2,9,16,30,0.0,7.0,2.4,13.0,7.0,6.14,0.0
2017,2,9,16,45,0.0,5.0,2.35,13.0,5.0,4.38,0.0
2017,2,9,17,0,0.0,3.0,2.3,13.0,3.0,2.63,0.0
2017,2,9,17,15,0.0,1.5,2.15,12.5,1.5,1.31,0.0
2017,2,9,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,7,15,6.0,13.0,0.9,10.0,13.5,11.82,0.0
2017,2,10,7,30,12.0,26.0,1.0,10.0,27.0,22.19,10.31
2017,2,10,7,45,41.0,45.0,1.1,10.5,51.5,37.31,26.94
2017,2,10,8,0,70.0,64.0,1.2,11.0,76.0,50.9,39.76
2017,2,10,8,15,86.0,84.5,1.35,11.0,103.5,65.92,53.66
2017,2,10,8,30,102.0,105.0,1.5,11.0,131.0,80.53,66.99
2017,2,10,8,45,120.5,122.5,1.65,11.5,159.0,92.92,77.97
2017,2,10,9,0,139.0,140.0,1.8,12.0,187.0,104.99,88.44
2017,2,10,9,15,169.0,157.5,1.9,12.0,222.0,116.8,98.69
2017,2,10,9,30,199.0,175.0,2.0,12.0,257.0,128.3,108.55
2017,2,10,9,45,183.5,193.0,2.1,12.0,274.0,142.77,113.69
2017,2,10,10,0,168.0,211.0,2.2,12.0,291.0,168.42,130.45
2017,2,10,10,15,99.5,210.5,2.25,12.0,258.5,178.95,140.47
2017,2,10,10,30,31.0,210.0,2.3,12.0,226.0,175.44,140.36
2017,2,10,10,45,68.0,236.0,2.4,12.5,274.0,207.85,165.16
2017,2,10,11,0,105.0,262.0,2.5,13.0,322.0,244.67,193.72
2017,2,10,11,15,120.5,272.0,2.5,13.0,343.0,265.02,210.18
2017,2,10,11,30,136.0,282.0,2.5,13.0,364.0,289.39,230.02
2017,2,10,11,45,229.5,277.0,2.55,13.0,417.5,335.7,266.71
2017,2,10,12,0,323.0,272.0,2.6,13.0,471.0,391.0,310.94
2017,2,10,12,15,305.5,276.5,2.65,13.0,465.0,404.64,322.93
2017,2,10,12,30,288.0,281.0,2.7,13.0,459.0,416.33,333.24
2017,2,10,12,45,362.0,260.5,2.75,13.5,482.5,455.18,364.68
2017,2,10,13,0,436.0,240.0,2.8,14.0,506.0,503.41,403.09
2017,2,10,13,15,431.5,236.5,2.8,14.0,495.0,515.2,413.17
2017,2,10,13,30,427.0,233.0,2.8,14.0,484.0,525.12,421.91
2017,2,10,13,45,213.5,128.5,2.85,14.0,254.0,278.39,228.06
2017,2,10,14,0,0.0,24.0,2.9,14.0,24.0,21.18,12.28
2017,2,10,14,15,0.0,23.0,2.8,13.5,23.0,20.29,11.65
2017,2,10,14,30,0.0,22.0,2.7,13.0,22.0,19.4,10.95
2017,2,10,14,45,263.5,79.5,2.65,13.0,197.0,292.4,246.12
2017,2,10,15,0,527.0,137.0,2.6,13.0,372.0,556.21,458.57
2017,2,10,15,15,532.0,122.0,2.35,12.5,340.5,546.04,450.37
2017,2,10,15,30,537.0,107.0,2.1,12.0,309.0,539.16,446.13
2017,2,10,15,45,505.0,99.5,1.9,12.0,271.0,500.85,415.91
2017,2,10,16,0,473.0,92.0,1.7,12.0,233.0,467.21,388.71
2017,2,10,16,15,434.0,80.5,1.5,11.5,193.0,422.73,352.62
2017,2,10,16,30,395.0,69.0,1.3,11.0,153.0,377.96,314.89
2017,2,10,16,45,345.0,54.5,1.15,10.5,114.5,322.08,266.58
2017,2,10,17,0,295.0,40.0,1.0,10.0,76.0,267.4,216.42
2017,2,10,17,15,147.5,27.0,1.0,9.5,45.0,154.23,101.5
2017,2,10,17,30,0.0,14.0,1.0,9.0,14.0,12.73,0.0
2017,2,10,17,45,0.0,7.0,1.0,9.0,7.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,7,15,188.5,12.0,1.3,5.5,26.5,10.91,0.0
2017,2,11,7,30,377.0,24.0,1.5,6.0,53.0,21.43,10.71
2017,2,11,7,45,482.0,32.5,1.75,6.5,97.5,28.33,19.54
2017,2,11,8,0,587.0,41.0,2.0,7.0,142.0,35.12,26.22
2017,2,11,8,15,649.0,46.5,2.1,7.0,189.5,38.89,29.98
2017,2,11,8,30,711.0,52.0,2.2,7.0,237.0,42.66,33.59
2017,2,11,8,45,750.5,56.0,2.35,7.5,283.5,45.02,35.72
2017,2,11,9,0,790.0,60.0,2.5,8.0,330.0,47.38,37.77
2017,2,11,9,15,817.0,63.0,2.55,8.5,373.0,48.87,38.96
2017,2,11,9,30,844.0,66.0,2.6,9.0,416.0,50.37,40.14
2017,2,11,9,45,859.0,69.5,2.7,9.5,453.5,65.91,40.76
2017,2,11,10,0,874.0,73.0,2.8,10.0,491.0,125.84,69.35
2017,2,11,10,15,887.0,74.5,2.8,10.0,523.5,177.77,105.5
2017,2,11,10,30,900.0,76.0,2.8,10.0,556.0,230.05,149.27
2017,2,11,10,45,910.0,77.0,2.85,10.5,581.0,281.38,195.39
2017,2,11,11,0,920.0,78.0,2.9,11.0,606.0,332.3,242.14
2017,2,11,11,15,926.0,79.0,2.95,11.0,624.0,381.28,287.71
2017,2,11,11,30,932.0,80.0,3.0,11.0,642.0,429.05,331.63
2017,2,11,11,45,936.5,79.5,3.05,11.5,652.0,473.41,371.31
2017,2,11,12,0,941.0,79.0,3.1,12.0,662.0,515.95,408.49
2017,2,11,12,15,941.5,79.5,3.15,12.0,664.0,555.43,443.11
2017,2,11,12,30,942.0,80.0,3.2,12.0,666.0,592.48,475.07
2017,2,11,12,45,939.5,80.0,3.25,12.5,660.0,624.73,501.81
2017,2,11,13,0,937.0,80.0,3.3,13.0,654.0,654.06,525.75
2017,2,11,13,15,932.5,79.0,3.25,13.0,640.0,678.06,545.84
2017,2,11,13,30,928.0,78.0,3.2,13.0,626.0,698.82,563.19
2017,2,11,13,45,923.5,76.0,3.2,13.0,605.0,715.2,577.28
2017,2,11,14,0,919.0,74.0,3.2,13.0,584.0,728.19,587.95
2017,2,11,14,15,908.0,72.5,3.15,13.0,555.0,733.76,592.77
2017,2,11,14,30,897.0,71.0,3.1,13.0,526.0,735.84,595.15
2017,2,11,14,45,884.0,68.5,3.05,13.0,491.5,731.85,593.13
2017,2,11,15,0,871.0,66.0,3.0,13.0,457.0,724.51,588.69
2017,2,11,15,15,849.0,63.5,2.7,12.5,416.0,707.4,576.68
2017,2,11,15,30,827.0,61.0,2.4,12.0,375.0,693.54,566.93
2017,2,11,15,45,797.5,57.5,2.1,12.0,330.5,664.07,543.85
2017,2,11,16,0,768.0,54.0,1.8,12.0,286.0,632.17,518.34
2017,2,11,16,15,720.0,49.5,1.6,11.0,238.5,584.09,481.76
2017,2,11,16,30,672.0,45.0,1.4,10.0,191.0,534.88,442.47
2017,2,11,16,45,593.5,38.5,1.25,9.5,144.0,462.69,381.47
2017,2,11,17,0,515.0,32.0,1.1,9.0,97.0,391.85,317.53
2017,2,11,17,15,367.0,22.5,1.1,8.5,58.0,276.52,193.75
2017,2,11,17,30,219.0,13.0,1.1,8.0,19.0,136.9,0.0
2017,2,11,17,45,109.5,6.5,1.15,8.0,9.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,7,15,189.5,13.0,0.7,5.5,28.5,11.82,0.0
2017,2,12,7,30,379.0,26.0,0.7,6.0,57.0,21.35,11.26
2017,2,12,7,45,487.5,35.0,0.7,6.5,102.5,28.07,19.43
2017,2,12,8,0,596.0,44.0,0.7,7.0,148.0,37.86,28.79
2017,2,12,8,15,658.0,49.5,0.75,7.5,197.0,41.52,32.39
2017,2,12,8,30,720.0,55.0,0.8,8.0,246.0,45.2,35.82
2017,2,12,8,45,762.5,58.5,0.85,8.5,293.5,47.06,37.48
2017,2,12,9,0,805.0,62.0,0.9,9.0,341.0,48.98,39.09
2017,2,12,9,15,831.5,65.0,1.0,9.5,385.0,50.41,40.23
2017,2,12,9,30,858.0,68.0,1.1,10.0,429.0,51.87,41.35
2017,2,12,9,45,876.0,71.0,1.25,10.5,467.5,70.21,42.03
2017,2,12,10,0,894.0,74.0,1.4,11.0,506.0,131.06,71.86
2017,2,12,10,15,907.0,75.5,1.5,11.5,538.5,184.19,108.87
2017,2,12,10,30,920.0,77.0,1.6,12.0,571.0,237.65,153.09
2017,2,12,10,45,928.5,78.5,1.7,12.5,596.5,290.16,199.73
2017,2,12,11,0,937.0,80.0,1.8,13.0,622.0,342.11,246.71
2017,2,12,11,15,942.5,80.5,1.85,13.0,639.5,391.43,291.79
2017,2,12,11,30,948.0,81.0,1.9,13.0,657.0,439.43,335.08
2017,2,12,11,45,949.5,82.0,2.0,13.5,667.0,484.66,374.76
2017,2,12,12,0,951.0,83.0,2.1,14.0,677.0,527.86,411.78
2017,2,12,12,15,951.5,83.0,2.1,14.0,678.5,567.39,445.47
2017,2,12,12,30,952.0,83.0,2.1,14.0,680.0,604.44,476.46
2017,2,12,12,45,947.0,84.0,2.15,14.0,673.0,636.67,503.41
2017,2,12,13,0,942.0,85.0,2.2,14.0,666.0,665.84,527.59
2017,2,12,13,15,937.0,84.0,2.15,14.0,652.0,689.8,547.02
2017,2,12,13,30,932.0,83.0,2.1,14.0,638.0,710.47,563.71
2017,2,12,13,45,737.0,132.0,2.1,14.0,561.0,657.62,523.77
