Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,14,0,542.0,181.0,2.1,14.0,484.0,583.81,467.69
2017,2,12,14,15,717.5,129.5,2.05,14.0,509.5,672.49,538.43
2017,2,12,14,30,893.0,78.0,2.0,14.0,535.0,744.73,593.19
2017,2,12,14,45,875.5,76.0,1.95,14.0,499.0,743.93,592.74
2017,2,12,15,0,858.0,74.0,1.9,14.0,463.0,734.24,586.58
2017,2,12,15,15,834.5,71.0,1.65,13.5,421.5,715.64,573.36
2017,2,12,15,30,811.0,68.0,1.4,13.0,380.0,693.96,557.62
2017,2,12,15,45,776.0,65.0,1.15,13.0,334.0,661.13,532.17
2017,2,12,16,0,741.0,62.0,0.9,13.0,288.0,625.92,504.33
2017,2,12,16,15,690.5,56.5,0.85,12.0,240.5,574.92,467.38
2017,2,12,16,30,640.0,51.0,0.8,11.0,193.0,522.78,427.52
2017,2,12,16,45,560.5,43.5,0.8,10.5,145.5,455.55,372.08
2017,2,12,17,0,481.0,36.0,0.8,10.0,98.0,384.49,309.96
2017,2,12,17,15,333.0,25.0,0.85,9.5,59.0,269.87,194.12
2017,2,12,17,30,185.0,14.0,0.9,9.0,20.0,119.05,0.0
2017,2,12,17,45,92.5,7.0,0.95,9.0,10.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,13,7,15,102.5,15.0,0.7,6.5,24.0,13.64,0.0
2017,2,13,7,30,205.0,30.0,0.9,7.0,48.0,23.5,13.38
2017,2,13,7,45,272.0,45.5,1.1,7.5,85.0,35.14,25.66
2017,2,13,8,0,339.0,61.0,1.3,8.0,122.0,46.41,36.38
2017,2,13,8,15,384.5,74.0,1.2,8.5,162.5,55.38,44.8
2017,2,13,8,30,430.0,87.0,1.1,9.0,203.0,64.06,52.73
2017,2,13,8,45,476.0,93.0,1.0,9.5,242.5,67.43,55.69
2017,2,13,9,0,522.0,99.0,0.9,10.0,282.0,71.54,59.2
2017,2,13,9,15,454.5,127.5,0.95,10.0,301.0,88.74,74.43
2017,2,13,9,30,387.0,156.0,1.0,10.0,320.0,106.05,89.55
2017,2,13,9,45,369.5,175.5,1.1,10.5,343.5,133.69,102.17
2017,2,13,10,0,352.0,195.0,1.2,11.0,367.0,170.35,124.56
2017,2,13,10,15,385.5,201.5,1.3,11.5,401.0,203.58,147.57
2017,2,13,10,30,419.0,208.0,1.4,12.0,435.0,236.22,172.8
2017,2,13,10,45,472.5,202.5,1.55,12.5,469.5,272.15,201.63
2017,2,13,11,0,526.0,197.0,1.7,13.0,504.0,312.53,235.06
2017,2,13,11,15,526.5,203.5,1.7,13.0,518.5,348.62,266.93
2017,2,13,11,30,527.0,210.0,1.7,13.0,533.0,383.98,297.75
2017,2,13,11,45,520.5,216.0,1.7,13.0,539.5,415.08,324.74
2017,2,13,12,0,514.0,222.0,1.7,13.0,546.0,444.63,349.92
2017,2,13,12,15,453.0,243.0,1.65,13.0,529.0,457.81,361.71
2017,2,13,12,30,392.0,264.0,1.6,13.0,512.0,461.42,365.55
2017,2,13,12,45,347.5,271.5,1.6,13.0,490.0,461.26,366.38
2017,2,13,13,0,303.0,279.0,1.6,13.0,468.0,457.55,364.15
2017,2,13,13,15,374.0,255.5,1.6,13.0,483.5,494.35,394.31
2017,2,13,13,30,445.0,232.0,1.6,13.0,499.0,541.54,431.83
2017,2,13,13,45,643.5,168.5,1.6,13.0,539.0,633.6,504.58
2017,2,13,14,0,842.0,105.0,1.6,13.0,579.0,720.24,571.98
2017,2,13,14,15,630.5,150.0,1.5,13.0,495.5,634.6,505.99
2017,2,13,14,30,419.0,195.0,1.4,13.0,412.0,533.88,428.58
2017,2,13,14,45,452.0,173.5,1.3,13.0,393.0,542.51,437.43
2017,2,13,15,0,485.0,152.0,1.2,13.0,374.0,548.73,443.47
2017,2,13,15,15,413.5,149.0,1.1,12.5,326.5,496.42,403.84
2017,2,13,15,30,342.0,146.0,1.0,12.0,279.0,428.95,352.3
2017,2,13,15,45,319.0,133.0,0.95,12.0,245.5,398.59,329.22
2017,2,13,16,0,296.0,120.0,0.9,12.0,212.0,367.47,304.63
2017,2,13,16,15,272.0,102.5,0.85,11.5,176.5,328.98,273.97
2017,2,13,16,30,248.0,85.0,0.8,11.0,141.0,289.97,241.75
2017,2,13,16,45,214.5,66.5,0.8,10.5,106.5,242.82,201.51
2017,2,13,17,0,181.0,48.0,0.8,10.0,72.0,195.76,159.58
2017,2,13,17,15,90.5,32.0,0.8,10.0,44.0,119.29,86.2
2017,2,13,17,30,0.0,16.0,0.8,10.0,16.0,14.55,0.0
2017,2,13,17,45,0.0,8.0,0.8,10.0,8.0,7.28,0.0
2017,2,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,14,7,15,183.5,14.0,0.75,7.5,30.5,11.29,0.0
2017,2,14,7,30,367.0,28.0,0.8,8.0,61.0,22.9,13.24
2017,2,14,7,45,470.5,36.5,0.85,8.5,105.5,29.08,20.27
2017,2,14,8,0,574.0,45.0,0.9,9.0,150.0,35.16,26.18
2017,2,14,8,15,635.0,50.5,1.0,9.5,198.0,42.04,32.62
2017,2,14,8,30,696.0,56.0,1.1,10.0,246.0,45.67,35.96
2017,2,14,8,45,631.0,74.5,1.2,10.5,270.0,54.45,43.82
2017,2,14,9,0,566.0,93.0,1.3,11.0,294.0,66.66,54.61
2017,2,14,9,15,608.0,96.5,1.4,11.5,336.5,67.38,55.02
2017,2,14,9,30,650.0,100.0,1.5,12.0,379.0,68.23,55.53
2017,2,14,9,45,764.5,86.5,1.65,12.5,442.5,84.27,52.09
2017,2,14,10,0,879.0,73.0,1.8,13.0,506.0,135.11,73.86
2017,2,14,10,15,715.0,122.5,1.8,13.0,490.0,188.75,120.35
2017,2,14,10,30,551.0,172.0,1.8,13.0,474.0,236.63,167.49
2017,2,14,10,45,596.5,166.0,1.8,13.5,505.5,277.52,201.29
2017,2,14,11,0,642.0,160.0,1.8,14.0,537.0,320.47,237.67
2017,2,14,11,15,789.5,120.5,1.75,14.0,598.0,377.0,283.27
2017,2,14,11,30,937.0,81.0,1.7,14.0,659.0,442.21,336.46
2017,2,14,11,45,939.5,82.0,1.7,14.5,669.0,487.49,375.28
2017,2,14,12,0,942.0,83.0,1.7,15.0,679.0,530.84,411.53
2017,2,14,12,15,943.0,83.0,1.6,15.0,681.0,570.37,444.15
2017,2,14,12,30,944.0,83.0,1.5,15.0,683.0,607.47,473.96
2017,2,14,12,45,941.5,83.0,1.45,15.0,677.0,639.93,499.89
2017,2,14,13,0,939.0,83.0,1.4,15.0,671.0,669.46,523.07
2017,2,14,13,15,934.5,82.5,1.3,15.0,657.0,694.14,541.83
2017,2,14,13,30,930.0,82.0,1.2,15.0,643.0,715.58,557.84
2017,2,14,13,45,922.5,80.5,1.15,15.5,621.0,730.58,568.24
2017,2,14,14,0,915.0,79.0,1.1,16.0,599.0,742.1,575.35
2017,2,14,14,15,904.0,77.5,1.05,16.0,570.0,747.63,579.45
2017,2,14,14,30,893.0,76.0,1.0,16.0,541.0,749.67,581.26
2017,2,14,14,45,878.5,74.0,1.0,16.0,505.5,745.11,579.25
2017,2,14,15,0,864.0,72.0,1.0,16.0,470.0,743.31,579.33
2017,2,14,15,15,841.5,69.0,0.9,15.5,429.0,725.22,567.64
2017,2,14,15,30,819.0,66.0,0.8,15.0,388.0,704.03,553.74
2017,2,14,15,45,787.5,62.5,0.75,15.0,342.5,672.79,531.95
2017,2,14,16,0,756.0,59.0,0.7,15.0,297.0,639.13,507.89
2017,2,14,16,15,708.0,54.5,0.7,14.5,249.0,590.54,473.24
2017,2,14,16,30,660.0,50.0,0.7,14.0,201.0,540.72,435.9
2017,2,14,16,45,582.0,43.0,0.7,13.5,153.0,467.34,377.57
2017,2,14,17,0,504.0,36.0,0.7,13.0,105.0,402.8,321.93
2017,2,14,17,15,365.5,26.0,0.7,12.5,65.0,294.62,218.87
2017,2,14,17,30,227.0,16.0,0.7,12.0,25.0,173.0,0.0
2017,2,14,17,45,113.5,8.0,0.75,12.0,12.5,70.02,0.0
2017,2,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,0.5,1.3,9.5,0.5,0.44,0.0
2017,2,15,7,30,0.0,1.0,1.5,10.0,1.0,0.88,0.0
2017,2,15,7,45,0.0,1.5,1.7,10.5,1.5,1.31,0.0
2017,2,15,8,0,0.0,2.0,1.9,11.0,2.0,1.75,0.0
2017,2,15,8,15,0.0,3.0,1.85,11.5,3.0,2.63,0.0
2017,2,15,8,30,0.0,4.0,1.8,12.0,4.0,3.51,0.0
2017,2,15,8,45,0.0,5.0,1.75,12.5,5.0,4.39,0.0
2017,2,15,9,0,0.0,6.0,1.7,13.0,6.0,5.27,0.0
2017,2,15,9,15,17.5,89.0,1.75,13.5,96.5,75.28,61.64
2017,2,15,9,30,35.0,172.0,1.8,14.0,187.0,132.05,110.87
2017,2,15,9,45,17.5,115.5,1.9,14.5,123.0,100.12,78.54
2017,2,15,10,0,0.0,59.0,2.0,15.0,59.0,52.14,38.49
2017,2,15,10,15,0.5,114.0,2.0,15.0,114.5,99.61,78.05
2017,2,15,10,30,1.0,169.0,2.0,15.0,170.0,144.69,114.9
2017,2,15,10,45,25.5,211.5,2.05,15.5,227.0,185.7,146.79
2017,2,15,11,0,50.0,254.0,2.1,16.0,284.0,225.25,177.37
2017,2,15,11,15,92.0,274.5,2.05,16.0,331.0,261.75,205.5
2017,2,15,11,30,134.0,295.0,2.0,16.0,378.0,302.13,236.95
2017,2,15,11,45,73.5,259.0,2.0,16.0,305.0,256.66,202.28
2017,2,15,12,0,13.0,223.0,2.0,16.0,232.0,201.95,159.38
2017,2,15,12,15,13.5,224.5,1.9,16.0,233.5,205.17,162.09
2017,2,15,12,30,14.0,226.0,1.8,16.0,235.0,208.4,164.66
2017,2,15,12,45,7.0,189.5,1.75,16.5,194.0,173.0,136.1
2017,2,15,13,0,0.0,153.0,1.7,17.0,153.0,136.45,106.5
2017,2,15,13,15,178.0,206.5,1.7,17.0,315.0,314.8,251.7
2017,2,15,13,30,356.0,260.0,1.7,17.0,477.0,504.35,398.12
2017,2,15,13,45,359.5,248.5,1.7,17.0,461.0,508.06,400.73
2017,2,15,14,0,363.0,237.0,1.7,17.0,445.0,510.21,403.55
2017,2,15,14,15,618.5,155.0,1.7,17.0,488.5,636.47,502.91
2017,2,15,14,30,874.0,73.0,1.7,17.0,532.0,735.84,577.63
2017,2,15,14,45,628.5,125.0,1.75,17.0,444.0,630.48,500.34
2017,2,15,15,0,383.0,177.0,1.8,17.0,356.0,490.95,394.05
2017,2,15,15,15,335.5,167.0,1.6,16.5,314.0,448.45,362.77
2017,2,15,15,30,288.0,157.0,1.4,16.0,272.0,404.91,329.39
2017,2,15,15,45,278.5,140.0,1.25,15.5,240.0,379.9,310.91
2017,2,15,16,0,269.0,123.0,1.1,15.0,208.0,353.66,290.84
2017,2,15,16,15,254.5,104.5,1.05,14.5,175.0,320.72,264.99
2017,2,15,16,30,240.0,86.0,1.0,14.0,142.0,286.84,237.4
2017,2,15,16,45,214.0,67.5,1.0,13.5,109.0,244.45,201.53
2017,2,15,17,0,188.0,49.0,1.0,13.0,76.0,215.95,175.09
2017,2,15,17,15,94.0,34.0,1.05,12.5,47.5,123.85,92.26
2017,2,15,17,30,0.0,19.0,1.1,12.0,19.0,19.93,0.0
2017,2,15,17,45,0.0,9.5,1.15,12.0,9.5,8.64,0.0
2017,2,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,7,15,197.5,15.0,3.2,12.0,34.5,12.02,0.0
2017,2,16,7,30,395.0,30.0,3.2,12.0,69.0,24.49,14.8
2017,2,16,7,45,493.5,38.0,3.25,12.5,114.5,30.18,20.92
2017,2,16,8,0,592.0,46.0,3.3,13.0,160.0,35.79,26.29
2017,2,16,8,15,651.0,51.5,3.2,13.0,208.5,42.71,32.72
2017,2,16,8,30,710.0,57.0,3.1,13.0,257.0,46.32,36.06
2017,2,16,8,45,437.5,104.5,3.05,13.5,234.5,75.02,61.57
2017,2,16,9,0,165.0,152.0,3.0,14.0,212.0,113.14,94.93
2017,2,16,9,15,82.5,143.0,2.9,14.0,173.0,113.27,94.78
2017,2,16,9,30,0.0,134.0,2.8,14.0,134.0,112.57,93.93
2017,2,16,9,45,0.0,77.5,2.75,14.0,77.5,68.57,52.61
2017,2,16,10,0,0.0,21.0,2.7,14.0,21.0,18.51,10.13
2017,2,16,10,15,51.5,137.0,2.65,14.0,166.0,122.56,95.2
2017,2,16,10,30,103.0,253.0,2.6,14.0,311.0,221.98,174.12
2017,2,16,10,45,51.5,151.5,2.55,14.5,180.5,142.01,110.83
2017,2,16,11,0,0.0,50.0,2.5,15.0,50.0,44.21,31.51
2017,2,16,11,15,469.0,65.0,2.45,15.0,358.5,222.07,168.95
2017,2,16,11,30,938.0,80.0,2.4,15.0,667.0,448.93,343.72
2017,2,16,11,45,941.0,80.0,2.35,15.0,677.0,493.65,381.98
2017,2,16,12,0,944.0,80.0,2.3,15.0,687.0,536.44,418.63
2017,2,16,12,15,944.5,80.5,2.3,15.0,689.0,576.27,452.24
2017,2,16,12,30,945.0,81.0,2.3,15.0,691.0,613.64,483.2
2017,2,16,12,45,927.5,87.5,2.3,15.0,681.5,643.66,507.87
2017,2,16,13,0,910.0,94.0,2.3,15.0,672.0,670.02,529.3
2017,2,16,13,15,905.0,93.0,2.3,15.0,658.0,693.33,548.33
2017,2,16,13,30,900.0,92.0,2.3,15.0,644.0,713.42,564.77
2017,2,16,13,45,890.0,91.5,2.35,15.0,621.5,727.32,576.67
2017,2,16,14,0,880.0,91.0,2.4,15.0,599.0,742.72,588.93
2017,2,16,14,15,868.0,89.5,2.35,14.5,569.5,747.7,594.18
2017,2,16,14,30,856.0,88.0,2.3,14.0,540.0,749.18,597.11
2017,2,16,14,45,837.0,86.0,2.3,14.0,504.0,741.43,592.66
2017,2,16,15,0,818.0,84.0,2.3,14.0,468.0,730.28,585.86
2017,2,16,15,15,794.0,81.0,2.1,13.5,427.5,711.0,572.78
2017,2,16,15,30,770.0,78.0,1.9,13.0,387.0,688.7,557.31
2017,2,16,15,45,736.5,74.0,1.7,13.0,341.5,655.43,532.28
2017,2,16,16,0,703.0,70.0,1.5,13.0,296.0,624.8,508.77
2017,2,16,16,15,653.0,64.5,1.35,12.5,248.5,574.49,470.6
2017,2,16,16,30,603.0,59.0,1.2,12.0,201.0,523.35,430.04
2017,2,16,16,45,524.5,51.0,1.05,11.5,154.0,449.61,369.2
2017,2,16,17,0,446.0,43.0,0.9,11.0,107.0,377.53,306.86
2017,2,16,17,15,310.5,31.0,0.9,10.5,67.5,268.83,207.72
2017,2,16,17,30,175.0,19.0,0.9,10.0,28.0,150.04,0.0
2017,2,16,17,45,87.5,9.5,0.9,10.0,14.0,57.57,0.0
2017,2,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,5.45,9.0,6.0,5.26,0.0
2017,2,17,7,30,0.0,12.0,5.8,9.0,12.0,10.54,3.32
2017,2,17,7,45,0.0,20.0,6.15,9.5,20.0,17.59,10.02
2017,2,17,8,0,0.0,28.0,6.5,10.0,28.0,24.65,16.6
2017,2,17,8,15,0.0,36.5,6.6,10.0,36.5,32.16,23.57
2017,2,17,8,30,0.0,45.0,6.7,10.0,45.0,39.69,30.47
2017,2,17,8,45,0.0,53.5,6.85,10.5,53.5,47.23,37.22
2017,2,17,9,0,0.0,62.0,7.0,11.0,62.0,54.77,43.88
2017,2,17,9,15,0.0,59.5,7.0,11.0,59.5,52.56,41.78
2017,2,17,9,30,0.0,57.0,7.0,11.0,57.0,50.35,39.69
2017,2,17,9,45,0.0,43.5,7.0,11.5,43.5,38.4,27.36
2017,2,17,10,0,0.0,30.0,7.0,12.0,30.0,26.46,17.02
2017,2,17,10,15,0.0,81.5,7.0,12.0,81.5,72.16,55.86
2017,2,17,10,30,0.0,133.0,7.0,12.0,133.0,115.69,92.41
2017,2,17,10,45,0.0,119.0,7.0,12.0,119.0,104.45,82.8
2017,2,17,11,0,0.0,105.0,7.0,12.0,105.0,92.74,72.85
2017,2,17,11,15,0.0,65.5,7.05,12.0,65.5,57.98,43.51
2017,2,17,11,30,0.0,26.0,7.1,12.0,26.0,22.97,13.85
2017,2,17,11,45,0.0,34.5,7.2,12.0,34.5,30.5,20.22
2017,2,17,12,0,0.0,43.0,7.3,12.0,43.0,38.03,26.58
2017,2,17,12,15,2.0,114.5,7.2,12.0,116.0,102.54,80.83
2017,2,17,12,30,4.0,186.0,7.1,12.0,189.0,167.34,134.75
2017,2,17,12,45,2.0,114.5,7.05,12.0,116.0,102.85,81.07
2017,2,17,13,0,0.0,43.0,7.0,12.0,43.0,38.03,26.58
2017,2,17,13,15,0.0,76.5,6.75,12.0,76.5,67.77,51.73
2017,2,17,13,30,0.0,110.0,6.5,12.0,110.0,97.85,77.06
2017,2,17,13,45,0.0,84.0,6.25,12.0,84.0,74.42,57.44
2017,2,17,14,0,0.0,58.0,6.0,12.0,58.0,51.3,37.99
2017,2,17,14,15,0.0,48.5,5.7,12.0,48.5,42.86,30.9
2017,2,17,14,30,0.0,39.0,5.4,12.0,39.0,34.44,23.79
2017,2,17,14,45,0.0,38.0,5.1,12.0,38.0,33.54,23.09
2017,2,17,15,0,0.0,37.0,4.8,12.0,37.0,32.64,22.39
2017,2,17,15,15,0.0,73.0,4.45,12.0,73.0,64.56,49.8
2017,2,17,15,30,0.0,109.0,4.1,12.0,109.0,100.2,80.28
2017,2,17,15,45,0.0,96.5,3.75,12.0,96.5,88.65,70.59
2017,2,17,16,0,0.0,84.0,3.4,12.0,84.0,77.04,60.79
2017,2,17,16,15,0.0,70.0,3.1,11.5,70.0,63.74,49.51
2017,2,17,16,30,0.0,56.0,2.8,11.0,56.0,50.29,37.91
2017,2,17,16,45,0.0,42.5,2.55,11.0,42.5,37.51,26.66
2017,2,17,17,0,0.0,29.0,2.3,11.0,29.0,25.55,16.06
2017,2,17,17,15,0.0,18.0,2.15,10.5,18.0,15.84,7.19
2017,2,17,17,30,0.0,7.0,2.0,10.0,7.0,6.14,0.0
2017,2,17,17,45,0.0,3.5,1.95,10.0,3.5,3.18,0.0
2017,2,17,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,18,7,15,119.5,20.0,1.9,9.0,33.0,15.72,0.38
2017,2,18,7,30,239.0,40.0,2.2,9.0,66.0,31.19,21.18
2017,2,18,7,45,337.0,52.5,2.55,9.5,109.0,40.38,30.39
2017,2,18,8,0,435.0,65.0,2.9,10.0,152.0,51.56,40.87
2017,2,18,8,15,500.5,73.5,3.0,10.0,199.0,56.59,45.7
2017,2,18,8,30,566.0,82.0,3.1,10.0,246.0,61.55,50.28
2017,2,18,8,45,342.0,119.5,3.25,10.0,224.0,84.83,71.21
2017,2,18,9,0,118.0,157.0,3.4,10.0,202.0,116.06,98.95
2017,2,18,9,15,71.0,164.0,3.4,10.0,192.0,126.54,107.97
2017,2,18,9,30,24.0,171.0,3.4,10.0,182.0,139.07,118.73
2017,2,18,9,45,19.5,178.5,3.4,10.5,188.0,147.46,119.48
2017,2,18,10,0,15.0,186.0,3.4,11.0,194.0,156.01,125.97
2017,2,18,10,15,7.5,153.5,3.45,11.0,157.5,132.64,106.51
2017,2,18,10,30,0.0,121.0,3.5,11.0,121.0,105.83,84.24
2017,2,18,10,45,0.0,113.0,3.55,11.0,113.0,99.41,78.74
2017,2,18,11,0,0.0,105.0,3.6,11.0,105.0,92.76,73.04
2017,2,18,11,15,0.0,117.0,3.65,11.0,117.0,103.19,81.71
2017,2,18,11,30,0.0,129.0,3.7,11.0,129.0,113.71,90.41
2017,2,18,11,45,0.0,110.0,3.75,11.0,110.0,97.37,76.67
2017,2,18,12,0,0.0,91.0,3.8,11.0,91.0,80.7,62.69
2017,2,18,12,15,0.0,91.0,3.85,11.0,91.0,80.7,62.69
2017,2,18,12,30,0.0,91.0,3.9,11.0,91.0,80.7,62.69
2017,2,18,12,45,50.0,199.0,4.0,11.0,231.5,211.27,171.86
2017,2,18,13,0,100.0,307.0,4.1,11.0,372.0,348.23,283.26
2017,2,18,13,15,102.0,299.5,4.1,11.0,364.5,349.29,284.23
2017,2,18,13,30,104.0,292.0,4.1,11.0,357.0,349.96,285.36
2017,2,18,13,45,102.5,283.0,4.2,11.0,345.5,346.28,283.07
2017,2,18,14,0,101.0,274.0,4.3,11.0,334.0,342.09,280.4
2017,2,18,14,15,54.5,228.0,4.3,10.5,260.0,264.17,217.11
2017,2,18,14,30,8.0,182.0,4.3,10.0,186.0,174.43,142.48
2017,2,18,14,45,6.0,171.5,4.35,10.0,174.5,164.05,134.2
2017,2,18,15,0,4.0,161.0,4.4,10.0,163.0,153.64,125.73
2017,2,18,15,15,6.0,153.0,4.2,9.5,155.5,148.96,122.38
2017,2,18,15,30,8.0,145.0,4.0,9.0,148.0,144.53,119.21
2017,2,18,15,45,4.5,130.0,3.8,9.0,131.5,128.37,105.57
2017,2,18,16,0,1.0,115.0,3.6,9.0,115.0,112.26,91.83
2017,2,18,16,15,297.0,90.0,3.4,8.5,162.5,349.24,300.42
2017,2,18,16,30,593.0,65.0,3.2,8.0,210.0,528.51,450.22
2017,2,18,16,45,522.5,56.0,3.0,8.0,162.5,458.38,388.24
2017,2,18,17,0,452.0,47.0,2.8,8.0,115.0,389.43,326.03
2017,2,18,17,15,317.0,35.0,2.7,7.5,74.0,279.28,224.73
2017,2,18,17,30,182.0,23.0,2.6,7.0,33.0,163.46,45.16
2017,2,18,17,45,91.0,11.5,2.55,7.0,16.5,61.95,0.0
2017,2,18,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,19,7,15,176.0,18.0,2.3,7.0,37.5,14.38,1.75
2017,2,19,7,30,352.0,36.0,2.5,7.0,75.0,29.46,20.05
2017,2,19,7,45,448.0,44.5,2.75,7.5,120.0,35.3,26.16
2017,2,19,8,0,544.0,53.0,3.0,8.0,165.0,41.08,31.75
2017,2,19,8,15,602.0,59.5,3.15,8.0,212.5,44.93,35.48
2017,2,19,8,30,660.0,66.0,3.3,8.0,260.0,48.73,39.01
2017,2,19,8,45,432.5,111.0,3.45,8.5,247.0,79.13,66.47
2017,2,19,9,0,205.0,156.0,3.6,9.0,234.0,116.21,99.45
2017,2,19,9,15,233.0,173.0,3.7,9.0,271.0,121.59,103.96
2017,2,19,9,30,261.0,190.0,3.8,9.0,308.0,131.6,112.56
2017,2,19,9,45,320.0,197.0,3.9,9.5,354.0,154.07,117.13
2017,2,19,10,0,379.0,204.0,4.0,10.0,400.0,188.02,137.63
2017,2,19,10,15,234.5,231.0,4.0,10.0,355.0,209.31,160.52
2017,2,19,10,30,90.0,258.0,4.0,10.0,310.0,224.81,179.78
2017,2,19,10,45,163.5,271.0,4.05,10.5,369.5,258.97,205.27
2017,2,19,11,0,237.0,284.0,4.1,11.0,429.0,305.32,241.53
2017,2,19,11,15,132.5,269.0,4.0,11.0,350.5,272.83,218.55
2017,2,19,11,30,28.0,254.0,3.9,11.0,272.0,230.79,186.25
2017,2,19,11,45,14.0,181.5,3.85,11.0,190.5,165.67,133.17
2017,2,19,12,0,0.0,109.0,3.8,11.0,109.0,96.57,75.9
2017,2,19,12,15,1.0,142.0,3.75,11.0,143.0,126.29,100.73
2017,2,19,12,30,2.0,175.0,3.7,11.0,177.0,156.47,125.7
2017,2,19,12,45,1.0,161.5,3.7,11.0,162.5,144.33,115.64
2017,2,19,13,0,0.0,148.0,3.7,11.0,148.0,131.92,105.41
2017,2,19,13,15,0.0,147.5,3.8,11.0,147.5,131.78,105.39
2017,2,19,13,30,0.0,147.0,3.9,11.0,147.0,131.66,105.41
2017,2,19,13,45,7.5,179.5,4.0,11.0,184.0,167.83,135.8
2017,2,19,14,0,15.0,212.0,4.1,11.0,221.0,205.78,167.52
2017,2,19,14,15,7.5,151.0,3.9,10.5,155.5,142.47,115.27
2017,2,19,14,30,0.0,90.0,3.7,10.0,90.0,79.77,62.64
2017,2,19,14,45,0.0,58.5,3.55,10.0,58.5,51.71,38.88
2017,2,19,15,0,0.0,27.0,3.4,10.0,27.0,23.81,14.96
2017,2,19,15,15,0.0,43.5,3.45,10.0,43.5,38.39,27.63
2017,2,19,15,30,0.0,60.0,3.5,10.0,60.0,53.0,40.34
2017,2,19,15,45,0.0,53.0,3.55,10.0,53.0,46.79,35.05
2017,2,19,16,0,0.0,46.0,3.6,10.0,46.0,40.58,29.73
2017,2,19,16,15,0.0,38.5,3.6,9.5,38.5,33.93,24.02
2017,2,19,16,30,0.0,31.0,3.6,9.0,31.0,27.3,18.23
2017,2,19,16,45,0.0,24.0,3.6,9.0,24.0,21.11,12.72
2017,2,19,17,0,0.0,17.0,3.6,9.0,17.0,14.94,7.18
2017,2,19,17,15,0.0,11.0,3.6,9.0,11.0,9.66,2.33
2017,2,19,17,30,0.0,5.0,3.6,9.0,5.0,4.38,0.0
2017,2,19,17,45,0.0,2.5,3.65,9.0,2.5,2.27,0.0
2017,2,19,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,4.65,12.0,3.5,3.07,0.0
2017,2,20,7,30,0.0,7.0,4.7,12.0,7.0,6.14,0.0
2017,2,20,7,45,0.0,11.0,4.8,12.0,11.0,9.65,2.93
2017,2,20,8,0,0.0,15.0,4.9,12.0,15.0,13.18,6.2
2017,2,20,8,15,0.0,19.5,4.9,12.0,19.5,17.14,9.85
2017,2,20,8,30,0.0,24.0,4.9,12.0,24.0,21.12,13.47
2017,2,20,8,45,0.0,28.5,4.95,12.5,28.5,25.1,17.01
2017,2,20,9,0,0.0,33.0,5.0,13.0,33.0,29.08,20.51
2017,2,20,9,15,0.0,46.0,5.05,13.0,46.0,40.59,30.74
2017,2,20,9,30,0.0,59.0,5.1,13.0,59.0,52.13,40.92
2017,2,20,9,45,0.0,71.5,5.15,13.5,71.5,63.24,48.18
2017,2,20,10,0,0.0,84.0,5.2,14.0,84.0,74.38,57.33
2017,2,20,10,15,0.0,115.0,5.15,14.0,115.0,100.58,79.13
2017,2,20,10,30,0.0,146.0,5.1,14.0,146.0,126.49,100.48
2017,2,20,10,45,0.0,83.5,5.05,14.5,83.5,73.98,56.5
2017,2,20,11,0,0.0,21.0,5.0,15.0,21.0,18.54,9.95
2017,2,20,11,15,10.5,132.0,4.95,15.0,139.0,119.95,94.18
2017,2,20,11,30,21.0,243.0,4.9,15.0,257.0,218.99,174.68
2017,2,20,11,45,10.5,167.0,4.9,15.0,174.0,151.68,119.97
2017,2,20,12,0,0.0,91.0,4.9,15.0,91.0,80.71,61.66
2017,2,20,12,15,0.0,60.0,4.9,14.5,60.0,53.13,38.87
2017,2,20,12,30,0.0,29.0,4.9,14.0,29.0,25.64,15.93
2017,2,20,12,45,0.0,22.0,4.95,14.0,22.0,19.44,10.72
2017,2,20,13,0,0.0,15.0,5.0,14.0,15.0,13.25,5.51
2017,2,20,13,15,0.0,29.5,5.0,14.0,29.5,26.07,16.33
2017,2,20,13,30,0.0,44.0,5.0,14.0,44.0,38.91,27.15
2017,2,20,13,45,0.0,65.0,5.05,14.0,65.0,57.54,42.82
2017,2,20,14,0,0.0,86.0,5.1,14.0,86.0,76.2,58.51
2017,2,20,14,15,0.0,48.0,5.2,14.0,48.0,42.43,30.23
2017,2,20,14,30,0.0,10.0,5.3,14.0,10.0,8.81,1.83
2017,2,20,14,45,0.0,9.0,5.45,14.0,9.0,7.93,1.09
2017,2,20,15,0,0.0,8.0,5.6,14.0,8.0,7.04,0.35
2017,2,20,15,15,0.0,7.0,5.65,13.5,7.0,6.16,0.0
2017,2,20,15,30,0.0,6.0,5.7,13.0,6.0,5.28,0.0
2017,2,20,15,45,0.0,5.5,5.8,13.0,5.5,4.83,0.0
2017,2,20,16,0,0.0,5.0,5.9,13.0,5.0,4.39,0.0
2017,2,20,16,15,0.0,4.0,5.85,12.5,4.0,3.51,0.0
2017,2,20,16,30,0.0,3.0,5.8,12.0,3.0,2.63,0.0
2017,2,20,16,45,0.0,2.0,5.8,12.0,2.0,1.75,0.0
2017,2,20,17,0,0.0,1.0,5.8,12.0,1.0,0.88,0.0
2017,2,20,17,15,0.0,0.5,5.8,12.0,0.5,0.44,0.0
2017,2,20,17,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,3.5,2.35,9.5,3.5,0.0,0.0
2017,2,21,7,0,0.0,7.0,2.3,10.0,7.0,6.37,0.0
2017,2,21,7,15,25.0,25.0,2.35,10.0,28.0,21.36,8.68
2017,2,21,7,30,50.0,43.0,2.4,10.0,49.0,35.03,24.89
2017,2,21,7,45,77.5,64.0,2.5,10.5,78.5,50.9,39.8
2017,2,21,8,0,105.0,85.0,2.6,11.0,108.0,66.36,54.06
2017,2,21,8,15,120.0,106.0,2.6,11.0,138.0,81.37,67.77
2017,2,21,8,30,135.0,127.0,2.6,11.0,168.0,95.94,80.86
2017,2,21,8,45,150.5,145.0,2.65,11.0,197.5,108.32,91.77
2017,2,21,9,0,166.0,163.0,2.7,11.0,227.0,120.35,102.21
2017,2,21,9,15,239.0,174.5,2.65,11.0,278.5,122.42,103.76
2017,2,21,9,30,312.0,186.0,2.6,11.0,330.0,129.43,109.63
2017,2,21,9,45,554.5,145.0,2.6,11.5,426.5,129.13,87.02
2017,2,21,10,0,797.0,104.0,2.6,12.0,523.0,166.05,99.77
2017,2,21,10,15,659.0,150.0,2.6,12.0,510.5,219.53,148.72
2017,2,21,10,30,521.0,196.0,2.6,12.0,498.0,263.11,192.17
2017,2,21,10,45,364.0,244.0,2.65,12.5,459.5,292.03,223.23
2017,2,21,11,0,207.0,292.0,2.7,13.0,421.0,303.93,238.38
2017,2,21,11,15,118.5,276.5,2.7,13.0,351.0,274.87,218.03
2017,2,21,11,30,30.0,261.0,2.7,13.0,281.0,236.18,188.59
2017,2,21,11,45,220.0,269.0,2.75,13.0,416.0,335.98,267.85
2017,2,21,12,0,410.0,277.0,2.8,13.0,551.0,454.11,360.87
2017,2,21,12,15,205.5,223.5,2.85,13.0,361.0,317.41,254.78
2017,2,21,12,30,1.0,170.0,2.9,13.0,171.0,151.48,120.14
2017,2,21,12,45,110.5,242.0,2.95,13.0,315.0,294.43,237.74
2017,2,21,13,0,220.0,314.0,3.0,13.0,459.0,440.4,353.76
2017,2,21,13,15,134.0,294.0,3.0,13.0,382.0,374.65,301.17
2017,2,21,13,30,48.0,274.0,3.0,13.0,305.0,293.83,236.24
2017,2,21,13,45,136.5,275.5,3.0,13.0,358.5,374.04,302.63
2017,2,21,14,0,225.0,277.0,3.0,13.0,412.0,448.35,363.13
2017,2,21,14,15,300.5,249.5,2.85,12.5,421.0,496.08,402.91
2017,2,21,14,30,376.0,222.0,2.7,12.0,430.0,532.04,433.76
2017,2,21,14,45,188.0,185.5,2.55,12.0,289.5,340.91,280.79
2017,2,21,15,0,0.0,149.0,2.4,12.0,149.0,137.84,110.73
2017,2,21,15,15,221.0,146.0,2.25,11.5,239.5,342.5,286.63
2017,2,21,15,30,442.0,143.0,2.1,11.0,330.0,527.34,437.75
2017,2,21,15,45,411.5,133.5,2.0,11.0,292.0,493.39,410.03
2017,2,21,16,0,381.0,124.0,1.9,11.0,254.0,458.32,382.45
2017,2,21,16,15,356.5,107.5,1.7,10.5,215.5,418.34,350.83
2017,2,21,16,30,332.0,91.0,1.5,10.0,177.0,377.48,317.43
2017,2,21,16,45,290.5,74.5,1.35,10.0,138.0,324.35,272.01
2017,2,21,17,0,249.0,58.0,1.2,10.0,99.0,271.99,225.67
2017,2,21,17,15,176.0,41.5,1.1,9.5,65.0,201.02,161.6
2017,2,21,17,30,103.0,25.0,1.0,9.0,31.0,111.95,60.71
2017,2,21,17,45,51.5,12.5,0.95,9.0,15.5,41.01,0.0
2017,2,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,45,98.0,6.0,1.45,4.5,8.5,0.0,0.0
2017,2,22,7,0,196.0,12.0,1.5,5.0,17.0,10.91,0.0
2017,2,22,7,15,358.5,22.5,1.75,5.5,57.5,19.99,9.05
2017,2,22,7,30,521.0,33.0,2.0,6.0,98.0,28.98,20.11
2017,2,22,7,45,603.0,40.0,2.3,6.5,147.5,34.22,25.45
2017,2,22,8,0,685.0,47.0,2.6,7.0,197.0,39.42,30.47
2017,2,22,8,15,735.0,51.5,2.75,7.5,248.0,42.21,33.11
2017,2,22,8,30,785.0,56.0,2.9,8.0,299.0,45.02,35.64
2017,2,22,8,45,540.5,104.5,3.1,8.5,284.0,76.18,63.78
2017,2,22,9,0,296.0,153.0,3.3,9.0,269.0,109.87,93.69
2017,2,22,9,15,329.5,166.5,3.35,9.0,309.0,118.11,100.75
2017,2,22,9,30,363.0,180.0,3.4,9.0,349.0,126.11,107.57
2017,2,22,9,45,479.0,165.0,3.45,9.5,407.5,140.43,98.88
2017,2,22,10,0,595.0,150.0,3.5,10.0,466.0,174.77,116.42
2017,2,22,10,15,764.0,115.5,3.5,10.0,546.0,213.43,140.51
2017,2,22,10,30,933.0,81.0,3.5,10.0,626.0,278.47,191.01
2017,2,22,10,45,935.5,84.5,3.55,10.0,650.5,332.44,241.19
2017,2,22,11,0,938.0,88.0,3.6,10.0,675.0,385.31,290.52
2017,2,22,11,15,730.0,158.5,3.65,10.0,623.0,408.41,318.65
2017,2,22,11,30,522.0,229.0,3.7,10.0,571.0,417.07,331.84
2017,2,22,11,45,426.0,265.0,3.75,10.0,546.5,431.5,346.35
2017,2,22,12,0,330.0,301.0,3.8,10.0,522.0,435.75,351.39
2017,2,22,12,15,446.0,262.5,3.85,10.0,562.5,488.53,395.25
2017,2,22,12,30,562.0,224.0,3.9,10.0,603.0,544.96,442.04
2017,2,22,12,45,576.0,216.5,3.95,10.0,602.0,571.56,464.52
2017,2,22,13,0,590.0,209.0,4.0,10.0,601.0,596.95,486.01
2017,2,22,13,15,471.0,243.0,4.0,9.5,552.0,570.86,466.01
2017,2,22,13,30,352.0,277.0,4.0,9.0,503.0,529.17,433.39
2017,2,22,13,45,625.0,186.5,4.05,9.0,570.5,663.38,544.57
2017,2,22,14,0,898.0,96.0,4.1,9.0,638.0,784.07,641.08
2017,2,22,14,15,887.0,94.0,4.05,9.0,608.5,789.25,644.97
2017,2,22,14,30,876.0,92.0,4.0,9.0,579.0,790.84,647.15
2017,2,22,14,45,868.0,87.5,4.0,9.0,544.0,788.33,646.6
2017,2,22,15,0,860.0,83.0,4.0,9.0,509.0,782.33,643.55
2017,2,22,15,15,555.0,129.5,3.85,8.5,396.0,605.54,506.95
2017,2,22,15,30,250.0,176.0,3.7,8.0,283.0,405.88,342.75
2017,2,22,15,45,243.0,158.5,3.6,8.0,252.5,382.53,325.14
2017,2,22,16,0,236.0,141.0,3.5,8.0,222.0,358.06,305.51
2017,2,22,16,15,225.0,121.0,3.25,7.5,189.5,326.22,279.55
2017,2,22,16,30,214.0,101.0,3.0,7.0,157.0,293.38,251.95
2017,2,22,16,45,386.5,72.0,2.8,7.0,146.5,388.64,332.81
2017,2,22,17,0,559.0,43.0,2.6,7.0,136.0,463.82,390.97
2017,2,22,17,15,437.0,33.5,2.45,6.5,91.0,360.0,296.42
2017,2,22,17,30,315.0,24.0,2.3,6.0,46.0,255.13,160.06
2017,2,22,17,45,157.5,12.0,2.2,5.5,23.0,102.09,0.0
2017,2,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
