Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,6,45,85.0,7.0,1.2,3.5,9.5,0.0,0.0
2017,2,23,7,0,170.0,14.0,1.2,4.0,19.0,12.73,0.0
2017,2,23,7,15,326.5,25.5,1.45,4.5,58.5,20.9,10.6
2017,2,23,7,30,483.0,37.0,1.7,5.0,98.0,29.89,21.12
2017,2,23,7,45,568.5,44.0,2.0,5.5,147.5,34.54,25.9
2017,2,23,8,0,654.0,51.0,2.3,6.0,197.0,42.78,33.7
2017,2,23,8,15,705.0,56.5,2.35,6.0,248.0,46.28,37.07
2017,2,23,8,30,756.0,62.0,2.4,6.0,299.0,49.75,40.28
2017,2,23,8,45,791.0,65.5,2.5,6.5,347.5,51.44,41.68
2017,2,23,9,0,826.0,69.0,2.6,7.0,396.0,53.15,43.05
2017,2,23,9,15,849.5,72.0,2.55,7.0,441.0,54.39,44.07
2017,2,23,9,30,873.0,75.0,2.5,7.0,486.0,56.56,45.9
2017,2,23,9,45,887.5,78.0,2.45,7.5,525.0,118.52,66.48
2017,2,23,10,0,902.0,81.0,2.4,8.0,564.0,173.81,102.5
2017,2,23,10,15,914.0,83.0,2.35,8.0,597.0,228.7,147.45
2017,2,23,10,30,926.0,85.0,2.3,8.0,630.0,283.84,196.76
2017,2,23,10,45,935.0,86.0,2.25,8.0,656.0,337.38,246.25
2017,2,23,11,0,944.0,87.0,2.2,8.0,682.0,390.37,295.2
2017,2,23,11,15,949.5,87.5,2.15,8.0,700.0,440.84,341.36
2017,2,23,11,30,955.0,88.0,2.1,8.0,718.0,489.96,385.29
2017,2,23,11,45,959.0,88.0,2.1,8.0,728.0,536.37,426.08
2017,2,23,12,0,963.0,88.0,2.1,8.0,738.0,580.87,464.3
2017,2,23,12,15,963.0,88.0,2.1,8.0,740.0,621.06,498.26
2017,2,23,12,30,963.0,88.0,2.1,8.0,742.0,658.65,529.45
2017,2,23,12,45,958.5,89.0,2.15,8.0,734.5,691.69,556.85
2017,2,23,13,0,954.0,90.0,2.2,8.0,727.0,721.61,581.47
2017,2,23,13,15,949.5,89.5,2.2,8.0,712.0,746.79,601.94
2017,2,23,13,30,945.0,89.0,2.2,8.0,697.0,768.65,618.91
2017,2,23,13,45,938.5,87.0,2.25,8.5,674.5,784.05,630.02
2017,2,23,14,0,932.0,85.0,2.3,9.0,652.0,795.89,638.68
2017,2,23,14,15,921.5,83.5,2.3,8.5,622.0,801.7,645.04
2017,2,23,14,30,911.0,82.0,2.3,8.0,592.0,803.92,648.99
2017,2,23,14,45,896.5,79.5,2.3,8.0,555.0,798.33,646.23
2017,2,23,15,0,882.0,77.0,2.3,8.0,518.0,789.27,641.07
2017,2,23,15,15,861.5,74.5,2.15,8.0,475.5,778.99,633.91
2017,2,23,15,30,841.0,72.0,2.0,8.0,433.0,758.89,619.41
2017,2,23,15,45,811.5,68.5,1.9,8.0,386.0,727.67,596.86
2017,2,23,16,0,782.0,65.0,1.8,8.0,339.0,693.88,572.0
2017,2,23,16,15,739.0,60.5,1.6,7.5,289.5,646.62,536.26
2017,2,23,16,30,696.0,56.0,1.4,7.0,240.0,597.89,498.06
2017,2,23,16,45,630.0,49.5,1.2,6.5,189.5,529.67,442.6
2017,2,23,17,0,564.0,43.0,1.0,6.0,139.0,469.26,390.19
2017,2,23,17,15,447.5,33.5,1.0,5.5,93.5,368.33,301.63
2017,2,23,17,30,331.0,24.0,1.0,5.0,48.0,268.05,178.73
2017,2,23,17,45,165.5,12.0,1.0,5.0,24.0,107.27,0.0
2017,2,23,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,6,45,73.5,7.5,0.7,2.5,10.0,0.0,0.0
2017,2,24,7,0,147.0,15.0,0.7,3.0,20.0,13.64,0.0
2017,2,24,7,15,294.5,27.5,0.8,3.5,59.5,22.55,12.63
2017,2,24,7,30,442.0,40.0,0.9,4.0,99.0,32.33,23.54
2017,2,24,7,45,520.0,49.0,1.05,5.0,147.0,38.53,29.68
2017,2,24,8,0,598.0,58.0,1.2,6.0,195.0,44.58,35.41
2017,2,24,8,15,651.5,64.5,1.2,6.0,245.0,48.31,38.97
2017,2,24,8,30,705.0,71.0,1.2,6.0,295.0,51.97,42.34
2017,2,24,8,45,737.5,76.0,1.25,6.5,342.5,54.28,44.3
2017,2,24,9,0,770.0,81.0,1.3,7.0,390.0,62.18,51.27
2017,2,24,9,15,795.5,85.0,1.3,7.5,434.5,63.86,52.53
2017,2,24,9,30,821.0,89.0,1.3,8.0,479.0,69.87,57.68
2017,2,24,9,45,837.5,92.0,1.35,8.5,517.5,122.0,69.63
2017,2,24,10,0,854.0,95.0,1.4,9.0,556.0,175.54,105.13
2017,2,24,10,15,867.0,97.5,1.45,9.0,589.0,229.23,149.07
2017,2,24,10,30,880.0,100.0,1.5,9.0,622.0,283.48,197.11
2017,2,24,10,45,886.0,102.5,1.6,9.0,647.0,336.05,245.3
2017,2,24,11,0,892.0,105.0,1.7,9.0,672.0,387.97,292.86
2017,2,24,11,15,897.5,106.5,1.8,9.0,689.5,437.98,338.18
2017,2,24,11,30,903.0,108.0,1.9,9.0,707.0,486.84,381.62
2017,2,24,11,45,903.0,109.5,2.0,9.0,716.5,531.71,421.01
2017,2,24,12,0,903.0,111.0,2.1,9.0,726.0,574.53,457.89
2017,2,24,12,15,903.5,111.5,2.2,9.0,727.5,614.47,491.78
2017,2,24,12,30,904.0,112.0,2.3,9.0,729.0,652.03,523.2
2017,2,24,12,45,906.0,109.5,2.4,9.0,723.0,682.65,549.05
2017,2,24,13,0,908.0,107.0,2.5,9.0,717.0,712.22,573.74
2017,2,24,13,15,903.0,106.0,2.55,9.0,702.5,735.65,593.21
2017,2,24,13,30,898.0,105.0,2.6,9.0,688.0,760.33,613.21
2017,2,24,13,45,892.0,102.5,2.65,9.0,665.5,775.51,625.27
2017,2,24,14,0,886.0,100.0,2.7,9.0,643.0,787.22,635.01
2017,2,24,14,15,874.5,98.5,2.7,9.0,613.0,792.36,639.76
2017,2,24,14,30,863.0,97.0,2.7,9.0,583.0,793.94,642.09
2017,2,24,14,45,694.0,129.5,2.7,9.0,505.0,711.17,581.38
2017,2,24,15,0,525.0,162.0,2.7,9.0,427.0,613.94,506.44
2017,2,24,15,15,563.0,137.5,2.55,8.5,400.5,619.14,514.0
2017,2,24,15,30,601.0,113.0,2.4,8.0,374.0,628.39,523.7
2017,2,24,15,45,562.5,110.0,2.25,8.0,333.5,592.86,495.93
2017,2,24,16,0,524.0,107.0,2.1,8.0,293.0,550.41,462.65
2017,2,24,16,15,494.0,94.5,1.85,7.5,250.0,508.09,429.3
2017,2,24,16,30,464.0,82.0,1.6,7.0,207.0,464.82,393.96
2017,2,24,16,45,414.5,69.5,1.35,6.5,163.5,407.35,345.31
2017,2,24,17,0,365.0,57.0,1.1,6.0,120.0,350.98,295.56
2017,2,24,17,15,282.5,42.0,1.1,5.5,81.0,271.25,224.34
2017,2,24,17,30,200.0,27.0,1.1,5.0,42.0,192.08,134.08
2017,2,24,17,45,100.0,13.5,1.1,4.5,21.0,70.83,0.0
2017,2,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,25,6,45,88.5,8.0,0.35,4.5,11.0,7.28,0.0
2017,2,25,7,0,177.0,16.0,0.3,5.0,22.0,14.55,0.0
2017,2,25,7,15,318.5,27.5,0.2,5.0,62.0,22.4,12.97
2017,2,25,7,30,460.0,39.0,0.1,5.0,102.0,31.27,22.67
2017,2,25,7,45,540.0,47.0,0.05,5.5,151.0,36.68,28.1
2017,2,25,8,0,620.0,55.0,0.0,6.0,200.0,41.98,33.2
2017,2,25,8,15,671.0,60.5,0.1,6.0,249.5,45.03,36.08
2017,2,25,8,30,722.0,66.0,0.2,6.0,299.0,52.61,43.0
2017,2,25,8,45,594.0,98.5,0.35,6.5,310.0,70.58,59.15
2017,2,25,9,0,466.0,131.0,0.5,7.0,321.0,90.45,76.71
2017,2,25,9,15,654.0,105.5,0.55,7.0,402.5,71.39,59.35
2017,2,25,9,30,842.0,80.0,0.6,7.0,484.0,66.72,55.03
2017,2,25,9,45,864.0,80.5,0.65,7.5,524.0,118.55,64.85
2017,2,25,10,0,886.0,81.0,0.7,8.0,564.0,179.18,106.59
2017,2,25,10,15,898.5,83.0,0.75,8.0,596.5,233.44,151.23
2017,2,25,10,30,911.0,85.0,0.8,8.0,629.0,288.02,199.64
2017,2,25,10,45,920.5,85.5,0.85,8.5,655.0,340.63,247.17
2017,2,25,11,0,930.0,86.0,0.9,9.0,681.0,392.75,293.9
2017,2,25,11,15,935.5,87.0,0.95,9.0,699.5,443.03,338.87
2017,2,25,11,30,941.0,88.0,1.0,9.0,718.0,492.01,381.72
2017,2,25,11,45,946.5,87.0,1.05,9.5,728.5,537.69,420.23
2017,2,25,12,0,952.0,86.0,1.1,10.0,739.0,581.56,456.26
2017,2,25,12,15,733.5,167.0,1.0,10.0,670.5,573.64,451.04
2017,2,25,12,30,515.0,248.0,0.9,10.0,602.0,546.1,429.87
2017,2,25,12,45,731.0,167.5,0.85,10.0,665.0,634.9,499.27
2017,2,25,13,0,947.0,87.0,0.8,10.0,728.0,722.17,565.31
2017,2,25,13,15,942.0,86.0,0.7,10.0,713.0,746.18,581.55
2017,2,25,13,30,937.0,85.0,0.6,10.0,698.0,766.83,594.63
2017,2,25,13,45,665.0,169.5,0.55,10.0,597.5,684.57,533.76
2017,2,25,14,0,393.0,254.0,0.5,10.0,497.0,565.92,444.86
2017,2,25,14,15,647.5,167.0,0.55,10.0,544.5,698.61,549.07
2017,2,25,14,30,902.0,80.0,0.6,10.0,592.0,802.25,623.72
2017,2,25,14,45,577.0,150.5,0.7,10.0,470.5,645.0,511.57
2017,2,25,15,0,252.0,221.0,0.8,10.0,349.0,453.67,366.01
2017,2,25,15,15,252.5,201.5,0.75,9.5,321.0,436.65,356.35
2017,2,25,15,30,253.0,182.0,0.7,9.0,293.0,418.06,343.64
2017,2,25,15,45,243.5,164.0,0.7,9.0,261.5,392.09,324.32
2017,2,25,16,0,234.0,146.0,0.7,9.0,230.0,365.0,303.75
2017,2,25,16,15,224.0,126.0,0.65,8.5,197.0,333.85,279.66
2017,2,25,16,30,214.0,106.0,0.6,8.0,164.0,301.69,253.94
2017,2,25,16,45,192.0,86.0,0.6,8.0,130.0,260.13,218.91
2017,2,25,17,0,170.0,66.0,0.6,8.0,96.0,218.25,182.36
2017,2,25,17,15,132.5,47.0,0.65,7.5,65.5,167.66,137.04
2017,2,25,17,30,95.0,28.0,0.7,7.0,35.0,115.63,81.41
2017,2,25,17,45,47.5,14.0,0.75,7.0,17.5,40.7,0.0
2017,2,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,26,6,45,106.5,8.5,0.5,2.5,13.0,7.73,0.0
2017,2,26,7,0,213.0,17.0,0.6,3.0,26.0,14.04,0.0
2017,2,26,7,15,352.5,28.5,0.7,3.5,68.0,23.21,14.08
2017,2,26,7,30,492.0,40.0,0.8,4.0,110.0,32.07,23.46
2017,2,26,7,45,567.5,48.0,0.95,4.5,159.5,37.45,28.84
2017,2,26,8,0,643.0,56.0,1.1,5.0,209.0,42.73,33.9
2017,2,26,8,15,692.5,61.5,1.1,5.5,259.5,50.08,40.7
2017,2,26,8,30,742.0,67.0,1.1,6.0,310.0,53.39,43.63
2017,2,26,8,45,775.0,71.0,1.15,7.0,358.5,55.31,45.12
2017,2,26,9,0,808.0,75.0,1.2,8.0,407.0,57.23,46.56
2017,2,26,9,15,831.0,78.5,1.25,8.5,451.5,58.68,47.64
2017,2,26,9,30,854.0,82.0,1.3,9.0,496.0,71.91,47.25
2017,2,26,9,45,871.0,84.0,1.4,9.5,535.0,125.31,68.86
2017,2,26,10,0,888.0,86.0,1.5,10.0,574.0,180.11,106.6
2017,2,26,10,15,899.5,88.0,1.55,10.0,607.0,241.22,157.4
2017,2,26,10,30,911.0,90.0,1.6,10.0,640.0,295.8,206.07
2017,2,26,10,45,916.5,92.5,1.65,10.5,664.5,349.02,254.35
2017,2,26,11,0,922.0,95.0,1.7,11.0,689.0,401.41,301.49
2017,2,26,11,15,926.5,96.0,1.75,11.0,706.5,451.14,346.15
2017,2,26,11,30,931.0,97.0,1.8,11.0,724.0,499.48,388.67
2017,2,26,11,45,932.0,98.0,1.9,11.0,733.5,544.55,427.83
2017,2,26,12,0,933.0,99.0,2.0,11.0,743.0,587.54,464.48
2017,2,26,12,15,932.5,99.0,2.1,11.0,744.0,626.52,497.32
2017,2,26,12,30,932.0,99.0,2.2,11.0,745.0,662.95,527.61
2017,2,26,12,45,925.0,101.0,2.3,11.0,737.0,694.47,553.68
2017,2,26,13,0,918.0,103.0,2.4,11.0,729.0,722.84,577.04
2017,2,26,13,15,702.0,174.0,2.45,11.0,647.0,677.54,541.9
2017,2,26,13,30,486.0,245.0,2.5,11.0,565.0,609.76,489.22
2017,2,26,13,45,374.5,265.0,2.65,11.0,507.0,552.96,446.36
2017,2,26,14,0,263.0,285.0,2.8,11.0,449.0,501.62,406.14
2017,2,26,14,15,562.5,191.0,2.85,10.5,520.0,655.43,533.3
2017,2,26,14,30,862.0,97.0,2.9,10.0,591.0,800.54,646.68
2017,2,26,14,45,844.0,95.0,3.0,10.0,554.0,792.77,641.66
2017,2,26,15,0,826.0,93.0,3.1,10.0,517.0,781.55,635.42
2017,2,26,15,15,658.0,118.0,3.05,9.5,438.5,684.08,563.95
2017,2,26,15,30,490.0,143.0,3.0,9.0,360.0,574.21,479.14
2017,2,26,15,45,495.5,125.0,3.0,9.0,324.5,556.85,467.8
2017,2,26,16,0,501.0,107.0,3.0,9.0,289.0,536.77,453.35
2017,2,26,16,15,455.0,99.5,2.7,8.5,247.0,488.89,414.84
2017,2,26,16,30,409.0,92.0,2.4,8.0,205.0,441.04,375.3
2017,2,26,16,45,366.5,77.0,2.15,7.5,163.0,386.31,329.05
2017,2,26,17,0,324.0,62.0,1.9,7.0,121.0,332.25,281.47
2017,2,26,17,15,250.0,46.0,1.75,6.5,83.0,257.37,214.16
2017,2,26,17,30,176.0,30.0,1.6,6.0,45.0,186.46,138.4
2017,2,26,17,45,88.0,15.0,1.5,6.0,22.5,65.74,0.0
2017,2,26,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,27,6,45,116.5,9.0,0.8,4.5,14.5,8.19,0.0
2017,2,27,7,0,233.0,18.0,0.8,5.0,29.0,14.85,0.0
2017,2,27,7,15,375.0,29.0,0.95,5.0,72.5,23.53,14.55
2017,2,27,7,30,517.0,40.0,1.1,5.0,116.0,31.95,23.31
2017,2,27,7,45,599.0,46.5,1.25,5.5,167.0,36.12,27.53
2017,2,27,8,0,681.0,53.0,1.4,6.0,218.0,44.01,34.94
2017,2,27,8,15,728.5,57.5,1.45,6.0,269.5,46.61,37.41
2017,2,27,8,30,776.0,62.0,1.5,6.0,321.0,49.22,39.79
2017,2,27,8,45,808.0,66.0,1.6,6.5,370.0,51.32,41.55
2017,2,27,9,0,840.0,70.0,1.7,7.0,419.0,53.4,43.24
2017,2,27,9,15,861.5,72.5,1.75,7.5,463.5,54.23,43.78
2017,2,27,9,30,883.0,75.0,1.8,8.0,508.0,78.87,50.4
2017,2,27,9,45,898.5,77.5,1.85,8.5,547.5,133.77,74.32
2017,2,27,10,0,914.0,80.0,1.9,9.0,587.0,189.76,113.83
2017,2,27,10,15,925.0,81.5,1.9,9.0,619.5,244.99,160.46
2017,2,27,10,30,936.0,83.0,1.9,9.0,652.0,300.34,210.38
2017,2,27,10,45,942.0,85.0,1.9,9.0,677.5,354.51,260.33
2017,2,27,11,0,948.0,87.0,1.9,9.0,703.0,407.85,309.19
2017,2,27,11,15,953.0,88.0,1.9,9.0,721.0,458.9,355.26
2017,2,27,11,30,958.0,89.0,1.9,9.0,739.0,508.57,399.03
2017,2,27,11,45,960.5,89.0,1.95,9.5,748.5,554.53,438.22
2017,2,27,12,0,963.0,89.0,2.0,10.0,758.0,598.43,474.67
2017,2,27,12,15,963.0,89.0,2.05,10.0,759.5,638.66,508.28
2017,2,27,12,30,963.0,89.0,2.1,10.0,761.0,676.29,539.22
2017,2,27,12,45,966.0,86.0,2.2,10.0,755.0,710.13,567.2
2017,2,27,13,0,969.0,83.0,2.3,10.0,749.0,741.12,592.71
2017,2,27,13,15,661.0,186.5,2.35,10.0,637.0,664.14,532.53
2017,2,27,13,30,353.0,290.0,2.4,10.0,525.0,550.69,443.15
2017,2,27,13,45,350.5,280.0,2.45,10.0,506.5,552.11,446.27
2017,2,27,14,0,348.0,270.0,2.5,10.0,488.0,551.81,447.31
2017,2,27,14,15,638.5,173.0,2.5,9.5,550.0,703.55,570.83
2017,2,27,14,30,929.0,76.0,2.5,9.0,612.0,826.42,664.8
2017,2,27,14,45,913.0,75.0,2.5,9.0,574.5,821.0,661.06
2017,2,27,15,0,897.0,74.0,2.5,9.0,537.0,812.09,656.1
2017,2,27,15,15,878.0,71.5,2.4,9.0,494.5,795.62,644.9
2017,2,27,15,30,859.0,69.0,2.3,9.0,452.0,783.08,636.68
2017,2,27,15,45,829.0,66.5,2.2,9.0,404.0,751.93,614.41
2017,2,27,16,0,799.0,64.0,2.1,9.0,356.0,718.22,589.97
2017,2,27,16,15,759.0,59.5,1.85,8.5,306.0,672.16,555.38
2017,2,27,16,30,719.0,55.0,1.6,8.0,256.0,624.59,518.42
2017,2,27,16,45,656.5,49.5,1.4,7.5,205.0,558.56,465.6
2017,2,27,17,0,594.0,44.0,1.2,7.0,154.0,492.81,410.44
2017,2,27,17,15,487.0,35.5,1.2,6.5,107.0,403.17,332.72
2017,2,27,17,30,380.0,27.0,1.2,6.0,60.0,312.86,237.49
2017,2,27,17,45,190.0,13.5,1.2,5.5,30.0,125.39,0.0
2017,2,27,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,6,45,133.0,9.0,1.1,3.5,16.0,8.19,0.0
2017,2,28,7,0,266.0,18.0,1.1,4.0,32.0,14.74,0.0
2017,2,28,7,15,398.0,28.5,1.3,4.5,75.5,22.96,14.31
2017,2,28,7,30,530.0,39.0,1.5,5.0,119.0,30.93,22.44
2017,2,28,7,45,604.5,45.5,1.7,5.5,169.5,38.37,29.6
2017,2,28,8,0,679.0,52.0,1.9,6.0,220.0,42.93,33.95
2017,2,28,8,15,725.5,56.5,1.95,6.5,271.0,45.58,36.38
2017,2,28,8,30,772.0,61.0,2.0,7.0,322.0,48.22,38.7
2017,2,28,8,45,804.5,64.0,2.1,7.5,370.5,49.56,39.76
2017,2,28,9,0,837.0,67.0,2.2,8.0,419.0,50.93,40.8
2017,2,28,9,15,859.0,70.0,2.2,8.5,464.0,52.21,41.76
2017,2,28,9,30,881.0,73.0,2.2,9.0,509.0,81.16,49.76
2017,2,28,9,45,897.0,75.0,2.2,9.5,548.0,135.66,74.8
2017,2,28,10,0,913.0,77.0,2.2,10.0,587.0,191.29,114.68
2017,2,28,10,15,924.0,78.5,2.2,10.0,620.0,246.46,161.58
2017,2,28,10,30,935.0,80.0,2.2,10.0,653.0,301.75,211.56
2017,2,28,10,45,941.5,81.5,2.2,10.5,678.5,355.59,260.78
2017,2,28,11,0,948.0,83.0,2.2,11.0,704.0,408.63,308.73
2017,2,28,11,15,953.0,84.0,2.25,11.0,722.0,459.64,354.7
2017,2,28,11,30,958.0,85.0,2.3,11.0,740.0,509.25,398.46
2017,2,28,11,45,959.5,85.5,2.35,11.0,749.5,555.1,438.24
2017,2,28,12,0,961.0,86.0,2.4,11.0,759.0,598.82,475.38
2017,2,28,12,15,961.5,86.5,2.4,11.0,760.5,639.67,509.23
2017,2,28,12,30,962.0,87.0,2.4,11.0,762.0,677.97,540.4
2017,2,28,12,45,959.5,86.5,2.45,11.5,755.0,710.65,566.06
2017,2,28,13,0,957.0,86.0,2.5,12.0,748.0,740.26,588.97
2017,2,28,13,15,953.0,85.5,2.5,12.0,733.0,765.64,608.43
2017,2,28,13,30,949.0,85.0,2.5,12.0,718.0,787.68,624.82
2017,2,28,13,45,942.5,83.5,2.5,12.0,695.5,803.38,636.72
2017,2,28,14,0,936.0,82.0,2.5,12.0,673.0,815.5,646.23
2017,2,28,14,15,926.5,80.5,2.45,11.5,642.5,821.7,652.48
2017,2,28,14,30,917.0,79.0,2.4,11.0,612.0,824.3,656.34
2017,2,28,14,45,903.5,77.0,2.4,11.0,575.0,819.57,654.28
2017,2,28,15,0,890.0,75.0,2.4,11.0,538.0,811.36,649.87
2017,2,28,15,15,871.0,72.5,2.25,10.5,495.5,794.8,639.45
2017,2,28,15,30,852.0,70.0,2.1,10.0,453.0,782.25,632.0
2017,2,28,15,45,826.5,66.5,1.95,10.0,406.0,753.26,611.07
2017,2,28,16,0,801.0,63.0,1.8,10.0,359.0,721.62,587.96
2017,2,28,16,15,762.5,59.0,1.6,9.5,309.0,677.12,555.13
2017,2,28,16,30,724.0,55.0,1.4,9.0,259.0,631.05,519.98
2017,2,28,16,45,667.0,49.0,1.2,8.5,208.5,568.01,469.97
2017,2,28,17,0,610.0,43.0,1.0,8.0,158.0,505.14,417.6
2017,2,28,17,15,507.5,34.5,1.0,7.5,110.5,410.07,337.15
2017,2,28,17,30,405.0,26.0,1.0,7.0,63.0,319.69,245.69
2017,2,28,17,45,202.5,13.0,1.05,6.5,31.5,158.96,0.0
2017,2,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,1,6,45,143.0,10.0,0.35,3.5,18.0,9.1,0.0
2017,3,1,7,0,286.0,20.0,0.3,4.0,36.0,16.47,0.79
2017,3,1,7,15,416.0,30.0,0.25,4.5,81.0,24.18,15.65
2017,3,1,7,30,546.0,40.0,0.2,5.0,126.0,31.69,23.29
2017,3,1,7,45,621.5,46.5,0.15,5.5,177.5,39.18,30.52
2017,3,1,8,0,697.0,53.0,0.1,6.0,229.0,43.73,34.85
2017,3,1,8,15,742.0,57.5,0.3,6.5,280.5,46.36,37.19
2017,3,1,8,30,787.0,62.0,0.5,7.0,332.0,48.98,39.45
2017,3,1,8,45,821.0,65.0,0.75,8.0,381.5,50.31,40.39
2017,3,1,9,0,855.0,68.0,1.0,9.0,431.0,51.68,41.33
2017,3,1,9,15,876.0,70.5,1.25,9.5,476.5,60.27,48.82
2017,3,1,9,30,897.0,73.0,1.5,10.0,522.0,85.49,50.67
2017,3,1,9,45,909.0,76.0,1.75,10.5,560.5,141.34,77.89
2017,3,1,10,0,921.0,79.0,2.0,11.0,599.0,197.9,119.2
2017,3,1,10,15,932.0,81.0,2.05,11.0,632.0,254.01,166.98
2017,3,1,10,30,943.0,83.0,2.1,11.0,665.0,310.24,217.66
2017,3,1,10,45,950.5,84.0,2.2,11.5,691.0,364.5,267.09
2017,3,1,11,0,958.0,85.0,2.3,12.0,717.0,418.03,315.35
2017,3,1,11,15,962.5,86.0,2.3,12.0,735.0,469.39,361.29
2017,3,1,11,30,967.0,87.0,2.3,12.0,753.0,519.29,404.88
2017,3,1,11,45,969.0,87.5,2.35,12.5,762.5,565.84,444.11
2017,3,1,12,0,971.0,88.0,2.4,13.0,772.0,610.28,480.58
2017,3,1,12,15,971.0,88.0,2.4,13.0,773.5,650.8,513.84
2017,3,1,12,30,971.0,88.0,2.4,13.0,775.0,688.69,544.39
2017,3,1,12,45,969.5,87.5,2.45,13.0,768.0,722.33,571.51
2017,3,1,13,0,968.0,87.0,2.5,13.0,761.0,752.93,596.0
2017,3,1,13,15,964.0,86.5,2.45,13.0,745.5,778.6,614.97
2017,3,1,13,30,960.0,86.0,2.4,13.0,730.0,800.9,631.03
2017,3,1,13,45,952.5,85.0,2.4,13.5,707.0,816.58,641.63
2017,3,1,14,0,945.0,84.0,2.4,14.0,684.0,828.63,649.8
2017,3,1,14,15,935.0,82.5,2.35,13.5,653.0,834.54,655.78
2017,3,1,14,30,925.0,81.0,2.3,13.0,622.0,836.8,659.37
2017,3,1,14,45,911.0,79.0,2.25,13.0,585.0,831.68,656.66
2017,3,1,15,0,897.0,77.0,2.2,13.0,548.0,823.04,651.61
2017,3,1,15,15,878.0,74.5,2.0,13.0,505.0,806.39,639.61
2017,3,1,15,30,859.0,72.0,1.8,13.0,462.0,793.79,630.53
2017,3,1,15,45,832.0,68.5,1.65,13.0,414.0,763.43,608.88
2017,3,1,16,0,805.0,65.0,1.5,13.0,366.0,730.42,585.13
2017,3,1,16,15,766.0,61.0,1.35,12.0,315.5,685.27,553.84
2017,3,1,16,30,727.0,57.0,1.2,11.0,265.0,638.52,520.1
2017,3,1,16,45,667.0,51.0,1.05,10.5,213.5,572.93,469.25
2017,3,1,17,0,607.0,45.0,0.9,10.0,162.0,507.57,416.07
2017,3,1,17,15,505.0,36.5,0.95,9.5,114.0,419.78,342.49
2017,3,1,17,30,403.0,28.0,1.0,9.0,66.0,331.06,255.48
2017,3,1,17,45,201.5,14.0,1.05,9.0,33.0,161.66,0.0
2017,3,1,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,2,6,45,151.5,10.5,0.75,5.5,20.0,9.55,0.0
2017,3,2,7,0,303.0,21.0,0.7,6.0,40.0,17.27,3.5
2017,3,2,7,15,429.0,31.0,0.8,6.5,85.5,24.95,16.27
2017,3,2,7,30,555.0,41.0,0.9,7.0,131.0,32.42,23.71
2017,3,2,7,45,627.0,48.0,1.0,7.5,183.0,40.41,31.31
2017,3,2,8,0,699.0,55.0,1.1,8.0,235.0,45.35,35.93
2017,3,2,8,15,743.5,59.5,1.15,8.5,286.5,47.9,38.23
2017,3,2,8,30,788.0,64.0,1.2,9.0,338.0,50.46,40.43
2017,3,2,8,45,821.0,67.0,1.3,9.5,388.0,51.73,41.39
2017,3,2,9,0,854.0,70.0,1.4,10.0,438.0,53.03,42.35
2017,3,2,9,15,874.5,73.0,1.45,10.5,483.0,54.24,43.21
2017,3,2,9,30,895.0,76.0,1.5,11.0,528.0,91.41,53.37
2017,3,2,9,45,911.5,77.5,1.6,12.0,567.5,146.62,80.93
2017,3,2,10,0,928.0,79.0,1.7,13.0,607.0,202.98,121.98
2017,3,2,10,15,938.5,80.5,1.7,13.0,640.0,259.03,169.59
2017,3,2,10,30,949.0,82.0,1.7,13.0,673.0,315.14,219.74
2017,3,2,10,45,955.5,83.5,1.7,13.5,698.5,369.83,268.82
2017,3,2,11,0,962.0,85.0,1.7,14.0,724.0,423.7,316.44
2017,3,2,11,15,966.5,85.5,1.75,14.0,742.0,474.85,361.57
2017,3,2,11,30,971.0,86.0,1.8,14.0,760.0,524.52,404.39
2017,3,2,11,45,972.5,87.0,1.85,14.5,769.5,571.43,443.19
2017,3,2,12,0,974.0,88.0,1.9,15.0,779.0,616.2,479.23
2017,3,2,12,15,974.0,88.0,1.95,15.0,780.0,656.83,512.2
2017,3,2,12,30,974.0,88.0,2.0,15.0,781.0,694.82,542.55
2017,3,2,12,45,970.5,88.5,2.05,15.0,773.5,728.22,569.01
2017,3,2,13,0,967.0,89.0,2.1,15.0,766.0,758.49,592.82
2017,3,2,13,15,962.5,88.0,2.1,15.0,750.5,783.27,610.97
2017,3,2,13,30,958.0,87.0,2.1,15.0,735.0,804.62,626.46
2017,3,2,13,45,951.5,86.0,2.15,15.0,711.5,820.98,638.97
2017,3,2,14,0,945.0,85.0,2.2,15.0,688.0,833.75,649.14
2017,3,2,14,15,935.0,83.5,2.15,15.0,657.5,839.61,653.78
2017,3,2,14,30,925.0,82.0,2.1,15.0,627.0,841.8,656.05
2017,3,2,14,45,911.5,79.5,2.1,15.0,590.0,836.42,653.61
2017,3,2,15,0,898.0,77.0,2.1,15.0,553.0,827.48,648.86
2017,3,2,15,15,879.5,74.5,2.0,14.5,509.5,811.11,639.22
2017,3,2,15,30,861.0,72.0,1.9,14.0,466.0,798.83,632.54
2017,3,2,15,45,835.0,68.5,1.8,14.0,418.5,769.09,611.94
2017,3,2,16,0,809.0,65.0,1.7,14.0,371.0,736.67,589.22
2017,3,2,16,15,771.0,61.0,1.5,13.5,320.5,692.04,557.06
2017,3,2,16,30,733.0,57.0,1.3,13.0,270.0,645.76,522.59
2017,3,2,16,45,676.0,51.0,1.15,12.5,218.5,581.97,473.62
2017,3,2,17,0,619.0,45.0,1.0,12.0,167.0,518.3,422.26
2017,3,2,17,15,519.5,36.5,1.0,11.5,118.0,424.05,344.5
2017,3,2,17,30,420.0,28.0,1.0,11.0,69.0,343.16,265.64
2017,3,2,17,45,210.0,14.0,1.0,10.5,34.5,168.51,0.0
2017,3,2,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,6,45,40.5,12.0,0.5,6.5,14.5,10.91,0.0
2017,3,3,7,0,81.0,24.0,0.5,7.0,29.0,19.5,6.62
2017,3,3,7,15,134.0,43.0,0.55,7.0,61.0,34.14,24.46
2017,3,3,7,30,187.0,62.0,0.6,7.0,93.0,48.38,38.16
2017,3,3,7,45,215.5,81.5,0.65,7.5,129.0,62.46,51.32
2017,3,3,8,0,244.0,101.0,0.7,8.0,165.0,76.07,63.76
2017,3,3,8,15,270.0,117.0,0.6,8.5,201.5,86.91,73.4
2017,3,3,8,30,296.0,133.0,0.5,9.0,238.0,97.37,82.46
2017,3,3,8,45,553.0,108.0,0.4,10.0,337.0,75.84,62.8
2017,3,3,9,0,810.0,83.0,0.3,11.0,436.0,62.56,50.64
2017,3,3,9,15,832.0,86.5,0.3,11.5,480.5,63.78,51.51
2017,3,3,9,30,854.0,90.0,0.3,12.0,525.0,96.04,55.84
2017,3,3,9,45,867.0,93.5,0.3,12.5,564.0,150.78,84.85
2017,3,3,10,0,880.0,97.0,0.3,13.0,603.0,206.52,125.8
2017,3,3,10,15,755.0,137.5,0.35,13.5,588.5,257.72,173.83
2017,3,3,10,30,630.0,178.0,0.4,14.0,574.0,301.51,216.17
2017,3,3,10,45,640.5,184.0,0.5,14.5,600.0,347.37,255.2
2017,3,3,11,0,651.0,190.0,0.6,15.0,626.0,393.61,294.05
2017,3,3,11,15,641.0,200.5,0.55,15.0,639.0,435.29,328.64
2017,3,3,11,30,631.0,211.0,0.5,15.0,652.0,475.13,360.73
2017,3,3,11,45,630.0,215.5,0.5,15.0,660.5,512.48,390.42
2017,3,3,12,0,629.0,220.0,0.5,15.0,669.0,548.43,418.36
2017,3,3,12,15,583.5,236.5,0.55,15.0,653.5,565.22,432.19
2017,3,3,12,30,538.0,253.0,0.6,15.0,638.0,579.35,443.71
2017,3,3,12,45,572.5,238.0,0.65,15.0,644.5,612.91,469.91
2017,3,3,13,0,607.0,223.0,0.7,15.0,651.0,649.24,497.62
2017,3,3,13,15,560.5,233.5,0.75,15.0,622.0,645.52,495.76
2017,3,3,13,30,514.0,244.0,0.8,15.0,593.0,640.82,493.38
2017,3,3,13,45,679.0,187.0,0.9,15.0,633.0,730.71,562.1
2017,3,3,14,0,844.0,130.0,1.0,15.0,673.0,813.34,622.51
2017,3,3,14,15,750.5,142.5,1.0,14.5,609.5,771.83,594.87
2017,3,3,14,30,657.0,155.0,1.0,14.0,546.0,721.86,562.1
2017,3,3,14,45,678.0,137.0,1.05,14.0,519.0,727.5,568.89
2017,3,3,15,0,699.0,119.0,1.1,14.0,492.0,729.67,572.31
2017,3,3,15,15,637.0,124.0,1.15,13.5,443.5,687.71,545.11
2017,3,3,15,30,575.0,129.0,1.2,13.0,395.0,643.01,515.45
2017,3,3,15,45,414.5,141.0,1.25,13.0,322.5,521.12,423.51
2017,3,3,16,0,254.0,153.0,1.3,13.0,250.0,393.64,323.66
2017,3,3,16,15,227.0,137.0,1.2,12.5,215.0,354.16,293.58
2017,3,3,16,30,200.0,121.0,1.1,12.0,180.0,314.77,262.06
2017,3,3,16,45,180.5,100.0,1.05,11.5,145.5,273.95,228.7
2017,3,3,17,0,161.0,79.0,1.0,11.0,111.0,232.83,193.8
2017,3,3,17,15,123.5,58.0,1.0,10.0,78.5,179.25,147.2
2017,3,3,17,30,86.0,37.0,1.0,9.0,46.0,125.94,97.77
2017,3,3,17,45,43.0,18.5,1.05,8.5,23.0,61.73,2.08
2017,3,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,4,6,45,124.5,13.0,1.9,8.5,21.5,11.82,0.0
2017,3,4,7,0,249.0,26.0,2.1,9.0,43.0,21.57,9.3
2017,3,4,7,15,369.5,37.0,2.2,9.0,87.5,29.89,20.6
2017,3,4,7,30,490.0,48.0,2.3,9.0,132.0,37.98,28.54
2017,3,4,7,45,569.0,54.0,2.4,9.0,182.5,41.43,32.04
2017,3,4,8,0,648.0,60.0,2.5,9.0,233.0,44.92,35.38
2017,3,4,8,15,324.0,52.0,2.55,9.5,138.5,35.63,26.89
2017,3,4,8,30,0.0,44.0,2.6,10.0,44.0,38.81,29.67
2017,3,4,8,45,0.0,57.5,2.65,10.5,57.5,50.78,40.32
2017,3,4,9,0,0.0,71.0,2.7,11.0,71.0,62.78,50.85
2017,3,4,9,15,0.0,89.5,2.7,11.0,89.5,78.84,64.96
2017,3,4,9,30,0.0,108.0,2.7,11.0,108.0,94.18,74.77
2017,3,4,9,45,0.0,130.5,2.75,11.5,130.5,112.79,90.02
2017,3,4,10,0,0.0,153.0,2.8,12.0,153.0,131.5,105.17
2017,3,4,10,15,30.0,216.0,2.85,12.0,235.0,182.34,145.55
2017,3,4,10,30,60.0,279.0,2.9,12.0,317.0,240.71,191.77
2017,3,4,10,45,48.5,279.5,3.0,12.5,311.0,244.87,195.13
2017,3,4,11,0,37.0,280.0,3.1,13.0,305.0,247.36,197.13
2017,3,4,11,15,18.5,218.0,3.15,13.0,230.5,196.99,156.92
2017,3,4,11,30,0.0,156.0,3.2,13.0,156.0,137.3,108.5
2017,3,4,11,45,141.5,247.5,3.3,13.0,349.5,289.79,232.29
2017,3,4,12,0,283.0,339.0,3.4,13.0,543.0,457.92,364.64
2017,3,4,12,15,217.5,346.5,3.45,13.0,503.5,440.57,350.93
2017,3,4,12,30,152.0,354.0,3.5,13.0,464.0,420.02,334.91
2017,3,4,12,45,179.0,350.0,3.6,13.0,478.0,445.52,355.93
2017,3,4,13,0,206.0,346.0,3.7,13.0,492.0,472.04,377.62
2017,3,4,13,15,208.0,337.0,3.75,13.0,482.0,476.45,381.8
2017,3,4,13,30,210.0,328.0,3.8,13.0,472.0,479.94,385.4
2017,3,4,13,45,305.0,298.5,3.85,13.0,500.0,543.91,437.82
2017,3,4,14,0,400.0,269.0,3.9,13.0,528.0,599.02,483.09
2017,3,4,14,15,200.0,210.0,3.9,12.5,339.5,387.15,316.49
2017,3,4,14,30,0.0,151.0,3.9,12.0,151.0,136.99,109.33
2017,3,4,14,45,7.5,172.5,3.9,12.0,176.5,165.06,133.48
2017,3,4,15,0,15.0,194.0,3.9,12.0,202.0,194.92,158.72
2017,3,4,15,15,11.0,177.0,3.75,11.5,183.0,176.21,143.71
2017,3,4,15,30,7.0,160.0,3.6,11.0,164.0,157.35,128.48
2017,3,4,15,45,5.0,146.0,3.5,11.0,149.0,143.29,116.98
2017,3,4,16,0,3.0,132.0,3.4,11.0,134.0,129.29,105.4
2017,3,4,16,15,1.5,114.5,3.2,10.5,115.5,111.71,90.81
2017,3,4,16,30,0.0,97.0,3.0,10.0,97.0,94.03,75.87
2017,3,4,16,45,0.0,78.5,2.8,10.0,78.5,76.05,60.31
2017,3,4,17,0,0.0,60.0,2.6,10.0,60.0,57.66,44.17
2017,3,4,17,15,0.0,43.0,2.6,9.5,43.0,40.6,29.07
2017,3,4,17,30,0.0,26.0,2.6,9.0,26.0,22.93,13.21
2017,3,4,17,45,0.0,13.0,2.6,9.0,13.0,11.44,0.0
2017,3,4,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,6,45,58.5,16.0,3.05,6.0,20.5,14.55,0.0
2017,3,5,7,0,117.0,32.0,3.1,6.0,41.0,25.59,13.59
2017,3,5,7,15,221.5,49.0,3.25,6.0,82.0,37.87,28.05
2017,3,5,7,30,326.0,66.0,3.4,6.0,123.0,50.28,40.09
2017,3,5,7,45,414.5,75.5,3.55,6.0,172.5,56.62,46.34
2017,3,5,8,0,503.0,85.0,3.7,6.0,222.0,65.0,54.21
2017,3,5,8,15,593.0,78.5,3.8,6.0,270.5,57.25,47.13
2017,3,5,8,30,683.0,72.0,3.9,6.0,319.0,50.87,41.21
2017,3,5,8,45,576.5,110.0,4.0,6.5,338.5,76.86,64.69
2017,3,5,9,0,470.0,148.0,4.1,7.0,358.0,100.07,85.28
2017,3,5,9,15,623.0,131.5,4.2,7.0,438.5,87.64,73.85
2017,3,5,9,30,776.0,115.0,4.3,7.0,519.0,111.39,68.8
