Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,9,45,388.0,65.5,4.4,7.5,267.5,82.79,48.84
2017,3,5,10,0,0.0,16.0,4.5,8.0,16.0,14.12,6.56
2017,3,5,10,15,49.0,156.5,4.6,8.0,188.0,142.22,113.82
2017,3,5,10,30,98.0,297.0,4.7,8.0,360.0,264.28,213.56
2017,3,5,10,45,49.0,196.5,4.8,8.0,228.0,182.02,147.21
2017,3,5,11,0,0.0,96.0,4.9,8.0,96.0,85.14,67.02
2017,3,5,11,15,325.5,152.0,4.9,8.0,382.5,266.96,216.3
2017,3,5,11,30,651.0,208.0,4.9,8.0,669.0,487.78,394.81
2017,3,5,11,45,666.5,205.5,4.9,8.0,683.0,528.5,429.62
2017,3,5,12,0,682.0,203.0,4.9,8.0,697.0,568.97,464.26
2017,3,5,12,15,678.0,205.5,4.8,8.0,697.0,601.72,491.84
2017,3,5,12,30,674.0,208.0,4.7,8.0,697.0,632.37,517.23
2017,3,5,12,45,337.0,149.5,4.65,8.0,394.0,376.79,313.55
2017,3,5,13,0,0.0,91.0,4.6,8.0,91.0,80.77,63.02
2017,3,5,13,15,248.0,173.0,4.5,8.0,344.0,354.1,296.41
2017,3,5,13,30,496.0,255.0,4.4,8.0,597.0,642.82,528.24
2017,3,5,13,45,428.0,268.0,4.35,8.0,556.5,619.55,508.2
2017,3,5,14,0,360.0,281.0,4.3,8.0,516.0,581.82,478.45
2017,3,5,14,15,418.5,251.0,4.2,7.5,512.0,619.83,511.43
2017,3,5,14,30,477.0,221.0,4.1,7.0,508.0,645.71,534.85
2017,3,5,14,45,456.0,211.5,4.0,7.0,473.0,626.27,520.2
2017,3,5,15,0,435.0,202.0,3.9,7.0,438.0,604.5,504.04
2017,3,5,15,15,389.5,193.5,3.75,7.0,392.0,546.57,458.85
2017,3,5,15,30,344.0,185.0,3.6,7.0,346.0,502.58,423.99
2017,3,5,15,45,489.0,137.0,3.45,7.0,341.0,579.64,490.37
2017,3,5,16,0,634.0,89.0,3.3,7.0,336.0,641.51,541.47
2017,3,5,16,15,640.0,82.5,2.9,6.5,303.5,630.69,533.01
2017,3,5,16,30,646.0,76.0,2.5,6.0,271.0,617.09,521.99
2017,3,5,16,45,581.5,68.5,2.15,6.0,219.5,547.44,464.32
2017,3,5,17,0,517.0,61.0,1.8,6.0,168.0,478.42,405.01
2017,3,5,17,15,411.0,50.0,1.65,5.5,120.0,378.59,318.72
2017,3,5,17,30,305.0,39.0,1.5,5.0,72.0,283.47,230.87
2017,3,5,17,45,152.5,19.5,1.4,4.5,36.0,143.61,53.43
2017,3,5,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,10.0,1.5,5.5,10.0,9.1,0.0
2017,3,6,7,0,0.0,20.0,1.6,6.0,20.0,17.62,8.28
2017,3,6,7,15,0.0,39.5,1.7,6.0,39.5,34.07,24.83
2017,3,6,7,30,0.0,59.0,1.8,6.0,59.0,50.07,39.99
2017,3,6,7,45,5.0,80.0,1.9,6.5,81.0,66.98,55.72
2017,3,6,8,0,10.0,101.0,2.0,7.0,103.0,83.69,70.98
2017,3,6,8,15,17.5,120.0,2.0,7.0,125.5,98.86,84.68
2017,3,6,8,30,25.0,139.0,2.0,7.0,148.0,113.88,98.01
2017,3,6,8,45,34.5,160.5,2.05,7.0,175.0,124.13,106.9
2017,3,6,9,0,44.0,182.0,2.1,7.0,202.0,138.83,119.64
2017,3,6,9,15,395.0,151.5,2.15,7.0,357.0,99.38,84.21
2017,3,6,9,30,746.0,121.0,2.2,7.0,512.0,117.54,73.33
2017,3,6,9,45,793.0,112.5,2.3,7.5,555.5,168.82,103.76
2017,3,6,10,0,840.0,104.0,2.4,8.0,599.0,217.07,140.33
2017,3,6,10,15,512.0,204.5,2.4,8.0,511.0,264.7,196.01
2017,3,6,10,30,184.0,305.0,2.4,8.0,423.0,289.17,229.39
2017,3,6,10,45,134.5,311.5,2.45,8.5,400.0,293.34,234.62
2017,3,6,11,0,85.0,318.0,2.5,9.0,377.0,295.28,237.3
2017,3,6,11,15,120.5,333.0,2.5,9.0,418.5,328.84,264.17
2017,3,6,11,30,156.0,348.0,2.5,9.0,460.0,369.2,296.45
2017,3,6,11,45,212.0,347.5,2.5,9.5,501.0,411.04,329.42
2017,3,6,12,0,268.0,347.0,2.5,10.0,542.0,459.16,367.2
2017,3,6,12,15,154.0,328.5,2.5,10.0,441.0,388.95,312.29
2017,3,6,12,30,40.0,310.0,2.5,10.0,340.0,305.7,245.68
2017,3,6,12,45,20.0,187.0,2.55,10.0,202.0,183.8,147.9
2017,3,6,13,0,0.0,64.0,2.6,10.0,64.0,56.73,42.4
2017,3,6,13,15,0.0,62.5,2.55,10.0,62.5,55.39,41.4
2017,3,6,13,30,0.0,61.0,2.5,10.0,61.0,54.04,40.31
2017,3,6,13,45,236.5,154.0,2.5,10.0,309.5,356.49,295.71
2017,3,6,14,0,473.0,247.0,2.5,10.0,558.0,649.6,525.06
2017,3,6,14,15,244.5,232.5,2.45,10.0,393.0,448.96,366.1
2017,3,6,14,30,16.0,218.0,2.4,10.0,228.0,215.77,174.93
2017,3,6,14,45,9.5,194.5,2.35,10.0,200.5,188.66,153.49
2017,3,6,15,0,3.0,171.0,2.3,10.0,173.0,161.17,130.92
2017,3,6,15,15,188.5,175.5,2.15,10.0,265.0,346.19,289.31
2017,3,6,15,30,374.0,180.0,2.0,10.0,357.0,522.26,432.54
2017,3,6,15,45,311.0,169.0,1.9,10.0,306.5,459.72,381.82
2017,3,6,16,0,248.0,158.0,1.8,10.0,256.0,397.43,331.97
2017,3,6,16,15,233.5,139.0,1.55,9.5,221.5,363.48,305.46
2017,3,6,16,30,219.0,120.0,1.3,9.0,187.0,328.8,277.48
2017,3,6,16,45,401.0,85.0,1.05,8.5,180.0,431.95,363.88
2017,3,6,17,0,583.0,50.0,0.8,8.0,173.0,514.04,426.37
2017,3,6,17,15,488.5,41.5,0.8,7.5,125.0,423.5,349.87
2017,3,6,17,30,394.0,33.0,0.8,7.0,77.0,337.56,271.94
2017,3,6,17,45,197.0,16.5,0.85,6.5,38.5,171.83,80.05
2017,3,6,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,6,45,147.5,14.5,0.25,6.5,27.5,13.19,0.0
2017,3,7,7,0,295.0,29.0,0.2,7.0,55.0,23.84,13.85
2017,3,7,7,15,403.5,39.5,0.25,7.0,100.0,31.61,22.72
2017,3,7,7,30,512.0,50.0,0.3,7.0,145.0,39.15,30.11
2017,3,7,7,45,575.0,57.0,0.4,7.5,195.0,43.36,34.17
2017,3,7,8,0,638.0,64.0,0.5,8.0,245.0,47.5,37.97
2017,3,7,8,15,619.0,77.5,0.55,8.5,280.0,56.11,45.69
2017,3,7,8,30,600.0,91.0,0.6,9.0,315.0,64.24,52.82
2017,3,7,8,45,693.5,86.0,0.65,9.5,377.5,58.99,47.84
2017,3,7,9,0,787.0,81.0,0.7,10.0,440.0,59.97,48.49
2017,3,7,9,15,524.5,155.5,0.7,10.0,404.5,102.86,86.31
2017,3,7,9,30,262.0,230.0,0.7,10.0,369.0,173.53,132.47
2017,3,7,9,45,275.0,246.0,0.75,10.5,401.5,206.26,154.39
2017,3,7,10,0,288.0,262.0,0.8,11.0,434.0,240.64,180.52
2017,3,7,10,15,322.5,270.0,0.85,11.0,471.5,276.0,208.3
2017,3,7,10,30,357.0,278.0,0.9,11.0,509.0,314.85,239.71
2017,3,7,10,45,217.0,297.5,0.95,11.5,440.0,311.64,242.26
2017,3,7,11,0,77.0,317.0,1.0,12.0,371.0,292.12,230.08
2017,3,7,11,15,202.5,321.5,1.0,12.0,466.5,356.25,279.29
2017,3,7,11,30,328.0,326.0,1.0,12.0,562.0,434.44,339.05
2017,3,7,11,45,185.0,320.0,1.05,12.5,453.5,375.44,294.55
2017,3,7,12,0,42.0,314.0,1.1,13.0,345.0,300.26,236.26
2017,3,7,12,15,42.5,314.0,1.15,13.0,345.5,305.93,241.34
2017,3,7,12,30,43.0,314.0,1.2,13.0,346.0,311.48,245.9
2017,3,7,12,45,75.0,331.0,1.25,13.0,385.5,354.04,279.61
2017,3,7,13,0,107.0,348.0,1.3,13.0,425.0,399.36,315.03
2017,3,7,13,15,271.5,315.5,1.35,12.5,506.5,513.96,406.04
2017,3,7,13,30,436.0,283.0,1.4,12.0,588.0,628.95,495.03
2017,3,7,13,45,247.5,287.5,1.5,12.0,460.0,491.87,390.52
2017,3,7,14,0,59.0,292.0,1.6,12.0,332.0,332.2,265.2
2017,3,7,14,15,217.5,272.0,1.6,12.0,407.0,457.39,368.19
2017,3,7,14,30,376.0,252.0,1.6,12.0,482.0,586.66,469.48
2017,3,7,14,45,584.0,178.0,1.6,12.0,510.5,699.32,557.7
2017,3,7,15,0,792.0,104.0,1.6,12.0,539.0,796.67,629.7
2017,3,7,15,15,771.0,100.5,1.5,12.0,497.0,777.04,615.06
2017,3,7,15,30,750.0,97.0,1.4,12.0,455.0,759.05,602.92
2017,3,7,15,45,528.0,125.0,1.35,12.0,364.5,600.47,486.86
2017,3,7,16,0,306.0,153.0,1.3,12.0,274.0,438.17,360.28
2017,3,7,16,15,283.0,136.5,1.15,11.5,237.0,399.6,331.62
2017,3,7,16,30,260.0,120.0,1.0,11.0,200.0,360.65,300.87
2017,3,7,16,45,380.5,89.5,0.9,10.5,183.5,423.96,353.62
2017,3,7,17,0,501.0,59.0,0.8,10.0,167.0,468.51,387.99
2017,3,7,17,15,406.5,48.5,0.85,9.5,120.5,377.13,311.18
2017,3,7,17,30,312.0,38.0,0.9,9.0,74.0,290.16,234.0
2017,3,7,17,45,156.0,19.0,0.95,8.5,37.0,152.19,80.79
2017,3,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,6,45,149.5,15.0,1.15,6.5,29.0,12.18,0.0
2017,3,8,7,0,299.0,30.0,1.2,7.0,58.0,24.57,14.85
2017,3,8,7,15,406.0,40.5,1.25,7.5,104.0,32.3,23.29
2017,3,8,7,30,513.0,51.0,1.3,8.0,150.0,39.81,30.54
2017,3,8,7,45,574.0,59.0,1.4,8.5,200.0,44.82,35.3
2017,3,8,8,0,635.0,67.0,1.5,9.0,250.0,49.68,39.75
2017,3,8,8,15,678.0,72.5,1.65,9.5,300.5,52.35,42.06
2017,3,8,8,30,721.0,78.0,1.8,10.0,351.0,54.96,44.23
2017,3,8,8,45,751.0,82.0,2.0,11.0,398.5,61.97,50.2
2017,3,8,9,0,781.0,86.0,2.2,12.0,446.0,63.55,51.24
2017,3,8,9,15,802.5,89.0,2.25,12.0,489.5,64.28,51.73
2017,3,8,9,30,824.0,92.0,2.3,12.0,533.0,114.66,64.45
2017,3,8,9,45,848.5,91.0,2.4,12.5,573.5,166.07,96.41
2017,3,8,10,0,873.0,90.0,2.5,13.0,614.0,226.51,144.36
2017,3,8,10,15,884.0,92.0,2.5,13.5,645.5,280.58,191.53
2017,3,8,10,30,895.0,94.0,2.5,14.0,677.0,334.82,240.07
2017,3,8,10,45,903.0,94.5,2.55,14.5,702.5,386.8,286.76
2017,3,8,11,0,911.0,95.0,2.6,15.0,728.0,438.15,332.06
2017,3,8,11,15,916.0,96.0,2.6,15.0,745.0,487.75,375.42
2017,3,8,11,30,921.0,97.0,2.6,15.0,762.0,536.01,416.61
2017,3,8,11,45,923.0,97.5,2.6,15.5,771.0,580.71,453.19
2017,3,8,12,0,925.0,98.0,2.6,16.0,780.0,623.39,487.17
2017,3,8,12,15,925.5,98.0,2.55,16.0,781.0,662.51,518.31
2017,3,8,12,30,926.0,98.0,2.5,16.0,782.0,699.14,546.92
2017,3,8,12,45,926.5,96.0,2.5,16.0,775.5,731.18,571.98
2017,3,8,13,0,927.0,94.0,2.5,16.0,769.0,760.35,593.94
2017,3,8,13,15,922.5,93.5,2.5,16.0,753.5,784.35,611.28
2017,3,8,13,30,918.0,93.0,2.5,16.0,738.0,805.07,626.38
2017,3,8,13,45,911.0,92.0,2.5,16.5,714.5,819.95,636.28
2017,3,8,14,0,904.0,91.0,2.5,17.0,691.0,831.34,643.87
2017,3,8,14,15,894.0,89.0,2.45,17.0,661.0,835.7,647.51
2017,3,8,14,30,884.0,87.0,2.4,17.0,631.0,836.51,648.86
2017,3,8,14,45,870.5,85.0,2.35,17.0,594.0,830.93,645.89
2017,3,8,15,0,857.0,83.0,2.3,17.0,557.0,829.35,645.95
2017,3,8,15,15,838.0,80.5,2.15,16.5,514.5,812.15,635.38
2017,3,8,15,30,819.0,78.0,2.0,16.0,472.0,791.8,622.66
2017,3,8,15,45,794.5,74.0,1.9,16.0,425.0,762.15,602.44
2017,3,8,16,0,770.0,70.0,1.8,16.0,378.0,729.92,580.14
2017,3,8,16,15,732.5,65.5,1.6,15.5,328.5,684.51,547.89
2017,3,8,16,30,695.0,61.0,1.4,15.0,279.0,637.59,513.61
2017,3,8,16,45,642.5,55.0,1.2,14.5,228.5,576.5,467.2
2017,3,8,17,0,590.0,49.0,1.0,14.0,178.0,521.52,423.35
2017,3,8,17,15,499.5,41.0,1.0,13.0,130.0,433.5,352.91
2017,3,8,17,30,409.0,33.0,1.0,12.0,82.0,349.89,279.74
2017,3,8,17,45,204.5,16.5,1.0,11.5,41.0,179.88,105.19
2017,3,8,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,6,45,174.5,14.5,0.3,9.5,31.5,11.62,0.0
2017,3,9,7,0,349.0,29.0,0.2,10.0,63.0,23.52,14.2
2017,3,9,7,15,451.5,38.0,0.2,10.5,109.5,30.01,21.11
2017,3,9,7,30,554.0,47.0,0.2,11.0,156.0,36.34,27.19
2017,3,9,7,45,611.5,54.0,0.2,11.5,206.5,40.7,31.28
2017,3,9,8,0,669.0,61.0,0.2,12.0,257.0,44.93,35.09
2017,3,9,8,15,709.5,65.5,0.3,12.5,307.5,51.52,40.87
2017,3,9,8,30,750.0,70.0,0.4,13.0,358.0,53.86,42.75
2017,3,9,8,45,777.0,74.0,0.55,14.0,405.5,55.67,44.03
2017,3,9,9,0,804.0,78.0,0.7,15.0,453.0,57.45,45.26
2017,3,9,9,15,824.0,81.0,0.85,15.5,496.5,60.77,47.93
2017,3,9,9,30,844.0,84.0,1.0,16.0,540.0,113.84,60.75
2017,3,9,9,45,856.5,87.5,1.2,16.5,578.0,168.31,95.83
2017,3,9,10,0,869.0,91.0,1.4,17.0,616.0,230.54,145.19
2017,3,9,10,15,879.5,92.5,1.5,17.0,648.0,283.96,191.38
2017,3,9,10,30,890.0,94.0,1.6,17.0,680.0,337.47,238.91
2017,3,9,10,45,894.5,97.0,1.7,17.5,704.0,390.03,285.18
2017,3,9,11,0,899.0,100.0,1.8,18.0,728.0,441.68,329.78
2017,3,9,11,15,904.0,101.0,1.85,18.0,745.0,490.8,371.82
2017,3,9,11,30,909.0,102.0,1.9,18.0,762.0,538.61,411.79
2017,3,9,11,45,907.0,104.5,2.0,18.5,770.5,582.48,447.21
2017,3,9,12,0,905.0,107.0,2.1,19.0,779.0,624.11,479.99
2017,3,9,12,15,905.5,107.0,2.15,19.0,780.0,662.6,510.45
2017,3,9,12,30,906.0,107.0,2.2,19.0,781.0,698.66,538.57
2017,3,9,12,45,898.5,109.5,2.25,19.0,772.5,729.05,562.09
2017,3,9,13,0,891.0,112.0,2.3,19.0,764.0,756.31,582.98
2017,3,9,13,15,721.5,176.5,2.3,19.0,697.5,729.3,561.98
2017,3,9,13,30,552.0,241.0,2.3,19.0,631.0,681.18,525.73
2017,3,9,13,45,540.0,236.0,2.3,19.0,607.5,683.92,529.12
2017,3,9,14,0,528.0,231.0,2.3,19.0,584.0,683.97,530.17
2017,3,9,14,15,487.0,235.5,2.15,18.5,550.0,667.57,518.88
2017,3,9,14,30,446.0,240.0,2.0,18.0,516.0,648.3,505.52
2017,3,9,14,45,482.0,212.0,1.95,18.0,494.5,656.32,513.67
2017,3,9,15,0,518.0,184.0,1.9,18.0,473.0,661.34,519.53
2017,3,9,15,15,492.5,175.0,1.75,17.5,433.0,633.38,500.26
2017,3,9,15,30,467.0,166.0,1.6,17.0,393.0,603.4,479.54
2017,3,9,15,45,496.5,141.5,1.5,17.0,361.5,598.57,477.98
2017,3,9,16,0,526.0,117.0,1.4,17.0,330.0,589.96,473.26
2017,3,9,16,15,483.0,110.5,1.25,16.5,286.5,543.0,438.37
2017,3,9,16,30,440.0,104.0,1.1,16.0,243.0,495.88,402.68
2017,3,9,16,45,398.5,89.5,0.95,15.5,198.5,439.8,359.05
2017,3,9,17,0,357.0,75.0,0.8,15.0,154.0,384.28,314.11
2017,3,9,17,15,291.5,59.0,0.8,14.5,112.5,311.1,253.47
2017,3,9,17,30,226.0,43.0,0.8,14.0,71.0,241.29,192.34
2017,3,9,17,45,113.0,26.5,0.85,13.5,40.5,137.82,84.59
2017,3,9,18,0,0.0,10.0,0.9,13.0,10.0,9.1,0.0
2017,3,9,18,15,0.0,5.0,0.9,12.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,10,6,45,33.5,18.5,0.75,9.5,22.0,15.68,0.0
2017,3,10,7,0,67.0,37.0,0.7,10.0,44.0,30.36,20.21
2017,3,10,7,15,99.0,58.0,0.75,10.0,75.0,46.44,35.74
2017,3,10,7,30,131.0,79.0,0.8,10.0,106.0,62.14,50.4
2017,3,10,7,45,150.5,101.0,0.85,10.5,140.0,78.04,64.85
2017,3,10,8,0,170.0,123.0,0.9,11.0,174.0,93.48,78.57
2017,3,10,8,15,191.0,141.0,0.85,11.0,208.0,106.1,89.62
2017,3,10,8,30,212.0,159.0,0.8,11.0,242.0,118.36,100.16
2017,3,10,8,45,287.5,170.0,0.8,11.5,297.0,119.94,101.02
2017,3,10,9,0,363.0,181.0,0.8,12.0,352.0,126.62,106.32
2017,3,10,9,15,418.5,187.0,0.8,12.0,402.0,125.44,104.97
2017,3,10,9,30,474.0,193.0,0.8,12.0,452.0,162.51,113.64
2017,3,10,9,45,438.0,219.0,0.8,12.5,471.0,207.75,147.01
2017,3,10,10,0,402.0,245.0,0.8,13.0,490.0,255.22,185.99
2017,3,10,10,15,389.5,263.0,0.9,13.5,510.5,292.46,217.2
2017,3,10,10,30,377.0,281.0,1.0,14.0,531.0,328.5,247.66
2017,3,10,10,45,268.0,311.5,1.1,14.5,492.5,339.11,260.15
2017,3,10,11,0,159.0,342.0,1.2,15.0,454.0,342.11,265.09
2017,3,10,11,15,157.0,351.5,1.35,15.0,464.5,362.59,281.88
2017,3,10,11,30,155.0,361.0,1.5,15.0,475.0,382.82,298.21
2017,3,10,11,45,198.0,362.0,1.65,15.5,509.0,420.07,326.93
2017,3,10,12,0,241.0,363.0,1.8,16.0,543.0,460.47,357.92
2017,3,10,12,15,240.5,363.5,1.85,16.0,543.5,476.36,370.48
2017,3,10,12,30,240.0,364.0,1.9,16.0,544.0,491.51,382.55
2017,3,10,12,45,188.5,362.5,2.0,16.5,503.0,468.94,365.11
2017,3,10,13,0,137.0,361.0,2.1,17.0,462.0,442.43,344.54
2017,3,10,13,15,193.0,350.0,2.15,17.0,489.0,483.57,377.47
2017,3,10,13,30,249.0,339.0,2.2,17.0,516.0,526.51,411.29
2017,3,10,13,45,312.5,313.0,2.25,17.5,528.5,572.79,446.86
2017,3,10,14,0,376.0,287.0,2.3,18.0,541.0,608.75,474.84
2017,3,10,14,15,409.0,265.0,2.25,18.0,529.5,623.33,487.06
2017,3,10,14,30,442.0,243.0,2.2,18.0,518.0,650.04,508.03
2017,3,10,14,45,641.5,167.5,2.2,18.5,541.0,749.81,584.77
2017,3,10,15,0,841.0,92.0,2.2,19.0,564.0,833.45,643.56
2017,3,10,15,15,821.0,89.0,2.05,18.5,521.0,814.68,631.15
2017,3,10,15,30,801.0,86.0,1.9,18.0,478.0,792.79,617.47
2017,3,10,15,45,779.5,81.0,1.8,18.0,431.5,764.34,598.32
2017,3,10,16,0,758.0,76.0,1.7,18.0,385.0,733.24,577.08
2017,3,10,16,15,721.0,71.0,1.5,17.0,335.0,687.4,545.91
2017,3,10,16,30,684.0,66.0,1.3,16.0,285.0,645.11,516.37
2017,3,10,16,45,634.0,59.5,1.1,15.5,234.5,585.66,471.62
2017,3,10,17,0,584.0,53.0,0.9,15.0,184.0,526.46,425.11
2017,3,10,17,15,495.5,44.5,0.9,14.5,135.5,438.55,355.04
2017,3,10,17,30,407.0,36.0,0.9,14.0,87.0,354.75,282.83
2017,3,10,17,45,257.5,23.5,0.95,13.5,50.0,228.19,150.6
2017,3,10,18,0,108.0,11.0,1.0,13.0,13.0,74.18,0.0
2017,3,10,18,15,54.0,5.5,1.0,12.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,6,45,194.0,15.5,0.55,11.5,36.5,12.3,0.0
2017,3,11,7,0,388.0,31.0,0.6,12.0,73.0,25.05,15.77
2017,3,11,7,15,484.5,40.0,0.75,12.0,121.0,31.49,22.33
2017,3,11,7,30,581.0,49.0,0.9,12.0,169.0,37.76,28.33
2017,3,11,7,45,553.5,66.5,1.1,12.5,206.5,50.3,39.7
2017,3,11,8,0,526.0,84.0,1.3,13.0,244.0,62.24,50.32
2017,3,11,8,15,567.0,90.0,1.4,13.5,289.5,64.62,52.26
2017,3,11,8,30,608.0,96.0,1.5,14.0,335.0,66.97,54.11
2017,3,11,8,45,631.0,103.5,1.6,14.5,379.0,70.25,56.72
2017,3,11,9,0,654.0,111.0,1.7,15.0,423.0,73.37,59.15
2017,3,11,9,15,618.0,135.5,1.7,15.5,451.5,96.49,69.27
2017,3,11,9,30,582.0,160.0,1.7,16.0,480.0,150.83,98.3
2017,3,11,9,45,498.5,202.0,1.75,16.5,489.5,206.3,141.59
2017,3,11,10,0,415.0,244.0,1.8,17.0,499.0,253.29,182.4
2017,3,11,10,15,460.0,241.5,1.8,17.0,537.5,291.27,212.6
2017,3,11,10,30,505.0,239.0,1.8,17.0,576.0,333.56,247.21
2017,3,11,10,45,531.0,239.5,1.8,17.5,605.0,375.48,281.77
2017,3,11,11,0,557.0,240.0,1.8,18.0,634.0,419.27,317.37
2017,3,11,11,15,737.5,171.0,1.8,18.0,706.5,477.82,363.55
2017,3,11,11,30,918.0,102.0,1.8,18.0,779.0,551.3,421.38
2017,3,11,11,45,697.5,196.5,1.8,18.0,714.5,556.01,426.81
2017,3,11,12,0,477.0,291.0,1.8,18.0,650.0,542.56,417.12
2017,3,11,12,15,436.0,311.0,1.8,18.0,639.0,560.39,431.07
2017,3,11,12,30,395.0,331.0,1.8,18.0,628.0,570.3,438.62
2017,3,11,12,45,662.0,215.0,1.8,18.0,708.0,677.83,521.72
2017,3,11,13,0,929.0,99.0,1.8,18.0,788.0,778.78,597.37
2017,3,11,13,15,925.0,98.5,1.85,18.0,772.5,803.14,614.16
2017,3,11,13,30,921.0,98.0,1.9,18.0,757.0,824.23,629.54
2017,3,11,13,45,917.0,95.5,1.95,18.0,734.0,839.85,641.31
2017,3,11,14,0,913.0,93.0,2.0,18.0,711.0,852.0,650.89
2017,3,11,14,15,903.5,91.5,2.05,18.0,680.5,857.22,655.89
2017,3,11,14,30,894.0,90.0,2.1,18.0,650.0,858.88,658.67
2017,3,11,14,45,883.0,87.0,2.2,18.0,613.5,854.05,657.6
2017,3,11,15,0,872.0,84.0,2.3,18.0,577.0,845.74,654.25
2017,3,11,15,15,854.0,81.5,2.2,17.5,534.0,836.53,649.93
2017,3,11,15,30,836.0,79.0,2.1,17.0,491.0,816.56,638.04
2017,3,11,15,45,813.0,75.5,2.05,17.0,444.0,788.2,619.41
2017,3,11,16,0,790.0,72.0,2.0,17.0,397.0,757.17,598.66
2017,3,11,16,15,755.0,67.5,1.8,16.0,346.0,712.87,568.76
2017,3,11,16,30,720.0,63.0,1.6,15.0,295.0,666.91,536.65
2017,3,11,16,45,671.0,57.0,1.4,14.5,244.0,607.21,491.78
2017,3,11,17,0,622.0,51.0,1.2,14.0,193.0,553.35,449.34
2017,3,11,17,15,536.0,43.0,1.2,13.0,143.0,466.44,380.59
2017,3,11,17,30,450.0,35.0,1.2,12.0,93.0,383.51,309.38
2017,3,11,17,45,225.0,25.5,1.25,11.5,54.5,212.35,147.0
2017,3,11,18,0,0.0,16.0,1.3,11.0,16.0,14.55,0.0
2017,3,11,18,15,0.0,8.0,1.3,10.5,8.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,6,45,185.0,18.0,0.95,9.5,38.5,14.4,1.58
2017,3,12,7,0,370.0,36.0,1.0,10.0,77.0,29.41,19.84
2017,3,12,7,15,470.0,45.5,1.05,10.5,126.5,36.08,26.61
2017,3,12,7,30,570.0,55.0,1.1,11.0,176.0,42.6,32.81
2017,3,12,7,45,629.5,61.5,1.15,11.5,228.5,46.3,36.27
2017,3,12,8,0,689.0,68.0,1.2,12.0,281.0,49.93,39.5
2017,3,12,8,15,729.5,73.0,1.25,12.5,333.0,57.32,45.96
2017,3,12,8,30,770.0,78.0,1.3,13.0,385.0,59.85,47.99
2017,3,12,8,45,799.0,82.0,1.4,14.0,434.5,61.46,49.07
2017,3,12,9,0,828.0,86.0,1.5,15.0,484.0,63.05,50.11
2017,3,12,9,15,848.0,89.0,1.65,15.5,529.0,78.65,49.4
2017,3,12,9,30,868.0,92.0,1.8,16.0,574.0,133.47,72.76
2017,3,12,9,45,877.0,96.5,1.95,16.5,612.0,189.87,111.94
2017,3,12,10,0,886.0,101.0,2.1,17.0,650.0,246.81,158.53
2017,3,12,10,15,897.0,103.0,2.15,17.0,682.5,302.62,207.33
2017,3,12,10,30,908.0,105.0,2.2,17.0,715.0,363.78,261.05
2017,3,12,10,45,918.0,105.5,2.3,17.5,741.0,417.47,308.11
2017,3,12,11,0,928.0,106.0,2.4,18.0,767.0,470.68,353.82
2017,3,12,11,15,932.5,106.5,2.4,18.0,784.5,520.69,396.43
2017,3,12,11,30,937.0,107.0,2.4,18.0,802.0,569.25,436.77
2017,3,12,11,45,941.0,107.0,2.45,18.5,811.5,615.46,473.6
2017,3,12,12,0,945.0,107.0,2.5,19.0,821.0,659.75,507.98
2017,3,12,12,15,945.0,106.5,2.5,19.0,821.5,698.96,538.6
2017,3,12,12,30,945.0,106.0,2.5,19.0,822.0,735.56,566.73
2017,3,12,12,45,953.5,100.5,2.5,19.5,817.0,770.52,592.24
2017,3,12,13,0,962.0,95.0,2.5,20.0,812.0,802.83,613.88
2017,3,12,13,15,958.0,94.5,2.5,20.0,796.0,827.94,631.5
2017,3,12,13,30,954.0,94.0,2.5,20.0,780.0,849.66,646.9
2017,3,12,13,45,948.0,92.5,2.5,20.0,756.5,865.25,658.2
2017,3,12,14,0,942.0,91.0,2.5,20.0,733.0,877.23,667.2
2017,3,12,14,15,933.0,89.5,2.4,19.5,702.0,883.11,672.65
2017,3,12,14,30,924.0,88.0,2.3,19.0,671.0,885.33,675.77
2017,3,12,14,45,911.5,86.0,2.25,19.0,633.0,880.41,673.34
2017,3,12,15,0,899.0,84.0,2.2,19.0,595.0,871.96,668.67
2017,3,12,15,15,881.5,81.5,2.05,18.5,551.5,855.27,658.76
2017,3,12,15,30,864.0,79.0,1.9,18.0,508.0,843.23,652.15
2017,3,12,15,45,840.0,75.5,1.8,18.0,459.5,813.64,632.4
2017,3,12,16,0,816.0,72.0,1.7,18.0,411.0,781.31,610.66
2017,3,12,16,15,781.0,68.0,1.5,17.0,359.0,737.04,581.18
2017,3,12,16,30,746.0,64.0,1.3,16.0,307.0,691.01,549.45
2017,3,12,16,45,693.5,58.5,1.15,15.5,254.0,628.41,503.52
2017,3,12,17,0,641.0,53.0,1.0,15.0,201.0,572.03,460.17
2017,3,12,17,15,554.5,45.0,1.0,14.0,150.0,483.84,391.6
2017,3,12,17,30,468.0,37.0,1.0,13.0,99.0,399.46,320.49
2017,3,12,17,45,308.0,25.0,1.0,12.5,58.5,267.14,190.09
2017,3,12,18,0,148.0,13.0,1.0,12.0,18.0,100.58,0.0
2017,3,12,18,15,74.0,6.5,1.0,11.5,9.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,13,6,45,213.0,17.0,0.6,10.5,42.0,13.42,2.57
2017,3,13,7,0,426.0,34.0,0.6,11.0,84.0,27.47,18.26
2017,3,13,7,15,519.5,42.5,0.65,11.5,134.0,33.39,24.19
2017,3,13,7,30,613.0,51.0,0.7,12.0,184.0,39.2,29.69
2017,3,13,7,45,669.0,56.5,0.8,12.5,237.0,46.22,36.08
2017,3,13,8,0,725.0,62.0,0.9,13.0,290.0,49.58,39.03
2017,3,13,8,15,762.0,66.5,1.0,13.5,342.0,51.94,40.99
2017,3,13,8,30,799.0,71.0,1.1,14.0,394.0,54.27,42.85
2017,3,13,8,45,825.0,74.5,1.2,14.5,443.0,55.7,43.89
2017,3,13,9,0,851.0,78.0,1.3,15.0,492.0,57.11,44.88
2017,3,13,9,15,869.5,80.0,1.45,15.5,536.0,76.72,44.84
2017,3,13,9,30,888.0,82.0,1.6,16.0,580.0,139.95,76.37
2017,3,13,9,45,910.5,80.5,1.75,16.5,620.5,194.35,113.93
2017,3,13,10,0,933.0,79.0,1.9,17.0,661.0,250.42,159.7
2017,3,13,10,15,942.0,80.5,1.9,17.5,693.5,306.86,209.01
2017,3,13,10,30,951.0,82.0,1.9,18.0,726.0,363.16,258.64
2017,3,13,10,45,957.0,83.0,1.95,18.5,750.5,417.61,306.3
2017,3,13,11,0,963.0,84.0,2.0,19.0,775.0,471.14,352.05
2017,3,13,11,15,966.5,84.5,2.0,19.0,792.0,521.95,395.0
2017,3,13,11,30,970.0,85.0,2.0,19.0,809.0,571.15,435.5
2017,3,13,11,45,971.5,85.5,2.0,19.5,817.5,617.42,471.81
2017,3,13,12,0,973.0,86.0,2.0,20.0,826.0,661.49,505.41
2017,3,13,12,15,973.0,86.0,1.95,20.0,826.5,701.78,536.04
2017,3,13,12,30,973.0,86.0,1.9,20.0,827.0,739.38,564.05
2017,3,13,12,45,971.0,85.5,1.9,20.5,819.0,772.25,586.84
2017,3,13,13,0,969.0,85.0,1.9,21.0,811.0,802.01,606.18
2017,3,13,13,15,965.0,84.5,1.85,21.0,795.0,827.01,622.95
2017,3,13,13,30,961.0,84.0,1.8,21.0,779.0,848.59,637.42
2017,3,13,13,45,954.5,83.0,1.75,21.0,755.5,864.14,647.89
2017,3,13,14,0,948.0,82.0,1.7,21.0,732.0,876.05,656.08
2017,3,13,14,15,939.0,80.5,1.6,21.0,700.5,881.69,659.61
2017,3,13,14,30,930.0,79.0,1.5,21.0,669.0,883.64,660.85
2017,3,13,14,45,917.0,77.5,1.4,21.0,631.0,878.58,657.54
2017,3,13,15,0,904.0,76.0,1.3,21.0,593.0,869.98,652.05
2017,3,13,15,15,886.5,74.0,1.2,21.0,549.5,853.55,641.43
2017,3,13,15,30,869.0,72.0,1.1,21.0,506.0,833.93,628.79
2017,3,13,15,45,845.0,69.0,1.0,21.0,458.0,804.64,609.57
2017,3,13,16,0,821.0,66.0,0.9,21.0,410.0,780.56,593.81
2017,3,13,16,15,787.5,62.5,0.85,20.5,358.5,737.9,566.6
2017,3,13,16,30,754.0,59.0,0.8,20.0,307.0,693.5,537.42
2017,3,13,16,45,703.5,54.0,0.8,19.5,254.5,632.8,495.73
2017,3,13,17,0,653.0,49.0,0.8,19.0,202.0,571.98,451.66
2017,3,13,17,15,572.5,41.5,0.85,18.5,151.5,487.28,387.02
2017,3,13,17,30,492.0,34.0,0.9,18.0,101.0,405.54,319.94
2017,3,13,17,45,347.0,23.5,0.95,17.5,60.0,292.53,209.11
2017,3,13,18,0,202.0,13.0,1.0,17.0,19.0,133.51,0.0
2017,3,13,18,15,101.0,6.5,1.0,16.5,9.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,6,15,43.0,5.0,1.15,12.0,5.5,0.0,0.0
2017,3,14,6,30,86.0,10.0,1.1,12.0,11.0,9.1,0.0
2017,3,14,6,45,233.0,24.0,1.05,12.5,47.5,19.66,7.77
2017,3,14,7,0,380.0,38.0,1.0,13.0,84.0,30.82,21.07
2017,3,14,7,15,470.0,47.5,1.05,13.5,133.0,37.41,27.55
2017,3,14,7,30,560.0,57.0,1.1,14.0,182.0,43.82,33.55
2017,3,14,7,45,615.0,64.0,1.15,14.5,233.5,47.84,37.21
2017,3,14,8,0,670.0,71.0,1.2,15.0,285.0,51.75,40.62
2017,3,14,8,15,708.5,76.5,1.05,15.5,336.5,54.31,42.72
2017,3,14,8,30,747.0,82.0,0.9,16.0,388.0,62.47,49.69
2017,3,14,8,45,771.0,87.0,0.75,17.0,435.5,64.69,51.25
2017,3,14,9,0,795.0,92.0,0.6,18.0,483.0,66.84,52.72
2017,3,14,9,15,815.0,95.5,0.6,18.5,527.0,90.26,54.02
2017,3,14,9,30,835.0,99.0,0.6,19.0,571.0,143.81,79.48
2017,3,14,9,45,864.0,95.5,0.6,19.5,612.5,195.38,114.67
2017,3,14,10,0,893.0,92.0,0.6,20.0,654.0,256.41,163.01
2017,3,14,10,15,903.0,93.5,0.6,20.5,686.0,311.19,209.34
2017,3,14,10,30,913.0,95.0,0.6,21.0,718.0,365.99,255.85
2017,3,14,10,45,920.0,96.5,0.6,21.5,743.0,419.48,300.58
2017,3,14,11,0,927.0,98.0,0.6,22.0,768.0,472.22,343.42
2017,3,14,11,15,932.0,98.5,0.6,22.0,785.0,522.24,383.6
2017,3,14,11,30,937.0,99.0,0.6,22.0,802.0,570.85,421.54
2017,3,14,11,45,940.0,99.0,0.6,22.5,811.0,616.3,455.26
2017,3,14,12,0,943.0,99.0,0.6,23.0,820.0,659.75,486.51
2017,3,14,12,15,943.0,99.0,0.6,23.0,821.0,699.09,515.02
2017,3,14,12,30,943.0,99.0,0.6,23.0,822.0,735.84,541.17
2017,3,14,12,45,940.5,99.0,0.65,23.0,814.0,768.08,564.31
2017,3,14,13,0,938.0,99.0,0.7,23.0,806.0,797.29,584.15
2017,3,14,13,15,933.5,98.5,0.75,23.0,790.0,821.32,600.68
2017,3,14,13,30,929.0,98.0,0.8,23.0,774.0,842.01,615.2
2017,3,14,13,45,923.5,96.0,0.85,23.5,750.5,856.9,624.92
2017,3,14,14,0,918.0,94.0,0.9,24.0,727.0,868.26,632.54
2017,3,14,14,15,908.5,92.5,0.9,23.5,696.0,873.28,637.88
2017,3,14,14,30,899.0,91.0,0.9,23.0,665.0,874.71,641.16
2017,3,14,14,45,886.5,89.0,0.9,23.0,627.5,869.5,639.09
2017,3,14,15,0,874.0,87.0,0.9,23.0,590.0,860.83,635.0
2017,3,14,15,15,856.0,84.0,0.95,23.0,546.5,850.88,631.01
2017,3,14,15,30,838.0,81.0,1.0,23.0,503.0,829.93,619.73
2017,3,14,15,45,813.0,77.5,1.05,23.0,455.0,799.45,602.01
2017,3,14,16,0,788.0,74.0,1.1,23.0,407.0,766.35,582.19
2017,3,14,16,15,753.0,70.0,1.05,22.0,356.0,722.18,555.05
2017,3,14,16,30,718.0,66.0,1.0,21.0,305.0,676.34,525.75
2017,3,14,16,45,664.5,60.5,0.95,20.0,252.5,618.57,486.31
2017,3,14,17,0,611.0,55.0,0.9,19.0,200.0,556.48,441.46
2017,3,14,17,15,528.5,47.0,1.0,18.0,150.0,471.34,377.17
2017,3,14,17,30,446.0,39.0,1.1,17.0,100.0,389.75,310.14
2017,3,14,17,45,300.5,26.5,1.25,16.0,60.0,267.42,196.57
2017,3,14,18,0,155.0,14.0,1.4,15.0,20.0,106.53,0.0
2017,3,14,18,15,77.5,7.0,1.45,14.5,10.0,0.0,0.0
2017,3,14,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,5.0,1.3,9.5,5.0,0.0,0.0
2017,3,15,6,30,0.0,10.0,1.5,10.0,10.0,9.1,0.0
2017,3,15,6,45,62.5,28.0,1.75,10.5,36.0,22.57,11.06
2017,3,15,7,0,125.0,46.0,2.0,11.0,62.0,36.41,26.23
2017,3,15,7,15,158.0,67.0,2.05,11.5,96.5,51.9,40.69
2017,3,15,7,30,191.0,88.0,2.1,12.0,131.0,66.88,54.43
2017,3,15,7,45,213.0,108.5,2.2,12.5,168.5,80.96,67.06
2017,3,15,8,0,235.0,129.0,2.3,13.0,206.0,94.52,78.95
2017,3,15,8,15,253.5,147.0,2.3,13.5,242.0,105.96,88.7
2017,3,15,8,30,272.0,165.0,2.3,14.0,278.0,116.95,97.88
2017,3,15,8,45,184.0,191.0,2.3,14.5,271.5,138.58,116.1
2017,3,15,9,0,96.0,217.0,2.3,15.0,265.0,161.5,135.12
2017,3,15,9,15,268.5,215.0,2.25,15.0,365.0,156.23,118.66
2017,3,15,9,30,441.0,213.0,2.2,15.0,465.0,184.77,129.47
2017,3,15,9,45,648.5,159.5,2.15,15.5,557.0,208.2,136.91
2017,3,15,10,0,856.0,106.0,2.1,16.0,649.0,256.84,169.25
2017,3,15,10,15,545.0,215.5,2.05,16.0,567.5,303.9,221.7
2017,3,15,10,30,234.0,325.0,2.0,16.0,486.0,329.81,252.9
2017,3,15,10,45,155.5,332.0,1.95,16.0,440.5,324.35,251.31
2017,3,15,11,0,77.0,339.0,1.9,16.0,395.0,313.85,244.68
2017,3,15,11,15,261.0,322.5,1.85,16.0,518.5,391.56,304.09
2017,3,15,11,30,445.0,306.0,1.8,16.0,642.0,491.67,380.29
2017,3,15,11,45,405.0,326.0,1.8,16.0,634.5,512.22,396.27
2017,3,15,12,0,365.0,346.0,1.8,16.0,627.0,529.03,409.36
2017,3,15,12,15,415.5,325.5,1.85,16.0,645.5,568.21,440.07
2017,3,15,12,30,466.0,305.0,1.9,16.0,664.0,607.48,470.61
2017,3,15,12,45,409.0,324.0,2.0,16.5,637.0,601.25,465.5
2017,3,15,13,0,352.0,343.0,2.1,17.0,610.0,596.13,461.12
2017,3,15,13,15,343.5,337.5,2.05,16.5,594.0,600.83,465.96
2017,3,15,13,30,335.0,332.0,2.0,16.0,578.0,603.68,469.37
2017,3,15,13,45,445.0,282.0,1.95,16.0,597.0,666.85,518.51
2017,3,15,14,0,555.0,232.0,1.9,16.0,616.0,721.11,560.46
2017,3,15,14,15,484.0,245.5,1.8,16.0,570.0,687.98,535.19
2017,3,15,14,30,413.0,259.0,1.7,16.0,524.0,637.76,498.42
2017,3,15,14,45,343.5,257.5,1.65,16.0,469.5,584.37,459.32
2017,3,15,15,0,274.0,256.0,1.6,16.0,415.0,529.37,418.34
2017,3,15,15,15,184.5,239.5,1.5,15.5,343.0,422.98,337.98
2017,3,15,15,30,95.0,223.0,1.4,15.0,271.0,316.44,254.81
