Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,15,45,47.5,171.0,1.35,14.5,195.0,217.59,176.31
2017,3,15,16,0,0.0,119.0,1.3,14.0,119.0,110.6,87.79
2017,3,15,16,15,0.0,104.0,1.2,13.5,104.0,96.55,76.64
2017,3,15,16,30,0.0,89.0,1.1,13.0,89.0,82.4,65.01
2017,3,15,16,45,0.0,74.0,1.05,13.0,74.0,68.13,52.94
2017,3,15,17,0,0.0,59.0,1.0,13.0,59.0,53.7,40.53
2017,3,15,17,15,0.0,44.0,0.95,12.5,44.0,39.03,27.8
2017,3,15,17,30,0.0,29.0,0.9,12.0,29.0,25.56,15.95
2017,3,15,17,45,0.0,17.5,0.85,11.5,17.5,15.4,6.46
2017,3,15,18,0,0.0,6.0,0.8,11.0,6.0,5.26,0.0
2017,3,15,18,15,0.0,3.0,0.8,10.5,3.0,2.73,0.0
2017,3,15,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.5,1.1,10.5,3.5,0.0,0.0
2017,3,16,6,30,0.0,7.0,1.3,11.0,7.0,6.37,0.0
2017,3,16,6,45,0.0,25.5,1.5,11.5,25.5,22.15,11.54
2017,3,16,7,0,0.0,44.0,1.7,12.0,44.0,37.47,27.17
2017,3,16,7,15,12.5,65.0,1.75,12.0,68.0,54.52,43.0
2017,3,16,7,30,25.0,86.0,1.8,12.0,92.0,69.44,56.74
2017,3,16,7,45,34.0,108.0,1.9,12.5,118.0,85.82,71.38
2017,3,16,8,0,43.0,130.0,2.0,13.0,144.0,101.84,85.38
2017,3,16,8,15,50.5,150.5,1.95,13.5,169.5,116.58,97.95
2017,3,16,8,30,58.0,171.0,1.9,14.0,195.0,130.99,109.98
2017,3,16,8,45,174.0,190.0,1.9,14.5,275.0,138.04,115.49
2017,3,16,9,0,290.0,209.0,1.9,15.0,355.0,142.08,118.37
2017,3,16,9,15,179.5,230.5,1.9,15.0,323.5,172.16,133.02
2017,3,16,9,30,69.0,252.0,1.9,15.0,292.0,198.53,155.25
2017,3,16,9,45,218.5,260.5,1.9,15.5,398.5,229.1,172.16
2017,3,16,10,0,368.0,269.0,1.9,16.0,505.0,277.08,204.21
2017,3,16,10,15,454.0,252.5,2.05,16.0,557.0,309.14,228.8
2017,3,16,10,30,540.0,236.0,2.2,16.0,609.0,355.01,265.75
2017,3,16,10,45,545.0,244.5,2.35,16.5,632.5,397.48,301.64
2017,3,16,11,0,550.0,253.0,2.5,17.0,656.0,439.96,336.87
2017,3,16,11,15,537.0,265.0,2.55,17.0,665.5,476.58,367.44
2017,3,16,11,30,524.0,277.0,2.6,17.0,675.0,511.37,395.86
2017,3,16,11,45,524.0,282.5,2.65,17.0,684.0,546.19,423.75
2017,3,16,12,0,524.0,288.0,2.7,17.0,693.0,579.97,450.37
2017,3,16,12,15,527.5,285.5,2.7,17.0,694.0,607.86,472.23
2017,3,16,12,30,531.0,283.0,2.7,17.0,695.0,634.4,492.85
2017,3,16,12,45,544.5,275.0,2.7,17.0,693.5,661.55,513.91
2017,3,16,13,0,558.0,267.0,2.7,17.0,692.0,687.43,533.9
2017,3,16,13,15,553.5,261.5,2.7,17.0,676.0,700.34,544.14
2017,3,16,13,30,549.0,256.0,2.7,17.0,660.0,710.79,552.68
2017,3,16,13,45,697.0,194.5,2.7,17.0,691.0,791.8,615.04
2017,3,16,14,0,845.0,133.0,2.7,17.0,722.0,863.51,666.77
2017,3,16,14,15,834.0,130.5,2.7,17.0,691.0,866.21,669.08
2017,3,16,14,30,823.0,128.0,2.7,17.0,660.0,865.36,669.7
2017,3,16,14,45,809.5,124.5,2.7,17.0,622.5,857.81,665.8
2017,3,16,15,0,796.0,121.0,2.7,17.0,585.0,851.88,663.24
2017,3,16,15,15,598.5,156.5,2.6,16.5,491.0,723.56,573.09
2017,3,16,15,30,401.0,192.0,2.5,16.0,397.0,588.82,471.96
2017,3,16,15,45,416.5,169.0,2.4,15.5,364.5,575.78,465.66
2017,3,16,16,0,432.0,146.0,2.3,15.0,332.0,559.87,456.18
2017,3,16,16,15,392.0,137.0,2.05,14.5,290.0,512.77,420.35
2017,3,16,16,30,352.0,128.0,1.8,14.0,248.0,449.98,371.91
2017,3,16,16,45,329.5,108.5,1.6,13.5,206.5,419.3,347.74
2017,3,16,17,0,307.0,89.0,1.4,13.0,165.0,372.52,309.68
2017,3,16,17,15,338.5,68.0,1.3,12.5,133.0,362.13,300.23
2017,3,16,17,30,370.0,47.0,1.2,12.0,101.0,349.03,285.44
2017,3,16,17,45,241.5,32.0,1.15,11.5,61.5,235.51,180.81
2017,3,16,18,0,113.0,17.0,1.1,11.0,22.0,111.3,0.0
2017,3,16,18,15,56.5,8.5,1.05,10.5,11.0,40.17,0.0
2017,3,16,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,17,6,15,70.0,7.5,0.5,9.5,10.0,0.0,0.0
2017,3,17,6,30,140.0,15.0,0.5,10.0,20.0,13.64,0.0
2017,3,17,6,45,290.0,27.0,0.5,10.5,60.0,21.94,12.08
2017,3,17,7,0,440.0,39.0,0.5,11.0,100.0,31.2,21.95
2017,3,17,7,15,524.5,47.0,0.5,11.0,150.0,36.53,27.25
2017,3,17,7,30,609.0,55.0,0.5,11.0,200.0,41.75,32.22
2017,3,17,7,45,664.5,60.0,0.55,11.5,253.0,44.33,34.57
2017,3,17,8,0,720.0,65.0,0.6,12.0,306.0,51.33,40.77
2017,3,17,8,15,755.0,69.5,0.5,12.5,357.5,53.6,42.61
2017,3,17,8,30,790.0,74.0,0.4,13.0,409.0,55.82,44.36
2017,3,17,8,45,815.5,77.0,0.35,14.0,458.0,56.78,44.88
2017,3,17,9,0,841.0,80.0,0.3,15.0,507.0,57.74,45.38
2017,3,17,9,15,858.5,83.0,0.2,15.5,550.5,94.76,51.37
2017,3,17,9,30,876.0,86.0,0.1,16.0,594.0,158.32,88.16
2017,3,17,9,45,887.0,89.0,0.05,17.0,632.0,213.9,128.66
2017,3,17,10,0,898.0,92.0,0.0,18.0,670.0,270.06,174.17
2017,3,17,10,15,907.5,93.5,0.0,18.5,702.0,325.04,220.6
2017,3,17,10,30,917.0,95.0,0.0,19.0,734.0,379.97,266.75
2017,3,17,10,45,922.0,97.0,0.05,19.5,758.0,433.32,310.87
2017,3,17,11,0,927.0,99.0,0.1,20.0,782.0,485.72,353.02
2017,3,17,11,15,931.0,100.0,0.1,20.0,798.5,535.67,392.43
2017,3,17,11,30,935.0,101.0,0.1,20.0,815.0,584.12,429.53
2017,3,17,11,45,934.5,103.0,0.15,20.5,823.0,629.21,462.77
2017,3,17,12,0,934.0,105.0,0.2,21.0,831.0,672.08,493.56
2017,3,17,12,15,933.5,105.0,0.2,21.0,831.5,710.74,521.11
2017,3,17,12,30,933.0,105.0,0.2,21.0,832.0,746.79,546.34
2017,3,17,12,45,928.5,106.0,0.2,21.0,823.5,778.16,567.42
2017,3,17,13,0,924.0,107.0,0.2,21.0,815.0,806.45,585.57
2017,3,17,13,15,919.5,106.0,0.2,21.0,798.5,829.56,600.42
2017,3,17,13,30,915.0,105.0,0.2,21.0,782.0,849.35,613.27
2017,3,17,13,45,906.0,104.5,0.25,21.0,757.5,862.59,622.97
2017,3,17,14,0,897.0,104.0,0.3,21.0,733.0,872.29,630.72
2017,3,17,14,15,887.0,102.0,0.35,21.0,701.5,876.0,634.91
2017,3,17,14,30,877.0,100.0,0.4,21.0,670.0,876.16,637.12
2017,3,17,14,45,860.5,98.5,0.45,21.0,631.5,875.77,639.2
2017,3,17,15,0,844.0,97.0,0.5,21.0,593.0,864.25,634.24
2017,3,17,15,15,825.0,94.0,0.6,20.5,549.5,845.46,626.87
2017,3,17,15,30,806.0,91.0,0.7,20.0,506.0,823.53,617.3
2017,3,17,15,45,714.0,97.5,0.8,20.0,440.0,752.84,573.06
2017,3,17,16,0,622.0,104.0,0.9,20.0,374.0,677.35,524.23
2017,3,17,16,15,574.5,102.0,0.85,19.0,327.5,627.8,492.44
2017,3,17,16,30,527.0,100.0,0.8,18.0,281.0,577.08,458.29
2017,3,17,16,45,552.0,80.5,0.8,17.5,242.5,562.88,449.54
2017,3,17,17,0,577.0,61.0,0.8,17.0,204.0,544.45,435.93
2017,3,17,17,15,496.5,52.5,0.85,16.0,154.5,460.05,371.39
2017,3,17,17,30,416.0,44.0,0.9,15.0,105.0,378.92,304.78
2017,3,17,17,45,208.0,34.5,1.0,14.5,65.0,218.21,166.7
2017,3,17,18,0,0.0,25.0,1.1,14.0,25.0,32.19,0.0
2017,3,17,18,15,0.0,12.5,1.1,13.5,12.5,11.37,0.0
2017,3,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,5.0,0.85,10.0,5.0,4.55,0.0
2017,3,18,6,30,0.0,10.0,0.8,10.0,10.0,8.79,0.0
2017,3,18,6,45,0.0,29.0,0.75,10.5,29.0,25.08,15.09
2017,3,18,7,0,0.0,48.0,0.7,11.0,48.0,40.75,30.42
2017,3,18,7,15,10.5,69.0,0.75,11.0,71.5,57.77,46.22
2017,3,18,7,30,21.0,90.0,0.8,11.0,95.0,72.48,59.74
2017,3,18,7,45,30.5,110.5,0.85,11.5,120.0,87.86,73.43
2017,3,18,8,0,40.0,131.0,0.9,12.0,145.0,102.92,86.52
2017,3,18,8,15,26.0,142.0,1.05,12.0,151.5,111.63,93.96
2017,3,18,8,30,12.0,153.0,1.2,12.0,158.0,125.94,106.21
2017,3,18,8,45,6.0,147.0,1.4,12.5,149.5,123.0,103.13
2017,3,18,9,0,0.0,141.0,1.6,13.0,141.0,119.47,99.6
2017,3,18,9,15,4.5,167.5,1.55,13.0,170.5,140.86,112.4
2017,3,18,9,30,9.0,194.0,1.5,13.0,200.0,163.17,130.01
2017,3,18,9,45,9.5,203.5,1.45,13.5,210.0,172.82,137.14
2017,3,18,10,0,10.0,213.0,1.4,14.0,220.0,182.49,144.34
2017,3,18,10,15,11.0,223.0,1.3,14.0,231.0,192.74,152.21
2017,3,18,10,30,12.0,233.0,1.2,14.0,242.0,203.12,160.18
2017,3,18,10,45,24.0,271.0,1.15,14.5,289.0,240.44,188.87
2017,3,18,11,0,36.0,309.0,1.1,15.0,336.0,274.74,214.77
2017,3,18,11,15,23.5,273.0,1.0,15.0,290.5,247.67,193.53
2017,3,18,11,30,11.0,237.0,0.9,15.0,245.0,213.11,166.52
2017,3,18,11,45,8.5,217.0,0.85,15.5,223.5,195.86,152.76
2017,3,18,12,0,6.0,197.0,0.8,16.0,202.0,177.91,138.35
2017,3,18,12,15,17.0,254.5,0.75,16.0,268.5,236.72,184.48
2017,3,18,12,30,28.0,312.0,0.7,16.0,335.0,302.1,234.32
2017,3,18,12,45,195.0,329.5,0.65,16.0,480.5,450.48,348.05
2017,3,18,13,0,362.0,347.0,0.6,16.0,626.0,612.28,465.22
2017,3,18,13,15,344.5,344.0,0.5,16.0,605.5,612.54,462.79
2017,3,18,13,30,327.0,341.0,0.4,16.0,585.0,610.6,460.72
2017,3,18,13,45,625.5,216.0,0.3,16.5,663.5,759.87,568.34
2017,3,18,14,0,924.0,91.0,0.2,17.0,742.0,884.42,647.87
2017,3,18,14,15,916.0,89.5,0.45,17.0,711.5,890.31,655.5
2017,3,18,14,30,908.0,88.0,0.7,17.0,681.0,892.63,663.13
2017,3,18,14,45,899.5,84.5,0.95,17.0,644.5,888.65,666.43
2017,3,18,15,0,891.0,81.0,1.2,17.0,608.0,881.13,667.04
2017,3,18,15,15,875.0,79.0,1.15,17.0,564.5,865.48,657.53
2017,3,18,15,30,859.0,77.0,1.1,17.0,521.0,846.68,646.04
2017,3,18,15,45,676.5,107.0,1.1,17.0,436.5,735.04,570.67
2017,3,18,16,0,494.0,137.0,1.1,17.0,352.0,603.9,478.3
2017,3,18,16,15,474.0,123.5,0.95,16.5,310.0,566.15,452.57
2017,3,18,16,30,454.0,110.0,0.8,16.0,268.0,527.11,424.17
2017,3,18,16,45,424.5,95.0,0.7,15.5,224.0,477.72,387.22
2017,3,18,17,0,395.0,80.0,0.6,15.0,180.0,428.12,348.63
2017,3,18,17,15,347.0,65.0,0.7,14.5,137.5,365.38,298.66
2017,3,18,17,30,299.0,50.0,0.8,14.0,95.0,304.66,247.32
2017,3,18,17,45,149.5,37.0,0.9,13.5,59.5,169.45,130.65
2017,3,18,18,0,0.0,24.0,1.0,13.0,24.0,29.02,0.0
2017,3,18,18,15,0.0,12.0,1.0,12.5,12.0,10.91,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.0,0.15,10.0,7.0,6.37,0.0
2017,3,19,6,30,0.0,14.0,0.2,10.0,14.0,12.33,0.0
2017,3,19,6,45,28.0,34.0,0.3,10.5,38.0,28.71,18.55
2017,3,19,7,0,56.0,54.0,0.4,11.0,62.0,43.5,32.96
2017,3,19,7,15,72.0,76.0,0.5,11.0,91.0,59.87,48.16
2017,3,19,7,30,88.0,98.0,0.6,11.0,120.0,75.79,62.71
2017,3,19,7,45,101.5,119.5,0.7,11.5,150.5,90.94,76.15
2017,3,19,8,0,115.0,141.0,0.8,12.0,181.0,105.65,88.87
2017,3,19,8,15,168.5,161.5,0.85,12.5,229.5,119.59,100.66
2017,3,19,8,30,222.0,182.0,0.9,13.0,278.0,133.17,111.91
2017,3,19,8,45,259.5,199.0,1.0,13.5,323.5,136.48,114.19
2017,3,19,9,0,297.0,216.0,1.1,14.0,369.0,145.85,121.67
2017,3,19,9,15,223.5,244.5,1.15,14.0,365.5,186.83,142.51
2017,3,19,9,30,150.0,273.0,1.2,14.0,362.0,214.6,164.46
2017,3,19,9,45,137.0,290.5,1.25,14.5,375.5,238.36,182.96
2017,3,19,10,0,124.0,308.0,1.3,15.0,389.0,260.89,201.06
2017,3,19,10,15,134.5,325.0,1.2,15.0,416.5,288.54,222.57
2017,3,19,10,30,145.0,342.0,1.1,15.0,444.0,317.6,245.11
2017,3,19,10,45,108.0,343.5,1.0,15.0,421.5,322.97,250.09
2017,3,19,11,0,71.0,345.0,0.9,15.0,399.0,318.3,246.95
2017,3,19,11,15,104.5,364.0,0.8,15.0,444.0,357.74,276.67
2017,3,19,11,30,138.0,383.0,0.7,15.0,489.0,399.85,307.84
2017,3,19,11,45,209.0,381.0,0.65,15.5,544.5,452.02,346.08
2017,3,19,12,0,280.0,379.0,0.6,16.0,600.0,511.73,389.14
2017,3,19,12,15,291.5,376.5,0.6,16.0,606.5,535.98,406.78
2017,3,19,12,30,303.0,374.0,0.6,16.0,613.0,560.13,424.58
2017,3,19,12,45,189.5,369.0,0.65,16.0,518.0,484.01,369.24
2017,3,19,13,0,76.0,364.0,0.7,16.0,423.0,396.85,304.65
2017,3,19,13,15,102.5,365.0,0.65,16.0,443.0,425.44,327.22
2017,3,19,13,30,129.0,366.0,0.6,16.0,463.0,466.02,357.31
2017,3,19,13,45,121.5,352.5,0.55,16.0,442.0,454.94,348.95
2017,3,19,14,0,114.0,339.0,0.5,16.0,421.0,429.71,330.88
2017,3,19,14,15,105.0,322.0,0.45,16.0,394.5,410.44,317.13
2017,3,19,14,30,96.0,305.0,0.4,16.0,368.0,390.24,302.55
2017,3,19,14,45,138.0,290.0,0.4,16.0,375.0,431.14,335.01
2017,3,19,15,0,180.0,275.0,0.4,16.0,382.0,456.98,355.81
2017,3,19,15,15,135.0,252.0,0.4,15.5,329.0,396.46,311.16
2017,3,19,15,30,90.0,229.0,0.4,15.0,276.0,319.4,253.53
2017,3,19,15,45,45.0,175.5,0.45,15.0,199.0,220.46,176.48
2017,3,19,16,0,0.0,122.0,0.5,15.0,122.0,113.27,89.22
2017,3,19,16,15,0.0,107.0,0.55,14.5,107.0,99.23,78.39
2017,3,19,16,30,0.0,92.0,0.6,14.0,92.0,85.09,66.93
2017,3,19,16,45,0.0,76.5,0.65,13.5,76.5,70.29,54.66
2017,3,19,17,0,0.0,61.0,0.7,13.0,61.0,55.32,41.97
2017,3,19,17,15,0.0,46.5,0.7,12.5,46.5,41.26,29.81
2017,3,19,17,30,0.0,32.0,0.7,12.0,32.0,28.21,18.34
2017,3,19,17,45,0.0,20.0,0.75,12.0,20.0,17.61,8.7
2017,3,19,18,0,0.0,8.0,0.8,12.0,8.0,7.02,0.0
2017,3,19,18,15,0.0,4.0,0.8,12.0,4.0,3.64,0.0
2017,3,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,9.0,2.2,10.0,9.0,8.19,0.0
2017,3,20,6,30,0.0,18.0,2.4,10.0,18.0,15.69,0.0
2017,3,20,6,45,38.5,37.5,2.6,10.5,43.5,30.68,20.42
2017,3,20,7,0,77.0,57.0,2.8,11.0,69.0,45.76,34.95
2017,3,20,7,15,97.5,79.5,2.9,11.5,100.5,62.43,50.34
2017,3,20,7,30,118.0,102.0,3.0,12.0,132.0,78.63,65.05
2017,3,20,7,45,135.5,122.5,3.1,12.5,164.0,93.15,77.93
2017,3,20,8,0,153.0,143.0,3.2,13.0,196.0,107.25,90.14
2017,3,20,8,15,109.5,162.5,3.15,13.0,204.0,119.9,101.03
2017,3,20,8,30,66.0,182.0,3.1,13.0,212.0,138.48,116.93
2017,3,20,8,45,51.0,195.0,3.1,13.0,219.5,147.87,124.67
2017,3,20,9,0,36.0,208.0,3.1,13.0,227.0,156.95,132.1
2017,3,20,9,15,22.0,201.0,3.15,13.0,213.0,166.71,133.23
2017,3,20,9,30,8.0,194.0,3.2,13.0,199.0,163.53,130.61
2017,3,20,9,45,6.5,192.5,3.3,13.5,196.5,164.29,130.76
2017,3,20,10,0,5.0,191.0,3.4,14.0,194.0,164.47,130.48
2017,3,20,10,15,6.0,198.0,3.45,14.0,202.5,171.75,136.16
2017,3,20,10,30,7.0,205.0,3.5,14.0,211.0,179.13,141.94
2017,3,20,10,45,7.0,206.5,3.55,14.5,212.0,181.69,143.59
2017,3,20,11,0,7.0,208.0,3.6,15.0,213.0,184.16,145.19
2017,3,20,11,15,4.0,181.5,3.45,15.0,185.0,161.23,126.63
2017,3,20,11,30,1.0,155.0,3.3,15.0,157.0,137.35,107.26
2017,3,20,11,45,1.0,153.5,3.2,15.0,155.0,136.36,106.44
2017,3,20,12,0,1.0,152.0,3.1,15.0,153.0,135.35,105.58
2017,3,20,12,15,1.0,153.0,3.1,15.0,154.0,136.51,106.52
2017,3,20,12,30,1.0,154.0,3.1,15.0,155.0,137.69,107.47
2017,3,20,12,45,1.0,153.0,3.1,15.5,154.0,137.06,106.8
2017,3,20,13,0,1.0,152.0,3.1,16.0,153.0,136.43,106.14
2017,3,20,13,15,0.5,143.5,3.05,16.0,144.0,128.58,99.86
2017,3,20,13,30,0.0,135.0,3.0,16.0,135.0,120.62,93.5
2017,3,20,13,45,0.0,133.5,2.95,16.0,133.5,119.4,92.63
2017,3,20,14,0,0.0,132.0,2.9,16.0,132.0,118.18,91.77
2017,3,20,14,15,0.0,111.0,2.8,15.5,111.0,98.96,76.38
2017,3,20,14,30,0.0,90.0,2.7,15.0,90.0,79.82,60.92
2017,3,20,14,45,0.0,115.0,2.6,15.0,115.0,102.88,80.12
2017,3,20,15,0,0.0,140.0,2.5,15.0,140.0,127.03,100.16
2017,3,20,15,15,3.5,158.0,2.3,15.0,160.0,148.76,118.34
2017,3,20,15,30,7.0,176.0,2.1,15.0,180.0,172.12,137.83
2017,3,20,15,45,3.5,135.5,1.95,15.0,137.5,128.58,102.29
2017,3,20,16,0,0.0,95.0,1.8,15.0,95.0,85.5,66.68
2017,3,20,16,15,0.0,83.5,1.65,14.5,83.5,74.77,58.03
2017,3,20,16,30,0.0,72.0,1.5,14.0,72.0,64.0,49.18
2017,3,20,16,45,0.0,60.0,1.4,14.0,60.0,53.01,39.88
2017,3,20,17,0,0.0,48.0,1.3,14.0,48.0,42.36,30.76
2017,3,20,17,15,0.0,36.5,1.4,13.5,36.5,32.17,21.93
2017,3,20,17,30,0.0,25.0,1.5,13.0,25.0,22.01,13.02
2017,3,20,17,45,0.0,15.5,1.65,13.0,15.5,13.62,5.46
2017,3,20,18,0,0.0,6.0,1.8,13.0,6.0,5.26,0.0
2017,3,20,18,15,0.0,3.0,1.95,13.0,3.0,2.73,0.0
2017,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,9.5,2.75,12.0,9.5,8.64,0.0
2017,3,21,6,30,0.0,19.0,2.8,12.0,19.0,16.57,0.2
2017,3,21,6,45,38.0,38.5,2.9,12.5,44.5,31.53,21.21
2017,3,21,7,0,76.0,58.0,3.0,13.0,70.0,46.6,35.48
2017,3,21,7,15,94.5,80.5,3.05,13.0,101.0,63.24,50.82
2017,3,21,7,30,113.0,103.0,3.1,13.0,132.0,79.42,65.52
2017,3,21,7,45,127.0,124.5,3.15,13.5,164.0,94.5,78.82
2017,3,21,8,0,141.0,146.0,3.2,14.0,196.0,109.13,91.43
2017,3,21,8,15,71.0,145.0,3.35,14.0,170.5,114.41,95.82
2017,3,21,8,30,1.0,144.0,3.5,14.0,145.0,120.02,100.42
2017,3,21,8,45,391.0,120.5,3.65,14.0,326.5,79.32,64.55
2017,3,21,9,0,781.0,97.0,3.8,14.0,508.0,68.84,55.19
2017,3,21,9,15,800.5,100.5,3.75,14.0,552.0,120.0,68.38
2017,3,21,9,30,820.0,104.0,3.7,14.0,596.0,173.31,102.73
2017,3,21,9,45,822.5,112.0,3.7,14.0,631.5,228.92,148.02
2017,3,21,10,0,825.0,120.0,3.7,14.0,667.0,284.46,196.96
2017,3,21,10,15,574.5,222.0,3.65,14.0,611.5,333.32,248.73
2017,3,21,10,30,324.0,324.0,3.6,14.0,556.0,363.1,281.1
2017,3,21,10,45,595.0,226.0,3.55,14.0,669.0,416.22,321.46
2017,3,21,11,0,866.0,128.0,3.5,14.0,782.0,496.1,385.24
2017,3,21,11,15,872.5,129.0,3.5,14.0,800.0,545.73,427.4
2017,3,21,11,30,879.0,130.0,3.5,14.0,818.0,594.28,467.78
2017,3,21,11,45,893.0,125.0,3.55,14.0,830.0,640.19,505.5
2017,3,21,12,0,907.0,120.0,3.6,14.0,842.0,684.52,541.32
2017,3,21,12,15,909.0,120.0,3.6,14.0,843.5,723.89,572.49
2017,3,21,12,30,911.0,120.0,3.6,14.0,845.0,760.9,601.37
2017,3,21,12,45,920.5,114.5,3.65,14.5,840.5,795.73,626.47
2017,3,21,13,0,930.0,109.0,3.7,15.0,836.0,828.06,648.95
2017,3,21,13,15,926.5,108.0,3.7,15.0,820.0,851.86,666.26
2017,3,21,13,30,923.0,107.0,3.7,15.0,804.0,872.36,681.35
2017,3,21,13,45,921.0,103.5,3.75,15.0,781.0,888.12,693.48
2017,3,21,14,0,919.0,100.0,3.8,15.0,758.0,900.4,703.32
2017,3,21,14,15,910.0,98.5,3.8,15.0,727.0,905.28,707.82
2017,3,21,14,30,901.0,97.0,3.8,15.0,696.0,906.59,710.01
2017,3,21,14,45,891.5,93.5,3.8,15.0,658.5,901.64,707.94
2017,3,21,15,0,882.0,90.0,3.8,15.0,621.0,893.16,703.55
2017,3,21,15,15,864.5,87.5,3.75,14.5,577.0,883.8,699.71
2017,3,21,15,30,847.0,85.0,3.7,14.0,533.0,863.0,687.64
2017,3,21,15,45,423.5,110.5,3.7,14.0,334.5,517.4,427.18
2017,3,21,16,0,0.0,136.0,3.7,14.0,136.0,127.92,102.06
2017,3,21,16,15,367.5,102.5,3.4,13.5,233.5,454.59,382.22
2017,3,21,16,30,735.0,69.0,3.1,13.0,331.0,709.84,583.35
2017,3,21,16,45,684.0,64.0,2.8,13.0,277.5,652.65,537.06
2017,3,21,17,0,633.0,59.0,2.5,13.0,224.0,591.1,488.1
2017,3,21,17,15,556.0,51.5,2.25,12.5,172.5,507.88,420.89
2017,3,21,17,30,479.0,44.0,2.0,12.0,121.0,427.75,352.66
2017,3,21,17,45,345.5,33.0,1.75,11.5,77.5,310.04,247.97
2017,3,21,18,0,212.0,22.0,1.5,11.0,34.0,188.85,76.41
2017,3,21,18,15,106.0,11.0,1.45,10.5,17.0,72.06,0.0
2017,3,21,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,6,15,8.5,11.0,1.45,10.0,11.5,10.01,0.0
2017,3,22,6,30,17.0,22.0,1.5,10.0,23.0,18.91,4.09
2017,3,22,6,45,67.5,42.0,1.6,10.0,52.0,34.19,23.98
2017,3,22,7,0,118.0,62.0,1.7,10.0,81.0,49.58,38.68
2017,3,22,7,15,142.5,83.5,1.8,10.0,115.5,65.56,53.56
2017,3,22,7,30,167.0,105.0,1.9,10.0,150.0,81.12,67.82
2017,3,22,7,45,192.5,124.5,2.0,10.0,186.0,91.38,77.05
2017,3,22,8,0,218.0,144.0,2.1,10.0,222.0,103.89,88.09
2017,3,22,8,15,489.0,116.5,2.2,10.0,326.0,80.72,67.2
2017,3,22,8,30,760.0,89.0,2.3,10.0,430.0,66.26,54.1
2017,3,22,8,45,673.0,119.0,2.4,10.5,445.5,78.26,64.5
2017,3,22,9,0,586.0,149.0,2.5,11.0,461.0,99.43,82.81
2017,3,22,9,15,466.5,201.5,2.6,11.0,462.5,164.43,116.58
2017,3,22,9,30,347.0,254.0,2.7,11.0,464.0,223.22,165.25
2017,3,22,9,45,196.0,268.5,2.8,11.5,389.0,238.59,183.74
2017,3,22,10,0,45.0,283.0,2.9,12.0,314.0,235.33,187.1
2017,3,22,10,15,218.5,295.0,2.95,12.0,452.0,295.82,230.63
2017,3,22,10,30,392.0,307.0,3.0,12.0,590.0,376.29,291.91
2017,3,22,10,45,435.5,299.5,3.1,12.0,623.0,411.29,321.23
2017,3,22,11,0,479.0,292.0,3.2,12.0,656.0,454.2,356.95
2017,3,22,11,15,408.5,327.5,3.2,12.0,642.5,478.87,378.03
2017,3,22,11,30,338.0,363.0,3.2,12.0,629.0,494.89,391.38
2017,3,22,11,45,173.5,291.5,3.25,12.5,428.0,359.49,286.61
2017,3,22,12,0,9.0,220.0,3.3,13.0,227.0,200.19,158.52
2017,3,22,12,15,273.0,257.5,3.35,13.0,476.0,421.8,339.09
2017,3,22,12,30,537.0,295.0,3.4,13.0,725.0,663.92,525.83
2017,3,22,12,45,726.0,207.0,3.5,13.0,781.5,750.01,593.31
2017,3,22,13,0,915.0,119.0,3.6,13.0,838.0,829.9,654.81
2017,3,22,13,15,728.5,194.5,3.65,12.5,760.0,792.96,628.18
2017,3,22,13,30,542.0,270.0,3.7,12.0,682.0,732.86,582.39
2017,3,22,13,45,339.5,309.5,3.75,12.0,565.0,607.7,486.01
2017,3,22,14,0,137.0,349.0,3.8,12.0,448.0,474.12,379.74
2017,3,22,14,15,507.5,229.0,3.85,12.0,571.5,704.82,567.83
2017,3,22,14,30,878.0,109.0,3.9,12.0,695.0,911.16,723.23
2017,3,22,14,45,867.0,105.5,3.95,12.0,657.5,905.18,719.06
2017,3,22,15,0,856.0,102.0,4.0,12.0,620.0,895.66,714.15
2017,3,22,15,15,705.0,131.0,3.95,11.5,537.0,802.18,648.11
2017,3,22,15,30,554.0,160.0,3.9,11.0,454.0,694.34,569.51
2017,3,22,15,45,292.5,167.0,3.9,11.0,321.5,456.18,380.28
2017,3,22,16,0,31.0,174.0,3.9,11.0,189.0,210.81,173.77
2017,3,22,16,15,368.5,126.0,3.7,10.5,260.5,486.64,411.64
2017,3,22,16,30,706.0,78.0,3.5,10.0,332.0,705.05,587.39
2017,3,22,16,45,657.5,71.5,3.35,10.0,279.0,643.71,538.25
2017,3,22,17,0,609.0,65.0,3.2,10.0,226.0,582.42,489.32
2017,3,22,17,15,531.5,57.0,2.95,9.5,175.0,498.44,420.34
2017,3,22,17,30,454.0,49.0,2.7,9.0,124.0,417.31,349.93
2017,3,22,17,45,324.5,36.5,2.45,8.5,80.0,300.65,245.11
2017,3,22,18,0,195.0,24.0,2.2,8.0,36.0,182.32,89.47
2017,3,22,18,15,97.5,12.0,2.25,8.0,18.0,68.22,0.0
2017,3,22,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,23,6,15,108.0,12.5,1.2,6.5,20.0,11.37,0.0
2017,3,23,6,30,216.0,25.0,1.4,7.0,40.0,20.78,7.44
2017,3,23,6,45,336.0,38.5,1.6,7.5,84.5,31.38,21.97
2017,3,23,7,0,456.0,52.0,1.8,8.0,129.0,41.57,31.89
2017,3,23,7,15,531.5,60.5,1.85,8.5,181.0,46.84,37.02
2017,3,23,7,30,607.0,69.0,1.9,9.0,233.0,51.99,41.81
2017,3,23,7,45,590.0,80.5,2.0,9.5,267.0,58.88,47.98
2017,3,23,8,0,573.0,92.0,2.1,10.0,301.0,65.3,53.57
2017,3,23,8,15,669.0,93.0,2.05,10.0,371.5,64.18,52.41
2017,3,23,8,30,765.0,94.0,2.0,10.0,442.0,63.41,51.55
2017,3,23,8,45,711.0,111.5,2.0,10.5,462.0,72.92,59.73
2017,3,23,9,0,657.0,129.0,2.0,11.0,482.0,89.13,64.83
2017,3,23,9,15,596.5,163.5,2.05,11.0,503.5,150.68,99.71
2017,3,23,9,30,536.0,198.0,2.1,11.0,525.0,205.37,142.01
2017,3,23,9,45,503.5,225.0,2.15,11.5,547.0,253.26,182.29
2017,3,23,10,0,471.0,252.0,2.2,12.0,569.0,298.03,221.48
2017,3,23,10,15,547.5,236.5,2.3,12.0,621.5,341.42,257.02
2017,3,23,10,30,624.0,221.0,2.4,12.0,674.0,391.61,298.92
2017,3,23,10,45,649.5,220.5,2.5,12.5,704.5,439.42,339.34
2017,3,23,11,0,675.0,220.0,2.6,13.0,735.0,488.99,380.43
2017,3,23,11,15,798.0,171.5,2.6,13.0,793.0,551.83,431.5
2017,3,23,11,30,921.0,123.0,2.6,13.0,851.0,619.66,486.11
2017,3,23,11,45,904.0,134.5,2.6,13.0,855.0,662.39,520.31
2017,3,23,12,0,887.0,146.0,2.6,13.0,859.0,704.35,553.06
2017,3,23,12,15,886.0,146.0,2.65,13.0,858.5,742.35,582.81
2017,3,23,12,30,885.0,146.0,2.7,13.0,858.0,777.8,610.24
2017,3,23,12,45,891.5,140.0,2.8,13.0,851.0,810.38,635.51
2017,3,23,13,0,898.0,134.0,2.9,13.0,844.0,840.29,657.6
2017,3,23,13,15,893.0,133.0,2.95,13.0,826.5,863.2,674.46
2017,3,23,13,30,888.0,132.0,3.0,13.0,809.0,882.76,689.1
2017,3,23,13,45,894.0,123.0,3.05,13.0,787.0,899.76,702.09
2017,3,23,14,0,900.0,114.0,3.1,13.0,765.0,905.71,707.46
2017,3,23,14,15,889.5,112.0,2.95,12.5,732.5,908.62,710.79
2017,3,23,14,30,879.0,110.0,2.8,12.0,700.0,916.3,717.62
2017,3,23,14,45,877.0,102.5,2.7,12.0,663.5,913.59,716.29
2017,3,23,15,0,875.0,95.0,2.6,12.0,627.0,907.17,712.58
2017,3,23,15,15,857.0,92.0,2.5,12.0,582.5,888.39,700.26
2017,3,23,15,30,839.0,89.0,2.4,12.0,538.0,866.37,685.81
2017,3,23,15,45,535.0,139.5,2.3,12.0,416.0,653.25,530.32
2017,3,23,16,0,231.0,190.0,2.2,12.0,294.0,434.33,356.92
2017,3,23,16,15,294.5,159.0,1.95,11.5,276.0,449.79,373.55
2017,3,23,16,30,358.0,128.0,1.7,11.0,258.0,477.62,397.73
2017,3,23,16,45,320.0,113.5,1.45,10.5,216.0,407.83,342.09
2017,3,23,17,0,282.0,99.0,1.2,10.0,174.0,356.21,299.78
2017,3,23,17,15,246.5,80.0,1.15,9.5,135.0,301.01,253.63
2017,3,23,17,30,211.0,61.0,1.1,9.0,96.0,246.9,206.44
2017,3,23,17,45,139.0,42.5,1.05,9.0,62.0,170.59,137.63
2017,3,23,18,0,67.0,24.0,1.0,9.0,28.0,90.3,47.11
2017,3,23,18,15,33.5,12.0,1.0,9.0,14.0,30.68,0.0
2017,3,23,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,1.0,2.95,9.0,1.0,0.91,0.0
2017,3,24,6,30,0.0,2.0,3.1,9.0,2.0,1.75,0.0
2017,3,24,6,45,0.0,4.5,3.3,9.0,4.5,3.94,0.0
2017,3,24,7,0,0.0,7.0,3.5,9.0,7.0,6.14,0.0
2017,3,24,7,15,0.0,10.0,3.6,9.0,10.0,8.78,2.36
2017,3,24,7,30,0.0,13.0,3.7,9.0,13.0,11.42,4.81
2017,3,24,7,45,0.0,16.5,3.85,9.5,16.5,14.51,7.62
2017,3,24,8,0,0.0,20.0,4.0,10.0,20.0,17.6,10.38
2017,3,24,8,15,0.0,78.5,3.95,10.0,78.5,69.34,57.06
2017,3,24,8,30,0.0,137.0,3.9,10.0,137.0,115.34,97.78
2017,3,24,8,45,12.0,171.0,3.9,10.0,177.5,141.06,120.05
2017,3,24,9,0,24.0,205.0,3.9,10.0,218.0,166.82,135.58
2017,3,24,9,15,12.0,146.5,4.05,10.0,153.0,126.49,101.35
2017,3,24,9,30,0.0,88.0,4.2,10.0,88.0,78.0,60.81
2017,3,24,9,45,0.0,107.0,4.35,10.5,107.0,94.37,74.35
2017,3,24,10,0,0.0,126.0,4.5,11.0,126.0,110.55,87.54
2017,3,24,10,15,0.0,130.5,4.4,11.0,130.5,114.59,90.72
2017,3,24,10,30,0.0,135.0,4.3,11.0,135.0,118.65,93.93
2017,3,24,10,45,0.0,132.5,4.25,11.5,132.5,116.74,92.03
2017,3,24,11,0,0.0,130.0,4.2,12.0,130.0,114.77,90.12
2017,3,24,11,15,40.5,254.0,4.0,12.0,286.0,239.53,191.68
2017,3,24,11,30,81.0,378.0,3.8,12.0,442.0,369.19,294.18
2017,3,24,11,45,50.5,335.5,3.6,12.0,376.0,323.48,257.7
2017,3,24,12,0,20.0,293.0,3.4,12.0,310.0,271.21,216.05
2017,3,24,12,15,26.0,311.5,3.25,12.0,333.0,297.1,236.77
2017,3,24,12,30,32.0,330.0,3.1,12.0,356.0,322.45,256.74
2017,3,24,12,45,23.0,294.5,3.0,12.0,313.5,281.4,224.24
2017,3,24,13,0,14.0,259.0,2.9,12.0,271.0,243.97,194.51
2017,3,24,13,15,10.5,233.0,2.7,12.0,242.0,218.59,174.3
2017,3,24,13,30,7.0,207.0,2.5,12.0,213.0,192.64,153.48
2017,3,24,13,45,9.0,218.0,2.4,12.0,225.0,205.54,164.17
2017,3,24,14,0,11.0,229.0,2.3,12.0,237.0,218.87,175.14
2017,3,24,14,15,5.5,190.5,2.15,12.0,194.5,178.28,142.34
2017,3,24,14,30,0.0,152.0,2.0,12.0,152.0,137.4,109.05
2017,3,24,14,45,6.5,181.5,1.85,12.0,185.5,172.31,138.22
2017,3,24,15,0,13.0,211.0,1.7,12.0,219.0,209.15,168.6
2017,3,24,15,15,13.0,200.5,1.5,12.0,208.0,200.43,161.74
2017,3,24,15,30,13.0,190.0,1.3,12.0,197.0,191.77,155.06
2017,3,24,15,45,7.5,169.0,1.1,12.0,173.0,167.03,134.96
2017,3,24,16,0,2.0,148.0,0.9,12.0,149.0,142.17,114.62
2017,3,24,16,15,1.0,110.5,0.75,11.5,111.0,103.19,82.57
2017,3,24,16,30,0.0,73.0,0.6,11.0,73.0,64.79,50.35
2017,3,24,16,45,0.0,61.5,0.5,11.0,61.5,54.34,41.54
2017,3,24,17,0,0.0,50.0,0.4,11.0,50.0,44.13,32.75
2017,3,24,17,15,0.0,38.5,0.45,10.5,38.5,33.94,23.87
2017,3,24,17,30,0.0,27.0,0.5,10.0,27.0,23.77,14.86
2017,3,24,17,45,0.0,17.5,0.6,10.0,17.5,15.39,7.28
2017,3,24,18,0,0.0,8.0,0.7,10.0,8.0,7.02,0.0
2017,3,24,18,15,0.0,4.0,0.7,9.5,4.0,3.64,0.0
2017,3,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,6,15,105.0,14.5,0.95,8.5,22.5,13.19,0.0
2017,3,25,6,30,210.0,29.0,1.1,9.0,45.0,22.8,11.49
2017,3,25,6,45,321.5,42.0,1.25,9.5,89.0,34.11,24.43
2017,3,25,7,0,433.0,55.0,1.4,10.0,133.0,43.68,33.63
2017,3,25,7,15,505.5,64.5,1.45,10.0,184.0,49.68,39.42
2017,3,25,7,30,578.0,74.0,1.5,10.0,235.0,55.5,44.83
2017,3,25,7,45,627.5,80.0,1.6,10.5,287.5,58.17,47.13
2017,3,25,8,0,677.0,86.0,1.7,11.0,340.0,60.79,49.3
2017,3,25,8,15,526.5,129.5,1.75,11.0,344.0,89.22,74.47
2017,3,25,8,30,376.0,173.0,1.8,11.0,348.0,121.95,103.0
2017,3,25,8,45,215.0,201.0,1.9,11.5,303.5,145.56,122.96
2017,3,25,9,0,54.0,229.0,2.0,12.0,259.0,172.59,138.31
2017,3,25,9,15,179.0,250.0,2.0,12.0,359.0,195.59,150.53
2017,3,25,9,30,304.0,271.0,2.0,12.0,459.0,233.8,174.32
2017,3,25,9,45,280.0,294.0,2.0,12.5,475.5,267.56,202.22
2017,3,25,10,0,256.0,317.0,2.0,13.0,492.0,299.13,228.93
2017,3,25,10,15,337.5,311.0,2.0,13.0,552.0,340.98,261.12
2017,3,25,10,30,419.0,305.0,2.0,13.0,612.0,386.15,296.87
2017,3,25,10,45,271.5,342.0,2.05,13.5,543.5,385.22,299.66
2017,3,25,11,0,124.0,379.0,2.1,14.0,475.0,368.94,288.54
2017,3,25,11,15,320.5,339.5,2.15,14.0,593.5,449.18,351.08
2017,3,25,11,30,517.0,300.0,2.2,14.0,712.0,548.46,427.83
2017,3,25,11,45,486.5,314.0,2.25,14.5,705.5,571.87,445.29
2017,3,25,12,0,456.0,328.0,2.3,15.0,699.0,592.0,460.24
2017,3,25,12,15,437.5,336.5,2.3,15.0,692.0,612.43,475.85
2017,3,25,12,30,419.0,345.0,2.3,15.0,685.0,630.48,489.44
2017,3,25,12,45,364.5,361.0,2.35,15.0,654.5,620.46,482.05
2017,3,25,13,0,310.0,377.0,2.4,15.0,624.0,611.28,475.11
2017,3,25,13,15,240.0,379.0,2.45,15.0,568.0,562.66,438.97
2017,3,25,13,30,170.0,381.0,2.5,15.0,512.0,518.39,405.44
2017,3,25,13,45,386.5,306.5,2.55,15.0,592.5,648.62,508.99
2017,3,25,14,0,603.0,232.0,2.6,15.0,673.0,789.1,615.91
2017,3,25,14,15,602.0,219.5,2.65,14.5,643.5,788.49,617.22
2017,3,25,14,30,601.0,207.0,2.7,14.0,614.0,784.91,617.7
2017,3,25,14,45,715.0,159.0,2.75,14.0,617.5,843.5,662.67
2017,3,25,15,0,829.0,111.0,2.8,14.0,621.0,890.51,697.54
2017,3,25,15,15,706.0,132.0,2.75,13.5,545.0,811.27,642.94
2017,3,25,15,30,583.0,153.0,2.7,13.0,469.0,724.54,582.5
2017,3,25,15,45,670.0,122.0,2.7,13.0,454.0,762.7,613.29
2017,3,25,16,0,757.0,91.0,2.7,13.0,439.0,788.22,633.72
2017,3,25,16,15,723.5,86.5,2.5,12.5,388.0,748.91,606.1
2017,3,25,16,30,690.0,82.0,2.3,12.0,337.0,703.09,573.49
2017,3,25,16,45,644.5,75.0,2.1,12.0,284.5,643.31,528.24
2017,3,25,17,0,599.0,68.0,1.9,12.0,232.0,583.47,481.48
2017,3,25,17,15,525.0,59.5,1.7,11.0,181.0,500.98,416.42
2017,3,25,17,30,451.0,51.0,1.5,10.0,130.0,421.23,349.79
2017,3,25,17,45,333.5,38.5,1.35,9.5,86.0,311.54,253.85
2017,3,25,18,0,216.0,26.0,1.2,9.0,42.0,203.87,130.76
2017,3,25,18,15,108.0,13.0,1.2,8.5,21.0,76.01,0.0
2017,3,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
