Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,10.5,1.05,8.0,10.5,9.55,0.0
2017,3,26,6,30,0.0,21.0,1.2,8.0,21.0,18.51,8.99
2017,3,26,6,45,0.0,39.0,1.4,8.5,39.0,33.74,24.32
2017,3,26,7,0,0.0,57.0,1.6,9.0,57.0,48.69,38.32
2017,3,26,7,15,1.5,78.0,1.6,9.0,78.5,65.7,54.07
2017,3,26,7,30,3.0,99.0,1.6,9.0,100.0,82.53,69.4
2017,3,26,7,45,8.5,118.0,1.65,9.5,121.0,97.8,82.89
2017,3,26,8,0,14.0,137.0,1.7,10.0,142.0,112.94,95.98
2017,3,26,8,15,15.5,154.0,1.6,10.0,160.5,126.52,107.63
2017,3,26,8,30,17.0,171.0,1.5,10.0,179.0,139.96,118.99
2017,3,26,8,45,119.0,208.0,1.4,10.5,273.0,148.75,125.95
2017,3,26,9,0,221.0,245.0,1.3,11.0,367.0,178.56,140.24
2017,3,26,9,15,143.0,259.5,1.3,11.0,341.0,199.26,154.86
2017,3,26,9,30,65.0,274.0,1.3,11.0,315.0,219.65,173.57
2017,3,26,9,45,102.5,301.0,1.3,11.5,370.0,253.79,198.66
2017,3,26,10,0,140.0,328.0,1.3,12.0,425.0,285.14,221.86
2017,3,26,10,15,231.0,332.5,1.35,12.0,499.5,330.98,256.02
2017,3,26,10,30,322.0,337.0,1.4,12.0,574.0,380.42,293.95
2017,3,26,10,45,343.5,342.5,1.5,12.0,603.0,417.22,323.86
2017,3,26,11,0,365.0,348.0,1.6,12.0,632.0,455.81,355.0
2017,3,26,11,15,320.0,368.0,1.65,12.0,620.5,473.08,369.48
2017,3,26,11,30,275.0,388.0,1.7,12.0,609.0,486.27,380.3
2017,3,26,11,45,154.5,362.5,1.75,12.0,487.0,411.28,323.63
2017,3,26,12,0,34.0,337.0,1.8,12.0,365.0,320.63,253.0
2017,3,26,12,15,146.0,368.5,1.85,12.0,488.0,434.86,343.58
2017,3,26,12,30,258.0,400.0,1.9,12.0,611.0,560.93,439.72
2017,3,26,12,45,133.0,304.0,1.95,12.5,413.0,386.96,306.42
2017,3,26,13,0,8.0,208.0,2.0,13.0,215.0,192.78,152.03
2017,3,26,13,15,28.5,274.0,2.05,13.0,296.5,279.64,222.26
2017,3,26,13,30,49.0,340.0,2.1,13.0,378.0,365.57,289.55
2017,3,26,13,45,35.0,306.5,2.15,13.0,333.5,324.75,257.63
2017,3,26,14,0,21.0,273.0,2.2,13.0,289.0,270.13,215.0
2017,3,26,14,15,18.0,256.0,2.25,13.0,269.0,252.86,201.83
2017,3,26,14,30,15.0,239.0,2.3,13.0,249.0,235.27,188.19
2017,3,26,14,45,9.5,210.5,2.4,13.0,217.0,203.63,163.06
2017,3,26,15,0,4.0,182.0,2.5,13.0,185.0,171.64,137.36
2017,3,26,15,15,2.0,149.0,2.45,13.0,150.5,138.13,110.18
2017,3,26,15,30,0.0,116.0,2.4,13.0,116.0,104.66,82.68
2017,3,26,15,45,0.0,120.5,2.4,13.0,120.5,109.81,87.31
2017,3,26,16,0,0.0,125.0,2.4,13.0,125.0,115.65,92.48
2017,3,26,16,15,0.0,69.0,2.2,12.5,69.0,61.0,46.68
2017,3,26,16,30,0.0,13.0,2.0,12.0,13.0,11.43,4.26
2017,3,26,16,45,0.0,11.0,1.85,12.0,11.0,9.67,2.75
2017,3,26,17,0,0.0,9.0,1.7,12.0,9.0,7.9,1.22
2017,3,26,17,15,0.0,7.0,1.75,11.5,7.0,6.14,0.0
2017,3,26,17,30,0.0,5.0,1.8,11.0,5.0,4.38,0.0
2017,3,26,17,45,0.0,3.0,1.85,11.0,3.0,2.63,0.0
2017,3,26,18,0,0.0,1.0,1.9,11.0,1.0,0.87,0.0
2017,3,26,18,15,0.0,0.5,2.05,11.0,0.5,0.45,0.0
2017,3,26,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,6,15,136.5,15.0,2.05,7.5,27.0,13.64,0.0
2017,3,27,6,30,273.0,30.0,2.3,8.0,54.0,24.7,14.49
2017,3,27,6,45,387.0,41.0,2.55,8.5,101.0,32.83,23.58
2017,3,27,7,0,501.0,52.0,2.8,9.0,148.0,40.71,31.18
2017,3,27,7,15,570.5,59.5,2.9,9.5,200.5,45.22,35.49
2017,3,27,7,30,640.0,67.0,3.0,10.0,253.0,49.62,39.51
2017,3,27,7,45,687.5,72.5,3.1,10.5,307.0,52.22,41.75
2017,3,27,8,0,735.0,78.0,3.2,11.0,361.0,60.18,48.71
2017,3,27,8,15,766.0,82.0,3.2,11.0,413.0,61.64,49.86
2017,3,27,8,30,797.0,86.0,3.2,11.0,465.0,63.09,50.98
2017,3,27,8,45,823.5,88.5,3.2,11.5,514.0,63.35,50.94
2017,3,27,9,0,850.0,91.0,3.2,12.0,563.0,89.41,52.7
2017,3,27,9,15,866.0,93.5,3.25,12.0,606.5,143.84,80.21
2017,3,27,9,30,882.0,96.0,3.3,12.0,650.0,207.78,128.2
2017,3,27,9,45,893.5,98.5,3.35,12.5,688.0,263.76,175.72
2017,3,27,10,0,905.0,101.0,3.4,13.0,726.0,320.33,226.19
2017,3,27,10,15,913.0,102.5,3.5,13.0,757.0,375.4,276.53
2017,3,27,10,30,921.0,104.0,3.6,13.0,788.0,430.22,326.19
2017,3,27,10,45,924.5,106.5,3.7,13.5,811.0,483.45,373.0
2017,3,27,11,0,928.0,109.0,3.8,14.0,834.0,535.58,417.61
2017,3,27,11,15,932.0,109.5,3.8,14.0,850.0,585.0,459.5
2017,3,27,11,30,936.0,110.0,3.8,14.0,866.0,632.9,499.13
2017,3,27,11,45,741.0,206.5,3.85,14.0,808.5,641.3,505.86
2017,3,27,12,0,546.0,303.0,3.9,14.0,751.0,633.61,499.02
2017,3,27,12,15,498.5,318.5,3.85,14.0,727.0,642.96,506.42
2017,3,27,12,30,451.0,334.0,3.8,14.0,703.0,647.83,510.0
2017,3,27,12,45,454.0,327.0,3.75,14.0,695.5,666.63,524.84
2017,3,27,13,0,457.0,320.0,3.7,14.0,688.0,683.78,538.29
2017,3,27,13,15,502.0,298.5,3.65,14.0,695.5,719.65,566.44
2017,3,27,13,30,547.0,277.0,3.6,14.0,703.0,754.86,593.89
2017,3,27,13,45,522.5,274.5,3.6,14.0,671.0,748.35,589.56
2017,3,27,14,0,498.0,272.0,3.6,14.0,639.0,738.81,583.28
2017,3,27,14,15,531.5,246.5,3.6,14.0,624.0,753.98,596.8
2017,3,27,14,30,565.0,221.0,3.6,14.0,609.0,766.53,608.36
2017,3,27,14,45,473.5,237.0,3.6,14.0,550.0,709.05,565.12
2017,3,27,15,0,382.0,253.0,3.6,14.0,491.0,633.79,508.54
2017,3,27,15,15,390.5,231.5,3.5,14.0,460.0,620.78,500.82
2017,3,27,15,30,399.0,210.0,3.4,14.0,429.0,605.5,491.01
2017,3,27,15,45,572.5,153.0,3.35,14.0,436.0,709.1,574.92
2017,3,27,16,0,746.0,96.0,3.3,14.0,443.0,794.48,639.61
2017,3,27,16,15,711.5,91.0,3.0,13.5,391.5,748.57,606.25
2017,3,27,16,30,677.0,86.0,2.7,13.0,340.0,701.21,572.1
2017,3,27,16,45,628.5,79.0,2.4,12.5,287.5,638.96,525.52
2017,3,27,17,0,580.0,72.0,2.1,12.0,235.0,576.81,477.46
2017,3,27,17,15,505.5,63.5,1.95,11.5,183.5,493.93,411.52
2017,3,27,17,30,431.0,55.0,1.8,11.0,132.0,413.69,344.0
2017,3,27,17,45,315.0,42.0,1.7,10.5,88.0,304.26,248.96
2017,3,27,18,0,199.0,29.0,1.6,10.0,44.0,201.26,140.29
2017,3,27,18,15,99.5,14.5,1.65,9.5,22.0,72.75,0.0
2017,3,27,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,28,6,15,116.0,17.0,1.85,7.5,27.5,13.44,0.0
2017,3,28,6,30,232.0,34.0,2.1,8.0,55.0,26.62,16.56
2017,3,28,6,45,346.5,45.5,2.4,9.0,101.0,36.61,26.96
2017,3,28,7,0,461.0,57.0,2.7,10.0,147.0,44.74,34.71
2017,3,28,7,15,531.0,65.5,2.9,10.5,199.0,49.86,39.55
2017,3,28,7,30,601.0,74.0,3.1,11.0,251.0,54.84,44.05
2017,3,28,7,45,651.5,79.0,3.3,11.5,304.5,56.79,45.67
2017,3,28,8,0,702.0,84.0,3.5,12.0,358.0,58.75,47.22
2017,3,28,8,15,734.5,88.5,3.7,12.5,409.5,60.17,48.24
2017,3,28,8,30,767.0,93.0,3.9,13.0,461.0,67.97,54.87
2017,3,28,8,45,791.0,96.5,4.15,13.5,509.5,68.72,55.23
2017,3,28,9,0,815.0,100.0,4.4,14.0,558.0,98.49,58.57
2017,3,28,9,15,832.5,103.0,4.45,14.0,601.5,151.54,86.69
2017,3,28,9,30,850.0,106.0,4.5,14.0,645.0,206.46,127.8
2017,3,28,9,45,861.0,109.5,4.55,14.5,682.0,262.02,175.15
2017,3,28,10,0,872.0,113.0,4.6,15.0,719.0,318.3,225.26
2017,3,28,10,15,881.5,115.0,4.6,15.0,750.5,378.75,279.46
2017,3,28,10,30,891.0,117.0,4.6,15.0,782.0,433.03,328.25
2017,3,28,10,45,898.0,118.0,4.6,15.5,806.0,485.21,373.8
2017,3,28,11,0,905.0,119.0,4.6,16.0,830.0,536.62,417.46
2017,3,28,11,15,909.0,119.5,4.6,16.0,845.5,585.08,458.48
2017,3,28,11,30,913.0,120.0,4.6,16.0,861.0,632.06,497.35
2017,3,28,11,45,915.5,120.0,4.6,16.5,869.0,676.02,532.03
2017,3,28,12,0,918.0,120.0,4.6,17.0,877.0,717.97,564.32
2017,3,28,12,15,917.5,120.0,4.6,17.0,876.0,755.65,593.85
2017,3,28,12,30,917.0,120.0,4.6,17.0,875.0,790.76,620.41
2017,3,28,12,45,921.0,115.5,4.7,17.0,867.5,822.35,643.9
2017,3,28,13,0,925.0,111.0,4.8,17.0,860.0,851.12,665.44
2017,3,28,13,15,920.5,110.5,4.7,17.0,842.5,873.95,681.51
2017,3,28,13,30,916.0,110.0,4.6,17.0,825.0,893.46,695.24
2017,3,28,13,45,907.0,109.5,4.6,17.0,799.5,905.72,704.62
2017,3,28,14,0,898.0,109.0,4.6,17.0,774.0,914.43,711.68
2017,3,28,14,15,888.0,107.0,4.5,17.0,742.0,917.11,713.88
2017,3,28,14,30,878.0,105.0,4.4,17.0,710.0,916.24,713.75
2017,3,28,14,45,863.5,103.5,4.3,17.0,671.5,917.1,715.01
2017,3,28,15,0,849.0,102.0,4.2,17.0,633.0,906.12,708.37
2017,3,28,15,15,831.5,99.0,3.9,17.0,589.0,887.32,695.25
2017,3,28,15,30,814.0,96.0,3.6,17.0,545.0,865.38,679.94
2017,3,28,15,45,791.0,92.0,3.35,17.0,496.5,834.41,658.41
2017,3,28,16,0,768.0,88.0,3.1,17.0,448.0,800.85,634.92
2017,3,28,16,15,735.5,83.5,2.75,16.5,397.0,756.24,603.61
2017,3,28,16,30,703.0,79.0,2.4,16.0,346.0,715.55,574.59
2017,3,28,16,45,656.0,73.5,2.05,15.5,293.0,655.72,530.28
2017,3,28,17,0,609.0,68.0,1.7,15.0,240.0,595.91,484.57
2017,3,28,17,15,538.5,59.5,1.6,14.0,188.5,515.11,422.76
2017,3,28,17,30,468.0,51.0,1.5,13.0,137.0,436.96,359.52
2017,3,28,17,45,351.0,39.5,1.4,12.5,92.0,327.17,265.59
2017,3,28,18,0,234.0,28.0,1.3,12.0,47.0,224.25,159.87
2017,3,28,18,15,117.0,14.0,1.3,11.5,23.5,83.02,0.0
2017,3,28,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,6,15,125.0,17.0,1.1,9.5,29.0,13.41,0.0
2017,3,29,6,30,250.0,34.0,1.2,10.0,58.0,26.58,16.77
2017,3,29,6,45,352.5,46.0,1.35,10.5,103.5,36.82,27.08
2017,3,29,7,0,455.0,58.0,1.5,11.0,149.0,45.35,35.17
2017,3,29,7,15,522.0,66.5,1.55,11.5,200.0,50.42,39.93
2017,3,29,7,30,589.0,75.0,1.6,12.0,251.0,55.34,44.34
2017,3,29,7,45,629.5,82.0,1.7,12.5,302.5,58.75,47.24
2017,3,29,8,0,670.0,89.0,1.8,13.0,354.0,62.01,49.92
2017,3,29,8,15,702.5,94.0,1.9,13.5,405.0,63.61,51.07
2017,3,29,8,30,735.0,99.0,2.0,14.0,456.0,65.15,52.14
2017,3,29,8,45,754.0,105.0,2.15,14.5,502.5,67.15,53.61
2017,3,29,9,0,773.0,111.0,2.3,15.0,549.0,108.53,65.79
2017,3,29,9,15,791.0,114.5,2.35,15.5,592.0,159.7,93.74
2017,3,29,9,30,809.0,118.0,2.4,16.0,635.0,212.85,133.3
2017,3,29,9,45,826.5,119.0,2.45,16.5,673.0,265.73,177.54
2017,3,29,10,0,844.0,120.0,2.5,17.0,711.0,320.03,224.8
2017,3,29,10,15,854.0,122.0,2.55,17.0,742.0,373.85,272.59
2017,3,29,10,30,864.0,124.0,2.6,17.0,773.0,427.83,319.89
2017,3,29,10,45,865.5,128.5,2.7,17.0,795.5,480.09,365.08
2017,3,29,11,0,867.0,133.0,2.8,17.0,818.0,531.28,408.3
2017,3,29,11,15,871.5,134.0,2.8,17.0,833.5,579.82,448.18
2017,3,29,11,30,876.0,135.0,2.8,17.0,849.0,626.89,485.92
2017,3,29,11,45,877.0,136.0,2.85,17.0,856.5,669.38,519.63
2017,3,29,12,0,878.0,137.0,2.9,17.0,864.0,709.88,551.21
2017,3,29,12,15,878.0,137.0,2.95,17.0,863.5,746.65,579.55
2017,3,29,12,30,878.0,137.0,3.0,17.0,863.0,781.0,605.66
2017,3,29,12,45,746.5,204.0,3.05,17.0,817.0,783.58,605.85
2017,3,29,13,0,615.0,271.0,3.1,17.0,771.0,769.07,593.71
2017,3,29,13,15,631.5,256.0,3.1,17.0,760.0,791.83,611.56
2017,3,29,13,30,648.0,241.0,3.1,17.0,749.0,812.45,627.6
2017,3,29,13,45,760.5,179.0,3.1,17.0,758.0,866.43,668.43
2017,3,29,14,0,873.0,117.0,3.1,17.0,767.0,903.85,695.05
2017,3,29,14,15,863.0,115.0,3.05,17.0,735.0,914.74,703.04
2017,3,29,14,30,853.0,113.0,3.0,17.0,703.0,914.07,703.37
2017,3,29,14,45,830.5,114.5,3.0,17.0,663.0,902.58,696.81
2017,3,29,15,0,808.0,116.0,3.0,17.0,623.0,887.7,688.08
2017,3,29,15,15,789.0,112.5,2.85,16.5,579.5,867.09,675.64
2017,3,29,15,30,770.0,109.0,2.7,16.0,536.0,843.44,661.06
2017,3,29,15,45,739.0,106.5,2.55,16.0,487.0,813.1,640.42
2017,3,29,16,0,708.0,104.0,2.4,16.0,438.0,775.52,614.46
2017,3,29,16,15,609.0,106.5,2.25,15.5,371.0,683.82,549.33
2017,3,29,16,30,510.0,109.0,2.1,15.0,304.0,585.88,477.75
2017,3,29,16,45,463.5,101.0,2.0,14.5,258.0,528.95,435.65
2017,3,29,17,0,417.0,93.0,1.9,14.0,212.0,473.0,391.96
2017,3,29,17,15,364.5,78.0,1.7,13.5,166.5,404.53,336.26
2017,3,29,17,30,312.0,63.0,1.5,13.0,121.0,338.32,280.17
2017,3,29,17,45,227.5,46.5,1.35,12.5,81.5,251.02,204.28
2017,3,29,18,0,143.0,30.0,1.2,12.0,42.0,169.97,123.05
2017,3,29,18,15,71.5,15.0,1.25,11.5,21.0,56.75,0.0
2017,3,29,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,168.0,17.5,3.1,9.0,34.5,14.2,0.0
2017,3,30,6,30,336.0,35.0,3.3,9.0,69.0,28.83,19.0
2017,3,30,6,45,452.0,44.0,3.55,9.5,119.5,35.04,25.64
2017,3,30,7,0,568.0,53.0,3.8,10.0,170.0,41.17,31.56
2017,3,30,7,15,631.0,60.0,3.9,10.0,224.5,45.29,35.52
2017,3,30,7,30,694.0,67.0,4.0,10.0,279.0,49.31,39.22
2017,3,30,7,45,737.5,71.5,4.1,10.5,334.0,56.16,45.27
2017,3,30,8,0,781.0,76.0,4.2,11.0,389.0,58.26,46.93
2017,3,30,8,15,810.0,80.0,4.3,11.0,441.5,59.82,48.17
2017,3,30,8,30,839.0,84.0,4.4,11.0,494.0,61.34,49.36
2017,3,30,8,45,860.0,87.0,4.5,11.5,543.5,62.01,49.68
2017,3,30,9,0,881.0,90.0,4.6,12.0,593.0,102.33,56.81
2017,3,30,9,15,896.5,92.5,4.55,12.5,637.0,167.0,96.17
2017,3,30,9,30,912.0,95.0,4.5,13.0,681.0,224.31,140.31
2017,3,30,9,45,924.5,97.0,4.5,13.5,719.5,281.82,190.03
2017,3,30,10,0,937.0,99.0,4.5,14.0,758.0,339.98,242.23
2017,3,30,10,15,945.0,100.5,4.45,14.0,789.5,396.69,293.99
2017,3,30,10,30,953.0,102.0,4.4,14.0,821.0,453.1,344.77
2017,3,30,10,45,957.5,103.5,4.35,14.0,845.0,507.46,392.82
2017,3,30,11,0,962.0,105.0,4.3,14.0,869.0,560.71,438.68
2017,3,30,11,15,965.0,105.5,4.2,14.0,884.5,611.01,480.83
2017,3,30,11,30,968.0,106.0,4.1,14.0,900.0,659.62,520.54
2017,3,30,11,45,970.5,105.5,4.1,14.5,907.5,705.15,556.26
2017,3,30,12,0,973.0,105.0,4.1,15.0,915.0,748.5,589.44
2017,3,30,12,15,972.0,105.0,4.05,15.0,913.5,787.49,619.57
2017,3,30,12,30,971.0,105.0,4.0,15.0,912.0,823.7,645.46
2017,3,30,12,45,962.0,108.0,3.95,15.0,900.5,853.7,666.74
2017,3,30,13,0,953.0,111.0,3.9,15.0,889.0,880.29,685.6
2017,3,30,13,15,947.5,110.0,3.95,15.0,870.5,902.35,701.82
2017,3,30,13,30,942.0,109.0,4.0,15.0,852.0,920.92,715.72
2017,3,30,13,45,931.5,109.5,4.05,15.0,825.0,933.19,725.33
2017,3,30,14,0,921.0,110.0,4.1,15.0,798.0,941.81,732.58
2017,3,30,14,15,911.0,108.0,4.15,15.0,765.0,944.58,735.9
2017,3,30,14,30,901.0,106.0,4.2,15.0,732.0,943.72,736.88
2017,3,30,14,45,881.0,106.5,4.3,15.0,691.0,941.93,737.74
2017,3,30,15,0,861.0,107.0,4.4,15.0,650.0,928.09,730.41
2017,3,30,15,15,843.0,104.0,4.35,14.5,605.5,908.63,719.34
2017,3,30,15,30,825.0,101.0,4.3,14.0,561.0,885.97,705.99
2017,3,30,15,45,794.0,99.0,4.25,14.0,510.5,849.9,681.42
2017,3,30,16,0,763.0,97.0,4.2,14.0,460.0,816.84,658.95
2017,3,30,16,15,729.0,92.0,4.05,13.5,407.5,770.62,627.16
2017,3,30,16,30,695.0,87.0,3.9,13.0,355.0,722.9,593.5
2017,3,30,16,45,642.0,81.5,3.75,12.5,301.0,657.95,545.41
2017,3,30,17,0,589.0,76.0,3.6,12.0,247.0,593.19,495.77
2017,3,30,17,15,517.0,67.0,3.4,11.5,195.0,510.58,429.4
2017,3,30,17,30,445.0,58.0,3.2,11.0,143.0,430.45,361.56
2017,3,30,17,45,327.5,45.5,3.0,10.5,97.0,317.94,263.38
2017,3,30,18,0,210.0,33.0,2.8,10.0,51.0,218.61,164.48
2017,3,30,18,15,105.0,16.5,2.8,9.5,25.5,78.53,0.0
2017,3,30,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,6,15,196.0,17.0,3.7,6.5,38.0,13.63,0.0
2017,3,31,6,30,392.0,34.0,3.9,7.0,76.0,27.76,18.47
2017,3,31,6,45,492.0,43.0,4.15,7.5,126.5,34.06,25.03
2017,3,31,7,0,592.0,52.0,4.4,8.0,177.0,40.21,30.98
2017,3,31,7,15,652.5,58.5,4.65,8.5,231.5,43.99,34.56
2017,3,31,7,30,713.0,65.0,4.9,9.0,286.0,52.22,42.01
2017,3,31,7,45,752.5,70.0,5.15,9.5,341.0,54.81,44.21
2017,3,31,8,0,792.0,75.0,5.4,10.0,396.0,57.35,46.28
2017,3,31,8,15,819.0,79.0,5.45,10.5,448.5,58.93,47.45
2017,3,31,8,30,846.0,83.0,5.5,11.0,501.0,60.47,48.56
2017,3,31,8,45,864.5,86.5,5.6,11.5,549.5,61.5,49.21
2017,3,31,9,0,883.0,90.0,5.7,12.0,598.0,106.57,58.6
2017,3,31,9,15,897.5,92.5,5.7,12.0,641.5,171.28,99.47
2017,3,31,9,30,912.0,95.0,5.7,12.0,685.0,228.5,144.69
2017,3,31,9,45,920.0,98.0,5.75,12.5,722.0,285.71,195.07
2017,3,31,10,0,928.0,101.0,5.8,13.0,759.0,343.12,247.4
2017,3,31,10,15,935.5,102.5,5.8,13.0,789.5,399.18,299.26
2017,3,31,10,30,943.0,104.0,5.8,13.0,820.0,454.89,350.18
2017,3,31,10,45,947.5,105.5,5.8,13.5,843.0,508.72,397.84
2017,3,31,11,0,952.0,107.0,5.8,14.0,866.0,561.46,443.27
2017,3,31,11,15,954.5,107.5,5.8,14.0,881.5,610.99,485.83
2017,3,31,11,30,957.0,108.0,5.8,14.0,897.0,658.8,526.02
2017,3,31,11,45,957.0,109.0,5.8,14.5,903.5,703.56,561.89
2017,3,31,12,0,957.0,110.0,5.8,15.0,910.0,746.04,595.13
2017,3,31,12,15,956.5,110.0,5.7,15.0,909.0,784.79,625.64
2017,3,31,12,30,956.0,110.0,5.6,15.0,908.0,820.85,651.95
2017,3,31,12,45,956.5,108.0,5.6,15.5,899.0,852.94,674.35
2017,3,31,13,0,957.0,106.0,5.6,16.0,890.0,882.02,694.48
2017,3,31,13,15,952.5,105.0,5.5,16.0,872.5,904.8,710.81
2017,3,31,13,30,948.0,104.0,5.4,16.0,855.0,924.13,724.69
2017,3,31,13,45,942.5,102.0,5.35,16.0,829.5,938.03,735.08
2017,3,31,14,0,937.0,100.0,5.3,16.0,804.0,948.32,743.04
2017,3,31,14,15,928.0,98.5,5.15,16.0,771.5,952.38,746.01
2017,3,31,14,30,919.0,97.0,5.0,16.0,739.0,952.8,746.53
2017,3,31,14,45,907.5,95.0,4.9,16.0,700.0,946.79,743.0
2017,3,31,15,0,896.0,93.0,4.8,16.0,661.0,937.28,737.16
2017,3,31,15,15,880.0,90.0,4.55,16.0,616.5,919.1,724.09
2017,3,31,15,30,864.0,87.0,4.3,16.0,572.0,906.59,715.22
2017,3,31,15,45,843.5,83.5,4.1,16.0,522.5,877.51,695.37
2017,3,31,16,0,823.0,80.0,3.9,16.0,473.0,845.66,673.54
2017,3,31,16,15,793.0,76.0,3.6,15.5,420.5,802.49,643.86
2017,3,31,16,30,763.0,72.0,3.3,15.0,368.0,757.47,612.24
2017,3,31,16,45,716.0,67.5,3.0,15.0,313.5,696.4,566.53
2017,3,31,17,0,669.0,63.0,2.7,15.0,259.0,640.92,523.79
2017,3,31,17,15,602.5,56.0,2.45,14.0,206.0,562.77,463.57
2017,3,31,17,30,536.0,49.0,2.2,13.0,153.0,486.98,402.11
2017,3,31,17,45,424.0,39.0,2.0,12.5,105.5,379.17,310.23
2017,3,31,18,0,312.0,29.0,1.8,12.0,58.0,279.47,211.87
2017,3,31,18,15,156.0,14.5,1.75,11.5,29.0,107.88,0.0
2017,3,31,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,6,15,152.0,19.5,1.05,8.5,37.0,15.32,2.37
2017,4,1,6,30,304.0,39.0,1.1,9.0,74.0,32.05,22.26
2017,4,1,6,45,397.5,51.0,1.15,10.0,121.5,40.74,30.84
2017,4,1,7,0,491.0,63.0,1.2,11.0,169.0,49.1,38.66
2017,4,1,7,15,554.0,71.5,1.15,11.5,221.5,54.02,43.22
2017,4,1,7,30,617.0,80.0,1.1,12.0,274.0,58.79,47.43
2017,4,1,7,45,660.5,86.0,1.1,12.5,327.5,61.31,49.5
2017,4,1,8,0,704.0,92.0,1.1,13.0,381.0,63.75,51.42
2017,4,1,8,15,734.0,97.0,1.05,13.5,432.0,65.27,52.48
2017,4,1,8,30,764.0,102.0,1.0,14.0,483.0,66.71,53.45
2017,4,1,8,45,793.5,103.0,0.95,14.5,531.5,72.56,58.26
2017,4,1,9,0,823.0,104.0,0.9,15.0,580.0,117.18,66.7
2017,4,1,9,15,838.5,106.5,0.95,15.5,622.5,170.3,98.59
2017,4,1,9,30,854.0,109.0,1.0,16.0,665.0,225.03,140.64
2017,4,1,9,45,873.0,107.5,1.05,16.5,703.5,278.94,185.96
2017,4,1,10,0,892.0,106.0,1.1,17.0,742.0,340.65,238.61
2017,4,1,10,15,900.0,107.5,1.15,17.5,772.0,394.98,285.62
2017,4,1,10,30,908.0,109.0,1.2,18.0,802.0,449.05,331.45
2017,4,1,10,45,912.0,110.5,1.3,18.5,824.0,500.89,374.59
2017,4,1,11,0,916.0,112.0,1.4,19.0,846.0,551.64,415.62
2017,4,1,11,15,919.0,113.0,1.5,19.0,861.0,600.16,454.68
2017,4,1,11,30,922.0,114.0,1.6,19.0,876.0,647.1,491.65
2017,4,1,11,45,921.5,115.0,1.7,19.5,882.5,690.07,523.99
2017,4,1,12,0,921.0,116.0,1.8,20.0,889.0,730.79,553.99
2017,4,1,12,15,920.5,116.0,1.85,20.0,888.0,768.21,581.81
2017,4,1,12,30,920.0,116.0,1.9,20.0,887.0,803.05,606.09
2017,4,1,12,45,918.5,114.5,1.95,20.0,877.5,832.97,626.8
2017,4,1,13,0,917.0,113.0,2.0,20.0,868.0,859.89,645.56
2017,4,1,13,15,913.0,112.5,2.0,20.0,851.0,882.62,661.07
2017,4,1,13,30,909.0,112.0,2.0,20.0,834.0,902.07,674.5
2017,4,1,13,45,902.0,110.5,2.05,20.0,809.0,914.54,683.92
2017,4,1,14,0,895.0,109.0,2.1,20.0,784.0,923.51,691.22
2017,4,1,14,15,886.0,107.0,2.05,20.0,752.0,926.63,693.77
2017,4,1,14,30,877.0,105.0,2.0,20.0,720.0,926.24,694.18
2017,4,1,14,45,864.5,103.0,1.95,20.0,682.0,919.21,690.34
2017,4,1,15,0,852.0,101.0,1.9,20.0,644.0,917.87,690.53
2017,4,1,15,15,835.0,98.0,1.75,19.5,600.0,899.04,679.19
2017,4,1,15,30,818.0,95.0,1.6,19.0,556.0,877.07,665.88
2017,4,1,15,45,792.5,92.5,1.5,19.0,507.5,845.15,645.11
2017,4,1,16,0,767.0,90.0,1.4,19.0,459.0,810.72,622.56
2017,4,1,16,15,736.0,85.5,1.25,18.5,408.0,766.89,593.73
2017,4,1,16,30,705.0,81.0,1.1,18.0,357.0,726.95,567.1
2017,4,1,16,45,649.5,77.0,1.0,18.0,303.0,661.42,520.75
2017,4,1,17,0,594.0,73.0,0.9,18.0,249.0,596.3,473.39
2017,4,1,17,15,526.5,65.0,0.9,17.0,197.5,517.94,416.41
2017,4,1,17,30,459.0,57.0,0.9,16.0,146.0,441.86,357.46
2017,4,1,17,45,342.0,45.5,0.95,15.0,100.5,330.75,266.48
2017,4,1,18,0,225.0,34.0,1.0,14.0,55.0,229.46,173.52
2017,4,1,18,15,112.5,17.0,0.95,13.5,27.5,110.56,0.0
2017,4,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,2,6,15,136.0,21.0,1.3,9.5,37.0,16.45,4.63
2017,4,2,6,30,272.0,42.0,1.4,10.0,74.0,32.64,22.82
2017,4,2,6,45,370.5,54.0,1.5,10.5,122.0,41.36,31.37
2017,4,2,7,0,469.0,66.0,1.6,11.0,170.0,51.39,40.74
2017,4,2,7,15,532.0,75.0,1.4,11.5,222.0,56.61,45.54
2017,4,2,7,30,595.0,84.0,1.2,12.0,274.0,61.65,49.98
2017,4,2,7,45,642.5,89.5,1.05,12.5,327.5,63.65,51.57
2017,4,2,8,0,690.0,95.0,0.9,13.0,381.0,65.62,53.06
2017,4,2,8,15,720.5,100.0,0.7,13.5,432.0,67.04,54.01
2017,4,2,8,30,751.0,105.0,0.5,14.0,483.0,68.39,54.89
2017,4,2,8,45,779.0,107.0,0.3,14.5,531.5,75.13,60.44
2017,4,2,9,0,807.0,109.0,0.1,15.0,580.0,123.65,70.9
2017,4,2,9,15,823.0,111.5,0.25,15.5,622.5,175.97,102.93
2017,4,2,9,30,839.0,114.0,0.4,16.0,665.0,229.97,144.52
2017,4,2,9,45,859.0,113.0,0.55,16.5,703.5,283.72,189.56
2017,4,2,10,0,879.0,112.0,0.7,17.0,742.0,345.22,241.77
2017,4,2,10,15,887.5,113.5,0.85,17.5,772.5,399.09,288.29
2017,4,2,10,30,896.0,115.0,1.0,18.0,803.0,452.77,333.84
2017,4,2,10,45,901.5,116.5,1.15,18.5,826.0,504.7,376.97
2017,4,2,11,0,907.0,118.0,1.3,19.0,849.0,555.73,418.22
2017,4,2,11,15,910.5,119.0,1.45,19.0,864.0,604.14,457.31
2017,4,2,11,30,914.0,120.0,1.6,19.0,879.0,651.04,494.44
2017,4,2,11,45,916.0,119.5,1.75,19.5,886.5,693.99,527.08
2017,4,2,12,0,918.0,119.0,1.9,20.0,894.0,734.88,557.55
2017,4,2,12,15,918.0,119.0,1.95,20.0,892.5,772.53,585.52
2017,4,2,12,30,918.0,119.0,2.0,20.0,891.0,807.65,609.93
2017,4,2,12,45,917.0,117.5,2.1,20.0,882.0,837.88,631.31
2017,4,2,13,0,916.0,116.0,2.2,20.0,873.0,865.16,650.77
2017,4,2,13,15,911.5,115.5,2.25,20.0,856.0,887.42,666.49
2017,4,2,13,30,907.0,115.0,2.3,20.0,839.0,906.39,680.15
2017,4,2,13,45,899.0,114.0,2.4,20.5,813.5,918.43,688.44
2017,4,2,14,0,891.0,113.0,2.5,21.0,788.0,926.97,694.56
2017,4,2,14,15,882.0,111.0,2.55,20.5,756.0,930.04,699.4
2017,4,2,14,30,873.0,109.0,2.6,20.0,724.0,929.62,702.12
2017,4,2,14,45,860.5,106.5,2.65,20.0,685.5,931.02,704.94
2017,4,2,15,0,848.0,104.0,2.7,20.0,647.0,920.18,699.55
2017,4,2,15,15,832.0,101.0,2.55,20.0,603.5,902.2,687.83
2017,4,2,15,30,816.0,98.0,2.4,20.0,560.0,881.08,674.08
2017,4,2,15,45,794.5,94.0,2.25,20.0,512.5,850.86,654.04
2017,4,2,16,0,773.0,90.0,2.1,20.0,465.0,818.01,632.13
2017,4,2,16,15,743.5,85.5,1.9,19.5,414.0,775.26,603.7
2017,4,2,16,30,714.0,81.0,1.7,19.0,363.0,736.24,577.44
2017,4,2,16,45,674.5,74.5,1.5,18.5,310.5,680.15,537.95
2017,4,2,17,0,635.0,68.0,1.3,18.0,258.0,623.73,496.95
2017,4,2,17,15,571.5,60.5,1.2,17.0,206.0,547.78,440.96
2017,4,2,17,30,508.0,53.0,1.1,16.0,154.0,473.99,383.54
2017,4,2,17,45,405.5,42.5,1.05,15.0,107.5,372.38,300.16
2017,4,2,18,0,303.0,32.0,1.0,14.0,61.0,277.85,212.51
2017,4,2,18,15,151.5,16.0,1.0,13.5,30.5,136.46,0.0
2017,4,2,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,6.5,1.25,6.5,6.5,0.0,0.0
2017,4,3,6,0,0.0,13.0,1.3,7.0,13.0,11.82,0.0
2017,4,3,6,15,212.5,25.5,1.5,7.5,52.0,21.02,9.11
2017,4,3,6,30,425.0,38.0,1.7,8.0,91.0,30.88,21.6
2017,4,3,6,45,529.5,46.0,1.9,9.0,144.0,36.21,27.0
2017,4,3,7,0,634.0,54.0,2.1,10.0,197.0,41.49,32.0
2017,4,3,7,15,691.5,60.0,2.15,10.5,253.0,49.08,38.94
2017,4,3,7,30,749.0,66.0,2.2,11.0,309.0,52.71,42.13
2017,4,3,7,45,792.0,69.0,2.3,11.5,365.5,53.72,42.86
2017,4,3,8,0,835.0,72.0,2.4,12.0,422.0,54.79,43.6
2017,4,3,8,15,860.0,75.5,2.4,12.5,475.5,56.12,44.54
2017,4,3,8,30,885.0,79.0,2.4,13.0,529.0,57.4,45.42
2017,4,3,8,45,902.5,82.5,2.4,13.5,578.0,70.41,56.59
2017,4,3,9,0,920.0,86.0,2.4,14.0,627.0,127.58,69.81
2017,4,3,9,15,933.0,88.0,2.4,14.0,670.5,184.99,106.81
2017,4,3,9,30,946.0,90.0,2.4,14.0,714.0,243.52,153.87
2017,4,3,9,45,951.5,93.5,2.45,14.5,751.0,302.25,205.19
2017,4,3,10,0,957.0,97.0,2.5,15.0,788.0,360.88,257.47
2017,4,3,10,15,963.5,98.5,2.5,15.0,818.5,418.0,308.6
2017,4,3,10,30,970.0,100.0,2.5,15.0,849.0,474.62,358.33
2017,4,3,10,45,973.5,101.5,2.55,15.5,871.5,529.16,404.58
2017,4,3,11,0,977.0,103.0,2.6,16.0,894.0,582.46,448.41
2017,4,3,11,15,979.5,103.5,2.6,16.0,909.0,632.92,489.47
2017,4,3,11,30,982.0,104.0,2.6,16.0,924.0,681.6,528.08
2017,4,3,11,45,983.0,104.5,2.65,16.5,931.0,727.35,562.79
2017,4,3,12,0,984.0,105.0,2.7,17.0,938.0,770.8,594.97
2017,4,3,12,15,983.5,104.5,2.65,17.0,936.5,809.79,623.05
2017,4,3,12,30,983.0,104.0,2.6,17.0,935.0,845.98,647.76
2017,4,3,12,45,982.0,102.5,2.6,17.5,925.5,877.87,668.48
2017,4,3,13,0,981.0,101.0,2.6,18.0,916.0,906.6,686.95
2017,4,3,13,15,977.0,100.5,2.6,18.0,898.0,930.53,703.46
2017,4,3,13,30,973.0,100.0,2.6,18.0,880.0,950.97,717.72
2017,4,3,13,45,966.0,99.0,2.65,18.0,854.0,964.7,728.05
2017,4,3,14,0,959.0,98.0,2.7,18.0,828.0,974.72,736.1
2017,4,3,14,15,950.5,96.5,2.7,18.0,794.5,979.13,740.13
2017,4,3,14,30,942.0,95.0,2.7,18.0,761.0,979.84,741.88
2017,4,3,14,45,931.0,92.5,2.7,18.0,722.0,973.44,739.05
2017,4,3,15,0,920.0,90.0,2.7,18.0,683.0,963.44,733.98
2017,4,3,15,15,905.0,87.5,2.6,17.5,637.5,946.28,724.65
2017,4,3,15,30,890.0,85.0,2.5,17.0,592.0,925.86,713.18
2017,4,3,15,45,870.5,81.5,2.4,17.0,542.5,905.97,700.78
2017,4,3,16,0,851.0,78.0,2.3,17.0,493.0,874.28,680.1
2017,4,3,16,15,823.0,74.5,2.1,16.5,440.0,832.6,652.56
2017,4,3,16,30,795.0,71.0,1.9,16.0,387.0,788.94,623.09
2017,4,3,16,45,751.0,67.0,1.7,15.5,331.5,729.77,581.49
2017,4,3,17,0,707.0,63.0,1.5,15.0,276.0,670.05,538.12
2017,4,3,17,15,644.5,56.5,1.4,14.0,221.5,599.47,486.2
2017,4,3,17,30,582.0,50.0,1.3,13.0,167.0,525.33,428.4
2017,4,3,17,45,467.5,41.0,1.25,12.0,117.0,414.48,337.92
2017,4,3,18,0,353.0,32.0,1.2,11.0,67.0,311.33,243.0
2017,4,3,18,15,176.5,16.0,1.15,10.5,33.5,153.28,0.0
2017,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,4.0,1.3,7.5,4.0,0.0,0.0
2017,4,4,6,0,0.0,8.0,1.4,8.0,8.0,7.28,0.0
2017,4,4,6,15,36.5,27.0,1.55,8.5,31.5,22.51,11.23
2017,4,4,6,30,73.0,46.0,1.7,9.0,55.0,37.44,27.38
2017,4,4,6,45,97.0,68.0,1.85,9.5,86.5,54.03,42.95
2017,4,4,7,0,121.0,90.0,2.0,10.0,118.0,70.2,57.85
2017,4,4,7,15,135.5,113.0,1.95,10.5,151.5,86.52,72.56
2017,4,4,7,30,150.0,136.0,1.9,11.0,185.0,102.35,86.48
2017,4,4,7,45,163.5,157.0,1.9,11.5,219.0,116.51,98.62
2017,4,4,8,0,177.0,178.0,1.9,12.0,253.0,130.22,110.12
2017,4,4,8,15,476.0,137.5,1.9,12.5,374.0,91.96,76.08
2017,4,4,8,30,775.0,97.0,1.9,13.0,495.0,69.4,55.95
2017,4,4,8,45,798.0,100.0,1.9,13.5,542.0,75.91,61.37
2017,4,4,9,0,821.0,103.0,1.9,14.0,589.0,127.68,72.03
2017,4,4,9,15,836.0,105.5,1.85,14.0,631.5,180.7,107.15
2017,4,4,9,30,851.0,108.0,1.8,14.0,674.0,235.26,151.19
2017,4,4,9,45,863.0,110.0,1.8,14.5,710.5,290.03,198.63
2017,4,4,10,0,875.0,112.0,1.8,15.0,747.0,351.66,252.19
2017,4,4,10,15,883.0,114.0,1.8,15.5,777.0,405.45,299.19
2017,4,4,10,30,891.0,116.0,1.8,16.0,807.0,459.01,344.92
2017,4,4,10,45,894.5,118.5,1.8,16.5,829.0,510.48,387.72
2017,4,4,11,0,898.0,121.0,1.8,17.0,851.0,560.87,428.27
2017,4,4,11,15,901.5,122.0,1.8,17.0,866.0,608.79,466.56
2017,4,4,11,30,905.0,123.0,1.8,17.0,881.0,655.21,502.71
2017,4,4,11,45,897.0,128.5,1.85,17.0,885.5,696.36,534.4
2017,4,4,12,0,889.0,134.0,1.9,17.0,890.0,734.85,563.53
2017,4,4,12,15,690.5,235.0,1.9,17.0,821.5,725.16,554.05
2017,4,4,12,30,492.0,336.0,1.9,17.0,753.0,695.65,530.1
2017,4,4,12,45,476.0,336.0,1.95,17.0,736.0,706.96,539.27
2017,4,4,13,0,460.0,336.0,2.0,17.0,719.0,715.63,546.15
2017,4,4,13,15,489.0,318.5,2.0,16.5,718.5,743.14,568.08
2017,4,4,13,30,518.0,301.0,2.0,16.0,718.0,769.41,589.03
2017,4,4,13,45,446.5,318.0,2.05,16.0,670.0,739.34,567.28
2017,4,4,14,0,375.0,335.0,2.1,16.0,622.0,693.67,534.84
2017,4,4,14,15,300.5,336.0,2.15,15.5,560.0,637.65,495.37
2017,4,4,14,30,226.0,337.0,2.2,15.0,498.0,563.4,441.72
2017,4,4,14,45,320.5,297.0,2.25,15.0,511.5,629.53,495.13
2017,4,4,15,0,415.0,257.0,2.3,15.0,525.0,693.51,545.49
2017,4,4,15,15,354.5,251.0,2.25,14.5,469.0,618.68,491.19
2017,4,4,15,30,294.0,245.0,2.2,14.0,413.0,559.31,447.92
2017,4,4,15,45,383.0,204.0,2.15,14.0,403.5,592.48,477.47
2017,4,4,16,0,472.0,163.0,2.1,14.0,394.0,639.34,515.99
2017,4,4,16,15,357.0,161.5,1.9,13.5,325.5,514.42,420.22
2017,4,4,16,30,242.0,160.0,1.7,13.0,257.0,412.64,340.01
2017,4,4,16,45,219.0,141.5,1.5,13.0,220.0,369.19,305.97
2017,4,4,17,0,196.0,123.0,1.3,13.0,183.0,326.06,271.0
2017,4,4,17,15,173.0,101.0,1.15,12.5,146.5,278.26,231.86
2017,4,4,17,30,150.0,79.0,1.0,12.0,110.0,230.73,191.61
2017,4,4,17,45,112.5,58.0,0.9,11.5,77.0,162.12,132.51
2017,4,4,18,0,75.0,37.0,0.8,11.0,44.0,107.8,82.78
2017,4,4,18,15,37.5,18.5,0.8,11.0,22.0,50.72,0.8
2017,4,4,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
