Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,7.0,0.85,9.5,7.0,0.0,0.0
2017,4,5,6,0,0.0,14.0,0.9,10.0,14.0,12.73,0.0
2017,4,5,6,15,140.0,30.5,0.85,10.0,49.0,23.84,13.0
2017,4,5,6,30,280.0,47.0,0.8,10.0,84.0,36.32,26.44
2017,4,5,6,45,359.5,60.5,0.75,10.5,130.5,46.0,35.72
2017,4,5,7,0,439.0,74.0,0.7,11.0,177.0,55.37,44.41
2017,4,5,7,15,488.0,85.5,0.8,11.5,227.0,62.8,51.12
2017,4,5,7,30,537.0,97.0,0.9,12.0,277.0,71.14,58.43
2017,4,5,7,45,608.0,91.5,1.0,12.5,327.0,64.17,51.97
2017,4,5,8,0,679.0,86.0,1.1,13.0,377.0,58.28,46.5
2017,4,5,8,15,521.0,143.5,1.05,13.5,382.5,96.07,79.41
2017,4,5,8,30,363.0,201.0,1.0,14.0,388.0,137.63,114.73
2017,4,5,8,45,521.5,171.5,1.0,15.0,468.0,116.7,86.48
2017,4,5,9,0,680.0,142.0,1.0,16.0,548.0,140.72,85.91
2017,4,5,9,15,591.5,188.0,1.1,16.5,559.5,204.41,135.12
2017,4,5,9,30,503.0,234.0,1.2,17.0,571.0,257.82,181.02
2017,4,5,9,45,555.0,231.0,1.35,17.5,621.0,302.09,215.86
2017,4,5,10,0,607.0,228.0,1.5,18.0,671.0,350.99,255.46
2017,4,5,10,15,528.0,269.5,1.6,18.0,666.0,392.13,292.28
2017,4,5,10,30,449.0,311.0,1.7,18.0,661.0,424.82,321.01
2017,4,5,10,45,391.0,345.5,1.8,18.5,656.5,458.2,347.89
2017,4,5,11,0,333.0,380.0,1.9,19.0,652.0,481.53,366.1
2017,4,5,11,15,407.0,357.0,1.95,19.0,696.0,528.06,402.0
2017,4,5,11,30,481.0,334.0,2.0,19.0,740.0,579.3,441.16
2017,4,5,11,45,500.5,333.5,2.1,19.5,758.0,620.38,471.37
2017,4,5,12,0,520.0,333.0,2.2,20.0,776.0,661.88,501.5
2017,4,5,12,15,525.0,330.5,2.2,20.0,778.0,691.24,523.02
2017,4,5,12,30,530.0,328.0,2.2,20.0,780.0,719.34,543.5
2017,4,5,12,45,448.0,355.5,2.25,20.0,735.0,704.18,532.09
2017,4,5,13,0,366.0,383.0,2.3,20.0,690.0,676.74,512.15
2017,4,5,13,15,301.0,390.0,2.2,20.0,639.0,645.54,489.05
2017,4,5,13,30,236.0,397.0,2.1,20.0,588.0,598.76,454.75
2017,4,5,13,45,214.5,386.5,2.05,20.0,556.0,579.95,441.66
2017,4,5,14,0,193.0,376.0,2.0,20.0,524.0,559.31,426.99
2017,4,5,14,15,233.5,353.5,1.9,19.5,525.5,580.91,445.27
2017,4,5,14,30,274.0,331.0,1.8,19.0,527.0,617.56,473.81
2017,4,5,14,45,263.5,313.5,1.75,19.0,494.0,596.0,458.78
2017,4,5,15,0,253.0,296.0,1.7,19.0,461.0,572.8,442.99
2017,4,5,15,15,307.0,264.0,1.65,18.5,450.5,590.8,459.93
2017,4,5,15,30,361.0,232.0,1.6,18.0,440.0,605.87,474.51
2017,4,5,15,45,288.0,222.0,1.55,17.5,379.0,529.14,418.28
2017,4,5,16,0,215.0,212.0,1.5,17.0,318.0,436.11,349.0
2017,4,5,16,15,266.5,181.5,1.4,16.0,298.5,461.62,372.78
2017,4,5,16,30,318.0,151.0,1.3,15.0,279.0,465.84,379.62
2017,4,5,16,45,284.5,136.5,1.2,14.5,239.0,416.76,341.96
2017,4,5,17,0,251.0,122.0,1.1,14.0,199.0,368.68,304.37
2017,4,5,17,15,222.0,101.0,1.1,13.5,159.5,315.85,262.17
2017,4,5,17,30,193.0,80.0,1.1,13.0,120.0,263.7,218.77
2017,4,5,17,45,148.5,59.0,1.1,12.5,84.5,201.47,165.03
2017,4,5,18,0,104.0,38.0,1.1,12.0,49.0,140.76,109.73
2017,4,5,18,15,52.0,19.0,1.0,11.5,24.5,69.0,12.77
2017,4,5,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.0,1.05,10.5,4.0,0.0,0.0
2017,4,6,6,0,0.0,8.0,1.1,11.0,8.0,7.28,0.0
2017,4,6,6,15,0.0,25.0,1.2,11.0,25.0,21.87,11.95
2017,4,6,6,30,0.0,42.0,1.3,11.0,42.0,36.13,26.24
2017,4,6,6,45,5.0,63.5,1.45,11.5,64.5,53.63,42.38
2017,4,6,7,0,10.0,85.0,1.6,12.0,87.0,70.93,58.11
2017,4,6,7,15,19.0,105.5,1.75,12.5,111.5,87.39,72.78
2017,4,6,7,30,28.0,126.0,1.9,13.0,136.0,99.69,83.45
2017,4,6,7,45,14.0,117.5,2.1,13.5,122.5,99.22,82.67
2017,4,6,8,0,0.0,109.0,2.3,14.0,109.0,93.73,77.46
2017,4,6,8,15,98.5,169.0,2.4,14.0,220.5,125.18,104.59
2017,4,6,8,30,197.0,229.0,2.5,14.0,332.0,161.31,135.29
2017,4,6,8,45,106.5,221.0,2.7,14.5,277.5,159.78,125.94
2017,4,6,9,0,16.0,213.0,2.9,15.0,223.0,176.93,140.14
2017,4,6,9,15,102.5,265.5,3.05,15.0,334.5,218.5,169.28
2017,4,6,9,30,189.0,318.0,3.2,15.0,446.0,270.81,207.07
2017,4,6,9,45,108.5,303.0,3.35,15.5,377.5,257.82,199.99
2017,4,6,10,0,28.0,288.0,3.5,16.0,309.0,241.06,189.12
2017,4,6,10,15,19.0,256.0,3.6,16.0,270.5,225.22,176.79
2017,4,6,10,30,10.0,224.0,3.7,16.0,232.0,197.81,155.1
2017,4,6,10,45,18.0,272.0,3.85,16.0,286.5,242.75,190.64
2017,4,6,11,0,26.0,320.0,4.0,16.0,341.0,284.66,223.4
2017,4,6,11,15,18.5,279.0,4.05,16.0,294.5,253.44,198.81
2017,4,6,11,30,11.0,238.0,4.1,16.0,248.0,215.81,169.12
2017,4,6,11,45,11.5,239.5,4.15,16.0,249.5,218.77,171.54
2017,4,6,12,0,12.0,241.0,4.2,16.0,251.0,221.73,173.92
2017,4,6,12,15,12.5,251.5,4.2,15.5,262.0,232.71,182.97
2017,4,6,12,30,13.0,262.0,4.2,15.0,273.0,243.86,192.2
2017,4,6,12,45,18.5,291.0,4.2,15.0,307.0,276.02,217.76
2017,4,6,13,0,24.0,320.0,4.2,15.0,341.0,309.2,243.98
2017,4,6,13,15,12.0,188.0,4.05,14.5,198.5,179.05,141.09
2017,4,6,13,30,0.0,56.0,3.9,14.0,56.0,49.71,35.67
2017,4,6,13,45,0.0,72.0,3.8,14.0,72.0,63.93,47.55
2017,4,6,14,0,0.0,88.0,3.7,14.0,88.0,78.16,59.37
2017,4,6,14,15,0.0,74.0,3.65,13.5,74.0,65.66,49.21
2017,4,6,14,30,0.0,60.0,3.6,13.0,60.0,53.18,39.01
2017,4,6,14,45,27.5,171.0,3.6,13.0,189.0,190.8,153.93
2017,4,6,15,0,55.0,282.0,3.6,13.0,318.0,339.27,274.07
2017,4,6,15,15,45.5,256.5,3.7,13.0,285.0,305.95,247.57
2017,4,6,15,30,36.0,231.0,3.8,13.0,252.0,272.01,220.85
2017,4,6,15,45,18.0,140.5,3.95,13.0,151.0,145.65,117.61
2017,4,6,16,0,0.0,50.0,4.1,13.0,50.0,44.16,32.02
2017,4,6,16,15,0.0,41.5,3.95,12.5,41.5,36.62,25.8
2017,4,6,16,30,0.0,33.0,3.8,12.0,33.0,29.08,19.47
2017,4,6,16,45,0.0,28.0,3.7,12.0,28.0,24.66,15.71
2017,4,6,17,0,0.0,23.0,3.6,12.0,23.0,20.24,11.91
2017,4,6,17,15,0.0,18.5,3.7,11.5,18.5,16.26,8.48
2017,4,6,17,30,0.0,14.0,3.8,11.0,14.0,12.3,4.99
2017,4,6,17,45,0.0,10.0,3.95,10.5,10.0,8.77,1.85
2017,4,6,18,0,0.0,6.0,4.1,10.0,6.0,5.26,0.0
2017,4,6,18,15,0.0,3.0,4.3,10.0,3.0,2.63,0.0
2017,4,6,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,4.0,1.6,11.0,4.0,3.64,0.0
2017,4,7,6,0,0.0,8.0,1.6,11.0,8.0,7.03,0.0
2017,4,7,6,15,0.0,26.0,1.7,11.0,26.0,22.75,13.07
2017,4,7,6,30,0.0,44.0,1.8,11.0,44.0,37.77,27.75
2017,4,7,6,45,6.5,66.5,1.9,11.0,68.0,55.98,44.6
2017,4,7,7,0,13.0,89.0,2.0,11.0,92.0,73.95,61.07
2017,4,7,7,15,24.5,110.0,2.05,11.0,117.5,87.62,73.42
2017,4,7,7,30,36.0,131.0,2.1,11.0,143.0,103.08,87.1
2017,4,7,7,45,36.0,150.5,2.2,11.5,164.5,117.22,99.2
2017,4,7,8,0,36.0,170.0,2.3,12.0,186.0,131.04,110.79
2017,4,7,8,15,62.0,199.0,2.4,12.0,230.5,150.32,127.17
2017,4,7,8,30,88.0,228.0,2.5,12.0,275.0,168.97,142.8
2017,4,7,8,45,50.0,217.5,2.6,12.5,244.5,166.57,133.02
2017,4,7,9,0,12.0,207.0,2.7,13.0,214.0,172.56,137.67
2017,4,7,9,15,8.0,195.5,2.75,13.0,200.5,166.11,132.15
2017,4,7,9,30,4.0,184.0,2.8,13.0,187.0,158.17,125.58
2017,4,7,9,45,14.0,231.5,2.9,13.0,242.0,199.51,158.52
2017,4,7,10,0,24.0,279.0,3.0,13.0,297.0,242.09,192.11
2017,4,7,10,15,27.0,297.5,3.05,13.0,318.5,253.24,200.7
2017,4,7,10,30,30.0,316.0,3.1,13.0,340.0,273.53,216.67
2017,4,7,10,45,30.5,325.5,3.2,13.5,350.5,286.42,226.36
2017,4,7,11,0,31.0,335.0,3.3,14.0,361.0,299.49,236.17
2017,4,7,11,15,19.5,268.0,3.35,14.0,284.5,244.83,193.17
2017,4,7,11,30,8.0,201.0,3.4,14.0,208.0,182.06,143.21
2017,4,7,11,45,9.5,216.5,3.45,14.0,224.5,197.47,155.67
2017,4,7,12,0,11.0,232.0,3.5,14.0,241.0,213.19,168.22
2017,4,7,12,15,140.5,327.0,3.5,14.0,447.5,402.1,319.28
2017,4,7,12,30,270.0,422.0,3.5,14.0,654.0,603.44,472.9
2017,4,7,12,45,254.0,420.5,3.5,14.0,636.5,606.52,474.28
2017,4,7,13,0,238.0,419.0,3.5,14.0,619.0,598.85,468.89
2017,4,7,13,15,293.5,396.0,3.5,14.0,638.5,647.13,506.77
2017,4,7,13,30,349.0,373.0,3.5,14.0,658.0,687.03,538.17
2017,4,7,13,45,417.0,333.0,3.5,14.0,663.0,732.15,573.75
2017,4,7,14,0,485.0,293.0,3.5,14.0,668.0,767.11,602.05
2017,4,7,14,15,457.0,291.5,3.45,14.0,633.5,751.33,590.63
2017,4,7,14,30,429.0,290.0,3.4,14.0,599.0,732.97,577.68
2017,4,7,14,45,349.0,293.5,3.4,14.0,536.5,654.68,519.66
2017,4,7,15,0,269.0,297.0,3.4,14.0,474.0,590.04,470.71
2017,4,7,15,15,169.0,274.5,3.4,13.5,383.5,458.72,370.15
2017,4,7,15,30,69.0,252.0,3.4,13.0,293.0,327.27,265.6
2017,4,7,15,45,55.5,226.0,3.4,13.0,257.0,288.6,235.4
2017,4,7,16,0,42.0,200.0,3.4,13.0,221.0,249.53,204.12
2017,4,7,16,15,27.0,172.0,3.35,13.0,185.0,206.34,168.89
2017,4,7,16,30,12.0,144.0,3.3,13.0,149.0,150.33,122.36
2017,4,7,16,45,6.5,125.0,3.25,13.0,127.5,127.59,103.46
2017,4,7,17,0,1.0,106.0,3.2,13.0,106.0,104.96,84.29
2017,4,7,17,15,0.5,85.0,3.05,12.5,85.0,83.75,66.36
2017,4,7,17,30,0.0,64.0,2.9,12.0,64.0,62.02,47.62
2017,4,7,17,45,0.0,45.0,2.8,11.5,45.0,42.53,30.56
2017,4,7,18,0,0.0,26.0,2.7,11.0,26.0,22.92,13.27
2017,4,7,18,15,0.0,13.0,2.7,11.0,13.0,11.44,0.0
2017,4,7,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,8,5,45,57.0,9.0,1.55,6.5,12.0,8.19,0.0
2017,4,8,6,0,114.0,18.0,1.6,7.0,24.0,14.21,0.0
2017,4,8,6,15,245.0,33.0,1.85,7.0,63.5,25.8,16.24
2017,4,8,6,30,376.0,48.0,2.1,7.0,103.0,38.81,29.23
2017,4,8,6,45,452.5,59.0,2.4,7.5,152.5,46.29,36.51
2017,4,8,7,0,529.0,70.0,2.7,8.0,202.0,53.49,43.27
2017,4,8,7,15,264.5,40.0,2.85,8.0,106.0,27.05,19.2
2017,4,8,7,30,0.0,10.0,3.0,8.0,10.0,8.79,2.42
2017,4,8,7,45,0.0,13.0,3.15,8.5,13.0,11.44,4.82
2017,4,8,8,0,0.0,16.0,3.3,9.0,16.0,14.09,7.18
2017,4,8,8,15,0.0,34.5,3.35,9.0,34.5,30.44,21.95
2017,4,8,8,30,0.0,53.0,3.4,9.0,53.0,46.84,36.6
2017,4,8,8,45,2.0,117.0,3.45,9.0,118.5,101.9,81.57
2017,4,8,9,0,4.0,181.0,3.5,9.0,184.0,152.86,123.89
2017,4,8,9,15,319.0,187.0,3.55,9.0,404.5,172.45,125.43
2017,4,8,9,30,634.0,193.0,3.6,9.0,625.0,261.86,186.57
2017,4,8,9,45,484.0,263.0,3.65,9.0,602.5,313.66,237.42
2017,4,8,10,0,334.0,333.0,3.7,9.0,580.0,354.65,277.37
2017,4,8,10,15,297.5,356.5,3.7,9.0,583.5,382.52,302.28
2017,4,8,10,30,261.0,380.0,3.7,9.0,587.0,406.99,323.63
2017,4,8,10,45,253.0,393.5,3.7,9.0,598.5,434.25,346.28
2017,4,8,11,0,245.0,407.0,3.7,9.0,610.0,464.54,370.81
2017,4,8,11,15,375.5,370.5,3.7,9.0,687.5,526.08,420.45
2017,4,8,11,30,506.0,334.0,3.7,9.0,765.0,600.55,479.99
2017,4,8,11,45,704.5,238.0,3.75,9.5,843.5,679.61,543.42
2017,4,8,12,0,903.0,142.0,3.8,10.0,922.0,764.03,610.47
2017,4,8,12,15,903.5,141.5,3.75,10.0,921.0,801.06,638.65
2017,4,8,12,30,904.0,141.0,3.7,10.0,920.0,835.62,663.53
2017,4,8,12,45,705.5,235.0,3.7,10.0,839.0,806.75,640.17
2017,4,8,13,0,507.0,329.0,3.7,10.0,758.0,754.87,598.22
2017,4,8,13,15,416.0,355.0,3.65,10.0,702.5,721.88,572.63
2017,4,8,13,30,325.0,381.0,3.6,10.0,647.0,675.09,536.36
2017,4,8,13,45,172.0,330.5,3.6,10.0,471.0,486.33,391.13
2017,4,8,14,0,19.0,280.0,3.6,10.0,295.0,275.4,221.53
2017,4,8,14,15,429.5,209.5,3.55,10.0,520.5,640.72,521.7
2017,4,8,14,30,840.0,139.0,3.5,10.0,746.0,955.87,756.26
2017,4,8,14,45,603.0,207.5,3.5,10.0,631.5,821.26,656.92
2017,4,8,15,0,366.0,276.0,3.5,10.0,517.0,657.39,531.09
2017,4,8,15,15,577.0,198.0,3.4,10.0,549.0,786.62,636.15
2017,4,8,15,30,788.0,120.0,3.3,10.0,581.0,898.98,719.68
2017,4,8,15,45,766.5,115.0,3.2,10.0,532.5,867.7,697.34
2017,4,8,16,0,745.0,110.0,3.1,10.0,484.0,833.9,674.26
2017,4,8,16,15,712.5,104.5,2.95,9.5,431.5,787.55,642.44
2017,4,8,16,30,680.0,99.0,2.8,9.0,379.0,739.67,608.89
2017,4,8,16,45,635.0,92.5,2.65,9.0,325.5,678.95,563.51
2017,4,8,17,0,590.0,86.0,2.5,9.0,272.0,618.05,516.73
2017,4,8,17,15,524.0,77.0,2.15,8.5,219.5,538.18,453.12
2017,4,8,17,30,458.0,68.0,1.8,8.0,167.0,460.3,388.25
2017,4,8,17,45,359.5,55.0,1.45,7.5,119.5,357.91,300.0
2017,4,8,18,0,261.0,42.0,1.1,7.0,72.0,265.66,216.02
2017,4,8,18,15,130.5,21.0,1.05,6.5,36.0,135.56,68.25
2017,4,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,5,45,23.5,9.0,0.85,5.0,10.5,8.19,0.0
2017,4,9,6,0,47.0,18.0,0.8,5.0,21.0,14.77,0.0
2017,4,9,6,15,134.0,40.0,0.9,5.5,58.5,31.78,21.82
2017,4,9,6,30,221.0,62.0,1.0,6.0,96.0,48.31,37.99
2017,4,9,6,45,310.0,78.0,1.1,6.5,145.5,58.69,47.98
2017,4,9,7,0,399.0,94.0,1.2,7.0,195.0,69.53,58.06
2017,4,9,7,15,456.5,106.0,1.15,7.5,247.0,76.91,64.71
2017,4,9,7,30,514.0,118.0,1.1,8.0,299.0,84.0,70.88
2017,4,9,7,45,378.0,150.5,1.1,8.5,295.0,103.56,88.02
2017,4,9,8,0,242.0,183.0,1.1,9.0,291.0,127.29,108.47
2017,4,9,8,15,463.0,163.5,0.95,9.5,400.5,107.71,90.62
2017,4,9,8,30,684.0,144.0,0.8,10.0,510.0,93.07,77.33
2017,4,9,8,45,711.0,148.5,0.65,10.5,558.0,116.98,78.19
2017,4,9,9,0,738.0,153.0,0.5,11.0,606.0,166.4,103.34
2017,4,9,9,15,756.0,157.5,0.4,11.5,649.0,217.7,140.0
2017,4,9,9,30,774.0,162.0,0.3,12.0,692.0,271.03,182.9
2017,4,9,9,45,581.5,240.0,0.25,12.5,650.0,325.5,235.02
2017,4,9,10,0,389.0,318.0,0.2,13.0,608.0,363.47,271.12
2017,4,9,10,15,603.5,246.5,0.3,13.0,716.5,411.85,306.86
2017,4,9,10,30,818.0,175.0,0.4,13.0,825.0,488.81,365.82
2017,4,9,10,45,520.5,293.5,0.55,13.5,711.5,483.41,366.66
2017,4,9,11,0,223.0,412.0,0.7,14.0,598.0,457.96,349.51
2017,4,9,11,15,537.0,293.0,0.85,14.0,750.5,556.67,426.28
2017,4,9,11,30,851.0,174.0,1.0,14.0,903.0,682.53,521.35
2017,4,9,11,45,861.0,170.0,1.15,14.0,912.0,726.65,554.73
2017,4,9,12,0,871.0,166.0,1.3,14.0,921.0,769.4,587.59
2017,4,9,12,15,870.5,165.5,1.4,14.0,919.5,805.93,615.03
2017,4,9,12,30,870.0,165.0,1.5,14.0,918.0,839.97,640.01
2017,4,9,12,45,861.5,168.0,1.6,14.5,906.5,868.2,659.08
2017,4,9,13,0,853.0,171.0,1.7,15.0,895.0,893.28,676.06
2017,4,9,13,15,847.5,169.5,1.75,14.5,877.0,913.35,691.69
2017,4,9,13,30,842.0,168.0,1.8,14.0,859.0,930.14,705.33
2017,4,9,13,45,837.5,164.5,1.9,14.0,834.0,942.49,715.47
2017,4,9,14,0,833.0,161.0,2.0,14.0,809.0,951.43,723.5
2017,4,9,14,15,822.5,158.0,2.05,14.0,776.5,951.91,725.41
2017,4,9,14,30,812.0,155.0,2.1,14.0,744.0,948.86,725.19
2017,4,9,14,45,801.5,150.0,2.2,14.0,705.5,946.77,726.34
2017,4,9,15,0,791.0,145.0,2.3,14.0,667.0,935.1,721.01
2017,4,9,15,15,772.0,140.5,2.35,13.5,622.5,912.83,709.28
2017,4,9,15,30,753.0,136.0,2.4,13.0,578.0,887.58,695.47
2017,4,9,15,45,735.0,128.5,2.5,13.0,530.5,856.93,676.81
2017,4,9,16,0,717.0,121.0,2.6,13.0,483.0,823.69,656.02
2017,4,9,16,15,684.0,115.0,2.5,12.5,430.5,776.64,624.45
2017,4,9,16,30,651.0,109.0,2.4,12.0,378.0,728.08,591.16
2017,4,9,16,45,608.5,100.5,2.3,11.5,325.0,667.51,547.79
2017,4,9,17,0,566.0,92.0,2.2,11.0,272.0,606.66,502.78
2017,4,9,17,15,502.5,81.5,2.0,10.0,219.5,527.43,441.66
2017,4,9,17,30,439.0,71.0,1.8,9.0,167.0,448.59,377.5
2017,4,9,17,45,344.0,57.0,1.6,8.5,119.5,350.32,293.34
2017,4,9,18,0,249.0,43.0,1.4,8.0,72.0,259.21,211.24
2017,4,9,18,15,124.5,21.5,1.35,7.5,36.0,133.7,74.61
2017,4,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,5,45,51.0,11.0,0.75,6.5,13.5,10.01,0.0
2017,4,10,6,0,102.0,22.0,0.7,7.0,27.0,17.31,0.0
2017,4,10,6,15,220.0,38.0,0.9,7.5,67.0,29.57,19.98
2017,4,10,6,30,338.0,54.0,1.1,8.0,107.0,41.47,31.67
2017,4,10,6,45,421.0,65.0,1.3,9.0,156.5,49.14,38.96
2017,4,10,7,0,504.0,76.0,1.5,10.0,206.0,58.03,47.06
2017,4,10,7,15,559.0,84.0,1.55,10.0,258.5,62.1,50.79
2017,4,10,7,30,614.0,92.0,1.6,10.0,311.0,66.03,54.25
2017,4,10,7,45,653.0,98.0,1.7,10.5,363.5,68.15,55.89
2017,4,10,8,0,692.0,104.0,1.8,11.0,416.0,70.19,57.4
2017,4,10,8,15,720.0,109.0,1.7,11.5,466.5,71.31,58.07
2017,4,10,8,30,748.0,114.0,1.6,12.0,517.0,72.36,58.68
2017,4,10,8,45,769.5,118.0,1.55,12.5,564.0,101.72,62.08
2017,4,10,9,0,791.0,122.0,1.5,13.0,611.0,160.68,95.66
2017,4,10,9,15,702.0,162.5,1.4,13.0,618.5,216.12,141.37
2017,4,10,9,30,613.0,203.0,1.3,13.0,626.0,270.3,190.17
2017,4,10,9,45,505.0,260.5,1.25,13.5,621.0,321.91,237.15
2017,4,10,10,0,397.0,318.0,1.2,14.0,616.0,367.87,277.62
2017,4,10,10,15,454.5,307.0,1.15,14.0,660.5,403.36,305.96
2017,4,10,10,30,512.0,296.0,1.1,14.0,705.0,450.51,343.25
2017,4,10,10,45,522.0,305.0,1.1,14.5,731.5,495.06,377.84
2017,4,10,11,0,532.0,314.0,1.1,15.0,758.0,540.18,411.94
2017,4,10,11,15,545.5,317.0,1.15,15.0,779.5,582.94,444.73
2017,4,10,11,30,559.0,320.0,1.2,15.0,801.0,626.04,477.22
2017,4,10,11,45,506.5,338.5,1.25,15.5,776.5,638.3,485.69
2017,4,10,12,0,454.0,357.0,1.3,16.0,752.0,645.62,490.44
2017,4,10,12,15,656.0,257.5,1.4,16.0,827.5,734.2,558.42
2017,4,10,12,30,858.0,158.0,1.5,16.0,903.0,826.94,627.13
2017,4,10,12,45,871.5,147.5,1.6,16.0,897.0,859.5,649.57
2017,4,10,13,0,885.0,137.0,1.7,16.0,891.0,882.64,666.35
2017,4,10,13,15,635.0,250.5,1.8,16.0,786.0,816.25,620.12
2017,4,10,13,30,385.0,364.0,1.9,16.0,681.0,713.15,544.2
2017,4,10,13,45,624.5,247.5,2.0,16.0,743.5,841.85,643.15
2017,4,10,14,0,864.0,131.0,2.1,16.0,806.0,950.76,719.81
2017,4,10,14,15,854.5,129.0,2.1,15.5,774.0,953.04,722.59
2017,4,10,14,30,845.0,127.0,2.1,15.0,742.0,951.82,724.36
2017,4,10,14,45,739.0,156.0,2.1,15.0,673.5,896.85,688.22
2017,4,10,15,0,633.0,185.0,2.1,15.0,605.0,832.94,645.83
2017,4,10,15,15,610.0,176.5,2.15,14.5,559.5,803.28,628.69
2017,4,10,15,30,587.0,168.0,2.2,14.0,514.0,771.06,609.1
2017,4,10,15,45,519.5,171.0,2.3,14.0,459.0,702.12,560.84
2017,4,10,16,0,452.0,174.0,2.4,14.0,404.0,640.61,516.45
2017,4,10,16,15,567.5,134.5,2.3,13.5,392.0,690.1,558.22
2017,4,10,16,30,683.0,95.0,2.2,13.0,380.0,740.09,597.26
2017,4,10,16,45,646.0,87.5,2.15,12.5,328.0,684.59,557.63
2017,4,10,17,0,609.0,80.0,2.1,12.0,276.0,628.64,517.18
2017,4,10,17,15,549.0,71.5,1.9,11.5,224.0,553.46,459.11
2017,4,10,17,30,489.0,63.0,1.7,11.0,172.0,480.15,400.05
2017,4,10,17,45,402.5,51.5,1.5,11.0,125.0,387.15,320.82
2017,4,10,18,0,316.0,40.0,1.3,11.0,78.0,299.6,242.18
2017,4,10,18,15,158.0,25.0,1.2,10.5,44.0,162.65,97.78
2017,4,10,18,30,0.0,10.0,1.1,10.0,10.0,9.1,0.0
2017,4,10,18,45,0.0,5.0,1.0,10.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,1.0,1.35,9.0,1.0,0.91,0.0
2017,4,11,6,0,0.0,2.0,1.5,9.0,2.0,1.75,0.0
2017,4,11,6,15,0.0,5.5,1.75,9.5,5.5,4.82,0.0
2017,4,11,6,30,0.0,9.0,2.0,10.0,9.0,7.9,1.43
2017,4,11,6,45,0.0,13.0,2.3,10.5,13.0,11.42,4.7
2017,4,11,7,0,0.0,17.0,2.6,11.0,17.0,14.94,7.94
2017,4,11,7,15,0.0,21.0,2.65,11.5,21.0,18.47,11.13
2017,4,11,7,30,0.0,25.0,2.7,12.0,25.0,22.01,14.27
2017,4,11,7,45,18.0,101.0,2.8,12.5,109.5,84.28,69.79
2017,4,11,8,0,36.0,177.0,2.9,13.0,194.0,135.98,114.65
2017,4,11,8,15,24.5,183.0,3.05,13.5,195.5,149.43,125.6
2017,4,11,8,30,13.0,189.0,3.2,14.0,197.0,155.0,129.74
2017,4,11,8,45,6.5,167.0,3.35,14.5,171.0,141.11,111.86
2017,4,11,9,0,0.0,145.0,3.5,15.0,145.0,124.98,98.31
2017,4,11,9,15,2.0,164.5,3.6,15.0,166.0,141.6,111.57
2017,4,11,9,30,4.0,184.0,3.7,15.0,187.0,158.58,125.01
2017,4,11,9,45,24.5,253.0,3.8,15.5,271.5,211.56,166.4
2017,4,11,10,0,45.0,322.0,3.9,16.0,356.0,272.75,213.8
2017,4,11,10,15,30.5,296.0,3.95,16.0,319.5,254.68,199.75
2017,4,11,10,30,16.0,270.0,4.0,16.0,283.0,238.66,187.28
2017,4,11,10,45,21.0,297.5,4.05,16.0,315.5,265.95,208.68
2017,4,11,11,0,26.0,325.0,4.1,16.0,348.0,289.89,227.29
2017,4,11,11,15,39.5,358.0,4.1,16.0,392.5,329.51,258.09
2017,4,11,11,30,53.0,391.0,4.1,16.0,437.0,371.34,290.38
2017,4,11,11,45,33.0,326.5,4.2,16.5,355.5,309.61,242.14
2017,4,11,12,0,13.0,262.0,4.3,17.0,274.0,241.29,188.36
2017,4,11,12,15,11.5,243.0,4.35,17.0,254.0,224.76,175.54
2017,4,11,12,30,10.0,224.0,4.4,17.0,234.0,207.75,162.2
2017,4,11,12,45,9.5,216.5,4.45,17.0,225.5,201.53,157.4
2017,4,11,13,0,9.0,209.0,4.5,17.0,217.0,195.14,152.45
2017,4,11,13,15,6.5,189.0,4.5,16.5,195.0,175.42,137.08
2017,4,11,13,30,4.0,169.0,4.5,16.0,173.0,155.37,121.32
2017,4,11,13,45,2.0,157.0,4.5,16.0,159.0,142.86,111.33
2017,4,11,14,0,0.0,145.0,4.5,16.0,145.0,130.19,101.16
2017,4,11,14,15,1.5,158.0,4.45,16.0,159.5,143.9,112.5
2017,4,11,14,30,3.0,171.0,4.4,16.0,174.0,157.97,124.14
2017,4,11,14,45,1.5,161.5,4.35,16.0,163.0,148.01,116.24
2017,4,11,15,0,0.0,152.0,4.3,16.0,152.0,138.0,108.31
2017,4,11,15,15,7.5,180.0,4.2,15.5,184.5,173.37,137.97
2017,4,11,15,30,15.0,208.0,4.1,15.0,217.0,210.85,169.34
2017,4,11,15,45,8.5,183.0,4.0,15.0,188.0,180.72,144.95
2017,4,11,16,0,2.0,158.0,3.9,15.0,159.0,150.47,120.32
2017,4,11,16,15,1.0,107.0,3.75,14.5,107.5,98.13,77.38
2017,4,11,16,30,0.0,56.0,3.6,14.0,56.0,49.45,36.61
2017,4,11,16,45,0.0,48.0,3.45,13.5,48.0,42.35,30.76
2017,4,11,17,0,0.0,40.0,3.3,13.0,40.0,35.26,24.8
2017,4,11,17,15,198.5,57.5,3.25,12.5,102.5,251.86,214.96
2017,4,11,17,30,397.0,75.0,3.2,12.0,165.0,424.03,358.07
2017,4,11,17,45,303.0,61.0,3.15,12.0,119.0,327.73,273.81
2017,4,11,18,0,209.0,47.0,3.1,12.0,73.0,238.61,193.81
2017,4,11,18,15,104.5,28.0,3.1,12.0,41.0,122.85,77.1
2017,4,11,18,30,0.0,9.0,3.1,12.0,9.0,8.19,0.0
2017,4,11,18,45,0.0,4.5,3.1,12.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,12,5,45,47.5,12.5,2.05,11.5,15.5,11.37,0.0
2017,4,12,6,0,95.0,25.0,2.1,12.0,31.0,20.25,6.08
2017,4,12,6,15,204.0,41.5,2.2,12.0,70.5,32.14,22.09
2017,4,12,6,30,313.0,58.0,2.3,12.0,110.0,44.3,33.72
2017,4,12,6,45,156.5,33.0,2.45,12.0,59.0,24.31,16.26
2017,4,12,7,0,0.0,8.0,2.6,12.0,8.0,7.02,0.71
2017,4,12,7,15,0.0,10.0,2.65,12.0,10.0,8.79,2.32
2017,4,12,7,30,0.0,12.0,2.7,12.0,12.0,10.55,3.91
2017,4,12,7,45,0.0,36.0,2.75,12.5,36.0,31.74,22.92
2017,4,12,8,0,0.0,60.0,2.8,13.0,60.0,53.02,41.72
2017,4,12,8,15,0.0,90.0,2.85,13.0,90.0,79.43,64.86
2017,4,12,8,30,0.0,120.0,2.9,13.0,120.0,103.87,85.97
2017,4,12,8,45,0.0,140.5,3.0,13.0,140.5,120.66,95.76
2017,4,12,9,0,0.0,161.0,3.1,13.0,161.0,137.63,109.47
2017,4,12,9,15,0.0,121.5,3.2,13.0,121.5,106.46,83.47
2017,4,12,9,30,0.0,82.0,3.3,13.0,82.0,72.73,55.35
2017,4,12,9,45,0.0,103.0,3.4,13.0,103.0,91.17,70.55
2017,4,12,10,0,0.0,124.0,3.5,13.0,124.0,109.21,85.26
2017,4,12,10,15,2.5,151.5,3.55,13.0,154.0,133.74,105.16
2017,4,12,10,30,5.0,179.0,3.6,13.0,184.0,158.6,125.21
2017,4,12,10,45,4.5,172.0,3.7,13.5,176.0,153.12,120.39
2017,4,12,11,0,4.0,165.0,3.8,14.0,168.0,147.43,115.5
2017,4,12,11,15,7.0,195.0,3.85,14.0,201.0,175.66,138.24
2017,4,12,11,30,10.0,225.0,3.9,14.0,234.0,204.41,161.22
2017,4,12,11,45,15.0,269.5,3.95,14.0,282.5,247.71,195.65
2017,4,12,12,0,20.0,314.0,4.0,14.0,331.0,292.06,230.58
2017,4,12,12,15,141.0,373.0,4.05,14.0,496.5,446.41,353.12
2017,4,12,12,30,262.0,432.0,4.1,14.0,662.0,611.32,479.48
2017,4,12,12,45,570.0,286.0,4.2,14.0,777.5,750.93,590.8
2017,4,12,13,0,878.0,140.0,4.3,14.0,893.0,884.67,692.59
2017,4,12,13,15,874.0,139.0,4.35,14.0,876.0,905.57,707.45
2017,4,12,13,30,870.0,138.0,4.4,14.0,859.0,931.96,727.13
2017,4,12,13,45,499.0,261.5,4.5,14.0,673.0,741.68,586.6
2017,4,12,14,0,128.0,385.0,4.6,14.0,487.0,512.36,405.45
2017,4,12,14,15,85.0,347.5,4.65,14.0,414.0,424.35,338.3
2017,4,12,14,30,42.0,310.0,4.7,14.0,341.0,348.64,278.59
2017,4,12,14,45,59.5,306.0,4.8,14.0,347.5,365.48,293.49
2017,4,12,15,0,77.0,302.0,4.9,14.0,354.0,382.62,308.47
2017,4,12,15,15,53.0,266.0,4.85,14.0,301.0,323.47,261.44
2017,4,12,15,30,29.0,230.0,4.8,14.0,248.0,263.6,213.27
2017,4,12,15,45,45.5,222.0,4.8,14.0,247.0,273.85,223.07
2017,4,12,16,0,62.0,214.0,4.8,14.0,246.0,284.11,232.79
2017,4,12,16,15,57.0,193.0,4.65,13.5,220.0,258.48,212.8
2017,4,12,16,30,52.0,172.0,4.5,13.0,194.0,232.61,192.37
2017,4,12,16,45,332.5,125.0,4.4,13.0,236.5,462.28,389.43
2017,4,12,17,0,613.0,78.0,4.3,13.0,279.0,631.68,527.36
2017,4,12,17,15,552.0,70.5,4.1,12.5,227.0,556.65,467.09
2017,4,12,17,30,491.0,63.0,3.9,12.0,175.0,483.55,407.42
2017,4,12,17,45,401.0,52.0,3.7,12.0,127.5,388.26,325.29
2017,4,12,18,0,311.0,41.0,3.5,12.0,80.0,298.66,244.43
2017,4,12,18,15,155.5,26.5,3.5,11.5,46.0,166.12,111.14
2017,4,12,18,30,0.0,12.0,3.5,11.0,12.0,10.91,0.0
2017,4,12,18,45,0.0,6.0,3.5,11.0,6.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.5,1.55,8.5,0.5,0.45,0.0
2017,4,13,6,0,0.0,1.0,1.7,9.0,1.0,0.87,0.0
2017,4,13,6,15,0.0,2.5,1.95,9.5,2.5,2.19,0.0
2017,4,13,6,30,0.0,4.0,2.2,10.0,4.0,3.51,0.0
2017,4,13,6,45,0.0,6.0,2.45,10.5,6.0,5.26,0.0
2017,4,13,7,0,0.0,8.0,2.7,11.0,8.0,7.02,0.74
2017,4,13,7,15,0.0,10.5,2.95,11.0,10.5,9.23,2.75
2017,4,13,7,30,0.0,13.0,3.2,11.0,13.0,11.43,4.73
2017,4,13,7,45,169.0,95.0,3.45,11.5,173.5,70.38,57.65
2017,4,13,8,0,338.0,177.0,3.7,12.0,334.0,124.1,104.7
2017,4,13,8,15,205.5,207.0,3.8,12.0,305.5,148.93,125.92
2017,4,13,8,30,73.0,237.0,3.9,12.0,277.0,174.98,147.98
2017,4,13,8,45,203.5,252.0,4.05,12.0,377.5,189.36,146.87
2017,4,13,9,0,334.0,267.0,4.2,12.0,478.0,220.17,163.23
2017,4,13,9,15,292.0,296.5,4.25,12.0,489.5,256.5,193.61
2017,4,13,9,30,250.0,326.0,4.3,12.0,501.0,288.87,222.18
2017,4,13,9,45,254.5,343.5,4.35,12.0,529.5,322.42,250.23
2017,4,13,10,0,259.0,361.0,4.4,12.0,558.0,356.79,278.99
2017,4,13,10,15,197.5,380.5,4.4,12.0,534.0,374.78,295.55
2017,4,13,10,30,136.0,400.0,4.4,12.0,510.0,378.68,299.98
2017,4,13,10,45,291.0,373.0,4.45,12.0,616.5,443.38,351.23
2017,4,13,11,0,446.0,346.0,4.5,12.0,723.0,524.75,416.03
2017,4,13,11,15,671.0,245.0,4.5,12.0,822.5,603.42,480.09
2017,4,13,11,30,896.0,144.0,4.5,12.0,922.0,695.76,554.74
2017,4,13,11,45,899.0,143.5,4.55,12.0,929.0,738.3,588.67
2017,4,13,12,0,902.0,143.0,4.6,12.0,936.0,778.92,620.84
2017,4,13,12,15,702.5,247.0,4.6,12.0,864.0,766.44,608.39
2017,4,13,12,30,503.0,351.0,4.6,12.0,792.0,733.61,580.3
2017,4,13,12,45,334.0,392.5,4.65,12.0,684.5,651.36,516.41
2017,4,13,13,0,165.0,434.0,4.7,12.0,577.0,556.23,441.02
2017,4,13,13,15,242.0,412.0,4.7,12.0,616.5,613.05,487.43
2017,4,13,13,30,319.0,390.0,4.7,12.0,656.0,683.7,543.1
2017,4,13,13,45,236.5,389.5,4.7,12.0,583.5,607.98,484.52
2017,4,13,14,0,154.0,389.0,4.7,12.0,511.0,540.94,431.96
2017,4,13,14,15,147.5,372.0,4.7,11.5,485.0,524.84,421.34
2017,4,13,14,30,141.0,355.0,4.7,11.0,459.0,507.55,409.54
2017,4,13,14,45,135.5,335.0,4.7,11.0,431.0,486.78,394.29
2017,4,13,15,0,130.0,315.0,4.7,11.0,403.0,464.93,378.14
2017,4,13,15,15,355.5,244.0,4.65,11.0,461.5,618.32,506.75
2017,4,13,15,30,581.0,173.0,4.6,11.0,520.0,774.87,632.87
2017,4,13,15,45,333.5,197.0,4.6,11.0,393.0,544.84,450.96
2017,4,13,16,0,86.0,221.0,4.6,11.0,266.0,314.56,260.38
2017,4,13,16,15,43.0,136.5,4.45,10.5,159.0,176.73,146.61
2017,4,13,16,30,0.0,52.0,4.3,10.0,52.0,45.91,34.11
2017,4,13,16,45,313.0,67.5,4.15,10.0,170.5,368.54,318.03
2017,4,13,17,0,626.0,83.0,4.0,10.0,289.0,649.69,546.96
2017,4,13,17,15,565.0,75.0,3.65,9.5,236.0,573.35,484.53
2017,4,13,17,30,504.0,67.0,3.3,9.0,183.0,498.79,423.19
2017,4,13,17,45,409.0,56.0,2.95,8.5,134.5,398.96,337.41
2017,4,13,18,0,314.0,45.0,2.6,8.0,86.0,305.96,253.69
2017,4,13,18,15,178.5,29.0,2.35,7.5,50.0,186.63,131.54
2017,4,13,18,30,43.0,13.0,2.1,7.0,14.0,37.19,0.0
2017,4,13,18,45,21.5,6.5,1.9,7.0,7.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,14,5,45,91.5,14.0,1.5,5.0,21.0,12.73,0.0
2017,4,14,6,0,183.0,28.0,1.6,6.0,42.0,22.0,10.41
2017,4,14,6,15,302.5,41.5,1.95,6.5,86.0,32.21,22.97
2017,4,14,6,30,422.0,55.0,2.3,7.0,130.0,43.84,34.14
2017,4,14,6,45,486.5,66.5,2.65,7.5,180.5,51.53,41.47
2017,4,14,7,0,551.0,78.0,3.0,8.0,231.0,58.88,48.24
2017,4,14,7,15,603.0,85.5,3.1,8.5,285.0,62.54,51.46
2017,4,14,7,30,655.0,93.0,3.2,9.0,339.0,66.06,54.44
2017,4,14,7,45,682.5,101.5,3.35,9.5,391.0,69.99,57.69
2017,4,14,8,0,710.0,110.0,3.5,10.0,443.0,73.66,60.65
2017,4,14,8,15,737.5,115.0,3.5,10.0,494.0,74.61,61.28
2017,4,14,8,30,765.0,120.0,3.5,10.0,545.0,75.49,61.85
2017,4,14,8,45,784.0,124.5,3.55,10.5,591.5,120.45,72.07
2017,4,14,9,0,803.0,129.0,3.6,11.0,638.0,180.73,110.96
2017,4,14,9,15,818.5,132.0,3.55,11.0,680.5,233.42,152.55
2017,4,14,9,30,834.0,135.0,3.5,11.0,723.0,287.73,199.81
2017,4,14,9,45,854.5,133.5,3.5,11.5,761.5,341.41,247.68
2017,4,14,10,0,875.0,132.0,3.5,12.0,800.0,396.73,296.94
2017,4,14,10,15,883.0,133.5,3.45,12.0,829.5,450.86,345.26
2017,4,14,10,30,891.0,135.0,3.4,12.0,859.0,508.1,394.78
2017,4,14,10,45,895.5,137.0,3.4,12.5,881.0,559.29,437.73
2017,4,14,11,0,900.0,139.0,3.4,13.0,903.0,609.48,478.59
2017,4,14,11,15,903.5,139.5,3.35,13.0,917.0,656.71,516.82
2017,4,14,11,30,907.0,140.0,3.3,13.0,931.0,702.43,552.94
2017,4,14,11,45,904.0,143.0,3.3,13.5,936.0,744.13,584.3
2017,4,14,12,0,901.0,146.0,3.3,14.0,941.0,783.51,613.21
2017,4,14,12,15,900.5,146.0,3.3,14.0,939.0,819.76,639.78
2017,4,14,12,30,900.0,146.0,3.3,14.0,937.0,853.52,663.66
2017,4,14,12,45,895.0,146.5,3.3,14.0,926.5,881.38,683.33
2017,4,14,13,0,890.0,147.0,3.3,14.0,916.0,906.22,700.94
2017,4,14,13,15,885.0,146.0,3.3,14.0,897.5,935.04,721.38
2017,4,14,13,30,880.0,145.0,3.3,14.0,879.0,952.77,734.12
2017,4,14,13,45,867.0,146.5,3.3,14.0,852.0,962.4,741.45
2017,4,14,14,0,854.0,148.0,3.3,14.0,825.0,968.44,746.52
2017,4,14,14,15,843.5,145.5,3.3,14.0,792.0,969.05,748.02
2017,4,14,14,30,833.0,143.0,3.3,14.0,759.0,966.13,747.29
2017,4,14,14,45,817.0,141.0,3.3,14.0,719.5,955.08,741.07
2017,4,14,15,0,801.0,139.0,3.3,14.0,680.0,940.67,732.7
2017,4,14,15,15,782.5,135.5,3.25,14.0,635.0,925.56,723.61
2017,4,14,15,30,764.0,132.0,3.2,14.0,590.0,901.4,708.19
2017,4,14,15,45,745.0,125.0,3.15,14.0,542.0,869.82,687.52
2017,4,14,16,0,726.0,118.0,3.1,14.0,494.0,835.71,664.92
2017,4,14,16,15,694.0,112.5,2.9,13.5,442.0,789.52,633.49
2017,4,14,16,30,662.0,107.0,2.7,13.0,390.0,741.84,600.45
2017,4,14,16,45,620.5,99.5,2.55,12.5,337.0,682.56,558.11
2017,4,14,17,0,579.0,92.0,2.4,12.0,284.0,623.01,514.29
2017,4,14,17,15,516.5,82.5,2.15,11.5,231.5,544.76,453.62
2017,4,14,17,30,454.0,73.0,1.9,11.0,179.0,465.54,389.54
2017,4,14,17,45,361.0,60.5,1.7,10.5,131.5,369.13,308.13
2017,4,14,18,0,268.0,48.0,1.5,10.0,84.0,279.68,229.26
2017,4,14,18,15,149.5,30.0,1.45,9.5,48.5,171.3,122.4
2017,4,14,18,30,31.0,12.0,1.4,9.0,13.0,29.25,0.0
2017,4,14,18,45,15.5,6.0,1.4,8.5,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
