Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,5,45,83.5,15.0,0.6,6.5,21.5,13.64,0.0
2017,4,15,6,0,167.0,30.0,0.6,7.0,43.0,23.52,12.45
2017,4,15,6,15,282.0,44.5,0.7,7.5,87.0,34.44,24.99
2017,4,15,6,30,397.0,59.0,0.8,8.0,131.0,45.06,35.2
2017,4,15,6,45,474.0,69.0,0.9,8.5,182.5,53.43,43.09
2017,4,15,7,0,551.0,79.0,1.0,9.0,234.0,59.48,48.62
2017,4,15,7,15,592.0,80.0,1.2,9.5,277.5,57.82,47.01
2017,4,15,7,30,633.0,81.0,1.4,10.0,321.0,56.54,45.66
2017,4,15,7,45,659.0,88.5,1.65,10.5,370.0,60.02,48.54
2017,4,15,8,0,685.0,96.0,1.9,11.0,419.0,63.26,51.15
2017,4,15,8,15,623.5,129.5,1.95,11.5,448.0,83.53,68.77
2017,4,15,8,30,562.0,163.0,2.0,12.0,477.0,104.26,86.51
2017,4,15,8,45,467.0,212.0,2.05,12.5,487.5,163.92,116.27
2017,4,15,9,0,372.0,261.0,2.1,13.0,498.0,224.45,163.43
2017,4,15,9,15,490.5,237.0,2.05,13.5,571.0,247.09,175.49
2017,4,15,9,30,609.0,213.0,2.0,14.0,644.0,289.46,206.49
2017,4,15,9,45,758.5,164.0,2.0,14.5,727.5,334.03,240.86
2017,4,15,10,0,908.0,115.0,2.0,15.0,811.0,404.07,296.94
2017,4,15,10,15,915.0,116.5,1.95,15.0,840.5,458.4,344.16
2017,4,15,10,30,922.0,118.0,1.9,15.0,870.0,512.31,389.84
2017,4,15,10,45,927.0,119.0,1.9,15.5,892.0,564.22,432.05
2017,4,15,11,0,932.0,120.0,1.9,16.0,914.0,615.08,472.06
2017,4,15,11,15,934.5,121.0,1.85,16.0,928.0,663.22,509.44
2017,4,15,11,30,937.0,122.0,1.8,16.0,942.0,709.7,544.52
2017,4,15,11,45,739.5,233.0,1.8,16.5,883.0,716.15,546.2
2017,4,15,12,0,542.0,344.0,1.8,17.0,824.0,706.08,535.33
2017,4,15,12,15,735.5,235.5,1.75,17.0,886.0,785.63,595.71
2017,4,15,12,30,929.0,127.0,1.7,17.0,948.0,862.05,649.72
2017,4,15,12,45,719.0,234.0,1.65,17.0,865.0,832.37,626.95
2017,4,15,13,0,509.0,341.0,1.6,17.0,782.0,779.14,585.95
2017,4,15,13,15,492.5,335.5,1.55,17.0,755.0,779.9,587.14
2017,4,15,13,30,476.0,330.0,1.5,17.0,728.0,777.76,585.78
2017,4,15,13,45,481.5,316.0,1.45,17.0,708.5,784.6,591.2
2017,4,15,14,0,487.0,302.0,1.4,17.0,689.0,789.1,594.99
2017,4,15,14,15,425.5,312.0,1.35,17.0,641.0,752.71,569.02
2017,4,15,14,30,364.0,322.0,1.3,17.0,593.0,699.78,532.03
2017,4,15,14,45,355.0,306.0,1.3,17.0,559.0,680.7,520.44
2017,4,15,15,0,346.0,290.0,1.3,17.0,525.0,659.73,507.11
2017,4,15,15,15,347.5,269.0,1.25,16.5,491.5,641.14,496.33
2017,4,15,15,30,349.0,248.0,1.2,16.0,458.0,620.59,484.04
2017,4,15,15,45,297.0,235.0,1.2,16.0,403.5,558.1,439.1
2017,4,15,16,0,245.0,222.0,1.2,16.0,349.0,495.76,393.58
2017,4,15,16,15,292.5,191.0,1.15,15.5,327.5,500.44,401.11
2017,4,15,16,30,340.0,160.0,1.1,15.0,306.0,501.06,404.91
2017,4,15,16,45,316.0,144.5,1.05,15.0,266.0,457.18,371.85
2017,4,15,17,0,292.0,129.0,1.0,15.0,226.0,413.54,338.49
2017,4,15,17,15,267.0,108.5,0.95,14.0,185.5,362.43,299.38
2017,4,15,17,30,242.0,88.0,0.9,13.0,145.0,311.68,258.83
2017,4,15,17,45,203.0,68.0,0.9,12.5,107.5,252.17,208.65
2017,4,15,18,0,164.0,48.0,0.9,12.0,70.0,194.23,157.75
2017,4,15,18,15,82.0,30.5,0.9,11.5,41.5,115.21,81.98
2017,4,15,18,30,0.0,13.0,0.9,11.0,13.0,11.82,0.0
2017,4,15,18,45,0.0,6.5,0.9,11.0,6.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,9.0,1.55,9.5,9.0,8.19,0.0
2017,4,16,6,0,0.0,18.0,1.7,10.0,18.0,15.85,6.86
2017,4,16,6,15,0.0,34.5,1.9,10.5,34.5,30.24,21.02
2017,4,16,6,30,0.0,51.0,2.1,11.0,51.0,44.14,33.95
2017,4,16,6,45,0.0,70.5,2.35,11.5,70.5,60.18,48.6
2017,4,16,7,0,0.0,90.0,2.6,12.0,90.0,76.05,62.85
2017,4,16,7,15,1.5,109.0,2.7,12.0,109.5,91.41,76.49
2017,4,16,7,30,3.0,128.0,2.8,12.0,129.0,106.64,89.78
2017,4,16,7,45,25.5,159.5,2.95,12.5,171.5,130.57,110.31
2017,4,16,8,0,48.0,191.0,3.1,13.0,214.0,145.26,122.48
2017,4,16,8,15,24.0,158.5,3.15,13.0,170.0,125.93,105.29
2017,4,16,8,30,0.0,126.0,3.2,13.0,126.0,108.76,90.08
2017,4,16,8,45,0.0,141.0,3.3,13.5,141.0,121.35,96.05
2017,4,16,9,0,0.0,156.0,3.4,14.0,156.0,134.03,106.0
2017,4,16,9,15,0.0,120.0,3.35,14.0,120.0,105.31,82.12
2017,4,16,9,30,0.0,84.0,3.3,14.0,84.0,74.52,56.56
2017,4,16,9,45,5.5,159.5,3.25,14.0,164.0,140.4,110.36
2017,4,16,10,0,11.0,235.0,3.2,14.0,244.0,204.94,162.02
2017,4,16,10,15,13.0,251.5,3.15,13.5,262.5,220.94,174.76
2017,4,16,10,30,15.0,268.0,3.1,13.0,281.0,237.32,187.93
2017,4,16,10,45,24.0,309.5,3.05,12.5,330.5,278.16,220.44
2017,4,16,11,0,33.0,351.0,3.0,12.0,380.0,315.76,250.2
2017,4,16,11,15,16.5,229.0,2.95,11.5,243.5,210.81,167.34
2017,4,16,11,30,0.0,107.0,2.9,11.0,107.0,95.05,73.46
2017,4,16,11,45,1.0,128.5,2.9,11.0,130.0,114.8,89.83
2017,4,16,12,0,2.0,150.0,2.9,11.0,153.0,134.75,106.15
2017,4,16,12,15,1.0,134.0,2.9,11.0,135.5,120.04,94.06
2017,4,16,12,30,0.0,118.0,2.9,11.0,118.0,105.12,81.82
2017,4,16,12,45,5.0,171.5,2.9,11.0,176.0,157.4,124.82
2017,4,16,13,0,10.0,225.0,2.9,11.0,234.0,210.76,168.1
2017,4,16,13,15,9.5,222.0,2.95,11.0,230.5,208.46,166.27
2017,4,16,13,30,9.0,219.0,3.0,11.0,227.0,206.08,164.52
2017,4,16,13,45,9.5,225.0,3.1,11.0,233.0,213.0,170.35
2017,4,16,14,0,10.0,231.0,3.2,11.0,239.0,220.1,176.35
2017,4,16,14,15,5.0,177.5,3.15,11.0,181.5,165.49,132.1
2017,4,16,14,30,0.0,124.0,3.1,11.0,124.0,111.04,87.4
2017,4,16,14,45,0.0,107.5,3.1,11.0,107.5,95.84,75.02
2017,4,16,15,0,0.0,91.0,3.1,11.0,91.0,80.73,62.57
2017,4,16,15,15,0.0,65.0,2.95,11.0,65.0,57.56,43.25
2017,4,16,15,30,0.0,39.0,2.8,11.0,39.0,34.47,23.79
2017,4,16,15,45,0.0,68.0,2.7,11.0,68.0,60.17,45.77
2017,4,16,16,0,0.0,97.0,2.6,11.0,97.0,86.59,68.33
2017,4,16,16,15,0.0,63.0,2.5,11.0,63.0,55.69,42.24
2017,4,16,16,30,0.0,29.0,2.4,11.0,29.0,25.56,16.48
2017,4,16,16,45,0.0,25.0,2.3,11.0,25.0,22.01,13.49
2017,4,16,17,0,0.0,21.0,2.2,11.0,21.0,18.48,10.45
2017,4,16,17,15,0.0,17.0,2.1,11.0,17.0,14.94,7.38
2017,4,16,17,30,0.0,13.0,2.0,11.0,13.0,11.42,4.28
2017,4,16,17,45,0.0,9.5,1.95,11.0,9.5,8.34,1.54
2017,4,16,18,0,0.0,6.0,1.9,11.0,6.0,5.26,0.0
2017,4,16,18,15,0.0,3.5,1.85,11.0,3.5,3.07,0.0
2017,4,16,18,30,0.0,1.0,1.8,11.0,1.0,0.91,0.0
2017,4,16,18,45,0.0,0.5,1.8,11.0,0.5,0.45,0.0
2017,4,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.0,0.8,11.0,5.0,4.55,0.0
2017,4,17,6,0,0.0,10.0,0.8,11.0,10.0,8.78,1.46
2017,4,17,6,15,0.0,20.0,0.85,11.0,20.0,17.59,9.93
2017,4,17,6,30,0.0,30.0,0.9,11.0,30.0,26.42,18.17
2017,4,17,6,45,0.0,41.0,0.95,11.0,41.0,36.15,27.16
2017,4,17,7,0,0.0,52.0,1.0,11.0,52.0,45.9,36.04
2017,4,17,7,15,0.0,64.0,1.05,11.0,64.0,56.55,45.6
2017,4,17,7,30,0.0,76.0,1.1,11.0,76.0,67.04,54.86
2017,4,17,7,45,0.0,92.0,1.2,11.5,92.0,80.42,66.43
2017,4,17,8,0,0.0,108.0,1.3,12.0,108.0,93.64,77.68
2017,4,17,8,15,3.0,144.0,1.3,12.0,146.0,121.98,102.08
2017,4,17,8,30,6.0,180.0,1.3,12.0,184.0,149.47,125.35
2017,4,17,8,45,16.0,213.0,1.35,12.5,223.0,176.58,140.68
2017,4,17,9,0,26.0,246.0,1.4,13.0,262.0,205.12,162.33
2017,4,17,9,15,56.0,288.0,1.5,13.0,327.0,232.95,182.78
2017,4,17,9,30,86.0,330.0,1.6,13.0,392.0,275.86,215.42
2017,4,17,9,45,89.5,348.5,1.75,13.5,416.0,299.55,233.64
2017,4,17,10,0,93.0,367.0,1.9,14.0,440.0,323.88,252.41
2017,4,17,10,15,66.0,357.0,1.95,14.0,410.0,316.0,246.99
2017,4,17,10,30,39.0,347.0,2.0,14.0,380.0,304.21,238.26
2017,4,17,10,45,28.5,322.0,2.15,14.5,346.5,285.34,223.44
2017,4,17,11,0,18.0,297.0,2.3,15.0,313.0,267.49,209.28
2017,4,17,11,15,53.5,363.5,2.3,15.0,411.0,344.04,268.75
2017,4,17,11,30,89.0,430.0,2.3,15.0,509.0,428.94,333.17
2017,4,17,11,45,51.5,352.5,2.3,15.0,398.5,345.9,269.67
2017,4,17,12,0,14.0,275.0,2.3,15.0,288.0,253.91,198.38
2017,4,17,12,15,17.0,297.5,2.25,15.0,313.5,277.83,217.34
2017,4,17,12,30,20.0,320.0,2.2,15.0,339.0,302.37,236.31
2017,4,17,12,45,28.5,344.5,2.2,15.0,370.5,341.56,266.64
2017,4,17,13,0,37.0,369.0,2.2,15.0,402.0,376.67,293.6
2017,4,17,13,15,68.5,390.0,2.15,15.0,448.5,430.1,334.92
2017,4,17,13,30,100.0,411.0,2.1,15.0,495.0,485.92,377.42
2017,4,17,13,45,56.0,330.0,2.05,15.0,377.0,369.59,289.11
2017,4,17,14,0,12.0,249.0,2.0,15.0,259.0,239.15,187.7
2017,4,17,14,15,13.5,251.5,1.95,15.0,262.5,244.31,192.52
2017,4,17,14,30,15.0,254.0,1.9,15.0,266.0,249.72,197.13
2017,4,17,14,45,8.5,212.5,1.85,15.0,219.5,204.01,161.08
2017,4,17,15,0,2.0,171.0,1.8,15.0,173.0,158.14,124.52
2017,4,17,15,15,1.0,131.0,1.65,14.5,132.0,119.13,93.36
2017,4,17,15,30,0.0,91.0,1.5,14.0,91.0,80.66,62.04
2017,4,17,15,45,0.0,60.5,1.4,14.0,60.5,53.51,39.59
2017,4,17,16,0,0.0,30.0,1.3,14.0,30.0,26.47,16.89
2017,4,17,16,15,0.0,39.5,1.2,13.5,39.5,34.86,24.18
2017,4,17,16,30,0.0,49.0,1.1,13.0,49.0,43.25,31.51
2017,4,17,16,45,0.0,42.5,1.05,13.0,42.5,37.48,26.67
2017,4,17,17,0,0.0,36.0,1.0,13.0,36.0,31.72,21.79
2017,4,17,17,15,0.0,29.5,0.95,12.5,29.5,25.97,16.89
2017,4,17,17,30,0.0,23.0,0.9,12.0,23.0,20.23,11.91
2017,4,17,17,45,0.0,17.0,0.85,12.0,17.0,14.94,7.22
2017,4,17,18,0,0.0,11.0,0.8,12.0,11.0,9.65,2.52
2017,4,17,18,15,0.0,6.5,0.75,11.5,6.5,5.7,0.0
2017,4,17,18,30,0.0,2.0,0.7,11.0,2.0,1.75,0.0
2017,4,17,18,45,0.0,1.0,0.7,11.0,1.0,0.91,0.0
2017,4,17,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,5,45,92.5,17.0,0.4,10.0,25.5,13.42,0.0
2017,4,18,6,0,185.0,34.0,0.4,10.0,51.0,26.55,16.37
2017,4,18,6,15,289.0,48.0,0.5,10.0,94.5,36.96,27.21
2017,4,18,6,30,393.0,62.0,0.6,10.0,138.0,47.07,36.86
2017,4,18,6,45,453.0,74.0,0.7,10.5,187.0,55.22,44.42
2017,4,18,7,0,513.0,86.0,0.8,11.0,236.0,64.44,52.7
2017,4,18,7,15,290.0,121.5,0.8,11.0,210.0,89.88,75.33
2017,4,18,7,30,67.0,157.0,0.8,11.0,184.0,121.39,102.85
2017,4,18,7,45,113.5,183.0,0.85,11.5,235.0,132.99,112.34
2017,4,18,8,0,160.0,209.0,0.9,12.0,286.0,149.17,125.68
2017,4,18,8,15,93.0,213.0,0.9,12.0,259.0,160.63,135.0
2017,4,18,8,30,26.0,217.0,0.9,12.0,232.0,175.85,140.74
2017,4,18,8,45,52.0,253.5,0.95,12.5,286.5,195.06,153.84
2017,4,18,9,0,78.0,290.0,1.0,13.0,341.0,229.11,178.62
2017,4,18,9,15,54.0,286.5,0.95,13.0,322.5,232.14,181.47
2017,4,18,9,30,30.0,283.0,0.9,13.0,304.0,231.37,181.57
2017,4,18,9,45,24.5,280.5,0.85,13.5,298.5,242.65,190.04
2017,4,18,10,0,19.0,278.0,0.8,14.0,293.0,242.19,189.17
2017,4,18,10,15,247.5,299.5,0.75,14.0,504.0,334.35,257.28
2017,4,18,10,30,476.0,321.0,0.7,14.0,715.0,468.71,356.52
2017,4,18,10,45,404.5,362.0,0.65,14.5,702.5,498.72,378.01
2017,4,18,11,0,333.0,403.0,0.6,15.0,690.0,517.43,390.98
2017,4,18,11,15,189.0,396.0,0.65,15.0,559.5,450.89,343.15
2017,4,18,11,30,45.0,389.0,0.7,15.0,429.0,366.64,280.5
2017,4,18,11,45,129.0,420.5,0.75,15.5,536.0,459.12,350.25
2017,4,18,12,0,213.0,452.0,0.8,16.0,643.0,559.6,422.5
2017,4,18,12,15,167.5,450.0,0.9,16.0,600.0,538.35,406.7
2017,4,18,12,30,122.0,448.0,1.0,16.0,557.0,513.27,388.97
2017,4,18,12,45,232.0,428.0,1.1,16.0,632.0,597.3,452.99
2017,4,18,13,0,342.0,408.0,1.2,16.0,707.0,695.27,524.61
2017,4,18,13,15,350.0,398.0,1.35,16.0,698.5,708.97,535.42
2017,4,18,13,30,358.0,388.0,1.5,16.0,690.0,721.3,546.22
2017,4,18,13,45,346.0,377.5,1.7,16.5,662.5,713.18,541.78
2017,4,18,14,0,334.0,367.0,1.9,17.0,635.0,702.94,535.87
2017,4,18,14,15,331.5,351.5,2.05,16.5,609.0,694.38,533.03
2017,4,18,14,30,329.0,336.0,2.2,16.0,583.0,683.92,528.75
2017,4,18,14,45,372.5,305.5,2.35,16.0,571.5,698.97,543.26
2017,4,18,15,0,416.0,275.0,2.5,16.0,560.0,728.04,567.42
2017,4,18,15,15,573.5,210.0,2.55,16.0,575.5,809.39,631.82
2017,4,18,15,30,731.0,145.0,2.6,16.0,591.0,891.46,692.02
2017,4,18,15,45,713.0,137.5,2.7,16.0,544.0,860.43,672.16
2017,4,18,16,0,695.0,130.0,2.8,16.0,497.0,826.93,651.3
2017,4,18,16,15,664.0,124.0,2.65,15.5,446.0,781.21,620.78
2017,4,18,16,30,633.0,118.0,2.5,15.0,395.0,734.0,588.68
2017,4,18,16,45,602.5,107.5,2.45,14.5,344.0,680.91,551.96
2017,4,18,17,0,572.0,97.0,2.4,14.0,293.0,627.08,513.48
2017,4,18,17,15,513.5,87.5,2.1,13.5,241.0,551.65,455.52
2017,4,18,17,30,455.0,78.0,1.8,13.0,189.0,475.51,394.55
2017,4,18,17,45,378.5,64.5,1.55,12.5,141.5,388.84,322.25
2017,4,18,18,0,302.0,51.0,1.3,12.0,94.0,307.54,251.46
2017,4,18,18,15,183.0,34.0,1.25,11.5,56.5,199.92,152.14
2017,4,18,18,30,64.0,17.0,1.2,11.0,19.0,70.49,0.0
2017,4,18,18,45,32.0,8.5,1.2,10.5,9.5,25.53,0.0
2017,4,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,19,5,45,120.5,17.5,0.75,8.5,29.0,13.81,0.0
2017,4,19,6,0,241.0,35.0,0.8,9.0,58.0,27.38,17.44
2017,4,19,6,15,345.5,47.5,0.9,9.5,103.5,38.3,28.5
2017,4,19,6,30,450.0,60.0,1.0,10.0,149.0,47.24,37.02
2017,4,19,6,45,517.0,69.5,1.15,10.5,201.0,53.07,42.48
2017,4,19,7,0,584.0,79.0,1.3,11.0,253.0,58.68,47.53
2017,4,19,7,15,630.5,86.0,1.35,11.5,307.0,61.94,50.3
2017,4,19,7,30,677.0,93.0,1.4,12.0,361.0,65.06,52.84
2017,4,19,7,45,701.5,101.5,1.5,12.5,412.5,68.95,56.0
2017,4,19,8,0,726.0,110.0,1.6,13.0,464.0,72.55,58.86
2017,4,19,8,15,751.0,115.0,1.6,13.5,514.5,73.5,59.35
2017,4,19,8,30,776.0,120.0,1.6,14.0,565.0,86.47,58.12
2017,4,19,8,45,788.0,127.0,1.65,14.5,610.5,138.71,80.64
2017,4,19,9,0,800.0,134.0,1.7,15.0,656.0,200.09,123.49
2017,4,19,9,15,814.5,137.5,1.75,15.0,697.5,252.8,165.94
2017,4,19,9,30,829.0,141.0,1.8,15.0,739.0,307.01,212.65
2017,4,19,9,45,838.0,144.5,1.9,15.5,774.0,360.84,259.75
2017,4,19,10,0,847.0,148.0,2.0,16.0,809.0,415.13,306.78
2017,4,19,10,15,700.5,223.5,2.0,16.0,783.5,456.77,345.13
2017,4,19,10,30,554.0,299.0,2.0,16.0,758.0,490.01,374.16
2017,4,19,10,45,708.0,231.0,2.0,16.0,833.0,548.62,420.57
2017,4,19,11,0,862.0,163.0,2.0,16.0,908.0,621.76,477.6
2017,4,19,11,15,865.0,164.0,2.0,16.0,921.5,668.49,513.64
2017,4,19,11,30,868.0,165.0,2.0,16.0,935.0,713.82,547.95
2017,4,19,11,45,866.0,167.5,2.0,16.0,940.0,755.4,578.77
2017,4,19,12,0,864.0,170.0,2.0,16.0,945.0,794.84,607.48
2017,4,19,12,15,863.0,169.5,2.05,16.0,942.0,830.06,633.1
2017,4,19,12,30,862.0,169.0,2.1,16.0,939.0,862.79,655.83
2017,4,19,12,45,865.0,164.0,2.2,16.5,930.0,891.96,675.35
2017,4,19,13,0,868.0,159.0,2.3,17.0,921.0,918.36,692.99
2017,4,19,13,15,726.0,228.5,2.4,17.0,857.0,891.82,675.95
2017,4,19,13,30,584.0,298.0,2.5,17.0,793.0,849.48,645.09
2017,4,19,13,45,713.0,226.0,2.6,17.0,812.5,917.48,697.36
2017,4,19,14,0,842.0,154.0,2.7,17.0,832.0,973.27,736.43
2017,4,19,14,15,454.0,246.5,2.7,16.5,610.5,715.58,554.67
2017,4,19,14,30,66.0,339.0,2.7,16.0,389.0,403.01,315.25
2017,4,19,14,45,427.0,242.0,2.75,16.0,537.5,699.31,550.14
2017,4,19,15,0,788.0,145.0,2.8,16.0,686.0,949.47,731.3
2017,4,19,15,15,769.5,141.0,2.75,15.5,641.5,927.37,716.28
2017,4,19,15,30,751.0,137.0,2.7,15.0,597.0,902.36,701.83
2017,4,19,15,45,731.5,130.0,2.7,15.0,549.0,870.14,681.34
2017,4,19,16,0,712.0,123.0,2.7,15.0,501.0,835.46,658.97
2017,4,19,16,15,680.5,117.0,2.55,14.5,449.5,788.95,627.88
2017,4,19,16,30,649.0,111.0,2.4,14.0,398.0,740.99,595.23
2017,4,19,16,45,616.5,101.5,2.3,14.0,346.5,686.93,556.5
2017,4,19,17,0,584.0,92.0,2.2,14.0,295.0,632.24,516.3
2017,4,19,17,15,526.5,83.5,1.95,13.5,243.0,558.51,460.12
2017,4,19,17,30,469.0,75.0,1.7,13.0,191.0,486.36,402.94
2017,4,19,17,45,393.0,62.5,1.5,12.5,143.5,396.7,328.78
2017,4,19,18,0,317.0,50.0,1.3,12.0,96.0,316.3,259.03
2017,4,19,18,15,199.5,34.0,1.25,11.5,59.0,210.05,161.71
2017,4,19,18,30,82.0,18.0,1.2,11.0,22.0,93.16,0.0
2017,4,19,18,45,41.0,9.0,1.2,10.5,11.0,31.05,0.0
2017,4,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,5,45,139.5,17.5,1.0,9.5,31.5,13.79,0.0
2017,4,20,6,0,279.0,35.0,1.0,10.0,63.0,28.84,18.85
2017,4,20,6,15,384.5,46.0,1.2,10.5,109.5,36.8,27.1
2017,4,20,6,30,490.0,57.0,1.4,11.0,156.0,44.49,34.43
2017,4,20,6,45,560.5,64.0,1.65,11.5,209.0,48.4,38.12
2017,4,20,7,0,631.0,71.0,1.9,12.0,262.0,52.24,41.55
2017,4,20,7,15,675.5,77.0,2.0,12.0,316.0,55.04,44.01
2017,4,20,7,30,720.0,83.0,2.1,12.0,370.0,57.73,46.29
2017,4,20,7,45,754.0,87.0,2.25,12.5,424.0,64.8,52.31
2017,4,20,8,0,788.0,91.0,2.4,13.0,478.0,66.02,53.09
2017,4,20,8,15,811.0,94.5,2.45,13.5,528.5,66.73,53.41
2017,4,20,8,30,834.0,98.0,2.5,14.0,579.0,83.45,52.61
2017,4,20,8,45,852.0,100.5,2.55,14.5,626.5,135.68,75.1
2017,4,20,9,0,870.0,103.0,2.6,15.0,674.0,190.1,112.54
2017,4,20,9,15,883.0,105.5,2.65,15.0,715.5,253.53,164.52
2017,4,20,9,30,896.0,108.0,2.7,15.0,757.0,309.51,213.58
2017,4,20,9,45,898.0,114.0,2.75,15.5,791.0,365.53,263.42
2017,4,20,10,0,900.0,120.0,2.8,16.0,825.0,421.1,312.28
2017,4,20,10,15,907.0,121.5,2.8,16.0,854.0,474.76,359.02
2017,4,20,10,30,914.0,123.0,2.8,16.0,883.0,528.01,404.26
2017,4,20,10,45,919.5,124.0,2.85,16.0,905.0,579.48,447.08
2017,4,20,11,0,925.0,125.0,2.9,16.0,927.0,629.98,488.05
2017,4,20,11,15,927.5,126.0,2.85,16.0,940.5,677.47,525.38
2017,4,20,11,30,930.0,127.0,2.8,16.0,954.0,723.32,560.52
2017,4,20,11,45,932.0,126.5,2.75,16.5,960.0,765.75,591.29
2017,4,20,12,0,934.0,126.0,2.7,17.0,966.0,806.08,619.1
2017,4,20,12,15,933.0,126.0,2.7,17.0,963.5,842.28,644.06
2017,4,20,12,30,932.0,126.0,2.7,17.0,961.0,875.86,667.11
2017,4,20,12,45,929.5,125.0,2.75,17.0,950.5,904.48,687.1
2017,4,20,13,0,927.0,124.0,2.8,17.0,940.0,930.06,705.1
2017,4,20,13,15,922.5,123.0,2.85,17.0,921.0,950.72,719.85
2017,4,20,13,30,918.0,122.0,2.9,17.0,902.0,968.07,732.49
2017,4,20,13,45,911.0,120.5,2.95,17.0,876.0,979.21,741.1
2017,4,20,14,0,904.0,119.0,3.0,17.0,850.0,986.86,747.55
2017,4,20,14,15,895.0,117.0,3.0,17.0,816.5,988.58,749.77
2017,4,20,14,30,886.0,115.0,3.0,17.0,783.0,986.81,749.83
2017,4,20,14,45,874.5,112.5,3.05,17.0,744.0,978.65,746.16
2017,4,20,15,0,863.0,110.0,3.1,17.0,705.0,977.21,747.28
2017,4,20,15,15,847.0,107.0,3.0,16.5,660.5,957.6,736.18
2017,4,20,15,30,831.0,104.0,2.9,16.0,616.0,934.87,723.11
2017,4,20,15,45,811.0,100.5,2.85,16.0,567.0,904.87,704.02
2017,4,20,16,0,791.0,97.0,2.8,16.0,518.0,872.25,683.03
2017,4,20,16,15,763.0,92.5,2.65,15.5,466.0,828.82,654.62
2017,4,20,16,30,735.0,88.0,2.5,15.0,414.0,788.98,628.39
2017,4,20,16,45,697.0,83.0,2.35,15.0,360.5,733.67,589.0
2017,4,20,17,0,659.0,78.0,2.2,15.0,307.0,677.94,548.42
2017,4,20,17,15,604.5,71.0,2.0,14.5,254.5,606.42,495.11
2017,4,20,17,30,550.0,64.0,1.8,14.0,202.0,536.43,440.84
2017,4,20,17,45,466.0,55.0,1.6,13.5,152.5,444.54,366.5
2017,4,20,18,0,382.0,46.0,1.4,13.0,103.0,357.47,291.83
2017,4,20,18,15,253.0,32.5,1.4,12.5,64.0,243.02,188.58
2017,4,20,18,30,124.0,19.0,1.4,12.0,25.0,121.04,0.0
2017,4,20,18,45,62.0,9.5,1.45,11.5,12.5,43.29,0.0
2017,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,5,45,134.5,18.0,1.2,8.5,32.0,14.16,0.0
2017,4,21,6,0,269.0,36.0,1.2,9.0,64.0,28.1,18.52
2017,4,21,6,15,370.5,48.0,1.45,9.5,110.5,38.38,28.67
2017,4,21,6,30,472.0,60.0,1.7,10.0,157.0,46.86,36.73
2017,4,21,6,45,537.0,68.5,1.95,10.5,209.5,51.87,41.42
2017,4,21,7,0,602.0,77.0,2.2,11.0,262.0,56.72,45.75
2017,4,21,7,15,647.5,83.5,2.25,11.5,315.5,59.68,48.25
2017,4,21,7,30,693.0,90.0,2.3,12.0,369.0,62.52,50.54
2017,4,21,7,45,727.0,94.5,2.4,12.5,422.5,63.69,51.31
2017,4,21,8,0,761.0,99.0,2.5,13.0,476.0,64.8,52.0
2017,4,21,8,15,785.0,103.0,2.55,13.5,527.0,72.53,58.49
2017,4,21,8,30,809.0,107.0,2.6,14.0,578.0,92.38,58.46
2017,4,21,8,45,829.5,109.5,2.65,14.5,625.0,143.45,81.6
2017,4,21,9,0,850.0,112.0,2.7,15.0,672.0,197.02,118.93
2017,4,21,9,15,863.0,114.5,2.7,15.5,713.5,251.36,163.54
2017,4,21,9,30,876.0,117.0,2.7,16.0,755.0,306.93,211.83
2017,4,21,9,45,897.5,113.0,2.75,16.5,793.5,367.77,264.6
2017,4,21,10,0,919.0,109.0,2.8,17.0,832.0,422.92,312.59
2017,4,21,10,15,925.5,110.5,2.75,17.0,860.5,477.15,359.58
2017,4,21,10,30,932.0,112.0,2.7,17.0,889.0,530.89,404.9
2017,4,21,10,45,937.0,112.5,2.7,17.5,911.0,582.37,446.55
2017,4,21,11,0,942.0,113.0,2.7,18.0,933.0,632.77,486.05
2017,4,21,11,15,944.5,113.5,2.6,18.0,946.5,680.36,522.8
2017,4,21,11,30,947.0,114.0,2.5,18.0,960.0,726.25,557.26
2017,4,21,11,45,948.0,114.5,2.45,18.5,965.5,769.22,587.9
2017,4,21,12,0,949.0,115.0,2.4,19.0,971.0,810.0,615.03
2017,4,21,12,15,948.5,115.0,2.35,19.0,968.5,846.83,639.63
2017,4,21,12,30,948.0,115.0,2.3,19.0,966.0,881.02,662.26
2017,4,21,12,45,945.5,114.0,2.3,19.5,955.5,909.8,680.3
2017,4,21,13,0,943.0,113.0,2.3,20.0,945.0,935.49,696.24
2017,4,21,13,15,939.0,112.5,2.25,20.0,926.5,957.15,710.34
2017,4,21,13,30,935.0,112.0,2.2,20.0,908.0,975.49,722.31
2017,4,21,13,45,926.5,112.0,2.2,20.0,881.5,986.77,730.32
2017,4,21,14,0,918.0,112.0,2.2,20.0,855.0,994.53,736.23
2017,4,21,14,15,909.5,110.5,2.15,20.0,822.5,997.18,738.4
2017,4,21,14,30,901.0,109.0,2.1,20.0,790.0,996.32,738.48
2017,4,21,14,45,884.0,109.5,2.1,20.0,750.0,986.06,733.17
2017,4,21,15,0,867.0,110.0,2.1,20.0,710.0,982.62,732.61
2017,4,21,15,15,851.5,107.5,2.05,20.0,665.5,963.99,721.48
2017,4,21,15,30,836.0,105.0,2.0,20.0,621.0,942.24,708.5
2017,4,21,15,45,811.0,103.0,1.95,20.0,571.5,909.22,687.98
2017,4,21,16,0,786.0,101.0,1.9,20.0,522.0,873.7,665.74
2017,4,21,16,15,699.0,103.5,1.8,19.5,450.5,791.18,611.23
2017,4,21,16,30,612.0,106.0,1.7,19.0,379.0,704.27,552.4
2017,4,21,16,45,638.5,92.5,1.6,18.5,345.5,696.73,549.72
2017,4,21,17,0,665.0,79.0,1.5,18.0,312.0,685.22,542.96
2017,4,21,17,15,612.5,72.0,1.35,17.0,259.0,615.0,492.69
2017,4,21,17,30,560.0,65.0,1.2,16.0,206.0,546.15,441.57
2017,4,21,17,45,481.5,55.5,1.1,15.5,156.5,457.14,371.59
2017,4,21,18,0,403.0,46.0,1.0,15.0,107.0,372.62,300.68
2017,4,21,18,15,275.5,32.5,1.0,14.0,67.0,258.03,199.94
2017,4,21,18,30,148.0,19.0,1.0,13.0,27.0,136.3,11.62
2017,4,21,18,45,74.0,9.5,1.05,12.5,13.5,50.09,0.0
2017,4,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,22,5,45,126.0,19.5,0.95,9.5,33.0,15.31,1.13
2017,4,22,6,0,252.0,39.0,0.9,10.0,66.0,30.38,20.58
2017,4,22,6,15,349.0,50.5,1.0,10.5,111.0,38.77,28.97
2017,4,22,6,30,446.0,62.0,1.1,11.0,156.0,48.32,37.93
2017,4,22,6,45,504.0,72.0,1.25,11.5,206.0,54.48,43.61
2017,4,22,7,0,562.0,82.0,1.4,12.0,256.0,60.37,48.84
2017,4,22,7,15,307.0,121.5,1.45,12.0,219.0,89.89,75.04
2017,4,22,7,30,52.0,161.0,1.5,12.0,182.0,124.41,105.15
2017,4,22,7,45,170.5,181.5,1.6,12.5,264.5,132.91,111.94
2017,4,22,8,0,289.0,202.0,1.7,13.0,347.0,138.01,115.74
2017,4,22,8,15,296.0,224.0,1.75,13.0,385.5,149.72,125.42
2017,4,22,8,30,303.0,246.0,1.8,13.0,424.0,171.96,131.86
2017,4,22,8,45,171.5,258.5,1.85,13.5,361.0,201.07,153.67
2017,4,22,9,0,40.0,271.0,1.9,14.0,298.0,214.3,168.42
2017,4,22,9,15,280.0,262.5,1.9,14.5,466.5,244.64,182.09
2017,4,22,9,30,520.0,254.0,1.9,15.0,635.0,312.83,228.49
2017,4,22,9,45,500.0,276.5,1.95,15.5,657.0,356.29,265.59
2017,4,22,10,0,480.0,299.0,2.0,16.0,679.0,397.91,300.54
2017,4,22,10,15,338.0,357.5,2.1,16.0,630.0,418.58,320.44
2017,4,22,10,30,196.0,416.0,2.2,16.0,581.0,425.12,327.44
2017,4,22,10,45,246.0,418.0,2.3,16.5,630.0,464.2,357.17
2017,4,22,11,0,296.0,420.0,2.4,17.0,679.0,514.25,394.76
2017,4,22,11,15,307.5,424.0,2.55,17.0,696.0,546.48,419.58
2017,4,22,11,30,319.0,428.0,2.7,17.0,713.0,579.35,444.8
2017,4,22,11,45,325.5,428.5,2.9,17.5,721.5,606.27,464.79
2017,4,22,12,0,332.0,429.0,3.1,18.0,730.0,632.98,484.47
2017,4,22,12,15,352.0,419.0,3.2,17.5,737.0,660.51,506.55
2017,4,22,12,30,372.0,409.0,3.3,17.0,744.0,687.93,528.59
2017,4,22,12,45,289.5,427.0,3.4,17.0,686.5,654.91,503.55
2017,4,22,13,0,207.0,445.0,3.5,17.0,629.0,607.66,468.08
2017,4,22,13,15,270.5,421.0,3.5,17.0,656.0,663.93,511.62
2017,4,22,13,30,334.0,397.0,3.5,17.0,683.0,711.73,548.33
2017,4,22,13,45,354.5,378.0,3.5,17.0,674.0,724.69,558.91
2017,4,22,14,0,375.0,359.0,3.5,17.0,665.0,736.12,568.72
2017,4,22,14,15,294.5,362.0,3.45,16.5,596.0,672.82,522.59
2017,4,22,14,30,214.0,365.0,3.4,16.0,527.0,590.64,462.22
2017,4,22,14,45,175.5,346.5,3.4,16.0,475.0,539.7,424.66
2017,4,22,15,0,137.0,328.0,3.4,16.0,423.0,487.54,385.42
2017,4,22,15,15,134.0,306.0,3.3,15.5,394.5,464.67,369.83
2017,4,22,15,30,131.0,284.0,3.2,15.0,366.0,440.83,353.21
2017,4,22,15,45,175.5,258.5,3.15,14.5,359.0,456.55,368.92
2017,4,22,16,0,220.0,233.0,3.1,14.0,352.0,469.83,382.64
2017,4,22,16,15,143.5,208.0,2.9,13.5,283.0,370.94,304.07
2017,4,22,16,30,67.0,183.0,2.7,13.0,214.0,257.58,211.88
2017,4,22,16,45,60.0,162.5,2.55,13.0,187.5,230.03,190.01
2017,4,22,17,0,53.0,142.0,2.4,13.0,161.0,202.48,167.49
2017,4,22,17,15,45.0,119.0,2.15,12.5,133.5,170.5,141.05
2017,4,22,17,30,37.0,96.0,1.9,12.0,106.0,138.25,113.76
2017,4,22,17,45,206.0,74.0,1.7,11.5,108.0,262.53,220.99
2017,4,22,18,0,375.0,52.0,1.5,11.0,110.0,359.66,297.7
2017,4,22,18,15,249.5,37.0,1.45,10.5,69.5,246.61,195.33
2017,4,22,18,30,124.0,22.0,1.4,10.0,29.0,128.28,28.51
2017,4,22,18,45,62.0,11.0,1.4,10.0,14.5,44.82,0.0
2017,4,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,164.0,18.5,3.0,9.5,37.0,14.77,2.48
2017,4,23,6,0,328.0,37.0,3.1,10.0,74.0,30.2,20.51
2017,4,23,6,15,426.0,47.0,3.25,10.0,121.5,37.23,27.65
2017,4,23,6,30,524.0,57.0,3.4,10.0,169.0,44.04,34.22
2017,4,23,6,45,586.0,64.5,3.55,10.5,222.0,48.4,38.28
2017,4,23,7,0,648.0,72.0,3.7,11.0,275.0,52.61,42.03
2017,4,23,7,15,691.0,77.0,3.7,11.5,329.5,54.65,43.71
2017,4,23,7,30,734.0,82.0,3.7,12.0,384.0,56.62,45.25
2017,4,23,7,45,761.5,87.5,3.75,12.5,436.5,64.73,52.2
2017,4,23,8,0,789.0,93.0,3.8,13.0,489.0,67.02,53.92
2017,4,23,8,15,811.5,96.5,3.8,13.0,539.5,67.66,54.29
2017,4,23,8,30,834.0,100.0,3.8,13.0,590.0,94.53,56.48
2017,4,23,8,45,845.0,105.5,3.8,13.5,635.5,148.26,84.07
2017,4,23,9,0,856.0,111.0,3.8,14.0,681.0,203.42,124.46
2017,4,23,9,15,869.0,113.5,3.8,14.0,722.0,258.04,170.5
2017,4,23,9,30,882.0,116.0,3.8,14.0,763.0,320.93,225.73
2017,4,23,9,45,875.0,127.0,3.8,14.5,794.5,370.8,271.28
2017,4,23,10,0,868.0,138.0,3.8,15.0,826.0,426.58,320.6
2017,4,23,10,15,875.0,140.0,3.8,15.0,854.5,479.9,367.24
2017,4,23,10,30,882.0,142.0,3.8,15.0,883.0,532.97,412.53
2017,4,23,10,45,882.5,146.0,3.8,15.5,903.0,585.21,455.12
2017,4,23,11,0,883.0,150.0,3.8,16.0,923.0,633.38,493.4
2017,4,23,11,15,717.5,247.5,3.8,16.0,882.0,655.5,509.94
2017,4,23,11,30,552.0,345.0,3.8,16.0,841.0,666.06,516.42
2017,4,23,11,45,723.5,247.0,3.85,16.0,901.0,734.11,570.89
2017,4,23,12,0,895.0,149.0,3.9,16.0,961.0,803.8,626.07
2017,4,23,12,15,893.5,149.0,3.9,16.0,958.0,838.4,650.36
2017,4,23,12,30,892.0,149.0,3.9,16.0,955.0,870.49,673.0
2017,4,23,12,45,905.5,138.0,3.9,16.0,948.5,902.61,695.64
2017,4,23,13,0,919.0,127.0,3.9,16.0,942.0,932.13,716.43
2017,4,23,13,15,914.5,126.5,3.85,15.5,923.5,952.92,732.26
2017,4,23,13,30,910.0,126.0,3.8,15.0,905.0,970.46,745.99
2017,4,23,13,45,905.5,123.0,3.8,15.0,879.5,982.13,754.75
2017,4,23,14,0,901.0,120.0,3.8,15.0,854.0,990.35,761.31
2017,4,23,14,15,892.5,118.0,3.75,14.5,821.5,992.32,764.82
2017,4,23,14,30,884.0,116.0,3.7,14.0,789.0,990.83,766.15
2017,4,23,14,45,867.0,116.5,3.7,14.0,748.5,990.7,767.55
2017,4,23,15,0,850.0,117.0,3.7,14.0,708.0,977.33,759.85
2017,4,23,15,15,834.0,114.0,3.8,14.0,664.0,957.65,748.59
2017,4,23,15,30,818.0,111.0,3.9,14.0,620.0,934.9,735.17
2017,4,23,15,45,790.0,110.0,4.0,14.0,570.5,900.27,713.15
2017,4,23,16,0,762.0,109.0,4.1,14.0,521.0,869.1,693.46
2017,4,23,16,15,733.0,104.5,3.95,13.5,469.0,825.5,664.35
2017,4,23,16,30,704.0,100.0,3.8,13.0,417.0,780.32,633.63
2017,4,23,16,45,655.5,96.0,3.7,13.0,363.0,717.68,588.01
2017,4,23,17,0,607.0,92.0,3.6,13.0,309.0,655.06,541.33
2017,4,23,17,15,551.0,84.0,3.35,12.5,256.5,582.13,485.46
2017,4,23,17,30,495.0,76.0,3.1,12.0,204.0,510.68,428.65
2017,4,23,17,45,415.5,65.0,2.85,11.5,155.5,418.09,351.42
2017,4,23,18,0,336.0,54.0,2.6,11.0,107.0,335.94,279.55
2017,4,23,18,15,218.0,38.5,2.45,10.5,68.0,228.45,182.57
2017,4,23,18,30,100.0,23.0,2.3,10.0,29.0,105.73,34.13
2017,4,23,18,45,50.0,11.5,2.15,10.0,14.5,38.6,0.0
2017,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,3.5,1.8,9.5,3.5,3.07,0.0
2017,4,24,6,0,0.0,7.0,2.0,10.0,7.0,6.14,0.0
2017,4,24,6,15,0.0,11.0,2.2,10.0,11.0,9.65,3.02
2017,4,24,6,30,0.0,15.0,2.4,10.0,15.0,13.18,6.33
2017,4,24,6,45,0.0,20.0,2.6,10.5,20.0,17.59,10.37
2017,4,24,7,0,0.0,25.0,2.8,11.0,25.0,22.0,14.36
2017,4,24,7,15,0.0,30.5,2.85,11.0,30.5,26.87,18.74
2017,4,24,7,30,0.0,36.0,2.9,11.0,36.0,31.74,23.07
2017,4,24,7,45,0.0,54.0,2.95,11.5,54.0,47.69,37.22
2017,4,24,8,0,0.0,72.0,3.0,12.0,72.0,63.69,51.19
2017,4,24,8,15,0.0,93.5,3.0,12.0,93.5,82.57,67.63
2017,4,24,8,30,0.0,115.0,3.0,12.0,115.0,100.4,79.24
2017,4,24,8,45,7.5,172.5,3.05,12.5,177.5,147.18,117.22
2017,4,24,9,0,15.0,230.0,3.1,13.0,240.0,193.78,154.2
2017,4,24,9,15,17.5,248.0,3.1,13.0,260.5,210.77,167.38
2017,4,24,9,30,20.0,266.0,3.1,13.0,281.0,228.19,180.98
2017,4,24,9,45,17.5,265.0,3.15,13.0,278.5,229.71,182.06
2017,4,24,10,0,15.0,264.0,3.2,13.0,276.0,230.62,182.69
2017,4,24,10,15,32.5,319.0,3.25,13.0,346.5,276.37,218.64
2017,4,24,10,30,50.0,374.0,3.3,13.0,417.0,332.06,262.04
2017,4,24,10,45,30.0,298.0,3.35,13.5,324.0,268.41,211.72
2017,4,24,11,0,10.0,222.0,3.4,14.0,231.0,200.22,157.41
2017,4,24,11,15,13.5,262.5,3.5,14.0,275.0,238.34,187.8
2017,4,24,11,30,17.0,303.0,3.6,14.0,319.0,277.22,218.35
2017,4,24,11,45,21.0,326.0,3.7,14.0,345.5,302.15,237.84
2017,4,24,12,0,25.0,349.0,3.8,14.0,372.0,330.26,259.8
2017,4,24,12,15,21.0,326.0,3.85,14.0,345.5,306.88,241.57
2017,4,24,12,30,17.0,303.0,3.9,14.0,319.0,285.11,224.66
2017,4,24,12,45,14.5,274.5,4.0,14.5,288.0,258.86,203.83
2017,4,24,13,0,12.0,246.0,4.1,15.0,257.0,231.97,182.43
2017,4,24,13,15,20.5,293.5,4.1,15.0,311.5,284.76,224.47
2017,4,24,13,30,29.0,341.0,4.1,15.0,366.0,351.93,277.07
2017,4,24,13,45,20.5,291.5,4.1,15.0,309.0,286.34,225.91
2017,4,24,14,0,12.0,242.0,4.1,15.0,252.0,232.51,183.61
2017,4,24,14,15,7.0,201.0,4.05,14.5,207.5,189.62,149.86
2017,4,24,14,30,2.0,160.0,4.0,14.0,163.0,146.55,115.39
2017,4,24,14,45,4.5,181.5,3.95,14.0,186.0,169.89,134.76
2017,4,24,15,0,7.0,203.0,3.9,14.0,209.0,194.14,154.78
2017,4,24,15,15,5.0,189.5,3.8,13.5,193.5,179.94,143.76
2017,4,24,15,30,3.0,176.0,3.7,13.0,178.0,165.68,132.68
2017,4,24,15,45,164.0,197.5,3.6,13.0,286.5,372.66,307.13
2017,4,24,16,0,325.0,219.0,3.5,13.0,395.0,568.46,464.75
2017,4,24,16,15,265.5,204.0,3.5,13.0,338.5,494.76,406.4
2017,4,24,16,30,206.0,189.0,3.5,13.0,282.0,405.16,335.73
2017,4,24,16,45,190.0,169.0,3.5,13.0,246.5,366.52,305.66
2017,4,24,17,0,174.0,149.0,3.5,13.0,211.0,327.93,274.78
2017,4,24,17,15,159.0,126.0,3.3,12.5,176.0,285.97,240.76
2017,4,24,17,30,144.0,103.0,3.1,12.0,141.0,243.9,205.63
2017,4,24,17,45,114.5,81.5,2.95,11.5,107.5,193.48,162.01
2017,4,24,18,0,85.0,60.0,2.8,11.0,74.0,144.01,118.2
2017,4,24,18,15,43.5,40.0,2.75,10.5,47.5,90.03,69.24
2017,4,24,18,30,2.0,20.0,2.7,10.0,21.0,20.36,3.66
2017,4,24,18,45,1.0,10.0,2.7,10.0,10.5,9.66,0.0
2017,4,24,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.2,7.5,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.3,8.0,11.0,10.01,0.0
2017,4,25,5,45,149.0,25.5,1.45,8.5,44.0,20.0,8.17
2017,4,25,6,0,298.0,40.0,1.6,9.0,77.0,31.08,21.65
2017,4,25,6,15,388.5,51.0,1.8,9.5,122.5,40.33,30.6
2017,4,25,6,30,479.0,62.0,2.0,10.0,168.0,47.81,37.69
2017,4,25,6,45,544.5,68.0,2.2,10.5,219.5,50.73,40.41
