Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,7,0,610.0,74.0,2.4,11.0,271.0,53.63,42.96
2017,4,25,7,15,596.5,89.0,2.45,11.0,309.0,62.82,51.13
2017,4,25,7,30,583.0,104.0,2.5,11.0,347.0,71.4,58.63
2017,4,25,7,45,451.0,153.0,2.55,11.0,356.0,102.25,85.77
2017,4,25,8,0,319.0,202.0,2.6,11.0,365.0,138.02,116.76
2017,4,25,8,15,217.0,234.5,2.75,11.5,350.5,165.04,139.48
2017,4,25,8,30,115.0,267.0,2.9,12.0,336.0,190.41,150.52
2017,4,25,8,45,77.5,271.0,3.05,13.0,319.0,212.13,166.76
2017,4,25,9,0,40.0,275.0,3.2,14.0,302.0,218.16,171.95
2017,4,25,9,15,118.0,314.5,3.3,14.0,401.0,257.63,200.07
2017,4,25,9,30,196.0,354.0,3.4,14.0,500.0,316.51,244.36
2017,4,25,9,45,216.0,369.5,3.5,14.5,537.0,350.48,270.95
2017,4,25,10,0,236.0,385.0,3.6,15.0,574.0,386.75,299.43
2017,4,25,10,15,335.5,365.5,3.6,15.0,644.0,426.94,330.79
2017,4,25,10,30,435.0,346.0,3.6,15.0,714.0,478.99,371.99
2017,4,25,10,45,441.0,354.0,3.6,15.5,734.5,517.34,401.99
2017,4,25,11,0,447.0,362.0,3.6,16.0,755.0,556.01,431.61
2017,4,25,11,15,429.5,375.0,3.65,16.0,757.5,584.15,453.55
2017,4,25,11,30,412.0,388.0,3.7,16.0,760.0,610.44,473.71
2017,4,25,11,45,437.0,383.5,3.8,16.5,780.5,650.68,503.76
2017,4,25,12,0,462.0,379.0,3.9,17.0,801.0,691.77,534.0
2017,4,25,12,15,678.0,251.5,3.95,17.0,868.5,774.5,599.91
2017,4,25,12,30,894.0,124.0,4.0,17.0,936.0,853.73,659.42
2017,4,25,12,45,883.0,129.0,4.1,17.0,923.5,879.11,677.51
2017,4,25,13,0,872.0,134.0,4.2,17.0,911.0,901.36,693.85
2017,4,25,13,15,867.5,133.0,4.25,16.5,893.0,920.56,709.23
2017,4,25,13,30,863.0,132.0,4.3,16.0,875.0,936.62,722.61
2017,4,25,13,45,626.5,243.0,4.35,16.0,774.5,862.22,669.86
2017,4,25,14,0,390.0,354.0,4.4,16.0,674.0,747.23,582.0
2017,4,25,14,15,390.0,340.0,4.35,15.5,649.5,742.64,581.42
2017,4,25,14,30,390.0,326.0,4.3,15.0,625.0,736.04,578.8
2017,4,25,14,45,297.5,327.5,4.3,15.0,549.0,654.91,517.64
2017,4,25,15,0,205.0,329.0,4.3,15.0,473.0,554.89,441.48
2017,4,25,15,15,363.5,266.0,4.2,14.5,502.0,658.32,527.12
2017,4,25,15,30,522.0,203.0,4.1,14.0,531.0,758.03,607.73
2017,4,25,15,45,493.0,195.0,4.1,14.0,485.5,718.89,579.16
2017,4,25,16,0,464.0,187.0,4.1,14.0,440.0,678.46,550.16
2017,4,25,16,15,389.5,181.0,3.95,14.0,379.5,597.91,488.52
2017,4,25,16,30,315.0,175.0,3.8,14.0,319.0,501.52,413.66
2017,4,25,16,45,351.0,147.0,3.7,14.0,289.0,493.35,410.04
2017,4,25,17,0,387.0,119.0,3.6,14.0,259.0,499.51,416.58
2017,4,25,17,15,346.0,105.5,3.25,13.5,216.0,440.08,368.86
2017,4,25,17,30,305.0,92.0,2.9,13.0,173.0,382.25,321.24
2017,4,25,17,45,332.5,71.0,2.6,12.5,141.0,366.45,307.58
2017,4,25,18,0,360.0,50.0,2.3,12.0,109.0,349.62,290.44
2017,4,25,18,15,246.0,36.5,2.1,11.5,70.5,242.61,194.99
2017,4,25,18,30,132.0,23.0,1.9,11.0,32.0,137.63,67.14
2017,4,25,18,45,66.0,11.5,1.7,11.0,16.0,47.79,0.0
2017,4,25,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,2.5,1.75,11.5,2.5,2.19,0.0
2017,4,26,6,0,0.0,5.0,2.0,12.0,5.0,4.38,0.0
2017,4,26,6,15,0.0,8.5,2.15,12.0,8.5,7.46,1.02
2017,4,26,6,30,0.0,12.0,2.3,12.0,12.0,10.54,3.87
2017,4,26,6,45,0.0,16.0,2.5,12.5,16.0,14.06,7.08
2017,4,26,7,0,0.0,20.0,2.7,13.0,20.0,17.59,10.24
2017,4,26,7,15,0.0,24.0,2.75,13.0,24.0,21.13,13.4
2017,4,26,7,30,0.0,28.0,2.8,13.0,28.0,24.67,16.52
2017,4,26,7,45,0.0,61.0,2.9,13.5,61.0,53.91,42.4
2017,4,26,8,0,0.0,94.0,3.0,14.0,94.0,82.75,67.47
2017,4,26,8,15,2.0,136.5,3.0,14.0,138.0,116.82,96.8
2017,4,26,8,30,4.0,179.0,3.0,14.0,182.0,150.21,119.49
2017,4,26,8,45,5.0,188.0,3.05,14.5,192.0,158.96,125.89
2017,4,26,9,0,6.0,197.0,3.1,15.0,202.0,167.77,132.38
2017,4,26,9,15,11.0,226.5,3.15,15.0,235.5,193.4,152.5
2017,4,26,9,30,16.0,256.0,3.2,15.0,269.0,219.83,173.15
2017,4,26,9,45,15.5,259.5,3.3,15.0,272.0,225.07,177.1
2017,4,26,10,0,15.0,263.0,3.4,15.0,275.0,230.08,180.94
2017,4,26,10,15,20.0,294.0,3.45,15.0,311.0,259.5,203.95
2017,4,26,10,30,25.0,325.0,3.5,15.0,347.0,283.01,222.17
2017,4,26,10,45,38.0,360.5,3.55,15.5,394.5,322.68,252.49
2017,4,26,11,0,51.0,396.0,3.6,16.0,442.0,364.56,284.17
2017,4,26,11,15,43.0,387.0,3.6,16.0,425.5,359.16,279.85
2017,4,26,11,30,35.0,378.0,3.6,16.0,409.0,352.49,274.65
2017,4,26,11,45,59.5,411.5,3.65,16.0,466.0,404.39,314.8
2017,4,26,12,0,84.0,445.0,3.7,16.0,523.0,459.36,356.75
2017,4,26,12,15,66.0,426.0,3.75,16.0,487.0,436.61,339.28
2017,4,26,12,30,48.0,407.0,3.8,16.0,451.0,411.61,320.25
2017,4,26,12,45,56.5,412.5,3.9,16.0,463.5,430.15,334.96
2017,4,26,13,0,65.0,418.0,4.0,16.0,476.0,449.27,349.98
2017,4,26,13,15,35.0,293.0,4.0,16.0,324.0,306.81,240.69
2017,4,26,13,30,5.0,168.0,4.0,16.0,172.0,155.59,121.02
2017,4,26,13,45,104.5,286.0,4.05,16.0,372.0,384.9,305.39
2017,4,26,14,0,204.0,404.0,4.1,16.0,572.0,608.07,475.74
2017,4,26,14,15,105.0,299.0,4.1,15.5,385.5,409.21,324.05
2017,4,26,14,30,6.0,194.0,4.1,15.0,199.0,182.66,143.89
2017,4,26,14,45,4.0,180.5,4.15,15.0,184.0,168.42,132.98
2017,4,26,15,0,2.0,167.0,4.2,15.0,169.0,154.07,121.58
2017,4,26,15,15,10.0,196.0,4.15,14.5,202.5,191.18,152.68
2017,4,26,15,30,18.0,225.0,4.1,14.0,236.0,230.29,185.34
2017,4,26,15,45,38.0,226.5,4.05,14.0,248.0,270.21,218.88
2017,4,26,16,0,58.0,228.0,4.0,14.0,260.0,295.22,240.41
2017,4,26,16,15,140.5,208.5,3.95,13.5,276.0,368.56,303.71
2017,4,26,16,30,223.0,189.0,3.9,13.0,292.0,420.3,349.27
2017,4,26,16,45,134.0,164.5,3.85,13.0,224.5,311.68,259.64
2017,4,26,17,0,45.0,140.0,3.8,13.0,157.0,191.58,158.37
2017,4,26,17,15,36.0,119.0,3.6,12.5,131.0,161.57,133.58
2017,4,26,17,30,27.0,98.0,3.4,12.0,105.0,131.61,108.11
2017,4,26,17,45,206.5,75.0,3.25,12.0,110.5,263.7,223.12
2017,4,26,18,0,386.0,52.0,3.1,12.0,116.0,370.36,309.28
2017,4,26,18,15,269.0,38.5,2.9,11.5,75.5,260.94,211.13
2017,4,26,18,30,152.0,25.0,2.7,11.0,35.0,154.53,84.73
2017,4,26,18,45,76.0,12.5,2.5,11.0,17.5,54.46,0.0
2017,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,27,5,15,28.5,6.5,1.1,8.5,7.0,0.0,0.0
2017,4,27,5,30,57.0,13.0,1.3,9.0,14.0,11.82,0.0
2017,4,27,5,45,185.5,28.0,1.55,9.5,48.5,21.95,11.12
2017,4,27,6,0,314.0,43.0,1.8,10.0,83.0,33.35,23.71
2017,4,27,6,15,402.5,53.5,1.85,10.5,130.0,42.23,32.26
2017,4,27,6,30,491.0,64.0,1.9,11.0,177.0,49.21,38.83
2017,4,27,6,45,488.0,81.0,1.95,11.5,217.5,60.98,49.47
2017,4,27,7,0,485.0,98.0,2.0,12.0,258.0,70.5,57.88
2017,4,27,7,15,539.5,100.5,2.15,12.5,306.5,71.04,58.11
2017,4,27,7,30,594.0,103.0,2.3,13.0,355.0,70.29,57.15
2017,4,27,7,45,606.0,115.0,2.45,13.5,400.5,76.23,62.07
2017,4,27,8,0,618.0,127.0,2.6,14.0,446.0,81.73,66.53
2017,4,27,8,15,539.5,170.5,2.7,14.0,468.5,108.7,89.73
2017,4,27,8,30,461.0,214.0,2.8,14.0,491.0,157.82,112.96
2017,4,27,8,45,503.5,215.5,2.95,14.5,539.5,193.53,132.87
2017,4,27,9,0,546.0,217.0,3.1,15.0,588.0,234.04,161.93
2017,4,27,9,15,705.0,167.5,3.15,15.0,675.5,266.3,183.52
2017,4,27,9,30,864.0,118.0,3.2,15.0,763.0,328.9,232.78
2017,4,27,9,45,880.0,116.5,3.25,15.5,799.0,381.93,279.76
2017,4,27,10,0,896.0,115.0,3.3,16.0,835.0,435.83,326.83
2017,4,27,10,15,902.5,116.5,3.35,16.0,863.0,488.52,372.69
2017,4,27,10,30,909.0,118.0,3.4,16.0,891.0,540.74,417.05
2017,4,27,10,45,913.5,118.5,3.45,16.5,911.5,590.44,457.53
2017,4,27,11,0,918.0,119.0,3.5,17.0,932.0,639.06,496.01
2017,4,27,11,15,920.5,120.0,3.55,17.0,945.0,685.56,532.84
2017,4,27,11,30,923.0,121.0,3.6,17.0,958.0,730.45,567.69
2017,4,27,11,45,923.5,121.0,3.65,17.5,963.0,771.28,597.82
2017,4,27,12,0,924.0,121.0,3.7,18.0,968.0,809.95,624.31
2017,4,27,12,15,923.5,121.0,3.7,18.0,965.5,845.52,649.18
2017,4,27,12,30,923.0,121.0,3.7,18.0,963.0,878.55,672.2
2017,4,27,12,45,918.5,122.0,3.75,18.0,952.0,906.42,691.86
2017,4,27,13,0,914.0,123.0,3.8,18.0,941.0,931.28,709.52
2017,4,27,13,15,698.5,233.0,3.8,18.0,851.0,883.96,676.66
2017,4,27,13,30,483.0,343.0,3.8,18.0,761.0,810.27,619.9
2017,4,27,13,45,685.0,232.0,3.8,18.0,806.5,908.73,696.46
2017,4,27,14,0,887.0,121.0,3.8,18.0,852.0,984.3,748.85
2017,4,27,14,15,878.5,119.5,3.8,18.0,819.5,986.43,750.78
2017,4,27,14,30,870.0,118.0,3.8,18.0,787.0,985.18,751.17
2017,4,27,14,45,856.0,117.0,3.85,18.0,748.5,986.16,753.61
2017,4,27,15,0,842.0,116.0,3.9,18.0,710.0,973.72,746.94
2017,4,27,15,15,827.0,113.0,3.9,17.5,666.5,954.81,737.04
2017,4,27,15,30,812.0,110.0,3.9,17.0,623.0,932.86,725.08
2017,4,27,15,45,683.5,134.5,3.9,16.5,543.5,839.02,661.48
2017,4,27,16,0,555.0,159.0,3.9,16.0,464.0,731.23,586.01
2017,4,27,16,15,636.5,127.0,3.9,15.5,445.0,768.75,617.75
2017,4,27,16,30,718.0,95.0,3.9,15.0,426.0,790.27,636.75
2017,4,27,16,45,641.0,92.5,3.9,14.5,361.5,704.23,574.85
2017,4,27,17,0,564.0,90.0,3.9,14.0,297.0,619.86,512.76
2017,4,27,17,15,503.5,86.0,3.8,13.5,249.0,549.21,458.95
2017,4,27,17,30,443.0,82.0,3.7,13.0,201.0,475.98,400.52
2017,4,27,17,45,429.0,66.0,3.6,12.5,160.5,434.61,365.7
2017,4,27,18,0,415.0,50.0,3.5,12.0,120.0,389.21,325.04
2017,4,27,18,15,301.5,37.5,3.3,11.5,79.0,282.73,229.89
2017,4,27,18,30,188.0,25.0,3.1,11.0,38.0,177.54,106.22
2017,4,27,18,45,94.0,12.5,2.95,10.5,19.0,64.79,0.0
2017,4,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,28,5,15,39.5,7.0,1.75,7.5,8.5,0.0,0.0
2017,4,28,5,30,79.0,14.0,2.0,8.0,17.0,12.73,0.0
2017,4,28,5,45,226.5,28.5,2.25,8.5,54.5,23.41,12.87
2017,4,28,6,0,374.0,43.0,2.5,9.0,92.0,34.94,25.28
2017,4,28,6,15,466.0,52.5,2.75,9.5,142.0,41.36,31.63
2017,4,28,6,30,558.0,62.0,3.0,10.0,192.0,47.59,37.53
2017,4,28,6,45,624.0,67.5,3.25,10.5,247.5,50.23,39.97
2017,4,28,7,0,690.0,73.0,3.5,11.0,303.0,52.87,42.25
2017,4,28,7,15,729.5,78.5,3.7,11.5,358.0,55.28,44.24
2017,4,28,7,30,769.0,84.0,3.9,12.0,413.0,63.38,51.22
2017,4,28,7,45,800.0,87.5,4.1,12.5,467.5,64.27,51.72
2017,4,28,8,0,831.0,91.0,4.3,13.0,522.0,65.13,52.19
2017,4,28,8,15,851.5,94.0,4.35,13.5,573.0,65.5,52.22
2017,4,28,8,30,872.0,97.0,4.4,14.0,624.0,109.57,60.71
2017,4,28,8,45,887.0,100.0,4.5,14.5,670.5,172.83,99.96
2017,4,28,9,0,902.0,103.0,4.6,15.0,717.0,228.5,142.67
2017,4,28,9,15,913.5,105.5,4.6,15.0,758.5,284.51,191.0
2017,4,28,9,30,925.0,108.0,4.6,15.0,800.0,341.4,242.06
2017,4,28,9,45,922.5,115.5,4.65,15.5,832.5,397.95,292.99
2017,4,28,10,0,920.0,123.0,4.7,16.0,865.0,453.56,342.23
2017,4,28,10,15,926.5,124.5,4.75,16.0,893.5,507.54,389.59
2017,4,28,10,30,933.0,126.0,4.8,16.0,922.0,561.02,435.44
2017,4,28,10,45,940.0,125.5,4.85,16.5,943.5,612.53,477.79
2017,4,28,11,0,947.0,125.0,4.9,17.0,965.0,663.12,518.25
2017,4,28,11,15,949.0,125.5,4.9,17.0,978.0,710.24,555.9
2017,4,28,11,30,951.0,126.0,4.9,17.0,991.0,755.63,591.44
2017,4,28,11,45,955.0,124.5,4.95,17.0,997.0,798.86,625.02
2017,4,28,12,0,959.0,123.0,5.0,17.0,1003.0,840.09,654.89
2017,4,28,12,15,958.0,122.5,5.05,17.0,1000.0,876.05,680.81
2017,4,28,12,30,957.0,122.0,5.1,17.0,997.0,909.32,704.79
2017,4,28,12,45,961.0,117.5,5.15,17.0,988.0,940.29,727.16
2017,4,28,13,0,965.0,113.0,5.2,17.0,979.0,968.33,747.51
2017,4,28,13,15,961.5,112.0,5.2,17.0,960.0,989.97,763.08
2017,4,28,13,30,958.0,111.0,5.2,17.0,941.0,1008.22,776.41
2017,4,28,13,45,953.0,109.0,5.25,17.0,915.5,1020.58,786.15
2017,4,28,14,0,948.0,107.0,5.3,17.0,890.0,1029.37,793.6
2017,4,28,14,15,940.0,105.5,5.2,17.0,856.5,1032.22,795.89
2017,4,28,14,30,932.0,104.0,5.1,17.0,823.0,1031.48,795.86
2017,4,28,14,45,921.5,102.0,5.1,17.0,783.5,1024.22,792.29
2017,4,28,15,0,911.0,100.0,5.1,17.0,744.0,1013.51,786.49
2017,4,28,15,15,896.5,97.5,4.95,17.0,699.0,995.01,774.14
2017,4,28,15,30,882.0,95.0,4.8,17.0,654.0,973.36,759.72
2017,4,28,15,45,865.5,91.5,4.65,17.0,605.0,955.43,748.06
2017,4,28,16,0,849.0,88.0,4.5,17.0,556.0,924.82,727.36
2017,4,28,16,15,824.5,84.5,4.2,16.5,503.5,884.3,699.99
2017,4,28,16,30,800.0,81.0,3.9,16.0,451.0,841.79,671.39
2017,4,28,16,45,770.5,75.5,3.6,15.5,397.5,790.7,635.91
2017,4,28,17,0,741.0,70.0,3.3,15.0,344.0,738.51,598.75
2017,4,28,17,15,693.5,64.5,3.0,14.5,289.5,670.96,548.67
2017,4,28,17,30,646.0,59.0,2.7,14.0,235.0,610.15,501.96
2017,4,28,17,45,577.0,52.0,2.4,13.5,183.5,527.71,435.93
2017,4,28,18,0,508.0,45.0,2.1,13.0,132.0,448.98,369.72
2017,4,28,18,15,389.0,34.5,2.0,12.5,87.5,337.43,272.41
2017,4,28,18,30,270.0,24.0,1.9,12.0,43.0,229.45,145.7
2017,4,28,18,45,135.0,12.0,1.8,11.5,21.5,87.82,0.0
2017,4,28,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,29,5,15,66.0,7.5,1.65,7.5,10.0,6.82,0.0
2017,4,29,5,30,132.0,15.0,1.8,8.0,20.0,13.64,0.0
2017,4,29,5,45,274.0,28.0,1.95,8.5,59.0,22.86,12.87
2017,4,29,6,0,416.0,41.0,2.1,9.0,98.0,33.01,23.65
2017,4,29,6,15,502.5,49.5,2.05,9.5,147.5,38.68,29.27
2017,4,29,6,30,589.0,58.0,2.0,10.0,197.0,44.19,34.5
2017,4,29,6,45,645.0,64.0,2.0,11.0,251.0,47.39,37.35
2017,4,29,7,0,701.0,70.0,2.0,12.0,305.0,50.51,39.97
2017,4,29,7,15,738.5,75.0,2.0,12.5,359.5,57.8,46.31
2017,4,29,7,30,776.0,80.0,2.0,13.0,414.0,60.12,48.12
2017,4,29,7,45,805.0,83.0,2.05,13.5,468.0,60.77,48.41
2017,4,29,8,0,834.0,86.0,2.1,14.0,522.0,61.4,48.69
2017,4,29,8,15,854.0,89.0,2.15,14.5,572.5,61.9,48.86
2017,4,29,8,30,874.0,92.0,2.2,15.0,623.0,118.6,66.69
2017,4,29,8,45,890.5,94.0,2.25,15.5,669.5,172.09,98.19
2017,4,29,9,0,907.0,96.0,2.3,16.0,716.0,227.38,140.44
2017,4,29,9,15,918.0,98.0,2.4,16.5,757.0,283.04,187.75
2017,4,29,9,30,929.0,100.0,2.5,17.0,798.0,339.51,237.35
2017,4,29,9,45,938.5,101.0,2.65,17.5,833.5,395.35,286.58
2017,4,29,10,0,948.0,102.0,2.8,18.0,869.0,451.39,335.17
2017,4,29,10,15,954.0,103.0,2.8,18.5,897.0,505.86,381.09
2017,4,29,10,30,960.0,104.0,2.8,19.0,925.0,559.74,425.1
2017,4,29,10,45,964.0,104.5,2.8,19.5,946.0,611.32,466.0
2017,4,29,11,0,968.0,105.0,2.8,20.0,967.0,661.68,504.68
2017,4,29,11,15,970.0,105.5,2.8,20.0,980.0,709.35,541.27
2017,4,29,11,30,972.0,106.0,2.8,20.0,993.0,755.24,575.7
2017,4,29,11,45,972.5,106.5,2.8,20.0,998.0,798.07,606.66
2017,4,29,12,0,973.0,107.0,2.8,20.0,1003.0,838.65,634.32
2017,4,29,12,15,972.0,107.0,2.75,20.0,1000.0,875.15,658.66
2017,4,29,12,30,971.0,107.0,2.7,20.0,997.0,908.94,681.01
2017,4,29,12,45,968.0,106.5,2.7,20.5,985.5,937.67,698.95
2017,4,29,13,0,965.0,106.0,2.7,21.0,974.0,963.27,714.75
2017,4,29,13,15,961.0,105.5,2.65,21.0,955.5,984.71,728.75
2017,4,29,13,30,957.0,105.0,2.6,21.0,937.0,1002.79,740.6
2017,4,29,13,45,950.0,104.0,2.6,21.0,910.5,1014.07,748.61
2017,4,29,14,0,943.0,103.0,2.6,21.0,884.0,1021.79,754.49
2017,4,29,14,15,935.0,101.5,2.55,21.0,851.0,1024.44,756.73
2017,4,29,14,30,927.0,100.0,2.5,21.0,818.0,1023.52,756.84
2017,4,29,14,45,915.5,98.5,2.5,21.0,778.5,1015.7,753.14
2017,4,29,15,0,904.0,97.0,2.5,21.0,739.0,1004.47,747.42
2017,4,29,15,15,890.5,94.5,2.45,20.5,694.5,986.84,738.51
2017,4,29,15,30,877.0,92.0,2.4,20.0,650.0,966.09,727.62
2017,4,29,15,45,858.5,89.5,2.35,20.0,601.0,937.65,710.19
2017,4,29,16,0,840.0,87.0,2.3,20.0,552.0,916.22,697.58
2017,4,29,16,15,816.0,83.5,2.15,19.5,500.0,876.28,672.45
2017,4,29,16,30,792.0,80.0,2.0,19.0,448.0,834.37,645.73
2017,4,29,16,45,758.5,76.0,1.9,18.5,394.5,781.85,611.39
2017,4,29,17,0,725.0,72.0,1.8,18.0,341.0,728.46,575.5
2017,4,29,17,15,678.5,66.5,1.65,17.0,287.5,667.58,533.4
2017,4,29,17,30,632.0,61.0,1.5,16.0,234.0,602.8,486.42
2017,4,29,17,45,559.5,53.5,1.35,15.5,182.5,517.47,420.33
2017,4,29,18,0,487.0,46.0,1.2,15.0,131.0,436.15,353.97
2017,4,29,18,15,371.0,35.5,1.15,14.0,87.5,327.22,261.69
2017,4,29,18,30,255.0,25.0,1.1,13.0,44.0,223.05,146.87
2017,4,29,18,45,127.5,12.5,1.1,12.5,22.0,84.17,0.0
2017,4,29,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,30,5,15,60.0,8.0,1.2,7.5,10.5,7.28,0.0
2017,4,30,5,30,120.0,16.0,1.3,8.0,21.0,12.64,0.0
2017,4,30,5,45,254.5,29.0,1.45,9.0,58.5,23.61,13.8
2017,4,30,6,0,389.0,42.0,1.6,10.0,96.0,33.69,24.22
2017,4,30,6,15,473.0,51.0,1.5,10.5,144.5,39.73,30.13
2017,4,30,6,30,557.0,60.0,1.4,11.0,193.0,45.58,35.63
2017,4,30,6,45,612.0,66.0,1.35,11.5,245.5,48.67,38.44
2017,4,30,7,0,667.0,72.0,1.3,12.0,298.0,51.69,41.04
2017,4,30,7,15,705.0,77.0,1.15,12.5,351.5,53.75,42.7
2017,4,30,7,30,743.0,82.0,1.0,13.0,405.0,61.3,49.17
2017,4,30,7,45,771.0,86.0,0.9,14.0,457.0,62.6,49.92
2017,4,30,8,0,799.0,90.0,0.8,15.0,509.0,63.83,50.6
2017,4,30,8,15,819.0,93.0,0.75,15.5,558.5,64.19,50.63
2017,4,30,8,30,839.0,96.0,0.7,16.0,608.0,112.62,61.38
2017,4,30,8,45,855.5,98.0,0.65,16.5,653.5,173.53,99.64
2017,4,30,9,0,872.0,100.0,0.6,17.0,699.0,226.91,139.88
2017,4,30,9,15,883.0,102.0,0.7,17.5,739.0,280.64,184.76
2017,4,30,9,30,894.0,104.0,0.8,18.0,779.0,335.2,231.65
2017,4,30,9,45,907.5,103.0,0.95,19.0,814.0,389.01,277.5
2017,4,30,10,0,921.0,102.0,1.1,20.0,849.0,443.41,322.91
2017,4,30,10,15,926.5,103.5,1.25,20.5,876.5,496.56,366.9
2017,4,30,10,30,932.0,105.0,1.4,21.0,904.0,549.12,409.19
2017,4,30,10,45,935.5,106.0,1.6,21.5,924.5,599.39,448.93
2017,4,30,11,0,939.0,107.0,1.8,22.0,945.0,648.45,486.75
2017,4,30,11,15,941.0,107.5,1.95,22.0,957.5,694.75,522.38
2017,4,30,11,30,943.0,108.0,2.1,22.0,970.0,739.32,556.14
2017,4,30,11,45,943.5,108.5,2.25,22.0,975.0,780.92,586.75
2017,4,30,12,0,944.0,109.0,2.4,22.0,980.0,820.34,614.33
2017,4,30,12,15,943.5,109.0,2.45,22.0,977.5,856.17,638.67
2017,4,30,12,30,943.0,109.0,2.5,22.0,975.0,889.4,661.23
2017,4,30,12,45,940.0,108.5,2.6,22.0,964.0,917.27,680.61
2017,4,30,13,0,937.0,108.0,2.7,22.0,953.0,942.09,698.08
2017,4,30,13,15,933.5,107.5,2.7,22.0,935.5,963.3,712.41
2017,4,30,13,30,930.0,107.0,2.7,22.0,918.0,981.27,724.7
2017,4,30,13,45,924.0,106.0,2.75,22.0,892.5,993.02,733.49
2017,4,30,14,0,918.0,105.0,2.8,22.0,867.0,1001.34,740.23
2017,4,30,14,15,911.0,103.5,2.8,22.0,835.5,1004.69,743.44
2017,4,30,14,30,904.0,102.0,2.8,22.0,804.0,1004.6,744.58
2017,4,30,14,45,894.0,100.5,2.8,22.0,766.0,998.17,741.73
2017,4,30,15,0,884.0,99.0,2.8,22.0,728.0,988.42,736.88
2017,4,30,15,15,871.5,96.5,2.8,21.5,685.0,971.86,729.05
2017,4,30,15,30,859.0,94.0,2.8,21.0,642.0,952.24,719.25
2017,4,30,15,45,841.5,91.5,2.8,21.0,594.5,934.77,709.58
2017,4,30,16,0,824.0,89.0,2.8,21.0,547.0,904.78,691.31
2017,4,30,16,15,800.5,85.5,2.65,20.5,496.0,865.57,666.72
2017,4,30,16,30,777.0,82.0,2.5,20.0,445.0,824.4,640.45
2017,4,30,16,45,745.0,77.5,2.4,19.5,392.0,772.9,606.58
2017,4,30,17,0,713.0,73.0,2.3,19.0,339.0,720.47,571.15
2017,4,30,17,15,666.0,67.5,2.1,18.0,286.0,659.6,528.57
2017,4,30,17,30,619.0,62.0,1.9,17.0,233.0,594.78,481.13
2017,4,30,17,45,549.0,54.5,1.7,16.0,182.5,511.68,417.12
2017,4,30,18,0,479.0,47.0,1.5,15.0,132.0,432.39,352.57
2017,4,30,18,15,364.5,36.5,1.4,14.5,88.5,324.56,260.34
2017,4,30,18,30,250.0,26.0,1.3,14.0,45.0,222.78,151.64
2017,4,30,18,45,125.0,13.0,1.25,13.5,22.5,83.37,0.0
2017,4,30,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,101.0,8.0,1.5,10.5,12.5,7.28,0.0
2017,5,1,5,30,202.0,16.0,1.6,11.0,25.0,13.05,0.0
2017,5,1,5,45,336.0,26.5,1.7,12.0,65.0,21.32,11.97
2017,5,1,6,0,470.0,37.0,1.8,13.0,105.0,29.29,20.1
2017,5,1,6,15,547.5,44.5,2.0,13.5,154.5,34.32,24.96
2017,5,1,6,30,625.0,52.0,2.2,14.0,204.0,42.83,32.73
2017,5,1,6,45,672.0,57.5,2.45,14.5,257.0,46.16,35.7
2017,5,1,7,0,719.0,63.0,2.7,15.0,310.0,49.4,38.48
2017,5,1,7,15,753.5,67.5,2.8,15.5,363.0,51.65,40.29
2017,5,1,7,30,788.0,72.0,2.9,16.0,416.0,53.81,41.97
2017,5,1,7,45,812.5,75.0,3.05,16.5,468.5,54.7,42.5
2017,5,1,8,0,837.0,78.0,3.2,17.0,521.0,55.54,42.98
2017,5,1,8,15,855.5,81.0,3.25,17.5,570.0,66.98,52.63
2017,5,1,8,30,874.0,84.0,3.3,18.0,619.0,118.96,64.21
2017,5,1,8,45,889.0,85.5,3.35,18.5,664.5,171.71,96.44
2017,5,1,9,0,904.0,87.0,3.4,19.0,710.0,226.09,138.54
2017,5,1,9,15,914.5,89.0,3.45,19.5,750.0,281.22,185.53
2017,5,1,9,30,925.0,91.0,3.5,20.0,790.0,337.12,234.53
2017,5,1,9,45,937.5,89.5,3.55,20.5,826.0,391.62,282.36
2017,5,1,10,0,950.0,88.0,3.6,21.0,862.0,446.57,329.73
2017,5,1,10,15,956.0,89.0,3.6,21.0,889.5,500.8,376.03
2017,5,1,10,30,962.0,90.0,3.6,21.0,917.0,554.43,420.63
2017,5,1,10,45,965.0,91.5,3.6,21.5,938.0,606.01,461.6
2017,5,1,11,0,968.0,93.0,3.6,22.0,959.0,656.29,500.32
2017,5,1,11,15,970.0,93.5,3.6,22.0,972.0,703.6,536.81
2017,5,1,11,30,972.0,94.0,3.6,22.0,985.0,749.12,571.17
2017,5,1,11,45,973.0,94.0,3.65,22.5,990.0,791.5,600.53
2017,5,1,12,0,974.0,94.0,3.7,23.0,995.0,831.63,627.12
2017,5,1,12,15,973.0,94.0,3.75,23.0,992.0,867.75,652.0
2017,5,1,12,30,972.0,94.0,3.8,23.0,989.0,901.15,674.97
2017,5,1,12,45,958.0,101.0,3.9,23.0,975.0,927.22,693.25
2017,5,1,13,0,944.0,108.0,4.0,23.0,961.0,949.85,709.32
2017,5,1,13,15,939.5,107.5,4.0,23.0,942.0,970.26,723.42
2017,5,1,13,30,935.0,107.0,4.0,23.0,923.0,987.36,735.4
2017,5,1,13,45,928.5,105.5,4.05,23.5,897.0,998.15,742.15
2017,5,1,14,0,922.0,104.0,4.1,24.0,871.0,1005.44,746.73
2017,5,1,14,15,913.5,102.5,4.0,23.5,838.0,1007.31,749.84
2017,5,1,14,30,905.0,101.0,3.9,23.0,805.0,1005.69,750.8
2017,5,1,14,45,895.0,98.5,3.85,23.0,766.5,998.06,746.76
2017,5,1,15,0,885.0,96.0,3.8,23.0,728.0,987.07,740.65
2017,5,1,15,15,871.0,94.0,3.6,22.5,684.0,969.52,730.69
2017,5,1,15,30,857.0,92.0,3.4,22.0,640.0,948.96,718.75
2017,5,1,15,45,840.0,88.5,3.2,22.0,592.5,930.6,706.98
2017,5,1,16,0,823.0,85.0,3.0,22.0,545.0,899.77,686.63
2017,5,1,16,15,800.0,81.5,2.8,21.5,494.0,860.98,662.02
2017,5,1,16,30,777.0,78.0,2.6,21.0,443.0,820.26,635.74
2017,5,1,16,45,746.5,73.5,2.45,20.5,391.0,770.05,602.52
2017,5,1,17,0,716.0,69.0,2.3,20.0,339.0,718.89,567.79
2017,5,1,17,15,671.0,64.0,2.1,19.0,286.5,654.69,522.93
2017,5,1,17,30,626.0,59.0,1.9,18.0,234.0,596.79,480.92
2017,5,1,17,45,558.0,52.0,1.75,17.5,184.0,515.57,418.13
2017,5,1,18,0,490.0,45.0,1.6,17.0,134.0,438.1,355.18
2017,5,1,18,15,378.5,35.5,1.55,16.5,90.5,333.0,265.99
2017,5,1,18,30,267.0,26.0,1.5,16.0,47.0,235.15,163.74
2017,5,1,18,45,133.5,13.0,1.45,15.5,23.5,88.41,0.0
2017,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.5,1.35,12.5,12.5,11.37,0.0
2017,5,2,5,30,0.0,25.0,1.4,13.0,25.0,20.73,0.0
2017,5,2,5,45,204.0,33.0,1.45,14.0,63.0,25.72,15.69
2017,5,2,6,0,408.0,41.0,1.5,15.0,101.0,32.54,22.79
2017,5,2,6,15,487.0,49.0,1.7,15.5,149.0,37.78,27.82
2017,5,2,6,30,566.0,57.0,1.9,16.0,197.0,42.87,32.5
2017,5,2,6,45,620.0,62.5,2.1,16.5,249.0,45.71,35.02
2017,5,2,7,0,674.0,68.0,2.3,17.0,301.0,48.48,37.35
2017,5,2,7,15,710.0,72.5,2.4,17.0,353.5,55.2,43.15
2017,5,2,7,30,746.0,77.0,2.5,17.0,406.0,57.19,44.74
2017,5,2,7,45,774.5,80.0,2.6,17.5,457.5,57.91,45.11
2017,5,2,8,0,803.0,83.0,2.7,18.0,509.0,58.61,45.45
2017,5,2,8,15,822.0,86.0,2.75,18.5,558.0,62.77,48.78
2017,5,2,8,30,841.0,89.0,2.8,19.0,607.0,122.8,67.25
2017,5,2,8,45,857.5,91.0,2.85,19.5,652.0,174.31,99.2
2017,5,2,9,0,874.0,93.0,2.9,20.0,697.0,227.62,140.45
2017,5,2,9,15,885.0,95.0,2.9,20.5,736.5,281.25,185.91
2017,5,2,9,30,896.0,97.0,2.9,21.0,776.0,335.71,233.24
2017,5,2,9,45,907.5,96.5,2.9,21.5,811.0,389.09,279.59
2017,5,2,10,0,919.0,96.0,2.9,22.0,846.0,442.87,325.37
2017,5,2,10,15,924.5,97.5,2.9,22.5,873.5,495.7,369.24
2017,5,2,10,30,930.0,99.0,2.9,23.0,901.0,547.92,411.27
2017,5,2,10,45,933.5,100.0,2.95,23.5,921.0,597.84,450.44
2017,5,2,11,0,937.0,101.0,3.0,24.0,941.0,646.56,487.56
2017,5,2,11,15,939.5,101.5,3.0,24.0,954.0,692.83,522.69
2017,5,2,11,30,942.0,102.0,3.0,24.0,967.0,737.43,555.83
2017,5,2,11,45,942.5,102.0,3.05,24.5,972.0,778.29,583.94
2017,5,2,12,0,943.0,102.0,3.1,25.0,977.0,816.96,609.2
2017,5,2,12,15,942.5,102.0,3.15,25.0,974.0,852.46,633.34
2017,5,2,12,30,942.0,102.0,3.2,25.0,971.0,885.38,655.7
2017,5,2,12,45,929.5,108.0,3.25,25.0,957.5,910.92,673.12
2017,5,2,13,0,917.0,114.0,3.3,25.0,944.0,933.16,688.44
2017,5,2,13,15,913.0,113.0,3.3,25.0,926.0,952.98,701.91
2017,5,2,13,30,909.0,112.0,3.3,25.0,908.0,969.57,713.34
2017,5,2,13,45,903.5,110.5,3.3,25.0,883.0,980.93,721.46
2017,5,2,14,0,898.0,109.0,3.3,25.0,858.0,988.92,727.54
2017,5,2,14,15,890.0,107.5,3.25,25.0,826.0,991.1,729.58
2017,5,2,14,30,882.0,106.0,3.2,25.0,794.0,989.9,729.59
2017,5,2,14,45,871.5,104.0,3.15,25.0,756.0,982.35,725.59
2017,5,2,15,0,861.0,102.0,3.1,25.0,718.0,971.55,719.63
2017,5,2,15,15,847.5,99.5,3.0,24.5,675.5,954.11,710.39
2017,5,2,15,30,834.0,97.0,2.9,24.0,633.0,943.72,706.01
2017,5,2,15,45,816.0,94.0,2.8,24.0,585.5,915.53,688.27
2017,5,2,16,0,798.0,91.0,2.7,24.0,538.0,884.78,668.89
2017,5,2,16,15,774.0,87.5,2.5,23.5,488.0,845.53,644.06
2017,5,2,16,30,750.0,84.0,2.3,23.0,438.0,804.44,617.65
2017,5,2,16,45,717.5,79.5,2.15,22.5,386.0,753.1,583.84
2017,5,2,17,0,685.0,75.0,2.0,22.0,334.0,706.1,552.35
2017,5,2,17,15,639.0,69.5,1.8,21.0,282.5,641.83,507.75
2017,5,2,17,30,593.0,64.0,1.6,20.0,231.0,578.57,462.12
2017,5,2,17,45,525.0,56.5,1.45,19.5,181.5,497.71,400.24
2017,5,2,18,0,457.0,49.0,1.3,19.0,132.0,420.51,337.88
2017,5,2,18,15,347.5,38.5,1.25,18.0,89.5,316.48,251.31
2017,5,2,18,30,238.0,28.0,1.2,17.0,47.0,220.97,156.36
2017,5,2,18,45,119.0,14.0,1.15,16.5,23.5,81.17,0.0
2017,5,2,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,5,15,83.0,9.0,0.95,14.5,13.5,8.19,0.0
2017,5,3,5,30,166.0,18.0,0.9,15.0,27.0,14.66,0.0
2017,5,3,5,45,295.0,29.5,0.85,16.0,66.0,23.72,14.09
2017,5,3,6,0,424.0,41.0,0.8,17.0,105.0,32.44,22.57
2017,5,3,6,15,502.0,48.5,0.8,17.5,153.5,37.29,27.19
2017,5,3,6,30,580.0,56.0,0.8,18.0,202.0,42.01,31.5
2017,5,3,6,45,632.0,62.0,0.85,18.5,254.0,45.28,34.37
2017,5,3,7,0,684.0,68.0,0.9,19.0,306.0,53.08,41.07
2017,5,3,7,15,719.0,72.0,0.95,19.0,358.5,54.75,42.4
2017,5,3,7,30,754.0,76.0,1.0,19.0,411.0,56.37,43.66
2017,5,3,7,45,780.0,80.0,1.1,19.5,462.5,57.85,44.68
2017,5,3,8,0,806.0,84.0,1.2,20.0,514.0,59.23,45.6
2017,5,3,8,15,825.0,87.0,1.2,20.5,562.5,66.12,51.22
2017,5,3,8,30,844.0,90.0,1.2,21.0,611.0,126.28,68.48
2017,5,3,8,45,858.5,92.5,1.3,21.5,655.5,178.03,100.76
2017,5,3,9,0,873.0,95.0,1.4,22.0,700.0,231.36,141.73
2017,5,3,9,15,884.0,97.0,1.45,22.5,740.0,284.92,186.4
2017,5,3,9,30,895.0,99.0,1.5,23.0,780.0,339.29,232.75
2017,5,3,9,45,907.0,98.5,1.55,23.5,815.0,392.77,278.16
2017,5,3,10,0,919.0,98.0,1.6,24.0,850.0,446.7,322.99
2017,5,3,10,15,924.5,99.0,1.65,24.0,877.0,499.09,366.22
2017,5,3,10,30,930.0,100.0,1.7,24.0,904.0,550.86,407.81
2017,5,3,10,45,934.0,101.0,1.75,24.5,924.5,601.0,446.21
2017,5,3,11,0,938.0,102.0,1.8,25.0,945.0,649.98,482.6
2017,5,3,11,15,940.5,102.5,1.85,25.0,957.5,696.23,517.05
2017,5,3,11,30,943.0,103.0,1.9,25.0,970.0,740.81,549.6
2017,5,3,11,45,943.0,103.5,2.0,25.5,975.0,781.73,577.37
2017,5,3,12,0,943.0,104.0,2.1,26.0,980.0,820.43,602.45
2017,5,3,12,15,942.5,104.0,2.15,26.0,977.5,855.91,626.05
2017,5,3,12,30,942.0,104.0,2.2,26.0,975.0,888.8,647.91
2017,5,3,12,45,936.5,105.5,2.25,26.0,963.5,916.07,666.1
2017,5,3,13,0,931.0,107.0,2.3,26.0,952.0,940.27,682.38
2017,5,3,13,15,927.5,106.0,2.3,26.0,934.0,960.64,695.8
2017,5,3,13,30,924.0,105.0,2.3,26.0,916.0,977.77,707.23
2017,5,3,13,45,918.5,104.0,2.35,26.0,891.0,989.69,715.98
2017,5,3,14,0,913.0,103.0,2.4,26.0,866.0,998.21,722.73
2017,5,3,14,15,905.5,101.5,2.4,26.0,834.0,1000.84,725.38
2017,5,3,14,30,898.0,100.0,2.4,26.0,802.0,1000.04,726.03
2017,5,3,14,45,888.5,98.0,2.4,26.0,764.5,993.34,723.07
2017,5,3,15,0,879.0,96.0,2.4,26.0,727.0,983.33,718.17
2017,5,3,15,15,866.0,93.5,2.4,25.5,684.0,966.12,710.11
2017,5,3,15,30,853.0,91.0,2.4,25.0,641.0,945.88,700.16
2017,5,3,15,45,836.0,88.5,2.4,25.0,594.0,918.97,684.41
2017,5,3,16,0,819.0,86.0,2.4,25.0,547.0,899.18,673.46
2017,5,3,16,15,796.5,82.5,2.3,24.5,496.5,860.87,650.23
2017,5,3,16,30,774.0,79.0,2.2,24.0,446.0,820.63,625.47
2017,5,3,16,45,743.5,74.5,2.1,23.5,394.0,770.43,593.2
2017,5,3,17,0,713.0,70.0,2.0,23.0,342.0,719.31,559.46
2017,5,3,17,15,669.0,65.0,1.8,22.0,289.5,660.76,519.48
2017,5,3,17,30,625.0,60.0,1.6,21.0,237.0,598.78,475.23
2017,5,3,17,45,560.5,53.0,1.45,20.0,187.5,520.04,416.35
2017,5,3,18,0,496.0,46.0,1.3,19.0,138.0,444.75,356.99
2017,5,3,18,15,390.0,36.5,1.2,18.0,94.5,342.71,272.19
2017,5,3,18,30,284.0,27.0,1.1,17.0,51.0,249.83,180.2
2017,5,3,18,45,142.0,13.5,1.05,16.5,25.5,94.13,0.0
2017,5,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,5,15,73.0,10.0,1.25,11.5,14.0,9.1,0.0
2017,5,4,5,30,146.0,20.0,1.5,12.0,28.0,15.76,0.0
2017,5,4,5,45,268.0,32.5,1.8,12.5,66.5,26.29,16.63
2017,5,4,6,0,390.0,45.0,2.1,13.0,105.0,35.79,25.92
2017,5,4,6,15,467.0,53.5,2.1,13.5,152.5,41.29,31.22
2017,5,4,6,30,544.0,62.0,2.1,14.0,200.0,46.62,36.14
2017,5,4,6,45,597.5,68.0,2.1,14.5,251.5,49.66,38.83
2017,5,4,7,0,651.0,74.0,2.1,15.0,303.0,52.6,41.31
2017,5,4,7,15,687.0,79.0,2.1,15.5,355.0,54.58,42.86
2017,5,4,7,30,723.0,84.0,2.1,16.0,407.0,62.18,49.29
2017,5,4,7,45,749.0,88.0,2.1,16.5,457.5,63.39,50.05
2017,5,4,8,0,775.0,92.0,2.1,17.0,508.0,64.52,50.75
2017,5,4,8,15,794.5,95.5,2.2,17.5,556.0,73.93,48.92
2017,5,4,8,30,814.0,99.0,2.3,18.0,604.0,123.35,67.31
2017,5,4,8,45,827.5,102.5,2.4,18.5,647.5,174.45,100.56
2017,5,4,9,0,841.0,106.0,2.5,19.0,691.0,227.18,142.15
2017,5,4,9,15,852.0,108.0,2.6,19.0,730.0,287.45,193.33
2017,5,4,9,30,863.0,110.0,2.7,19.0,769.0,340.18,239.78
2017,5,4,9,45,877.0,109.0,2.8,19.5,804.0,392.38,285.27
2017,5,4,10,0,891.0,108.0,2.9,20.0,839.0,445.25,330.48
2017,5,4,10,15,897.0,109.5,2.95,20.0,866.0,496.86,374.32
2017,5,4,10,30,903.0,111.0,3.0,20.0,893.0,547.96,416.63
2017,5,4,10,45,907.5,112.0,3.1,20.5,913.5,597.13,455.72
2017,5,4,11,0,912.0,113.0,3.2,21.0,934.0,645.24,492.93
2017,5,4,11,15,914.5,113.5,3.2,21.0,947.0,690.42,527.69
2017,5,4,11,30,917.0,114.0,3.2,21.0,960.0,733.99,560.51
2017,5,4,11,45,919.0,114.0,3.25,21.0,965.5,775.0,590.5
2017,5,4,12,0,921.0,114.0,3.3,21.0,971.0,814.01,617.65
2017,5,4,12,15,921.0,114.0,3.3,21.0,969.0,849.24,641.79
2017,5,4,12,30,921.0,114.0,3.3,21.0,967.0,882.0,664.16
2017,5,4,12,45,891.5,131.5,3.3,21.0,949.5,902.86,678.38
2017,5,4,13,0,862.0,149.0,3.3,21.0,932.0,919.74,690.04
2017,5,4,13,15,706.5,240.0,3.25,21.0,873.5,906.23,680.66
2017,5,4,13,30,551.0,331.0,3.2,21.0,815.0,867.86,650.43
2017,5,4,13,45,688.5,242.0,3.2,21.0,829.5,929.48,697.94
2017,5,4,14,0,826.0,153.0,3.2,21.0,844.0,978.28,731.33
2017,5,4,14,15,817.5,150.5,3.15,20.5,813.0,979.29,733.64
2017,5,4,14,30,809.0,148.0,3.1,20.0,782.0,976.97,734.3
2017,5,4,14,45,669.0,195.5,3.1,20.0,703.0,903.85,685.89
2017,5,4,15,0,529.0,243.0,3.1,20.0,624.0,814.51,623.59
2017,5,4,15,15,637.5,191.0,3.05,19.5,622.5,871.59,668.88
2017,5,4,15,30,746.0,139.0,3.0,19.0,621.0,915.96,701.92
2017,5,4,15,45,568.0,177.0,2.95,18.5,528.0,774.83,604.83
2017,5,4,16,0,390.0,215.0,2.9,18.0,435.0,627.44,497.09
2017,5,4,16,15,523.5,158.5,2.85,17.5,425.0,698.62,556.75
2017,5,4,16,30,657.0,102.0,2.8,17.0,415.0,750.07,596.89
2017,5,4,16,45,576.5,105.5,2.8,16.5,357.0,669.11,539.32
2017,5,4,17,0,496.0,109.0,2.8,16.0,299.0,582.35,476.27
2017,5,4,17,15,433.0,104.0,2.8,15.0,252.0,511.86,423.83
2017,5,4,17,30,370.0,99.0,2.8,14.0,205.0,444.34,370.87
2017,5,4,17,45,319.0,83.0,2.8,13.5,161.5,374.77,313.85
2017,5,4,18,0,268.0,67.0,2.8,13.0,118.0,308.22,257.01
2017,5,4,18,15,189.0,50.0,2.8,12.5,80.5,210.97,172.72
2017,5,4,18,30,110.0,33.0,2.8,12.0,43.0,134.67,99.49
2017,5,4,18,45,55.0,16.5,2.8,12.0,21.5,62.42,0.0
2017,5,4,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,6.0,3.0,10.0,6.0,5.46,0.0
2017,5,5,5,30,0.0,12.0,3.1,10.0,12.0,10.55,0.0
2017,5,5,5,45,0.0,27.0,3.25,10.5,27.0,23.81,14.78
2017,5,5,6,0,0.0,42.0,3.4,11.0,42.0,36.57,26.87
2017,5,5,6,15,0.0,61.0,3.5,11.0,61.0,52.29,41.41
2017,5,5,6,30,0.0,80.0,3.6,11.0,80.0,67.83,55.65
2017,5,5,6,45,1.5,99.5,3.7,11.5,100.0,83.61,69.74
2017,5,5,7,0,3.0,119.0,3.8,12.0,120.0,99.24,83.41
