Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,7,15,57.0,153.5,3.85,12.5,179.0,119.67,101.03
2017,5,5,7,30,111.0,188.0,3.9,13.0,238.0,136.09,114.84
2017,5,5,7,45,78.5,203.0,4.0,13.5,240.5,153.32,129.14
2017,5,5,8,0,46.0,218.0,4.1,14.0,243.0,163.5,137.2
2017,5,5,8,15,50.0,240.0,4.1,14.0,270.0,179.34,143.08
2017,5,5,8,30,54.0,262.0,4.1,14.0,297.0,200.76,158.62
2017,5,5,8,45,103.5,295.5,4.15,14.5,366.5,236.02,183.62
2017,5,5,9,0,153.0,329.0,4.2,15.0,436.0,266.8,205.29
2017,5,5,9,15,233.5,338.0,4.25,15.0,511.5,306.79,234.41
2017,5,5,9,30,314.0,347.0,4.3,15.0,587.0,345.49,263.8
2017,5,5,9,45,334.0,358.0,4.35,15.5,623.5,383.25,294.28
2017,5,5,10,0,354.0,369.0,4.4,16.0,660.0,423.19,326.28
2017,5,5,10,15,633.0,242.5,4.4,16.0,784.0,472.88,365.47
2017,5,5,10,30,912.0,116.0,4.4,16.0,908.0,558.34,434.14
2017,5,5,10,45,915.5,117.5,4.4,16.5,928.5,607.78,474.07
2017,5,5,11,0,919.0,119.0,4.4,17.0,949.0,656.07,512.09
2017,5,5,11,15,922.0,120.0,4.4,17.0,962.0,702.32,548.58
2017,5,5,11,30,925.0,121.0,4.4,17.0,975.0,747.01,583.14
2017,5,5,11,45,923.5,123.0,4.4,17.0,980.0,787.54,613.49
2017,5,5,12,0,922.0,125.0,4.4,17.0,985.0,825.86,640.69
2017,5,5,12,15,922.0,125.0,4.4,17.0,983.0,861.29,665.7
2017,5,5,12,30,922.0,125.0,4.4,17.0,981.0,894.26,688.89
2017,5,5,12,45,916.0,127.5,4.45,17.0,970.0,921.72,708.57
2017,5,5,13,0,910.0,130.0,4.5,17.0,959.0,946.18,726.26
2017,5,5,13,15,907.0,129.0,4.5,16.5,942.0,966.95,742.49
2017,5,5,13,30,904.0,128.0,4.5,16.0,925.0,984.58,756.7
2017,5,5,13,45,895.5,129.0,4.5,16.0,899.5,995.75,765.13
2017,5,5,14,0,887.0,130.0,4.5,16.0,874.0,1003.59,771.43
2017,5,5,14,15,880.0,128.5,4.45,16.0,843.5,1006.97,774.36
2017,5,5,14,30,873.0,127.0,4.4,16.0,813.0,1007.02,775.15
2017,5,5,14,45,855.0,129.0,4.4,16.0,774.0,1007.82,777.15
2017,5,5,15,0,837.0,131.0,4.4,16.0,735.0,994.58,769.52
2017,5,5,15,15,823.5,128.0,4.4,15.5,692.5,976.97,760.53
2017,5,5,15,30,810.0,125.0,4.4,15.0,650.0,956.32,749.43
2017,5,5,15,45,774.5,127.5,4.4,14.5,599.5,924.46,730.28
2017,5,5,16,0,739.0,130.0,4.4,14.0,549.0,884.86,705.36
2017,5,5,16,15,731.5,107.5,4.35,13.5,490.5,838.83,674.96
2017,5,5,16,30,724.0,85.0,4.3,13.0,432.0,784.69,637.93
2017,5,5,16,45,651.0,100.5,4.25,12.5,385.5,729.09,598.95
2017,5,5,17,0,578.0,116.0,4.2,12.0,339.0,667.3,554.05
2017,5,5,17,15,525.0,107.0,4.1,11.5,286.5,591.6,496.46
2017,5,5,17,30,472.0,98.0,4.0,11.0,234.0,523.44,442.45
2017,5,5,17,45,380.5,87.5,3.95,10.5,183.0,427.06,362.35
2017,5,5,18,0,289.0,77.0,3.9,10.0,132.0,336.9,284.57
2017,5,5,18,15,195.0,58.0,3.8,9.5,90.0,229.38,190.36
2017,5,5,18,30,101.0,39.0,3.7,9.0,48.0,141.57,107.16
2017,5,5,18,45,50.5,19.5,3.65,9.0,24.0,66.13,0.0
2017,5,5,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,6,5,15,30.0,12.5,3.5,7.0,14.5,11.37,0.0
2017,5,6,5,30,60.0,25.0,3.5,7.0,29.0,20.17,4.88
2017,5,6,5,45,163.5,43.5,3.55,7.5,67.0,34.48,24.37
2017,5,6,6,0,267.0,62.0,3.6,8.0,105.0,47.4,36.95
2017,5,6,6,15,348.5,75.5,3.5,8.5,153.0,56.76,45.89
2017,5,6,6,30,430.0,89.0,3.4,9.0,201.0,65.8,54.26
2017,5,6,6,45,487.5,99.0,3.35,9.5,252.5,71.87,59.7
2017,5,6,7,0,545.0,109.0,3.3,10.0,304.0,77.7,64.73
2017,5,6,7,15,587.0,117.0,3.15,10.0,356.5,82.55,68.89
2017,5,6,7,30,629.0,125.0,3.0,10.0,409.0,85.41,71.2
2017,5,6,7,45,656.5,132.5,2.9,10.5,460.0,87.58,72.72
2017,5,6,8,0,684.0,140.0,2.8,11.0,511.0,89.54,74.05
2017,5,6,8,15,708.0,145.5,2.65,11.0,559.5,102.97,72.33
2017,5,6,8,30,732.0,151.0,2.5,11.0,608.0,150.1,93.17
2017,5,6,8,45,588.0,209.0,2.45,11.5,593.0,215.86,147.42
2017,5,6,9,0,444.0,267.0,2.4,12.0,578.0,263.79,192.11
2017,5,6,9,15,615.0,219.5,2.35,12.0,676.5,300.73,217.52
2017,5,6,9,30,786.0,172.0,2.3,12.0,775.0,354.38,259.32
2017,5,6,9,45,636.0,244.0,2.25,12.5,746.0,400.83,303.17
2017,5,6,10,0,486.0,316.0,2.2,13.0,717.0,432.91,332.71
2017,5,6,10,15,266.0,348.5,2.15,13.0,569.0,393.81,306.63
2017,5,6,10,30,46.0,381.0,2.1,13.0,421.0,338.6,265.05
2017,5,6,10,45,34.5,358.0,2.1,13.0,388.5,320.69,251.47
2017,5,6,11,0,23.0,335.0,2.1,13.0,356.0,304.34,238.77
2017,5,6,11,15,23.5,343.5,2.15,13.0,365.5,314.68,246.83
2017,5,6,11,30,24.0,352.0,2.2,13.0,375.0,325.13,254.88
2017,5,6,11,45,42.5,394.0,2.3,13.0,434.5,378.7,296.4
2017,5,6,12,0,61.0,436.0,2.4,13.0,494.0,435.97,340.11
2017,5,6,12,15,66.5,440.5,2.45,13.0,503.5,451.77,352.08
2017,5,6,12,30,72.0,445.0,2.5,13.0,513.0,467.94,364.57
2017,5,6,12,45,72.5,439.5,2.55,13.0,507.5,470.63,366.91
2017,5,6,13,0,73.0,434.0,2.6,13.0,502.0,472.92,369.06
2017,5,6,13,15,51.0,392.0,2.65,13.0,439.0,418.27,327.72
2017,5,6,13,30,29.0,350.0,2.7,13.0,376.0,361.15,284.05
2017,5,6,13,45,28.5,340.0,2.8,13.0,365.0,354.66,279.75
2017,5,6,14,0,28.0,330.0,2.9,13.0,354.0,347.83,274.99
2017,5,6,14,15,396.5,258.0,2.9,13.0,571.5,684.0,542.17
2017,5,6,14,30,765.0,186.0,2.9,13.0,789.0,983.61,759.5
2017,5,6,14,45,752.5,181.5,2.95,13.0,751.0,972.49,750.71
2017,5,6,15,0,740.0,177.0,3.0,13.0,713.0,958.25,742.9
2017,5,6,15,15,722.5,172.5,3.0,13.0,670.0,936.11,729.25
2017,5,6,15,30,705.0,168.0,3.0,13.0,627.0,911.2,713.73
2017,5,6,15,45,677.0,164.5,3.0,13.0,578.5,874.71,689.93
2017,5,6,16,0,649.0,161.0,3.0,13.0,530.0,836.07,664.43
2017,5,6,16,15,618.5,154.0,2.95,13.0,480.0,789.43,632.45
2017,5,6,16,30,588.0,147.0,2.9,13.0,430.0,735.43,594.54
2017,5,6,16,45,557.0,135.5,2.85,13.0,379.5,681.97,556.32
2017,5,6,17,0,526.0,124.0,2.8,13.0,329.0,628.22,516.95
2017,5,6,17,15,474.0,113.5,2.6,12.5,277.5,558.62,463.86
2017,5,6,17,30,422.0,103.0,2.4,12.0,226.0,491.02,410.39
2017,5,6,17,45,363.5,87.5,2.2,11.5,178.5,414.55,347.8
2017,5,6,18,0,305.0,72.0,2.0,11.0,131.0,341.63,285.76
2017,5,6,18,15,213.0,54.5,1.85,10.5,90.0,247.69,203.97
2017,5,6,18,30,121.0,37.0,1.7,10.0,49.0,148.5,113.29
2017,5,6,18,45,60.5,18.5,1.6,9.5,24.5,69.89,0.0
2017,5,6,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,7,5,15,63.0,12.0,1.45,7.5,16.0,10.91,0.0
2017,5,7,5,30,126.0,24.0,1.7,8.0,32.0,18.84,5.49
2017,5,7,5,45,227.5,39.5,1.95,8.5,70.5,30.65,21.08
2017,5,7,6,0,329.0,55.0,2.2,9.0,109.0,42.11,32.15
2017,5,7,6,15,405.0,66.0,2.15,9.5,156.0,49.74,39.43
2017,5,7,6,30,481.0,77.0,2.1,10.0,203.0,58.57,47.55
2017,5,7,6,45,531.0,86.0,2.1,11.0,254.0,63.43,51.78
2017,5,7,7,0,581.0,95.0,2.1,12.0,305.0,68.05,55.62
2017,5,7,7,15,619.5,102.0,2.0,12.5,356.5,70.79,57.78
2017,5,7,7,30,658.0,109.0,1.9,13.0,408.0,73.37,59.74
2017,5,7,7,45,682.5,115.5,1.85,13.5,457.5,75.28,61.08
2017,5,7,8,0,707.0,122.0,1.8,14.0,507.0,77.01,62.24
2017,5,7,8,15,729.0,126.5,1.7,14.0,555.0,92.76,61.3
2017,5,7,8,30,751.0,131.0,1.6,14.0,603.0,140.13,82.6
2017,5,7,8,45,765.5,136.0,1.5,14.5,646.5,189.57,116.48
2017,5,7,9,0,780.0,141.0,1.4,15.0,690.0,247.85,163.04
2017,5,7,9,15,793.0,144.0,1.3,15.5,729.0,298.3,205.77
2017,5,7,9,30,806.0,147.0,1.2,16.0,768.0,350.0,250.02
2017,5,7,9,45,826.5,143.5,1.2,16.5,804.0,400.49,292.97
2017,5,7,10,0,847.0,140.0,1.2,17.0,840.0,452.52,336.2
2017,5,7,10,15,854.0,142.0,1.15,17.0,867.5,503.88,378.27
2017,5,7,10,30,861.0,144.0,1.1,17.0,895.0,557.21,420.34
2017,5,7,10,45,867.0,144.5,1.1,17.5,915.5,605.03,456.71
2017,5,7,11,0,873.0,145.0,1.1,18.0,936.0,652.02,491.34
2017,5,7,11,15,876.5,145.5,1.05,18.0,949.5,696.37,523.53
2017,5,7,11,30,880.0,146.0,1.0,18.0,963.0,739.32,553.82
2017,5,7,11,45,882.5,146.0,1.0,18.5,968.5,779.57,581.05
2017,5,7,12,0,885.0,146.0,1.0,19.0,974.0,817.99,605.18
2017,5,7,12,15,884.5,146.0,1.0,19.0,971.5,852.01,627.13
2017,5,7,12,30,884.0,146.0,1.0,19.0,969.0,883.66,647.46
2017,5,7,12,45,881.5,145.5,1.0,19.5,958.5,910.6,663.45
2017,5,7,13,0,879.0,145.0,1.0,20.0,948.0,934.75,677.62
2017,5,7,13,15,875.0,144.0,1.1,20.0,930.5,954.13,691.84
2017,5,7,13,30,871.0,143.0,1.2,20.0,913.0,970.42,704.26
2017,5,7,13,45,862.5,142.5,1.3,20.0,887.5,979.75,712.39
2017,5,7,14,0,854.0,142.0,1.4,20.0,862.0,996.76,725.63
2017,5,7,14,15,845.0,140.0,1.5,20.0,830.0,997.79,728.67
2017,5,7,14,30,836.0,138.0,1.6,20.0,798.0,995.46,729.85
2017,5,7,14,45,818.5,138.0,1.75,20.0,758.5,983.64,725.68
2017,5,7,15,0,801.0,138.0,1.9,20.0,719.0,968.63,719.43
2017,5,7,15,15,785.0,134.5,1.95,19.5,676.0,948.18,709.67
2017,5,7,15,30,769.0,131.0,2.0,19.0,633.0,924.82,697.94
2017,5,7,15,45,740.0,130.0,2.15,19.0,584.5,895.86,682.03
2017,5,7,16,0,711.0,129.0,2.3,19.0,536.0,858.62,660.05
2017,5,7,16,15,683.5,124.0,2.3,18.5,486.0,816.16,633.95
2017,5,7,16,30,656.0,119.0,2.3,18.0,436.0,772.18,606.23
2017,5,7,16,45,612.5,108.0,2.35,17.5,377.5,705.69,561.63
2017,5,7,17,0,569.0,97.0,2.4,17.0,319.0,639.24,515.63
2017,5,7,17,15,495.0,97.0,2.3,16.0,270.0,554.53,453.97
2017,5,7,17,30,421.0,97.0,2.2,15.0,221.0,482.67,398.97
2017,5,7,17,45,359.5,83.5,2.15,14.5,174.5,406.38,337.58
2017,5,7,18,0,298.0,70.0,2.1,14.0,128.0,333.96,276.82
2017,5,7,18,15,214.5,53.0,2.0,13.5,88.5,246.33,201.15
2017,5,7,18,30,131.0,36.0,1.9,13.0,49.0,151.68,115.77
2017,5,7,18,45,65.5,18.0,1.8,12.5,24.5,71.84,0.0
2017,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,8,5,15,48.0,13.5,1.8,8.5,16.5,12.28,0.0
2017,5,8,5,30,96.0,27.0,2.0,9.0,33.0,21.77,8.36
2017,5,8,5,45,199.5,43.5,2.2,9.5,71.5,33.68,23.72
2017,5,8,6,0,303.0,60.0,2.4,10.0,110.0,45.82,35.35
2017,5,8,6,15,380.0,71.5,2.3,10.5,157.5,53.71,42.85
2017,5,8,6,30,457.0,83.0,2.2,11.0,205.0,61.35,49.87
2017,5,8,6,45,512.5,92.0,2.1,11.5,256.0,68.18,55.93
2017,5,8,7,0,568.0,101.0,2.0,12.0,307.0,72.63,59.69
2017,5,8,7,15,607.5,108.0,1.9,12.5,359.0,75.17,61.65
2017,5,8,7,30,647.0,115.0,1.8,13.0,411.0,77.56,63.42
2017,5,8,7,45,675.0,121.5,1.75,13.5,461.5,79.32,64.6
2017,5,8,8,0,703.0,128.0,1.7,14.0,512.0,80.91,65.62
2017,5,8,8,15,726.0,132.5,1.6,14.5,560.0,98.75,64.94
2017,5,8,8,30,749.0,137.0,1.5,15.0,608.0,146.05,86.69
2017,5,8,8,45,766.0,141.0,1.45,15.5,652.5,195.08,120.32
2017,5,8,9,0,783.0,145.0,1.4,16.0,697.0,253.39,166.77
2017,5,8,9,15,796.5,148.0,1.3,16.5,736.5,304.09,209.53
2017,5,8,9,30,810.0,151.0,1.2,17.0,776.0,356.12,253.79
2017,5,8,9,45,820.0,153.5,1.15,17.5,810.0,407.63,297.26
2017,5,8,10,0,830.0,156.0,1.1,18.0,844.0,459.67,339.96
2017,5,8,10,15,837.5,158.0,1.15,18.5,871.5,510.5,380.96
2017,5,8,10,30,845.0,160.0,1.2,19.0,899.0,561.18,420.59
2017,5,8,10,45,849.5,162.0,1.3,19.5,919.0,609.85,457.93
2017,5,8,11,0,854.0,164.0,1.4,20.0,939.0,657.7,493.68
2017,5,8,11,15,857.0,164.5,1.5,20.0,952.0,702.32,527.3
2017,5,8,11,30,860.0,165.0,1.6,20.0,965.0,745.59,559.37
2017,5,8,11,45,863.0,164.5,1.75,20.5,970.5,786.46,588.63
2017,5,8,12,0,866.0,164.0,1.9,21.0,976.0,825.56,615.68
2017,5,8,12,15,865.5,163.5,2.05,21.0,973.0,859.86,639.75
2017,5,8,12,30,865.0,163.0,2.2,21.0,970.0,891.78,662.26
2017,5,8,12,45,878.0,152.0,2.35,21.0,963.5,914.48,678.7
2017,5,8,13,0,891.0,141.0,2.5,21.0,957.0,942.9,699.08
2017,5,8,13,15,886.5,140.0,2.6,21.0,939.0,961.96,712.84
2017,5,8,13,30,882.0,139.0,2.7,21.0,921.0,977.88,724.71
2017,5,8,13,45,877.0,137.0,2.8,21.0,896.0,989.14,733.66
2017,5,8,14,0,872.0,135.0,2.9,21.0,871.0,997.1,740.61
2017,5,8,14,15,863.5,133.0,2.95,20.5,839.0,998.35,744.27
2017,5,8,14,30,855.0,131.0,3.0,20.0,807.0,1007.33,753.32
2017,5,8,14,45,838.0,131.5,3.05,20.0,768.0,996.52,747.82
2017,5,8,15,0,821.0,132.0,3.1,20.0,729.0,982.5,740.43
2017,5,8,15,15,806.0,129.0,3.05,19.5,686.0,963.44,730.32
2017,5,8,15,30,791.0,126.0,3.0,19.0,643.0,941.41,718.26
2017,5,8,15,45,765.5,124.5,3.0,19.0,595.0,914.4,701.79
2017,5,8,16,0,740.0,123.0,3.0,19.0,547.0,879.49,679.76
2017,5,8,16,15,713.5,118.0,2.9,18.5,497.0,837.4,653.05
2017,5,8,16,30,687.0,113.0,2.8,18.0,447.0,793.71,624.8
2017,5,8,16,45,653.0,106.5,2.75,17.5,395.0,740.24,589.09
2017,5,8,17,0,619.0,100.0,2.7,17.0,343.0,686.19,552.0
2017,5,8,17,15,571.0,92.0,2.5,16.5,291.0,618.56,502.65
2017,5,8,17,30,523.0,84.0,2.3,16.0,239.0,551.96,452.45
2017,5,8,17,45,467.5,72.5,2.1,15.5,191.0,477.32,393.58
2017,5,8,18,0,412.0,61.0,1.9,15.0,143.0,405.38,333.84
2017,5,8,18,15,313.0,48.5,1.7,14.0,100.0,305.46,249.28
2017,5,8,18,30,214.0,36.0,1.5,13.0,57.0,217.43,168.35
2017,5,8,18,45,107.0,18.0,1.3,12.5,28.5,106.44,4.23
2017,5,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,5,15,70.5,13.5,1.8,9.5,18.5,12.28,0.0
2017,5,9,5,30,141.0,27.0,2.0,10.0,37.0,21.19,8.83
2017,5,9,5,45,253.5,41.0,2.2,10.5,77.0,31.79,22.06
2017,5,9,6,0,366.0,55.0,2.4,11.0,117.0,42.11,31.95
2017,5,9,6,15,441.5,65.5,2.3,11.5,165.5,50.94,40.22
2017,5,9,6,30,517.0,76.0,2.2,12.0,214.0,57.54,46.26
2017,5,9,6,45,572.0,83.0,2.15,12.5,266.5,60.86,49.17
2017,5,9,7,0,627.0,90.0,2.1,13.0,319.0,64.08,51.85
2017,5,9,7,15,664.5,95.5,2.05,13.5,371.5,65.9,53.2
2017,5,9,7,30,702.0,101.0,2.0,14.0,424.0,67.62,54.42
2017,5,9,7,45,731.5,105.5,1.95,14.5,475.5,68.46,54.85
2017,5,9,8,0,761.0,110.0,1.9,15.0,527.0,69.22,55.2
2017,5,9,8,15,781.5,113.5,1.9,15.5,575.5,97.72,61.76
2017,5,9,8,30,802.0,117.0,1.9,16.0,624.0,146.47,84.31
2017,5,9,8,45,819.0,120.0,1.95,17.0,669.0,196.95,118.98
2017,5,9,9,0,836.0,123.0,2.0,18.0,714.0,249.46,160.88
2017,5,9,9,15,848.0,125.5,2.05,18.5,753.5,302.17,205.93
2017,5,9,9,30,860.0,128.0,2.1,19.0,793.0,355.96,252.45
2017,5,9,9,45,870.5,129.0,2.15,19.5,827.0,414.58,302.13
2017,5,9,10,0,881.0,130.0,2.2,20.0,861.0,467.17,346.27
2017,5,9,10,15,887.0,131.5,2.2,20.0,888.5,518.2,388.7
2017,5,9,10,30,893.0,133.0,2.2,20.0,916.0,568.73,429.57
2017,5,9,10,45,898.0,134.0,2.25,20.5,936.0,617.63,467.46
2017,5,9,11,0,903.0,135.0,2.3,21.0,956.0,665.56,503.53
2017,5,9,11,15,905.5,135.5,2.3,21.5,968.5,710.31,536.09
2017,5,9,11,30,908.0,136.0,2.3,22.0,981.0,753.51,566.68
2017,5,9,11,45,908.0,137.0,2.3,22.5,985.5,793.57,594.02
2017,5,9,12,0,908.0,138.0,2.3,23.0,990.0,831.59,618.22
2017,5,9,12,15,907.5,138.0,2.35,23.0,987.5,866.15,641.5
2017,5,9,12,30,907.0,138.0,2.4,23.0,985.0,898.27,663.14
2017,5,9,12,45,899.5,140.5,2.5,23.0,973.5,923.98,680.97
2017,5,9,13,0,892.0,143.0,2.6,23.0,962.0,946.68,696.94
2017,5,9,13,15,888.5,142.0,2.65,23.0,944.0,966.69,710.82
2017,5,9,13,30,885.0,141.0,2.7,23.0,926.0,983.6,722.78
2017,5,9,13,45,878.0,140.0,2.8,23.0,900.5,993.99,731.08
2017,5,9,14,0,871.0,139.0,2.9,23.0,875.0,1001.07,737.4
2017,5,9,14,15,862.5,137.0,2.95,22.5,843.5,1013.45,748.4
2017,5,9,14,30,854.0,135.0,3.0,22.0,812.0,1011.62,750.17
2017,5,9,14,45,843.0,132.5,3.1,22.0,774.0,1003.4,746.96
2017,5,9,15,0,832.0,130.0,3.2,22.0,736.0,991.92,741.71
2017,5,9,15,15,817.0,127.0,3.2,21.5,693.0,972.77,732.04
2017,5,9,15,30,802.0,124.0,3.2,21.0,650.0,950.63,720.41
2017,5,9,15,45,783.5,120.0,3.2,20.5,603.0,921.16,703.71
2017,5,9,16,0,765.0,116.0,3.2,20.0,556.0,895.21,689.36
2017,5,9,16,15,739.5,111.5,3.1,19.0,505.5,854.17,664.78
2017,5,9,16,30,714.0,107.0,3.0,18.0,455.0,811.46,638.58
2017,5,9,16,45,680.0,101.5,2.9,17.5,403.0,758.58,603.14
2017,5,9,17,0,646.0,96.0,2.8,17.0,351.0,705.06,566.37
2017,5,9,17,15,599.0,89.0,2.65,16.0,299.0,638.7,519.42
2017,5,9,17,30,552.0,82.0,2.5,15.0,247.0,573.23,471.3
2017,5,9,17,45,483.0,73.0,2.4,14.5,197.0,490.15,406.22
2017,5,9,18,0,414.0,64.0,2.3,14.0,147.0,408.47,338.62
2017,5,9,18,15,315.5,51.0,2.25,13.0,103.5,311.05,255.77
2017,5,9,18,30,217.0,38.0,2.2,12.0,60.0,222.39,174.49
2017,5,9,18,45,108.5,19.0,2.2,11.5,30.0,109.89,19.36
2017,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,10,5,15,69.5,14.5,3.1,9.5,19.5,13.19,0.0
2017,5,10,5,30,139.0,29.0,3.2,10.0,39.0,22.75,10.64
2017,5,10,5,45,248.0,43.0,3.3,10.5,79.0,33.3,23.43
2017,5,10,6,0,357.0,57.0,3.4,11.0,119.0,43.56,33.26
2017,5,10,6,15,250.5,82.5,3.4,11.0,133.0,63.33,51.41
2017,5,10,6,30,144.0,108.0,3.4,11.0,147.0,83.11,69.38
2017,5,10,6,45,169.0,126.5,3.45,11.5,181.5,96.35,81.08
2017,5,10,7,0,194.0,145.0,3.5,12.0,216.0,109.25,92.2
2017,5,10,7,15,203.5,168.0,3.5,12.5,252.5,124.36,105.03
2017,5,10,7,30,213.0,191.0,3.5,13.0,289.0,138.95,117.18
2017,5,10,7,45,145.5,213.0,3.5,13.5,284.0,151.74,127.59
2017,5,10,8,0,78.0,235.0,3.5,14.0,279.0,173.92,145.9
2017,5,10,8,15,166.5,257.5,3.5,14.0,361.0,184.84,144.58
2017,5,10,8,30,255.0,280.0,3.5,14.0,443.0,209.87,157.63
2017,5,10,8,45,172.5,302.5,3.5,14.5,415.5,242.22,185.11
2017,5,10,9,0,90.0,325.0,3.5,15.0,388.0,265.53,206.57
2017,5,10,9,15,252.5,320.0,3.5,15.0,513.0,293.47,223.09
2017,5,10,9,30,415.0,315.0,3.5,15.0,638.0,351.3,265.54
2017,5,10,9,45,385.5,344.0,3.55,15.5,653.5,396.68,303.25
2017,5,10,10,0,356.0,373.0,3.6,16.0,669.0,431.28,331.65
2017,5,10,10,15,387.0,370.0,3.65,16.0,702.0,468.4,361.61
2017,5,10,10,30,418.0,367.0,3.7,16.0,735.0,502.49,389.2
2017,5,10,10,45,518.0,340.0,3.75,16.0,805.5,566.22,439.19
2017,5,10,11,0,618.0,313.0,3.8,16.0,876.0,634.66,492.4
2017,5,10,11,15,554.5,350.5,3.85,16.0,861.0,661.04,512.05
2017,5,10,11,30,491.0,388.0,3.9,16.0,846.0,678.93,525.03
2017,5,10,11,45,698.0,263.0,3.95,16.0,917.5,753.5,584.94
2017,5,10,12,0,905.0,138.0,4.0,16.0,989.0,830.46,644.4
2017,5,10,12,15,904.5,138.0,4.0,16.0,986.5,864.85,668.33
2017,5,10,12,30,904.0,138.0,4.0,16.0,984.0,896.83,690.77
2017,5,10,12,45,895.5,141.0,4.05,16.0,972.0,921.97,708.67
2017,5,10,13,0,887.0,144.0,4.1,16.0,960.0,944.09,724.55
2017,5,10,13,15,883.0,143.0,4.05,16.0,942.0,963.51,738.09
2017,5,10,13,30,879.0,142.0,4.0,16.0,924.0,979.82,749.56
2017,5,10,13,45,872.0,141.5,4.0,16.0,899.0,990.58,757.63
2017,5,10,14,0,865.0,141.0,4.0,16.0,874.0,1009.06,771.2
2017,5,10,14,15,856.5,138.5,3.95,15.5,842.0,1010.02,773.91
2017,5,10,14,30,848.0,136.0,3.9,15.0,810.0,1007.59,774.59
2017,5,10,14,45,834.5,135.0,3.85,15.0,772.0,998.55,769.41
2017,5,10,15,0,821.0,134.0,3.8,15.0,734.0,986.28,762.19
2017,5,10,15,15,806.0,130.5,3.75,14.5,691.0,966.63,751.36
2017,5,10,15,30,791.0,127.0,3.7,14.0,648.0,944.02,738.52
2017,5,10,15,45,770.0,124.0,3.65,14.0,600.5,913.39,718.61
2017,5,10,16,0,749.0,121.0,3.6,14.0,553.0,886.92,701.67
2017,5,10,16,15,723.5,116.0,3.55,13.5,503.0,845.56,675.04
2017,5,10,16,30,698.0,111.0,3.5,13.0,453.0,802.54,646.83
2017,5,10,16,45,644.5,102.0,3.45,13.0,390.5,728.42,593.43
2017,5,10,17,0,591.0,93.0,3.4,13.0,328.0,654.83,539.23
2017,5,10,17,15,521.0,94.0,3.1,12.5,279.0,580.83,483.18
2017,5,10,17,30,451.0,95.0,2.8,12.0,230.0,504.66,423.12
2017,5,10,17,45,394.0,82.0,2.55,12.0,184.0,430.99,362.19
2017,5,10,18,0,337.0,69.0,2.3,12.0,138.0,360.74,301.96
2017,5,10,18,15,255.5,53.5,2.0,11.5,97.5,274.38,226.82
2017,5,10,18,30,174.0,38.0,1.7,11.0,57.0,194.89,153.66
2017,5,10,18,45,87.0,19.0,1.4,10.5,28.5,97.9,27.28
2017,5,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,5,15,78.5,14.0,0.8,8.5,20.5,12.73,0.0
2017,5,11,5,30,157.0,28.0,1.0,9.0,41.0,21.94,10.75
2017,5,11,5,45,267.0,41.5,1.25,10.0,81.0,32.13,22.57
2017,5,11,6,0,377.0,55.0,1.5,11.0,121.0,42.05,31.98
2017,5,11,6,15,188.5,60.5,1.6,11.0,93.5,47.57,37.33
2017,5,11,6,30,0.0,66.0,1.7,11.0,66.0,57.54,46.48
2017,5,11,6,45,0.0,81.5,1.85,11.5,81.5,70.51,58.01
2017,5,11,7,0,0.0,97.0,2.0,12.0,97.0,83.36,69.21
2017,5,11,7,15,0.0,91.5,2.0,12.0,91.5,79.82,65.85
2017,5,11,7,30,0.0,86.0,2.0,12.0,86.0,75.86,62.13
2017,5,11,7,45,0.0,120.0,2.05,12.5,120.0,103.41,85.95
2017,5,11,8,0,0.0,154.0,2.1,13.0,154.0,129.98,108.47
2017,5,11,8,15,42.0,217.5,2.1,13.0,244.5,167.89,133.45
2017,5,11,8,30,84.0,281.0,2.1,13.0,335.0,217.25,170.39
2017,5,11,8,45,164.5,304.0,2.1,13.5,418.0,242.58,185.7
2017,5,11,9,0,245.0,327.0,2.1,14.0,501.0,277.38,209.46
2017,5,11,9,15,163.5,343.5,2.15,14.0,463.0,296.96,228.62
2017,5,11,9,30,82.0,360.0,2.2,14.0,425.0,307.02,239.37
2017,5,11,9,45,75.0,371.5,2.25,14.5,432.5,321.97,250.87
2017,5,11,10,0,68.0,383.0,2.3,15.0,440.0,336.19,261.58
2017,5,11,10,15,69.5,394.0,2.35,15.5,454.0,353.37,274.33
2017,5,11,10,30,71.0,405.0,2.4,16.0,468.0,370.79,287.14
2017,5,11,10,45,227.5,399.0,2.45,16.5,606.5,452.44,349.48
2017,5,11,11,0,384.0,393.0,2.5,17.0,745.0,561.52,431.17
2017,5,11,11,15,372.0,410.5,2.55,17.0,754.5,592.29,453.72
2017,5,11,11,30,360.0,428.0,2.6,17.0,764.0,622.09,475.66
2017,5,11,11,45,376.5,415.0,2.7,17.0,768.0,646.2,494.34
2017,5,11,12,0,393.0,402.0,2.8,17.0,772.0,670.16,512.89
2017,5,11,12,15,660.5,259.5,2.9,17.0,879.5,786.39,603.14
2017,5,11,12,30,928.0,117.0,3.0,17.0,987.0,899.3,684.49
2017,5,11,12,45,914.5,123.5,3.15,17.0,973.5,923.58,701.5
2017,5,11,13,0,901.0,130.0,3.3,17.0,960.0,944.62,717.14
2017,5,11,13,15,897.0,129.0,3.45,17.0,941.5,964.01,731.76
2017,5,11,13,30,893.0,128.0,3.6,17.0,923.0,980.25,744.37
2017,5,11,13,45,891.5,124.0,3.75,17.0,899.0,992.66,754.51
2017,5,11,14,0,890.0,120.0,3.9,17.0,875.0,1001.77,762.56
2017,5,11,14,15,882.0,118.0,3.95,16.5,843.5,1003.25,766.35
2017,5,11,14,30,874.0,116.0,4.0,16.0,812.0,1001.39,768.05
2017,5,11,14,45,864.5,113.5,4.1,16.0,774.5,994.2,765.12
2017,5,11,15,0,855.0,111.0,4.2,16.0,737.0,983.79,760.09
2017,5,11,15,15,841.0,108.5,4.15,15.5,694.0,976.36,757.82
2017,5,11,15,30,827.0,106.0,4.1,15.0,651.0,955.44,746.13
2017,5,11,15,45,807.5,103.0,4.1,15.0,604.0,925.77,727.21
2017,5,11,16,0,788.0,100.0,4.1,15.0,557.0,893.62,706.47
2017,5,11,16,15,765.0,96.5,4.05,14.5,507.5,855.34,682.13
2017,5,11,16,30,742.0,93.0,4.0,14.0,458.0,815.19,656.04
2017,5,11,16,45,472.5,126.5,3.95,13.5,349.5,598.02,493.7
2017,5,11,17,0,203.0,160.0,3.9,13.0,241.0,365.19,304.96
2017,5,11,17,15,186.5,139.5,3.75,12.5,206.0,324.14,272.93
2017,5,11,17,30,170.0,119.0,3.6,12.0,171.0,283.31,239.53
2017,5,11,17,45,316.0,88.0,3.5,12.0,161.5,380.36,322.18
2017,5,11,18,0,462.0,57.0,3.4,12.0,152.0,438.55,369.06
2017,5,11,18,15,366.5,46.5,3.15,11.5,108.5,342.2,284.71
2017,5,11,18,30,271.0,36.0,2.9,11.0,65.0,252.46,201.92
2017,5,11,18,45,135.5,18.0,2.65,11.0,32.5,124.98,47.28
2017,5,11,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,5,15,102.0,14.5,1.8,7.5,22.5,13.19,0.0
2017,5,12,5,30,204.0,29.0,2.2,8.0,45.0,22.77,11.9
2017,5,12,5,45,320.0,41.0,2.65,9.0,87.5,33.18,23.62
2017,5,12,6,0,436.0,53.0,3.1,10.0,130.0,42.0,32.07
2017,5,12,6,15,509.5,61.0,3.35,10.0,180.0,46.85,36.82
2017,5,12,6,30,583.0,69.0,3.6,10.0,230.0,51.57,41.25
2017,5,12,6,45,636.5,74.5,3.85,10.5,283.5,54.05,43.41
2017,5,12,7,0,690.0,80.0,4.1,11.0,337.0,56.47,45.41
2017,5,12,7,15,724.5,85.0,4.15,11.0,390.5,58.3,46.91
2017,5,12,7,30,759.0,90.0,4.2,11.0,444.0,66.22,53.81
2017,5,12,7,45,785.5,93.5,4.3,11.5,496.0,66.92,54.12
2017,5,12,8,0,812.0,97.0,4.4,12.0,548.0,67.57,54.39
2017,5,12,8,15,832.0,100.5,4.4,12.0,597.5,96.45,57.26
2017,5,12,8,30,852.0,104.0,4.4,12.0,647.0,147.81,83.78
2017,5,12,8,45,868.0,106.0,4.4,12.5,693.0,200.01,121.85
2017,5,12,9,0,884.0,108.0,4.4,13.0,739.0,262.3,173.86
2017,5,12,9,15,895.5,110.5,4.35,13.0,779.5,316.6,222.39
2017,5,12,9,30,907.0,113.0,4.3,13.0,820.0,371.77,272.37
2017,5,12,9,45,921.0,111.5,4.3,13.5,855.5,425.58,320.42
2017,5,12,10,0,935.0,110.0,4.3,14.0,891.0,480.0,367.95
2017,5,12,10,15,941.0,111.5,4.3,14.0,919.0,533.33,414.2
2017,5,12,10,30,947.0,113.0,4.3,14.0,947.0,586.1,458.8
2017,5,12,10,45,950.0,114.5,4.3,14.5,967.0,636.4,499.42
2017,5,12,11,0,953.0,116.0,4.3,15.0,987.0,685.45,537.89
2017,5,12,11,15,955.0,116.5,4.3,15.0,999.5,731.61,574.24
2017,5,12,11,30,957.0,117.0,4.3,15.0,1012.0,776.06,608.56
2017,5,12,11,45,955.0,119.0,4.35,15.5,1016.0,816.95,637.46
2017,5,12,12,0,953.0,121.0,4.4,16.0,1020.0,855.55,663.85
2017,5,12,12,15,952.0,121.0,4.5,16.0,1017.0,890.77,689.35
2017,5,12,12,30,951.0,121.0,4.6,16.0,1014.0,923.41,713.06
2017,5,12,12,45,599.0,289.5,4.7,16.0,850.0,815.85,633.68
2017,5,12,13,0,247.0,458.0,4.8,16.0,686.0,672.5,520.85
2017,5,12,13,15,591.5,289.0,4.85,15.5,820.5,852.9,665.24
2017,5,12,13,30,936.0,120.0,4.9,15.0,955.0,1013.8,783.87
2017,5,12,13,45,928.5,119.5,5.0,15.0,928.5,1024.49,791.87
2017,5,12,14,0,921.0,119.0,5.1,15.0,902.0,1031.73,798.66
2017,5,12,14,15,913.5,117.5,5.1,15.0,870.0,1034.49,801.66
2017,5,12,14,30,906.0,116.0,5.1,15.0,838.0,1033.82,802.46
2017,5,12,14,45,894.5,114.0,5.2,15.0,799.5,1025.26,798.7
2017,5,12,15,0,883.0,112.0,5.3,15.0,761.0,1013.39,792.76
2017,5,12,15,15,869.5,109.5,5.3,14.5,717.5,995.81,783.58
2017,5,12,15,30,856.0,107.0,5.3,14.0,674.0,985.72,779.89
2017,5,12,15,45,837.5,104.5,5.3,14.0,625.5,957.29,761.45
2017,5,12,16,0,819.0,102.0,5.3,14.0,577.0,926.24,741.14
2017,5,12,16,15,795.5,98.0,5.2,13.5,526.5,886.31,714.85
2017,5,12,16,30,772.0,94.0,5.1,13.0,476.0,844.43,686.78
2017,5,12,16,45,741.0,89.5,5.05,12.5,423.0,799.09,655.85
2017,5,12,17,0,710.0,85.0,5.0,12.0,370.0,747.85,619.6
2017,5,12,17,15,666.0,79.0,4.8,11.5,317.0,683.37,571.19
2017,5,12,17,30,622.0,73.0,4.6,11.0,264.0,619.61,521.85
2017,5,12,17,45,559.0,65.5,4.4,11.0,212.5,540.66,457.41
2017,5,12,18,0,496.0,58.0,4.2,11.0,161.0,464.69,392.81
2017,5,12,18,15,396.5,48.0,3.95,10.5,115.5,364.61,305.35
2017,5,12,18,30,297.0,38.0,3.7,10.0,70.0,271.78,219.62
2017,5,12,18,45,148.5,19.0,3.45,9.5,35.0,135.32,61.67
2017,5,12,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,13,5,15,120.0,14.5,2.45,6.5,24.5,13.19,0.0
2017,5,13,5,30,240.0,29.0,2.6,7.0,49.0,23.95,13.29
2017,5,13,5,45,358.5,39.5,2.8,7.5,92.5,31.76,22.57
2017,5,13,6,0,477.0,50.0,3.0,8.0,136.0,39.33,29.96
2017,5,13,6,15,547.5,57.5,3.1,8.5,186.5,43.92,34.4
2017,5,13,6,30,618.0,65.0,3.2,9.0,237.0,48.38,38.53
2017,5,13,6,45,668.5,70.0,3.3,9.5,290.5,50.65,40.51
2017,5,13,7,0,719.0,75.0,3.4,10.0,344.0,58.05,47.01
2017,5,13,7,15,752.0,79.0,3.35,10.5,397.5,59.53,48.1
2017,5,13,7,30,785.0,83.0,3.3,11.0,451.0,60.97,49.11
2017,5,13,7,45,809.0,87.0,3.3,11.5,503.0,62.25,49.97
2017,5,13,8,0,833.0,91.0,3.3,12.0,555.0,63.43,50.73
2017,5,13,8,15,851.0,94.0,3.25,12.0,604.0,94.72,54.34
2017,5,13,8,30,869.0,97.0,3.2,12.0,653.0,155.78,89.26
2017,5,13,8,45,882.5,100.0,3.2,12.5,698.0,208.73,128.1
2017,5,13,9,0,896.0,103.0,3.2,13.0,743.0,263.16,173.73
2017,5,13,9,15,906.5,105.0,3.15,13.0,783.0,317.37,222.09
2017,5,13,9,30,917.0,107.0,3.1,13.0,823.0,372.32,271.66
2017,5,13,9,45,925.0,108.5,3.1,13.5,857.0,426.53,319.74
2017,5,13,10,0,933.0,110.0,3.1,14.0,891.0,480.78,366.72
2017,5,13,10,15,938.5,111.5,3.15,14.0,918.5,533.71,412.22
2017,5,13,10,30,944.0,113.0,3.2,14.0,946.0,586.02,456.05
2017,5,13,10,45,947.5,114.0,3.25,14.5,966.0,636.0,496.08
2017,5,13,11,0,951.0,115.0,3.3,15.0,986.0,684.76,534.04
2017,5,13,11,15,953.0,115.5,3.35,15.0,998.5,730.75,570.01
2017,5,13,11,30,955.0,116.0,3.4,15.0,1011.0,775.04,604.0
2017,5,13,11,45,707.0,259.0,3.5,15.5,924.0,759.48,588.08
2017,5,13,12,0,459.0,402.0,3.6,16.0,837.0,724.29,557.15
2017,5,13,12,15,705.0,260.0,3.7,16.0,925.0,824.6,636.58
2017,5,13,12,30,951.0,118.0,3.8,16.0,1013.0,921.68,707.22
2017,5,13,12,45,944.5,120.5,3.9,16.0,1001.0,948.97,726.27
2017,5,13,13,0,938.0,123.0,4.0,16.0,989.0,973.2,743.79
2017,5,13,13,15,934.5,122.0,4.05,15.5,971.0,993.66,759.96
2017,5,13,13,30,931.0,121.0,4.1,15.0,953.0,1010.9,774.07
2017,5,13,13,45,925.0,119.5,4.15,15.0,927.5,1021.92,782.64
2017,5,13,14,0,919.0,118.0,4.2,15.0,902.0,1029.51,789.05
2017,5,13,14,15,911.5,116.5,4.25,15.0,869.5,1032.21,792.27
2017,5,13,14,30,904.0,115.0,4.3,15.0,837.0,1031.49,793.3
2017,5,13,14,45,893.0,113.0,4.35,15.0,798.5,1023.38,789.63
2017,5,13,15,0,882.0,111.0,4.4,15.0,760.0,1011.98,783.85
2017,5,13,15,15,868.5,108.5,4.4,14.5,716.5,994.37,774.86
2017,5,13,15,30,855.0,106.0,4.4,14.0,673.0,984.24,771.25
2017,5,13,15,45,836.0,103.5,4.4,14.0,625.0,955.32,752.82
2017,5,13,16,0,817.0,101.0,4.4,14.0,577.0,923.81,732.58
2017,5,13,16,15,794.0,97.0,4.35,13.5,526.5,884.39,707.38
2017,5,13,16,30,771.0,93.0,4.3,13.0,476.0,843.01,680.39
2017,5,13,16,45,739.0,89.0,4.25,12.5,423.0,797.29,649.61
2017,5,13,17,0,707.0,85.0,4.2,12.0,370.0,745.9,613.74
2017,5,13,17,15,663.5,79.0,4.0,11.5,317.0,681.91,566.41
2017,5,13,17,30,620.0,73.0,3.8,11.0,264.0,618.62,518.2
2017,5,13,17,45,555.5,66.0,3.6,11.0,213.0,539.21,454.2
2017,5,13,18,0,491.0,59.0,3.4,11.0,162.0,462.82,389.94
2017,5,13,18,15,393.5,48.5,3.05,10.5,117.0,363.63,303.84
2017,5,13,18,30,296.0,38.0,2.7,10.0,72.0,271.73,219.77
2017,5,13,18,45,148.0,19.0,2.35,9.5,36.0,135.66,69.57
2017,5,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,14,5,15,104.0,15.5,2.2,7.0,24.5,14.1,0.0
2017,5,14,5,30,208.0,31.0,2.3,7.0,49.0,24.3,13.92
2017,5,14,5,45,323.0,42.5,2.4,7.5,91.5,34.32,24.9
2017,5,14,6,0,438.0,54.0,2.5,8.0,134.0,42.64,32.98
2017,5,14,6,15,304.0,82.0,2.45,8.5,146.0,60.86,49.78
2017,5,14,6,30,170.0,110.0,2.4,9.0,158.0,84.83,71.48
2017,5,14,6,45,194.0,128.5,2.4,9.5,193.5,93.94,79.48
2017,5,14,7,0,218.0,147.0,2.4,10.0,229.0,105.66,89.6
2017,5,14,7,15,301.5,157.5,2.35,10.5,289.0,112.35,95.06
2017,5,14,7,30,385.0,168.0,2.3,11.0,349.0,111.32,93.64
2017,5,14,7,45,594.0,133.5,2.3,11.5,448.5,86.22,71.1
2017,5,14,8,0,803.0,99.0,2.3,12.0,548.0,68.71,55.35
2017,5,14,8,15,822.0,102.5,2.25,12.5,596.5,101.27,59.45
2017,5,14,8,30,841.0,106.0,2.2,13.0,645.0,151.94,86.44
2017,5,14,8,45,855.5,108.5,2.15,13.5,689.5,203.59,124.35
2017,5,14,9,0,870.0,111.0,2.1,14.0,734.0,265.08,175.23
2017,5,14,9,15,881.0,113.0,2.05,14.0,773.5,318.06,221.88
2017,5,14,9,30,892.0,115.0,2.0,14.0,813.0,371.85,269.67
2017,5,14,9,45,892.5,121.0,2.0,14.5,845.0,425.25,316.32
2017,5,14,10,0,893.0,127.0,2.0,15.0,877.0,478.04,361.21
2017,5,14,10,15,899.5,128.5,2.0,15.0,904.0,529.54,404.44
2017,5,14,10,30,906.0,130.0,2.0,15.0,931.0,580.58,446.1
2017,5,14,10,45,909.0,132.0,2.05,15.0,950.5,629.36,485.19
2017,5,14,11,0,912.0,134.0,2.1,15.0,970.0,676.99,522.45
2017,5,14,11,15,914.5,134.5,2.2,15.0,982.5,721.79,557.17
2017,5,14,11,30,917.0,135.0,2.3,15.0,995.0,765.04,590.13
2017,5,14,11,45,916.0,136.5,2.4,15.5,999.5,804.8,618.27
2017,5,14,12,0,915.0,138.0,2.5,16.0,1004.0,842.46,643.64
2017,5,14,12,15,914.0,138.0,2.55,16.0,1001.0,876.59,667.29
2017,5,14,12,30,913.0,138.0,2.6,16.0,998.0,908.28,689.24
2017,5,14,12,45,904.0,141.5,2.7,16.0,985.5,933.49,707.22
2017,5,14,13,0,895.0,145.0,2.8,16.0,973.0,955.66,723.27
2017,5,14,13,15,891.0,144.0,2.9,16.0,955.0,975.15,737.61
2017,5,14,13,30,887.0,143.0,3.0,16.0,937.0,991.52,749.99
2017,5,14,13,45,880.5,141.5,3.1,16.0,911.5,1001.82,758.41
2017,5,14,14,0,874.0,140.0,3.2,16.0,886.0,1008.81,764.79
2017,5,14,14,15,865.5,138.0,3.3,15.5,854.0,1021.27,776.52
2017,5,14,14,30,857.0,136.0,3.4,15.0,822.0,1019.36,778.6
2017,5,14,14,45,845.0,134.0,3.5,15.0,784.0,1010.64,774.82
2017,5,14,15,0,833.0,132.0,3.6,15.0,746.0,998.66,768.95
2017,5,14,15,15,818.0,128.5,3.65,14.5,703.0,978.89,758.82
2017,5,14,15,30,803.0,125.0,3.7,14.0,660.0,956.15,746.63
2017,5,14,15,45,784.5,121.0,3.75,14.0,612.5,926.64,728.21
2017,5,14,16,0,766.0,117.0,3.8,14.0,565.0,900.61,712.21
2017,5,14,16,15,741.0,112.5,3.8,13.5,515.0,859.98,686.43
2017,5,14,16,30,716.0,108.0,3.8,13.0,465.0,817.65,659.03
2017,5,14,16,45,685.5,102.0,3.8,13.0,413.5,767.15,623.72
2017,5,14,17,0,655.0,96.0,3.8,13.0,362.0,715.84,587.03
2017,5,14,17,15,610.0,89.0,3.65,12.5,310.0,650.79,539.14
2017,5,14,17,30,565.0,82.0,3.5,12.0,258.0,586.54,490.3
2017,5,14,17,45,503.0,73.0,3.4,11.5,208.0,508.22,428.24
2017,5,14,18,0,441.0,64.0,3.3,11.0,158.0,432.82,365.11
2017,5,14,18,15,347.0,52.5,2.95,10.5,114.0,334.88,280.16
2017,5,14,18,30,253.0,41.0,2.6,10.0,70.0,248.87,201.64
2017,5,14,18,45,136.5,25.0,2.3,9.5,40.0,141.32,79.13
2017,5,14,19,0,20.0,9.0,2.0,9.0,10.0,19.13,0.0
2017,5,14,19,15,10.0,4.5,1.95,8.5,5.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,15,5,15,82.5,17.0,2.45,7.5,24.5,15.46,0.0
2017,5,15,5,30,165.0,34.0,2.5,8.0,49.0,26.59,15.98
2017,5,15,5,45,275.0,47.5,2.6,8.5,90.5,36.66,26.9
2017,5,15,6,0,385.0,61.0,2.7,9.0,132.0,46.46,36.3
2017,5,15,6,15,251.5,87.0,2.65,9.0,139.5,66.49,54.77
2017,5,15,6,30,118.0,113.0,2.6,9.0,147.0,86.51,73.0
2017,5,15,6,45,138.5,132.5,2.6,9.5,180.0,100.22,85.1
2017,5,15,7,0,159.0,152.0,2.6,10.0,213.0,113.56,96.62
2017,5,15,7,15,429.5,130.0,2.6,10.5,325.5,88.58,73.97
