Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,7,30,700.0,108.0,2.6,11.0,438.0,71.86,58.77
2017,5,15,7,45,538.0,161.0,2.65,11.5,432.0,105.22,87.86
2017,5,15,8,0,376.0,214.0,2.7,12.0,426.0,144.11,121.13
2017,5,15,8,15,384.5,234.0,2.7,12.5,466.0,173.54,129.42
2017,5,15,8,30,393.0,254.0,2.7,13.0,506.0,212.17,153.63
2017,5,15,8,45,614.0,190.5,2.7,13.5,616.5,218.57,147.06
2017,5,15,9,0,835.0,127.0,2.7,14.0,727.0,262.93,175.37
2017,5,15,9,15,847.0,129.5,2.7,14.0,766.0,315.32,221.66
2017,5,15,9,30,859.0,132.0,2.7,14.0,805.0,368.79,269.3
2017,5,15,9,45,868.0,133.5,2.7,14.5,838.5,426.59,319.27
2017,5,15,10,0,877.0,135.0,2.7,15.0,872.0,478.48,363.58
2017,5,15,10,15,883.5,136.5,2.75,15.0,899.0,529.2,406.68
2017,5,15,10,30,890.0,138.0,2.8,15.0,926.0,579.48,448.34
2017,5,15,10,45,897.5,137.5,2.9,15.5,947.0,628.19,487.09
2017,5,15,11,0,905.0,137.0,3.0,16.0,968.0,676.14,524.24
2017,5,15,11,15,907.5,137.5,3.1,16.0,980.5,720.61,558.97
2017,5,15,11,30,910.0,138.0,3.2,16.0,993.0,763.55,591.94
2017,5,15,11,45,913.0,136.5,3.3,16.5,998.5,803.53,620.49
2017,5,15,12,0,916.0,135.0,3.4,17.0,1004.0,841.62,646.35
2017,5,15,12,15,915.5,135.0,3.5,17.0,1001.0,876.09,670.77
2017,5,15,12,30,915.0,135.0,3.6,17.0,998.0,908.15,693.52
2017,5,15,12,45,916.5,132.0,3.7,17.0,988.5,936.65,713.84
2017,5,15,13,0,918.0,129.0,3.8,17.0,979.0,962.38,732.32
2017,5,15,13,15,914.5,128.0,3.9,17.0,961.0,982.47,747.04
2017,5,15,13,30,911.0,127.0,4.0,17.0,943.0,999.39,759.74
2017,5,15,13,45,906.5,124.5,4.1,17.0,918.5,1010.61,768.69
2017,5,15,14,0,902.0,122.0,4.2,17.0,894.0,1018.47,775.54
2017,5,15,14,15,894.5,120.5,4.25,16.5,862.5,1021.05,780.11
2017,5,15,14,30,887.0,119.0,4.3,16.0,831.0,1020.28,782.58
2017,5,15,14,45,878.0,116.0,4.4,16.0,793.5,1013.09,779.89
2017,5,15,15,0,869.0,113.0,4.5,16.0,756.0,1002.61,775.17
2017,5,15,15,15,856.0,110.5,4.5,15.5,713.0,996.23,774.01
2017,5,15,15,30,843.0,108.0,4.5,15.0,670.0,976.16,763.3
2017,5,15,15,45,827.5,104.0,4.55,14.5,623.5,948.98,748.0
2017,5,15,16,0,812.0,100.0,4.6,14.0,577.0,919.13,730.65
2017,5,15,16,15,790.0,96.5,4.5,13.5,527.0,881.34,706.13
2017,5,15,16,30,768.0,93.0,4.4,13.0,477.0,841.59,679.87
2017,5,15,16,45,739.0,88.0,4.35,13.0,425.0,792.07,644.92
2017,5,15,17,0,710.0,83.0,4.3,13.0,373.0,747.05,612.76
2017,5,15,17,15,668.5,77.5,4.15,12.5,320.5,685.27,567.34
2017,5,15,17,30,627.0,72.0,4.0,12.0,268.0,624.07,521.13
2017,5,15,17,45,566.5,65.0,3.85,11.5,217.5,547.43,460.63
2017,5,15,18,0,506.0,58.0,3.7,11.0,167.0,473.6,399.72
2017,5,15,18,15,412.5,48.5,3.5,10.5,121.5,377.59,316.52
2017,5,15,18,30,319.0,39.0,3.3,10.0,76.0,288.31,235.13
2017,5,15,18,45,179.0,25.0,3.1,9.5,44.0,167.36,101.3
2017,5,15,19,0,39.0,11.0,2.9,9.0,12.0,31.39,0.0
2017,5,15,19,15,19.5,5.5,2.9,9.0,6.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,5,15,100.5,16.5,3.55,9.0,25.5,13.02,0.0
2017,5,16,5,30,201.0,33.0,3.6,9.0,51.0,25.81,15.52
2017,5,16,5,45,308.0,44.5,3.7,9.5,92.0,34.37,24.8
2017,5,16,6,0,415.0,56.0,3.8,10.0,133.0,44.12,34.06
2017,5,16,6,15,207.5,72.5,3.85,10.0,111.0,56.23,45.33
2017,5,16,6,30,0.0,89.0,3.9,10.0,89.0,75.29,62.66
2017,5,16,6,45,1.5,107.5,3.95,10.5,108.5,90.28,75.95
2017,5,16,7,0,3.0,126.0,4.0,11.0,128.0,105.14,88.86
2017,5,16,7,15,32.0,159.0,4.0,11.0,175.0,123.9,105.17
2017,5,16,7,30,61.0,192.0,4.0,11.0,222.0,145.88,124.07
2017,5,16,7,45,64.5,215.0,4.0,11.5,249.0,161.15,136.66
2017,5,16,8,0,68.0,238.0,4.0,12.0,276.0,176.0,148.72
2017,5,16,8,15,55.5,250.5,4.0,12.0,284.0,189.84,151.57
2017,5,16,8,30,43.0,263.0,4.0,12.0,292.0,204.15,162.44
2017,5,16,8,45,77.0,299.0,4.05,12.5,354.0,239.18,188.38
2017,5,16,9,0,111.0,335.0,4.1,13.0,416.0,278.61,217.95
2017,5,16,9,15,84.5,341.5,4.1,13.0,405.0,287.26,225.9
2017,5,16,9,30,58.0,348.0,4.1,13.0,394.0,292.72,231.1
2017,5,16,9,45,102.5,381.0,4.2,13.0,466.0,340.19,267.83
2017,5,16,10,0,147.0,414.0,4.3,13.0,538.0,384.31,302.16
2017,5,16,10,15,100.0,406.0,4.3,13.0,491.5,377.81,297.7
2017,5,16,10,30,53.0,398.0,4.3,13.0,445.0,356.97,281.6
2017,5,16,10,45,104.0,431.5,4.35,13.0,526.5,419.52,330.59
2017,5,16,11,0,155.0,465.0,4.4,13.0,608.0,483.39,380.12
2017,5,16,11,15,90.5,414.0,4.35,13.0,498.0,415.87,327.65
2017,5,16,11,30,26.0,363.0,4.3,13.0,388.0,335.62,264.54
2017,5,16,11,45,24.5,358.5,4.25,13.0,382.5,335.34,264.47
2017,5,16,12,0,23.0,354.0,4.2,13.0,377.0,332.12,261.92
2017,5,16,12,15,39.5,394.0,4.2,13.0,432.0,388.66,306.22
2017,5,16,12,30,56.0,434.0,4.2,13.0,487.0,445.04,349.78
2017,5,16,12,45,53.5,425.5,4.2,13.0,476.0,441.43,346.97
2017,5,16,13,0,51.0,417.0,4.2,13.0,465.0,437.16,343.93
2017,5,16,13,15,90.0,432.5,4.2,13.0,514.5,494.43,389.18
2017,5,16,13,30,129.0,448.0,4.2,13.0,564.0,566.7,444.95
2017,5,16,13,45,145.5,436.0,4.25,13.0,563.5,579.25,455.38
2017,5,16,14,0,162.0,424.0,4.3,13.0,563.0,591.33,465.83
2017,5,16,14,15,143.0,406.0,4.3,13.0,525.5,561.35,443.47
2017,5,16,14,30,124.0,388.0,4.3,13.0,488.0,529.98,420.09
2017,5,16,14,45,117.0,368.0,4.35,13.0,459.0,507.22,403.71
2017,5,16,15,0,110.0,348.0,4.4,13.0,430.0,465.37,372.61
2017,5,16,15,15,76.0,311.0,4.35,12.5,366.5,394.26,317.65
2017,5,16,15,30,42.0,274.0,4.3,12.0,303.0,322.55,261.05
2017,5,16,15,45,21.0,188.0,4.25,12.0,202.5,195.41,158.31
2017,5,16,16,0,0.0,102.0,4.2,12.0,102.0,90.99,71.33
2017,5,16,16,15,26.0,152.0,4.15,11.5,165.0,176.59,144.65
2017,5,16,16,30,52.0,202.0,4.1,11.0,228.0,262.74,217.51
2017,5,16,16,45,104.5,185.0,4.05,11.0,230.0,309.33,258.31
2017,5,16,17,0,157.0,168.0,4.0,11.0,232.0,335.67,282.41
2017,5,16,17,15,144.5,146.5,3.85,11.0,199.0,298.1,251.62
2017,5,16,17,30,132.0,125.0,3.7,11.0,166.0,260.52,220.38
2017,5,16,17,45,117.5,103.0,3.55,11.0,135.0,220.69,186.44
2017,5,16,18,0,103.0,81.0,3.4,11.0,104.0,180.87,151.69
2017,5,16,18,15,77.5,61.0,3.3,10.5,75.5,136.71,112.46
2017,5,16,18,30,52.0,41.0,3.2,10.0,47.0,93.02,72.9
2017,5,16,18,45,26.0,24.0,3.1,10.0,27.0,51.81,29.09
2017,5,16,19,0,0.0,7.0,3.0,10.0,7.0,6.37,0.0
2017,5,16,19,15,0.0,3.5,3.0,10.0,3.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,92.5,17.5,2.25,8.0,26.0,13.8,0.0
2017,5,17,5,30,185.0,35.0,2.2,8.0,52.0,27.34,17.09
2017,5,17,5,45,296.5,47.5,2.2,8.5,94.5,36.63,26.97
2017,5,17,6,0,408.0,60.0,2.2,9.0,137.0,47.6,37.38
2017,5,17,6,15,478.5,69.0,2.15,9.5,186.5,53.04,42.56
2017,5,17,6,30,549.0,78.0,2.1,10.0,236.0,58.3,47.36
2017,5,17,6,45,464.0,103.0,2.1,10.5,254.5,73.71,61.09
2017,5,17,7,0,379.0,128.0,2.1,11.0,273.0,88.81,74.28
2017,5,17,7,15,554.0,114.0,2.05,11.5,360.0,78.0,64.3
2017,5,17,7,30,729.0,100.0,2.0,12.0,447.0,66.22,53.53
2017,5,17,7,45,757.0,104.0,2.0,12.5,499.0,66.78,53.74
2017,5,17,8,0,785.0,108.0,2.0,13.0,551.0,74.74,60.42
2017,5,17,8,15,804.5,111.5,2.05,13.5,599.5,111.98,66.22
2017,5,17,8,30,824.0,115.0,2.1,14.0,648.0,161.69,93.98
2017,5,17,8,45,838.0,118.5,2.2,14.5,692.0,212.97,132.23
2017,5,17,9,0,852.0,122.0,2.3,15.0,736.0,265.93,176.48
2017,5,17,9,15,863.5,124.0,2.4,15.0,775.5,318.6,222.96
2017,5,17,9,30,875.0,126.0,2.5,15.0,815.0,378.65,275.61
2017,5,17,9,45,895.0,121.5,2.65,15.5,851.5,430.79,321.09
2017,5,17,10,0,915.0,117.0,2.8,16.0,888.0,484.08,366.66
2017,5,17,10,15,921.0,118.5,2.9,16.0,915.5,536.15,410.91
2017,5,17,10,30,927.0,120.0,3.0,16.0,943.0,587.68,453.65
2017,5,17,10,45,937.0,117.5,3.1,16.5,964.5,637.66,493.34
2017,5,17,11,0,947.0,115.0,3.2,17.0,986.0,686.98,531.48
2017,5,17,11,15,949.5,115.5,3.3,17.0,999.5,732.86,567.18
2017,5,17,11,30,952.0,116.0,3.4,17.0,1013.0,777.11,601.03
2017,5,17,11,45,952.0,117.0,3.5,17.5,1018.0,818.12,629.31
2017,5,17,12,0,952.0,118.0,3.6,18.0,1023.0,857.0,655.55
2017,5,17,12,15,951.5,118.0,3.65,18.0,1020.5,892.29,680.15
2017,5,17,12,30,951.0,118.0,3.7,18.0,1018.0,925.07,702.97
2017,5,17,12,45,944.5,121.0,3.75,18.0,1006.5,952.66,722.22
2017,5,17,13,0,938.0,124.0,3.8,18.0,995.0,977.21,739.48
2017,5,17,13,15,934.5,123.0,3.8,18.0,977.0,997.59,753.65
2017,5,17,13,30,931.0,122.0,3.8,18.0,959.0,1014.75,765.75
2017,5,17,13,45,930.0,118.0,3.8,18.0,935.0,1027.99,775.34
2017,5,17,14,0,929.0,114.0,3.8,18.0,911.0,1037.83,782.8
2017,5,17,14,15,921.5,112.5,3.75,18.0,879.0,1040.46,785.2
2017,5,17,14,30,914.0,111.0,3.7,18.0,847.0,1039.67,785.5
2017,5,17,14,45,905.5,108.0,3.7,18.0,809.0,1032.83,782.28
2017,5,17,15,0,897.0,105.0,3.7,18.0,771.0,1022.64,776.97
2017,5,17,15,15,884.0,102.5,3.7,17.5,728.0,1005.3,768.39
2017,5,17,15,30,871.0,100.0,3.7,17.0,685.0,984.93,757.81
2017,5,17,15,45,855.0,97.0,3.7,17.0,637.5,968.35,748.49
2017,5,17,16,0,839.0,94.0,3.7,17.0,590.0,938.8,730.07
2017,5,17,16,15,817.0,90.5,3.65,16.5,539.0,900.51,706.46
2017,5,17,16,30,795.0,87.0,3.6,16.0,488.0,860.22,681.09
2017,5,17,16,45,768.5,82.5,3.6,16.0,435.5,812.92,649.12
2017,5,17,17,0,742.0,78.0,3.6,16.0,383.0,764.39,615.58
2017,5,17,17,15,701.5,73.0,3.45,15.0,330.0,707.83,576.56
2017,5,17,17,30,661.0,68.0,3.3,14.0,277.0,647.06,532.78
2017,5,17,17,45,601.0,61.5,3.2,13.5,225.5,570.27,473.61
2017,5,17,18,0,541.0,55.0,3.1,13.0,174.0,496.28,414.01
2017,5,17,18,15,450.5,46.0,2.85,12.0,128.0,401.6,334.17
2017,5,17,18,30,360.0,37.0,2.6,11.0,82.0,313.61,255.52
2017,5,17,18,45,221.0,24.5,2.4,10.5,48.0,195.77,129.96
2017,5,17,19,0,82.0,12.0,2.2,10.0,14.0,56.07,0.0
2017,5,17,19,15,41.0,6.0,2.0,9.5,7.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,5,15,141.5,15.0,0.95,7.5,28.5,12.02,0.0
2017,5,18,5,30,283.0,30.0,1.1,8.0,57.0,24.42,14.87
2017,5,18,5,45,382.0,40.5,1.3,9.0,100.0,32.21,23.06
2017,5,18,6,0,481.0,51.0,1.5,10.0,143.0,39.71,30.19
2017,5,18,6,15,547.0,58.5,1.45,10.5,192.5,44.29,34.54
2017,5,18,6,30,613.0,66.0,1.4,11.0,242.0,48.72,38.56
2017,5,18,6,45,655.5,72.0,1.35,11.5,294.0,51.69,41.13
2017,5,18,7,0,698.0,78.0,1.3,12.0,346.0,54.52,43.48
2017,5,18,7,15,730.5,82.5,1.45,12.5,399.0,61.71,49.64
2017,5,18,7,30,763.0,87.0,1.6,13.0,452.0,63.41,50.85
2017,5,18,7,45,785.0,91.5,1.8,14.0,502.5,64.9,51.76
2017,5,18,8,0,807.0,96.0,2.0,15.0,553.0,66.27,52.56
2017,5,18,8,15,825.5,99.5,2.15,15.5,601.5,106.13,59.65
2017,5,18,8,30,844.0,103.0,2.3,16.0,650.0,156.79,88.28
2017,5,18,8,45,858.0,105.5,2.5,16.5,694.5,217.03,133.76
2017,5,18,9,0,872.0,108.0,2.7,17.0,739.0,269.7,177.72
2017,5,18,9,15,883.5,110.5,2.8,17.5,778.5,323.01,224.19
2017,5,18,9,30,895.0,113.0,2.9,18.0,818.0,377.19,271.64
2017,5,18,9,45,907.0,112.5,3.05,18.5,853.0,430.03,317.58
2017,5,18,10,0,919.0,112.0,3.2,19.0,888.0,483.3,362.89
2017,5,18,10,15,925.0,113.0,3.3,19.5,915.0,535.07,405.84
2017,5,18,10,30,931.0,114.0,3.4,20.0,942.0,586.29,447.12
2017,5,18,10,45,937.5,114.0,3.5,20.5,963.0,636.26,486.32
2017,5,18,11,0,944.0,114.0,3.6,21.0,984.0,685.32,523.79
2017,5,18,11,15,946.0,114.5,3.65,21.0,996.5,730.66,558.52
2017,5,18,11,30,948.0,115.0,3.7,21.0,1009.0,774.34,591.37
2017,5,18,11,45,950.5,114.0,3.75,21.0,1014.5,815.29,620.17
2017,5,18,12,0,953.0,113.0,3.8,21.0,1020.0,854.24,647.18
2017,5,18,12,15,952.5,113.0,3.8,21.0,1017.0,889.43,671.24
2017,5,18,12,30,952.0,113.0,3.8,21.0,1014.0,922.09,693.49
2017,5,18,12,45,943.5,116.5,3.85,21.5,1002.0,948.28,710.24
2017,5,18,13,0,935.0,120.0,3.9,22.0,990.0,971.36,724.91
2017,5,18,13,15,931.5,119.0,3.9,22.0,972.0,991.55,738.79
2017,5,18,13,30,928.0,118.0,3.9,22.0,954.0,1008.53,750.62
2017,5,18,13,45,922.5,117.0,3.9,22.0,929.0,1020.32,759.12
2017,5,18,14,0,917.0,116.0,3.9,22.0,904.0,1028.74,765.54
2017,5,18,14,15,909.5,114.0,3.85,21.5,872.0,1030.77,769.01
2017,5,18,14,30,902.0,112.0,3.8,21.0,840.0,1029.38,770.41
2017,5,18,14,45,894.5,109.0,3.8,21.0,803.0,1023.54,767.86
2017,5,18,15,0,887.0,106.0,3.8,21.0,766.0,1014.38,763.26
2017,5,18,15,15,874.5,103.5,3.7,21.0,723.5,997.61,752.98
2017,5,18,15,30,862.0,101.0,3.6,21.0,681.0,977.82,740.81
2017,5,18,15,45,847.0,97.5,3.55,21.0,634.0,961.77,731.63
2017,5,18,16,0,832.0,94.0,3.5,21.0,587.0,932.69,713.5
2017,5,18,16,15,810.0,90.5,3.35,20.5,536.5,894.54,689.75
2017,5,18,16,30,788.0,87.0,3.2,20.0,486.0,854.41,664.36
2017,5,18,16,45,760.5,83.0,3.1,19.5,434.0,807.02,633.62
2017,5,18,17,0,733.0,79.0,3.0,19.0,382.0,758.48,601.35
2017,5,18,17,15,692.5,73.5,2.75,18.0,329.5,701.59,562.26
2017,5,18,17,30,652.0,68.0,2.5,17.0,277.0,640.42,518.51
2017,5,18,17,45,597.5,61.5,2.3,16.5,226.0,568.13,463.65
2017,5,18,18,0,543.0,55.0,2.1,16.0,175.0,498.26,408.26
2017,5,18,18,15,455.0,46.0,1.9,15.0,129.0,405.14,331.59
2017,5,18,18,30,367.0,37.0,1.7,14.0,83.0,318.52,255.93
2017,5,18,18,45,230.5,25.0,1.55,13.5,49.0,203.45,137.58
2017,5,18,19,0,94.0,13.0,1.4,13.0,15.0,63.7,0.0
2017,5,18,19,15,47.0,6.5,1.35,12.5,7.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,15,144.0,15.5,1.3,10.5,29.5,12.42,0.0
2017,5,19,5,30,288.0,31.0,1.5,11.0,59.0,25.28,15.49
2017,5,19,5,45,389.0,40.5,1.7,12.0,102.0,32.14,22.71
2017,5,19,6,0,490.0,50.0,1.9,13.0,145.0,38.8,29.0
2017,5,19,6,15,554.5,57.5,1.8,13.5,195.0,43.42,33.33
2017,5,19,6,30,619.0,65.0,1.7,14.0,245.0,47.88,37.33
2017,5,19,6,45,664.5,70.0,1.6,14.5,297.0,50.16,39.25
2017,5,19,7,0,710.0,75.0,1.5,15.0,349.0,57.49,45.56
2017,5,19,7,15,741.0,79.5,1.35,15.5,401.5,59.36,46.96
2017,5,19,7,30,772.0,84.0,1.2,16.0,454.0,61.15,48.25
2017,5,19,7,45,796.0,87.0,1.05,16.5,505.0,61.67,48.43
2017,5,19,8,0,820.0,90.0,0.9,17.0,556.0,62.15,48.57
2017,5,19,8,15,837.5,93.0,0.85,17.5,604.0,103.8,56.23
2017,5,19,8,30,855.0,96.0,0.8,18.0,652.0,163.85,92.27
2017,5,19,8,45,868.5,98.5,0.8,19.0,696.0,215.38,129.81
2017,5,19,9,0,882.0,101.0,0.8,20.0,740.0,268.37,172.65
2017,5,19,9,15,892.5,103.0,0.85,20.5,779.0,321.45,217.64
2017,5,19,9,30,903.0,105.0,0.9,21.0,818.0,375.28,263.29
2017,5,19,9,45,912.5,105.5,1.0,21.5,852.0,428.17,307.73
2017,5,19,10,0,922.0,106.0,1.1,22.0,886.0,481.26,351.26
2017,5,19,10,15,928.0,107.0,1.2,22.5,913.0,533.04,392.64
2017,5,19,10,30,934.0,108.0,1.3,23.0,940.0,584.28,432.38
2017,5,19,10,45,937.0,109.5,1.4,23.5,959.5,633.42,469.48
2017,5,19,11,0,940.0,111.0,1.5,24.0,979.0,681.36,504.69
2017,5,19,11,15,942.5,111.5,1.55,24.0,992.0,726.76,537.91
2017,5,19,11,30,945.0,112.0,1.6,24.0,1005.0,770.54,569.34
2017,5,19,11,45,945.5,113.0,1.7,24.5,1010.0,811.48,596.01
2017,5,19,12,0,946.0,114.0,1.8,25.0,1015.0,850.34,620.97
2017,5,19,12,15,945.5,113.5,1.85,25.0,1012.0,884.82,643.67
2017,5,19,12,30,945.0,113.0,1.9,25.0,1009.0,916.79,664.71
2017,5,19,12,45,942.5,113.0,1.95,25.0,998.5,944.77,683.2
2017,5,19,13,0,940.0,113.0,2.0,25.0,988.0,969.84,699.89
2017,5,19,13,15,936.5,112.5,2.05,25.0,970.5,990.45,713.82
2017,5,19,13,30,933.0,112.0,2.1,25.0,953.0,1007.86,725.87
2017,5,19,13,45,927.0,111.0,2.15,25.0,928.0,1019.09,734.13
2017,5,19,14,0,921.0,110.0,2.2,25.0,903.0,1026.94,740.45
2017,5,19,14,15,914.0,108.5,2.25,25.0,871.5,1029.88,743.83
2017,5,19,14,30,907.0,107.0,2.3,25.0,840.0,1029.44,745.25
2017,5,19,14,45,897.0,105.5,2.35,25.0,802.5,1022.67,742.79
2017,5,19,15,0,887.0,104.0,2.4,25.0,765.0,1012.64,738.42
2017,5,19,15,15,874.5,101.5,2.4,24.5,722.5,995.83,730.69
2017,5,19,15,30,862.0,99.0,2.4,24.0,680.0,976.01,721.08
2017,5,19,15,45,846.5,96.0,2.45,24.0,633.5,959.99,713.11
2017,5,19,16,0,831.0,93.0,2.5,24.0,587.0,931.06,696.49
2017,5,19,16,15,810.0,89.5,2.4,23.5,537.0,893.87,674.25
2017,5,19,16,30,789.0,86.0,2.3,23.0,487.0,854.67,650.39
2017,5,19,16,45,762.0,81.5,2.25,22.5,435.0,807.09,620.67
2017,5,19,17,0,735.0,77.0,2.2,22.0,383.0,758.36,589.43
2017,5,19,17,15,696.5,72.0,2.0,21.0,331.0,703.42,552.76
2017,5,19,17,30,658.0,67.0,1.8,20.0,279.0,644.42,511.73
2017,5,19,17,45,604.5,60.5,1.65,19.0,228.5,572.67,459.59
2017,5,19,18,0,551.0,54.0,1.5,18.0,178.0,503.28,406.67
2017,5,19,18,15,466.0,45.5,1.4,17.0,132.0,412.5,333.66
2017,5,19,18,30,381.0,37.0,1.3,16.0,86.0,327.94,261.11
2017,5,19,18,45,246.5,25.0,1.2,15.5,51.5,214.52,147.62
2017,5,19,19,0,112.0,13.0,1.1,15.0,17.0,73.77,0.0
2017,5,19,19,15,56.0,6.5,1.05,14.5,8.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,20,5,15,152.0,15.5,1.15,10.5,30.5,12.38,0.0
2017,5,20,5,30,304.0,31.0,1.3,11.0,61.0,25.22,15.57
2017,5,20,5,45,399.0,41.0,1.5,12.0,104.0,32.53,23.09
2017,5,20,6,0,494.0,51.0,1.7,13.0,147.0,39.59,29.72
2017,5,20,6,15,557.0,58.0,1.65,13.5,197.0,43.77,33.65
2017,5,20,6,30,620.0,65.0,1.6,14.0,247.0,47.82,37.28
2017,5,20,6,45,661.0,71.0,1.55,14.5,298.5,50.82,39.85
2017,5,20,7,0,702.0,77.0,1.5,15.0,350.0,53.68,42.19
2017,5,20,7,15,733.0,81.5,1.4,15.5,402.0,60.8,48.22
2017,5,20,7,30,764.0,86.0,1.3,16.0,454.0,62.52,49.44
2017,5,20,7,45,786.5,90.0,1.2,17.0,504.0,63.68,50.06
2017,5,20,8,0,809.0,94.0,1.1,18.0,554.0,64.75,50.59
2017,5,20,8,15,826.5,97.0,1.05,18.5,601.5,107.41,58.7
2017,5,20,8,30,844.0,100.0,1.0,19.0,649.0,157.58,87.23
2017,5,20,8,45,857.5,102.5,0.95,20.0,693.0,217.69,131.76
2017,5,20,9,0,871.0,105.0,0.9,21.0,737.0,270.09,173.98
2017,5,20,9,15,881.0,107.0,0.85,21.5,775.5,322.44,218.03
2017,5,20,9,30,891.0,109.0,0.8,22.0,814.0,375.49,262.48
2017,5,20,9,45,897.0,111.5,0.8,23.0,846.5,427.89,305.21
2017,5,20,10,0,903.0,114.0,0.8,24.0,879.0,480.18,346.41
2017,5,20,10,15,908.5,115.5,0.9,24.0,905.0,531.19,387.32
2017,5,20,10,30,914.0,117.0,1.0,24.0,931.0,581.62,426.79
2017,5,20,10,45,917.5,118.0,1.1,24.5,950.5,629.76,462.8
2017,5,20,11,0,921.0,119.0,1.2,25.0,970.0,676.77,497.04
2017,5,20,11,15,923.0,119.5,1.25,25.0,982.0,721.06,529.13
2017,5,20,11,30,925.0,120.0,1.3,25.0,994.0,763.74,559.48
2017,5,20,11,45,925.0,120.5,1.4,25.5,998.5,803.17,585.23
2017,5,20,12,0,925.0,121.0,1.5,26.0,1003.0,840.54,609.09
2017,5,20,12,15,924.0,121.0,1.6,26.0,1000.0,874.43,631.8
2017,5,20,12,30,923.0,121.0,1.7,26.0,997.0,905.86,652.95
2017,5,20,12,45,914.0,124.5,1.85,26.0,984.5,930.84,670.57
2017,5,20,13,0,905.0,128.0,2.0,26.0,972.0,952.78,686.36
2017,5,20,13,15,901.0,127.0,2.05,26.0,954.0,971.97,699.41
2017,5,20,13,30,897.0,126.0,2.1,26.0,936.0,988.04,710.58
2017,5,20,13,45,891.0,125.0,2.15,26.0,911.5,998.99,718.66
2017,5,20,14,0,885.0,124.0,2.2,26.0,887.0,1006.67,724.84
2017,5,20,14,15,877.5,122.0,2.25,26.0,855.5,1008.57,727.51
2017,5,20,14,30,870.0,120.0,2.3,26.0,824.0,1007.16,728.28
2017,5,20,14,45,860.5,117.5,2.35,26.0,787.5,999.98,725.5
2017,5,20,15,0,851.0,115.0,2.4,26.0,751.0,989.62,720.84
2017,5,20,15,15,838.0,112.5,2.4,25.5,709.0,983.49,719.97
2017,5,20,15,30,825.0,110.0,2.4,25.0,667.0,963.61,710.18
2017,5,20,15,45,810.0,106.0,2.45,24.5,621.5,937.18,696.63
2017,5,20,16,0,795.0,102.0,2.5,24.0,576.0,908.14,681.21
2017,5,20,16,15,773.5,98.0,2.45,23.5,526.5,870.58,658.93
2017,5,20,16,30,752.0,94.0,2.4,23.0,477.0,831.09,635.04
2017,5,20,16,45,728.0,88.0,2.35,22.5,427.0,785.28,606.23
2017,5,20,17,0,704.0,82.0,2.3,22.0,377.0,743.34,579.51
2017,5,20,17,15,665.0,77.0,2.05,21.0,325.5,684.46,539.4
2017,5,20,17,30,626.0,72.0,1.8,20.0,274.0,626.04,498.3
2017,5,20,17,45,576.0,64.0,1.6,19.5,225.0,556.05,446.13
2017,5,20,18,0,526.0,56.0,1.4,19.0,176.0,488.21,393.41
2017,5,20,18,15,442.5,47.0,1.3,18.0,130.5,398.7,321.5
2017,5,20,18,30,359.0,38.0,1.2,17.0,85.0,315.3,250.5
2017,5,20,18,45,233.5,25.5,1.1,16.0,51.0,208.75,146.35
2017,5,20,19,0,108.0,13.0,1.0,15.0,17.0,71.69,0.0
2017,5,20,19,15,54.0,6.5,1.0,14.5,8.5,5.91,0.0
2017,5,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,5,15,168.5,15.0,1.1,11.5,32.0,11.9,0.0
2017,5,21,5,30,337.0,30.0,1.1,12.0,64.0,24.28,14.81
2017,5,21,5,45,436.0,39.0,1.15,13.0,108.5,30.79,21.49
2017,5,21,6,0,535.0,48.0,1.2,14.0,153.0,37.1,27.42
2017,5,21,6,15,596.5,54.5,1.2,14.5,204.0,41.02,31.08
2017,5,21,6,30,658.0,61.0,1.2,15.0,255.0,44.83,34.48
2017,5,21,6,45,701.0,65.5,1.3,15.5,307.5,51.34,40.14
2017,5,21,7,0,744.0,70.0,1.4,16.0,360.0,53.58,41.92
2017,5,21,7,15,774.0,74.0,1.3,16.5,413.0,55.25,43.16
2017,5,21,7,30,804.0,78.0,1.2,17.0,466.0,56.85,44.3
2017,5,21,7,45,826.5,81.0,1.15,17.5,517.0,57.57,44.67
2017,5,21,8,0,849.0,84.0,1.1,18.0,568.0,68.06,53.45
2017,5,21,8,15,865.5,87.0,1.05,18.5,616.5,113.91,62.32
2017,5,21,8,30,882.0,90.0,1.0,19.0,665.0,165.59,91.9
2017,5,21,8,45,894.0,92.5,1.0,20.0,709.0,218.14,130.62
2017,5,21,9,0,906.0,95.0,1.0,21.0,753.0,271.99,174.39
2017,5,21,9,15,916.0,97.0,0.9,21.5,792.0,326.03,219.93
2017,5,21,9,30,926.0,99.0,0.8,22.0,831.0,380.77,265.71
2017,5,21,9,45,909.5,114.0,0.7,23.0,858.5,435.53,310.04
2017,5,21,10,0,893.0,129.0,0.6,24.0,886.0,487.92,350.52
2017,5,21,10,15,899.5,130.5,0.6,24.5,913.0,539.02,389.58
2017,5,21,10,30,906.0,132.0,0.6,25.0,940.0,589.67,426.92
2017,5,21,10,45,911.0,132.0,0.6,25.5,960.0,637.66,461.19
2017,5,21,11,0,916.0,132.0,0.6,26.0,980.0,684.66,493.64
2017,5,21,11,15,918.5,133.0,0.6,26.0,992.5,729.6,524.69
2017,5,21,11,30,921.0,134.0,0.6,26.0,1005.0,773.02,553.98
2017,5,21,11,45,922.5,133.5,0.65,26.5,1010.5,812.78,579.03
2017,5,21,12,0,924.0,133.0,0.7,27.0,1016.0,850.58,601.97
2017,5,21,12,15,923.5,133.0,0.8,27.0,1013.0,885.06,624.75
2017,5,21,12,30,923.0,133.0,0.9,27.0,1010.0,917.13,646.06
2017,5,21,12,45,926.5,129.0,1.05,27.0,1001.5,946.52,666.62
2017,5,21,13,0,930.0,125.0,1.2,27.0,993.0,973.19,685.54
2017,5,21,13,15,926.0,124.0,1.3,27.0,975.0,992.87,699.42
2017,5,21,13,30,922.0,123.0,1.4,27.0,957.0,1009.34,711.5
2017,5,21,13,45,916.5,122.0,1.55,27.0,932.0,1021.11,721.59
2017,5,21,14,0,911.0,121.0,1.7,27.0,907.0,1029.55,729.72
2017,5,21,14,15,903.5,119.0,1.75,27.0,875.5,1031.62,732.61
2017,5,21,14,30,896.0,117.0,1.8,27.0,844.0,1030.31,733.6
2017,5,21,14,45,885.5,115.5,1.9,27.0,806.5,1023.22,731.81
2017,5,21,15,0,875.0,114.0,2.0,27.0,769.0,1012.92,728.1
2017,5,21,15,15,862.0,111.5,2.0,26.5,726.0,1006.63,727.26
2017,5,21,15,30,849.0,109.0,2.0,26.0,683.0,986.57,717.66
2017,5,21,15,45,831.0,106.5,2.0,26.0,636.0,958.75,701.78
2017,5,21,16,0,813.0,104.0,2.0,26.0,589.0,928.35,684.21
2017,5,21,16,15,791.0,100.0,1.95,25.5,539.0,890.01,662.02
2017,5,21,16,30,769.0,96.0,1.9,25.0,489.0,849.69,638.22
2017,5,21,16,45,738.5,92.0,1.9,24.5,437.0,805.42,611.69
2017,5,21,17,0,708.0,88.0,1.9,24.0,385.0,755.33,580.35
2017,5,21,17,15,667.5,82.5,1.75,23.0,333.0,694.38,540.16
2017,5,21,17,30,627.0,77.0,1.6,22.0,281.0,633.88,498.84
2017,5,21,17,45,568.0,70.0,1.5,21.0,230.0,558.11,444.53
2017,5,21,18,0,509.0,63.0,1.4,20.0,179.0,484.92,389.45
2017,5,21,18,15,422.0,53.0,1.3,19.0,133.0,392.04,315.04
2017,5,21,18,30,335.0,43.0,1.2,18.0,87.0,305.27,241.96
2017,5,21,18,45,167.5,30.5,1.15,17.0,52.5,175.93,124.37
2017,5,21,19,0,0.0,18.0,1.1,16.0,18.0,16.37,0.0
2017,5,21,19,15,0.0,9.0,1.1,15.5,9.0,8.19,0.0
2017,5,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,5,15,140.0,17.0,1.1,10.5,31.0,13.37,0.0
2017,5,22,5,30,280.0,34.0,1.3,11.0,62.0,27.82,17.96
2017,5,22,5,45,379.5,44.0,1.5,11.5,105.5,35.02,25.38
2017,5,22,6,0,479.0,54.0,1.7,12.0,149.0,41.98,32.01
2017,5,22,6,15,543.0,61.5,1.6,12.5,198.5,46.46,36.21
2017,5,22,6,30,607.0,69.0,1.5,13.0,248.0,50.79,40.1
2017,5,22,6,45,652.0,74.0,1.45,13.5,300.0,52.92,41.87
2017,5,22,7,0,697.0,79.0,1.4,14.0,352.0,54.98,43.51
2017,5,22,7,15,729.0,83.5,1.3,14.5,404.0,62.21,49.65
2017,5,22,7,30,761.0,88.0,1.2,15.0,456.0,63.87,50.82
2017,5,22,7,45,785.0,91.5,1.2,16.0,507.0,64.63,51.08
2017,5,22,8,0,809.0,95.0,1.2,17.0,558.0,65.32,51.28
2017,5,22,8,15,826.5,98.5,1.15,17.5,605.5,111.15,60.98
2017,5,22,8,30,844.0,102.0,1.1,18.0,653.0,161.59,90.52
2017,5,22,8,45,857.5,104.5,1.05,19.0,696.5,221.56,135.45
2017,5,22,9,0,871.0,107.0,1.0,20.0,740.0,273.88,177.93
2017,5,22,9,15,881.0,109.0,1.0,20.5,779.0,326.15,222.28
2017,5,22,9,30,891.0,111.0,1.0,21.0,818.0,379.11,267.11
2017,5,22,9,45,891.5,117.0,1.0,21.5,849.0,431.88,311.05
2017,5,22,10,0,892.0,123.0,1.0,22.0,880.0,484.04,353.18
2017,5,22,10,15,897.5,124.5,0.95,22.5,906.5,534.48,392.31
2017,5,22,10,30,903.0,126.0,0.9,23.0,933.0,584.37,429.54
2017,5,22,10,45,906.5,127.5,0.85,23.5,952.5,632.37,464.03
2017,5,22,11,0,910.0,129.0,0.8,24.0,972.0,679.28,496.46
2017,5,22,11,15,912.5,129.5,0.8,24.0,984.5,723.47,527.56
2017,5,22,11,30,915.0,130.0,0.8,24.0,997.0,766.13,556.91
2017,5,22,11,45,915.5,130.5,0.85,24.5,1001.5,805.62,582.1
2017,5,22,12,0,916.0,131.0,0.9,25.0,1006.0,843.13,605.24
2017,5,22,12,15,915.0,131.0,0.95,25.0,1003.0,876.84,627.01
2017,5,22,12,30,914.0,131.0,1.0,25.0,1000.0,908.15,647.27
2017,5,22,12,45,904.5,135.0,1.05,25.5,987.5,933.0,662.2
2017,5,22,13,0,895.0,139.0,1.1,26.0,975.0,954.83,675.33
2017,5,22,13,15,890.5,138.0,1.2,26.0,957.5,973.55,688.77
2017,5,22,13,30,886.0,137.0,1.3,26.0,940.0,989.17,700.41
2017,5,22,13,45,879.0,136.0,1.4,26.0,915.0,999.2,708.73
2017,5,22,14,0,872.0,135.0,1.5,26.0,890.0,1005.98,715.19
2017,5,22,14,15,864.0,133.5,1.55,25.5,858.5,1008.01,719.5
2017,5,22,14,30,856.0,132.0,1.6,25.0,827.0,1018.09,729.07
2017,5,22,14,45,844.5,130.0,1.7,25.0,789.5,1009.78,726.44
2017,5,22,15,0,833.0,128.0,1.8,25.0,752.0,998.27,722.03
2017,5,22,15,15,819.0,125.0,1.85,24.5,710.0,980.05,714.11
2017,5,22,15,30,805.0,122.0,1.9,24.0,668.0,958.89,704.32
2017,5,22,15,45,786.5,118.5,1.95,24.0,621.5,929.98,688.03
2017,5,22,16,0,768.0,115.0,2.0,24.0,575.0,898.6,670.01
2017,5,22,16,15,744.5,111.0,2.0,23.0,526.0,865.52,652.66
2017,5,22,16,30,721.0,107.0,2.0,22.0,477.0,825.18,629.92
2017,5,22,16,45,691.0,101.5,2.05,21.5,426.0,775.66,599.39
2017,5,22,17,0,661.0,96.0,2.1,21.0,375.0,725.32,567.36
2017,5,22,17,15,619.5,89.5,2.05,20.0,324.0,663.6,526.2
2017,5,22,17,30,578.0,83.0,2.0,19.0,273.0,602.46,483.85
2017,5,22,17,45,521.5,75.0,1.95,18.5,223.5,528.93,429.12
2017,5,22,18,0,465.0,67.0,1.9,18.0,174.0,457.83,373.31
2017,5,22,18,15,380.0,56.0,1.75,17.0,129.5,363.71,296.51
2017,5,22,18,30,295.0,45.0,1.6,16.0,85.0,281.39,225.92
2017,5,22,18,45,180.5,30.0,1.45,15.5,51.5,182.7,132.42
2017,5,22,19,0,66.0,15.0,1.3,15.0,18.0,50.39,0.0
2017,5,22,19,15,33.0,7.5,1.35,14.5,9.0,23.76,0.0
2017,5,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,5,15,121.5,17.5,1.6,10.5,30.5,13.73,0.0
2017,5,23,5,30,243.0,35.0,1.7,11.0,61.0,27.28,17.59
2017,5,23,5,45,340.5,46.5,1.8,11.5,103.5,37.1,27.24
2017,5,23,6,0,438.0,58.0,1.9,12.0,146.0,45.27,34.95
2017,5,23,6,15,502.5,66.0,1.85,12.5,194.5,49.98,39.36
2017,5,23,6,30,567.0,74.0,1.8,13.0,243.0,54.53,43.44
2017,5,23,6,45,613.0,80.5,1.75,13.5,294.5,57.62,46.05
2017,5,23,7,0,659.0,87.0,1.7,14.0,346.0,60.55,48.44
2017,5,23,7,15,692.0,92.0,1.65,14.5,397.5,62.15,49.58
2017,5,23,7,30,725.0,97.0,1.6,15.0,449.0,63.63,50.6
2017,5,23,7,45,750.0,101.0,1.6,16.0,499.0,71.23,56.81
2017,5,23,8,0,775.0,105.0,1.6,17.0,549.0,71.98,57.02
2017,5,23,8,15,794.0,108.5,1.6,17.5,596.5,117.44,66.69
2017,5,23,8,30,813.0,112.0,1.6,18.0,644.0,166.32,95.62
2017,5,23,8,45,827.0,115.0,1.6,18.5,687.5,216.38,133.3
2017,5,23,9,0,841.0,118.0,1.6,19.0,731.0,268.08,176.1
2017,5,23,9,15,852.0,120.5,1.6,19.5,769.5,320.06,220.65
2017,5,23,9,30,863.0,123.0,1.6,20.0,808.0,379.45,270.72
2017,5,23,9,45,857.0,133.0,1.65,20.5,837.5,431.14,314.5
2017,5,23,10,0,851.0,143.0,1.7,21.0,867.0,477.65,353.3
2017,5,23,10,15,858.0,145.0,1.75,21.0,893.5,531.25,396.59
2017,5,23,10,30,865.0,147.0,1.8,21.0,920.0,580.55,435.7
2017,5,23,10,45,869.5,148.0,1.85,21.5,939.5,627.15,471.03
2017,5,23,11,0,874.0,149.0,1.9,22.0,959.0,672.82,504.7
2017,5,23,11,15,876.5,149.5,1.95,22.0,971.5,715.66,536.56
2017,5,23,11,30,879.0,150.0,2.0,22.0,984.0,757.07,566.79
2017,5,23,11,45,879.0,151.0,2.05,22.5,988.5,795.45,592.89
2017,5,23,12,0,879.0,152.0,2.1,23.0,993.0,831.95,616.31
2017,5,23,12,15,878.0,152.0,2.15,23.0,990.0,864.76,638.34
2017,5,23,12,30,877.0,152.0,2.2,23.0,987.0,895.3,658.85
2017,5,23,12,45,880.0,147.5,2.3,23.0,978.5,922.95,677.93
2017,5,23,13,0,883.0,143.0,2.4,23.0,970.0,947.97,695.36
2017,5,23,13,15,879.0,142.0,2.45,23.0,952.0,966.97,708.48
2017,5,23,13,30,875.0,141.0,2.5,23.0,934.0,982.92,719.76
2017,5,23,13,45,867.0,140.5,2.6,23.0,909.0,992.38,727.44
2017,5,23,14,0,859.0,140.0,2.7,23.0,884.0,998.62,733.21
2017,5,23,14,15,850.5,138.0,2.75,22.5,853.0,1010.97,744.13
2017,5,23,14,30,842.0,136.0,2.8,22.0,822.0,1008.93,745.72
2017,5,23,14,45,830.0,134.5,2.85,22.0,784.5,1000.7,742.07
2017,5,23,15,0,818.0,133.0,2.9,22.0,747.0,989.33,736.49
2017,5,23,15,15,804.0,130.0,2.85,21.5,705.5,971.23,727.1
2017,5,23,15,30,790.0,127.0,2.8,21.0,664.0,950.23,715.84
2017,5,23,15,45,771.5,123.5,2.8,20.5,618.0,921.53,699.76
2017,5,23,16,0,753.0,120.0,2.8,20.0,572.0,896.43,686.07
2017,5,23,16,15,729.5,115.5,2.75,19.5,523.0,857.5,662.18
2017,5,23,16,30,706.0,111.0,2.7,19.0,474.0,816.87,636.81
2017,5,23,16,45,676.0,105.5,2.65,18.5,424.0,767.72,604.8
2017,5,23,17,0,646.0,100.0,2.6,18.0,374.0,717.77,571.47
2017,5,23,17,15,604.0,93.0,2.5,17.5,323.0,655.42,527.59
2017,5,23,17,30,562.0,86.0,2.4,17.0,272.0,593.69,482.79
2017,5,23,17,45,506.0,77.5,2.35,16.5,223.0,520.41,427.37
2017,5,23,18,0,450.0,69.0,2.3,16.0,174.0,449.54,370.75
2017,5,23,18,15,367.0,57.5,2.15,15.0,129.5,357.13,294.38
2017,5,23,18,30,284.0,46.0,2.0,14.0,85.0,275.81,223.93
2017,5,23,18,45,174.5,31.0,1.9,13.5,52.0,180.51,133.69
2017,5,23,19,0,65.0,16.0,1.8,13.0,19.0,65.3,0.0
2017,5,23,19,15,32.5,8.0,1.8,12.5,9.5,24.0,0.0
2017,5,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,10.0,2.55,9.0,10.0,8.79,0.0
2017,5,24,5,30,0.0,20.0,2.5,9.0,20.0,17.6,9.5
2017,5,24,5,45,0.0,34.0,2.5,9.5,34.0,29.99,21.15
2017,5,24,6,0,0.0,48.0,2.5,10.0,48.0,42.13,32.42
2017,5,24,6,15,0.0,63.5,2.45,10.0,63.5,55.18,44.46
2017,5,24,6,30,0.0,79.0,2.4,10.0,79.0,68.12,56.22
2017,5,24,6,45,0.0,95.5,2.4,10.5,95.5,81.73,68.24
2017,5,24,7,0,0.0,112.0,2.4,11.0,112.0,95.23,79.93
2017,5,24,7,15,46.5,158.0,2.4,11.5,181.0,123.84,104.71
2017,5,24,7,30,93.0,204.0,2.4,12.0,250.0,153.64,130.02
2017,5,24,7,45,86.5,225.5,2.4,12.5,271.5,167.81,141.45
2017,5,24,8,0,80.0,247.0,2.4,13.0,293.0,181.63,152.48
2017,5,24,8,15,70.0,264.0,2.45,13.0,307.0,200.74,158.56
2017,5,24,8,30,60.0,281.0,2.5,13.0,321.0,218.87,172.31
2017,5,24,8,45,259.5,275.5,2.6,13.5,463.0,235.78,176.31
2017,5,24,9,0,459.0,270.0,2.7,14.0,605.0,285.92,208.86
2017,5,24,9,15,483.0,279.0,2.75,14.5,648.0,328.08,243.49
2017,5,24,9,30,507.0,288.0,2.8,15.0,691.0,372.94,280.49
2017,5,24,9,45,701.0,206.0,2.85,15.5,788.0,416.45,314.13
2017,5,24,10,0,895.0,124.0,2.9,16.0,885.0,487.74,370.63
2017,5,24,10,15,901.5,125.0,2.95,16.0,912.0,538.35,413.32
2017,5,24,10,30,908.0,126.0,3.0,16.0,939.0,588.49,454.67
2017,5,24,10,45,750.0,230.5,3.05,16.5,912.0,621.52,479.55
2017,5,24,11,0,592.0,335.0,3.1,17.0,885.0,648.56,497.95
2017,5,24,11,15,759.0,231.5,3.1,17.0,945.5,707.11,544.71
2017,5,24,11,30,926.0,128.0,3.1,17.0,1006.0,773.42,596.78
2017,5,24,11,45,672.5,271.0,3.1,17.5,910.5,749.83,574.41
2017,5,24,12,0,419.0,414.0,3.1,18.0,815.0,706.54,537.43
2017,5,24,12,15,463.0,405.5,3.1,18.0,848.0,759.78,576.75
2017,5,24,12,30,507.0,397.0,3.1,18.0,881.0,814.28,615.88
2017,5,24,12,45,546.5,370.5,3.1,18.0,887.0,849.19,641.44
2017,5,24,13,0,586.0,344.0,3.1,18.0,893.0,883.11,666.38
2017,5,24,13,15,734.5,246.0,3.15,18.0,921.5,950.36,717.5
2017,5,24,13,30,883.0,148.0,3.2,18.0,950.0,997.58,749.81
2017,5,24,13,45,878.5,146.0,3.25,18.0,925.5,1009.25,758.36
2017,5,24,14,0,874.0,144.0,3.3,18.0,901.0,1017.69,765.21
2017,5,24,14,15,866.0,142.0,3.35,18.0,870.0,1031.03,775.53
2017,5,24,14,30,858.0,140.0,3.4,18.0,839.0,1029.65,776.07
2017,5,24,14,45,849.0,137.0,3.45,18.0,802.5,1022.86,773.25
2017,5,24,15,0,840.0,134.0,3.5,18.0,766.0,1012.83,768.4
2017,5,24,15,15,826.0,131.0,3.5,17.5,723.5,994.66,759.2
2017,5,24,15,30,812.0,128.0,3.5,17.0,681.0,973.51,748.04
2017,5,24,15,45,796.5,123.0,3.5,17.0,635.0,945.81,730.91
2017,5,24,16,0,781.0,118.0,3.5,17.0,589.0,915.49,711.94
2017,5,24,16,15,757.5,114.0,3.45,16.5,539.0,882.48,691.93
2017,5,24,16,30,734.0,110.0,3.4,16.0,489.0,841.9,666.2
2017,5,24,16,45,630.0,114.0,3.35,15.5,415.5,737.32,592.7
2017,5,24,17,0,526.0,118.0,3.3,15.0,342.0,627.31,512.77
2017,5,24,17,15,472.0,114.5,3.25,14.5,296.0,564.19,466.41
2017,5,24,17,30,418.0,111.0,3.2,14.0,250.0,503.18,419.02
2017,5,24,17,45,381.0,95.5,3.2,13.5,205.5,442.36,370.83
2017,5,24,18,0,344.0,80.0,3.2,13.0,161.0,383.15,321.97
2017,5,24,18,15,283.5,64.5,3.05,12.5,120.5,309.71,258.89
2017,5,24,18,30,223.0,49.0,2.9,12.0,80.0,240.82,197.6
2017,5,24,18,45,111.5,34.0,2.8,11.5,49.5,133.62,99.84
2017,5,24,19,0,0.0,19.0,2.7,11.0,19.0,19.86,0.0
2017,5,24,19,15,0.0,9.5,2.75,10.5,9.5,8.64,0.0
2017,5,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
