Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,5,15,80.5,22.0,2.95,10.0,30.5,17.93,2.81
2017,5,25,5,30,161.0,44.0,3.0,10.0,61.0,34.78,24.21
2017,5,25,5,45,255.5,59.0,3.15,10.5,103.0,45.16,34.51
2017,5,25,6,0,350.0,74.0,3.3,11.0,145.0,55.8,44.52
2017,5,25,6,15,175.0,66.0,3.3,11.0,101.5,51.44,40.91
2017,5,25,6,30,0.0,58.0,3.3,11.0,58.0,51.23,40.79
2017,5,25,6,45,0.0,70.0,3.35,11.5,70.0,61.76,50.13
2017,5,25,7,0,0.0,82.0,3.4,12.0,82.0,71.97,59.0
2017,5,25,7,15,0.0,108.5,3.35,12.0,108.5,93.49,77.87
2017,5,25,7,30,0.0,135.0,3.3,12.0,135.0,114.48,96.03
2017,5,25,7,45,0.5,148.0,3.3,12.5,148.5,125.1,104.73
2017,5,25,8,0,1.0,161.0,3.3,13.0,162.0,135.64,113.28
2017,5,25,8,15,7.0,190.0,3.3,13.0,195.0,159.23,127.07
2017,5,25,8,30,13.0,219.0,3.3,13.0,228.0,183.64,146.22
2017,5,25,8,45,16.0,238.5,3.3,13.5,250.0,201.39,159.71
2017,5,25,9,0,19.0,258.0,3.3,14.0,272.0,219.63,173.56
2017,5,25,9,15,79.5,321.5,3.25,14.0,384.0,274.51,214.89
2017,5,25,9,30,140.0,385.0,3.2,14.0,496.0,336.46,261.95
2017,5,25,9,45,75.5,310.5,3.2,14.5,371.0,281.15,219.98
2017,5,25,10,0,11.0,236.0,3.2,15.0,246.0,208.45,163.27
2017,5,25,10,15,81.0,342.5,3.2,15.0,415.0,322.34,252.42
2017,5,25,10,30,151.0,449.0,3.2,15.0,584.0,441.88,343.59
2017,5,25,10,45,147.0,459.0,3.25,15.5,593.0,461.27,357.42
2017,5,25,11,0,143.0,469.0,3.3,16.0,602.0,480.43,371.31
2017,5,25,11,15,146.0,473.0,3.3,16.0,610.0,499.32,385.59
2017,5,25,11,30,149.0,477.0,3.3,16.0,618.0,518.39,399.93
2017,5,25,11,45,150.0,479.0,3.35,16.5,622.0,534.4,411.27
2017,5,25,12,0,151.0,481.0,3.4,17.0,626.0,550.26,422.42
2017,5,25,12,15,302.5,435.5,3.45,17.0,724.5,651.31,500.42
2017,5,25,12,30,454.0,390.0,3.5,17.0,823.0,762.86,584.02
2017,5,25,12,45,439.0,394.5,3.55,17.0,810.0,775.87,592.86
2017,5,25,13,0,424.0,399.0,3.6,17.0,797.0,786.61,600.73
2017,5,25,13,15,362.5,417.0,3.65,17.0,752.5,756.18,578.37
2017,5,25,13,30,301.0,435.0,3.7,17.0,708.0,730.13,558.98
2017,5,25,13,45,322.0,417.0,3.75,17.0,702.5,744.87,571.36
2017,5,25,14,0,343.0,399.0,3.8,17.0,697.0,758.24,582.6
2017,5,25,14,15,343.5,383.5,3.85,17.0,672.5,752.36,579.65
2017,5,25,14,30,344.0,368.0,3.9,17.0,648.0,744.62,575.56
2017,5,25,14,45,579.5,257.5,3.95,17.0,705.0,884.52,684.01
2017,5,25,15,0,815.0,147.0,4.0,17.0,762.0,1002.52,768.83
2017,5,25,15,15,800.5,144.0,4.0,16.5,719.5,984.07,758.19
2017,5,25,15,30,786.0,141.0,4.0,16.0,677.0,962.69,746.62
2017,5,25,15,45,765.5,137.5,4.05,16.0,630.5,939.27,732.52
2017,5,25,16,0,745.0,134.0,4.1,16.0,584.0,906.71,711.86
2017,5,25,16,15,720.5,129.0,4.1,15.5,534.5,866.45,686.53
2017,5,25,16,30,696.0,124.0,4.1,15.0,485.0,824.47,659.54
2017,5,25,16,45,661.5,118.5,4.1,14.5,433.0,771.45,623.75
2017,5,25,17,0,627.0,113.0,4.1,14.0,381.0,717.78,586.58
2017,5,25,17,15,582.5,106.0,4.0,13.5,329.5,653.61,539.85
2017,5,25,17,30,538.0,99.0,3.9,13.0,278.0,590.03,492.1
2017,5,25,17,45,475.5,89.5,3.85,13.0,228.0,507.54,426.29
2017,5,25,18,0,413.0,80.0,3.8,13.0,178.0,433.96,364.82
2017,5,25,18,15,328.0,67.0,3.55,12.5,133.5,344.19,288.08
2017,5,25,18,30,243.0,54.0,3.3,12.0,89.0,261.26,214.78
2017,5,25,18,45,142.0,36.5,3.1,11.5,55.0,156.82,119.17
2017,5,25,19,0,41.0,19.0,2.9,11.0,21.0,51.13,0.0
2017,5,25,19,15,20.5,9.5,2.8,10.5,10.5,19.23,0.0
2017,5,25,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,5,15,96.5,21.0,1.4,10.5,31.5,16.45,2.78
2017,5,26,5,30,193.0,42.0,1.6,11.0,63.0,32.63,22.37
2017,5,26,5,45,285.0,55.5,1.8,11.5,105.0,42.5,32.07
2017,5,26,6,0,377.0,69.0,2.0,12.0,147.0,52.07,41.05
2017,5,26,6,15,188.5,55.0,2.0,12.0,94.0,39.94,30.43
2017,5,26,6,30,0.0,41.0,2.0,12.0,41.0,36.14,27.08
2017,5,26,6,45,0.0,49.5,2.05,12.0,49.5,43.68,33.83
2017,5,26,7,0,0.0,58.0,2.1,12.0,58.0,51.22,40.49
2017,5,26,7,15,0.0,93.0,2.1,12.0,93.0,81.32,67.1
2017,5,26,7,30,0.0,128.0,2.1,12.0,128.0,109.23,91.35
2017,5,26,7,45,0.0,135.5,2.1,12.5,135.5,115.69,96.44
2017,5,26,8,0,0.0,143.0,2.1,13.0,143.0,122.1,101.45
2017,5,26,8,15,2.5,163.5,2.1,13.0,165.0,139.1,110.52
2017,5,26,8,30,5.0,184.0,2.1,13.0,187.0,156.48,124.23
2017,5,26,8,45,17.0,233.5,2.15,13.5,246.0,197.9,156.54
2017,5,26,9,0,29.0,283.0,2.2,14.0,305.0,228.85,180.02
2017,5,26,9,15,20.0,259.5,2.2,14.0,275.0,224.08,176.3
2017,5,26,9,30,11.0,236.0,2.2,14.0,245.0,205.2,161.38
2017,5,26,9,45,9.0,212.0,2.25,14.5,219.5,186.56,146.2
2017,5,26,10,0,7.0,188.0,2.3,15.0,194.0,166.87,130.19
2017,5,26,10,15,55.5,313.5,2.3,15.5,363.0,287.71,224.64
2017,5,26,10,30,104.0,439.0,2.3,16.0,532.0,416.39,321.59
2017,5,26,10,45,145.0,454.0,2.3,16.5,587.5,456.44,350.72
2017,5,26,11,0,186.0,469.0,2.3,17.0,643.0,507.51,388.18
2017,5,26,11,15,101.0,386.0,2.3,17.0,481.0,399.01,307.23
2017,5,26,11,30,16.0,303.0,2.3,17.0,319.0,278.02,214.62
2017,5,26,11,45,51.5,386.0,2.3,17.5,436.0,379.65,292.38
2017,5,26,12,0,87.0,469.0,2.3,18.0,553.0,486.89,371.16
2017,5,26,12,15,161.0,474.5,2.3,18.0,629.0,565.78,429.77
2017,5,26,12,30,235.0,480.0,2.3,18.0,705.0,646.92,489.17
2017,5,26,12,45,291.5,457.0,2.3,18.0,733.0,697.22,525.94
2017,5,26,13,0,348.0,434.0,2.3,18.0,761.0,743.2,559.73
2017,5,26,13,15,196.5,415.0,2.35,18.0,599.0,588.29,447.55
2017,5,26,13,30,45.0,396.0,2.4,18.0,437.0,421.6,322.73
2017,5,26,13,45,45.5,385.0,2.45,18.5,426.0,415.9,319.24
2017,5,26,14,0,46.0,374.0,2.5,19.0,415.0,409.79,314.68
2017,5,26,14,15,73.5,381.0,2.6,18.5,443.0,449.07,346.25
2017,5,26,14,30,101.0,388.0,2.7,18.0,471.0,489.23,378.26
2017,5,26,14,45,101.0,370.5,2.8,18.0,450.0,475.42,368.85
2017,5,26,15,0,101.0,353.0,2.9,18.0,429.0,460.98,359.22
2017,5,26,15,15,100.0,332.0,2.95,17.5,404.5,440.95,345.9
2017,5,26,15,30,99.0,311.0,3.0,17.0,380.0,420.26,331.96
2017,5,26,15,45,95.5,291.0,3.15,17.0,353.5,397.71,315.85
2017,5,26,16,0,92.0,271.0,3.3,17.0,327.0,374.71,299.22
2017,5,26,16,15,397.0,193.5,3.35,16.5,404.0,628.6,505.29
2017,5,26,16,30,702.0,116.0,3.4,16.0,481.0,820.71,652.63
2017,5,26,16,45,668.5,111.5,3.45,15.5,430.0,769.76,617.28
2017,5,26,17,0,635.0,107.0,3.5,15.0,379.0,718.14,582.33
2017,5,26,17,15,593.0,100.0,3.45,14.5,328.5,656.01,537.84
2017,5,26,17,30,551.0,93.0,3.4,14.0,278.0,594.43,492.32
2017,5,26,17,45,497.0,83.5,3.35,13.5,229.0,521.68,436.07
2017,5,26,18,0,443.0,74.0,3.3,13.0,180.0,447.93,375.96
2017,5,26,18,15,362.0,62.5,3.1,12.5,135.5,361.48,302.4
2017,5,26,18,30,281.0,51.0,2.9,12.0,91.0,281.53,231.81
2017,5,26,18,45,176.0,35.0,2.7,12.0,57.0,187.46,143.89
2017,5,26,19,0,71.0,19.0,2.5,12.0,23.0,74.99,0.0
2017,5,26,19,15,35.5,9.5,2.3,11.5,11.5,27.02,0.0
2017,5,26,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,5,15,124.5,19.5,1.35,9.5,33.0,15.28,2.75
2017,5,27,5,30,249.0,39.0,1.5,10.0,66.0,30.35,20.57
2017,5,27,5,45,341.5,50.5,1.65,10.5,108.5,38.78,28.93
2017,5,27,6,0,434.0,62.0,1.8,11.0,151.0,48.5,38.04
2017,5,27,6,15,217.0,79.0,1.75,11.0,123.5,60.86,49.4
2017,5,27,6,30,0.0,96.0,1.7,11.0,96.0,80.96,67.48
2017,5,27,6,45,3.0,114.5,1.7,11.5,115.5,95.89,80.52
2017,5,27,7,0,6.0,133.0,1.7,12.0,135.0,110.7,93.19
2017,5,27,7,15,63.0,170.5,1.65,12.5,200.5,131.82,111.11
2017,5,27,7,30,120.0,208.0,1.6,13.0,266.0,148.38,124.75
2017,5,27,7,45,174.0,229.0,1.6,13.5,323.5,161.32,135.11
2017,5,27,8,0,228.0,250.0,1.6,14.0,381.0,175.26,146.18
2017,5,27,8,15,514.5,184.0,1.6,14.0,513.5,149.0,101.08
2017,5,27,8,30,801.0,118.0,1.6,14.0,646.0,173.12,102.71
2017,5,27,8,45,815.5,121.0,1.6,14.5,689.0,222.47,140.85
2017,5,27,9,0,830.0,124.0,1.6,15.0,732.0,273.53,183.84
2017,5,27,9,15,841.0,126.5,1.6,15.5,770.5,324.78,228.4
2017,5,27,9,30,852.0,129.0,1.6,16.0,809.0,376.98,273.63
2017,5,27,9,45,849.5,138.0,1.65,16.5,839.0,429.67,318.71
2017,5,27,10,0,847.0,147.0,1.7,17.0,869.0,481.67,361.96
2017,5,27,10,15,853.5,148.5,1.8,17.0,895.5,531.36,403.16
2017,5,27,10,30,860.0,150.0,1.9,17.0,922.0,582.37,444.28
2017,5,27,10,45,864.5,151.0,2.0,17.5,941.5,628.59,480.13
2017,5,27,11,0,869.0,152.0,2.1,18.0,961.0,673.89,514.39
2017,5,27,11,15,871.5,153.0,2.25,18.0,973.5,716.77,547.43
2017,5,27,11,30,874.0,154.0,2.4,18.0,986.0,758.26,578.95
2017,5,27,11,45,875.0,154.5,2.55,18.5,990.5,796.72,606.4
2017,5,27,12,0,876.0,155.0,2.7,19.0,995.0,833.39,631.23
2017,5,27,12,15,875.0,154.5,2.8,19.0,992.5,865.65,653.8
2017,5,27,12,30,874.0,154.0,2.9,19.0,990.0,895.65,674.85
2017,5,27,12,45,871.0,154.0,3.0,19.0,980.0,921.88,693.38
2017,5,27,13,0,868.0,154.0,3.1,19.0,970.0,945.43,710.18
2017,5,27,13,15,864.0,153.0,3.15,19.0,952.5,964.32,723.56
2017,5,27,13,30,860.0,152.0,3.2,19.0,935.0,980.22,735.06
2017,5,27,13,45,855.0,150.0,3.25,19.0,911.0,1002.47,750.97
2017,5,27,14,0,850.0,148.0,3.3,19.0,887.0,1010.53,757.43
2017,5,27,14,15,841.5,146.0,3.3,18.5,856.5,1011.87,760.71
2017,5,27,14,30,833.0,144.0,3.3,18.0,826.0,1009.93,762.0
2017,5,27,14,45,823.5,140.5,3.3,18.0,789.5,1002.13,758.05
2017,5,27,15,0,814.0,137.0,3.3,18.0,753.0,991.16,752.13
2017,5,27,15,15,800.0,134.0,3.25,17.5,711.5,973.19,742.59
2017,5,27,15,30,786.0,131.0,3.2,17.0,670.0,952.32,731.16
2017,5,27,15,45,769.5,126.5,3.2,17.0,624.5,924.59,713.97
2017,5,27,16,0,753.0,122.0,3.2,17.0,579.0,900.51,699.34
2017,5,27,16,15,729.5,117.5,3.15,16.5,530.5,861.66,675.07
2017,5,27,16,30,706.0,113.0,3.1,16.0,482.0,821.1,649.31
2017,5,27,16,45,677.5,107.5,3.05,16.0,431.5,773.36,616.64
2017,5,27,17,0,649.0,102.0,3.0,16.0,381.0,724.73,582.73
2017,5,27,17,15,608.0,95.0,2.95,15.5,330.5,663.12,539.21
2017,5,27,17,30,567.0,88.0,2.9,15.0,280.0,602.06,494.69
2017,5,27,17,45,512.0,79.5,2.85,14.5,231.0,529.29,439.17
2017,5,27,18,0,457.0,71.0,2.8,14.0,182.0,458.84,382.53
2017,5,27,18,15,376.0,60.0,2.6,13.5,137.0,367.7,306.01
2017,5,27,18,30,295.0,49.0,2.4,13.0,92.0,287.6,235.91
2017,5,27,18,45,187.0,34.0,2.2,12.5,57.5,192.08,148.15
2017,5,27,19,0,79.0,19.0,2.0,12.0,23.0,79.59,1.38
2017,5,27,19,15,39.5,9.5,1.95,11.5,11.5,29.13,0.0
2017,5,27,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,4,45,8.0,4.0,1.7,8.5,4.0,0.0,0.0
2017,5,28,5,0,16.0,8.0,1.9,9.0,8.0,7.28,0.0
2017,5,28,5,15,122.0,24.0,2.0,9.5,37.0,18.84,5.25
2017,5,28,5,30,228.0,40.0,2.1,10.0,66.0,31.08,21.23
2017,5,28,5,45,322.0,52.0,2.25,10.5,108.5,39.85,29.89
2017,5,28,6,0,416.0,64.0,2.4,11.0,151.0,48.39,37.94
2017,5,28,6,15,208.0,59.5,2.4,11.0,103.0,43.24,33.55
2017,5,28,6,30,0.0,55.0,2.4,11.0,55.0,48.56,38.4
2017,5,28,6,45,0.0,66.0,2.45,11.5,66.0,58.33,47.05
2017,5,28,7,0,0.0,77.0,2.5,12.0,77.0,67.96,55.42
2017,5,28,7,15,0.0,91.5,2.5,12.5,91.5,80.14,65.9
2017,5,28,7,30,0.0,106.0,2.5,13.0,106.0,92.19,76.11
2017,5,28,7,45,0.0,123.5,2.55,13.5,123.5,106.47,88.11
2017,5,28,8,0,0.0,141.0,2.6,14.0,141.0,120.61,99.84
2017,5,28,8,15,0.0,144.5,2.6,14.0,144.5,124.25,98.07
2017,5,28,8,30,0.0,148.0,2.6,14.0,148.0,127.77,100.65
2017,5,28,8,45,3.0,171.0,2.65,14.5,173.5,147.36,116.0
2017,5,28,9,0,6.0,194.0,2.7,15.0,199.0,167.36,131.52
2017,5,28,9,15,6.5,196.0,2.7,15.5,201.5,170.33,133.35
2017,5,28,9,30,7.0,198.0,2.7,16.0,204.0,173.24,135.2
2017,5,28,9,45,95.0,309.0,2.7,16.5,390.0,280.09,217.42
2017,5,28,10,0,183.0,420.0,2.7,17.0,576.0,406.92,312.98
2017,5,28,10,15,131.5,423.5,2.7,17.0,538.0,400.09,308.09
2017,5,28,10,30,80.0,427.0,2.7,17.0,500.0,394.62,304.09
2017,5,28,10,45,63.5,419.5,2.7,17.5,478.5,387.99,298.54
2017,5,28,11,0,47.0,412.0,2.7,18.0,457.0,379.25,291.27
2017,5,28,11,15,50.5,423.0,2.75,18.0,471.5,397.29,304.93
2017,5,28,11,30,54.0,434.0,2.8,18.0,486.0,415.91,318.88
2017,5,28,11,45,239.5,423.5,2.85,18.0,653.5,554.83,425.68
2017,5,28,12,0,425.0,413.0,2.9,18.0,821.0,710.83,541.02
2017,5,28,12,15,453.0,409.5,2.95,18.0,844.0,755.36,572.58
2017,5,28,12,30,481.0,406.0,3.0,18.0,867.0,800.34,604.99
2017,5,28,12,45,674.0,281.5,3.05,18.5,919.5,880.51,665.53
2017,5,28,13,0,867.0,157.0,3.1,19.0,972.0,947.41,711.84
2017,5,28,13,15,862.5,156.0,3.1,19.0,954.5,965.87,724.17
2017,5,28,13,30,858.0,155.0,3.1,19.0,937.0,992.51,742.47
2017,5,28,13,45,852.0,152.5,3.15,19.0,912.5,1002.35,749.94
2017,5,28,14,0,846.0,150.0,3.2,19.0,888.0,1008.92,755.51
2017,5,28,14,15,837.5,148.0,3.25,18.5,856.5,1010.27,759.2
2017,5,28,14,30,829.0,146.0,3.3,18.0,825.0,1008.35,760.89
2017,5,28,14,45,819.0,143.0,3.35,18.0,788.5,1000.63,757.39
2017,5,28,15,0,809.0,140.0,3.4,18.0,752.0,989.77,751.9
2017,5,28,15,15,794.5,136.5,3.4,17.5,710.5,970.8,742.03
2017,5,28,15,30,780.0,133.0,3.4,17.0,669.0,948.97,730.24
2017,5,28,15,45,763.0,128.5,3.4,17.0,623.5,920.85,712.69
2017,5,28,16,0,746.0,124.0,3.4,17.0,578.0,896.6,697.86
2017,5,28,16,15,722.5,119.5,3.35,16.5,529.5,857.91,673.59
2017,5,28,16,30,699.0,115.0,3.3,16.0,481.0,817.52,647.82
2017,5,28,16,45,669.5,109.5,3.3,15.5,431.0,769.06,615.89
2017,5,28,17,0,640.0,104.0,3.3,15.0,381.0,719.76,582.56
2017,5,28,17,15,599.0,97.0,3.25,14.5,330.5,658.41,538.82
2017,5,28,17,30,558.0,90.0,3.2,14.0,280.0,597.6,494.1
2017,5,28,17,45,501.5,81.5,3.15,13.5,231.0,523.91,437.39
2017,5,28,18,0,445.0,73.0,3.1,13.0,182.0,448.51,376.31
2017,5,28,18,15,365.5,62.0,3.05,12.5,137.5,363.49,304.38
2017,5,28,18,30,286.0,51.0,3.0,12.0,93.0,284.8,235.16
2017,5,28,18,45,180.5,35.5,2.95,12.0,58.5,190.45,148.21
2017,5,28,19,0,75.0,20.0,2.9,12.0,24.0,79.49,9.97
2017,5,28,19,15,37.5,10.0,2.9,11.5,12.0,28.59,0.0
2017,5,28,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,29,4,45,10.0,4.5,2.85,9.5,4.5,0.0,0.0
2017,5,29,5,0,20.0,9.0,2.8,10.0,9.0,8.19,0.0
2017,5,29,5,15,124.5,25.0,2.9,10.0,38.0,19.63,6.16
2017,5,29,5,30,229.0,41.0,3.0,10.0,67.0,31.85,21.92
2017,5,29,5,45,325.5,52.5,3.1,10.0,109.5,40.23,30.28
2017,5,29,6,0,422.0,64.0,3.2,10.0,152.0,50.12,39.64
2017,5,29,6,15,211.0,55.0,3.3,10.5,99.0,39.98,30.65
2017,5,29,6,30,0.0,46.0,3.4,11.0,46.0,40.58,31.18
2017,5,29,6,45,0.0,55.5,3.55,11.5,55.5,49.0,38.66
2017,5,29,7,0,0.0,65.0,3.7,12.0,65.0,57.44,46.02
2017,5,29,7,15,0.0,82.0,3.65,12.0,82.0,72.45,59.22
2017,5,29,7,30,0.0,99.0,3.6,12.0,99.0,86.62,71.52
2017,5,29,7,45,0.0,111.5,3.6,12.5,111.5,97.03,80.25
2017,5,29,8,0,0.0,124.0,3.6,13.0,124.0,107.38,88.82
2017,5,29,8,15,6.5,172.0,3.5,13.5,176.5,145.92,115.96
2017,5,29,8,30,13.0,220.0,3.4,14.0,229.0,184.59,146.45
2017,5,29,8,45,24.0,257.0,3.35,14.5,274.5,216.65,170.98
2017,5,29,9,0,35.0,294.0,3.3,15.0,320.0,237.88,186.71
2017,5,29,9,15,28.0,290.5,3.25,15.0,312.0,239.13,187.71
2017,5,29,9,30,21.0,287.0,3.2,15.0,304.0,248.73,195.32
2017,5,29,9,45,32.0,325.5,3.2,15.5,352.5,275.69,215.69
2017,5,29,10,0,43.0,364.0,3.2,16.0,401.0,314.23,244.89
2017,5,29,10,15,51.0,387.0,3.2,16.0,432.5,341.68,265.82
2017,5,29,10,30,59.0,410.0,3.2,16.0,464.0,370.46,287.72
2017,5,29,10,45,75.0,432.0,3.25,16.0,501.5,404.5,313.64
2017,5,29,11,0,91.0,454.0,3.3,16.0,539.0,440.6,341.02
2017,5,29,11,15,136.5,469.0,3.35,16.0,598.5,489.9,378.7
2017,5,29,11,30,182.0,484.0,3.4,16.0,658.0,547.81,422.48
2017,5,29,11,45,210.5,483.0,3.45,16.0,685.5,583.46,449.42
2017,5,29,12,0,239.0,482.0,3.5,16.0,713.0,620.79,477.6
2017,5,29,12,15,300.5,459.0,3.55,16.0,748.0,670.61,515.69
2017,5,29,12,30,362.0,436.0,3.6,16.0,783.0,721.18,554.07
2017,5,29,12,45,362.5,431.0,3.65,16.0,775.5,735.96,565.12
2017,5,29,13,0,363.0,426.0,3.7,16.0,768.0,749.3,575.37
2017,5,29,13,15,234.5,437.5,3.75,16.0,657.0,656.49,505.79
2017,5,29,13,30,106.0,449.0,3.8,16.0,546.0,532.64,412.15
2017,5,29,13,45,216.0,426.0,3.85,16.0,616.5,637.25,494.16
2017,5,29,14,0,326.0,403.0,3.9,16.0,687.0,745.67,576.22
2017,5,29,14,15,570.0,277.0,3.95,16.0,753.0,881.54,681.38
2017,5,29,14,30,814.0,151.0,4.0,16.0,819.0,998.95,766.25
2017,5,29,14,45,806.5,146.0,4.05,16.0,783.5,991.61,761.85
2017,5,29,15,0,799.0,141.0,4.1,16.0,748.0,981.11,756.38
2017,5,29,15,15,785.5,138.0,4.1,15.5,707.0,963.78,747.36
2017,5,29,15,30,772.0,135.0,4.1,15.0,666.0,943.59,736.41
2017,5,29,15,45,598.5,180.0,4.2,15.0,575.5,825.8,654.15
2017,5,29,16,0,425.0,225.0,4.3,15.0,485.0,696.47,557.7
2017,5,29,16,15,361.5,217.5,4.25,14.5,426.0,604.8,490.45
2017,5,29,16,30,298.0,210.0,4.2,14.0,367.0,533.59,436.51
2017,5,29,16,45,200.0,194.5,4.2,14.0,295.0,405.6,334.83
2017,5,29,17,0,102.0,179.0,4.2,14.0,223.0,300.22,248.05
2017,5,29,17,15,91.5,158.0,4.05,13.5,194.0,251.27,209.01
2017,5,29,17,30,81.0,137.0,3.9,13.0,165.0,218.65,182.45
2017,5,29,17,45,270.5,104.5,3.8,12.5,175.0,353.22,299.63
2017,5,29,18,0,460.0,72.0,3.7,12.0,185.0,463.11,391.54
2017,5,29,18,15,381.5,61.5,3.55,11.5,140.5,374.08,315.08
2017,5,29,18,30,303.0,51.0,3.4,11.0,96.0,295.96,245.87
2017,5,29,18,45,194.0,36.0,3.25,11.0,61.0,199.29,156.77
2017,5,29,19,0,85.0,21.0,3.1,11.0,26.0,87.31,19.48
2017,5,29,19,15,42.5,10.5,3.15,10.5,13.0,31.69,0.0
2017,5,29,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,4,45,13.0,5.0,3.65,9.0,5.0,0.0,0.0
2017,5,30,5,0,26.0,10.0,3.6,9.0,10.0,9.1,0.0
2017,5,30,5,15,140.5,25.5,3.6,9.0,40.0,20.04,6.87
2017,5,30,5,30,255.0,41.0,3.6,9.0,70.0,31.88,22.08
2017,5,30,5,45,355.0,51.5,3.65,9.5,114.0,39.53,29.73
2017,5,30,6,0,455.0,62.0,3.7,10.0,158.0,48.39,38.1
2017,5,30,6,15,227.5,55.5,3.75,10.0,103.5,40.4,31.1
2017,5,30,6,30,0.0,49.0,3.8,10.0,49.0,43.24,33.72
2017,5,30,6,45,0.0,59.0,3.85,10.5,59.0,52.11,41.62
2017,5,30,7,0,0.0,69.0,3.9,11.0,69.0,61.0,49.39
2017,5,30,7,15,0.0,98.5,3.95,11.5,98.5,85.73,71.14
2017,5,30,7,30,0.0,128.0,4.0,12.0,128.0,109.29,91.48
2017,5,30,7,45,1.0,147.0,4.05,12.5,148.0,124.44,104.18
2017,5,30,8,0,2.0,166.0,4.1,13.0,168.0,139.53,116.68
2017,5,30,8,15,46.5,231.0,4.05,13.5,262.0,180.25,142.69
2017,5,30,8,30,91.0,296.0,4.0,14.0,356.0,232.67,181.87
2017,5,30,8,45,56.0,280.5,4.0,14.5,318.5,226.7,177.69
2017,5,30,9,0,21.0,265.0,4.0,15.0,281.0,225.59,177.72
2017,5,30,9,15,81.0,325.5,4.05,15.0,390.0,278.25,217.35
2017,5,30,9,30,141.0,386.0,4.1,15.0,499.0,338.29,263.06
2017,5,30,9,45,283.0,367.0,4.15,15.5,605.0,384.01,296.59
2017,5,30,10,0,425.0,348.0,4.2,16.0,711.0,445.83,343.94
2017,5,30,10,15,349.0,391.5,4.2,16.0,695.5,475.01,367.92
2017,5,30,10,30,273.0,435.0,4.2,16.0,680.0,490.23,380.24
2017,5,30,10,45,356.0,413.0,4.25,16.0,741.0,542.56,421.31
2017,5,30,11,0,439.0,391.0,4.3,16.0,802.0,597.15,464.04
2017,5,30,11,15,454.5,399.0,4.3,16.0,829.0,641.45,497.63
2017,5,30,11,30,470.0,407.0,4.3,16.0,856.0,686.74,531.54
2017,5,30,11,45,442.0,411.5,4.3,16.0,835.0,697.11,539.16
2017,5,30,12,0,414.0,416.0,4.3,16.0,814.0,704.66,544.7
2017,5,30,12,15,409.5,416.0,4.2,15.5,809.0,725.0,560.41
2017,5,30,12,30,405.0,416.0,4.1,15.0,804.0,739.83,572.27
2017,5,30,12,45,277.0,446.5,4.1,15.0,710.5,674.54,521.99
2017,5,30,13,0,149.0,477.0,4.1,15.0,617.0,593.5,459.5
2017,5,30,13,15,215.0,459.5,4.1,14.5,657.5,648.92,504.19
2017,5,30,13,30,281.0,442.0,4.1,14.0,698.0,717.91,557.72
2017,5,30,13,45,283.0,428.5,4.15,14.0,681.0,718.6,558.88
2017,5,30,14,0,285.0,415.0,4.2,14.0,664.0,717.68,559.39
2017,5,30,14,15,223.5,408.0,4.25,14.0,599.0,642.83,503.97
2017,5,30,14,30,162.0,401.0,4.3,14.0,534.0,581.07,457.38
2017,5,30,14,45,90.0,332.0,4.35,14.0,405.5,421.97,335.71
2017,5,30,15,0,18.0,263.0,4.4,14.0,277.0,263.37,209.72
2017,5,30,15,15,26.0,268.0,4.35,14.0,287.0,294.97,235.99
2017,5,30,15,30,34.0,273.0,4.3,14.0,297.0,311.78,250.13
2017,5,30,15,45,279.0,231.5,4.25,14.0,403.5,544.29,441.9
2017,5,30,16,0,524.0,190.0,4.2,14.0,510.0,751.83,605.44
2017,5,30,16,15,430.0,197.0,4.05,14.0,445.5,664.55,537.51
2017,5,30,16,30,336.0,204.0,3.9,14.0,381.0,561.37,458.12
2017,5,30,16,45,302.0,187.0,3.8,14.0,334.0,505.72,415.87
2017,5,30,17,0,268.0,170.0,3.7,14.0,287.0,450.65,373.03
2017,5,30,17,15,247.5,152.0,3.6,13.5,249.5,406.63,339.18
2017,5,30,17,30,227.0,134.0,3.5,13.0,212.0,362.98,304.69
2017,5,30,17,45,206.5,113.5,3.45,12.5,175.5,316.36,266.82
2017,5,30,18,0,186.0,93.0,3.4,12.0,139.0,270.22,228.13
2017,5,30,18,15,154.0,73.5,3.25,11.5,106.0,218.15,182.89
2017,5,30,18,30,122.0,54.0,3.1,11.0,73.0,167.6,137.84
2017,5,30,18,45,68.0,37.0,3.0,11.0,46.5,97.82,74.84
2017,5,30,19,0,14.0,20.0,2.9,11.0,20.0,30.29,5.29
2017,5,30,19,15,7.0,10.0,2.9,10.5,10.0,12.75,0.0
2017,5,30,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.0,1.5,10.0,5.0,0.0,0.0
2017,5,31,5,0,0.0,10.0,1.6,10.0,10.0,9.1,0.0
2017,5,31,5,15,119.5,24.5,1.75,10.0,38.0,19.2,6.66
2017,5,31,5,30,239.0,39.0,1.9,10.0,66.0,30.26,20.64
2017,5,31,5,45,331.5,49.5,2.05,10.5,107.5,37.91,28.2
2017,5,31,6,0,424.0,60.0,2.2,11.0,149.0,46.45,36.23
2017,5,31,6,15,486.0,68.0,2.2,11.5,196.5,51.11,40.56
2017,5,31,6,30,548.0,76.0,2.2,12.0,244.0,55.59,44.55
2017,5,31,6,45,596.0,81.0,2.2,12.5,294.0,57.47,46.08
2017,5,31,7,0,644.0,86.0,2.2,13.0,344.0,59.29,47.48
2017,5,31,7,15,676.0,91.0,2.2,13.5,394.0,60.92,48.66
2017,5,31,7,30,708.0,96.0,2.2,14.0,444.0,62.42,49.7
2017,5,31,7,45,737.0,97.5,2.25,15.0,494.0,68.12,54.3
2017,5,31,8,0,766.0,99.0,2.3,16.0,544.0,73.96,58.95
2017,5,31,8,15,784.0,102.5,2.4,16.5,590.0,119.49,66.7
2017,5,31,8,30,802.0,106.0,2.5,17.0,636.0,167.42,96.93
2017,5,31,8,45,822.5,105.5,2.65,17.5,680.0,215.17,133.75
2017,5,31,9,0,843.0,105.0,2.8,18.0,724.0,273.38,182.35
2017,5,31,9,15,853.5,107.0,2.85,18.0,762.0,323.84,226.89
2017,5,31,9,30,864.0,109.0,2.9,18.0,800.0,375.07,272.25
2017,5,31,9,45,876.5,107.5,2.95,18.5,833.5,425.08,315.55
2017,5,31,10,0,889.0,106.0,3.0,19.0,867.0,475.58,358.24
2017,5,31,10,15,895.0,107.5,3.0,19.0,893.5,525.5,399.99
2017,5,31,10,30,901.0,109.0,3.0,19.0,920.0,574.95,440.27
2017,5,31,10,45,907.0,108.5,3.05,19.5,940.0,622.15,477.15
2017,5,31,11,0,913.0,108.0,3.1,20.0,960.0,668.46,512.35
2017,5,31,11,15,915.5,108.5,3.1,20.0,972.5,712.13,545.56
2017,5,31,11,30,918.0,109.0,3.1,20.0,985.0,754.29,576.83
2017,5,31,11,45,919.0,109.5,3.1,20.5,990.0,793.64,602.85
2017,5,31,12,0,920.0,110.0,3.1,21.0,995.0,831.07,627.25
2017,5,31,12,15,919.5,110.0,3.15,21.0,993.0,864.73,650.4
2017,5,31,12,30,919.0,110.0,3.2,21.0,991.0,896.04,671.91
2017,5,31,12,45,914.0,111.5,3.25,21.0,980.5,922.21,689.95
2017,5,31,13,0,909.0,113.0,3.3,21.0,970.0,945.54,706.15
2017,5,31,13,15,905.5,112.0,3.35,21.0,953.0,964.9,719.76
2017,5,31,13,30,902.0,111.0,3.4,21.0,936.0,981.18,731.44
2017,5,31,13,45,898.0,109.0,3.5,21.0,912.5,992.82,740.52
2017,5,31,14,0,894.0,107.0,3.6,21.0,889.0,1001.22,747.6
2017,5,31,14,15,887.0,106.0,3.6,20.5,859.0,1004.47,752.13
2017,5,31,14,30,880.0,105.0,3.6,20.0,829.0,1004.48,754.69
2017,5,31,14,45,871.0,103.0,3.65,20.0,793.0,998.2,752.07
2017,5,31,15,0,862.0,101.0,3.7,20.0,757.0,988.76,747.5
2017,5,31,15,15,850.5,98.5,3.7,19.5,716.5,973.19,739.95
2017,5,31,15,30,839.0,96.0,3.7,19.0,676.0,954.72,730.49
2017,5,31,15,45,823.0,94.0,3.75,19.0,631.0,929.68,715.43
2017,5,31,16,0,807.0,92.0,3.8,19.0,586.0,912.21,705.68
2017,5,31,16,15,787.0,88.5,3.8,18.5,538.0,876.64,684.06
2017,5,31,16,30,767.0,85.0,3.8,18.0,490.0,839.12,660.83
2017,5,31,16,45,739.5,81.5,3.8,18.0,440.0,793.12,629.75
2017,5,31,17,0,712.0,78.0,3.8,18.0,390.0,746.07,597.35
2017,5,31,17,15,676.5,73.5,3.7,17.5,340.0,694.73,561.62
2017,5,31,17,30,641.0,69.0,3.6,17.0,290.0,639.51,521.82
2017,5,31,17,45,589.5,63.5,3.5,16.5,241.0,571.07,470.2
2017,5,31,18,0,538.0,58.0,3.4,16.0,192.0,504.79,418.18
2017,5,31,18,15,463.0,50.0,3.15,15.5,147.0,421.36,349.13
2017,5,31,18,30,388.0,42.0,2.9,15.0,102.0,343.09,281.06
2017,5,31,18,45,270.5,31.5,2.65,14.5,66.0,241.79,189.91
2017,5,31,19,0,153.0,21.0,2.4,14.0,30.0,137.07,51.72
2017,5,31,19,15,76.5,10.5,2.35,13.5,15.0,49.57,0.0
2017,5,31,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,1,4,45,18.5,5.0,1.9,10.0,5.5,0.0,0.0
2017,6,1,5,0,37.0,10.0,2.1,10.0,11.0,9.1,0.0
2017,6,1,5,15,160.0,23.5,2.25,10.5,40.5,18.44,6.43
2017,6,1,5,30,283.0,37.0,2.4,11.0,70.0,29.98,20.32
2017,6,1,5,45,362.0,48.5,2.6,11.5,111.5,38.41,28.53
2017,6,1,6,0,441.0,60.0,2.8,12.0,153.0,46.47,36.09
2017,6,1,6,15,503.0,68.0,2.9,12.5,201.5,51.15,40.42
2017,6,1,6,30,565.0,76.0,3.0,13.0,250.0,55.65,44.42
2017,6,1,6,45,302.0,114.0,3.15,13.5,209.0,84.9,70.26
2017,6,1,7,0,39.0,152.0,3.3,14.0,168.0,118.61,99.51
2017,6,1,7,15,53.5,177.0,3.4,14.5,202.0,135.82,113.92
2017,6,1,7,30,68.0,202.0,3.5,15.0,236.0,152.59,127.74
2017,6,1,7,45,164.5,224.5,3.6,15.5,317.0,158.81,132.36
2017,6,1,8,0,261.0,247.0,3.7,16.0,398.0,164.6,136.59
2017,6,1,8,15,528.5,182.0,3.7,16.5,521.0,151.22,101.06
2017,6,1,8,30,796.0,117.0,3.7,17.0,644.0,175.08,103.45
2017,6,1,8,45,812.0,119.5,3.7,17.5,687.0,223.86,141.39
2017,6,1,9,0,828.0,122.0,3.7,18.0,730.0,274.51,184.21
2017,6,1,9,15,839.5,124.5,3.7,18.0,768.5,325.57,229.26
2017,6,1,9,30,851.0,127.0,3.7,18.0,807.0,383.92,280.07
2017,6,1,9,45,848.5,135.0,3.7,18.5,837.5,429.26,319.99
2017,6,1,10,0,846.0,143.0,3.7,19.0,868.0,480.17,362.97
2017,6,1,10,15,853.0,145.0,3.65,19.0,894.5,533.11,406.75
2017,6,1,10,30,860.0,147.0,3.6,19.0,921.0,581.8,446.3
2017,6,1,10,45,866.5,147.0,3.55,19.5,941.5,628.22,482.31
2017,6,1,11,0,873.0,147.0,3.5,20.0,962.0,673.89,516.72
2017,6,1,11,15,876.0,148.0,3.5,20.0,975.0,717.05,549.57
2017,6,1,11,30,879.0,149.0,3.5,20.0,988.0,758.88,580.81
2017,6,1,11,45,883.0,147.5,3.5,20.5,994.5,797.98,607.82
2017,6,1,12,0,887.0,146.0,3.5,21.0,1001.0,835.46,632.41
2017,6,1,12,15,887.0,145.5,3.55,21.0,999.0,868.68,655.36
2017,6,1,12,30,887.0,145.0,3.6,21.0,997.0,899.7,676.78
2017,6,1,12,45,889.0,142.0,3.7,21.0,988.5,927.87,696.56
2017,6,1,13,0,891.0,139.0,3.8,21.0,980.0,953.46,714.65
2017,6,1,13,15,887.5,138.0,3.8,21.0,963.5,973.02,728.14
2017,6,1,13,30,884.0,137.0,3.8,21.0,947.0,989.57,739.71
2017,6,1,13,45,879.0,135.5,3.8,21.0,923.0,1001.08,748.02
2017,6,1,14,0,874.0,134.0,3.8,21.0,899.0,1009.4,754.36
2017,6,1,14,15,866.5,132.5,3.8,20.5,869.0,1012.04,758.51
2017,6,1,14,30,859.0,131.0,3.8,20.0,839.0,1011.48,760.7
2017,6,1,14,45,847.5,129.5,3.85,20.0,802.5,1015.16,764.82
2017,6,1,15,0,836.0,128.0,3.9,20.0,766.0,1004.4,759.28
2017,6,1,15,15,823.0,125.0,3.9,19.5,724.5,987.37,750.79
2017,6,1,15,30,810.0,122.0,3.9,19.0,683.0,967.41,740.36
2017,6,1,15,45,791.0,119.5,3.95,19.0,637.0,939.35,723.21
2017,6,1,16,0,772.0,117.0,4.0,19.0,591.0,908.84,704.29
2017,6,1,16,15,750.0,113.0,3.95,18.5,542.5,877.27,685.26
2017,6,1,16,30,728.0,109.0,3.9,18.0,494.0,838.42,660.73
2017,6,1,16,45,700.0,103.5,3.9,17.5,444.0,790.7,629.54
2017,6,1,17,0,672.0,98.0,3.9,17.0,394.0,742.02,596.92
2017,6,1,17,15,633.0,92.0,3.75,16.5,343.0,682.77,554.81
2017,6,1,17,30,594.0,86.0,3.6,16.0,292.0,623.88,511.76
2017,6,1,17,45,544.0,78.0,3.5,15.5,243.0,554.71,459.2
2017,6,1,18,0,494.0,70.0,3.4,15.0,194.0,487.47,405.89
2017,6,1,18,15,415.5,60.0,3.15,14.0,148.5,400.34,333.58
2017,6,1,18,30,337.0,50.0,2.9,13.0,103.0,316.96,261.72
2017,6,1,18,45,227.0,36.5,2.7,12.5,66.5,219.79,174.19
2017,6,1,19,0,117.0,23.0,2.5,12.0,30.0,120.83,51.69
2017,6,1,19,15,58.5,11.5,2.55,11.5,15.0,41.13,0.0
2017,6,1,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,2,4,45,28.5,5.5,2.05,9.5,6.0,0.0,0.0
2017,6,2,5,0,57.0,11.0,2.2,10.0,12.0,10.01,0.0
2017,6,2,5,15,190.0,24.0,2.35,10.5,43.5,18.87,6.96
2017,6,2,5,30,323.0,37.0,2.5,11.0,75.0,30.02,20.38
2017,6,2,5,45,413.0,46.0,2.65,11.5,118.5,36.27,26.65
2017,6,2,6,0,503.0,55.0,2.8,12.0,162.0,42.34,32.4
2017,6,2,6,15,563.0,62.0,2.75,12.5,211.5,46.42,36.19
2017,6,2,6,30,623.0,69.0,2.7,13.0,261.0,50.36,39.69
2017,6,2,6,45,663.5,74.5,2.7,13.5,312.0,52.89,41.81
2017,6,2,7,0,704.0,80.0,2.7,14.0,363.0,55.3,43.74
2017,6,2,7,15,734.5,84.0,2.6,14.5,414.5,62.17,49.57
2017,6,2,7,30,765.0,88.0,2.5,15.0,466.0,63.44,50.4
2017,6,2,7,45,788.5,91.5,2.45,15.5,516.5,64.21,50.78
2017,6,2,8,0,812.0,95.0,2.4,16.0,567.0,73.21,48.89
2017,6,2,8,15,829.5,97.5,2.3,16.5,614.0,120.33,65.5
2017,6,2,8,30,847.0,100.0,2.2,17.0,661.0,169.79,96.77
2017,6,2,8,45,861.0,102.5,2.15,17.5,705.0,229.51,143.36
2017,6,2,9,0,875.0,105.0,2.1,18.0,749.0,281.61,187.17
2017,6,2,9,15,885.0,107.0,2.1,18.5,787.5,333.54,232.29
2017,6,2,9,30,895.0,109.0,2.1,19.0,826.0,386.18,277.85
2017,6,2,9,45,907.5,108.0,2.15,19.5,860.5,438.09,322.13
2017,6,2,10,0,920.0,107.0,2.2,20.0,895.0,490.49,365.7
2017,6,2,10,15,925.5,108.0,2.2,20.5,921.5,541.28,406.71
2017,6,2,10,30,931.0,109.0,2.2,21.0,948.0,591.5,445.96
2017,6,2,10,45,934.5,110.5,2.2,21.5,968.0,640.17,482.83
2017,6,2,11,0,938.0,112.0,2.2,22.0,988.0,687.73,517.75
2017,6,2,11,15,940.5,112.5,2.2,22.0,1001.0,732.5,550.8
2017,6,2,11,30,943.0,113.0,2.2,22.0,1014.0,775.72,581.87
2017,6,2,11,45,943.5,113.5,2.2,22.5,1019.0,815.71,607.41
2017,6,2,12,0,944.0,114.0,2.2,23.0,1024.0,853.7,631.3
2017,6,2,12,15,944.0,114.0,2.25,23.0,1022.0,888.67,654.65
2017,6,2,12,30,944.0,114.0,2.3,23.0,1020.0,921.26,676.39
2017,6,2,12,45,932.5,120.0,2.4,23.5,1008.0,946.62,692.52
2017,6,2,13,0,921.0,126.0,2.5,24.0,996.0,968.89,706.7
2017,6,2,13,15,918.0,125.0,2.6,23.5,979.0,989.32,722.55
2017,6,2,13,30,915.0,124.0,2.7,23.0,962.0,1006.66,736.55
2017,6,2,13,45,910.0,122.5,2.85,23.0,938.0,1018.39,746.12
2017,6,2,14,0,905.0,121.0,3.0,23.0,914.0,1026.85,753.71
2017,6,2,14,15,898.0,119.5,3.0,23.0,884.0,1030.03,756.69
2017,6,2,14,30,891.0,118.0,3.0,23.0,854.0,1029.92,757.72
2017,6,2,14,45,883.0,115.5,3.05,23.0,817.5,1024.46,755.86
2017,6,2,15,0,875.0,113.0,3.1,23.0,781.0,1015.78,752.06
2017,6,2,15,15,863.0,111.0,3.1,22.5,740.0,1000.55,745.08
2017,6,2,15,30,851.0,109.0,3.1,22.0,699.0,993.1,743.42
2017,6,2,15,45,836.0,105.5,3.1,22.0,653.5,967.28,728.02
2017,6,2,16,0,821.0,102.0,3.1,22.0,608.0,938.8,710.93
2017,6,2,16,15,801.0,98.5,3.05,21.5,559.0,903.12,689.77
2017,6,2,16,30,781.0,95.0,3.0,21.0,510.0,865.38,666.94
2017,6,2,16,45,754.5,91.0,2.95,20.5,459.0,819.35,637.83
2017,6,2,17,0,728.0,87.0,2.9,20.0,408.0,777.31,610.99
2017,6,2,17,15,691.5,82.0,2.8,19.0,356.5,719.88,572.91
2017,6,2,17,30,655.0,77.0,2.7,18.0,305.0,662.62,533.65
2017,6,2,17,45,603.0,71.0,2.6,17.5,254.5,592.47,481.89
2017,6,2,18,0,551.0,65.0,2.5,17.0,204.0,524.31,429.52
2017,6,2,18,15,474.0,56.5,2.45,16.0,157.0,437.94,360.31
2017,6,2,18,30,397.0,48.0,2.4,15.0,110.0,356.52,291.41
2017,6,2,18,45,280.5,36.0,2.35,14.5,72.0,253.08,199.8
2017,6,2,19,0,164.0,24.0,2.3,14.0,34.0,150.03,71.43
2017,6,2,19,15,82.0,12.0,2.35,13.5,17.0,53.99,0.0
2017,6,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.5,1.85,9.5,4.5,0.0,0.0
2017,6,3,5,0,0.0,9.0,2.0,10.0,9.0,8.19,0.0
2017,6,3,5,15,59.0,25.0,2.1,10.5,32.0,20.26,8.12
2017,6,3,5,30,118.0,41.0,2.2,11.0,55.0,32.66,22.7
2017,6,3,5,45,154.5,60.0,2.35,11.5,87.5,46.85,36.03
2017,6,3,6,0,191.0,79.0,2.5,12.0,120.0,60.63,48.73
2017,6,3,6,15,216.0,98.5,2.5,12.0,156.5,74.25,61.17
2017,6,3,6,30,241.0,118.0,2.5,12.0,193.0,87.4,72.96
2017,6,3,6,45,267.5,133.5,2.55,12.5,230.5,97.49,81.64
2017,6,3,7,0,294.0,149.0,2.6,13.0,268.0,107.19,89.8
2017,6,3,7,15,167.0,170.5,2.65,13.0,240.0,126.29,106.19
2017,6,3,7,30,40.0,192.0,2.7,13.0,212.0,146.51,123.34
2017,6,3,7,45,62.5,221.5,2.75,13.5,256.5,165.65,139.09
2017,6,3,8,0,85.0,251.0,2.8,14.0,301.0,185.83,147.9
2017,6,3,8,15,401.0,196.5,2.8,14.0,459.0,151.9,106.65
2017,6,3,8,30,717.0,142.0,2.8,14.0,617.0,176.25,108.82
2017,6,3,8,45,633.5,191.0,2.8,14.5,630.5,236.47,160.48
2017,6,3,9,0,550.0,240.0,2.8,15.0,644.0,290.43,208.66
2017,6,3,9,15,532.5,264.0,2.8,15.0,672.0,335.38,247.69
2017,6,3,9,30,515.0,288.0,2.8,15.0,700.0,378.97,285.3
2017,6,3,9,45,399.0,346.5,2.8,15.5,674.0,415.2,317.16
2017,6,3,10,0,283.0,405.0,2.8,16.0,648.0,431.86,331.95
2017,6,3,10,15,254.5,425.0,2.8,16.5,648.5,453.34,348.66
2017,6,3,10,30,226.0,445.0,2.8,17.0,649.0,479.84,368.35
2017,6,3,10,45,365.0,413.5,2.8,17.5,751.0,548.36,420.07
2017,6,3,11,0,504.0,382.0,2.8,18.0,853.0,631.29,481.72
2017,6,3,11,15,707.0,259.0,2.85,18.0,929.5,696.32,533.11
2017,6,3,11,30,910.0,136.0,2.9,18.0,1006.0,770.85,591.45
2017,6,3,11,45,916.0,132.5,2.95,18.5,1012.5,810.78,618.45
2017,6,3,12,0,922.0,129.0,3.0,19.0,1019.0,849.06,643.73
2017,6,3,12,15,922.0,129.0,3.1,19.0,1017.0,883.57,667.82
2017,6,3,12,30,922.0,129.0,3.2,19.0,1015.0,915.78,690.34
2017,6,3,12,45,924.0,125.5,3.3,19.5,1006.0,944.12,708.9
2017,6,3,13,0,926.0,122.0,3.4,20.0,997.0,969.74,725.62
2017,6,3,13,15,922.5,121.5,3.45,20.0,980.0,990.21,739.98
2017,6,3,13,30,919.0,121.0,3.5,20.0,963.0,1007.59,752.39
2017,6,3,13,45,917.0,117.5,3.6,20.0,940.0,1020.25,762.15
2017,6,3,14,0,915.0,114.0,3.7,20.0,917.0,1029.59,769.88
2017,6,3,14,15,908.0,112.5,3.7,20.0,886.5,1032.74,772.91
2017,6,3,14,30,901.0,111.0,3.7,20.0,856.0,1032.56,773.91
2017,6,3,14,45,893.5,108.5,3.75,20.0,820.0,1027.51,772.18
2017,6,3,15,0,886.0,106.0,3.8,20.0,784.0,1019.2,768.43
2017,6,3,15,15,873.5,103.5,3.75,19.5,742.0,1002.74,760.06
2017,6,3,15,30,861.0,101.0,3.7,19.0,700.0,983.3,749.76
2017,6,3,15,45,846.0,98.5,3.7,19.0,654.0,958.59,734.79
2017,6,3,16,0,831.0,96.0,3.7,19.0,608.0,941.46,725.13
2017,6,3,16,15,811.0,92.5,3.65,18.5,559.0,905.6,703.3
2017,6,3,16,30,791.0,89.0,3.6,18.0,510.0,867.69,679.87
2017,6,3,16,45,763.0,85.5,3.6,17.5,459.0,820.73,649.73
2017,6,3,17,0,735.0,82.0,3.6,17.0,408.0,772.64,618.08
2017,6,3,17,15,699.0,77.5,3.5,16.5,356.0,720.64,582.16
2017,6,3,17,30,663.0,73.0,3.4,16.0,304.0,664.28,541.81
2017,6,3,17,45,609.5,67.5,3.35,15.5,253.5,593.42,488.85
2017,6,3,18,0,556.0,62.0,3.3,15.0,203.0,524.72,435.37
2017,6,3,18,15,480.0,54.0,3.1,14.0,156.5,439.6,365.98
2017,6,3,18,30,404.0,46.0,2.9,13.0,110.0,359.46,297.02
2017,6,3,18,45,280.5,35.0,2.75,12.5,72.0,252.51,201.72
2017,6,3,19,0,157.0,24.0,2.6,12.0,34.0,146.65,75.87
2017,6,3,19,15,78.5,12.0,2.55,11.5,17.0,52.24,0.0
2017,6,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
