Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,4,4,45,24.0,6.0,3.3,9.5,6.5,0.0,0.0
2017,6,4,5,0,48.0,12.0,3.4,10.0,13.0,10.91,0.0
2017,6,4,5,15,176.5,25.5,3.5,10.0,44.0,20.03,8.16
2017,6,4,5,30,305.0,39.0,3.6,10.0,75.0,31.78,22.04
2017,6,4,5,45,398.5,48.0,3.7,10.5,118.5,37.95,28.26
2017,6,4,6,0,492.0,57.0,3.8,11.0,162.0,43.95,33.99
2017,6,4,6,15,552.0,64.0,3.85,11.5,211.0,47.96,37.72
2017,6,4,6,30,612.0,71.0,3.9,12.0,260.0,51.83,41.16
2017,6,4,6,45,655.5,76.0,3.95,12.5,311.5,53.92,42.89
2017,6,4,7,0,699.0,81.0,4.0,13.0,363.0,55.94,44.48
2017,6,4,7,15,729.5,85.0,4.05,13.5,414.0,62.86,50.37
2017,6,4,7,30,760.0,89.0,4.1,14.0,465.0,64.11,51.18
2017,6,4,7,45,781.0,93.0,4.15,14.5,514.5,65.18,51.83
2017,6,4,8,0,802.0,97.0,4.2,15.0,564.0,75.34,50.3
2017,6,4,8,15,820.0,100.5,4.2,15.5,611.5,122.6,67.79
2017,6,4,8,30,838.0,104.0,4.2,16.0,659.0,172.26,99.76
2017,6,4,8,45,850.0,107.5,4.25,16.5,702.5,223.1,139.91
2017,6,4,9,0,862.0,111.0,4.3,17.0,746.0,283.41,191.05
2017,6,4,9,15,873.5,113.0,4.3,17.0,785.5,335.07,237.03
2017,6,4,9,30,885.0,115.0,4.3,17.0,825.0,387.61,283.91
2017,6,4,9,45,895.5,116.0,4.3,17.5,859.5,439.7,329.33
2017,6,4,10,0,906.0,117.0,4.3,18.0,894.0,492.14,373.93
2017,6,4,10,15,913.5,118.5,4.25,18.0,922.5,543.64,417.26
2017,6,4,10,30,921.0,120.0,4.2,18.0,951.0,594.79,459.22
2017,6,4,10,45,926.0,121.5,4.2,18.5,972.5,643.94,497.82
2017,6,4,11,0,931.0,123.0,4.2,19.0,994.0,692.14,534.62
2017,6,4,11,15,934.5,124.0,4.2,19.0,1008.0,737.79,569.68
2017,6,4,11,30,938.0,125.0,4.2,19.0,1022.0,782.02,603.0
2017,6,4,11,45,942.0,124.0,4.2,19.0,1029.0,823.38,632.13
2017,6,4,12,0,946.0,123.0,4.2,19.0,1036.0,862.98,659.66
2017,6,4,12,15,946.0,123.0,4.2,19.0,1034.5,898.19,683.98
2017,6,4,12,30,946.0,123.0,4.2,19.0,1033.0,931.04,706.61
2017,6,4,12,45,943.0,123.5,4.2,19.5,1023.0,959.15,724.54
2017,6,4,13,0,940.0,124.0,4.2,20.0,1013.0,984.4,740.5
2017,6,4,13,15,937.0,123.0,4.25,19.5,996.0,1005.25,756.65
2017,6,4,13,30,934.0,122.0,4.3,19.0,979.0,1022.95,770.85
2017,6,4,13,45,931.0,120.0,4.35,19.0,955.5,1036.44,780.89
2017,6,4,14,0,928.0,118.0,4.4,19.0,932.0,1046.62,788.83
2017,6,4,14,15,921.5,116.5,4.4,18.5,901.5,1050.51,793.96
2017,6,4,14,30,915.0,115.0,4.4,18.0,871.0,1051.04,797.02
2017,6,4,14,45,907.0,112.5,4.45,18.0,835.0,1045.64,795.19
2017,6,4,15,0,899.0,110.0,4.5,18.0,799.0,1036.96,791.28
2017,6,4,15,15,887.5,108.0,4.5,17.5,757.5,1022.13,784.34
2017,6,4,15,30,876.0,106.0,4.5,17.0,716.0,1004.29,775.4
2017,6,4,15,45,861.0,103.0,4.5,16.5,670.0,989.42,768.61
2017,6,4,16,0,846.0,100.0,4.5,16.0,624.0,961.25,752.41
2017,6,4,16,15,827.0,97.0,4.4,15.5,574.5,926.75,730.78
2017,6,4,16,30,808.0,94.0,4.3,15.0,525.0,890.09,707.41
2017,6,4,16,45,782.0,90.0,4.25,15.0,473.5,843.93,675.82
2017,6,4,17,0,756.0,86.0,4.2,15.0,422.0,796.44,642.86
2017,6,4,17,15,720.5,81.5,4.05,14.5,369.5,744.75,606.76
2017,6,4,17,30,685.0,77.0,3.9,14.0,317.0,688.05,565.74
2017,6,4,17,45,633.0,71.0,3.75,13.5,265.5,616.84,511.9
2017,6,4,18,0,581.0,65.0,3.6,13.0,214.0,547.56,457.44
2017,6,4,18,15,504.0,57.0,3.35,12.5,165.5,460.55,385.45
2017,6,4,18,30,427.0,49.0,3.1,12.0,117.0,378.31,313.84
2017,6,4,18,45,301.5,37.5,2.9,11.5,77.5,268.14,215.63
2017,6,4,19,0,176.0,26.0,2.7,11.0,38.0,161.73,89.66
2017,6,4,19,15,88.0,13.0,2.65,10.5,19.0,58.24,0.0
2017,6,4,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,5,4,45,20.0,6.5,2.6,8.5,7.0,0.0,0.0
2017,6,5,5,0,40.0,13.0,2.9,9.0,14.0,11.82,0.0
2017,6,5,5,15,166.5,28.0,2.95,9.5,46.0,22.01,9.73
2017,6,5,5,30,293.0,43.0,3.0,10.0,78.0,33.46,23.52
2017,6,5,5,45,385.5,53.5,3.1,10.5,122.0,42.9,32.68
2017,6,5,6,0,478.0,64.0,3.2,11.0,166.0,50.01,39.43
2017,6,5,6,15,540.5,72.0,3.1,11.5,216.0,54.58,43.67
2017,6,5,6,30,603.0,80.0,3.0,12.0,266.0,58.99,47.59
2017,6,5,6,45,649.0,85.0,2.95,12.5,318.5,60.76,49.01
2017,6,5,7,0,695.0,90.0,2.9,13.0,371.0,62.49,50.31
2017,6,5,7,15,727.0,95.0,2.7,13.5,423.5,64.04,51.41
2017,6,5,7,30,759.0,100.0,2.5,14.0,476.0,65.47,52.38
2017,6,5,7,45,758.5,100.5,2.35,14.5,509.0,70.41,56.4
2017,6,5,8,0,758.0,101.0,2.2,15.0,542.0,77.57,52.3
2017,6,5,8,15,804.0,106.0,2.05,15.5,608.0,125.63,70.63
2017,6,5,8,30,850.0,111.0,1.9,16.0,674.0,179.04,104.33
2017,6,5,8,45,865.5,112.5,1.8,17.0,718.5,229.7,143.41
2017,6,5,9,0,881.0,114.0,1.7,18.0,763.0,290.09,193.22
2017,6,5,9,15,891.0,116.0,1.6,18.5,801.5,342.33,238.11
2017,6,5,9,30,901.0,118.0,1.5,19.0,840.0,395.28,283.27
2017,6,5,9,45,906.5,121.0,1.45,19.5,872.5,447.71,327.21
2017,6,5,10,0,912.0,124.0,1.4,20.0,905.0,500.01,369.68
2017,6,5,10,15,917.5,125.0,1.35,20.5,932.0,550.5,409.37
2017,6,5,10,30,923.0,126.0,1.3,21.0,959.0,600.44,447.21
2017,6,5,10,45,927.5,126.5,1.3,22.0,979.0,648.68,481.92
2017,6,5,11,0,932.0,127.0,1.3,23.0,999.0,695.88,514.64
2017,6,5,11,15,934.5,127.5,1.3,23.5,1011.5,740.55,545.52
2017,6,5,11,30,937.0,128.0,1.3,24.0,1024.0,783.68,574.51
2017,6,5,11,45,938.0,128.0,1.35,24.5,1029.0,823.61,599.83
2017,6,5,12,0,939.0,128.0,1.4,25.0,1034.0,861.6,623.42
2017,6,5,12,15,938.0,128.0,1.5,25.0,1031.5,895.84,646.3
2017,6,5,12,30,937.0,128.0,1.6,25.0,1029.0,927.69,667.67
2017,6,5,12,45,927.0,132.5,1.75,25.0,1017.0,953.05,685.57
2017,6,5,13,0,917.0,137.0,1.9,25.0,1005.0,975.39,701.65
2017,6,5,13,15,913.0,136.0,2.05,25.0,987.5,995.09,716.15
2017,6,5,13,30,909.0,135.0,2.2,25.0,970.0,1011.69,728.79
2017,6,5,13,45,903.0,134.0,2.35,25.0,945.5,1023.17,738.28
2017,6,5,14,0,897.0,133.0,2.5,25.0,921.0,1031.38,745.84
2017,6,5,14,15,889.0,131.5,2.6,24.5,890.0,1033.83,750.79
2017,6,5,14,30,881.0,130.0,2.7,24.0,859.0,1033.0,753.81
2017,6,5,14,45,871.0,127.5,2.8,24.0,822.5,1025.86,751.41
2017,6,5,15,0,861.0,125.0,2.9,24.0,786.0,1026.86,754.48
2017,6,5,15,15,848.0,122.5,2.95,23.5,744.0,1010.4,747.16
2017,6,5,15,30,835.0,120.0,3.0,23.0,702.0,990.94,738.02
2017,6,5,15,45,817.5,117.0,3.05,23.0,656.0,963.63,722.2
2017,6,5,16,0,800.0,114.0,3.1,23.0,610.0,933.75,704.59
2017,6,5,16,15,778.5,110.5,3.1,22.0,561.0,897.12,684.49
2017,6,5,16,30,757.0,107.0,3.1,21.0,512.0,864.28,666.67
2017,6,5,16,45,727.0,103.0,3.1,20.5,460.5,816.05,636.19
2017,6,5,17,0,697.0,99.0,3.1,20.0,409.0,766.89,604.39
2017,6,5,17,15,659.0,93.0,3.0,19.0,357.5,707.79,564.9
2017,6,5,17,30,621.0,87.0,2.9,18.0,306.0,648.91,524.2
2017,6,5,17,45,566.0,80.0,2.8,17.5,255.5,576.06,470.13
2017,6,5,18,0,511.0,73.0,2.7,17.0,205.0,505.33,415.46
2017,6,5,18,15,433.5,63.5,2.45,16.0,158.5,418.46,344.8
2017,6,5,18,30,356.0,54.0,2.2,15.0,112.0,336.06,275.03
2017,6,5,18,45,245.0,40.5,1.95,14.5,74.0,237.15,188.08
2017,6,5,19,0,134.0,27.0,1.7,14.0,36.0,139.98,79.5
2017,6,5,19,15,67.0,13.5,1.7,13.5,18.0,47.69,0.0
2017,6,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,6,4,45,21.0,6.0,2.1,9.5,6.5,0.0,0.0
2017,6,6,5,0,42.0,12.0,2.3,10.0,13.0,10.91,0.0
2017,6,6,5,15,165.5,26.5,2.4,10.0,44.5,20.8,9.0
2017,6,6,5,30,289.0,41.0,2.5,10.0,76.0,31.87,22.16
2017,6,6,5,45,379.5,52.0,2.7,10.5,120.0,41.47,31.42
2017,6,6,6,0,470.0,63.0,2.9,11.0,164.0,49.06,38.59
2017,6,6,6,15,532.0,70.5,2.95,11.5,213.5,53.24,42.48
2017,6,6,6,30,594.0,78.0,3.0,12.0,263.0,57.29,46.07
2017,6,6,6,45,636.5,84.5,3.05,12.5,314.5,60.27,48.57
2017,6,6,7,0,679.0,91.0,3.1,13.0,366.0,63.1,50.86
2017,6,6,7,15,711.0,96.0,3.1,13.5,418.0,64.6,51.91
2017,6,6,7,30,743.0,101.0,3.1,14.0,470.0,65.99,52.84
2017,6,6,7,45,765.0,106.0,3.15,14.5,520.0,74.54,60.02
2017,6,6,8,0,787.0,111.0,3.2,15.0,570.0,85.65,58.55
2017,6,6,8,15,806.0,114.5,3.2,15.5,617.5,132.13,75.88
2017,6,6,8,30,825.0,118.0,3.2,16.0,665.0,181.15,107.35
2017,6,6,8,45,837.5,122.0,3.25,16.5,708.5,231.75,147.08
2017,6,6,9,0,850.0,126.0,3.3,17.0,752.0,283.86,191.38
2017,6,6,9,15,861.0,128.5,3.3,17.0,791.0,335.78,237.25
2017,6,6,9,30,872.0,131.0,3.3,17.0,830.0,394.77,288.64
2017,6,6,9,45,870.5,139.0,3.35,17.5,861.0,441.62,329.78
2017,6,6,10,0,869.0,147.0,3.4,18.0,892.0,493.96,373.91
2017,6,6,10,15,875.5,149.0,3.45,18.0,919.0,547.48,418.33
2017,6,6,10,30,882.0,151.0,3.5,18.0,946.0,596.9,458.68
2017,6,6,10,45,887.5,151.0,3.55,18.5,966.5,643.7,495.27
2017,6,6,11,0,893.0,151.0,3.6,19.0,987.0,689.63,530.23
2017,6,6,11,15,896.0,152.0,3.65,19.0,1000.0,733.62,563.95
2017,6,6,11,30,899.0,153.0,3.7,19.0,1013.0,776.25,596.05
2017,6,6,11,45,901.0,152.0,3.75,19.5,1018.5,815.04,623.12
2017,6,6,12,0,903.0,151.0,3.8,20.0,1024.0,852.06,647.7
2017,6,6,12,15,902.5,151.0,3.85,20.0,1022.0,885.93,671.18
2017,6,6,12,30,902.0,151.0,3.9,20.0,1020.0,917.56,693.1
2017,6,6,12,45,901.5,149.5,3.95,20.0,1010.5,945.47,712.47
2017,6,6,13,0,901.0,148.0,4.0,20.0,1001.0,970.71,730.08
2017,6,6,13,15,897.0,147.0,4.0,19.5,983.5,990.32,745.06
2017,6,6,13,30,893.0,146.0,4.0,19.0,966.0,1006.88,758.14
2017,6,6,13,45,888.5,144.0,4.05,19.0,942.5,1018.85,767.15
2017,6,6,14,0,884.0,142.0,4.1,19.0,919.0,1027.6,774.15
2017,6,6,14,15,876.0,140.0,4.1,18.5,888.5,1029.63,777.93
2017,6,6,14,30,868.0,138.0,4.1,18.0,858.0,1040.09,787.66
2017,6,6,14,45,859.0,135.0,4.1,18.0,821.5,1033.62,784.48
2017,6,6,15,0,850.0,132.0,4.1,18.0,785.0,1023.9,779.36
2017,6,6,15,15,836.5,129.5,4.0,17.5,743.5,1007.09,770.34
2017,6,6,15,30,823.0,127.0,3.9,17.0,702.0,987.3,759.37
2017,6,6,15,45,806.5,123.5,3.85,17.0,656.0,960.6,742.53
2017,6,6,16,0,790.0,120.0,3.8,17.0,610.0,931.31,723.91
2017,6,6,16,15,768.0,115.5,3.75,16.5,561.0,899.17,704.53
2017,6,6,16,30,746.0,111.0,3.7,16.0,512.0,859.46,679.46
2017,6,6,16,45,717.0,106.5,3.65,15.5,460.5,811.79,648.18
2017,6,6,17,0,688.0,102.0,3.6,15.0,409.0,763.13,615.51
2017,6,6,17,15,649.0,96.0,3.55,14.5,357.5,703.43,573.58
2017,6,6,17,30,610.0,90.0,3.5,14.0,306.0,643.99,530.57
2017,6,6,17,45,555.0,82.5,3.45,13.5,255.5,570.83,475.13
2017,6,6,18,0,500.0,75.0,3.4,13.0,205.0,499.79,418.91
2017,6,6,18,15,422.5,65.0,3.2,12.5,158.5,412.68,346.02
2017,6,6,18,30,345.0,55.0,3.0,12.0,112.0,330.38,274.61
2017,6,6,18,45,234.5,41.0,2.85,11.5,74.0,231.39,186.47
2017,6,6,19,0,124.0,27.0,2.7,11.0,36.0,134.83,80.65
2017,6,6,19,15,62.0,13.5,2.65,10.5,18.0,45.11,0.0
2017,6,6,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,6.0,2.6,8.5,6.0,0.0,0.0
2017,6,7,5,0,0.0,12.0,2.8,9.0,12.0,10.91,0.0
2017,6,7,5,15,119.0,27.5,2.9,9.5,42.0,21.53,9.65
2017,6,7,5,30,238.0,43.0,3.0,10.0,72.0,33.32,23.43
2017,6,7,5,45,327.0,55.0,3.15,10.5,114.0,42.03,31.91
2017,6,7,6,0,416.0,67.0,3.3,11.0,156.0,50.49,39.87
2017,6,7,6,15,478.0,75.5,3.3,11.0,204.0,57.24,46.16
2017,6,7,6,30,540.0,84.0,3.3,11.0,252.0,61.88,50.38
2017,6,7,6,45,276.0,111.5,3.35,11.5,198.0,83.04,69.14
2017,6,7,7,0,12.0,139.0,3.4,12.0,144.0,115.23,97.29
2017,6,7,7,15,200.0,158.0,3.4,12.5,256.5,111.41,93.4
2017,6,7,7,30,388.0,177.0,3.4,13.0,369.0,115.63,96.58
2017,6,7,7,45,532.5,152.0,3.4,13.5,445.5,98.17,80.86
2017,6,7,8,0,677.0,127.0,3.4,14.0,522.0,86.34,60.23
2017,6,7,8,15,602.5,169.0,3.45,14.5,541.5,147.3,95.7
2017,6,7,8,30,528.0,211.0,3.5,15.0,561.0,202.73,138.08
2017,6,7,8,45,537.5,225.5,3.55,15.5,602.5,245.75,171.57
2017,6,7,9,0,547.0,240.0,3.6,16.0,644.0,290.22,208.31
2017,6,7,9,15,495.5,275.5,3.65,16.5,655.5,333.1,246.33
2017,6,7,9,30,444.0,311.0,3.7,17.0,667.0,371.3,279.75
2017,6,7,9,45,394.0,350.5,3.75,17.5,676.0,416.16,316.85
2017,6,7,10,0,344.0,390.0,3.8,18.0,685.0,448.07,342.74
2017,6,7,10,15,269.5,420.0,3.8,18.0,655.5,456.97,350.97
2017,6,7,10,30,195.0,450.0,3.8,18.0,626.0,466.71,358.77
2017,6,7,10,45,309.0,422.5,3.8,18.5,708.5,522.22,401.1
2017,6,7,11,0,423.0,395.0,3.8,19.0,791.0,589.86,452.13
2017,6,7,11,15,371.0,426.0,3.7,18.5,776.5,609.49,466.68
2017,6,7,11,30,319.0,457.0,3.6,18.0,762.0,621.06,475.14
2017,6,7,11,45,592.0,308.0,3.5,18.0,878.5,720.2,553.26
2017,6,7,12,0,865.0,159.0,3.4,18.0,995.0,828.3,634.63
2017,6,7,12,15,659.0,287.5,3.35,18.0,924.0,816.46,622.07
2017,6,7,12,30,453.0,416.0,3.3,18.0,853.0,784.38,594.14
2017,6,7,12,45,366.0,439.5,3.25,18.0,790.0,746.31,565.87
2017,6,7,13,0,279.0,463.0,3.2,18.0,727.0,707.04,536.27
2017,6,7,13,15,416.5,405.0,3.15,17.5,792.0,803.07,609.5
2017,6,7,13,30,554.0,347.0,3.1,17.0,857.0,895.78,678.43
2017,6,7,13,45,491.5,353.0,3.1,17.0,797.0,857.05,650.4
2017,6,7,14,0,429.0,359.0,3.1,17.0,737.0,814.57,620.53
2017,6,7,14,15,441.0,340.5,3.15,17.0,717.5,818.56,625.45
2017,6,7,14,30,453.0,322.0,3.2,17.0,698.0,820.27,628.53
2017,6,7,14,45,242.0,312.0,3.25,17.0,512.0,587.39,457.56
2017,6,7,15,0,31.0,302.0,3.3,17.0,326.0,333.22,260.74
2017,6,7,15,15,132.0,310.5,3.25,16.5,404.0,465.75,368.16
2017,6,7,15,30,233.0,319.0,3.2,16.0,482.0,579.91,458.14
2017,6,7,15,45,270.5,289.5,3.2,16.0,467.0,603.95,477.85
2017,6,7,16,0,308.0,260.0,3.2,16.0,452.0,606.45,482.44
2017,6,7,16,15,272.0,243.0,3.1,15.5,403.0,551.06,441.89
2017,6,7,16,30,236.0,226.0,3.0,15.0,354.0,495.83,400.99
2017,6,7,16,45,118.0,157.0,2.95,15.0,221.0,283.97,232.87
2017,6,7,17,0,0.0,88.0,2.9,15.0,88.0,78.56,60.73
2017,6,7,17,15,0.0,76.5,2.8,14.5,76.5,67.78,52.13
2017,6,7,17,30,0.0,65.0,2.7,14.0,65.0,57.44,43.6
2017,6,7,17,45,0.0,54.5,2.65,14.0,54.5,48.12,35.7
2017,6,7,18,0,0.0,44.0,2.6,14.0,44.0,38.81,27.7
2017,6,7,18,15,0.0,34.0,2.35,13.5,34.0,29.96,20.04
2017,6,7,18,30,0.0,24.0,2.1,13.0,24.0,21.12,12.3
2017,6,7,18,45,0.0,16.0,1.9,12.5,16.0,14.06,6.0
2017,6,7,19,0,0.0,8.0,1.7,12.0,8.0,7.02,0.0
2017,6,7,19,15,0.0,4.0,1.6,12.0,4.0,3.64,0.0
2017,6,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,2.5,1.25,11.5,2.5,0.0,0.0
2017,6,8,5,0,0.0,5.0,1.3,12.0,5.0,4.55,0.0
2017,6,8,5,15,0.0,17.5,1.35,12.0,17.5,15.41,5.29
2017,6,8,5,30,0.0,30.0,1.4,12.0,30.0,26.43,17.31
2017,6,8,5,45,0.0,48.0,1.5,12.5,48.0,41.44,31.16
2017,6,8,6,0,0.0,66.0,1.6,13.0,66.0,56.26,44.69
2017,6,8,6,15,1.5,85.0,1.65,13.0,85.5,71.7,58.67
2017,6,8,6,30,3.0,104.0,1.7,13.0,105.0,87.02,72.31
2017,6,8,6,45,8.0,122.0,1.75,13.5,125.5,101.53,84.83
2017,6,8,7,0,13.0,140.0,1.8,14.0,146.0,115.95,97.02
2017,6,8,7,15,6.5,112.0,1.85,14.0,115.0,96.39,79.63
2017,6,8,7,30,0.0,84.0,1.9,14.0,84.0,74.36,60.14
2017,6,8,7,45,0.0,91.5,1.95,14.0,91.5,80.88,65.64
2017,6,8,8,0,0.0,99.0,2.0,14.0,99.0,87.28,67.74
2017,6,8,8,15,6.0,158.5,2.05,14.0,162.5,135.71,107.21
2017,6,8,8,30,12.0,218.0,2.1,14.0,226.0,183.23,145.05
2017,6,8,8,45,7.0,190.5,2.15,14.5,195.5,163.55,128.68
2017,6,8,9,0,2.0,163.0,2.2,15.0,165.0,141.61,110.74
2017,6,8,9,15,6.0,194.0,2.2,15.0,199.0,168.66,132.18
2017,6,8,9,30,10.0,225.0,2.2,15.0,233.0,196.21,153.77
2017,6,8,9,45,18.0,276.5,2.25,15.0,292.0,242.29,189.74
2017,6,8,10,0,26.0,328.0,2.3,15.0,351.0,280.12,218.87
2017,6,8,10,15,14.0,236.0,2.25,15.0,248.5,211.46,165.07
2017,6,8,10,30,2.0,144.0,2.2,15.0,146.0,128.06,98.8
2017,6,8,10,45,21.0,272.0,2.2,15.5,292.0,244.86,191.2
2017,6,8,11,0,40.0,400.0,2.2,16.0,438.0,364.98,282.46
2017,6,8,11,15,57.5,429.0,2.15,16.0,484.5,406.66,313.33
2017,6,8,11,30,75.0,458.0,2.1,16.0,531.0,450.71,346.02
2017,6,8,11,45,80.5,456.0,2.1,16.5,534.5,461.49,353.31
2017,6,8,12,0,86.0,454.0,2.1,17.0,538.0,472.41,360.88
2017,6,8,12,15,55.0,407.0,2.1,17.0,460.5,412.79,316.41
2017,6,8,12,30,24.0,360.0,2.1,17.0,383.0,349.17,268.47
2017,6,8,12,45,26.5,367.5,2.1,17.0,392.5,362.56,279.01
2017,6,8,13,0,29.0,375.0,2.1,17.0,402.0,376.21,289.42
2017,6,8,13,15,59.0,410.0,2.1,17.0,465.0,442.59,339.92
2017,6,8,13,30,89.0,445.0,2.1,17.0,528.0,511.61,391.3
2017,6,8,13,45,57.5,391.5,2.15,17.5,444.5,433.27,332.49
2017,6,8,14,0,26.0,338.0,2.2,18.0,361.0,352.43,271.44
2017,6,8,14,15,22.5,314.0,2.2,18.0,333.5,312.85,242.12
2017,6,8,14,30,19.0,290.0,2.2,18.0,306.0,287.61,223.25
2017,6,8,14,45,12.5,242.0,2.25,18.0,252.5,235.53,183.28
2017,6,8,15,0,6.0,194.0,2.3,18.0,199.0,183.34,142.6
2017,6,8,15,15,15.0,226.5,2.3,18.0,237.5,225.01,176.29
2017,6,8,15,30,24.0,259.0,2.3,18.0,276.0,268.49,210.95
2017,6,8,15,45,12.0,169.0,2.3,18.0,177.5,166.89,130.76
2017,6,8,16,0,0.0,79.0,2.3,18.0,79.0,69.99,52.23
2017,6,8,16,15,0.0,113.0,2.3,17.5,113.0,101.56,78.56
2017,6,8,16,30,0.0,147.0,2.3,17.0,147.0,136.17,107.3
2017,6,8,16,45,0.0,122.5,2.3,17.0,122.5,112.34,88.05
2017,6,8,17,0,0.0,98.0,2.3,17.0,98.0,88.5,68.65
2017,6,8,17,15,0.0,85.5,2.2,16.5,85.5,76.75,59.22
2017,6,8,17,30,0.0,73.0,2.1,16.0,73.0,64.97,49.58
2017,6,8,17,45,235.5,73.0,2.05,16.0,135.0,300.1,251.58
2017,6,8,18,0,471.0,73.0,2.0,16.0,197.0,476.74,394.05
2017,6,8,18,15,400.0,63.5,1.75,15.5,153.0,391.91,322.95
2017,6,8,18,30,329.0,54.0,1.5,15.0,109.0,318.48,260.18
2017,6,8,18,45,231.5,40.5,1.3,15.0,73.0,228.58,181.32
2017,6,8,19,0,134.0,27.0,1.1,15.0,37.0,141.68,88.5
2017,6,8,19,15,67.0,13.5,1.05,14.5,18.5,47.89,0.0
2017,6,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,9,4,45,47.5,6.0,1.6,11.0,7.5,0.0,0.0
2017,6,9,5,0,95.0,12.0,1.8,11.0,15.0,10.91,0.0
2017,6,9,5,15,224.5,23.5,1.9,11.5,46.5,19.08,7.97
2017,6,9,5,30,354.0,35.0,2.0,12.0,78.0,28.08,18.73
2017,6,9,5,45,443.0,42.5,2.15,12.5,121.5,33.16,23.82
2017,6,9,6,0,532.0,50.0,2.3,13.0,165.0,38.12,28.53
2017,6,9,6,15,266.0,62.0,2.4,13.0,119.5,45.18,35.02
2017,6,9,6,30,0.0,74.0,2.5,13.0,74.0,64.46,52.29
2017,6,9,6,45,0.0,88.0,2.65,13.5,88.0,76.19,62.52
2017,6,9,7,0,0.0,102.0,2.8,14.0,102.0,87.85,72.49
2017,6,9,7,15,0.0,89.5,2.85,14.5,89.5,78.59,63.98
2017,6,9,7,30,0.0,77.0,2.9,15.0,77.0,68.13,54.49
2017,6,9,7,45,0.0,81.5,3.0,15.5,81.5,72.16,57.7
2017,6,9,8,0,0.0,86.0,3.1,16.0,86.0,76.19,58.07
2017,6,9,8,15,0.0,77.0,3.15,16.0,77.0,68.21,51.28
2017,6,9,8,30,0.0,68.0,3.2,16.0,68.0,60.24,44.53
2017,6,9,8,45,1.0,112.5,3.3,16.5,113.0,99.26,76.29
2017,6,9,9,0,2.0,157.0,3.4,17.0,158.0,136.71,106.21
2017,6,9,9,15,14.5,232.0,3.45,17.0,243.5,201.38,157.22
2017,6,9,9,30,27.0,307.0,3.5,17.0,329.0,255.62,199.27
2017,6,9,9,45,126.0,362.0,3.6,17.5,469.5,329.79,254.75
2017,6,9,10,0,225.0,417.0,3.7,18.0,610.0,423.7,325.25
2017,6,9,10,15,575.5,262.5,3.75,18.0,777.0,480.8,369.55
2017,6,9,10,30,926.0,108.0,3.8,18.0,944.0,587.91,453.71
2017,6,9,10,45,932.5,107.5,3.85,18.0,965.5,636.38,492.56
2017,6,9,11,0,939.0,107.0,3.9,18.0,987.0,683.97,530.15
2017,6,9,11,15,680.0,258.5,3.95,18.0,900.0,676.96,522.65
2017,6,9,11,30,421.0,410.0,4.0,18.0,813.0,653.14,501.32
2017,6,9,11,45,456.5,410.0,4.05,18.5,849.0,705.79,539.79
2017,6,9,12,0,492.0,410.0,4.1,19.0,885.0,760.33,578.65
2017,6,9,12,15,453.5,412.5,4.2,18.5,850.5,757.26,577.53
2017,6,9,12,30,415.0,415.0,4.3,18.0,816.0,750.51,573.98
2017,6,9,12,45,662.5,273.5,4.4,18.0,906.0,862.39,661.69
2017,6,9,13,0,910.0,132.0,4.5,18.0,996.0,963.97,734.82
2017,6,9,13,15,743.5,233.5,4.55,18.0,931.5,947.22,723.34
2017,6,9,13,30,577.0,335.0,4.6,18.0,867.0,905.89,691.37
2017,6,9,13,45,743.5,227.0,4.65,18.0,894.5,979.98,748.53
2017,6,9,14,0,910.0,119.0,4.7,18.0,922.0,1029.98,783.73
2017,6,9,14,15,903.5,117.5,4.7,17.5,892.0,1033.87,788.57
2017,6,9,14,30,897.0,116.0,4.7,17.0,862.0,1034.47,791.65
2017,6,9,14,45,892.5,112.0,4.75,17.0,827.5,1031.1,791.09
2017,6,9,15,0,888.0,108.0,4.8,17.0,793.0,1024.44,788.41
2017,6,9,15,15,877.0,106.0,4.75,16.5,752.0,1010.3,781.31
2017,6,9,15,30,866.0,104.0,4.7,16.0,711.0,993.17,772.24
2017,6,9,15,45,854.0,100.0,4.7,15.5,666.0,969.86,759.28
2017,6,9,16,0,842.0,96.0,4.7,15.0,621.0,953.98,751.63
2017,6,9,16,15,823.0,93.0,4.65,14.5,572.5,919.71,730.25
2017,6,9,16,30,804.0,90.0,4.6,14.0,524.0,883.32,707.18
2017,6,9,16,45,782.0,85.0,4.55,14.0,473.5,839.81,677.19
2017,6,9,17,0,760.0,80.0,4.5,14.0,423.0,794.82,645.66
2017,6,9,17,15,726.5,76.0,4.4,13.5,371.5,740.04,606.93
2017,6,9,17,30,693.0,72.0,4.3,13.0,320.0,690.12,570.89
2017,6,9,17,45,650.0,65.5,4.25,12.5,269.5,625.09,521.84
2017,6,9,18,0,607.0,59.0,4.2,12.0,219.0,561.44,471.9
2017,6,9,18,15,537.0,52.0,4.0,11.5,171.5,479.77,404.54
2017,6,9,18,30,467.0,45.0,3.8,11.0,124.0,402.54,336.95
2017,6,9,18,45,354.0,35.5,3.6,10.5,84.0,300.55,245.54
2017,6,9,19,0,241.0,26.0,3.4,10.0,44.0,203.44,135.54
2017,6,9,19,15,120.5,13.0,3.45,10.0,22.0,75.99,0.0
2017,6,9,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,10,4,45,38.5,6.0,2.1,9.5,7.5,0.0,0.0
2017,6,10,5,0,77.0,12.0,2.2,10.0,15.0,10.91,0.0
2017,6,10,5,15,208.5,24.5,2.45,10.5,46.5,19.98,8.7
2017,6,10,5,30,340.0,37.0,2.7,11.0,78.0,29.88,20.36
2017,6,10,5,45,430.0,45.5,3.0,11.5,122.0,35.73,26.2
2017,6,10,6,0,520.0,54.0,3.3,12.0,166.0,41.42,31.59
2017,6,10,6,15,577.0,60.5,3.5,12.0,215.0,45.14,35.12
2017,6,10,6,30,634.0,67.0,3.7,12.0,264.0,48.75,38.4
2017,6,10,6,45,677.5,71.0,3.9,12.5,315.5,50.27,39.62
2017,6,10,7,0,721.0,75.0,4.1,13.0,367.0,56.83,45.27
2017,6,10,7,15,749.5,79.0,4.1,13.5,418.0,58.34,46.36
2017,6,10,7,30,778.0,83.0,4.1,14.0,469.0,59.77,47.36
2017,6,10,7,45,801.5,85.5,4.2,14.5,519.0,59.99,47.28
2017,6,10,8,0,825.0,88.0,4.3,15.0,569.0,70.82,45.48
2017,6,10,8,15,841.0,91.0,4.3,15.0,616.0,128.11,71.49
2017,6,10,8,30,857.0,94.0,4.3,15.0,663.0,177.67,103.71
2017,6,10,8,45,870.0,96.0,4.3,15.5,706.0,227.9,143.51
2017,6,10,9,0,883.0,98.0,4.3,16.0,749.0,279.53,187.98
2017,6,10,9,15,893.0,100.0,4.2,16.0,787.5,331.53,234.56
2017,6,10,9,30,903.0,102.0,4.1,16.0,826.0,384.26,281.82
2017,6,10,9,45,903.5,107.5,4.1,16.5,857.0,436.41,327.68
2017,6,10,10,0,904.0,113.0,4.1,17.0,888.0,487.98,371.87
2017,6,10,10,15,910.0,114.5,4.1,17.0,915.0,538.47,414.7
2017,6,10,10,30,916.0,116.0,4.1,17.0,942.0,588.48,456.08
2017,6,10,10,45,921.0,116.0,4.15,17.5,963.0,636.08,493.86
2017,6,10,11,0,926.0,116.0,4.2,18.0,984.0,682.71,529.88
2017,6,10,11,15,929.0,116.5,4.25,18.0,997.0,727.25,564.52
2017,6,10,11,30,932.0,117.0,4.3,18.0,1010.0,770.32,597.43
2017,6,10,11,45,934.5,116.5,4.35,18.0,1016.5,810.57,626.12
2017,6,10,12,0,937.0,116.0,4.4,18.0,1023.0,848.99,653.38
2017,6,10,12,15,937.0,115.5,4.5,18.0,1021.5,883.34,678.05
2017,6,10,12,30,937.0,115.0,4.6,18.0,1020.0,915.36,701.11
2017,6,10,12,45,928.5,119.5,4.7,18.0,1008.5,941.91,720.39
2017,6,10,13,0,920.0,124.0,4.8,18.0,997.0,965.53,737.74
2017,6,10,13,15,917.0,123.5,4.85,18.0,981.0,986.53,753.0
2017,6,10,13,30,914.0,123.0,4.9,18.0,965.0,1004.49,766.27
2017,6,10,13,45,912.5,119.5,4.95,18.0,942.5,1017.8,776.47
2017,6,10,14,0,911.0,116.0,5.0,18.0,920.0,1027.84,784.58
2017,6,10,14,15,904.5,114.5,5.0,17.5,890.0,1031.71,789.73
2017,6,10,14,30,898.0,113.0,5.0,17.0,860.0,1032.29,792.79
2017,6,10,14,45,893.0,109.0,5.0,17.0,825.5,1028.39,791.38
2017,6,10,15,0,888.0,105.0,5.0,17.0,791.0,1021.18,787.85
2017,6,10,15,15,876.5,103.0,4.95,16.5,749.5,1006.52,780.35
2017,6,10,15,30,865.0,101.0,4.9,16.0,708.0,988.88,770.87
2017,6,10,15,45,854.0,96.5,4.85,16.0,663.5,965.93,756.22
2017,6,10,16,0,843.0,92.0,4.8,16.0,619.0,940.22,739.64
2017,6,10,16,15,823.5,89.5,4.7,15.5,570.5,916.11,725.26
2017,6,10,16,30,804.0,87.0,4.6,15.0,522.0,879.9,701.94
2017,6,10,16,45,783.0,82.0,4.6,15.0,472.0,837.31,673.05
2017,6,10,17,0,762.0,77.0,4.6,15.0,422.0,793.2,642.55
2017,6,10,17,15,729.0,73.0,4.45,14.5,370.5,738.86,603.96
2017,6,10,17,30,696.0,69.0,4.3,14.0,319.0,684.27,564.19
2017,6,10,17,45,652.0,63.5,4.2,14.0,268.5,624.32,518.12
2017,6,10,18,0,608.0,58.0,4.1,14.0,218.0,561.24,467.95
2017,6,10,18,15,539.0,51.0,3.9,13.5,171.0,480.25,401.88
2017,6,10,18,30,470.0,44.0,3.7,13.0,124.0,403.66,335.51
2017,6,10,18,45,360.5,34.5,3.5,12.5,84.0,303.73,246.64
2017,6,10,19,0,251.0,25.0,3.3,12.0,44.0,209.28,141.14
2017,6,10,19,15,125.5,12.5,3.25,11.5,22.0,78.31,0.0
2017,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,11,4,45,44.5,6.5,3.65,8.5,7.5,0.0,0.0
2017,6,11,5,0,89.0,13.0,3.8,9.0,15.0,11.82,0.0
2017,6,11,5,15,226.0,24.5,3.95,9.5,47.5,20.0,8.78
2017,6,11,5,30,363.0,36.0,4.1,10.0,80.0,29.0,19.68
2017,6,11,5,45,455.5,44.0,4.3,10.5,125.0,34.49,25.19
2017,6,11,6,0,548.0,52.0,4.5,11.0,170.0,39.84,30.29
2017,6,11,6,15,604.0,57.5,4.5,11.0,219.5,42.86,33.2
2017,6,11,6,30,660.0,63.0,4.5,11.0,269.0,45.82,35.9
2017,6,11,6,45,702.0,67.0,4.55,11.5,320.5,52.01,41.35
2017,6,11,7,0,744.0,71.0,4.6,12.0,372.0,53.83,42.77
2017,6,11,7,15,771.5,74.5,4.6,12.5,423.5,55.11,43.67
2017,6,11,7,30,799.0,78.0,4.6,13.0,475.0,56.32,44.49
2017,6,11,7,45,820.5,81.0,4.6,13.5,524.5,57.04,44.87
2017,6,11,8,0,842.0,84.0,4.6,14.0,574.0,78.33,51.84
2017,6,11,8,15,857.5,86.5,4.55,14.0,621.0,126.25,69.68
2017,6,11,8,30,873.0,89.0,4.5,14.0,668.0,176.17,102.23
2017,6,11,8,45,885.5,91.0,4.45,14.5,711.5,227.06,142.76
2017,6,11,9,0,898.0,93.0,4.4,15.0,755.0,279.3,188.0
2017,6,11,9,15,907.5,95.0,4.4,15.0,793.5,331.87,235.44
2017,6,11,9,30,917.0,97.0,4.4,15.0,832.0,385.1,283.6
2017,6,11,9,45,623.0,244.5,4.45,15.5,753.0,418.36,319.01
2017,6,11,10,0,329.0,392.0,4.5,16.0,674.0,442.5,342.22
2017,6,11,10,15,633.0,248.0,4.55,16.0,812.0,497.55,386.32
2017,6,11,10,30,937.0,104.0,4.6,16.0,950.0,590.24,460.92
2017,6,11,10,45,938.5,106.0,4.65,16.0,969.5,638.21,500.19
2017,6,11,11,0,940.0,108.0,4.7,16.0,989.0,684.89,537.79
2017,6,11,11,15,942.0,109.0,4.75,16.0,1001.5,729.67,573.2
2017,6,11,11,30,944.0,110.0,4.8,16.0,1014.0,772.87,606.6
2017,6,11,11,45,941.0,112.5,4.9,16.0,1018.0,811.85,635.08
2017,6,11,12,0,938.0,115.0,5.0,16.0,1022.0,848.66,661.95
2017,6,11,12,15,937.5,115.0,5.0,16.0,1020.0,883.07,686.45
2017,6,11,12,30,937.0,115.0,5.0,16.0,1018.0,915.13,709.21
2017,6,11,12,45,921.0,123.5,5.05,16.0,1005.0,938.69,726.28
2017,6,11,13,0,905.0,132.0,5.1,16.0,992.0,959.05,741.2
2017,6,11,13,15,901.5,131.5,5.05,15.5,975.5,979.44,756.97
2017,6,11,13,30,898.0,131.0,5.0,15.0,959.0,996.83,770.72
2017,6,11,13,45,892.0,130.0,5.0,15.0,935.5,1008.21,779.3
2017,6,11,14,0,886.0,129.0,5.0,15.0,912.0,1016.38,785.8
2017,6,11,14,15,879.0,127.5,4.95,15.0,882.0,1019.83,788.74
2017,6,11,14,30,872.0,126.0,4.9,15.0,852.0,1020.06,789.59
2017,6,11,14,45,861.0,124.5,4.85,15.0,816.0,1013.08,785.56
2017,6,11,15,0,850.0,123.0,4.8,15.0,780.0,1014.24,787.44
2017,6,11,15,15,838.0,120.5,4.7,14.5,739.0,999.03,778.96
2017,6,11,15,30,826.0,118.0,4.6,14.0,698.0,980.85,768.58
2017,6,11,15,45,811.5,114.0,4.55,14.0,653.5,955.62,752.21
2017,6,11,16,0,797.0,110.0,4.5,14.0,609.0,927.78,734.01
2017,6,11,16,15,594.0,154.5,4.4,14.0,510.0,781.11,627.95
2017,6,11,16,30,391.0,199.0,4.3,14.0,411.0,625.91,508.86
2017,6,11,16,45,229.0,190.5,4.2,14.0,312.0,444.1,365.39
2017,6,11,17,0,67.0,182.0,4.1,14.0,213.0,255.07,209.61
2017,6,11,17,15,33.5,141.0,3.95,13.5,156.5,177.56,145.76
2017,6,11,17,30,0.0,100.0,3.8,13.0,100.0,93.44,74.33
2017,6,11,17,45,0.0,83.5,3.65,13.0,83.5,77.55,61.0
2017,6,11,18,0,0.0,67.0,3.5,13.0,67.0,61.48,47.24
2017,6,11,18,15,0.0,52.5,3.05,12.5,52.5,47.45,35.13
2017,6,11,18,30,0.0,38.0,2.6,12.0,38.0,33.53,22.95
2017,6,11,18,45,0.0,25.5,2.2,11.5,25.5,22.47,13.12
2017,6,11,19,0,0.0,13.0,1.8,11.0,13.0,11.43,2.49
2017,6,11,19,15,0.0,6.5,1.65,10.5,6.5,5.91,0.0
2017,6,11,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,12,4,45,17.5,6.5,1.85,9.5,7.0,0.0,0.0
2017,6,12,5,0,35.0,13.0,2.0,10.0,14.0,11.82,0.0
2017,6,12,5,15,147.0,28.0,2.2,10.0,44.0,21.95,10.19
2017,6,12,5,30,259.0,43.0,2.4,10.0,74.0,33.35,23.49
2017,6,12,5,45,357.0,52.5,2.6,10.5,117.5,40.19,30.29
2017,6,12,6,0,455.0,62.0,2.8,11.0,161.0,48.07,37.7
2017,6,12,6,15,244.5,88.5,2.8,11.5,143.5,67.58,55.35
2017,6,12,6,30,34.0,115.0,2.8,12.0,126.0,91.56,76.67
2017,6,12,6,45,42.0,135.5,2.85,12.5,151.0,106.55,89.66
2017,6,12,7,0,50.0,156.0,2.9,13.0,176.0,121.26,102.14
2017,6,12,7,15,169.5,176.0,2.85,13.0,257.5,129.61,109.08
2017,6,12,7,30,289.0,196.0,2.8,13.0,339.0,134.5,112.93
2017,6,12,7,45,277.0,221.0,2.8,13.5,369.5,147.89,123.86
2017,6,12,8,0,265.0,246.0,2.8,14.0,400.0,165.25,129.22
2017,6,12,8,15,150.0,254.0,2.75,14.5,342.5,191.85,147.51
2017,6,12,8,30,35.0,262.0,2.7,15.0,285.0,205.38,161.29
2017,6,12,8,45,31.0,271.0,2.7,15.5,292.5,216.4,169.49
2017,6,12,9,0,27.0,280.0,2.7,16.0,300.0,226.87,177.33
2017,6,12,9,15,102.5,333.0,2.7,16.0,414.5,289.69,224.06
2017,6,12,9,30,178.0,386.0,2.7,16.0,529.0,350.92,269.77
2017,6,12,9,45,108.5,372.0,2.75,16.5,460.0,329.72,254.8
2017,6,12,10,0,39.0,358.0,2.8,17.0,391.0,308.03,238.69
2017,6,12,10,15,171.5,392.0,2.85,17.0,546.0,396.74,306.32
2017,6,12,10,30,304.0,426.0,2.9,17.0,701.0,499.57,383.92
2017,6,12,10,45,598.5,282.5,2.95,17.5,838.5,574.74,442.6
2017,6,12,11,0,893.0,139.0,3.0,18.0,976.0,679.25,523.13
2017,6,12,11,15,896.0,140.0,3.1,18.0,989.5,723.04,556.49
2017,6,12,11,30,899.0,141.0,3.2,18.0,1003.0,765.48,588.67
2017,6,12,11,45,901.5,140.5,3.3,18.5,1009.0,804.84,616.15
2017,6,12,12,0,904.0,140.0,3.4,19.0,1015.0,842.49,641.44
2017,6,12,12,15,903.5,140.0,3.45,19.0,1013.5,876.23,664.84
2017,6,12,12,30,903.0,140.0,3.5,19.0,1012.0,907.75,686.69
2017,6,12,12,45,888.5,148.0,3.55,19.0,999.0,931.53,703.24
2017,6,12,13,0,874.0,156.0,3.6,19.0,986.0,952.27,717.83
2017,6,12,13,15,870.5,155.0,3.65,19.0,969.5,972.06,731.87
2017,6,12,13,30,867.0,154.0,3.7,19.0,953.0,988.91,744.02
2017,6,12,13,45,862.5,151.5,3.8,19.0,930.5,1000.34,752.97
2017,6,12,14,0,858.0,149.0,3.9,19.0,908.0,1020.36,767.91
2017,6,12,14,15,850.5,147.0,4.0,18.5,878.0,1023.2,772.79
2017,6,12,14,30,843.0,145.0,4.1,18.0,848.0,1022.79,775.73
2017,6,12,14,45,835.5,141.5,4.2,18.0,813.0,1017.53,774.06
2017,6,12,15,0,828.0,138.0,4.3,18.0,778.0,1009.09,770.34
2017,6,12,15,15,814.5,135.0,4.3,17.5,737.5,992.09,761.69
2017,6,12,15,30,801.0,132.0,4.3,17.0,697.0,972.17,751.1
2017,6,12,15,45,788.0,127.0,4.3,17.0,652.5,947.7,735.92
2017,6,12,16,0,775.0,122.0,4.3,17.0,608.0,920.59,718.89
2017,6,12,16,15,753.0,118.0,4.2,16.5,560.0,889.66,699.87
2017,6,12,16,30,731.0,114.0,4.1,16.0,512.0,851.08,675.14
2017,6,12,16,45,705.0,108.5,4.1,15.5,462.0,805.39,645.27
2017,6,12,17,0,679.0,103.0,4.1,15.0,412.0,758.6,613.93
2017,6,12,17,15,640.5,97.5,3.95,14.5,361.0,700.3,572.44
2017,6,12,17,30,602.0,92.0,3.8,14.0,310.0,642.22,530.01
2017,6,12,17,45,550.0,84.5,3.65,13.5,260.0,571.66,476.3
2017,6,12,18,0,498.0,77.0,3.5,13.0,210.0,503.0,421.9
2017,6,12,18,15,423.5,67.0,3.1,12.5,163.5,414.5,347.94
2017,6,12,18,30,349.0,57.0,2.7,12.0,117.0,336.84,280.43
2017,6,12,18,45,248.0,43.5,2.3,11.5,79.0,243.65,197.84
2017,6,12,19,0,147.0,30.0,1.9,11.0,41.0,156.68,107.78
2017,6,12,19,15,73.5,15.0,1.7,10.5,20.5,52.98,0.0
2017,6,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,13,4,45,13.5,6.0,1.4,8.5,6.5,0.0,0.0
2017,6,13,5,0,27.0,12.0,1.5,9.0,13.0,10.91,0.0
2017,6,13,5,15,134.5,27.5,1.7,9.5,42.5,21.54,9.92
2017,6,13,5,30,242.0,43.0,1.9,10.0,72.0,33.32,23.47
2017,6,13,5,45,338.0,53.5,2.1,10.5,114.5,40.9,30.93
2017,6,13,6,0,434.0,64.0,2.3,11.0,157.0,49.76,39.22
2017,6,13,6,15,495.5,72.0,2.3,11.5,205.0,54.3,43.44
2017,6,13,6,30,557.0,80.0,2.3,12.0,253.0,58.68,47.32
2017,6,13,6,45,607.0,84.5,2.3,12.5,304.0,60.06,48.38
2017,6,13,7,0,657.0,89.0,2.3,13.0,355.0,61.44,49.38
2017,6,13,7,15,688.5,94.0,2.25,13.5,405.5,62.99,50.48
2017,6,13,7,30,720.0,99.0,2.2,14.0,456.0,64.42,51.45
2017,6,13,7,45,748.5,101.5,2.2,15.0,506.0,71.03,56.83
2017,6,13,8,0,777.0,104.0,2.2,16.0,556.0,80.65,54.09
2017,6,13,8,15,795.0,107.0,2.2,16.5,602.5,125.96,70.85
2017,6,13,8,30,813.0,110.0,2.2,17.0,649.0,173.68,101.28
2017,6,13,8,45,830.5,111.0,2.2,17.5,693.0,222.13,138.83
2017,6,13,9,0,848.0,112.0,2.2,18.0,737.0,280.61,187.51
2017,6,13,9,15,859.0,114.5,2.2,18.5,775.5,331.5,231.59
2017,6,13,9,30,870.0,117.0,2.2,19.0,814.0,383.24,276.28
2017,6,13,9,45,881.0,117.0,2.2,19.5,848.0,433.83,319.35
2017,6,13,10,0,892.0,117.0,2.2,20.0,882.0,484.83,361.63
2017,6,13,10,15,898.0,118.0,2.25,20.0,909.0,534.35,402.54
2017,6,13,10,30,904.0,119.0,2.3,20.0,936.0,583.42,442.05
2017,6,13,10,45,910.5,119.0,2.35,20.5,956.5,631.35,478.84
2017,6,13,11,0,917.0,119.0,2.4,21.0,977.0,678.48,514.02
2017,6,13,11,15,919.5,119.5,2.45,21.0,990.5,722.33,547.0
2017,6,13,11,30,922.0,120.0,2.5,21.0,1004.0,764.7,578.29
2017,6,13,11,45,925.0,119.0,2.6,21.5,1010.5,804.58,604.96
2017,6,13,12,0,928.0,118.0,2.7,22.0,1017.0,842.69,630.05
2017,6,13,12,15,927.5,118.0,2.8,22.0,1015.5,876.85,653.56
2017,6,13,12,30,927.0,118.0,2.9,22.0,1014.0,908.69,675.51
2017,6,13,12,45,924.5,118.0,3.0,22.5,1004.5,936.28,693.31
2017,6,13,13,0,922.0,118.0,3.1,23.0,995.0,961.12,709.27
2017,6,13,13,15,919.0,117.5,3.2,23.0,978.5,982.12,724.13
2017,6,13,13,30,916.0,117.0,3.3,23.0,962.0,1000.08,737.12
2017,6,13,13,45,910.5,116.0,3.4,23.0,938.5,1012.0,746.26
2017,6,13,14,0,905.0,115.0,3.5,23.0,915.0,1020.67,753.45
2017,6,13,14,15,898.5,113.5,3.55,22.5,885.5,1024.57,758.75
2017,6,13,14,30,892.0,112.0,3.6,22.0,856.0,1025.21,762.07
2017,6,13,14,45,881.5,111.0,3.65,22.0,820.0,1019.14,759.64
2017,6,13,15,0,871.0,110.0,3.7,22.0,784.0,1009.93,755.27
2017,6,13,15,15,859.5,107.5,3.75,21.5,743.5,994.98,748.62
2017,6,13,15,30,848.0,105.0,3.8,21.0,703.0,977.09,740.04
2017,6,13,15,45,831.5,103.0,3.85,21.0,658.0,962.55,732.38
2017,6,13,16,0,815.0,101.0,3.9,21.0,613.0,934.9,715.67
2017,6,13,16,15,795.5,98.0,3.85,20.5,565.0,900.8,695.21
2017,6,13,16,30,776.0,95.0,3.8,20.0,517.0,864.64,673.07
2017,6,13,16,45,749.5,91.0,3.8,19.5,467.0,819.06,644.04
2017,6,13,17,0,723.0,87.0,3.8,19.0,417.0,777.16,617.09
2017,6,13,17,15,689.0,82.5,3.7,18.0,366.0,722.86,580.86
2017,6,13,17,30,655.0,78.0,3.6,17.0,315.0,668.54,543.42
2017,6,13,17,45,607.0,72.0,3.5,16.5,265.5,601.53,493.7
2017,6,13,18,0,559.0,66.0,3.4,16.0,216.0,536.22,443.36
2017,6,13,18,15,489.0,58.0,3.15,15.0,169.5,454.82,377.86
2017,6,13,18,30,419.0,50.0,2.9,14.0,123.0,377.76,312.37
2017,6,13,18,45,315.0,39.0,2.7,13.5,84.0,281.12,227.51
2017,6,13,19,0,211.0,28.0,2.5,13.0,45.0,190.78,133.14
2017,6,13,19,15,105.5,14.0,2.4,12.5,22.5,69.29,0.0
2017,6,13,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
