Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,14,4,45,40.0,6.0,1.4,9.5,7.5,0.0,0.0
2017,6,14,5,0,80.0,12.0,1.5,10.0,15.0,10.91,0.0
2017,6,14,5,15,213.0,24.0,1.6,10.5,46.5,19.52,8.39
2017,6,14,5,30,346.0,36.0,1.7,11.0,78.0,28.97,19.6
2017,6,14,5,45,435.5,44.5,1.8,11.5,122.0,34.87,25.46
2017,6,14,6,0,525.0,53.0,1.9,12.0,166.0,40.6,30.88
2017,6,14,6,15,582.5,59.0,1.85,12.5,215.0,43.97,34.02
2017,6,14,6,30,640.0,65.0,1.8,13.0,264.0,47.25,36.93
2017,6,14,6,45,680.5,69.5,1.8,14.0,315.0,49.2,38.45
2017,6,14,7,0,721.0,74.0,1.8,15.0,366.0,56.05,44.24
2017,6,14,7,15,750.0,78.0,1.8,15.5,417.0,57.6,45.35
2017,6,14,7,30,779.0,82.0,1.8,16.0,468.0,59.07,46.37
2017,6,14,7,45,800.5,85.5,1.85,16.5,517.5,60.01,46.92
2017,6,14,8,0,822.0,89.0,1.9,17.0,567.0,70.94,45.58
2017,6,14,8,15,838.5,91.5,1.95,17.5,614.0,127.63,70.53
2017,6,14,8,30,855.0,94.0,2.0,18.0,661.0,176.67,101.48
2017,6,14,8,45,867.0,96.5,2.1,19.0,704.0,226.85,140.17
2017,6,14,9,0,879.0,99.0,2.2,20.0,747.0,278.36,183.17
2017,6,14,9,15,888.5,101.0,2.2,20.5,785.5,329.93,227.76
2017,6,14,9,30,898.0,103.0,2.2,21.0,824.0,382.19,272.78
2017,6,14,9,45,900.5,107.5,2.25,21.5,855.5,434.07,316.91
2017,6,14,10,0,903.0,112.0,2.3,22.0,887.0,485.56,359.56
2017,6,14,10,15,908.5,113.5,2.3,22.5,913.5,535.7,399.78
2017,6,14,10,30,914.0,115.0,2.3,23.0,940.0,585.33,438.35
2017,6,14,10,45,919.0,115.5,2.35,23.5,960.5,633.2,474.67
2017,6,14,11,0,924.0,116.0,2.4,24.0,981.0,680.12,509.29
2017,6,14,11,15,926.5,116.5,2.45,24.0,994.5,724.24,542.08
2017,6,14,11,30,929.0,117.0,2.5,24.0,1008.0,766.87,573.19
2017,6,14,11,45,931.0,116.5,2.55,24.5,1014.0,806.65,599.04
2017,6,14,12,0,933.0,116.0,2.6,25.0,1020.0,844.59,623.32
2017,6,14,12,15,932.5,116.0,2.75,25.0,1018.5,878.9,646.98
2017,6,14,12,30,932.0,116.0,2.9,25.0,1017.0,910.89,669.11
2017,6,14,12,45,932.0,114.5,3.05,25.0,1008.5,939.44,689.01
2017,6,14,13,0,932.0,113.0,3.2,25.0,1000.0,965.29,707.2
2017,6,14,13,15,929.0,112.5,3.25,25.0,984.0,986.44,721.66
2017,6,14,13,30,926.0,112.0,3.3,25.0,968.0,1004.52,734.24
2017,6,14,13,45,922.5,110.5,3.4,25.0,945.0,1017.97,744.31
2017,6,14,14,0,919.0,109.0,3.5,25.0,922.0,1028.17,752.42
2017,6,14,14,15,913.0,107.5,3.5,24.5,892.5,1032.62,757.67
2017,6,14,14,30,907.0,106.0,3.5,24.0,863.0,1033.76,760.96
2017,6,14,14,45,900.0,103.5,3.55,24.0,828.0,1029.52,759.79
2017,6,14,15,0,893.0,101.0,3.6,24.0,793.0,1022.03,756.63
2017,6,14,15,15,882.5,99.0,3.6,23.5,752.5,1008.43,750.67
2017,6,14,15,30,872.0,97.0,3.6,23.0,712.0,991.83,742.81
2017,6,14,15,45,859.5,94.0,3.6,23.0,667.5,969.19,729.5
2017,6,14,16,0,847.0,91.0,3.6,23.0,623.0,943.86,714.4
2017,6,14,16,15,829.0,88.0,3.55,22.5,575.0,920.59,701.74
2017,6,14,16,30,811.0,85.0,3.5,22.0,527.0,885.17,680.5
2017,6,14,16,45,788.0,81.5,3.45,21.5,477.0,842.63,653.96
2017,6,14,17,0,765.0,78.0,3.4,21.0,427.0,798.65,625.89
2017,6,14,17,15,733.0,73.5,3.3,20.0,375.5,744.53,590.58
2017,6,14,17,30,701.0,69.0,3.2,19.0,324.0,690.1,553.85
2017,6,14,17,45,655.5,64.0,3.1,18.5,273.5,629.37,509.84
2017,6,14,18,0,610.0,59.0,3.0,18.0,223.0,565.72,461.74
2017,6,14,18,15,542.5,52.5,2.8,17.0,175.5,486.27,399.45
2017,6,14,18,30,475.0,46.0,2.6,16.0,128.0,410.98,336.47
2017,6,14,18,45,366.5,36.5,2.45,15.0,88.0,311.01,250.27
2017,6,14,19,0,258.0,27.0,2.3,14.0,48.0,218.76,154.09
2017,6,14,19,15,129.0,13.5,2.4,13.5,24.0,81.54,0.0
2017,6,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,15,4,45,33.0,6.0,2.35,9.5,7.0,0.0,0.0
2017,6,15,5,0,66.0,12.0,2.5,10.0,14.0,10.91,0.0
2017,6,15,5,15,192.0,25.0,2.55,10.5,45.0,19.63,8.42
2017,6,15,5,30,318.0,38.0,2.6,11.0,76.0,30.77,21.13
2017,6,15,5,45,403.0,47.5,2.65,11.5,119.0,37.44,27.71
2017,6,15,6,0,488.0,57.0,2.7,12.0,162.0,43.87,33.79
2017,6,15,6,15,546.5,64.0,2.65,12.5,210.0,47.88,37.51
2017,6,15,6,30,605.0,71.0,2.6,13.0,258.0,51.75,40.93
2017,6,15,6,45,645.0,76.5,2.55,13.5,308.5,54.2,42.98
2017,6,15,7,0,685.0,82.0,2.5,14.0,359.0,56.54,44.84
2017,6,15,7,15,715.0,86.5,2.5,14.5,409.0,57.97,45.85
2017,6,15,7,30,745.0,91.0,2.5,15.0,459.0,65.47,52.17
2017,6,15,7,45,767.5,94.5,2.55,15.5,508.0,66.13,52.45
2017,6,15,8,0,790.0,98.0,2.6,16.0,557.0,76.2,50.64
2017,6,15,8,15,806.5,101.0,2.65,16.0,603.0,122.02,67.56
2017,6,15,8,30,823.0,104.0,2.7,16.0,649.0,170.08,98.47
2017,6,15,8,45,836.0,106.5,2.75,16.5,691.5,219.25,137.01
2017,6,15,9,0,849.0,109.0,2.8,17.0,734.0,278.08,186.54
2017,6,15,9,15,858.5,111.0,2.75,17.0,771.5,328.18,230.84
2017,6,15,9,30,868.0,113.0,2.7,17.0,809.0,378.96,275.81
2017,6,15,9,45,866.0,120.0,2.7,17.5,838.5,429.43,319.56
2017,6,15,10,0,864.0,127.0,2.7,18.0,868.0,479.12,361.48
2017,6,15,10,15,869.5,128.5,2.65,18.0,894.0,527.47,401.73
2017,6,15,10,30,875.0,130.0,2.6,18.0,920.0,575.37,440.5
2017,6,15,10,45,878.0,131.0,2.55,18.0,939.0,620.79,476.41
2017,6,15,11,0,881.0,132.0,2.5,18.0,958.0,665.18,510.58
2017,6,15,11,15,883.0,132.5,2.45,18.5,970.0,707.3,541.24
2017,6,15,11,30,885.0,133.0,2.4,19.0,982.0,748.0,570.02
2017,6,15,11,45,885.5,133.5,2.4,19.5,987.0,786.01,595.56
2017,6,15,12,0,886.0,134.0,2.4,20.0,992.0,822.23,618.92
2017,6,15,12,15,884.5,133.5,2.45,20.5,989.0,854.03,639.43
2017,6,15,12,30,883.0,133.0,2.5,21.0,986.0,883.58,658.34
2017,6,15,12,45,898.5,120.0,2.55,21.5,981.5,914.48,678.08
2017,6,15,13,0,914.0,107.0,2.6,22.0,977.0,942.91,696.08
2017,6,15,13,15,910.0,106.5,2.7,22.0,960.0,962.6,710.1
2017,6,15,13,30,906.0,106.0,2.8,22.0,943.0,979.24,722.29
2017,6,15,13,45,901.5,104.0,2.95,22.5,920.0,990.76,730.26
2017,6,15,14,0,897.0,102.0,3.1,23.0,897.0,999.05,736.22
2017,6,15,14,15,890.5,101.0,3.25,23.0,867.5,1003.18,741.0
2017,6,15,14,30,884.0,100.0,3.4,23.0,838.0,1004.11,743.79
2017,6,15,14,45,876.0,97.5,3.6,23.5,803.0,998.69,741.4
2017,6,15,15,0,868.0,95.0,3.8,24.0,768.0,990.1,736.97
2017,6,15,15,15,857.0,93.0,3.85,23.5,728.5,976.0,730.8
2017,6,15,15,30,846.0,91.0,3.9,23.0,689.0,958.98,722.74
2017,6,15,15,45,833.5,88.0,4.0,23.0,645.5,936.52,709.86
2017,6,15,16,0,821.0,85.0,4.1,23.0,602.0,911.45,695.16
2017,6,15,16,15,803.0,82.5,4.1,22.5,555.0,879.34,676.24
2017,6,15,16,30,785.0,80.0,4.1,22.0,508.0,854.71,662.43
2017,6,15,16,45,763.5,76.0,4.1,22.0,460.0,813.49,635.23
2017,6,15,17,0,742.0,72.0,4.1,22.0,412.0,770.86,606.65
2017,6,15,17,15,710.5,68.0,3.95,21.0,362.0,718.54,571.97
2017,6,15,17,30,679.0,64.0,3.8,20.0,312.0,665.98,536.01
2017,6,15,17,45,638.0,59.0,3.7,19.5,264.0,604.72,491.16
2017,6,15,18,0,597.0,54.0,3.6,19.0,216.0,549.24,449.03
2017,6,15,18,15,533.5,48.0,3.4,18.0,170.0,473.94,389.7
2017,6,15,18,30,470.0,42.0,3.2,17.0,124.0,402.67,329.96
2017,6,15,18,45,373.5,33.0,3.0,16.5,85.5,311.21,250.01
2017,6,15,19,0,277.0,24.0,2.8,16.0,47.0,227.24,160.75
2017,6,15,19,15,138.5,12.0,2.75,15.5,23.5,85.39,0.0
2017,6,15,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,16,4,45,61.5,5.5,1.95,12.5,7.5,0.0,0.0
2017,6,16,5,0,123.0,11.0,2.2,13.0,15.0,10.01,0.0
2017,6,16,5,15,250.5,21.0,2.15,13.5,45.5,16.84,6.25
2017,6,16,5,30,378.0,31.0,2.1,14.0,76.0,24.57,15.52
2017,6,16,5,45,459.0,38.0,2.1,14.5,118.5,29.39,20.29
2017,6,16,6,0,540.0,45.0,2.1,15.0,161.0,34.08,24.7
2017,6,16,6,15,593.0,50.5,2.05,15.5,208.5,40.75,30.72
2017,6,16,6,30,646.0,56.0,2.0,16.0,256.0,44.22,33.77
2017,6,16,6,45,683.5,59.5,2.0,17.0,305.0,45.88,35.04
2017,6,16,7,0,721.0,63.0,2.0,18.0,354.0,47.52,36.22
2017,6,16,7,15,748.0,66.5,2.05,18.5,403.5,49.01,37.32
2017,6,16,7,30,775.0,70.0,2.1,19.0,453.0,50.43,38.33
2017,6,16,7,45,795.5,72.5,2.2,20.0,501.5,60.29,46.5
2017,6,16,8,0,816.0,75.0,2.3,21.0,550.0,70.69,45.15
2017,6,16,8,15,832.0,77.5,2.4,21.5,595.5,117.02,61.33
2017,6,16,8,30,848.0,80.0,2.5,22.0,641.0,165.4,91.45
2017,6,16,8,45,860.0,82.0,2.65,22.5,683.5,214.64,129.25
2017,6,16,9,0,872.0,84.0,2.8,23.0,726.0,265.21,171.56
2017,6,16,9,15,881.5,85.5,2.9,23.5,763.5,315.84,215.32
2017,6,16,9,30,891.0,87.0,3.0,24.0,801.0,367.17,259.65
2017,6,16,9,45,896.0,90.0,3.1,25.0,833.0,418.38,302.71
2017,6,16,10,0,901.0,93.0,3.2,26.0,865.0,469.46,344.42
2017,6,16,10,15,906.5,94.0,3.25,26.0,891.5,518.9,385.03
2017,6,16,10,30,912.0,95.0,3.3,26.0,918.0,567.83,424.23
2017,6,16,10,45,917.0,95.0,3.35,26.5,938.5,614.97,460.29
2017,6,16,11,0,922.0,95.0,3.4,27.0,959.0,661.14,494.65
2017,6,16,11,15,924.5,95.5,3.45,27.0,972.0,704.91,527.45
2017,6,16,11,30,927.0,96.0,3.5,27.0,985.0,747.18,558.12
2017,6,16,11,45,929.0,96.0,3.55,27.5,991.5,786.98,584.14
2017,6,16,12,0,931.0,96.0,3.6,28.0,998.0,824.94,608.66
2017,6,16,12,15,931.0,96.0,3.65,28.0,996.5,859.23,631.76
2017,6,16,12,30,931.0,96.0,3.7,28.0,995.0,891.22,653.29
2017,6,16,12,45,926.0,98.0,3.8,28.0,985.5,918.19,671.73
2017,6,16,13,0,921.0,100.0,3.9,28.0,976.0,942.34,688.39
2017,6,16,13,15,918.0,99.5,3.95,28.0,960.5,962.99,702.55
2017,6,16,13,30,915.0,99.0,4.0,28.0,945.0,980.62,714.82
2017,6,16,13,45,910.5,98.5,4.05,28.0,922.5,993.69,724.23
2017,6,16,14,0,906.0,98.0,4.1,28.0,900.0,1003.59,731.71
2017,6,16,14,15,899.5,96.5,4.1,27.5,871.0,1007.23,736.4
2017,6,16,14,30,893.0,95.0,4.1,27.0,842.0,1007.62,739.15
2017,6,16,14,45,885.0,93.5,4.1,27.0,807.5,1003.27,737.48
2017,6,16,15,0,877.0,92.0,4.1,27.0,773.0,995.77,733.89
2017,6,16,15,15,866.5,90.5,4.05,26.5,733.5,982.7,727.87
2017,6,16,15,30,856.0,89.0,4.0,26.0,694.0,966.7,720.02
2017,6,16,15,45,842.5,86.5,4.0,26.0,650.0,943.75,706.4
2017,6,16,16,0,829.0,84.0,4.0,26.0,606.0,918.2,691.07
2017,6,16,16,15,811.0,81.0,3.9,25.5,559.0,885.34,671.45
2017,6,16,16,30,793.0,78.0,3.8,25.0,512.0,859.85,656.83
2017,6,16,16,45,770.5,75.0,3.75,24.5,463.5,818.86,631.28
2017,6,16,17,0,748.0,72.0,3.7,24.0,415.0,776.51,604.34
2017,6,16,17,15,716.5,68.0,3.5,23.0,365.0,724.03,569.83
2017,6,16,17,30,685.0,64.0,3.3,22.0,315.0,671.3,534.09
2017,6,16,17,45,642.5,59.0,3.15,21.5,266.0,608.66,488.71
2017,6,16,18,0,600.0,54.0,3.0,21.0,217.0,551.85,446.06
2017,6,16,18,15,536.0,48.0,2.8,20.0,171.0,476.05,387.19
2017,6,16,18,30,472.0,42.0,2.6,19.0,125.0,404.32,327.92
2017,6,16,18,45,373.0,33.5,2.45,18.5,86.0,311.81,248.22
2017,6,16,19,0,274.0,25.0,2.3,18.0,47.0,227.42,160.61
2017,6,16,19,15,137.0,12.5,2.35,17.5,23.5,85.14,0.0
2017,6,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,7.5,1.25,14.5,7.5,0.0,0.0
2017,6,17,5,0,0.0,15.0,1.4,15.0,15.0,13.64,0.0
2017,6,17,5,15,197.5,22.5,1.55,15.5,46.0,18.14,7.01
2017,6,17,5,30,395.0,30.0,1.7,16.0,77.0,23.75,14.66
2017,6,17,5,45,477.5,36.5,1.9,16.5,120.0,28.2,19.06
2017,6,17,6,0,560.0,43.0,2.1,17.0,163.0,35.48,25.71
2017,6,17,6,15,611.5,48.0,2.05,17.0,210.5,38.7,28.71
2017,6,17,6,30,663.0,53.0,2.0,17.0,258.0,41.85,31.53
2017,6,17,6,45,699.5,57.0,2.0,17.5,307.5,44.02,33.33
2017,6,17,7,0,736.0,61.0,2.0,18.0,357.0,46.12,35.0
2017,6,17,7,15,666.5,90.5,2.1,19.0,386.0,60.4,47.14
2017,6,17,7,30,597.0,120.0,2.2,20.0,415.0,78.13,61.99
2017,6,17,7,45,716.0,94.5,2.3,21.0,485.0,65.66,50.87
2017,6,17,8,0,835.0,69.0,2.4,22.0,555.0,66.65,41.79
2017,6,17,8,15,702.5,132.0,2.5,22.5,563.5,127.81,74.12
2017,6,17,8,30,570.0,195.0,2.6,23.0,572.0,196.28,126.98
2017,6,17,8,45,729.0,136.0,2.75,24.0,651.0,220.89,138.65
2017,6,17,9,0,888.0,77.0,2.9,25.0,730.0,263.3,168.16
2017,6,17,9,15,896.5,78.5,2.95,25.5,767.5,314.4,212.1
2017,6,17,9,30,905.0,80.0,3.0,26.0,805.0,366.08,256.48
2017,6,17,9,45,898.5,89.5,3.05,26.5,834.5,418.45,300.81
2017,6,17,10,0,892.0,99.0,3.1,27.0,864.0,469.59,342.95
2017,6,17,10,15,897.5,100.0,3.15,27.5,890.0,518.65,382.29
2017,6,17,10,30,903.0,101.0,3.2,28.0,916.0,567.21,420.09
2017,6,17,10,45,907.0,102.0,3.25,28.5,936.0,614.21,455.68
2017,6,17,11,0,911.0,103.0,3.3,29.0,956.0,660.21,489.55
2017,6,17,11,15,913.5,103.5,3.35,29.0,969.0,703.62,521.78
2017,6,17,11,30,916.0,104.0,3.4,29.0,982.0,745.56,552.21
2017,6,17,11,45,917.0,104.5,3.5,29.5,988.0,784.75,577.79
2017,6,17,12,0,918.0,105.0,3.6,30.0,994.0,822.08,601.91
2017,6,17,12,15,917.5,104.5,3.65,30.0,992.5,855.27,624.11
2017,6,17,12,30,917.0,104.0,3.7,30.0,991.0,886.16,644.76
2017,6,17,12,45,917.0,103.0,3.75,30.0,983.0,914.55,663.75
2017,6,17,13,0,917.0,102.0,3.8,30.0,975.0,940.3,681.03
2017,6,17,13,15,914.5,101.0,3.8,30.0,959.0,960.92,694.73
2017,6,17,13,30,912.0,100.0,3.8,30.0,943.0,978.53,706.57
2017,6,17,13,45,907.5,99.0,3.85,30.0,921.0,991.1,715.56
2017,6,17,14,0,903.0,98.0,3.9,30.0,899.0,1000.49,722.64
2017,6,17,14,15,897.0,97.0,3.9,30.0,870.0,1005.18,726.52
2017,6,17,14,30,891.0,96.0,3.9,30.0,841.0,1006.65,728.48
2017,6,17,14,45,883.5,94.0,3.9,30.0,807.0,1002.31,726.82
2017,6,17,15,0,876.0,92.0,3.9,30.0,773.0,994.8,723.28
2017,6,17,15,15,865.5,90.5,3.85,29.5,733.5,981.77,717.39
2017,6,17,15,30,855.0,89.0,3.8,29.0,694.0,965.82,709.69
2017,6,17,15,45,842.0,86.0,3.75,29.0,650.5,942.8,695.95
2017,6,17,16,0,829.0,83.0,3.7,29.0,607.0,917.16,680.51
2017,6,17,16,15,811.5,80.5,3.6,28.5,560.0,885.42,661.96
2017,6,17,16,30,794.0,78.0,3.5,28.0,513.0,861.05,648.33
2017,6,17,16,45,772.0,74.5,3.4,27.5,464.0,819.86,622.81
2017,6,17,17,0,750.0,71.0,3.3,27.0,415.0,777.28,595.95
2017,6,17,17,15,719.0,67.5,3.15,26.0,365.5,725.85,562.99
2017,6,17,17,30,688.0,64.0,3.0,25.0,316.0,674.14,528.78
2017,6,17,17,45,646.0,59.0,2.85,24.5,267.0,611.79,484.35
2017,6,17,18,0,604.0,54.0,2.7,24.0,218.0,555.21,442.55
2017,6,17,18,15,541.0,48.0,2.5,23.0,172.5,479.94,385.03
2017,6,17,18,30,478.0,42.0,2.3,22.0,127.0,408.65,327.07
2017,6,17,18,45,379.5,33.5,2.1,21.0,87.5,316.13,248.97
2017,6,17,19,0,281.0,25.0,1.9,20.0,48.0,232.16,163.58
2017,6,17,19,15,140.5,12.5,1.8,19.5,24.0,87.13,0.0
2017,6,17,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,4,45,70.5,5.5,1.2,17.5,7.5,0.0,0.0
2017,6,18,5,0,141.0,11.0,1.2,18.0,15.0,10.01,0.0
2017,6,18,5,15,270.0,20.5,1.4,18.5,46.5,16.44,5.62
2017,6,18,5,30,399.0,30.0,1.6,19.0,78.0,23.77,14.45
2017,6,18,5,45,477.0,37.0,1.85,19.5,120.0,28.63,19.16
2017,6,18,6,0,555.0,44.0,2.1,20.0,162.0,36.37,26.14
2017,6,18,6,15,607.0,49.0,2.05,20.5,209.5,39.55,29.01
2017,6,18,6,30,659.0,54.0,2.0,21.0,257.0,42.66,31.69
2017,6,18,6,45,693.5,58.0,2.0,21.5,306.5,44.78,33.41
2017,6,18,7,0,728.0,62.0,2.0,22.0,356.0,46.83,35.01
2017,6,18,7,15,755.0,65.5,1.95,22.5,405.5,48.37,36.13
2017,6,18,7,30,782.0,69.0,1.9,23.0,455.0,49.82,37.15
2017,6,18,7,45,801.0,72.0,1.9,24.0,503.0,60.02,45.49
2017,6,18,8,0,820.0,75.0,1.9,25.0,551.0,69.91,44.31
2017,6,18,8,15,835.5,77.5,1.85,25.5,597.0,116.35,59.9
2017,6,18,8,30,851.0,80.0,1.8,26.0,643.0,164.82,89.33
2017,6,18,8,45,861.5,82.5,1.75,26.5,684.5,214.27,126.47
2017,6,18,9,0,872.0,85.0,1.7,27.0,726.0,264.91,167.81
2017,6,18,9,15,881.5,86.5,1.6,27.5,764.0,315.53,210.27
2017,6,18,9,30,891.0,88.0,1.5,28.0,802.0,366.85,253.03
2017,6,18,9,45,899.5,88.5,1.45,29.0,834.5,417.52,293.97
2017,6,18,10,0,908.0,89.0,1.4,30.0,867.0,468.37,333.63
2017,6,18,10,15,913.5,90.0,1.4,30.5,893.5,518.12,371.97
2017,6,18,10,30,919.0,91.0,1.4,31.0,920.0,567.35,408.66
2017,6,18,10,45,921.0,92.5,1.4,31.5,939.5,614.24,442.51
2017,6,18,11,0,923.0,94.0,1.4,32.0,959.0,659.93,474.44
2017,6,18,11,15,925.5,94.5,1.45,32.5,972.0,703.76,504.57
2017,6,18,11,30,928.0,95.0,1.5,33.0,985.0,746.09,532.56
2017,6,18,11,45,927.5,96.5,1.55,33.5,990.0,785.36,556.7
2017,6,18,12,0,927.0,98.0,1.6,34.0,995.0,822.65,579.34
2017,6,18,12,15,926.5,98.0,1.7,34.0,993.5,856.49,601.35
2017,6,18,12,30,926.0,98.0,1.8,34.0,992.0,888.01,621.91
2017,6,18,12,45,913.5,104.5,1.9,34.0,980.5,912.49,638.1
2017,6,18,13,0,901.0,111.0,2.0,34.0,969.0,933.93,652.52
2017,6,18,13,15,898.0,110.5,2.1,34.0,953.0,954.45,666.47
2017,6,18,13,30,895.0,110.0,2.2,34.0,937.0,972.02,678.68
2017,6,18,13,45,887.5,110.0,2.3,34.0,914.0,982.69,686.74
2017,6,18,14,0,880.0,110.0,2.4,34.0,891.0,990.18,693.01
2017,6,18,14,15,873.5,109.0,2.45,33.5,862.0,994.45,698.37
2017,6,18,14,30,867.0,108.0,2.5,33.0,833.0,995.56,701.93
2017,6,18,14,45,855.5,107.5,2.65,33.0,798.0,989.08,700.37
2017,6,18,15,0,844.0,107.0,2.8,33.0,763.0,979.56,696.98
2017,6,18,15,15,833.0,104.5,2.85,32.5,724.0,965.35,691.25
2017,6,18,15,30,822.0,102.0,2.9,32.0,685.0,948.28,683.72
2017,6,18,15,45,805.0,100.5,3.0,32.0,641.0,934.14,677.12
2017,6,18,16,0,788.0,99.0,3.1,32.0,597.0,907.16,662.05
2017,6,18,16,15,769.0,96.0,3.1,31.0,550.5,874.16,644.89
2017,6,18,16,30,750.0,93.0,3.1,30.0,504.0,839.17,626.06
2017,6,18,16,45,722.5,89.5,3.15,29.5,455.0,794.06,598.85
2017,6,18,17,0,695.0,86.0,3.2,29.0,406.0,752.52,573.52
2017,6,18,17,15,662.0,81.5,3.05,28.0,357.0,699.97,539.77
2017,6,18,17,30,629.0,77.0,2.9,27.0,308.0,647.43,504.97
2017,6,18,17,45,581.0,71.5,2.8,26.0,259.5,582.01,459.4
2017,6,18,18,0,533.0,66.0,2.7,25.0,211.0,518.33,413.19
2017,6,18,18,15,466.5,58.0,2.35,24.0,166.0,440.37,352.58
2017,6,18,18,30,400.0,50.0,2.0,23.0,121.0,366.55,292.17
2017,6,18,18,45,301.5,39.0,1.7,22.0,83.0,273.91,214.54
2017,6,18,19,0,203.0,28.0,1.4,21.0,45.0,188.25,132.05
2017,6,18,19,15,101.5,14.0,1.35,20.5,22.5,67.54,0.0
2017,6,18,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,19,4,45,19.5,5.0,2.75,15.0,5.5,0.0,0.0
2017,6,19,5,0,39.0,10.0,2.7,15.0,11.0,9.1,0.0
2017,6,19,5,15,142.0,24.5,2.65,15.5,39.5,19.18,7.53
2017,6,19,5,30,245.0,39.0,2.6,16.0,68.0,30.22,20.14
2017,6,19,5,45,333.5,49.5,2.6,16.5,109.0,37.86,27.47
2017,6,19,6,0,422.0,60.0,2.6,17.0,150.0,46.3,35.21
2017,6,19,6,15,481.0,68.0,2.6,17.5,196.0,50.97,39.45
2017,6,19,6,30,540.0,76.0,2.6,18.0,242.0,55.46,43.35
2017,6,19,6,45,585.0,81.5,2.6,19.0,291.0,57.72,45.08
2017,6,19,7,0,630.0,87.0,2.6,20.0,340.0,59.88,46.64
2017,6,19,7,15,662.0,92.0,2.5,20.5,389.5,61.48,47.76
2017,6,19,7,30,694.0,97.0,2.4,21.0,439.0,62.95,48.75
2017,6,19,7,45,719.5,100.5,2.35,22.0,487.5,63.25,48.62
2017,6,19,8,0,745.0,104.0,2.3,23.0,536.0,77.9,52.06
2017,6,19,8,15,764.0,107.0,2.25,23.5,582.0,121.47,66.99
2017,6,19,8,30,783.0,110.0,2.2,24.0,628.0,167.54,95.13
2017,6,19,8,45,798.5,112.5,2.15,24.5,671.0,215.0,130.76
2017,6,19,9,0,814.0,115.0,2.1,25.0,714.0,264.28,170.98
2017,6,19,9,15,825.5,117.5,2.15,25.5,752.5,321.43,218.49
2017,6,19,9,30,837.0,120.0,2.2,26.0,791.0,371.55,260.66
2017,6,19,9,45,836.5,127.5,2.3,27.0,821.0,421.39,301.67
2017,6,19,10,0,836.0,135.0,2.4,28.0,851.0,470.63,341.02
2017,6,19,10,15,843.0,136.5,2.45,28.0,878.0,518.41,379.4
2017,6,19,10,30,850.0,138.0,2.5,28.0,905.0,565.92,416.64
2017,6,19,10,45,855.5,139.0,2.55,28.5,926.0,611.74,450.89
2017,6,19,11,0,861.0,140.0,2.6,29.0,947.0,656.8,483.67
2017,6,19,11,15,864.5,141.0,2.6,29.0,960.5,699.6,514.83
2017,6,19,11,30,868.0,142.0,2.6,29.0,974.0,741.17,544.48
2017,6,19,11,45,870.0,142.0,2.6,29.5,980.5,779.44,569.68
2017,6,19,12,0,872.0,142.0,2.6,30.0,987.0,816.08,592.51
2017,6,19,12,15,872.5,142.0,2.65,30.0,986.0,849.72,614.71
2017,6,19,12,30,873.0,142.0,2.7,30.0,985.0,881.32,635.53
2017,6,19,12,45,867.5,144.0,2.75,30.0,975.5,907.15,652.6
2017,6,19,13,0,862.0,146.0,2.8,30.0,966.0,930.33,668.03
2017,6,19,13,15,859.0,145.0,2.85,30.0,951.0,950.32,681.49
2017,6,19,13,30,856.0,144.0,2.9,30.0,936.0,967.45,693.22
2017,6,19,13,45,852.0,141.5,2.95,30.0,914.0,979.21,701.63
2017,6,19,14,0,848.0,139.0,3.0,30.0,892.0,987.88,708.23
2017,6,19,14,15,841.0,137.5,3.0,29.5,863.5,991.48,712.77
2017,6,19,14,30,834.0,136.0,3.0,29.0,835.0,1003.53,722.94
2017,6,19,14,45,826.5,132.5,3.05,29.0,801.0,998.39,721.1
2017,6,19,15,0,819.0,129.0,3.1,29.0,767.0,990.11,717.51
2017,6,19,15,15,806.5,126.5,3.05,28.5,727.0,974.91,710.18
2017,6,19,15,30,794.0,124.0,3.0,28.0,687.0,956.84,701.08
2017,6,19,15,45,780.0,120.0,3.0,28.0,644.0,932.81,687.1
2017,6,19,16,0,766.0,116.0,3.0,28.0,601.0,906.24,671.43
2017,6,19,16,15,745.5,112.0,2.95,27.5,553.5,871.06,650.86
2017,6,19,16,30,725.0,108.0,2.9,27.0,506.0,839.56,632.6
2017,6,19,16,45,700.0,103.0,2.9,26.5,457.5,795.73,605.76
2017,6,19,17,0,675.0,98.0,2.9,26.0,409.0,750.79,577.59
2017,6,19,17,15,639.5,92.0,2.8,25.0,359.0,694.71,541.2
2017,6,19,17,30,604.0,86.0,2.7,24.0,309.0,638.76,503.72
2017,6,19,17,45,557.0,79.0,2.65,23.0,260.5,572.9,457.46
2017,6,19,18,0,510.0,72.0,2.6,22.0,212.0,508.68,410.39
2017,6,19,18,15,443.0,63.0,2.5,21.0,166.5,429.8,348.51
2017,6,19,18,30,376.0,54.0,2.4,20.0,121.0,355.0,287.01
2017,6,19,18,45,281.5,41.5,2.35,19.5,83.0,261.78,207.79
2017,6,19,19,0,187.0,29.0,2.3,19.0,45.0,180.77,128.7
2017,6,19,19,15,93.5,14.5,2.35,18.5,22.5,84.42,0.0
2017,6,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,4,45,24.5,5.0,2.85,13.0,5.5,0.0,0.0
2017,6,20,5,0,49.0,10.0,2.9,13.0,11.0,9.1,0.0
2017,6,20,5,15,157.5,24.5,2.9,13.5,40.5,19.21,7.51
2017,6,20,5,30,266.0,39.0,2.9,14.0,70.0,30.28,20.36
2017,6,20,5,45,354.0,49.5,2.95,14.5,112.0,39.2,28.87
2017,6,20,6,0,442.0,60.0,3.0,15.0,154.0,46.41,35.6
2017,6,20,6,15,501.0,68.0,3.0,15.5,201.5,51.1,39.88
2017,6,20,6,30,560.0,76.0,3.0,16.0,249.0,55.6,43.83
2017,6,20,6,45,605.5,82.0,3.05,17.0,299.0,58.26,45.93
2017,6,20,7,0,651.0,88.0,3.1,18.0,349.0,60.81,47.84
2017,6,20,7,15,682.0,93.0,3.05,18.5,399.0,62.38,48.94
2017,6,20,7,30,713.0,98.0,3.0,19.0,449.0,63.83,49.92
2017,6,20,7,45,738.5,101.5,3.0,19.5,498.5,71.1,55.88
2017,6,20,8,0,764.0,105.0,3.0,20.0,548.0,78.45,61.83
2017,6,20,8,15,782.5,108.5,2.95,20.5,594.5,123.29,68.89
2017,6,20,8,30,801.0,112.0,2.9,21.0,641.0,170.6,98.11
2017,6,20,8,45,816.0,114.5,2.85,22.0,684.0,218.9,134.58
2017,6,20,9,0,831.0,117.0,2.8,23.0,727.0,268.99,175.65
2017,6,20,9,15,842.0,119.0,2.75,23.5,765.5,326.48,224.0
2017,6,20,9,30,853.0,121.0,2.7,24.0,804.0,376.96,266.94
2017,6,20,9,45,873.0,116.5,2.7,24.5,840.0,426.86,308.77
2017,6,20,10,0,893.0,112.0,2.7,25.0,876.0,477.99,350.62
2017,6,20,10,15,898.5,113.5,2.7,25.5,903.0,527.64,390.31
2017,6,20,10,30,904.0,115.0,2.7,26.0,930.0,576.81,428.41
2017,6,20,10,45,909.5,115.0,2.75,26.5,951.0,624.15,464.24
2017,6,20,11,0,915.0,115.0,2.8,27.0,972.0,670.61,498.44
2017,6,20,11,15,917.5,116.0,2.85,27.0,985.0,714.81,531.17
2017,6,20,11,30,920.0,117.0,2.9,27.0,998.0,757.56,562.26
2017,6,20,11,45,921.5,117.0,3.0,27.5,1004.5,797.14,588.32
2017,6,20,12,0,923.0,117.0,3.1,28.0,1011.0,834.89,612.71
2017,6,20,12,15,923.0,116.5,3.15,28.0,1009.5,869.0,635.47
2017,6,20,12,30,923.0,116.0,3.2,28.0,1008.0,900.85,656.7
2017,6,20,12,45,917.5,118.5,3.25,28.0,998.5,928.13,674.91
2017,6,20,13,0,912.0,121.0,3.3,28.0,989.0,952.63,691.36
2017,6,20,13,15,909.0,120.0,3.35,28.0,973.5,973.25,705.36
2017,6,20,13,30,906.0,119.0,3.4,28.0,958.0,990.85,717.5
2017,6,20,13,45,902.5,117.0,3.45,28.0,935.5,1003.88,726.81
2017,6,20,14,0,899.0,115.0,3.5,28.0,913.0,1013.7,734.21
2017,6,20,14,15,892.5,114.0,3.55,27.5,884.0,1018.37,739.9
2017,6,20,14,30,886.0,113.0,3.6,27.0,855.0,1019.82,743.68
2017,6,20,14,45,878.5,110.5,3.65,26.5,820.5,1015.43,743.83
2017,6,20,15,0,871.0,108.0,3.7,26.0,786.0,1007.86,742.05
2017,6,20,15,15,860.0,106.0,3.7,25.5,746.0,994.24,736.04
2017,6,20,15,30,849.0,104.0,3.7,25.0,706.0,977.69,728.17
2017,6,20,15,45,835.5,101.0,3.7,24.5,662.0,965.1,723.05
2017,6,20,16,0,822.0,98.0,3.7,24.0,618.0,939.35,708.99
2017,6,20,16,15,803.5,95.0,3.7,23.0,570.5,906.33,691.23
2017,6,20,16,30,785.0,92.0,3.7,22.0,523.0,871.19,671.7
2017,6,20,16,45,761.5,88.0,3.7,21.5,473.5,828.37,644.99
2017,6,20,17,0,738.0,84.0,3.7,21.0,424.0,784.15,616.72
2017,6,20,17,15,705.0,79.5,3.65,20.0,373.5,734.78,584.82
2017,6,20,17,30,672.0,75.0,3.6,19.0,323.0,680.91,548.43
2017,6,20,17,45,627.0,69.0,3.55,18.0,273.0,615.74,501.89
2017,6,20,18,0,582.0,63.0,3.5,17.0,223.0,552.06,454.41
2017,6,20,18,15,516.5,55.5,3.45,16.5,176.5,473.6,391.95
2017,6,20,18,30,451.0,48.0,3.4,16.0,130.0,399.17,328.83
2017,6,20,18,45,350.5,38.0,3.35,15.5,90.0,304.21,246.25
2017,6,20,19,0,250.0,28.0,3.3,15.0,50.0,218.33,159.76
2017,6,20,19,15,125.0,14.0,3.3,14.5,25.0,104.05,0.0
2017,6,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,21,4,45,39.0,5.5,2.55,11.5,6.5,0.0,0.0
2017,6,21,5,0,78.0,11.0,2.6,12.0,13.0,10.01,0.0
2017,6,21,5,15,202.0,23.5,2.55,12.5,43.5,19.15,7.37
2017,6,21,5,30,326.0,36.0,2.5,13.0,74.0,29.07,19.4
2017,6,21,5,45,412.5,45.0,2.5,13.5,116.5,35.38,25.63
2017,6,21,6,0,499.0,54.0,2.5,14.0,159.0,41.48,31.37
2017,6,21,6,15,556.0,60.5,2.45,14.5,207.0,45.19,34.8
2017,6,21,6,30,613.0,67.0,2.4,15.0,255.0,48.78,37.97
2017,6,21,6,45,653.0,72.5,2.4,16.0,305.5,51.38,40.05
2017,6,21,7,0,693.0,78.0,2.4,17.0,356.0,53.84,41.94
2017,6,21,7,15,723.0,82.5,2.35,17.5,406.5,60.99,47.94
2017,6,21,7,30,753.0,87.0,2.3,18.0,457.0,62.68,49.13
2017,6,21,7,45,775.0,90.5,2.25,18.5,506.0,63.46,49.52
2017,6,21,8,0,797.0,94.0,2.2,19.0,555.0,70.69,55.44
2017,6,21,8,15,814.5,97.0,2.1,19.5,602.0,116.78,62.98
2017,6,21,8,30,832.0,100.0,2.0,20.0,649.0,165.22,92.8
2017,6,21,8,45,845.0,102.5,1.95,21.0,692.0,223.48,137.15
2017,6,21,9,0,858.0,105.0,1.9,22.0,735.0,274.02,178.57
2017,6,21,9,15,868.0,107.5,1.85,22.5,773.5,324.99,221.96
2017,6,21,9,30,878.0,110.0,1.8,23.0,812.0,376.71,265.84
2017,6,21,9,45,875.5,117.5,1.8,24.0,842.0,427.87,308.16
2017,6,21,10,0,873.0,125.0,1.8,25.0,872.0,478.2,348.44
2017,6,21,10,15,879.0,126.5,1.85,25.5,899.0,527.24,387.25
2017,6,21,10,30,885.0,128.0,1.9,26.0,926.0,575.88,424.58
2017,6,21,10,45,889.5,129.0,1.95,26.5,946.5,622.69,459.52
2017,6,21,11,0,894.0,130.0,2.0,27.0,967.0,668.59,492.83
2017,6,21,11,15,896.5,130.5,2.05,27.5,980.0,711.68,523.33
2017,6,21,11,30,899.0,131.0,2.1,28.0,993.0,753.38,552.13
2017,6,21,11,45,900.5,131.0,2.15,28.5,999.0,792.38,577.55
2017,6,21,12,0,902.0,131.0,2.2,29.0,1005.0,829.62,600.9
2017,6,21,12,15,901.5,131.0,2.25,29.0,1003.5,863.33,622.99
2017,6,21,12,30,901.0,131.0,2.3,29.0,1002.0,894.84,643.63
2017,6,21,12,45,901.5,129.0,2.35,29.5,994.0,923.07,660.83
2017,6,21,13,0,902.0,127.0,2.4,30.0,986.0,948.71,676.34
2017,6,21,13,15,898.5,126.0,2.45,30.0,969.5,968.81,689.72
2017,6,21,13,30,895.0,125.0,2.5,30.0,953.0,985.91,701.34
2017,6,21,13,45,889.0,124.0,2.6,30.0,930.0,997.5,710.08
2017,6,21,14,0,883.0,123.0,2.7,30.0,907.0,1005.9,716.97
2017,6,21,14,15,876.0,121.5,2.75,29.5,877.5,1009.61,722.03
2017,6,21,14,30,869.0,120.0,2.8,29.0,848.0,1010.11,725.24
2017,6,21,14,45,858.5,118.5,2.9,29.0,812.5,1003.93,723.32
2017,6,21,15,0,848.0,117.0,3.0,29.0,777.0,994.65,719.55
2017,6,21,15,15,835.5,114.5,3.0,28.5,737.0,990.18,719.63
2017,6,21,15,30,823.0,112.0,3.0,28.0,697.0,971.87,710.77
2017,6,21,15,45,806.0,109.5,3.0,28.0,652.0,946.34,695.87
2017,6,21,16,0,789.0,107.0,3.0,28.0,607.0,918.29,679.32
2017,6,21,16,15,768.5,103.5,2.95,27.0,559.5,883.37,660.34
2017,6,21,16,30,748.0,100.0,2.9,26.0,512.0,846.48,639.7
2017,6,21,16,45,720.5,96.5,2.85,25.5,462.5,806.5,615.26
2017,6,21,17,0,693.0,93.0,2.8,25.0,413.0,760.8,586.29
2017,6,21,17,15,658.0,87.5,2.65,24.0,363.0,705.32,550.13
2017,6,21,17,30,623.0,82.0,2.5,23.0,313.0,649.91,512.89
2017,6,21,17,45,573.5,76.0,2.4,22.5,263.5,582.77,464.73
2017,6,21,18,0,524.0,70.0,2.3,22.0,214.0,517.42,416.1
2017,6,21,18,15,457.0,61.5,2.0,21.0,168.5,438.64,354.35
2017,6,21,18,30,390.0,53.0,1.7,20.0,123.0,363.94,292.94
2017,6,21,18,45,291.0,41.5,1.45,19.5,84.5,267.95,211.9
2017,6,21,19,0,192.0,30.0,1.2,19.0,46.0,185.5,132.67
2017,6,21,19,15,96.0,15.0,1.2,18.5,23.0,87.05,0.0
2017,6,21,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,22,4,45,19.5,5.0,1.05,16.5,5.5,0.0,0.0
2017,6,22,5,0,39.0,10.0,1.2,17.0,11.0,9.1,0.0
2017,6,22,5,15,143.0,24.0,1.3,17.5,39.0,18.8,6.74
2017,6,22,5,30,247.0,38.0,1.4,18.0,67.0,29.47,19.29
2017,6,22,5,45,331.5,49.0,1.5,18.5,107.5,37.51,26.91
2017,6,22,6,0,416.0,60.0,1.6,19.0,148.0,46.39,34.98
2017,6,22,6,15,476.0,68.5,1.55,19.5,194.5,51.48,39.56
2017,6,22,6,30,536.0,77.0,1.5,20.0,241.0,56.35,43.77
2017,6,22,6,45,580.0,83.0,1.5,21.0,290.0,58.95,45.77
2017,6,22,7,0,624.0,89.0,1.5,22.0,339.0,61.42,47.58
2017,6,22,7,15,656.0,94.5,1.5,22.5,388.5,63.31,48.93
2017,6,22,7,30,688.0,100.0,1.5,23.0,438.0,65.04,50.12
2017,6,22,7,45,712.5,104.0,1.5,24.0,486.5,65.56,50.16
2017,6,22,8,0,737.0,108.0,1.5,25.0,535.0,78.9,60.92
2017,6,22,8,15,756.0,111.5,1.5,25.5,580.5,122.33,67.85
2017,6,22,8,30,775.0,115.0,1.5,26.0,626.0,168.29,95.24
2017,6,22,8,45,789.0,118.5,1.55,27.0,668.5,215.76,130.05
2017,6,22,9,0,803.0,122.0,1.6,28.0,711.0,264.92,169.2
2017,6,22,9,15,814.0,124.5,1.7,28.5,749.0,314.03,209.98
2017,6,22,9,30,825.0,127.0,1.8,29.0,787.0,364.16,251.59
2017,6,22,9,45,832.0,130.0,1.9,29.5,819.0,419.5,296.36
2017,6,22,10,0,839.0,133.0,2.0,30.0,851.0,468.57,335.64
2017,6,22,10,15,846.0,134.5,2.1,30.5,877.5,516.5,373.09
2017,6,22,10,30,853.0,136.0,2.2,31.0,904.0,564.16,409.31
2017,6,22,10,45,857.5,137.0,2.3,31.5,924.5,609.57,442.96
2017,6,22,11,0,862.0,138.0,2.4,32.0,945.0,654.12,475.14
2017,6,22,11,15,865.0,139.0,2.45,32.0,958.5,696.66,505.93
2017,6,22,11,30,868.0,140.0,2.5,32.0,972.0,737.93,535.26
2017,6,22,11,45,870.5,140.0,2.65,32.5,978.5,776.62,561.28
2017,6,22,12,0,873.0,140.0,2.8,33.0,985.0,813.72,585.06
2017,6,22,12,15,873.0,139.5,2.85,32.5,984.5,846.6,607.81
2017,6,22,12,30,873.0,139.0,2.9,32.0,984.0,877.4,629.26
2017,6,22,12,45,876.5,136.0,3.0,32.0,977.0,906.8,648.9
2017,6,22,13,0,880.0,133.0,3.1,32.0,970.0,933.81,667.04
2017,6,22,13,15,877.0,132.0,3.15,32.0,955.0,954.04,680.55
2017,6,22,13,30,874.0,131.0,3.2,32.0,940.0,971.36,692.32
2017,6,22,13,45,870.5,129.0,3.25,32.0,918.5,984.22,701.38
2017,6,22,14,0,867.0,127.0,3.3,32.0,897.0,993.98,708.61
2017,6,22,14,15,860.5,125.5,3.3,31.5,868.5,998.14,713.51
2017,6,22,14,30,854.0,124.0,3.3,31.0,840.0,999.16,716.59
2017,6,22,14,45,846.5,121.5,3.35,30.5,806.5,995.0,716.87
2017,6,22,15,0,839.0,119.0,3.4,30.0,773.0,987.75,715.31
2017,6,22,15,15,827.5,116.5,3.4,29.5,733.5,984.49,716.14
2017,6,22,15,30,816.0,114.0,3.4,29.0,694.0,967.3,707.92
2017,6,22,15,45,803.0,110.5,3.45,28.5,651.0,944.66,696.55
2017,6,22,16,0,790.0,107.0,3.5,28.0,608.0,919.39,683.37
2017,6,22,16,15,770.5,103.5,3.5,27.0,561.0,885.45,665.18
2017,6,22,16,30,751.0,100.0,3.5,26.0,514.0,849.48,645.29
2017,6,22,16,45,728.5,95.0,3.5,25.5,465.5,807.19,619.26
2017,6,22,17,0,706.0,90.0,3.5,25.0,417.0,768.64,595.36
2017,6,22,17,15,672.5,85.0,3.45,24.0,367.0,714.75,560.56
2017,6,22,17,30,639.0,80.0,3.4,23.0,317.0,660.82,524.57
2017,6,22,17,45,596.5,73.0,3.35,22.5,268.0,597.42,479.01
2017,6,22,18,0,554.0,66.0,3.3,22.0,219.0,535.36,432.66
2017,6,22,18,15,488.0,58.0,3.2,21.0,173.0,456.89,371.65
2017,6,22,18,30,422.0,50.0,3.1,20.0,127.0,382.46,310.26
2017,6,22,18,45,328.0,39.5,3.05,19.5,88.0,292.09,232.84
2017,6,22,19,0,234.0,29.0,3.0,19.0,49.0,210.18,152.26
2017,6,22,19,15,117.0,14.5,3.05,18.5,24.5,97.65,0.0
2017,6,22,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,4,45,27.5,5.0,2.15,13.5,5.5,0.0,0.0
2017,6,23,5,0,55.0,10.0,2.2,14.0,11.0,9.1,0.0
2017,6,23,5,15,170.5,23.5,2.2,14.5,40.5,18.45,6.44
2017,6,23,5,30,286.0,37.0,2.2,15.0,70.0,29.98,19.96
2017,6,23,5,45,373.0,47.0,2.25,15.5,112.0,37.11,26.9
2017,6,23,6,0,460.0,57.0,2.3,16.0,154.0,43.98,33.3
2017,6,23,6,15,518.5,64.5,2.3,16.5,201.0,48.37,37.31
2017,6,23,6,30,577.0,72.0,2.3,17.0,248.0,52.6,41.01
2017,6,23,6,45,619.5,77.5,2.35,17.5,297.5,55.0,42.99
2017,6,23,7,0,662.0,83.0,2.4,18.0,347.0,57.31,44.79
2017,6,23,7,15,692.5,87.5,2.35,18.5,397.0,58.69,45.75
2017,6,23,7,30,723.0,92.0,2.3,19.0,447.0,66.25,52.02
2017,6,23,7,45,746.0,96.0,2.3,19.5,495.5,67.23,52.56
2017,6,23,8,0,769.0,100.0,2.3,20.0,544.0,73.04,57.22
2017,6,23,8,15,786.5,103.0,2.3,20.5,590.0,117.65,64.8
2017,6,23,8,30,804.0,106.0,2.3,21.0,636.0,164.62,93.31
2017,6,23,8,45,817.5,108.5,2.3,22.0,678.5,212.76,129.46
2017,6,23,9,0,831.0,111.0,2.3,23.0,721.0,270.62,176.42
2017,6,23,9,15,841.5,113.5,2.35,23.5,759.0,320.37,218.77
2017,6,23,9,30,852.0,116.0,2.4,24.0,797.0,370.94,261.87
2017,6,23,9,45,856.5,120.0,2.45,24.5,828.5,420.96,304.01
2017,6,23,10,0,861.0,124.0,2.5,25.0,860.0,470.85,345.01
2017,6,23,10,15,867.0,125.5,2.5,25.0,887.0,519.3,384.42
2017,6,23,10,30,873.0,127.0,2.5,25.0,914.0,567.38,422.51
2017,6,23,10,45,878.0,127.5,2.55,25.5,934.0,613.55,457.56
2017,6,23,11,0,883.0,128.0,2.6,26.0,954.0,658.87,491.01
2017,6,23,11,15,886.0,129.0,2.65,26.0,967.5,702.23,523.24
2017,6,23,11,30,889.0,130.0,2.7,26.0,981.0,744.27,553.91
2017,6,23,11,45,891.0,129.5,2.75,26.5,987.5,782.88,579.69
2017,6,23,12,0,893.0,129.0,2.8,27.0,994.0,819.78,603.34
2017,6,23,12,15,893.0,129.0,2.8,27.0,993.0,853.61,625.65
2017,6,23,12,30,893.0,129.0,2.8,27.0,992.0,885.3,646.47
2017,6,23,12,45,890.5,129.0,2.85,27.0,984.0,912.47,664.64
2017,6,23,13,0,888.0,129.0,2.9,27.0,976.0,937.01,681.14
2017,6,23,13,15,885.0,128.5,2.95,27.0,960.5,957.86,695.29
2017,6,23,13,30,882.0,128.0,3.0,27.0,945.0,975.78,707.67
2017,6,23,13,45,877.5,126.5,3.05,27.0,923.0,988.28,716.64
2017,6,23,14,0,873.0,125.0,3.1,27.0,901.0,997.64,723.76
2017,6,23,14,15,866.5,123.5,3.15,26.5,872.5,1001.87,729.16
2017,6,23,14,30,860.0,122.0,3.2,26.0,844.0,1002.94,732.69
2017,6,23,14,45,850.5,120.5,3.25,26.0,809.5,997.86,730.92
2017,6,23,15,0,841.0,119.0,3.3,26.0,775.0,989.72,727.31
2017,6,23,15,15,829.5,116.5,3.3,25.5,735.5,986.5,728.16
2017,6,23,15,30,818.0,114.0,3.3,25.0,696.0,969.34,719.83
2017,6,23,15,45,802.5,111.5,3.35,24.5,652.0,945.43,707.44
2017,6,23,16,0,787.0,109.0,3.4,24.0,608.0,918.97,693.26
2017,6,23,16,15,768.0,105.5,3.3,23.5,561.5,885.6,673.24
2017,6,23,16,30,749.0,102.0,3.2,23.0,515.0,850.18,651.63
2017,6,23,16,45,723.0,98.0,3.15,22.5,465.5,811.16,627.46
2017,6,23,17,0,697.0,94.0,3.1,22.0,416.0,766.12,598.51
2017,6,23,17,15,663.5,88.5,3.0,21.5,366.5,711.85,561.89
2017,6,23,17,30,630.0,83.0,2.9,21.0,317.0,657.53,524.23
2017,6,23,17,45,583.5,76.5,2.8,20.5,267.5,591.88,476.68
2017,6,23,18,0,537.0,70.0,2.7,20.0,218.0,527.79,428.52
2017,6,23,18,15,472.5,61.5,2.55,19.0,172.5,450.28,367.74
2017,6,23,18,30,408.0,53.0,2.4,18.0,127.0,376.61,306.79
2017,6,23,18,45,314.0,41.0,2.25,17.5,88.0,285.01,228.25
2017,6,23,19,0,220.0,29.0,2.1,17.0,49.0,200.1,146.0
2017,6,23,19,15,110.0,14.5,2.0,16.5,24.5,93.99,0.0
