Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,4,45,20.5,4.0,2.35,12.5,4.5,0.0,0.0
2017,6,24,5,0,41.0,8.0,2.4,13.0,9.0,7.28,0.0
2017,6,24,5,15,134.0,23.5,2.4,13.5,37.0,18.41,6.23
2017,6,24,5,30,227.0,39.0,2.4,14.0,65.0,30.24,20.24
2017,6,24,5,45,301.0,52.0,2.45,14.5,104.5,39.74,29.31
2017,6,24,6,0,375.0,65.0,2.5,15.0,144.0,48.95,37.82
2017,6,24,6,15,187.5,82.5,2.5,15.5,122.0,63.16,50.55
2017,6,24,6,30,0.0,100.0,2.5,16.0,100.0,83.92,68.78
2017,6,24,6,45,5.5,118.0,2.55,16.5,120.0,98.46,81.24
2017,6,24,7,0,11.0,136.0,2.6,17.0,140.0,112.9,93.38
2017,6,24,7,15,46.5,169.5,2.65,17.0,191.5,131.1,108.73
2017,6,24,7,30,82.0,203.0,2.7,17.0,243.0,153.13,127.14
2017,6,24,7,45,154.5,225.5,2.75,17.5,311.0,159.21,131.58
2017,6,24,8,0,227.0,248.0,2.8,18.0,379.0,174.42,143.67
2017,6,24,8,15,473.5,193.5,2.85,18.5,496.0,152.16,103.48
2017,6,24,8,30,720.0,139.0,2.9,19.0,613.0,169.77,101.82
2017,6,24,8,45,734.0,144.0,2.95,19.5,655.0,216.03,136.99
2017,6,24,9,0,748.0,149.0,3.0,20.0,697.0,264.04,176.74
2017,6,24,9,15,760.5,152.0,3.0,20.0,734.5,318.13,222.9
2017,6,24,9,30,773.0,155.0,3.0,20.0,772.0,366.48,264.87
2017,6,24,9,45,793.0,151.0,3.05,20.5,807.5,413.45,304.86
2017,6,24,10,0,813.0,147.0,3.1,21.0,843.0,461.97,345.29
2017,6,24,10,15,820.0,149.0,3.1,21.0,869.5,510.15,385.19
2017,6,24,10,30,827.0,151.0,3.1,21.0,896.0,558.23,424.0
2017,6,24,10,45,707.0,243.5,3.1,21.5,891.0,602.0,456.19
2017,6,24,11,0,587.0,336.0,3.1,22.0,886.0,641.37,483.22
2017,6,24,11,15,552.0,363.0,3.1,22.0,886.0,672.4,505.68
2017,6,24,11,30,517.0,390.0,3.1,22.0,886.0,700.41,525.47
2017,6,24,11,45,463.0,404.5,3.15,22.0,850.5,701.17,525.94
2017,6,24,12,0,409.0,419.0,3.2,22.0,815.0,697.44,523.11
2017,6,24,12,15,427.5,418.5,3.2,22.0,832.0,736.29,551.09
2017,6,24,12,30,446.0,418.0,3.2,22.0,849.0,775.28,578.64
2017,6,24,12,45,343.0,446.0,3.25,22.0,776.0,728.09,543.98
2017,6,24,13,0,240.0,474.0,3.3,22.0,703.0,670.27,501.76
2017,6,24,13,15,173.0,464.5,3.3,21.5,628.0,611.4,460.11
2017,6,24,13,30,106.0,455.0,3.3,21.0,553.0,536.24,405.83
2017,6,24,13,45,293.5,403.5,3.35,21.0,666.0,700.29,530.16
2017,6,24,14,0,481.0,352.0,3.4,21.0,779.0,856.47,643.76
2017,6,24,14,15,523.0,321.5,3.4,21.0,772.0,878.99,660.4
2017,6,24,14,30,565.0,291.0,3.4,21.0,765.0,898.92,676.38
2017,6,24,14,45,671.0,217.5,3.45,21.0,757.5,940.72,709.04
2017,6,24,15,0,777.0,144.0,3.5,21.0,750.0,964.32,726.37
2017,6,24,15,15,678.5,179.5,3.5,20.5,689.0,912.92,693.82
2017,6,24,15,30,580.0,215.0,3.5,20.0,628.0,851.6,653.77
2017,6,24,15,45,602.5,189.5,3.55,19.5,594.5,843.65,652.34
2017,6,24,16,0,625.0,164.0,3.6,19.0,561.0,831.82,647.23
2017,6,24,16,15,482.5,189.5,3.55,18.5,482.0,708.69,559.34
2017,6,24,16,30,340.0,215.0,3.5,18.0,403.0,579.82,463.15
2017,6,24,16,45,352.0,190.5,3.45,18.0,369.0,556.91,448.51
2017,6,24,17,0,364.0,166.0,3.4,18.0,335.0,531.66,431.28
2017,6,24,17,15,281.5,155.0,3.3,17.5,276.5,440.29,360.3
2017,6,24,17,30,199.0,144.0,3.2,17.0,218.0,353.32,290.91
2017,6,24,17,45,174.5,125.5,3.15,17.0,183.5,292.12,241.87
2017,6,24,18,0,150.0,107.0,3.1,17.0,149.0,247.99,205.3
2017,6,24,18,15,232.5,83.5,3.0,16.5,133.0,287.75,239.05
2017,6,24,18,30,315.0,60.0,2.9,16.0,117.0,319.95,263.94
2017,6,24,18,45,228.5,45.5,2.8,15.5,80.5,235.01,189.71
2017,6,24,19,0,142.0,31.0,2.7,15.0,44.0,157.83,115.45
2017,6,24,19,15,71.0,15.5,2.65,15.0,22.0,74.8,0.0
2017,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,25,4,45,35.5,4.5,1.95,11.5,5.5,0.0,0.0
2017,6,25,5,0,71.0,9.0,2.2,12.0,11.0,8.19,0.0
2017,6,25,5,15,190.5,22.0,2.3,12.0,40.5,17.86,5.68
2017,6,25,5,30,310.0,35.0,2.4,12.0,70.0,28.26,18.7
2017,6,25,5,45,394.0,45.0,2.55,12.5,112.5,35.47,25.78
2017,6,25,6,0,478.0,55.0,2.7,13.0,155.0,42.4,32.3
2017,6,25,6,15,241.0,78.5,2.7,13.5,129.0,60.62,48.7
2017,6,25,6,30,4.0,102.0,2.7,14.0,103.0,85.35,70.6
2017,6,25,6,45,9.5,120.5,2.75,14.5,124.0,100.23,83.45
2017,6,25,7,0,15.0,139.0,2.8,15.0,145.0,115.01,95.96
2017,6,25,7,15,32.5,166.5,2.8,15.5,182.0,129.11,107.67
2017,6,25,7,30,50.0,194.0,2.8,16.0,219.0,147.57,122.91
2017,6,25,7,45,84.0,223.0,2.85,16.5,270.0,166.47,138.29
2017,6,25,8,0,118.0,252.0,2.9,17.0,321.0,174.67,144.45
2017,6,25,8,15,134.0,276.0,2.9,17.5,359.5,201.22,154.28
2017,6,25,8,30,150.0,300.0,2.9,18.0,398.0,229.94,174.12
2017,6,25,8,45,176.5,320.5,2.95,18.5,444.0,260.54,196.01
2017,6,25,9,0,203.0,341.0,3.0,19.0,490.0,294.31,221.06
2017,6,25,9,15,126.5,342.0,3.05,19.0,436.5,290.41,221.29
2017,6,25,9,30,50.0,343.0,3.1,19.0,383.0,287.56,221.46
2017,6,25,9,45,263.0,335.5,3.15,19.5,559.0,351.25,266.66
2017,6,25,10,0,476.0,328.0,3.2,20.0,735.0,448.67,338.91
2017,6,25,10,15,695.5,223.0,3.25,20.0,838.5,502.38,381.08
2017,6,25,10,30,915.0,118.0,3.3,20.0,942.0,581.3,443.23
2017,6,25,10,45,919.0,119.5,3.35,20.5,962.5,629.59,480.74
2017,6,25,11,0,923.0,121.0,3.4,21.0,983.0,676.9,516.62
2017,6,25,11,15,925.5,121.5,3.45,21.0,997.0,721.26,550.53
2017,6,25,11,30,928.0,122.0,3.5,21.0,1011.0,764.16,582.72
2017,6,25,11,45,928.0,123.0,3.6,21.5,1017.0,803.99,610.01
2017,6,25,12,0,928.0,124.0,3.7,22.0,1023.0,841.92,635.25
2017,6,25,12,15,927.5,124.0,3.75,21.5,1021.5,876.54,660.34
2017,6,25,12,30,927.0,124.0,3.8,21.0,1020.0,908.89,683.91
2017,6,25,12,45,929.5,120.5,3.9,21.0,1012.5,938.28,704.48
2017,6,25,13,0,932.0,117.0,4.0,21.0,1005.0,965.04,723.3
2017,6,25,13,15,929.0,116.5,4.0,21.0,989.5,986.74,738.18
2017,6,25,13,30,926.0,116.0,4.0,21.0,974.0,1005.38,751.1
2017,6,25,13,45,925.0,112.5,4.05,21.0,952.0,1019.83,761.64
2017,6,25,14,0,924.0,109.0,4.1,21.0,930.0,1031.0,770.15
2017,6,25,14,15,918.0,107.5,4.1,20.5,901.0,1036.01,775.86
2017,6,25,14,30,912.0,106.0,4.1,20.0,872.0,1037.69,779.54
2017,6,25,14,45,909.5,101.5,4.1,20.0,838.5,1036.3,779.83
2017,6,25,15,0,907.0,97.0,4.1,20.0,805.0,1031.53,778.03
2017,6,25,15,15,897.0,95.0,4.05,19.5,764.5,1018.79,772.13
2017,6,25,15,30,887.0,93.0,4.0,19.0,724.0,1002.98,764.28
2017,6,25,15,45,879.5,88.5,4.0,19.0,681.0,983.7,753.0
2017,6,25,16,0,872.0,84.0,4.0,19.0,638.0,961.45,739.73
2017,6,25,16,15,855.0,81.0,3.95,18.5,590.0,929.15,720.5
2017,6,25,16,30,838.0,78.0,3.9,18.0,542.0,894.62,699.55
2017,6,25,16,45,821.0,74.0,3.85,18.0,492.0,865.99,681.27
2017,6,25,17,0,804.0,70.0,3.8,18.0,442.0,826.12,654.57
2017,6,25,17,15,774.5,66.0,3.7,17.5,390.5,773.92,619.29
2017,6,25,17,30,745.0,62.0,3.6,17.0,339.0,721.19,582.67
2017,6,25,17,45,707.0,57.5,3.5,16.5,288.5,660.81,538.92
2017,6,25,18,0,669.0,53.0,3.4,16.0,238.0,601.16,493.94
2017,6,25,18,15,609.0,47.0,3.2,15.5,189.5,524.84,433.37
2017,6,25,18,30,549.0,41.0,3.0,15.0,141.0,451.74,372.54
2017,6,25,18,45,453.0,33.0,2.85,14.5,99.0,363.72,295.22
2017,6,25,19,0,357.0,25.0,2.7,14.0,57.0,278.64,207.75
2017,6,25,19,15,178.5,12.5,2.6,13.5,28.5,131.93,0.0
2017,6,25,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,26,4,45,43.5,5.0,2.5,11.5,6.0,0.0,0.0
2017,6,26,5,0,87.0,10.0,2.7,12.0,12.0,9.1,0.0
2017,6,26,5,15,223.0,21.5,2.8,12.0,43.0,17.47,5.14
2017,6,26,5,30,359.0,33.0,2.9,12.0,74.0,26.57,17.21
2017,6,26,5,45,449.0,41.0,3.0,12.5,117.5,32.15,22.84
2017,6,26,6,0,539.0,49.0,3.1,13.0,161.0,37.59,28.0
2017,6,26,6,15,596.0,55.0,3.1,13.5,209.5,41.11,31.28
2017,6,26,6,30,653.0,61.0,3.1,14.0,258.0,44.52,34.32
2017,6,26,6,45,345.0,105.0,3.1,14.5,211.0,73.87,60.26
2017,6,26,7,0,37.0,149.0,3.1,15.0,164.0,116.52,97.35
2017,6,26,7,15,54.5,174.5,3.05,15.5,199.5,134.11,112.02
2017,6,26,7,30,72.0,200.0,3.0,16.0,235.0,151.23,126.07
2017,6,26,7,45,72.0,221.5,3.0,16.5,260.0,165.47,137.47
2017,6,26,8,0,72.0,243.0,3.0,17.0,285.0,179.76,148.77
2017,6,26,8,15,133.5,270.0,2.95,17.0,355.0,197.58,151.74
2017,6,26,8,30,195.0,297.0,2.9,17.0,425.0,233.18,175.51
2017,6,26,8,45,269.0,304.0,2.9,17.5,493.5,254.77,188.24
2017,6,26,9,0,343.0,311.0,2.9,18.0,562.0,295.17,217.22
2017,6,26,9,15,629.5,202.0,2.9,18.5,692.5,309.97,221.45
2017,6,26,9,30,916.0,93.0,2.9,19.0,823.0,372.69,267.21
2017,6,26,9,45,916.0,98.5,2.9,19.5,855.0,425.28,312.75
2017,6,26,10,0,916.0,104.0,2.9,20.0,887.0,477.27,356.63
2017,6,26,10,15,922.0,105.5,2.95,20.0,914.5,528.31,399.32
2017,6,26,10,30,928.0,107.0,3.0,20.0,942.0,578.92,440.59
2017,6,26,10,45,933.0,107.0,3.05,20.5,963.0,627.13,478.19
2017,6,26,11,0,938.0,107.0,3.1,21.0,984.0,674.39,514.03
2017,6,26,11,15,941.0,107.5,3.15,21.0,997.5,719.59,548.48
2017,6,26,11,30,944.0,108.0,3.2,21.0,1011.0,763.33,581.19
2017,6,26,11,45,946.0,107.5,3.3,21.5,1018.0,803.86,608.48
2017,6,26,12,0,948.0,107.0,3.4,22.0,1025.0,842.53,634.15
2017,6,26,12,15,947.5,107.0,3.55,22.0,1024.0,877.56,658.69
2017,6,26,12,30,947.0,107.0,3.7,22.0,1023.0,910.24,681.64
2017,6,26,12,45,942.0,109.0,3.85,22.0,1013.5,938.29,701.48
2017,6,26,13,0,937.0,111.0,4.0,22.0,1004.0,963.5,719.48
2017,6,26,13,15,934.5,110.5,4.1,21.5,988.5,985.68,736.66
2017,6,26,13,30,932.0,110.0,4.2,21.0,973.0,1004.83,751.97
2017,6,26,13,45,929.0,108.0,4.3,21.0,951.0,1018.84,762.54
2017,6,26,14,0,926.0,106.0,4.4,21.0,929.0,1029.6,771.08
2017,6,26,14,15,920.0,105.0,4.4,20.5,900.0,1035.13,777.17
2017,6,26,14,30,914.0,104.0,4.4,20.0,871.0,1037.36,781.23
2017,6,26,14,45,908.0,101.0,4.45,20.0,836.5,1034.11,780.63
2017,6,26,15,0,902.0,98.0,4.5,20.0,802.0,1027.55,778.09
2017,6,26,15,15,891.5,96.0,4.45,19.5,762.0,1014.39,771.76
2017,6,26,15,30,881.0,94.0,4.4,19.0,722.0,998.18,763.47
2017,6,26,15,45,870.0,91.0,4.4,19.0,678.0,977.36,751.04
2017,6,26,16,0,859.0,88.0,4.4,19.0,634.0,953.76,736.73
2017,6,26,16,15,841.5,85.0,4.35,18.5,586.0,921.32,717.16
2017,6,26,16,30,824.0,82.0,4.3,18.0,538.0,896.24,702.83
2017,6,26,16,45,803.5,78.0,4.25,18.0,488.0,855.39,675.55
2017,6,26,17,0,783.0,74.0,4.2,18.0,438.0,812.92,646.8
2017,6,26,17,15,752.5,70.5,4.1,17.5,386.5,761.13,611.53
2017,6,26,17,30,722.0,67.0,4.0,17.0,335.0,708.87,574.95
2017,6,26,17,45,680.5,62.0,3.95,16.5,284.5,645.78,528.91
2017,6,26,18,0,639.0,57.0,3.9,16.0,234.0,588.65,485.67
2017,6,26,18,15,575.5,50.5,3.7,15.5,186.0,510.78,423.47
2017,6,26,18,30,512.0,44.0,3.5,15.0,138.0,436.77,361.09
2017,6,26,18,45,412.5,35.5,3.35,14.5,96.5,341.65,278.04
2017,6,26,19,0,313.0,27.0,3.2,14.0,55.0,255.33,190.78
2017,6,26,19,15,156.5,13.5,3.15,13.5,27.5,121.7,0.0
2017,6,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,4,45,48.0,5.0,2.45,11.5,6.0,0.0,0.0
2017,6,27,5,0,96.0,10.0,2.7,12.0,12.0,9.1,0.0
2017,6,27,5,15,237.5,20.5,2.8,12.0,43.0,16.6,4.29
2017,6,27,5,30,379.0,31.0,2.9,12.0,74.0,24.84,15.7
2017,6,27,5,45,470.5,38.5,3.0,12.5,118.0,30.09,21.01
2017,6,27,6,0,562.0,46.0,3.1,13.0,162.0,35.22,25.88
2017,6,27,6,15,617.5,51.5,3.05,13.5,211.0,41.99,32.07
2017,6,27,6,30,673.0,57.0,3.0,14.0,260.0,45.46,35.15
2017,6,27,6,45,336.5,52.5,3.0,14.5,154.0,35.07,25.77
2017,6,27,7,0,0.0,48.0,3.0,15.0,48.0,42.36,32.12
2017,6,27,7,15,0.0,81.5,2.95,15.5,81.5,72.01,58.05
2017,6,27,7,30,0.0,115.0,2.9,16.0,115.0,99.21,81.36
2017,6,27,7,45,2.0,143.5,2.9,16.5,145.0,121.73,100.24
2017,6,27,8,0,4.0,172.0,2.9,17.0,175.0,143.74,118.41
2017,6,27,8,15,5.5,183.0,2.9,17.0,187.0,153.91,120.84
2017,6,27,8,30,7.0,194.0,2.9,17.0,199.0,164.23,128.64
2017,6,27,8,45,8.5,207.0,2.95,17.5,213.0,176.23,137.57
2017,6,27,9,0,10.0,220.0,3.0,18.0,227.0,188.45,146.64
2017,6,27,9,15,14.0,246.5,3.0,18.5,257.0,212.11,164.58
2017,6,27,9,30,18.0,273.0,3.0,19.0,287.0,236.4,182.85
2017,6,27,9,45,55.5,339.0,3.05,19.5,386.0,293.29,225.52
2017,6,27,10,0,93.0,405.0,3.1,20.0,485.0,363.9,278.16
2017,6,27,10,15,248.5,391.5,3.15,20.0,613.5,421.71,321.43
2017,6,27,10,30,404.0,378.0,3.2,20.0,742.0,505.96,385.19
2017,6,27,10,45,669.0,242.0,3.3,20.5,860.5,576.98,440.48
2017,6,27,11,0,934.0,106.0,3.4,21.0,979.0,670.31,512.47
2017,6,27,11,15,937.0,106.5,3.45,21.0,993.0,715.35,546.69
2017,6,27,11,30,940.0,107.0,3.5,21.0,1007.0,758.95,579.46
2017,6,27,11,45,941.0,107.5,3.6,21.5,1013.5,799.44,606.88
2017,6,27,12,0,942.0,108.0,3.7,22.0,1020.0,838.03,632.61
2017,6,27,12,15,942.0,108.0,3.75,22.0,1019.5,873.32,656.89
2017,6,27,12,30,942.0,108.0,3.8,22.0,1019.0,906.32,679.56
2017,6,27,12,45,934.5,112.0,3.85,22.0,1009.0,933.92,698.55
2017,6,27,13,0,927.0,116.0,3.9,22.0,999.0,958.64,715.64
2017,6,27,13,15,924.5,115.0,3.95,21.5,983.5,980.27,732.15
2017,6,27,13,30,922.0,114.0,4.0,21.0,968.0,998.87,746.77
2017,6,27,13,45,918.0,112.5,4.1,21.0,946.0,1012.4,757.01
2017,6,27,14,0,914.0,111.0,4.2,21.0,924.0,1022.68,765.25
2017,6,27,14,15,908.0,110.0,4.2,20.5,895.0,1028.25,771.34
2017,6,27,14,30,902.0,109.0,4.2,20.0,866.0,1030.55,775.41
2017,6,27,14,45,895.5,106.0,4.25,20.0,832.0,1026.92,774.49
2017,6,27,15,0,889.0,103.0,4.3,20.0,798.0,1020.01,771.53
2017,6,27,15,15,878.5,101.0,4.3,19.5,758.0,1007.04,765.74
2017,6,27,15,30,868.0,99.0,4.3,19.0,718.0,991.06,757.99
2017,6,27,15,45,856.5,95.5,4.3,19.0,674.0,969.43,744.96
2017,6,27,16,0,845.0,92.0,4.3,19.0,630.0,945.05,730.06
2017,6,27,16,15,827.5,89.5,4.2,18.5,582.0,923.45,717.96
2017,6,27,16,30,810.0,87.0,4.1,18.0,534.0,889.63,697.06
2017,6,27,16,45,789.0,82.5,4.1,17.5,484.5,848.06,670.84
2017,6,27,17,0,768.0,78.0,4.1,17.0,435.0,804.92,642.95
2017,6,27,17,15,530.5,106.0,4.05,16.5,339.0,619.88,506.36
2017,6,27,17,30,293.0,134.0,4.0,16.0,243.0,418.01,346.65
2017,6,27,17,45,271.0,117.0,3.95,15.5,206.5,372.34,311.23
2017,6,27,18,0,249.0,100.0,3.9,15.0,170.0,327.34,274.59
2017,6,27,18,15,372.0,73.0,3.75,14.5,153.5,388.79,326.06
2017,6,27,18,30,495.0,46.0,3.6,14.0,137.0,428.11,355.99
2017,6,27,18,45,394.5,37.0,3.5,13.5,95.5,332.31,271.63
2017,6,27,19,0,294.0,28.0,3.4,13.0,54.0,245.35,184.15
2017,6,27,19,15,147.0,14.0,3.4,12.5,27.0,117.39,0.0
2017,6,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,4,45,35.5,5.0,2.95,11.0,6.0,0.0,0.0
2017,6,28,5,0,71.0,10.0,3.0,11.0,12.0,9.1,0.0
2017,6,28,5,15,210.0,22.0,3.1,11.5,42.5,18.0,4.75
2017,6,28,5,30,349.0,34.0,3.2,12.0,73.0,27.56,17.98
2017,6,28,5,45,442.5,42.0,3.3,12.5,116.5,33.09,23.64
2017,6,28,6,0,536.0,50.0,3.4,13.0,160.0,38.49,28.79
2017,6,28,6,15,268.0,60.0,3.35,13.5,115.0,43.94,33.8
2017,6,28,6,30,0.0,70.0,3.3,14.0,70.0,61.14,49.13
2017,6,28,6,45,0.0,84.0,3.3,14.5,84.0,72.9,59.4
2017,6,28,7,0,0.0,98.0,3.3,15.0,98.0,84.58,69.4
2017,6,28,7,15,3.0,127.5,3.25,15.0,129.0,107.89,89.53
2017,6,28,7,30,6.0,157.0,3.2,15.0,160.0,130.6,108.87
2017,6,28,7,45,11.0,178.0,3.2,15.5,184.5,146.89,122.22
2017,6,28,8,0,16.0,199.0,3.2,16.0,209.0,163.01,135.25
2017,6,28,8,15,23.0,224.5,3.2,16.5,239.5,184.87,145.53
2017,6,28,8,30,30.0,250.0,3.2,17.0,270.0,195.87,153.0
2017,6,28,8,45,22.5,246.5,3.2,17.5,262.0,208.16,162.36
2017,6,28,9,0,15.0,243.0,3.2,18.0,254.0,207.15,161.23
2017,6,28,9,15,27.0,285.0,3.2,18.0,306.0,234.12,181.76
2017,6,28,9,30,39.0,327.0,3.2,18.0,358.0,272.47,211.12
2017,6,28,9,45,242.0,331.5,3.2,18.5,536.5,339.48,259.04
2017,6,28,10,0,445.0,336.0,3.2,19.0,715.0,439.46,333.45
2017,6,28,10,15,689.5,222.5,3.2,19.0,832.0,496.97,378.29
2017,6,28,10,30,934.0,109.0,3.2,19.0,949.0,581.87,444.96
2017,6,28,10,45,939.0,110.0,3.25,19.5,970.5,631.23,483.44
2017,6,28,11,0,944.0,111.0,3.3,20.0,992.0,679.67,520.32
2017,6,28,11,15,947.0,111.5,3.3,20.0,1006.5,725.26,555.05
2017,6,28,11,30,950.0,112.0,3.3,20.0,1021.0,769.38,587.97
2017,6,28,11,45,952.5,111.5,3.35,20.5,1028.0,810.67,615.8
2017,6,28,12,0,955.0,111.0,3.4,21.0,1035.0,850.13,641.8
2017,6,28,12,15,955.0,111.0,3.4,21.0,1034.5,885.98,666.1
2017,6,28,12,30,955.0,111.0,3.4,21.0,1034.0,919.5,688.72
2017,6,28,12,45,943.5,117.5,3.45,21.0,1022.5,946.35,707.11
2017,6,28,13,0,932.0,124.0,3.5,21.0,1011.0,970.14,723.53
2017,6,28,13,15,929.0,123.0,3.5,21.0,995.5,991.67,738.16
2017,6,28,13,30,926.0,122.0,3.5,21.0,980.0,1010.12,750.82
2017,6,28,13,45,922.5,120.5,3.5,21.0,957.5,1024.44,760.84
2017,6,28,14,0,919.0,119.0,3.5,21.0,935.0,1035.52,768.87
2017,6,28,14,15,912.5,117.5,3.45,21.0,906.0,1040.35,772.52
2017,6,28,14,30,906.0,116.0,3.4,21.0,877.0,1041.86,774.16
2017,6,28,14,45,897.5,114.0,3.4,21.0,841.5,1037.53,772.51
2017,6,28,15,0,889.0,112.0,3.4,21.0,806.0,1029.96,768.9
2017,6,28,15,15,878.0,110.0,3.35,20.5,765.5,1016.71,762.73
2017,6,28,15,30,867.0,108.0,3.3,20.0,725.0,1000.46,754.66
2017,6,28,15,45,853.0,105.0,3.3,20.0,680.0,987.76,748.05
2017,6,28,16,0,839.0,102.0,3.3,20.0,635.0,961.64,732.33
2017,6,28,16,15,820.0,98.5,3.25,19.5,587.0,927.55,712.16
2017,6,28,16,30,801.0,95.0,3.2,19.0,539.0,891.26,690.28
2017,6,28,16,45,777.5,91.0,3.2,18.5,488.0,848.29,663.63
2017,6,28,17,0,754.0,87.0,3.2,18.0,437.0,803.84,635.35
2017,6,28,17,15,721.0,82.5,3.15,17.0,385.5,754.46,603.57
2017,6,28,17,30,688.0,78.0,3.1,16.0,334.0,700.18,566.99
2017,6,28,17,45,644.5,71.5,3.1,15.5,283.0,635.01,519.79
2017,6,28,18,0,601.0,65.0,3.1,15.0,232.0,571.13,471.6
2017,6,28,18,15,534.5,57.5,3.0,14.5,184.0,491.05,407.92
2017,6,28,18,30,468.0,50.0,2.9,14.0,136.0,414.94,343.56
2017,6,28,18,45,368.5,40.0,2.8,13.5,95.0,319.44,260.44
2017,6,28,19,0,269.0,30.0,2.7,13.0,54.0,232.6,174.15
2017,6,28,19,15,134.5,15.0,2.7,12.5,27.0,112.02,0.0
2017,6,28,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,29,4,45,28.5,5.0,3.25,10.5,5.5,0.0,0.0
2017,6,29,5,0,57.0,10.0,3.3,11.0,11.0,9.1,0.0
2017,6,29,5,15,195.5,22.0,3.3,11.5,41.0,18.03,4.31
2017,6,29,5,30,334.0,34.0,3.3,12.0,71.0,27.58,17.96
2017,6,29,5,45,428.0,43.0,3.35,12.5,115.0,33.98,24.41
2017,6,29,6,0,522.0,52.0,3.4,13.0,159.0,40.19,30.29
2017,6,29,6,15,261.0,72.5,3.35,13.5,126.0,53.07,41.95
2017,6,29,6,30,0.0,93.0,3.3,14.0,93.0,78.66,64.69
2017,6,29,6,45,2.0,111.0,3.3,14.5,111.5,93.23,77.33
2017,6,29,7,0,4.0,129.0,3.3,15.0,130.0,107.69,89.64
2017,6,29,7,15,11.0,150.5,3.25,15.0,155.5,124.55,104.01
2017,6,29,7,30,18.0,172.0,3.2,15.0,181.0,141.24,118.02
2017,6,29,7,45,238.5,183.5,3.15,15.5,319.5,125.59,103.93
2017,6,29,8,0,459.0,195.0,3.1,16.0,458.0,122.28,100.56
2017,6,29,8,15,664.0,144.0,3.05,16.5,559.5,125.47,77.78
2017,6,29,8,30,869.0,93.0,3.0,17.0,661.0,166.87,94.52
2017,6,29,8,45,660.5,181.0,3.0,17.5,629.5,225.42,148.54
2017,6,29,9,0,452.0,269.0,3.0,18.0,598.0,280.57,201.79
2017,6,29,9,15,683.5,184.5,3.0,18.5,713.0,309.77,219.48
2017,6,29,9,30,915.0,100.0,3.0,19.0,828.0,374.52,268.29
2017,6,29,9,45,914.5,106.5,3.0,19.5,859.5,427.73,314.31
2017,6,29,10,0,914.0,113.0,3.0,20.0,891.0,480.31,358.66
2017,6,29,10,15,920.0,114.5,3.0,20.0,919.0,531.42,401.32
2017,6,29,10,30,926.0,116.0,3.0,20.0,947.0,582.11,442.53
2017,6,29,10,45,930.0,117.0,3.05,20.5,968.0,630.63,480.32
2017,6,29,11,0,934.0,118.0,3.1,21.0,989.0,678.15,516.31
2017,6,29,11,15,936.5,118.5,3.15,21.0,1003.0,723.1,550.55
2017,6,29,11,30,939.0,119.0,3.2,21.0,1017.0,766.57,583.05
2017,6,29,11,45,940.0,119.5,3.3,21.5,1023.5,807.29,610.87
2017,6,29,12,0,941.0,120.0,3.4,22.0,1030.0,846.14,636.63
2017,6,29,12,15,941.0,120.0,3.45,22.0,1029.5,881.71,660.96
2017,6,29,12,30,941.0,120.0,3.5,22.0,1029.0,915.02,683.7
2017,6,29,12,45,939.5,119.5,3.6,22.0,1020.5,944.1,703.88
2017,6,29,13,0,938.0,119.0,3.7,22.0,1012.0,970.45,722.29
2017,6,29,13,15,935.0,118.0,3.75,21.5,996.5,992.05,738.7
2017,6,29,13,30,932.0,117.0,3.8,21.0,981.0,1010.56,753.22
2017,6,29,13,45,928.5,115.5,3.9,21.0,958.5,1024.91,764.01
2017,6,29,14,0,925.0,114.0,4.0,21.0,936.0,1036.01,772.79
2017,6,29,14,15,918.5,113.0,4.0,20.5,907.0,1041.36,778.72
2017,6,29,14,30,912.0,112.0,4.0,20.0,878.0,1043.4,782.64
2017,6,29,14,45,904.5,109.5,4.05,20.0,843.0,1039.51,781.59
2017,6,29,15,0,897.0,107.0,4.1,20.0,808.0,1032.34,778.51
2017,6,29,15,15,886.0,105.0,4.05,19.5,767.0,1019.01,772.24
2017,6,29,15,30,875.0,103.0,4.0,19.0,726.0,1002.64,764.01
2017,6,29,15,45,862.5,99.5,4.0,19.0,681.5,980.13,750.49
2017,6,29,16,0,850.0,96.0,4.0,19.0,637.0,965.03,742.21
2017,6,29,16,15,831.5,93.0,3.95,18.5,588.5,931.85,722.33
2017,6,29,16,30,813.0,90.0,3.9,18.0,540.0,896.44,700.78
2017,6,29,16,45,791.0,86.0,3.9,17.5,489.5,854.6,674.53
2017,6,29,17,0,769.0,82.0,3.9,17.0,439.0,811.18,646.61
2017,6,29,17,15,736.5,77.5,3.85,16.0,387.5,756.79,610.72
2017,6,29,17,30,704.0,73.0,3.8,15.0,336.0,702.01,573.33
2017,6,29,17,45,661.5,67.5,3.75,14.5,285.0,643.33,530.39
2017,6,29,18,0,619.0,62.0,3.7,14.0,234.0,581.0,482.78
2017,6,29,18,15,553.5,55.0,3.6,13.5,186.0,501.68,419.19
2017,6,29,18,30,488.0,48.0,3.5,13.0,138.0,426.26,355.09
2017,6,29,18,45,384.0,38.5,3.4,12.5,96.0,327.74,268.8
2017,6,29,19,0,280.0,29.0,3.3,12.0,54.0,238.32,179.47
2017,6,29,19,15,140.0,14.5,3.25,11.5,27.0,114.41,0.0
2017,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,30,5,15,180.0,16.0,3.15,11.5,35.5,12.6,0.94
2017,6,30,5,30,360.0,32.0,3.2,12.0,71.0,25.84,16.43
2017,6,30,5,45,451.5,39.5,3.3,12.5,114.5,31.02,21.78
2017,6,30,6,0,543.0,47.0,3.4,13.0,158.0,36.09,26.63
2017,6,30,6,15,271.5,64.0,3.35,13.0,119.5,46.92,36.53
2017,6,30,6,30,0.0,81.0,3.3,13.0,81.0,69.64,56.92
2017,6,30,6,45,0.0,96.5,3.3,13.5,96.5,82.46,68.11
2017,6,30,7,0,0.0,112.0,3.3,14.0,112.0,95.19,79.02
2017,6,30,7,15,7.5,140.5,3.25,14.5,144.0,117.37,97.98
2017,6,30,7,30,15.0,169.0,3.2,15.0,176.0,139.09,116.19
2017,6,30,7,45,31.5,199.5,3.15,15.5,217.0,152.1,126.67
2017,6,30,8,0,48.0,230.0,3.1,16.0,258.0,171.6,142.53
2017,6,30,8,15,67.0,259.0,3.1,16.5,301.5,197.05,153.96
2017,6,30,8,30,86.0,288.0,3.1,17.0,345.0,225.26,174.01
2017,6,30,8,45,120.0,314.5,3.1,17.5,399.0,246.02,187.88
2017,6,30,9,0,154.0,341.0,3.1,18.0,453.0,281.9,214.18
2017,6,30,9,15,529.5,221.0,3.15,18.5,636.5,296.43,213.95
2017,6,30,9,30,905.0,101.0,3.2,19.0,820.0,370.97,265.92
2017,6,30,9,45,903.0,108.5,3.25,19.5,851.0,423.86,311.82
2017,6,30,10,0,901.0,116.0,3.3,20.0,882.0,476.0,356.02
2017,6,30,10,15,907.0,117.0,3.35,20.0,910.0,526.15,398.21
2017,6,30,10,30,913.0,118.0,3.4,20.0,938.0,575.88,439.02
2017,6,30,10,45,918.5,118.5,3.45,20.5,959.5,624.32,476.97
2017,6,30,11,0,924.0,119.0,3.5,21.0,981.0,671.9,513.22
2017,6,30,11,15,926.5,119.5,3.55,21.0,995.0,716.46,547.39
2017,6,30,11,30,929.0,120.0,3.6,21.0,1009.0,759.56,579.85
2017,6,30,11,45,931.0,120.0,3.65,21.0,1016.0,800.28,608.88
2017,6,30,12,0,933.0,120.0,3.7,21.0,1023.0,839.19,635.87
2017,6,30,12,15,933.0,120.0,3.75,21.0,1022.5,874.53,660.27
2017,6,30,12,30,933.0,120.0,3.8,21.0,1022.0,907.62,683.08
2017,6,30,12,45,930.0,120.5,3.85,21.0,1013.0,936.1,702.73
2017,6,30,13,0,927.0,121.0,3.9,21.0,1004.0,961.83,720.57
2017,6,30,13,15,924.0,120.5,3.95,20.5,988.5,983.74,737.3
2017,6,30,13,30,921.0,120.0,4.0,20.0,973.0,1002.61,752.15
2017,6,30,13,45,916.5,119.0,4.05,20.0,950.5,1016.43,762.3
2017,6,30,14,0,912.0,118.0,4.1,20.0,928.0,1027.01,770.45
2017,6,30,14,15,905.5,116.5,4.1,19.5,899.0,1031.84,776.04
2017,6,30,14,30,899.0,115.0,4.1,19.0,870.0,1033.36,779.61
2017,6,30,14,45,890.5,113.0,4.1,19.0,835.0,1029.08,777.93
2017,6,30,15,0,882.0,111.0,4.1,19.0,800.0,1021.56,774.25
2017,6,30,15,15,871.0,108.5,4.05,18.5,759.5,1007.84,767.62
2017,6,30,15,30,860.0,106.0,4.0,18.0,719.0,991.1,759.04
2017,6,30,15,45,846.0,103.5,4.0,18.0,674.5,979.02,752.67
2017,6,30,16,0,832.0,101.0,4.0,18.0,630.0,953.66,737.08
2017,6,30,16,15,813.5,97.5,3.95,17.5,582.0,920.21,716.92
2017,6,30,16,30,795.0,94.0,3.9,17.0,534.0,884.58,695.02
2017,6,30,16,45,771.5,90.0,3.9,16.5,484.0,841.8,667.86
2017,6,30,17,0,748.0,86.0,3.9,16.0,434.0,797.55,639.06
2017,6,30,17,15,715.0,81.5,3.85,15.5,382.5,748.25,605.54
2017,6,30,17,30,682.0,77.0,3.8,15.0,331.0,694.18,567.41
2017,6,30,17,45,637.5,71.0,3.75,14.5,280.5,629.11,519.39
2017,6,30,18,0,593.0,65.0,3.7,14.0,230.0,565.39,470.54
2017,6,30,18,15,527.0,57.5,3.6,13.5,182.0,485.98,406.68
2017,6,30,18,30,461.0,50.0,3.5,13.0,134.0,410.48,342.17
2017,6,30,18,45,359.5,40.0,3.4,12.5,93.5,313.97,257.51
2017,6,30,19,0,258.0,30.0,3.3,12.0,53.0,226.29,170.17
2017,6,30,19,15,129.0,15.0,3.25,11.5,26.5,109.08,0.0
2017,6,30,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,1,5,15,145.0,17.5,4.25,11.0,33.0,13.91,1.18
2017,7,1,5,30,290.0,35.0,4.3,11.0,66.0,28.54,18.75
2017,7,1,5,45,382.0,45.0,4.35,11.5,108.0,35.75,26.03
2017,7,1,6,0,474.0,55.0,4.4,12.0,150.0,42.71,32.64
2017,7,1,6,15,237.0,54.0,4.35,12.0,101.5,39.5,30.0
2017,7,1,6,30,0.0,53.0,4.3,12.0,53.0,46.79,36.63
2017,7,1,6,45,0.0,64.0,4.25,12.5,64.0,56.55,45.27
2017,7,1,7,0,0.0,75.0,4.2,13.0,75.0,66.26,53.72
2017,7,1,7,15,0.0,90.5,4.2,13.5,90.5,79.26,64.92
2017,7,1,7,30,0.0,106.0,4.2,14.0,106.0,92.1,75.83
2017,7,1,7,45,0.0,119.0,4.2,14.5,119.0,102.86,84.77
2017,7,1,8,0,0.0,132.0,4.2,15.0,132.0,113.52,93.52
2017,7,1,8,15,1.5,152.0,4.15,15.0,153.0,130.02,102.57
2017,7,1,8,30,3.0,172.0,4.1,15.0,174.0,146.8,115.87
2017,7,1,8,45,9.5,209.0,4.1,15.5,216.0,177.75,140.07
2017,7,1,9,0,16.0,246.0,4.1,16.0,258.0,209.46,164.58
2017,7,1,9,15,24.5,280.5,4.05,16.5,300.0,240.72,188.42
2017,7,1,9,30,33.0,315.0,4.0,17.0,342.0,261.74,204.06
2017,7,1,9,45,448.0,225.0,4.0,17.5,605.5,331.6,251.57
2017,7,1,10,0,863.0,135.0,4.0,18.0,869.0,472.66,357.8
2017,7,1,10,15,869.5,136.5,3.95,18.0,896.5,521.76,399.04
2017,7,1,10,30,876.0,138.0,3.9,18.0,924.0,570.54,439.32
2017,7,1,10,45,883.5,137.5,3.9,18.5,945.5,617.89,476.75
2017,7,1,11,0,891.0,137.0,3.9,19.0,967.0,664.61,512.67
2017,7,1,11,15,894.0,137.5,3.9,19.0,981.0,708.32,546.46
2017,7,1,11,30,897.0,138.0,3.9,19.0,995.0,750.7,578.59
2017,7,1,11,45,901.0,136.5,3.9,19.5,1002.5,790.73,606.79
2017,7,1,12,0,905.0,135.0,3.9,20.0,1010.0,829.17,632.32
2017,7,1,12,15,905.0,135.0,3.85,20.0,1009.5,863.85,655.99
2017,7,1,12,30,905.0,135.0,3.8,20.0,1009.0,896.38,678.06
2017,7,1,12,45,914.5,127.5,3.8,20.5,1004.0,928.23,698.52
2017,7,1,13,0,924.0,120.0,3.8,21.0,999.0,957.67,717.21
2017,7,1,13,15,920.5,119.0,3.75,21.0,983.5,978.59,731.19
2017,7,1,13,30,917.0,118.0,3.7,21.0,968.0,996.44,743.21
2017,7,1,13,45,912.5,116.5,3.7,21.0,945.0,1009.69,752.58
2017,7,1,14,0,908.0,115.0,3.7,21.0,922.0,1019.69,759.95
2017,7,1,14,15,901.5,114.0,3.65,21.0,893.0,1024.98,763.96
2017,7,1,14,30,895.0,113.0,3.6,21.0,864.0,1027.0,765.97
2017,7,1,14,45,885.0,111.5,3.6,21.0,829.0,1021.73,763.65
2017,7,1,15,0,875.0,110.0,3.6,21.0,794.0,1013.27,759.39
2017,7,1,15,15,864.0,107.5,3.55,20.5,753.5,999.58,752.85
2017,7,1,15,30,853.0,105.0,3.5,20.0,713.0,982.9,744.39
2017,7,1,15,45,837.0,103.0,3.45,20.0,668.5,969.5,736.85
2017,7,1,16,0,821.0,101.0,3.4,20.0,624.0,942.94,720.33
2017,7,1,16,15,802.0,97.5,3.35,19.5,576.0,909.22,700.24
2017,7,1,16,30,783.0,94.0,3.3,19.0,528.0,873.37,678.46
2017,7,1,16,45,757.5,90.5,3.3,18.5,478.0,829.66,651.01
2017,7,1,17,0,732.0,87.0,3.3,18.0,428.0,784.61,622.03
2017,7,1,17,15,699.0,82.5,3.25,17.0,377.0,735.91,590.45
2017,7,1,17,30,666.0,78.0,3.2,16.0,326.0,682.36,554.1
2017,7,1,17,45,618.0,72.5,3.15,15.5,275.5,615.7,505.22
2017,7,1,18,0,570.0,67.0,3.1,15.0,225.0,550.63,455.66
2017,7,1,18,15,503.5,59.5,3.1,14.5,178.0,471.66,392.64
2017,7,1,18,30,437.0,52.0,3.1,14.0,131.0,396.59,328.96
2017,7,1,18,45,333.5,41.0,3.1,13.5,91.0,298.57,243.72
2017,7,1,19,0,230.0,30.0,3.1,13.0,51.0,208.52,155.78
2017,7,1,19,15,115.0,15.0,3.15,12.5,25.5,98.24,0.0
2017,7,1,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,2,5,15,153.0,16.5,2.85,11.0,32.5,13.07,0.26
2017,7,2,5,30,306.0,33.0,2.9,11.0,65.0,26.77,17.2
2017,7,2,5,45,400.5,42.0,2.95,11.5,107.5,33.18,23.76
2017,7,2,6,0,495.0,51.0,3.0,12.0,150.0,39.39,29.68
2017,7,2,6,15,271.5,81.0,3.0,12.5,137.5,59.49,47.85
2017,7,2,6,30,48.0,111.0,3.0,13.0,125.0,88.43,73.61
2017,7,2,6,45,54.5,131.5,3.0,13.5,150.5,103.48,86.67
2017,7,2,7,0,61.0,152.0,3.0,14.0,176.0,118.26,99.23
2017,7,2,7,15,136.5,175.5,2.95,14.5,238.5,128.76,107.84
2017,7,2,7,30,212.0,199.0,2.9,15.0,301.0,143.94,120.34
2017,7,2,7,45,506.5,145.5,2.9,16.0,424.0,94.54,76.98
2017,7,2,8,0,801.0,92.0,2.9,17.0,547.0,63.27,49.5
2017,7,2,8,15,818.5,94.5,2.9,17.5,594.5,105.05,57.39
2017,7,2,8,30,836.0,97.0,2.9,18.0,642.0,153.21,84.9
2017,7,2,8,45,851.0,99.0,2.9,18.5,686.0,211.76,128.97
2017,7,2,9,0,866.0,101.0,2.9,19.0,730.0,262.68,171.12
2017,7,2,9,15,876.5,103.0,2.9,19.5,769.0,313.88,215.51
2017,7,2,9,30,887.0,105.0,2.9,20.0,808.0,365.91,260.83
2017,7,2,9,45,895.0,106.5,2.95,20.5,841.5,417.3,305.2
2017,7,2,10,0,903.0,108.0,3.0,21.0,875.0,468.87,348.7
2017,7,2,10,15,909.0,109.5,3.0,21.5,903.0,519.47,390.19
2017,7,2,10,30,915.0,111.0,3.0,22.0,931.0,569.66,430.09
2017,7,2,10,45,919.5,111.5,3.05,22.5,952.0,617.62,467.32
2017,7,2,11,0,924.0,112.0,3.1,23.0,973.0,664.62,502.8
2017,7,2,11,15,926.5,112.5,3.15,23.0,987.0,709.17,536.63
2017,7,2,11,30,929.0,113.0,3.2,23.0,1001.0,752.26,568.73
2017,7,2,11,45,930.5,113.5,3.3,23.5,1007.5,793.0,596.43
2017,7,2,12,0,932.0,114.0,3.4,24.0,1014.0,831.91,622.12
2017,7,2,12,15,931.5,114.0,3.45,24.0,1013.5,866.78,645.86
2017,7,2,12,30,931.0,114.0,3.5,24.0,1013.0,899.36,668.01
2017,7,2,12,45,921.0,119.0,3.55,24.0,1002.0,925.7,685.95
2017,7,2,13,0,911.0,124.0,3.6,24.0,991.0,949.09,701.99
2017,7,2,13,15,907.5,123.5,3.65,24.0,975.5,970.31,716.67
2017,7,2,13,30,904.0,123.0,3.7,24.0,960.0,988.53,729.45
2017,7,2,13,45,899.5,122.0,3.75,24.0,937.5,1002.21,739.35
2017,7,2,14,0,895.0,121.0,3.8,24.0,915.0,1012.72,747.3
2017,7,2,14,15,888.0,119.5,3.8,23.5,886.5,1017.02,752.44
2017,7,2,14,30,881.0,118.0,3.8,23.0,858.0,1018.07,755.63
2017,7,2,14,45,872.0,116.0,3.8,23.0,823.0,1013.36,753.68
2017,7,2,15,0,863.0,114.0,3.8,23.0,788.0,1005.48,749.8
2017,7,2,15,15,851.5,111.5,3.8,22.5,748.0,991.44,743.38
2017,7,2,15,30,840.0,109.0,3.8,22.0,708.0,985.17,742.34
2017,7,2,15,45,824.5,106.5,3.8,22.0,663.5,961.34,727.96
2017,7,2,16,0,809.0,104.0,3.8,22.0,619.0,934.88,711.9
2017,7,2,16,15,790.0,100.5,3.75,21.0,571.5,901.41,693.29
2017,7,2,16,30,771.0,97.0,3.7,20.0,524.0,865.82,672.92
2017,7,2,16,45,745.5,93.5,3.7,19.5,474.0,822.39,645.5
2017,7,2,17,0,720.0,90.0,3.7,19.0,424.0,782.71,620.27
2017,7,2,17,15,686.5,85.0,3.65,18.5,373.5,728.57,583.42
2017,7,2,17,30,653.0,80.0,3.6,18.0,323.0,674.31,545.47
2017,7,2,17,45,608.0,73.5,3.55,17.5,273.0,609.15,497.76
2017,7,2,18,0,563.0,67.0,3.5,17.0,223.0,545.42,449.29
2017,7,2,18,15,497.0,59.0,3.4,16.0,176.5,466.46,386.9
2017,7,2,18,30,431.0,51.0,3.3,15.0,130.0,391.47,323.9
2017,7,2,18,45,334.5,40.0,3.25,14.5,90.0,298.22,242.67
2017,7,2,19,0,238.0,29.0,3.2,14.0,50.0,213.68,158.93
2017,7,2,19,15,119.0,14.5,3.15,13.5,25.0,99.45,0.0
2017,7,2,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,5,15,145.5,16.5,1.9,11.5,31.5,13.09,0.0
2017,7,3,5,30,291.0,33.0,2.0,12.0,63.0,26.8,17.1
2017,7,3,5,45,383.5,42.5,2.1,12.5,105.0,33.64,24.05
2017,7,3,6,0,476.0,52.0,2.2,13.0,147.0,40.24,30.31
2017,7,3,6,15,537.0,59.5,2.2,13.5,195.0,44.81,34.57
2017,7,3,6,30,598.0,67.0,2.2,14.0,243.0,49.22,38.51
2017,7,3,6,45,353.5,111.5,2.25,14.5,220.5,78.83,64.65
2017,7,3,7,0,109.0,156.0,2.3,15.0,198.0,115.86,96.75
2017,7,3,7,15,223.0,167.5,2.25,15.5,269.5,117.82,97.9
2017,7,3,7,30,337.0,179.0,2.2,16.0,341.0,124.99,103.54
2017,7,3,7,45,566.0,136.5,2.2,17.0,443.5,87.33,70.46
2017,7,3,8,0,795.0,94.0,2.2,18.0,546.0,64.65,50.49
2017,7,3,8,15,812.5,97.0,2.2,18.5,593.0,105.26,57.94
2017,7,3,8,30,830.0,100.0,2.2,19.0,640.0,153.47,85.08
2017,7,3,8,45,844.5,102.5,2.25,20.0,683.5,211.94,128.41
2017,7,3,9,0,859.0,105.0,2.3,21.0,727.0,262.8,169.73
2017,7,3,9,15,869.5,107.0,2.35,21.5,766.5,313.7,213.33
2017,7,3,9,30,880.0,109.0,2.4,22.0,806.0,365.44,257.88
2017,7,3,9,45,880.5,115.0,2.5,22.5,837.5,417.03,302.01
2017,7,3,10,0,881.0,121.0,2.6,23.0,869.0,468.11,344.7
2017,7,3,10,15,887.0,122.5,2.65,23.5,896.5,517.79,385.02
2017,7,3,10,30,893.0,124.0,2.7,24.0,924.0,567.08,423.86
2017,7,3,10,45,898.5,124.5,2.8,24.5,945.5,614.76,460.58
2017,7,3,11,0,904.0,125.0,2.9,25.0,967.0,661.61,495.72
2017,7,3,11,15,907.0,125.5,2.95,25.0,980.5,705.83,528.93
2017,7,3,11,30,910.0,126.0,3.0,25.0,994.0,748.67,560.51
2017,7,3,11,45,912.0,125.5,3.1,25.5,1001.0,788.45,587.72
2017,7,3,12,0,914.0,125.0,3.2,26.0,1008.0,826.46,612.56
2017,7,3,12,15,914.0,125.0,3.25,26.0,1007.5,861.36,636.1
2017,7,3,12,30,914.0,125.0,3.3,26.0,1007.0,894.07,658.12
2017,7,3,12,45,916.0,122.5,3.4,26.5,1000.0,923.91,677.19
2017,7,3,13,0,918.0,120.0,3.5,27.0,993.0,951.19,694.54
2017,7,3,13,15,915.5,119.0,3.55,26.5,978.0,972.99,710.77
2017,7,3,13,30,913.0,118.0,3.6,26.0,963.0,991.79,725.21
2017,7,3,13,45,909.5,116.5,3.7,26.0,941.0,1006.03,735.72
2017,7,3,14,0,906.0,115.0,3.8,26.0,919.0,1017.07,744.29
2017,7,3,14,15,899.5,113.5,3.8,25.5,890.5,1021.9,749.75
2017,7,3,14,30,893.0,112.0,3.8,25.0,862.0,1023.45,753.27
2017,7,3,14,45,885.5,109.5,3.85,25.0,827.5,1019.66,752.29
2017,7,3,15,0,878.0,107.0,3.9,25.0,793.0,1012.64,749.34
2017,7,3,15,15,867.5,105.0,3.9,24.5,753.5,1000.03,743.95
2017,7,3,15,30,857.0,103.0,3.9,24.0,714.0,984.42,736.67
