Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,15,45,844.0,100.0,3.95,23.5,670.0,962.31,725.33
2017,7,3,16,0,831.0,97.0,4.0,23.0,626.0,947.75,719.16
2017,7,3,16,15,813.0,94.0,3.9,22.0,578.5,915.47,701.18
2017,7,3,16,30,795.0,91.0,3.8,21.0,531.0,881.0,681.52
2017,7,3,16,45,773.0,86.5,3.75,20.5,481.0,839.03,655.12
2017,7,3,17,0,751.0,82.0,3.7,20.0,431.0,795.53,627.14
2017,7,3,17,15,719.5,77.5,3.55,19.0,380.5,742.57,592.2
2017,7,3,17,30,688.0,73.0,3.4,18.0,330.0,694.07,559.53
2017,7,3,17,45,646.5,67.0,3.25,17.5,280.0,631.21,513.61
2017,7,3,18,0,605.0,61.0,3.1,17.0,230.0,569.53,466.88
2017,7,3,18,15,541.0,54.0,2.9,16.0,182.0,491.84,406.01
2017,7,3,18,30,477.0,47.0,2.7,15.0,134.0,417.99,344.5
2017,7,3,18,45,381.0,37.5,2.5,14.5,93.5,325.05,263.64
2017,7,3,19,0,285.0,28.0,2.3,14.0,53.0,240.62,178.54
2017,7,3,19,15,142.5,14.0,2.15,13.5,26.5,114.93,0.0
2017,7,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,4,5,15,168.5,15.0,1.85,10.5,32.5,11.83,0.0
2017,7,4,5,30,337.0,30.0,1.9,11.0,65.0,24.19,14.9
2017,7,4,5,45,431.0,38.5,2.0,12.0,108.0,30.29,21.14
2017,7,4,6,0,525.0,47.0,2.1,13.0,151.0,36.21,26.73
2017,7,4,6,15,284.5,78.0,2.1,13.5,136.5,57.41,45.8
2017,7,4,6,30,44.0,109.0,2.1,14.0,122.0,87.01,72.05
2017,7,4,6,45,51.0,129.5,2.1,14.5,147.0,102.1,85.08
2017,7,4,7,0,58.0,150.0,2.1,15.0,172.0,116.9,97.61
2017,7,4,7,15,149.5,172.0,2.05,15.5,240.5,126.74,105.6
2017,7,4,7,30,241.0,194.0,2.0,16.0,309.0,133.27,110.62
2017,7,4,7,45,539.0,137.5,1.95,17.0,432.5,87.91,70.94
2017,7,4,8,0,837.0,81.0,1.9,18.0,556.0,66.02,51.68
2017,7,4,8,15,853.5,84.0,1.9,18.5,603.5,107.12,58.82
2017,7,4,8,30,870.0,87.0,1.9,19.0,651.0,156.95,86.37
2017,7,4,8,45,884.5,88.0,1.95,19.5,695.5,207.1,123.0
2017,7,4,9,0,899.0,89.0,2.0,20.0,740.0,258.84,165.5
2017,7,4,9,15,908.5,91.0,2.05,20.5,779.5,311.42,210.77
2017,7,4,9,30,918.0,93.0,2.1,21.0,819.0,364.73,256.91
2017,7,4,9,45,927.5,93.0,2.15,22.0,853.5,417.08,301.17
2017,7,4,10,0,937.0,93.0,2.2,23.0,888.0,469.71,344.43
2017,7,4,10,15,942.5,94.0,2.3,23.5,915.5,521.31,386.44
2017,7,4,10,30,948.0,95.0,2.4,24.0,943.0,572.41,426.83
2017,7,4,10,45,952.5,95.5,2.5,24.5,964.5,621.83,464.85
2017,7,4,11,0,957.0,96.0,2.6,25.0,986.0,670.24,501.07
2017,7,4,11,15,959.0,96.5,2.7,25.5,1000.0,715.8,534.36
2017,7,4,11,30,961.0,97.0,2.8,26.0,1014.0,759.79,565.75
2017,7,4,11,45,962.5,96.5,2.95,26.5,1020.5,800.81,592.96
2017,7,4,12,0,964.0,96.0,3.1,27.0,1027.0,839.86,618.55
2017,7,4,12,15,964.0,96.0,3.2,27.0,1026.0,876.02,643.02
2017,7,4,12,30,964.0,96.0,3.3,27.0,1025.0,909.81,665.88
2017,7,4,12,45,952.0,102.5,3.45,27.0,1014.0,936.59,684.44
2017,7,4,13,0,940.0,109.0,3.6,27.0,1003.0,960.26,701.06
2017,7,4,13,15,936.5,108.5,3.7,26.5,987.0,981.93,717.56
2017,7,4,13,30,933.0,108.0,3.8,26.0,971.0,1000.5,732.2
2017,7,4,13,45,930.5,105.5,3.9,26.0,949.0,1014.85,742.78
2017,7,4,14,0,928.0,103.0,4.0,26.0,927.0,1025.92,751.36
2017,7,4,14,15,921.5,101.5,4.0,25.5,898.0,1030.77,756.86
2017,7,4,14,30,915.0,100.0,4.0,25.0,869.0,1032.26,760.36
2017,7,4,14,45,909.5,97.0,4.05,25.0,834.5,1029.77,760.24
2017,7,4,15,0,904.0,94.0,4.1,25.0,800.0,1023.97,758.09
2017,7,4,15,15,893.5,92.5,4.1,24.5,760.0,1011.62,752.9
2017,7,4,15,30,883.0,91.0,4.1,24.0,720.0,996.22,745.78
2017,7,4,15,45,872.0,87.5,4.1,23.5,676.0,975.0,734.78
2017,7,4,16,0,861.0,84.0,4.1,23.0,632.0,950.95,721.84
2017,7,4,16,15,844.0,81.5,4.0,22.0,584.0,919.73,704.69
2017,7,4,16,30,827.0,79.0,3.9,21.0,536.0,886.31,685.77
2017,7,4,16,45,807.0,75.0,3.85,20.5,486.0,855.46,667.34
2017,7,4,17,0,787.0,71.0,3.8,20.0,436.0,813.48,640.52
2017,7,4,17,15,756.5,67.0,3.65,19.0,384.5,761.05,606.16
2017,7,4,17,30,726.0,63.0,3.5,18.0,333.0,708.16,570.39
2017,7,4,17,45,686.5,58.0,3.35,17.5,283.0,646.63,525.64
2017,7,4,18,0,647.0,53.0,3.2,17.0,233.0,585.97,479.82
2017,7,4,18,15,585.0,47.5,3.05,16.0,185.0,509.63,420.29
2017,7,4,18,30,523.0,42.0,2.9,15.0,137.0,442.63,364.85
2017,7,4,18,45,426.5,33.5,2.75,14.5,95.5,348.86,283.12
2017,7,4,19,0,330.0,25.0,2.6,14.0,54.0,263.8,195.71
2017,7,4,19,15,165.0,12.5,2.5,13.5,27.0,124.82,0.0
2017,7,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,5,15,189.5,14.0,2.35,11.0,33.0,11.01,0.0
2017,7,5,5,30,379.0,28.0,2.4,11.0,66.0,22.51,13.4
2017,7,5,5,45,466.5,35.5,2.5,11.5,109.0,27.84,19.0
2017,7,5,6,0,554.0,43.0,2.6,12.0,152.0,33.03,23.98
2017,7,5,6,15,285.5,72.5,2.6,12.5,129.5,53.38,42.38
2017,7,5,6,30,17.0,102.0,2.6,13.0,107.0,84.98,70.55
2017,7,5,6,45,21.5,121.0,2.6,13.5,128.5,100.21,83.79
2017,7,5,7,0,26.0,140.0,2.6,14.0,150.0,110.39,92.34
2017,7,5,7,15,218.5,151.0,2.55,14.5,254.5,107.47,89.32
2017,7,5,7,30,411.0,162.0,2.5,15.0,359.0,107.09,88.51
2017,7,5,7,45,617.0,120.0,2.5,15.5,451.0,76.29,61.33
2017,7,5,8,0,823.0,78.0,2.5,16.0,543.0,63.92,50.3
2017,7,5,8,15,838.0,80.5,2.45,16.5,589.5,102.65,56.61
2017,7,5,8,30,853.0,83.0,2.4,17.0,636.0,151.13,83.3
2017,7,5,8,45,863.0,86.0,2.4,18.0,678.0,201.02,119.96
2017,7,5,9,0,873.0,89.0,2.4,19.0,720.0,252.1,162.03
2017,7,5,9,15,882.5,90.5,2.35,19.5,758.5,302.96,206.09
2017,7,5,9,30,892.0,92.0,2.3,20.0,797.0,354.56,251.02
2017,7,5,9,45,873.5,108.0,2.25,20.5,822.5,407.13,296.46
2017,7,5,10,0,855.0,124.0,2.2,21.0,848.0,457.25,338.54
2017,7,5,10,15,860.5,125.5,2.2,21.5,875.0,505.49,377.8
2017,7,5,10,30,866.0,127.0,2.2,22.0,902.0,553.33,415.54
2017,7,5,10,45,739.0,222.5,2.2,22.5,894.0,595.65,446.61
2017,7,5,11,0,612.0,318.0,2.2,23.0,886.0,631.91,471.3
2017,7,5,11,15,460.0,386.5,2.25,23.5,817.5,623.94,464.04
2017,7,5,11,30,308.0,455.0,2.3,24.0,749.0,603.26,447.04
2017,7,5,11,45,222.5,471.0,2.35,24.5,684.5,575.69,426.1
2017,7,5,12,0,137.0,487.0,2.4,25.0,620.0,538.75,398.04
2017,7,5,12,15,85.5,443.0,2.5,25.0,526.0,467.36,347.16
2017,7,5,12,30,34.0,399.0,2.6,25.0,432.0,391.55,291.91
2017,7,5,12,45,233.5,400.5,2.75,25.0,623.0,586.79,438.23
2017,7,5,13,0,433.0,402.0,2.9,25.0,814.0,789.43,582.21
2017,7,5,13,15,463.0,367.5,2.95,25.0,802.0,804.49,592.96
2017,7,5,13,30,493.0,333.0,3.0,25.0,790.0,817.41,603.79
2017,7,5,13,45,696.5,218.0,3.15,25.0,846.0,918.8,678.53
2017,7,5,14,0,900.0,103.0,3.3,25.0,902.0,998.07,731.93
2017,7,5,14,15,894.5,101.5,3.35,24.5,874.0,1003.64,737.62
2017,7,5,14,30,889.0,100.0,3.4,24.0,846.0,1005.97,741.96
2017,7,5,14,45,884.5,97.0,3.5,24.0,813.0,1004.42,742.84
2017,7,5,15,0,880.0,94.0,3.6,24.0,780.0,999.63,741.72
2017,7,5,15,15,870.0,92.0,3.6,23.5,741.5,987.31,736.45
2017,7,5,15,30,860.0,90.0,3.6,23.0,703.0,971.98,729.29
2017,7,5,15,45,849.5,87.0,3.65,23.0,660.0,952.08,718.02
2017,7,5,16,0,839.0,84.0,3.7,23.0,617.0,929.43,704.9
2017,7,5,16,15,822.5,81.0,3.6,22.5,570.5,898.45,686.44
2017,7,5,16,30,806.0,78.0,3.5,22.0,524.0,874.71,672.96
2017,7,5,16,45,786.0,74.5,3.45,21.5,475.5,835.54,648.63
2017,7,5,17,0,766.0,71.0,3.4,21.0,427.0,794.78,622.8
2017,7,5,17,15,736.5,67.5,3.3,20.0,377.0,744.49,590.28
2017,7,5,17,30,707.0,64.0,3.2,19.0,327.0,693.72,556.34
2017,7,5,17,45,667.5,59.0,3.1,18.5,277.5,632.83,512.38
2017,7,5,18,0,628.0,54.0,3.0,18.0,228.0,572.83,467.34
2017,7,5,18,15,567.5,48.0,2.85,17.5,181.0,502.71,412.07
2017,7,5,18,30,507.0,42.0,2.7,17.0,134.0,431.81,353.1
2017,7,5,18,45,413.0,33.5,2.55,16.5,93.5,340.32,273.9
2017,7,5,19,0,319.0,25.0,2.4,16.0,53.0,257.36,188.77
2017,7,5,19,15,159.5,12.5,2.35,15.5,26.5,121.67,0.0
2017,7,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,6,5,15,147.5,15.0,2.1,12.5,29.5,11.87,0.0
2017,7,6,5,30,295.0,30.0,2.1,13.0,59.0,24.23,14.63
2017,7,6,5,45,386.5,39.0,2.15,13.5,100.0,30.72,21.33
2017,7,6,6,0,478.0,48.0,2.2,14.0,141.0,37.0,27.28
2017,7,6,6,15,537.5,55.0,2.25,14.5,188.0,41.29,31.29
2017,7,6,6,30,597.0,62.0,2.3,15.0,235.0,45.43,34.99
2017,7,6,6,45,641.5,66.5,2.35,16.0,285.0,47.44,36.59
2017,7,6,7,0,686.0,71.0,2.4,17.0,335.0,54.17,42.27
2017,7,6,7,15,716.0,75.0,2.4,17.5,385.0,55.77,43.44
2017,7,6,7,30,746.0,79.0,2.4,18.0,435.0,57.3,44.52
2017,7,6,7,45,770.5,82.0,2.45,19.0,484.5,57.97,44.75
2017,7,6,8,0,795.0,85.0,2.5,20.0,534.0,58.59,44.93
2017,7,6,8,15,812.0,88.0,2.5,20.5,580.5,95.28,50.93
2017,7,6,8,30,829.0,91.0,2.5,21.0,627.0,152.79,84.48
2017,7,6,8,45,843.0,93.0,2.55,21.5,670.5,201.48,119.56
2017,7,6,9,0,857.0,95.0,2.6,22.0,714.0,251.74,160.47
2017,7,6,9,15,867.5,96.5,2.65,22.5,752.5,302.12,203.62
2017,7,6,9,30,878.0,98.0,2.7,23.0,791.0,353.35,247.84
2017,7,6,9,45,885.5,100.0,2.75,23.5,824.5,404.49,291.59
2017,7,6,10,0,893.0,102.0,2.8,24.0,858.0,455.8,334.47
2017,7,6,10,15,898.5,103.0,2.8,24.5,885.0,505.37,374.82
2017,7,6,10,30,904.0,104.0,2.8,25.0,912.0,554.49,413.58
2017,7,6,10,45,909.0,105.0,2.85,25.5,933.0,602.68,450.62
2017,7,6,11,0,914.0,106.0,2.9,26.0,954.0,650.0,485.97
2017,7,6,11,15,916.5,106.5,2.95,26.0,968.0,694.22,519.21
2017,7,6,11,30,919.0,107.0,3.0,26.0,982.0,736.99,550.76
2017,7,6,11,45,920.5,106.5,3.05,26.5,989.0,776.58,577.18
2017,7,6,12,0,922.0,106.0,3.1,27.0,996.0,814.33,601.54
2017,7,6,12,15,922.0,106.0,3.15,27.0,995.5,849.29,625.06
2017,7,6,12,30,922.0,106.0,3.2,27.0,995.0,882.01,647.03
2017,7,6,12,45,919.0,107.0,3.25,27.0,986.5,910.61,666.24
2017,7,6,13,0,916.0,108.0,3.3,27.0,978.0,936.51,683.71
2017,7,6,13,15,913.0,107.0,3.3,27.0,963.0,957.65,697.78
2017,7,6,13,30,910.0,106.0,3.3,27.0,948.0,975.78,709.96
2017,7,6,13,45,907.0,104.5,3.35,27.0,926.5,990.29,720.26
2017,7,6,14,0,904.0,103.0,3.4,27.0,905.0,1001.64,728.65
2017,7,6,14,15,898.0,102.0,3.4,26.5,877.0,1007.33,734.6
2017,7,6,14,30,892.0,101.0,3.4,26.0,849.0,1009.78,738.64
2017,7,6,14,45,885.0,98.5,3.45,26.0,815.5,1006.35,737.92
2017,7,6,15,0,878.0,96.0,3.5,26.0,782.0,999.69,735.25
2017,7,6,15,15,868.0,94.5,3.5,25.5,742.5,988.03,730.51
2017,7,6,15,30,858.0,93.0,3.5,25.0,703.0,973.39,723.9
2017,7,6,15,45,846.0,90.0,3.5,25.0,660.0,952.13,711.5
2017,7,6,16,0,834.0,87.0,3.5,25.0,617.0,928.16,697.34
2017,7,6,16,15,817.0,84.0,3.5,24.0,570.0,896.87,680.8
2017,7,6,16,30,800.0,81.0,3.5,23.0,523.0,872.95,669.16
2017,7,6,16,45,779.0,77.5,3.5,22.5,474.0,833.05,644.67
2017,7,6,17,0,758.0,74.0,3.5,22.0,425.0,791.6,618.66
2017,7,6,17,15,728.0,70.0,3.45,21.0,375.0,740.46,585.78
2017,7,6,17,30,698.0,66.0,3.4,20.0,325.0,688.85,551.45
2017,7,6,17,45,657.5,61.0,3.35,19.5,275.5,627.45,507.27
2017,7,6,18,0,617.0,56.0,3.3,19.0,226.0,571.85,465.74
2017,7,6,18,15,555.0,49.5,3.2,18.0,179.0,495.9,406.78
2017,7,6,18,30,493.0,43.0,3.1,17.0,132.0,423.73,347.3
2017,7,6,18,45,398.0,34.5,3.05,16.5,92.0,332.2,267.87
2017,7,6,19,0,303.0,26.0,3.0,16.0,52.0,249.23,182.42
2017,7,6,19,15,151.5,13.0,3.0,15.5,26.0,117.94,0.0
2017,7,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,5,15,178.5,14.0,2.45,12.5,31.5,11.06,0.0
2017,7,7,5,30,357.0,28.0,2.5,13.0,63.0,22.58,13.16
2017,7,7,5,45,450.5,35.5,2.55,13.5,105.5,27.9,18.83
2017,7,7,6,0,544.0,43.0,2.6,14.0,148.0,33.09,23.8
2017,7,7,6,15,602.0,48.5,2.55,14.5,196.5,39.72,29.88
2017,7,7,6,30,660.0,54.0,2.5,15.0,245.0,43.27,33.06
2017,7,7,6,45,701.0,58.0,2.5,16.0,296.0,45.4,34.79
2017,7,7,7,0,742.0,62.0,2.5,17.0,347.0,47.48,36.39
2017,7,7,7,15,771.0,65.5,2.5,18.0,398.0,49.04,37.47
2017,7,7,7,30,800.0,69.0,2.5,19.0,449.0,50.52,38.46
2017,7,7,7,45,821.5,72.0,2.5,20.0,499.5,60.4,46.66
2017,7,7,8,0,843.0,75.0,2.5,21.0,550.0,62.16,47.79
2017,7,7,8,15,859.5,77.0,2.5,21.5,597.5,98.69,52.85
2017,7,7,8,30,876.0,79.0,2.5,22.0,645.0,148.07,78.7
2017,7,7,8,45,888.5,81.0,2.5,23.0,689.0,198.85,114.84
2017,7,7,9,0,901.0,83.0,2.5,24.0,733.0,251.07,156.84
2017,7,7,9,15,910.5,84.5,2.55,24.5,772.0,303.39,201.4
2017,7,7,9,30,920.0,86.0,2.6,25.0,811.0,356.46,246.95
2017,7,7,9,45,918.5,92.5,2.7,26.0,843.0,409.79,291.85
2017,7,7,10,0,917.0,99.0,2.8,27.0,875.0,462.4,334.91
2017,7,7,10,15,923.0,100.5,2.85,27.5,903.0,513.81,376.28
2017,7,7,10,30,929.0,102.0,2.9,28.0,931.0,564.8,416.09
2017,7,7,10,45,933.5,102.5,3.0,29.0,952.5,613.53,452.38
2017,7,7,11,0,938.0,103.0,3.1,30.0,974.0,661.29,486.8
2017,7,7,11,15,941.0,103.5,3.2,30.5,988.5,706.92,519.71
2017,7,7,11,30,944.0,104.0,3.3,31.0,1003.0,751.09,550.83
2017,7,7,11,45,946.0,103.5,3.45,31.5,1010.0,792.07,577.98
2017,7,7,12,0,948.0,103.0,3.6,32.0,1017.0,831.17,603.22
2017,7,7,12,15,947.5,103.0,3.65,32.0,1016.5,866.65,626.67
2017,7,7,12,30,947.0,103.0,3.7,32.0,1016.0,899.77,648.52
2017,7,7,12,45,944.0,104.0,3.8,32.5,1007.5,929.11,666.8
2017,7,7,13,0,941.0,105.0,3.9,33.0,999.0,955.68,683.26
2017,7,7,13,15,938.0,104.0,4.0,33.0,983.5,977.4,698.03
2017,7,7,13,30,935.0,103.0,4.1,33.0,968.0,996.03,710.93
2017,7,7,13,45,931.5,101.5,4.2,33.0,946.0,1010.48,721.29
2017,7,7,14,0,928.0,100.0,4.3,33.0,924.0,1021.67,729.69
2017,7,7,14,15,922.0,99.0,4.4,33.0,895.0,1027.6,734.89
2017,7,7,14,30,916.0,98.0,4.5,33.0,866.0,1030.22,738.13
2017,7,7,14,45,909.5,95.5,4.6,33.0,831.5,1027.37,738.0
2017,7,7,15,0,903.0,93.0,4.7,33.0,797.0,1021.2,735.89
2017,7,7,15,15,892.0,91.0,4.7,32.5,756.5,1007.86,730.21
2017,7,7,15,30,881.0,89.0,4.7,32.0,716.0,991.44,722.57
2017,7,7,15,45,869.5,86.0,4.75,32.0,672.0,970.4,710.93
2017,7,7,16,0,858.0,83.0,4.8,32.0,628.0,946.54,697.44
2017,7,7,16,15,840.5,80.5,4.7,31.0,580.0,914.95,680.43
2017,7,7,16,30,823.0,78.0,4.6,30.0,532.0,881.17,661.8
2017,7,7,16,45,802.5,74.0,4.5,29.5,482.5,849.95,643.43
2017,7,7,17,0,782.0,70.0,4.4,29.0,433.0,807.68,616.94
2017,7,7,17,15,751.5,66.5,4.15,28.0,381.5,756.1,583.87
2017,7,7,17,30,721.0,63.0,3.9,27.0,330.0,704.04,549.47
2017,7,7,17,45,680.5,58.0,3.65,26.0,280.0,641.9,506.29
2017,7,7,18,0,640.0,53.0,3.4,25.0,230.0,580.7,461.98
2017,7,7,18,15,578.5,47.0,2.95,24.0,182.5,504.36,403.38
2017,7,7,18,30,517.0,41.0,2.5,23.0,135.0,437.25,348.85
2017,7,7,18,45,420.5,33.0,2.1,22.0,93.5,344.48,270.56
2017,7,7,19,0,324.0,25.0,1.7,21.0,52.0,260.47,185.28
2017,7,7,19,15,162.0,12.5,1.65,20.5,26.0,99.88,0.0
2017,7,7,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,8,5,15,160.5,14.0,1.85,15.5,29.5,11.08,0.0
2017,7,8,5,30,321.0,28.0,2.1,16.0,59.0,22.57,12.87
2017,7,8,5,45,413.0,37.0,2.35,16.5,101.0,29.16,19.64
2017,7,8,6,0,505.0,46.0,2.6,17.0,143.0,35.52,25.6
2017,7,8,6,15,565.0,52.5,2.55,17.5,190.5,39.5,29.28
2017,7,8,6,30,625.0,59.0,2.5,18.0,238.0,43.35,32.71
2017,7,8,6,45,667.0,63.5,2.5,19.0,288.5,49.76,38.16
2017,7,8,7,0,709.0,68.0,2.5,20.0,339.0,52.03,39.89
2017,7,8,7,15,739.0,72.0,2.5,20.5,389.5,53.75,41.16
2017,7,8,7,30,769.0,76.0,2.5,21.0,440.0,55.39,42.33
2017,7,8,7,45,791.5,79.0,2.55,22.0,490.0,56.15,42.64
2017,7,8,8,0,814.0,82.0,2.6,23.0,540.0,56.84,42.89
2017,7,8,8,15,831.0,84.5,2.75,24.0,587.0,100.93,55.43
2017,7,8,8,30,848.0,87.0,2.9,25.0,634.0,149.34,80.09
2017,7,8,8,45,860.5,89.5,3.05,26.0,677.5,199.13,114.97
2017,7,8,9,0,873.0,92.0,3.2,27.0,721.0,250.35,155.67
2017,7,8,9,15,883.0,94.0,3.25,27.5,759.5,301.83,199.01
2017,7,8,9,30,893.0,96.0,3.3,28.0,798.0,354.11,243.44
2017,7,8,9,45,889.5,103.5,3.4,28.5,829.0,406.15,287.52
2017,7,8,10,0,886.0,111.0,3.5,29.0,860.0,457.3,329.87
2017,7,8,10,15,892.0,112.0,3.6,29.5,887.0,506.94,369.89
2017,7,8,10,30,898.0,113.0,3.7,30.0,914.0,556.19,408.5
2017,7,8,10,45,901.0,115.0,3.85,30.5,934.5,603.94,445.06
2017,7,8,11,0,904.0,117.0,4.0,31.0,955.0,650.67,479.9
2017,7,8,11,15,906.5,117.5,4.05,31.0,969.0,694.7,512.77
2017,7,8,11,30,909.0,118.0,4.1,31.0,983.0,737.3,543.99
2017,7,8,11,45,908.5,119.0,4.15,31.0,989.0,776.55,571.54
2017,7,8,12,0,908.0,120.0,4.2,31.0,995.0,813.89,596.72
2017,7,8,12,15,907.5,120.0,4.25,31.0,994.5,848.32,619.85
2017,7,8,12,30,907.0,120.0,4.3,31.0,994.0,880.52,641.44
2017,7,8,12,45,906.0,119.0,4.35,31.0,986.0,909.0,660.54
2017,7,8,13,0,905.0,118.0,4.4,31.0,978.0,934.84,677.93
2017,7,8,13,15,902.0,117.5,4.4,30.5,963.0,956.53,693.8
2017,7,8,13,30,899.0,117.0,4.4,30.0,948.0,975.25,707.87
2017,7,8,13,45,894.5,115.5,4.45,30.0,926.0,988.48,717.3
2017,7,8,14,0,890.0,114.0,4.5,30.0,904.0,998.52,724.81
2017,7,8,14,15,883.5,112.5,4.45,29.5,875.5,1003.37,729.99
2017,7,8,14,30,877.0,111.0,4.4,29.0,847.0,1004.99,733.23
2017,7,8,14,45,870.0,109.0,4.4,28.5,813.0,1002.35,734.12
2017,7,8,15,0,863.0,107.0,4.4,28.0,779.0,996.56,733.08
2017,7,8,15,15,852.0,104.5,4.3,27.5,739.5,983.09,726.52
2017,7,8,15,30,841.0,102.0,4.2,27.0,700.0,966.65,718.09
2017,7,8,15,45,828.5,98.5,4.15,26.5,657.0,944.72,706.29
2017,7,8,16,0,816.0,95.0,4.1,26.0,614.0,930.26,699.62
2017,7,8,16,15,798.0,92.0,4.0,25.0,567.0,898.33,681.97
2017,7,8,16,30,780.0,89.0,3.9,24.0,520.0,864.25,662.66
2017,7,8,16,45,758.0,85.0,3.85,23.5,471.0,823.32,637.12
2017,7,8,17,0,736.0,81.0,3.8,23.0,422.0,780.89,610.05
2017,7,8,17,15,704.0,76.5,3.7,22.0,371.5,727.99,575.55
2017,7,8,17,30,672.0,72.0,3.6,21.0,321.0,679.53,543.25
2017,7,8,17,45,629.0,66.5,3.5,20.0,271.5,616.74,498.71
2017,7,8,18,0,586.0,61.0,3.4,19.0,222.0,555.26,453.23
2017,7,8,18,15,521.5,54.0,3.3,18.0,175.5,477.96,392.89
2017,7,8,18,30,457.0,47.0,3.2,17.0,129.0,404.55,331.77
2017,7,8,18,45,359.0,37.0,3.15,16.5,89.0,310.59,250.3
2017,7,8,19,0,261.0,27.0,3.1,16.0,49.0,225.55,163.31
2017,7,8,19,15,130.5,13.5,3.1,15.5,24.5,83.57,0.0
2017,7,8,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,5,15,165.0,14.0,2.6,12.5,30.0,11.12,0.0
2017,7,9,5,30,330.0,28.0,2.6,13.0,60.0,22.65,13.02
2017,7,9,5,45,433.0,36.0,2.6,13.5,103.0,28.39,19.22
2017,7,9,6,0,536.0,44.0,2.6,14.0,146.0,34.0,24.58
2017,7,9,6,15,596.5,50.0,2.6,14.5,194.5,37.67,28.04
2017,7,9,6,30,657.0,56.0,2.6,15.0,243.0,45.06,34.65
2017,7,9,6,45,700.5,60.0,2.65,16.0,295.0,47.12,36.31
2017,7,9,7,0,744.0,64.0,2.7,17.0,347.0,49.15,37.86
2017,7,9,7,15,773.0,67.5,2.7,17.5,398.5,50.64,38.96
2017,7,9,7,30,802.0,71.0,2.7,18.0,450.0,52.06,39.98
2017,7,9,7,45,824.5,74.0,2.75,18.5,501.0,61.81,48.19
2017,7,9,8,0,847.0,77.0,2.8,19.0,552.0,63.56,49.41
2017,7,9,8,15,863.5,79.0,2.8,19.5,600.0,97.36,53.41
2017,7,9,8,30,880.0,81.0,2.8,20.0,648.0,147.01,78.8
2017,7,9,8,45,893.0,83.0,2.8,21.0,692.0,198.15,115.07
2017,7,9,9,0,906.0,85.0,2.8,22.0,736.0,250.79,157.56
2017,7,9,9,15,915.5,86.5,2.8,22.5,775.5,303.47,202.72
2017,7,9,9,30,925.0,88.0,2.8,23.0,815.0,356.88,248.94
2017,7,9,9,45,922.0,95.5,2.85,23.5,846.5,410.79,295.27
2017,7,9,10,0,919.0,103.0,2.9,24.0,878.0,463.84,339.76
2017,7,9,10,15,925.0,104.0,2.95,24.5,906.0,515.1,381.6
2017,7,9,10,30,931.0,105.0,3.0,25.0,934.0,565.93,421.87
2017,7,9,10,45,934.0,106.5,3.1,25.5,955.5,614.84,459.69
2017,7,9,11,0,937.0,108.0,3.2,26.0,977.0,662.66,495.67
2017,7,9,11,15,939.5,108.5,3.3,26.0,991.0,708.09,530.08
2017,7,9,11,30,942.0,109.0,3.4,26.0,1005.0,752.03,562.77
2017,7,9,11,45,942.0,110.0,3.5,26.0,1011.5,792.9,591.62
2017,7,9,12,0,942.0,111.0,3.6,26.0,1018.0,831.81,618.3
2017,7,9,12,15,941.5,111.0,3.7,26.0,1017.5,867.33,642.61
2017,7,9,12,30,941.0,111.0,3.8,26.0,1017.0,900.53,665.33
2017,7,9,12,45,937.0,112.5,3.9,26.0,1008.0,929.54,685.25
2017,7,9,13,0,933.0,114.0,4.0,26.0,999.0,955.77,703.37
2017,7,9,13,15,930.0,113.5,4.05,26.0,984.0,978.09,718.69
2017,7,9,13,30,927.0,113.0,4.1,26.0,969.0,997.36,732.09
2017,7,9,13,45,922.5,111.5,4.15,26.0,946.5,1011.05,741.93
2017,7,9,14,0,918.0,110.0,4.2,26.0,924.0,1021.45,749.77
2017,7,9,14,15,912.0,109.0,4.2,25.5,895.0,1027.59,756.14
2017,7,9,14,30,906.0,108.0,4.2,25.0,866.0,1030.43,760.53
2017,7,9,14,45,898.5,105.5,4.25,24.5,831.5,1026.84,761.14
2017,7,9,15,0,891.0,103.0,4.3,24.0,797.0,1019.97,759.73
2017,7,9,15,15,880.5,101.0,4.25,23.5,757.0,1007.45,754.06
2017,7,9,15,30,870.0,99.0,4.2,23.0,717.0,991.88,746.46
2017,7,9,15,45,858.5,95.5,4.2,23.0,673.0,970.62,733.91
2017,7,9,16,0,847.0,92.0,4.2,23.0,629.0,946.57,719.51
2017,7,9,16,15,829.5,89.0,4.15,22.0,581.0,924.63,709.04
2017,7,9,16,30,812.0,86.0,4.1,21.0,533.0,890.41,689.77
2017,7,9,16,45,792.5,81.5,4.05,20.5,483.5,850.41,664.78
2017,7,9,17,0,773.0,77.0,4.0,20.0,434.0,808.71,638.1
2017,7,9,17,15,742.0,73.0,3.9,19.5,382.5,756.29,602.66
2017,7,9,17,30,711.0,69.0,3.8,19.0,331.0,703.37,565.89
2017,7,9,17,45,673.0,63.0,3.7,18.5,281.0,642.22,521.52
2017,7,9,18,0,635.0,57.0,3.6,18.0,231.0,586.95,479.91
2017,7,9,18,15,571.0,50.5,3.45,17.0,183.0,508.86,418.89
2017,7,9,18,30,507.0,44.0,3.3,16.0,135.0,434.64,357.35
2017,7,9,18,45,410.0,35.0,3.15,15.5,93.5,340.57,275.19
2017,7,9,19,0,313.0,26.0,3.0,15.0,52.0,254.92,184.45
2017,7,9,19,15,156.5,13.0,2.95,14.5,26.0,97.29,0.0
2017,7,9,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,5,15,181.0,13.5,3.05,12.5,30.0,10.73,0.0
2017,7,10,5,30,362.0,27.0,3.1,13.0,60.0,21.86,12.25
2017,7,10,5,45,464.0,34.0,3.15,13.5,104.0,26.79,17.79
2017,7,10,6,0,566.0,41.0,3.2,14.0,148.0,34.51,25.01
2017,7,10,6,15,624.5,46.5,3.15,14.5,197.0,38.21,28.5
2017,7,10,6,30,683.0,52.0,3.1,15.0,246.0,41.84,31.77
2017,7,10,6,45,723.5,56.0,3.1,15.5,297.5,44.05,33.66
2017,7,10,7,0,764.0,60.0,3.1,16.0,349.0,46.21,35.42
2017,7,10,7,15,792.0,63.0,3.1,16.5,400.5,47.46,36.33
2017,7,10,7,30,820.0,66.0,3.1,17.0,452.0,56.61,44.13
2017,7,10,7,45,840.5,68.5,3.1,18.0,502.5,58.22,45.17
2017,7,10,8,0,861.0,71.0,3.1,19.0,553.0,59.71,46.1
2017,7,10,8,15,876.5,73.5,3.1,19.5,600.5,92.74,50.05
2017,7,10,8,30,892.0,76.0,3.1,20.0,648.0,143.25,75.58
2017,7,10,8,45,903.5,77.5,3.15,20.5,692.0,194.4,111.96
2017,7,10,9,0,915.0,79.0,3.2,21.0,736.0,246.88,154.82
2017,7,10,9,15,924.0,81.0,3.2,21.5,775.5,300.24,200.85
2017,7,10,9,30,933.0,83.0,3.2,22.0,815.0,354.29,247.97
2017,7,10,9,45,926.5,91.5,3.25,22.5,845.5,408.14,294.74
2017,7,10,10,0,920.0,100.0,3.3,23.0,876.0,460.76,339.38
2017,7,10,10,15,925.5,101.5,3.35,23.5,904.0,512.24,381.76
2017,7,10,10,30,931.0,103.0,3.4,24.0,932.0,563.24,422.54
2017,7,10,10,45,935.0,104.0,3.5,24.5,953.0,612.35,460.86
2017,7,10,11,0,939.0,105.0,3.6,25.0,974.0,660.46,497.39
2017,7,10,11,15,941.0,105.5,3.7,25.0,988.0,705.66,531.95
2017,7,10,11,30,943.0,106.0,3.8,25.0,1002.0,749.33,564.75
2017,7,10,11,45,943.5,106.5,3.9,25.0,1009.0,790.2,593.82
2017,7,10,12,0,944.0,107.0,4.0,25.0,1016.0,829.12,620.75
2017,7,10,12,15,943.5,107.0,4.05,25.0,1015.0,864.69,645.07
2017,7,10,12,30,943.0,107.0,4.1,25.0,1014.0,897.92,667.75
2017,7,10,12,45,943.0,105.5,4.15,25.0,1006.5,927.69,688.07
2017,7,10,13,0,943.0,104.0,4.2,25.0,999.0,954.75,706.59
2017,7,10,13,15,940.0,103.5,4.2,24.5,983.5,977.13,723.18
2017,7,10,13,30,937.0,103.0,4.2,24.0,968.0,996.42,737.85
2017,7,10,13,45,933.0,102.0,4.25,24.0,945.5,1011.08,748.42
2017,7,10,14,0,929.0,101.0,4.3,24.0,923.0,1022.46,756.98
2017,7,10,14,15,922.5,99.5,4.25,23.5,894.0,1027.53,762.37
2017,7,10,14,30,916.0,98.0,4.2,23.0,865.0,1029.24,765.72
2017,7,10,14,45,908.0,96.5,4.2,22.5,830.0,1026.11,766.32
2017,7,10,15,0,900.0,95.0,4.2,22.0,795.0,1019.7,764.89
2017,7,10,15,15,889.5,93.0,4.15,21.5,755.0,1007.02,759.05
2017,7,10,15,30,879.0,91.0,4.1,21.0,715.0,991.25,751.24
2017,7,10,15,45,865.0,89.0,4.05,21.0,670.5,969.08,737.69
2017,7,10,16,0,851.0,87.0,4.0,21.0,626.0,944.22,722.36
2017,7,10,16,15,833.0,84.0,3.95,20.0,578.0,911.78,704.43
2017,7,10,16,30,815.0,81.0,3.9,19.0,530.0,886.69,691.49
2017,7,10,16,45,791.5,78.0,3.9,18.5,480.0,844.87,665.19
2017,7,10,17,0,768.0,75.0,3.9,18.0,430.0,801.57,637.35
2017,7,10,17,15,736.5,71.0,3.85,17.5,379.0,748.88,601.6
2017,7,10,17,30,705.0,67.0,3.8,17.0,328.0,695.77,564.48
2017,7,10,17,45,659.0,62.5,3.75,16.5,277.0,630.35,516.53
2017,7,10,18,0,613.0,58.0,3.7,16.0,226.0,571.57,471.82
2017,7,10,18,15,548.0,51.5,3.6,15.5,178.5,493.62,409.49
2017,7,10,18,30,483.0,45.0,3.5,15.0,131.0,419.6,346.76
2017,7,10,18,45,376.5,36.0,3.45,14.5,90.0,320.48,260.11
2017,7,10,19,0,270.0,27.0,3.4,14.0,49.0,229.98,165.78
2017,7,10,19,15,135.0,13.5,3.35,13.5,24.5,85.97,0.0
2017,7,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,11,5,15,129.5,15.5,3.4,11.5,27.5,12.23,0.0
2017,7,11,5,30,259.0,31.0,3.5,12.0,55.0,25.48,15.13
2017,7,11,5,45,369.5,40.5,3.6,12.5,97.0,32.37,22.73
2017,7,11,6,0,480.0,50.0,3.7,13.0,139.0,39.07,29.15
2017,7,11,6,15,545.5,57.0,3.7,13.5,187.5,43.29,33.15
2017,7,11,6,30,611.0,64.0,3.7,14.0,236.0,47.39,36.86
2017,7,11,6,45,659.0,68.5,3.7,14.5,288.0,49.33,38.51
2017,7,11,7,0,707.0,73.0,3.7,15.0,340.0,56.23,44.46
2017,7,11,7,15,739.0,77.0,3.7,15.5,391.5,57.79,45.6
2017,7,11,7,30,771.0,81.0,3.7,16.0,443.0,59.29,46.66
2017,7,11,7,45,796.5,84.0,3.75,17.0,494.5,59.92,46.85
2017,7,11,8,0,822.0,87.0,3.8,18.0,546.0,60.51,46.99
2017,7,11,8,15,840.0,90.0,3.75,18.5,594.0,90.94,50.33
2017,7,11,8,30,858.0,93.0,3.7,19.0,642.0,150.09,83.07
2017,7,11,8,45,873.0,94.5,3.7,19.5,687.0,200.25,118.45
2017,7,11,9,0,888.0,96.0,3.7,20.0,732.0,252.09,160.59
2017,7,11,9,15,898.5,98.0,3.7,20.5,772.5,304.64,205.92
2017,7,11,9,30,909.0,100.0,3.7,21.0,813.0,358.04,252.54
2017,7,11,9,45,918.0,101.0,3.75,21.5,848.0,410.83,298.37
2017,7,11,10,0,927.0,102.0,3.8,22.0,883.0,463.9,343.47
2017,7,11,10,15,933.0,103.5,3.85,22.0,911.0,516.03,387.46
2017,7,11,10,30,939.0,105.0,3.9,22.0,939.0,567.73,430.01
2017,7,11,10,45,943.5,105.5,4.0,22.5,961.0,617.19,469.08
2017,7,11,11,0,948.0,106.0,4.1,23.0,983.0,665.67,506.35
2017,7,11,11,15,950.5,106.5,4.1,23.0,997.5,711.68,541.61
2017,7,11,11,30,953.0,107.0,4.1,23.0,1012.0,756.17,575.02
2017,7,11,11,45,954.5,107.0,4.2,23.0,1019.0,797.83,604.96
2017,7,11,12,0,956.0,107.0,4.3,23.0,1026.0,837.58,632.71
2017,7,11,12,15,955.5,107.0,4.35,23.0,1025.5,873.63,657.6
2017,7,11,12,30,955.0,107.0,4.4,23.0,1025.0,907.31,680.79
2017,7,11,12,45,955.5,105.0,4.45,23.0,1017.0,937.47,701.51
2017,7,11,13,0,956.0,103.0,4.5,23.0,1009.0,964.88,720.57
2017,7,11,13,15,952.5,102.5,4.5,23.0,993.0,987.14,735.8
2017,7,11,13,30,949.0,102.0,4.5,23.0,977.0,1006.25,749.01
2017,7,11,13,45,946.0,99.5,4.5,23.0,954.5,1020.58,759.12
2017,7,11,14,0,943.0,97.0,4.5,23.0,932.0,1031.54,767.13
2017,7,11,14,15,936.0,96.0,4.45,22.5,902.5,1036.76,772.69
2017,7,11,14,30,929.0,95.0,4.4,22.0,873.0,1038.58,776.15
2017,7,11,14,45,922.0,92.5,4.4,22.0,837.5,1035.36,775.21
2017,7,11,15,0,915.0,90.0,4.4,22.0,802.0,1028.77,772.19
2017,7,11,15,15,903.5,88.0,4.35,21.5,761.0,1014.96,765.62
2017,7,11,15,30,892.0,86.0,4.3,21.0,720.0,998.03,757.05
2017,7,11,15,45,879.5,83.5,4.25,21.0,675.0,976.53,743.97
2017,7,11,16,0,867.0,81.0,4.2,21.0,630.0,952.23,729.03
2017,7,11,16,15,848.5,78.5,4.15,20.5,581.5,919.57,709.61
2017,7,11,16,30,830.0,76.0,4.1,20.0,533.0,884.72,688.47
2017,7,11,16,45,807.0,73.0,4.05,19.5,482.0,852.36,668.83
2017,7,11,17,0,784.0,70.0,4.0,19.0,431.0,809.11,640.88
2017,7,11,17,15,752.5,66.5,3.9,18.0,379.5,756.64,606.42
2017,7,11,17,30,721.0,63.0,3.8,17.0,328.0,703.75,570.5
2017,7,11,17,45,677.0,58.5,3.75,16.5,277.0,639.49,523.53
2017,7,11,18,0,633.0,54.0,3.7,16.0,226.0,576.35,475.5
2017,7,11,18,15,569.0,48.0,3.6,15.5,178.5,503.74,417.46
2017,7,11,18,30,505.0,42.0,3.5,15.0,131.0,430.43,355.53
2017,7,11,18,45,399.5,33.5,3.4,14.5,90.0,331.83,269.11
2017,7,11,19,0,294.0,25.0,3.3,14.0,49.0,241.39,172.72
2017,7,11,19,15,147.0,12.5,3.3,13.5,24.5,91.57,0.0
2017,7,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,5,15,157.0,13.5,2.25,11.5,27.5,10.78,0.0
2017,7,12,5,30,314.0,27.0,2.3,12.0,55.0,21.91,12.08
2017,7,12,5,45,416.0,35.0,2.4,12.5,97.0,27.66,18.59
2017,7,12,6,0,518.0,43.0,2.5,13.0,139.0,33.27,24.0
2017,7,12,6,15,579.5,49.0,2.45,13.5,187.0,36.96,27.5
2017,7,12,6,30,641.0,55.0,2.4,14.0,235.0,44.29,34.1
2017,7,12,6,45,684.0,59.5,2.35,15.0,286.0,46.77,36.16
2017,7,12,7,0,727.0,64.0,2.3,16.0,337.0,49.18,38.07
2017,7,12,7,15,756.5,67.5,2.25,16.5,388.0,50.65,39.16
2017,7,12,7,30,786.0,71.0,2.2,17.0,439.0,52.06,40.17
2017,7,12,7,45,809.0,73.5,2.15,17.5,489.0,52.64,40.43
2017,7,12,8,0,832.0,76.0,2.1,18.0,539.0,62.8,48.98
2017,7,12,8,15,849.0,78.5,2.1,18.5,587.0,91.86,51.64
2017,7,12,8,30,866.0,81.0,2.1,19.0,635.0,141.19,75.7
2017,7,12,8,45,879.0,83.0,2.1,20.0,679.0,191.67,110.84
2017,7,12,9,0,892.0,85.0,2.1,21.0,723.0,243.65,152.49
2017,7,12,9,15,902.0,87.0,2.15,21.5,763.0,296.18,197.38
2017,7,12,9,30,912.0,89.0,2.2,22.0,803.0,349.53,243.48
2017,7,12,9,45,910.0,96.0,2.3,22.5,834.5,402.93,289.46
2017,7,12,10,0,908.0,103.0,2.4,23.0,866.0,455.57,333.76
2017,7,12,10,15,914.0,104.0,2.5,23.5,894.5,506.42,375.46
2017,7,12,10,30,920.0,105.0,2.6,24.0,923.0,556.86,415.65
2017,7,12,10,45,925.5,105.5,2.75,24.5,945.0,606.01,453.93
2017,7,12,11,0,931.0,106.0,2.9,25.0,967.0,654.31,490.56
2017,7,12,11,15,934.0,106.5,2.95,25.0,982.0,699.94,525.0
2017,7,12,11,30,937.0,107.0,3.0,25.0,997.0,744.13,557.71
2017,7,12,11,45,939.5,107.0,3.15,25.5,1004.5,785.93,586.43
2017,7,12,12,0,942.0,107.0,3.3,26.0,1012.0,825.93,612.9
2017,7,12,12,15,942.5,107.0,3.4,26.0,1012.0,862.35,637.76
2017,7,12,12,30,943.0,107.0,3.5,26.0,1012.0,896.48,661.05
2017,7,12,12,45,937.0,109.5,3.6,26.5,1003.0,924.81,679.13
2017,7,12,13,0,931.0,112.0,3.7,27.0,994.0,950.27,695.3
2017,7,12,13,15,928.5,111.5,3.75,26.5,979.5,973.1,712.27
2017,7,12,13,30,926.0,111.0,3.8,26.0,965.0,992.9,727.39
2017,7,12,13,45,923.0,109.5,3.9,26.0,943.5,1008.1,738.52
2017,7,12,14,0,920.0,108.0,4.0,26.0,922.0,1020.05,747.68
2017,7,12,14,15,914.0,107.0,4.0,26.0,893.5,1026.29,752.61
2017,7,12,14,30,908.0,106.0,4.0,26.0,865.0,1029.22,755.54
2017,7,12,14,45,901.0,103.5,4.05,26.0,830.5,1026.2,755.06
2017,7,12,15,0,894.0,101.0,4.1,26.0,796.0,1019.88,752.58
2017,7,12,15,15,883.5,99.0,4.05,25.5,756.0,1007.41,747.01
2017,7,12,15,30,873.0,97.0,4.0,25.0,716.0,991.85,739.51
2017,7,12,15,45,860.0,94.5,4.0,24.5,672.0,970.31,728.35
2017,7,12,16,0,847.0,92.0,4.0,24.0,628.0,946.03,715.32
2017,7,12,16,15,829.5,89.0,3.95,23.5,580.0,924.14,703.61
2017,7,12,16,30,812.0,86.0,3.9,23.0,532.0,889.97,683.23
2017,7,12,16,45,789.0,82.0,3.85,22.5,481.5,847.44,656.71
2017,7,12,17,0,766.0,78.0,3.8,22.0,431.0,803.37,628.61
2017,7,12,17,15,734.0,74.0,3.65,21.0,379.5,750.29,593.92
2017,7,12,17,30,702.0,70.0,3.5,20.0,328.0,696.78,557.81
2017,7,12,17,45,658.0,64.5,3.4,19.5,277.0,636.78,514.51
2017,7,12,18,0,614.0,59.0,3.3,19.0,226.0,573.53,466.91
2017,7,12,18,15,547.5,52.0,3.15,18.0,178.0,493.78,404.74
2017,7,12,18,30,481.0,45.0,3.0,17.0,130.0,418.08,341.95
2017,7,12,18,45,375.5,35.5,2.95,16.0,89.0,319.12,256.69
2017,7,12,19,0,270.0,26.0,2.9,15.0,48.0,227.66,160.34
2017,7,12,19,15,135.0,13.0,2.85,14.5,24.0,85.43,0.0
2017,7,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,5,15,153.0,13.5,2.45,11.5,26.5,10.82,0.0
2017,7,13,5,30,306.0,27.0,2.5,12.0,53.0,21.96,11.95
2017,7,13,5,45,409.0,35.5,2.65,12.5,95.0,28.14,18.99
2017,7,13,6,0,512.0,44.0,2.8,13.0,137.0,34.15,24.77
2017,7,13,6,15,330.0,75.0,2.75,13.5,142.5,55.77,44.26
2017,7,13,6,30,148.0,106.0,2.7,14.0,148.0,82.12,67.72
2017,7,13,6,45,161.0,126.5,2.7,14.5,180.0,96.51,80.25
2017,7,13,7,0,174.0,147.0,2.7,15.0,212.0,110.49,92.16
2017,7,13,7,15,479.0,110.5,2.65,15.5,326.0,76.04,61.61
2017,7,13,7,30,784.0,74.0,2.6,16.0,440.0,54.3,42.28
2017,7,13,7,45,806.5,77.0,2.55,17.0,490.0,55.13,42.68
2017,7,13,8,0,829.0,80.0,2.5,18.0,540.0,65.45,51.27
2017,7,13,8,15,845.5,83.0,2.5,18.5,588.0,93.17,53.59
2017,7,13,8,30,862.0,86.0,2.5,19.0,636.0,142.7,77.41
2017,7,13,8,45,874.5,88.5,2.5,20.0,680.0,193.35,112.48
2017,7,13,9,0,887.0,91.0,2.5,21.0,724.0,245.45,154.16
2017,7,13,9,15,896.5,93.0,2.55,21.5,763.5,297.71,198.85
2017,7,13,9,30,906.0,95.0,2.6,22.0,803.0,350.72,244.79
2017,7,13,9,45,911.0,98.0,2.65,22.5,836.5,403.44,290.18
2017,7,13,10,0,916.0,101.0,2.7,23.0,870.0,456.07,334.49
2017,7,13,10,15,921.5,102.0,2.8,23.5,898.0,507.12,376.54
2017,7,13,10,30,927.0,103.0,2.9,24.0,926.0,557.7,417.02
2017,7,13,10,45,929.5,105.0,3.0,24.5,946.5,606.73,455.18
2017,7,13,11,0,932.0,107.0,3.1,25.0,967.0,654.65,491.45
2017,7,13,11,15,934.0,107.5,3.2,25.0,981.0,699.75,525.82
2017,7,13,11,30,936.0,108.0,3.3,25.0,995.0,743.32,558.43
2017,7,13,11,45,935.5,109.0,3.45,25.5,1001.5,783.8,586.42
2017,7,13,12,0,935.0,110.0,3.6,26.0,1008.0,822.28,611.94
2017,7,13,12,15,934.5,110.0,3.7,26.0,1007.5,857.74,636.26
2017,7,13,12,30,934.0,110.0,3.8,26.0,1007.0,890.89,658.99
2017,7,13,12,45,929.5,111.5,3.9,26.0,998.0,919.44,678.63
2017,7,13,13,0,925.0,113.0,4.0,26.0,989.0,945.19,696.47
2017,7,13,13,15,922.0,112.0,4.05,25.5,973.5,967.0,712.88
2017,7,13,13,30,919.0,111.0,4.1,25.0,958.0,985.75,727.42
2017,7,13,13,45,914.0,110.5,4.2,25.0,935.5,999.95,737.95
2017,7,13,14,0,909.0,110.0,4.3,25.0,913.0,1010.91,746.5
2017,7,13,14,15,902.5,108.5,4.3,25.0,884.5,1016.09,750.77
