Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,14,30,896.0,107.0,4.3,25.0,856.0,1017.95,753.03
2017,7,13,14,45,887.5,105.5,4.3,25.0,821.0,1014.53,751.94
2017,7,13,15,0,879.0,104.0,4.3,25.0,786.0,1007.89,748.88
2017,7,13,15,15,867.5,101.5,4.25,24.5,746.0,993.97,742.25
2017,7,13,15,30,856.0,99.0,4.2,24.0,706.0,977.01,733.7
2017,7,13,15,45,842.5,96.5,4.2,23.5,662.0,955.19,722.16
2017,7,13,16,0,829.0,94.0,4.2,23.0,618.0,940.8,715.77
2017,7,13,16,15,810.5,91.0,4.1,22.5,570.0,908.26,696.18
2017,7,13,16,30,792.0,88.0,4.0,22.0,522.0,873.54,674.97
2017,7,13,16,45,768.5,84.0,3.95,21.5,472.0,831.02,648.15
2017,7,13,17,0,745.0,80.0,3.9,21.0,422.0,787.03,619.77
2017,7,13,17,15,712.5,75.5,3.8,20.0,371.5,733.48,584.53
2017,7,13,17,30,680.0,71.0,3.7,19.0,321.0,684.33,551.45
2017,7,13,17,45,635.0,65.5,3.6,18.5,270.5,619.72,504.15
2017,7,13,18,0,590.0,60.0,3.5,18.0,220.0,556.55,456.11
2017,7,13,18,15,524.5,53.0,3.35,17.0,173.0,478.44,394.6
2017,7,13,18,30,459.0,46.0,3.2,16.0,126.0,404.3,332.34
2017,7,13,18,45,357.0,35.5,3.1,15.5,86.0,307.28,247.59
2017,7,13,19,0,255.0,25.0,3.0,15.0,46.0,217.0,151.0
2017,7,13,19,15,127.5,12.5,2.95,14.5,23.0,80.83,0.0
2017,7,13,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,123.0,13.5,2.4,11.5,24.0,12.28,0.0
2017,7,14,5,30,246.0,27.0,2.5,12.0,48.0,21.95,11.73
2017,7,14,5,45,346.0,37.5,2.7,12.5,88.5,29.85,20.44
2017,7,14,6,0,446.0,48.0,2.9,13.0,129.0,37.45,27.67
2017,7,14,6,15,511.0,56.0,2.95,13.5,176.0,42.54,32.46
2017,7,14,6,30,576.0,64.0,3.0,14.0,223.0,47.43,36.9
2017,7,14,6,45,622.0,70.0,3.05,15.0,273.5,50.46,39.44
2017,7,14,7,0,668.0,76.0,3.1,16.0,324.0,53.37,41.77
2017,7,14,7,15,700.5,80.5,3.1,16.5,375.0,54.96,42.95
2017,7,14,7,30,733.0,85.0,3.1,17.0,426.0,62.21,49.04
2017,7,14,7,45,759.0,88.5,3.15,17.5,476.5,63.05,49.48
2017,7,14,8,0,785.0,92.0,3.2,18.0,527.0,63.82,49.87
2017,7,14,8,15,804.0,95.0,3.25,18.5,574.5,88.37,51.29
2017,7,14,8,30,823.0,98.0,3.3,19.0,622.0,136.35,74.12
2017,7,14,8,45,840.0,99.5,3.35,19.5,667.0,194.43,115.26
2017,7,14,9,0,857.0,101.0,3.4,20.0,712.0,245.06,155.89
2017,7,14,9,15,868.0,103.5,3.4,20.5,752.0,296.62,200.09
2017,7,14,9,30,879.0,106.0,3.4,21.0,792.0,349.11,245.74
2017,7,14,9,45,885.5,109.0,3.45,21.5,826.0,401.1,290.82
2017,7,14,10,0,892.0,112.0,3.5,22.0,860.0,453.18,335.04
2017,7,14,10,15,899.0,113.5,3.55,22.5,888.5,504.26,377.36
2017,7,14,10,30,906.0,115.0,3.6,23.0,917.0,555.06,418.24
2017,7,14,10,45,739.0,226.0,3.7,23.5,891.0,590.22,445.1
2017,7,14,11,0,572.0,337.0,3.8,24.0,865.0,619.64,465.49
2017,7,14,11,15,750.0,225.5,3.85,24.0,929.5,675.45,509.91
2017,7,14,11,30,928.0,114.0,3.9,24.0,994.0,741.77,561.82
2017,7,14,11,45,933.5,112.5,4.0,24.0,1002.5,784.37,592.6
2017,7,14,12,0,939.0,111.0,4.1,24.0,1011.0,825.38,621.13
2017,7,14,12,15,939.0,111.0,4.1,24.0,1011.5,861.46,645.72
2017,7,14,12,30,939.0,111.0,4.1,24.0,1012.0,895.25,668.65
2017,7,14,12,45,937.5,111.0,4.2,24.0,1004.0,925.26,689.48
2017,7,14,13,0,936.0,111.0,4.3,24.0,996.0,952.55,708.51
2017,7,14,13,15,933.0,110.5,4.3,24.0,981.0,975.12,723.9
2017,7,14,13,30,930.0,110.0,4.3,24.0,966.0,994.61,737.32
2017,7,14,13,45,927.5,108.0,4.35,24.0,944.5,1009.91,748.33
2017,7,14,14,0,925.0,106.0,4.4,24.0,923.0,1021.94,757.33
2017,7,14,14,15,918.5,104.5,4.35,23.5,894.0,1027.25,762.89
2017,7,14,14,30,912.0,103.0,4.3,23.0,865.0,1029.19,766.4
2017,7,14,14,45,905.5,101.0,4.3,23.0,830.5,1027.24,766.31
2017,7,14,15,0,899.0,99.0,4.3,23.0,796.0,1021.99,764.18
2017,7,14,15,15,888.0,97.0,4.2,22.5,755.5,1009.01,757.88
2017,7,14,15,30,877.0,95.0,4.1,22.0,715.0,992.94,749.62
2017,7,14,15,45,865.0,91.5,4.05,22.0,671.0,971.14,736.39
2017,7,14,16,0,853.0,88.0,4.0,22.0,627.0,946.52,721.3
2017,7,14,16,15,835.0,85.5,3.9,21.5,578.5,914.76,702.33
2017,7,14,16,30,817.0,83.0,3.8,21.0,530.0,890.4,688.44
2017,7,14,16,45,795.0,79.0,3.75,21.0,479.5,848.67,660.97
2017,7,14,17,0,773.0,75.0,3.7,21.0,429.0,805.34,632.06
2017,7,14,17,15,741.5,71.0,3.55,20.0,377.5,752.53,597.47
2017,7,14,17,30,710.0,67.0,3.4,19.0,326.0,699.27,561.44
2017,7,14,17,45,668.0,61.5,3.25,18.5,275.5,635.62,515.07
2017,7,14,18,0,626.0,56.0,3.1,18.0,225.0,578.15,471.61
2017,7,14,18,15,560.5,49.5,2.95,17.5,177.0,499.41,409.29
2017,7,14,18,30,495.0,43.0,2.8,17.0,129.0,424.7,346.68
2017,7,14,18,45,393.5,33.5,2.65,16.5,88.0,327.84,262.36
2017,7,14,19,0,292.0,24.0,2.5,16.0,47.0,236.94,162.04
2017,7,14,19,15,146.0,12.0,2.45,15.5,23.5,90.39,0.0
2017,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,15,5,15,157.0,12.5,2.55,12.5,25.5,11.37,0.0
2017,7,15,5,30,314.0,25.0,2.6,13.0,51.0,20.28,10.13
2017,7,15,5,45,415.5,33.0,2.7,13.5,92.0,26.09,17.05
2017,7,15,6,0,517.0,41.0,2.8,14.0,133.0,31.76,22.51
2017,7,15,6,15,579.0,47.0,2.8,14.5,181.0,38.74,28.95
2017,7,15,6,30,641.0,53.0,2.8,15.0,229.0,42.74,32.57
2017,7,15,6,45,683.5,57.0,2.8,16.0,279.5,44.87,34.33
2017,7,15,7,0,726.0,61.0,2.8,17.0,330.0,46.96,35.96
2017,7,15,7,15,755.5,64.5,2.8,17.5,381.0,48.52,37.14
2017,7,15,7,30,785.0,68.0,2.8,18.0,432.0,50.02,38.23
2017,7,15,7,45,807.0,71.0,2.8,19.0,482.0,59.69,46.29
2017,7,15,8,0,829.0,74.0,2.8,20.0,532.0,61.48,47.46
2017,7,15,8,15,846.0,76.5,2.8,20.5,579.5,85.66,48.72
2017,7,15,8,30,863.0,79.0,2.8,21.0,627.0,134.86,71.13
2017,7,15,8,45,875.5,81.5,2.8,22.0,671.5,185.53,105.53
2017,7,15,9,0,888.0,84.0,2.8,23.0,716.0,237.66,146.81
2017,7,15,9,15,898.0,85.5,2.85,23.5,755.5,289.73,191.07
2017,7,15,9,30,908.0,87.0,2.9,24.0,795.0,342.61,236.72
2017,7,15,9,45,908.0,92.5,2.95,24.5,827.0,395.56,282.27
2017,7,15,10,0,908.0,98.0,3.0,25.0,859.0,447.94,326.35
2017,7,15,10,15,914.0,99.5,3.05,25.5,887.5,499.27,368.36
2017,7,15,10,30,920.0,101.0,3.1,26.0,916.0,550.21,408.82
2017,7,15,10,45,924.5,102.0,3.15,26.5,938.0,599.32,446.77
2017,7,15,11,0,929.0,103.0,3.2,27.0,960.0,647.49,482.93
2017,7,15,11,15,932.0,103.5,3.25,27.0,974.5,693.16,517.36
2017,7,15,11,30,935.0,104.0,3.3,27.0,989.0,737.4,550.06
2017,7,15,11,45,936.0,104.5,3.35,27.5,996.0,778.57,577.87
2017,7,15,12,0,937.0,105.0,3.4,28.0,1003.0,817.83,603.23
2017,7,15,12,15,937.0,105.0,3.4,28.5,1002.5,853.78,625.88
2017,7,15,12,30,937.0,105.0,3.4,29.0,1002.0,887.43,646.8
2017,7,15,12,45,933.0,106.0,3.45,29.5,993.5,916.05,664.56
2017,7,15,13,0,929.0,107.0,3.5,30.0,985.0,941.85,680.46
2017,7,15,13,15,926.0,106.5,3.5,30.0,970.0,964.19,695.17
2017,7,15,13,30,923.0,106.0,3.5,30.0,955.0,983.48,707.98
2017,7,15,13,45,918.0,105.0,3.5,30.5,933.0,997.2,715.87
2017,7,15,14,0,913.0,104.0,3.5,31.0,911.0,1007.66,721.77
2017,7,15,14,15,906.5,103.0,3.55,30.5,882.0,1013.35,728.04
2017,7,15,14,30,900.0,102.0,3.6,30.0,853.0,1015.73,732.38
2017,7,15,14,45,718.0,183.0,3.65,30.0,766.0,946.67,688.86
2017,7,15,15,0,536.0,264.0,3.7,30.0,679.0,850.12,624.11
2017,7,15,15,15,698.0,180.0,3.7,29.5,691.5,930.26,683.56
2017,7,15,15,30,860.0,96.0,3.7,29.0,704.0,976.89,716.84
2017,7,15,15,45,845.5,93.5,3.75,29.0,659.5,954.03,703.39
2017,7,15,16,0,831.0,91.0,3.8,29.0,615.0,928.5,688.67
2017,7,15,16,15,812.5,88.0,3.8,28.0,567.5,905.9,678.31
2017,7,15,16,30,794.0,85.0,3.8,27.0,520.0,871.14,659.37
2017,7,15,16,45,770.0,82.0,3.8,26.5,470.0,829.4,633.94
2017,7,15,17,0,746.0,79.0,3.8,26.0,420.0,786.21,606.96
2017,7,15,17,15,714.0,74.5,3.7,25.0,369.0,733.08,572.77
2017,7,15,17,30,682.0,70.0,3.6,24.0,318.0,684.23,540.61
2017,7,15,17,45,637.5,64.5,3.5,23.0,268.0,619.97,495.46
2017,7,15,18,0,593.0,59.0,3.4,22.0,218.0,557.12,449.36
2017,7,15,18,15,525.5,52.0,3.2,21.0,171.0,477.51,387.5
2017,7,15,18,30,458.0,45.0,3.0,20.0,124.0,402.06,325.04
2017,7,15,18,45,353.0,35.0,2.9,19.5,84.0,303.92,240.49
2017,7,15,19,0,248.0,25.0,2.8,19.0,44.0,211.26,140.23
2017,7,15,19,15,124.0,12.5,2.7,18.5,22.0,78.8,0.0
2017,7,15,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,16,5,15,145.5,12.5,1.35,15.5,24.0,11.37,0.0
2017,7,16,5,30,291.0,25.0,1.5,16.0,48.0,20.32,9.75
2017,7,16,5,45,400.5,33.0,1.65,16.5,90.0,26.12,16.82
2017,7,16,6,0,510.0,41.0,1.8,17.0,132.0,31.8,22.24
2017,7,16,6,15,574.0,47.5,1.75,17.5,180.0,35.95,26.12
2017,7,16,6,30,638.0,54.0,1.7,18.0,228.0,43.65,32.97
2017,7,16,6,45,684.5,57.5,1.7,19.0,279.5,45.34,34.32
2017,7,16,7,0,731.0,61.0,1.7,20.0,331.0,47.05,35.59
2017,7,16,7,15,761.5,64.5,1.7,21.0,382.5,48.62,36.68
2017,7,16,7,30,792.0,68.0,1.7,22.0,434.0,50.13,37.68
2017,7,16,7,45,816.5,70.5,1.75,23.0,485.0,59.45,45.31
2017,7,16,8,0,841.0,73.0,1.8,24.0,536.0,60.95,46.21
2017,7,16,8,15,858.0,75.0,1.9,25.0,584.0,83.43,46.67
2017,7,16,8,30,875.0,77.0,2.0,26.0,632.0,132.92,67.98
2017,7,16,8,45,889.0,78.5,2.15,27.0,676.5,183.74,101.37
2017,7,16,9,0,903.0,80.0,2.3,28.0,721.0,236.16,141.86
2017,7,16,9,15,913.0,81.5,2.4,28.5,761.0,289.03,185.81
2017,7,16,9,30,923.0,83.0,2.5,29.0,801.0,342.7,231.18
2017,7,16,9,45,924.0,88.0,2.7,30.0,834.0,396.44,276.03
2017,7,16,10,0,925.0,93.0,2.9,31.0,867.0,449.71,319.42
2017,7,16,10,15,931.0,94.5,2.95,31.5,895.5,501.91,361.1
2017,7,16,10,30,937.0,96.0,3.0,32.0,924.0,553.69,401.22
2017,7,16,10,45,942.5,96.0,3.1,32.5,946.5,603.38,438.83
2017,7,16,11,0,948.0,96.0,3.2,33.0,969.0,652.17,474.73
2017,7,16,11,15,950.5,96.5,3.25,33.0,983.5,698.34,508.71
2017,7,16,11,30,953.0,97.0,3.3,33.0,998.0,742.98,540.91
2017,7,16,11,45,955.0,96.5,3.35,33.0,1005.5,784.71,569.34
2017,7,16,12,0,957.0,96.0,3.4,33.0,1013.0,824.52,595.63
2017,7,16,12,15,957.0,96.0,3.45,33.0,1012.5,861.07,619.66
2017,7,16,12,30,957.0,96.0,3.5,33.0,1012.0,895.25,642.07
2017,7,16,12,45,955.0,96.0,3.6,33.0,1004.0,925.14,661.96
2017,7,16,13,0,953.0,96.0,3.7,33.0,996.0,952.22,680.09
2017,7,16,13,15,950.0,95.5,3.75,33.0,980.5,974.94,695.18
2017,7,16,13,30,947.0,95.0,3.8,33.0,965.0,994.53,708.37
2017,7,16,13,45,943.5,93.5,3.9,33.0,943.0,1009.39,718.98
2017,7,16,14,0,940.0,92.0,4.0,33.0,921.0,1020.93,727.63
2017,7,16,14,15,934.0,91.0,4.05,32.5,892.0,1027.18,734.24
2017,7,16,14,30,928.0,90.0,4.1,32.0,863.0,1030.04,738.88
2017,7,16,14,45,921.0,88.0,4.15,31.5,828.5,1027.42,740.16
2017,7,16,15,0,914.0,86.0,4.2,31.0,794.0,1021.43,739.45
2017,7,16,15,15,904.0,84.0,4.15,30.5,753.5,1009.17,734.18
2017,7,16,15,30,894.0,82.0,4.1,30.0,713.0,993.75,726.96
2017,7,16,15,45,882.0,79.5,4.1,30.0,669.0,972.73,714.97
2017,7,16,16,0,870.0,77.0,4.1,30.0,625.0,948.87,701.14
2017,7,16,16,15,853.0,74.5,4.0,29.5,576.5,917.57,683.14
2017,7,16,16,30,836.0,72.0,3.9,29.0,528.0,884.01,663.46
2017,7,16,16,45,815.0,69.0,3.85,28.5,478.0,844.13,639.38
2017,7,16,17,0,794.0,66.0,3.8,28.0,428.0,811.53,619.98
2017,7,16,17,15,764.0,62.5,3.65,27.0,376.5,760.09,587.36
2017,7,16,17,30,734.0,59.0,3.5,26.0,325.0,708.14,553.34
2017,7,16,17,45,692.5,54.5,3.4,25.0,274.5,645.5,510.18
2017,7,16,18,0,651.0,50.0,3.3,24.0,224.0,583.85,465.7
2017,7,16,18,15,587.0,44.0,3.15,23.0,176.0,505.45,405.71
2017,7,16,18,30,523.0,38.0,3.0,22.0,128.0,430.66,345.3
2017,7,16,18,45,418.0,30.0,2.85,21.5,87.0,338.27,265.2
2017,7,16,19,0,313.0,22.0,2.7,21.0,46.0,245.14,158.75
2017,7,16,19,15,156.5,11.0,2.7,20.5,23.0,95.01,0.0
2017,7,16,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,17,5,15,146.0,12.0,3.2,13.0,23.5,10.91,0.0
2017,7,17,5,30,292.0,24.0,3.2,13.0,47.0,19.47,8.97
2017,7,17,5,45,402.0,32.5,3.25,13.5,89.0,25.75,16.68
2017,7,17,6,0,512.0,41.0,3.3,14.0,131.0,31.87,22.57
2017,7,17,6,15,576.5,47.5,3.3,14.5,179.5,36.02,26.5
2017,7,17,6,30,641.0,54.0,3.3,15.0,228.0,43.73,33.44
2017,7,17,6,45,688.0,58.0,3.35,16.0,279.5,45.83,35.18
2017,7,17,7,0,735.0,62.0,3.4,17.0,331.0,47.92,36.8
2017,7,17,7,15,765.5,65.5,3.45,17.5,383.0,49.46,37.96
2017,7,17,7,30,796.0,69.0,3.5,18.0,435.0,50.94,39.03
2017,7,17,7,45,819.5,72.0,3.55,19.0,486.0,60.52,47.01
2017,7,17,8,0,843.0,75.0,3.6,20.0,537.0,62.33,48.2
2017,7,17,8,15,860.0,77.5,3.6,20.5,585.5,83.51,48.57
2017,7,17,8,30,877.0,80.0,3.6,21.0,634.0,133.51,70.28
2017,7,17,8,45,890.0,82.0,3.65,21.5,679.0,184.73,104.7
2017,7,17,9,0,903.0,84.0,3.7,22.0,724.0,237.46,146.67
2017,7,17,9,15,913.0,85.5,3.7,22.5,764.5,290.42,191.91
2017,7,17,9,30,923.0,87.0,3.7,23.0,805.0,344.19,238.67
2017,7,17,9,45,921.5,94.0,3.75,23.5,837.0,398.64,285.9
2017,7,17,10,0,920.0,101.0,3.8,24.0,869.0,452.38,331.52
2017,7,17,10,15,926.0,102.5,3.8,24.0,898.0,504.47,375.26
2017,7,17,10,30,932.0,104.0,3.8,24.0,927.0,556.15,417.55
2017,7,17,10,45,936.5,105.0,3.85,24.5,949.5,606.0,456.64
2017,7,17,11,0,941.0,106.0,3.9,25.0,972.0,654.89,493.89
2017,7,17,11,15,944.0,106.5,3.95,25.0,987.0,701.26,529.37
2017,7,17,11,30,947.0,107.0,4.0,25.0,1002.0,746.18,563.07
2017,7,17,11,45,949.5,107.0,4.05,25.5,1009.5,788.68,592.37
2017,7,17,12,0,952.0,107.0,4.1,26.0,1017.0,829.34,619.06
2017,7,17,12,15,952.0,107.0,4.1,25.5,1017.5,865.98,645.08
2017,7,17,12,30,952.0,107.0,4.1,25.0,1018.0,900.27,669.5
2017,7,17,12,45,954.0,104.5,4.2,25.0,1011.0,931.47,691.02
2017,7,17,13,0,956.0,102.0,4.3,25.0,1004.0,959.96,710.76
2017,7,17,13,15,953.5,101.5,4.35,25.0,989.0,983.4,726.91
2017,7,17,13,30,951.0,101.0,4.4,25.0,974.0,1003.72,741.1
2017,7,17,13,45,949.5,98.5,4.45,25.0,952.5,1019.74,752.54
2017,7,17,14,0,948.0,96.0,4.5,25.0,931.0,1032.43,761.93
2017,7,17,14,15,942.0,95.0,4.5,24.5,902.0,1038.9,768.58
2017,7,17,14,30,936.0,94.0,4.5,24.0,873.0,1041.95,773.16
2017,7,17,14,45,931.0,91.0,4.5,24.0,838.5,1040.37,773.32
2017,7,17,15,0,926.0,88.0,4.5,24.0,804.0,1035.35,771.38
2017,7,17,15,15,916.0,86.5,4.45,23.5,763.5,1023.71,766.36
2017,7,17,15,30,906.0,85.0,4.4,23.0,723.0,1008.9,759.35
2017,7,17,15,45,895.0,82.0,4.35,22.5,678.5,988.23,748.43
2017,7,17,16,0,884.0,79.0,4.3,22.0,634.0,964.63,735.53
2017,7,17,16,15,867.0,76.5,4.2,21.5,585.5,933.17,716.84
2017,7,17,16,30,850.0,74.0,4.1,21.0,537.0,899.4,696.41
2017,7,17,16,45,830.0,70.5,4.05,21.0,486.0,859.52,670.31
2017,7,17,17,0,810.0,67.0,4.0,21.0,435.0,826.8,649.03
2017,7,17,17,15,780.0,63.5,3.85,20.0,383.0,774.91,615.2
2017,7,17,17,30,750.0,60.0,3.7,19.0,331.0,722.44,579.9
2017,7,17,17,45,708.5,55.5,3.6,18.5,279.5,659.25,534.12
2017,7,17,18,0,667.0,51.0,3.5,18.0,228.0,596.98,487.1
2017,7,17,18,15,602.5,45.0,3.35,17.5,179.0,517.54,424.08
2017,7,17,18,30,538.0,39.0,3.2,17.0,130.0,441.64,360.73
2017,7,17,18,45,432.0,30.5,3.1,16.5,88.0,347.79,277.61
2017,7,17,19,0,326.0,22.0,3.0,16.0,46.0,251.97,162.76
2017,7,17,19,15,163.0,11.0,3.0,15.5,23.0,98.45,0.0
2017,7,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,5,15,143.5,12.5,3.4,11.5,23.5,11.37,0.0
2017,7,18,5,30,287.0,25.0,3.5,12.0,47.0,20.47,9.42
2017,7,18,5,45,393.5,34.5,3.65,12.5,88.5,27.58,18.3
2017,7,18,6,0,500.0,44.0,3.8,13.0,130.0,34.47,24.94
2017,7,18,6,15,258.0,69.0,3.8,13.0,114.0,51.23,40.24
2017,7,18,6,30,16.0,94.0,3.8,13.0,98.0,78.45,64.72
2017,7,18,6,45,22.0,113.5,3.85,13.5,120.5,94.1,78.48
2017,7,18,7,0,28.0,133.0,3.9,14.0,143.0,105.17,87.94
2017,7,18,7,15,74.0,162.0,3.9,14.5,194.5,125.4,105.19
2017,7,18,7,30,120.0,191.0,3.9,15.0,246.0,138.09,115.62
2017,7,18,7,45,95.0,209.5,3.9,15.5,256.5,157.59,131.72
2017,7,18,8,0,70.0,228.0,3.9,16.0,267.0,169.77,141.36
2017,7,18,8,15,210.5,241.0,3.9,16.5,371.0,175.26,135.52
2017,7,18,8,30,351.0,254.0,3.9,17.0,475.0,199.48,144.57
2017,7,18,8,45,625.5,172.5,3.9,17.5,601.0,193.98,125.21
2017,7,18,9,0,900.0,91.0,3.9,18.0,727.0,240.26,151.23
2017,7,18,9,15,910.0,92.5,3.9,18.0,767.5,293.2,197.43
2017,7,18,9,30,920.0,94.0,3.9,18.0,808.0,346.95,245.41
2017,7,18,9,45,925.5,97.0,3.95,18.5,842.5,400.84,293.0
2017,7,18,10,0,931.0,100.0,4.0,19.0,877.0,454.69,339.62
2017,7,18,10,15,937.5,101.5,4.0,19.5,906.0,507.61,384.23
2017,7,18,10,30,944.0,103.0,4.0,20.0,935.0,560.16,427.22
2017,7,18,10,45,949.0,103.0,4.05,20.5,957.5,610.13,467.14
2017,7,18,11,0,954.0,103.0,4.1,21.0,980.0,659.14,505.2
2017,7,18,11,15,956.5,104.0,4.15,21.0,995.0,706.21,541.81
2017,7,18,11,30,959.0,105.0,4.2,21.0,1010.0,751.75,576.55
2017,7,18,11,45,961.0,104.5,4.3,21.0,1017.5,793.99,607.5
2017,7,18,12,0,963.0,104.0,4.4,21.0,1025.0,834.29,635.92
2017,7,18,12,15,963.0,104.0,4.45,21.0,1025.0,871.33,661.84
2017,7,18,12,30,963.0,104.0,4.5,21.0,1025.0,905.97,686.05
2017,7,18,12,45,961.0,104.0,4.6,21.0,1017.0,936.33,707.67
2017,7,18,13,0,959.0,104.0,4.7,21.0,1009.0,963.85,727.43
2017,7,18,13,15,956.5,103.5,4.7,21.0,993.5,987.46,743.78
2017,7,18,13,30,954.0,103.0,4.7,21.0,978.0,1007.93,758.09
2017,7,18,13,45,951.0,101.5,4.7,21.0,956.0,1023.68,769.29
2017,7,18,14,0,948.0,100.0,4.7,21.0,934.0,1036.09,778.39
2017,7,18,14,15,942.5,98.5,4.65,20.5,905.0,1042.64,784.78
2017,7,18,14,30,937.0,97.0,4.6,20.0,876.0,1045.76,789.03
2017,7,18,14,45,930.5,95.0,4.55,20.0,841.5,1043.9,788.54
2017,7,18,15,0,924.0,93.0,4.5,20.0,807.0,1038.64,785.93
2017,7,18,15,15,914.0,91.0,4.45,19.5,766.0,1026.56,780.39
2017,7,18,15,30,904.0,89.0,4.4,19.0,725.0,1011.28,772.81
2017,7,18,15,45,893.0,86.0,4.35,19.0,680.5,990.75,760.34
2017,7,18,16,0,882.0,83.0,4.3,19.0,636.0,967.28,745.92
2017,7,18,16,15,864.5,80.0,4.2,18.5,587.0,934.84,726.34
2017,7,18,16,30,847.0,77.0,4.1,18.0,538.0,900.1,704.97
2017,7,18,16,45,826.5,73.5,4.0,18.0,487.0,869.08,684.72
2017,7,18,17,0,806.0,70.0,3.9,18.0,436.0,826.93,656.1
2017,7,18,17,15,775.0,66.5,3.8,17.5,383.5,774.3,620.43
2017,7,18,17,30,744.0,63.0,3.7,17.0,331.0,721.11,583.33
2017,7,18,17,45,701.5,58.0,3.6,16.5,279.0,656.63,536.17
2017,7,18,18,0,659.0,53.0,3.5,16.0,227.0,593.1,487.74
2017,7,18,18,15,592.5,46.5,3.35,15.5,177.5,511.83,422.68
2017,7,18,18,30,526.0,40.0,3.2,15.0,128.0,440.81,362.27
2017,7,18,18,45,414.5,31.5,3.05,14.5,86.0,337.99,271.31
2017,7,18,19,0,303.0,23.0,2.9,14.0,44.0,238.71,150.81
2017,7,18,19,15,151.5,11.5,2.8,13.5,22.0,92.56,0.0
2017,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,5,15,154.5,11.5,2.9,11.5,23.0,10.46,0.0
2017,7,19,5,30,309.0,23.0,3.0,12.0,46.0,18.72,7.76
2017,7,19,5,45,417.5,32.0,3.2,12.5,88.5,25.48,16.45
2017,7,19,6,0,526.0,41.0,3.4,13.0,131.0,32.04,22.79
2017,7,19,6,15,591.5,47.5,3.35,13.5,180.0,39.51,29.71
2017,7,19,6,30,657.0,54.0,3.3,14.0,229.0,43.94,33.76
2017,7,19,6,45,433.0,96.5,3.3,14.5,222.0,69.55,56.5
2017,7,19,7,0,209.0,139.0,3.3,15.0,215.0,100.61,83.61
2017,7,19,7,15,507.5,104.5,3.3,15.5,326.5,71.73,57.89
2017,7,19,7,30,806.0,70.0,3.3,16.0,438.0,51.86,40.17
2017,7,19,7,45,829.0,73.5,3.3,16.5,489.5,53.17,41.1
2017,7,19,8,0,852.0,77.0,3.3,17.0,541.0,63.79,50.09
2017,7,19,8,15,869.0,79.5,3.3,17.5,590.0,81.67,49.58
2017,7,19,8,30,886.0,82.0,3.3,18.0,639.0,132.24,70.56
2017,7,19,8,45,898.5,84.0,3.3,18.5,684.5,183.98,105.05
2017,7,19,9,0,911.0,86.0,3.3,19.0,730.0,237.18,147.5
2017,7,19,9,15,921.0,88.0,3.3,19.5,770.5,291.05,193.78
2017,7,19,9,30,931.0,90.0,3.3,20.0,811.0,345.74,241.69
2017,7,19,9,45,930.5,96.0,3.35,20.5,844.0,400.38,289.53
2017,7,19,10,0,930.0,102.0,3.4,21.0,877.0,454.39,335.84
2017,7,19,10,15,936.0,103.5,3.45,21.5,906.0,507.12,379.86
2017,7,19,10,30,942.0,105.0,3.5,22.0,935.0,559.43,422.25
2017,7,19,10,45,947.0,105.5,3.6,22.5,957.5,609.78,462.08
2017,7,19,11,0,952.0,106.0,3.7,23.0,980.0,659.19,500.11
2017,7,19,11,15,955.0,106.5,3.75,23.0,995.0,706.19,536.25
2017,7,19,11,30,958.0,107.0,3.8,23.0,1010.0,751.7,570.57
2017,7,19,11,45,960.0,107.0,3.85,23.0,1017.5,794.41,601.39
2017,7,19,12,0,962.0,107.0,3.9,23.0,1025.0,835.2,629.56
2017,7,19,12,15,962.0,107.0,3.95,23.0,1025.0,872.32,655.07
2017,7,19,12,30,962.0,107.0,4.0,23.0,1025.0,907.05,678.87
2017,7,19,12,45,960.5,106.5,4.05,23.5,1017.0,937.46,698.35
2017,7,19,13,0,959.0,106.0,4.1,24.0,1009.0,965.04,715.89
2017,7,19,13,15,956.0,105.5,4.1,23.5,994.0,988.27,733.06
2017,7,19,13,30,953.0,105.0,4.1,23.0,979.0,1008.35,748.27
2017,7,19,13,45,949.5,104.0,4.1,23.0,956.5,1024.2,759.34
2017,7,19,14,0,946.0,103.0,4.1,23.0,934.0,1036.71,768.34
2017,7,19,14,15,940.0,101.5,4.05,23.0,905.0,1042.86,772.94
2017,7,19,14,30,934.0,100.0,4.0,23.0,876.0,1045.55,775.44
2017,7,19,14,45,927.5,97.5,4.0,23.0,841.0,1043.22,775.12
2017,7,19,15,0,921.0,95.0,4.0,23.0,806.0,1037.47,772.72
2017,7,19,15,15,910.5,93.5,3.95,22.5,765.0,1025.54,767.51
2017,7,19,15,30,900.0,92.0,3.9,22.0,724.0,1010.45,760.32
2017,7,19,15,45,888.0,88.5,3.9,22.0,679.0,988.44,747.4
2017,7,19,16,0,876.0,85.0,3.9,22.0,634.0,963.52,732.54
2017,7,19,16,15,858.5,82.5,3.85,21.0,585.0,931.87,715.47
2017,7,19,16,30,841.0,80.0,3.8,20.0,536.0,907.42,703.25
2017,7,19,16,45,820.0,76.0,3.75,19.5,484.5,866.06,677.38
2017,7,19,17,0,799.0,72.0,3.7,19.0,433.0,822.98,649.87
2017,7,19,17,15,767.0,68.0,3.65,18.5,380.5,769.02,613.62
2017,7,19,17,30,735.0,64.0,3.6,18.0,328.0,714.59,575.92
2017,7,19,17,45,692.5,58.5,3.55,17.5,276.0,649.75,528.79
2017,7,19,18,0,650.0,53.0,3.5,17.0,224.0,585.91,480.34
2017,7,19,18,15,582.0,47.0,3.4,16.0,175.0,510.18,420.63
2017,7,19,18,30,514.0,41.0,3.3,15.0,126.0,433.83,356.56
2017,7,19,18,45,403.0,31.5,3.2,14.5,84.5,330.56,265.04
2017,7,19,19,0,292.0,22.0,3.1,14.0,43.0,230.06,140.29
2017,7,19,19,15,146.0,11.0,3.05,13.5,21.5,89.02,0.0
2017,7,19,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,20,5,15,163.0,10.5,3.4,12.0,22.5,9.55,0.0
2017,7,20,5,30,326.0,21.0,3.5,12.0,45.0,16.98,6.11
2017,7,20,5,45,431.0,29.5,3.6,12.5,86.5,25.49,16.4
2017,7,20,6,0,536.0,38.0,3.7,13.0,128.0,32.26,22.96
2017,7,20,6,15,297.0,68.0,3.7,13.5,121.0,50.74,39.69
2017,7,20,6,30,58.0,98.0,3.7,14.0,114.0,78.79,64.74
2017,7,20,6,45,64.0,119.0,3.75,15.0,140.0,94.37,78.27
2017,7,20,7,0,70.0,140.0,3.8,16.0,166.0,109.66,91.2
2017,7,20,7,15,131.5,163.0,3.75,16.5,220.0,120.69,100.31
2017,7,20,7,30,193.0,186.0,3.7,17.0,274.0,135.74,112.73
2017,7,20,7,45,255.5,200.5,3.7,17.5,331.0,136.79,113.0
2017,7,20,8,0,318.0,215.0,3.7,18.0,388.0,144.66,119.08
2017,7,20,8,15,600.0,146.0,3.7,18.0,509.5,100.53,69.56
2017,7,20,8,30,882.0,77.0,3.7,18.0,631.0,126.77,66.69
2017,7,20,8,45,894.5,79.5,3.7,18.5,676.0,178.61,101.05
2017,7,20,9,0,907.0,82.0,3.7,19.0,721.0,231.93,143.54
2017,7,20,9,15,916.5,83.5,3.7,19.5,761.0,285.11,189.34
2017,7,20,9,30,926.0,85.0,3.7,20.0,801.0,339.04,236.82
2017,7,20,9,45,933.5,86.5,3.75,20.5,836.0,392.84,284.06
2017,7,20,10,0,941.0,88.0,3.8,21.0,871.0,446.77,330.52
2017,7,20,10,15,947.0,89.0,3.85,21.0,900.0,499.58,375.65
2017,7,20,10,30,953.0,90.0,3.9,21.0,929.0,551.93,419.3
2017,7,20,10,45,956.5,91.0,3.95,21.5,951.0,602.26,459.46
2017,7,20,11,0,960.0,92.0,4.0,22.0,973.0,651.5,497.63
2017,7,20,11,15,962.5,92.5,4.05,22.0,988.0,698.41,534.08
2017,7,20,11,30,965.0,93.0,4.1,22.0,1003.0,743.75,568.62
2017,7,20,11,45,966.0,93.5,4.15,22.0,1010.0,786.28,599.28
2017,7,20,12,0,967.0,94.0,4.2,22.0,1017.0,826.79,627.52
2017,7,20,12,15,967.0,94.0,4.25,22.0,1017.0,863.89,653.25
2017,7,20,12,30,967.0,94.0,4.3,22.0,1017.0,898.56,677.25
2017,7,20,12,45,956.5,100.0,4.35,22.0,1006.5,927.19,697.06
2017,7,20,13,0,946.0,106.0,4.4,22.0,996.0,952.7,714.82
2017,7,20,13,15,943.0,105.5,4.4,22.0,981.0,975.65,730.63
2017,7,20,13,30,940.0,105.0,4.4,22.0,966.0,995.49,744.41
2017,7,20,13,45,936.5,103.5,4.45,22.0,944.0,1010.62,755.35
2017,7,20,14,0,933.0,102.0,4.5,22.0,922.0,1022.44,764.44
2017,7,20,14,15,927.0,100.5,4.5,21.5,893.0,1028.43,770.87
2017,7,20,14,30,921.0,99.0,4.5,21.0,864.0,1031.03,775.2
2017,7,20,14,45,914.5,97.0,4.5,21.0,829.0,1029.19,775.19
2017,7,20,15,0,908.0,95.0,4.5,21.0,794.0,1024.0,773.1
2017,7,20,15,15,897.5,93.0,4.5,20.5,753.5,1011.53,767.75
2017,7,20,15,30,887.0,91.0,4.5,20.0,713.0,995.93,760.37
2017,7,20,15,45,875.5,88.0,4.5,20.0,668.5,975.12,747.99
2017,7,20,16,0,864.0,85.0,4.5,20.0,624.0,951.45,733.66
2017,7,20,16,15,846.5,82.0,4.45,19.5,575.5,919.37,714.41
2017,7,20,16,30,829.0,79.0,4.4,19.0,527.0,894.48,700.14
2017,7,20,16,45,808.0,75.0,4.35,18.5,476.5,853.38,673.95
2017,7,20,17,0,787.0,71.0,4.3,18.0,426.0,810.61,646.12
2017,7,20,17,15,755.0,67.5,4.2,17.5,374.0,757.66,609.88
2017,7,20,17,30,723.0,64.0,4.1,17.0,322.0,704.25,572.21
2017,7,20,17,45,681.0,58.5,4.0,16.5,271.0,640.23,524.92
2017,7,20,18,0,639.0,53.0,3.9,16.0,220.0,577.18,476.37
2017,7,20,18,15,571.0,46.5,3.75,15.5,171.5,501.28,415.01
2017,7,20,18,30,503.0,40.0,3.6,15.0,123.0,424.76,349.57
2017,7,20,18,45,393.0,31.0,3.45,14.5,82.0,323.4,259.03
2017,7,20,19,0,283.0,22.0,3.3,14.0,41.0,223.72,130.49
2017,7,20,19,15,141.5,11.0,3.2,13.5,20.5,86.47,0.0
2017,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,21,5,15,165.0,10.5,2.9,11.5,22.0,9.55,0.0
2017,7,21,5,30,330.0,21.0,3.0,12.0,44.0,17.05,5.68
2017,7,21,5,45,438.5,29.5,3.15,12.5,86.0,25.58,16.43
2017,7,21,6,0,547.0,38.0,3.3,13.0,128.0,32.37,23.03
2017,7,21,6,15,611.5,43.5,3.25,13.5,177.5,36.12,26.67
2017,7,21,6,30,676.0,49.0,3.2,14.0,227.0,39.83,30.09
2017,7,21,6,45,718.0,53.5,3.2,14.5,279.0,42.51,32.45
2017,7,21,7,0,760.0,58.0,3.2,15.0,331.0,45.13,34.65
2017,7,21,7,15,790.0,61.5,3.15,15.5,383.5,46.81,35.96
2017,7,21,7,30,820.0,65.0,3.1,16.0,436.0,56.01,43.85
2017,7,21,7,45,841.5,67.5,3.1,17.0,487.5,57.67,44.95
2017,7,21,8,0,863.0,70.0,3.1,18.0,539.0,59.22,45.94
2017,7,21,8,15,879.5,72.5,3.05,18.5,588.0,73.7,45.16
2017,7,21,8,30,896.0,75.0,3.0,19.0,637.0,124.74,64.73
2017,7,21,8,45,908.5,77.5,3.0,19.5,682.0,177.34,99.03
2017,7,21,9,0,921.0,80.0,3.0,20.0,727.0,231.43,141.71
2017,7,21,9,15,930.5,81.5,3.0,20.5,767.5,285.39,187.81
2017,7,21,9,30,940.0,83.0,3.0,21.0,808.0,340.09,235.58
2017,7,21,9,45,937.0,90.0,3.05,21.5,841.0,395.18,283.69
2017,7,21,10,0,934.0,97.0,3.1,22.0,874.0,449.4,330.05
2017,7,21,10,15,940.0,98.5,3.15,22.5,903.0,502.39,374.11
2017,7,21,10,30,946.0,100.0,3.2,23.0,932.0,554.97,416.53
2017,7,21,10,45,950.5,100.5,3.3,23.5,954.0,605.3,456.2
2017,7,21,11,0,955.0,101.0,3.4,24.0,976.0,654.63,494.0
2017,7,21,11,15,958.0,101.5,3.5,24.0,991.0,701.82,530.28
2017,7,21,11,30,961.0,102.0,3.6,24.0,1006.0,747.51,564.75
2017,7,21,11,45,962.5,102.5,3.7,24.0,1013.5,790.44,595.76
2017,7,21,12,0,964.0,103.0,3.8,24.0,1021.0,831.42,624.15
2017,7,21,12,15,964.0,103.0,3.85,24.0,1021.0,868.64,649.61
2017,7,21,12,30,964.0,103.0,3.9,24.0,1021.0,903.45,673.37
2017,7,21,12,45,960.0,104.5,4.0,24.0,1012.5,933.63,694.23
2017,7,21,13,0,956.0,106.0,4.1,24.0,1004.0,960.9,713.21
2017,7,21,13,15,953.5,105.0,4.1,24.0,989.0,984.12,728.96
2017,7,21,13,30,951.0,104.0,4.1,24.0,974.0,1004.18,742.69
2017,7,21,13,45,947.0,103.0,4.15,24.0,951.5,1019.55,753.73
2017,7,21,14,0,943.0,102.0,4.2,24.0,929.0,1031.58,762.71
2017,7,21,14,15,937.0,101.0,4.2,23.5,900.0,1038.26,769.49
2017,7,21,14,30,931.0,100.0,4.2,23.0,871.0,1041.52,774.21
2017,7,21,14,45,923.5,98.0,4.2,23.0,836.0,1038.77,773.61
2017,7,21,15,0,916.0,96.0,4.2,23.0,801.0,1032.64,770.94
2017,7,21,15,15,905.5,94.0,4.15,22.5,760.0,1020.2,765.37
2017,7,21,15,30,895.0,92.0,4.1,22.0,719.0,1004.58,757.8
2017,7,21,15,45,882.5,89.5,4.05,21.5,674.0,983.36,746.47
2017,7,21,16,0,870.0,87.0,4.0,21.0,629.0,959.28,733.22
2017,7,21,16,15,852.0,84.0,3.9,20.5,580.0,926.68,713.69
2017,7,21,16,30,834.0,81.0,3.8,20.0,531.0,901.31,699.13
2017,7,21,16,45,811.0,77.5,3.75,19.5,479.5,858.95,672.49
2017,7,21,17,0,788.0,74.0,3.7,19.0,428.0,814.98,644.24
2017,7,21,17,15,755.5,70.0,3.6,18.0,375.5,760.9,608.73
2017,7,21,17,30,723.0,66.0,3.5,17.0,323.0,706.37,571.63
2017,7,21,17,45,677.0,60.5,3.4,16.5,271.0,639.14,522.18
2017,7,21,18,0,631.0,55.0,3.3,16.0,219.0,578.58,475.82
2017,7,21,18,15,560.5,48.5,3.15,15.5,170.0,496.27,409.65
2017,7,21,18,30,490.0,42.0,3.0,15.0,121.0,418.38,343.16
2017,7,21,18,45,371.5,32.0,2.95,14.5,80.0,310.95,248.01
2017,7,21,19,0,253.0,22.0,2.9,14.0,39.0,205.02,112.62
2017,7,21,19,15,126.5,11.0,2.9,13.5,19.5,78.26,0.0
2017,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,5,15,125.0,11.0,1.8,11.5,19.5,10.01,0.0
2017,7,22,5,30,250.0,22.0,2.0,12.0,39.0,17.94,5.67
2017,7,22,5,45,358.5,32.5,2.25,13.0,79.5,26.03,16.74
2017,7,22,6,0,467.0,43.0,2.5,14.0,120.0,33.82,24.19
2017,7,22,6,15,536.5,50.5,2.4,14.5,168.0,38.66,28.81
2017,7,22,6,30,606.0,58.0,2.3,15.0,216.0,43.35,33.1
2017,7,22,6,45,651.5,64.0,2.2,16.0,267.0,46.59,35.87
2017,7,22,7,0,697.0,70.0,2.1,17.0,318.0,54.48,42.61
2017,7,22,7,15,730.0,74.0,2.05,17.5,370.5,56.11,43.82
2017,7,22,7,30,763.0,78.0,2.0,18.0,423.0,57.68,44.95
2017,7,22,7,45,786.5,82.0,1.95,19.0,474.0,59.09,45.81
2017,7,22,8,0,810.0,86.0,1.9,20.0,525.0,60.4,46.57
2017,7,22,8,15,829.0,89.0,1.75,21.0,573.5,71.88,44.95
2017,7,22,8,30,848.0,92.0,1.6,22.0,622.0,130.84,70.86
2017,7,22,8,45,861.5,95.0,1.5,23.0,667.0,181.64,102.77
2017,7,22,9,0,875.0,98.0,1.4,24.0,712.0,234.02,142.49
2017,7,22,9,15,886.0,100.0,1.3,24.5,752.5,286.51,185.66
2017,7,22,9,30,897.0,102.0,1.2,25.0,793.0,339.93,230.36
2017,7,22,9,45,910.5,101.0,1.15,26.0,829.5,392.74,273.72
2017,7,22,10,0,924.0,100.0,1.1,27.0,866.0,446.26,316.38
2017,7,22,10,15,930.0,101.0,1.05,27.5,895.0,498.46,357.32
2017,7,22,10,30,936.0,102.0,1.0,28.0,924.0,550.24,396.42
2017,7,22,10,45,940.5,103.0,1.0,29.0,946.0,600.57,432.53
2017,7,22,11,0,945.0,104.0,1.0,30.0,968.0,649.93,466.54
2017,7,22,11,15,947.5,104.5,1.1,30.5,983.0,696.45,499.37
2017,7,22,11,30,950.0,105.0,1.2,31.0,998.0,741.45,530.38
2017,7,22,11,45,951.0,105.5,1.35,31.5,1005.5,783.67,558.72
2017,7,22,12,0,952.0,106.0,1.5,32.0,1013.0,823.93,584.37
2017,7,22,12,15,952.5,106.0,1.6,32.0,1013.0,861.22,608.68
2017,7,22,12,30,953.0,106.0,1.7,32.0,1013.0,896.17,631.48
2017,7,22,12,45,950.0,106.5,1.85,32.0,1005.0,926.06,651.66
2017,7,22,13,0,947.0,107.0,2.0,32.0,997.0,953.08,670.13
2017,7,22,13,15,944.5,106.5,2.05,32.0,982.0,976.62,685.44
2017,7,22,13,30,942.0,106.0,2.1,32.0,967.0,997.05,698.92
2017,7,22,13,45,937.0,105.5,2.2,32.0,944.5,1011.9,709.63
2017,7,22,14,0,932.0,105.0,2.3,32.0,922.0,1023.41,718.46
2017,7,22,14,15,926.0,103.5,2.35,31.5,893.0,1029.52,725.03
2017,7,22,14,30,920.0,102.0,2.4,31.0,864.0,1032.23,729.69
2017,7,22,14,45,911.0,101.0,2.5,31.0,828.5,1029.11,729.95
2017,7,22,15,0,902.0,100.0,2.6,31.0,793.0,1022.68,728.28
2017,7,22,15,15,891.0,97.5,2.6,30.5,752.0,1009.29,722.83
2017,7,22,15,30,880.0,95.0,2.6,30.0,711.0,992.76,715.49
2017,7,22,15,45,865.5,93.0,2.65,30.0,665.5,970.39,703.49
2017,7,22,16,0,851.0,91.0,2.7,30.0,620.0,945.28,689.71
2017,7,22,16,15,832.0,88.0,2.7,29.5,571.0,921.93,677.99
2017,7,22,16,30,813.0,85.0,2.7,29.0,522.0,886.36,657.97
2017,7,22,16,45,547.0,129.0,2.75,28.5,410.5,686.93,524.16
2017,7,22,17,0,281.0,173.0,2.8,28.0,299.0,467.73,363.92
2017,7,22,17,15,488.0,121.0,2.7,27.0,307.0,592.8,464.77
2017,7,22,17,30,695.0,69.0,2.6,26.0,315.0,686.52,535.16
2017,7,22,17,45,646.0,63.5,2.55,25.0,263.5,623.17,490.62
2017,7,22,18,0,597.0,58.0,2.5,24.0,212.0,556.71,442.59
2017,7,22,18,15,526.0,50.5,2.25,23.0,163.5,473.98,378.79
2017,7,22,18,30,455.0,43.0,2.0,22.0,115.0,395.74,314.39
2017,7,22,18,45,340.5,32.0,1.75,21.0,75.5,291.2,224.75
2017,7,22,19,0,226.0,21.0,1.5,20.0,36.0,186.95,92.23
2017,7,22,19,15,113.0,10.5,1.65,19.5,18.0,70.4,0.0
2017,7,22,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,5,15,104.5,11.0,1.6,14.5,17.5,10.01,0.0
2017,7,23,5,30,209.0,22.0,1.8,15.0,35.0,17.98,4.84
2017,7,23,5,45,320.0,32.5,2.05,15.5,74.0,26.04,16.48
2017,7,23,6,0,431.0,43.0,2.3,16.0,113.0,33.8,23.94
2017,7,23,6,15,500.5,51.0,2.2,16.5,160.0,39.02,28.86
2017,7,23,6,30,570.0,59.0,2.1,17.0,207.0,44.07,33.45
2017,7,23,6,45,620.0,64.5,2.05,18.0,257.5,46.87,35.81
2017,7,23,7,0,670.0,70.0,2.0,19.0,308.0,49.58,37.98
2017,7,23,7,15,703.5,74.5,2.0,20.0,359.0,56.39,43.62
2017,7,23,7,30,737.0,79.0,2.0,21.0,410.0,58.3,44.93
2017,7,23,7,45,763.5,82.0,2.0,22.0,460.5,58.96,45.13
2017,7,23,8,0,790.0,85.0,2.0,23.0,511.0,59.57,45.29
2017,7,23,8,15,809.0,88.0,2.0,23.5,559.0,69.03,43.55
2017,7,23,8,30,828.0,91.0,2.0,24.0,607.0,117.4,60.77
2017,7,23,8,45,843.0,93.5,2.05,25.0,652.0,176.58,99.06
2017,7,23,9,0,858.0,96.0,2.1,26.0,697.0,227.92,137.72
2017,7,23,9,15,869.5,98.0,2.15,26.5,737.0,279.64,180.32
2017,7,23,9,30,881.0,100.0,2.2,27.0,777.0,332.34,224.78
2017,7,23,9,45,878.5,108.0,2.3,28.0,809.0,385.45,269.21
2017,7,23,10,0,876.0,116.0,2.4,29.0,841.0,437.79,311.93
2017,7,23,10,15,883.0,117.5,2.45,29.5,870.0,488.6,352.72
