Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,10,30,890.0,119.0,2.5,30.0,899.0,539.16,392.12
2017,7,23,10,45,896.0,119.5,2.6,30.5,921.0,587.95,429.27
2017,7,23,11,0,902.0,120.0,2.7,31.0,943.0,635.98,464.84
2017,7,23,11,15,905.0,120.5,2.8,31.0,958.0,681.15,498.49
2017,7,23,11,30,908.0,121.0,2.9,31.0,973.0,724.94,530.52
2017,7,23,11,45,910.0,121.0,3.0,31.5,980.5,766.06,558.95
2017,7,23,12,0,912.0,121.0,3.1,32.0,988.0,805.38,584.15
2017,7,23,12,15,912.0,121.0,3.2,31.5,988.0,841.16,609.28
2017,7,23,12,30,912.0,121.0,3.3,31.0,988.0,874.68,633.0
2017,7,23,12,45,902.5,126.0,3.45,31.0,978.5,902.12,651.79
2017,7,23,13,0,893.0,131.0,3.6,31.0,969.0,926.63,668.76
2017,7,23,13,15,890.0,130.5,3.7,30.5,954.0,948.95,685.48
2017,7,23,13,30,887.0,130.0,3.8,30.0,939.0,968.31,700.43
2017,7,23,13,45,880.5,129.5,3.9,30.0,916.5,981.28,709.97
2017,7,23,14,0,874.0,129.0,4.0,30.0,894.0,991.03,717.59
2017,7,23,14,15,867.0,127.5,4.1,29.5,865.5,996.05,723.73
2017,7,23,14,30,860.0,126.0,4.2,29.0,837.0,997.83,727.94
2017,7,23,14,45,849.5,124.5,4.3,29.0,801.5,992.91,726.44
2017,7,23,15,0,839.0,123.0,4.4,29.0,766.0,995.9,730.35
2017,7,23,15,15,827.0,120.5,4.45,28.0,726.0,982.18,725.88
2017,7,23,15,30,815.0,118.0,4.5,27.0,686.0,965.43,719.51
2017,7,23,15,45,798.0,115.0,4.55,26.5,641.5,940.28,705.97
2017,7,23,16,0,781.0,112.0,4.6,26.0,597.0,912.51,690.8
2017,7,23,16,15,760.0,108.0,4.5,25.0,548.5,877.32,670.57
2017,7,23,16,30,739.0,104.0,4.4,24.0,500.0,845.48,652.61
2017,7,23,16,45,711.5,99.5,4.35,23.5,450.0,800.24,623.61
2017,7,23,17,0,684.0,95.0,4.3,23.0,400.0,753.88,593.23
2017,7,23,17,15,646.5,89.0,4.1,22.0,348.5,696.2,554.24
2017,7,23,17,30,609.0,83.0,3.9,21.0,297.0,638.66,514.08
2017,7,23,17,45,558.5,75.5,3.7,20.5,247.5,569.45,462.43
2017,7,23,18,0,508.0,68.0,3.5,20.0,198.0,502.07,410.21
2017,7,23,18,15,432.5,58.5,3.35,19.0,151.5,416.74,341.35
2017,7,23,18,30,357.0,49.0,3.2,18.0,105.0,336.2,273.19
2017,7,23,18,45,249.0,35.5,3.05,17.5,68.0,235.36,184.29
2017,7,23,19,0,141.0,22.0,2.9,17.0,31.0,135.51,60.3
2017,7,23,19,15,70.5,11.0,2.8,16.5,15.5,47.91,0.0
2017,7,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,5,15,85.0,11.0,2.25,12.5,16.5,10.01,0.0
2017,7,24,5,30,170.0,22.0,2.4,13.0,33.0,17.32,3.69
2017,7,24,5,45,282.0,34.0,2.6,13.5,71.0,27.42,17.75
2017,7,24,6,0,394.0,46.0,2.8,14.0,109.0,36.45,26.45
2017,7,24,6,15,306.0,70.5,2.8,14.5,130.0,52.86,41.35
2017,7,24,6,30,218.0,95.0,2.8,15.0,151.0,71.89,58.36
2017,7,24,6,45,248.0,111.5,2.85,15.5,188.5,83.15,68.23
2017,7,24,7,0,278.0,128.0,2.9,16.0,226.0,94.0,77.52
2017,7,24,7,15,495.0,107.5,2.95,16.5,316.0,74.82,60.4
2017,7,24,7,30,712.0,87.0,3.0,17.0,406.0,58.41,45.76
2017,7,24,7,45,738.5,91.0,3.1,18.0,456.5,65.52,51.59
2017,7,24,8,0,765.0,95.0,3.2,19.0,507.0,66.56,52.08
2017,7,24,8,15,785.0,98.5,3.2,19.5,555.0,74.13,58.27
2017,7,24,8,30,805.0,102.0,3.2,20.0,603.0,121.72,66.6
2017,7,24,8,45,820.0,105.0,3.25,20.5,647.5,170.91,97.6
2017,7,24,9,0,835.0,108.0,3.3,21.0,692.0,221.97,137.09
2017,7,24,9,15,847.0,110.5,3.3,21.5,732.0,281.61,186.76
2017,7,24,9,30,859.0,113.0,3.3,22.0,772.0,333.82,231.76
2017,7,24,9,45,865.0,116.0,3.35,23.0,806.0,385.21,275.75
2017,7,24,10,0,871.0,119.0,3.4,24.0,840.0,436.66,318.82
2017,7,24,10,15,877.5,120.5,3.45,24.0,868.0,487.09,361.28
2017,7,24,10,30,884.0,122.0,3.5,24.0,896.0,537.21,402.47
2017,7,24,10,45,889.0,123.0,3.6,24.5,918.0,585.65,440.68
2017,7,24,11,0,894.0,124.0,3.7,25.0,940.0,633.25,477.21
2017,7,24,11,15,896.5,125.0,3.75,25.5,954.5,678.26,510.77
2017,7,24,11,30,899.0,126.0,3.8,26.0,969.0,721.87,542.48
2017,7,24,11,45,900.5,126.0,3.9,26.5,976.0,762.39,571.5
2017,7,24,12,0,902.0,126.0,4.0,27.0,983.0,801.11,597.23
2017,7,24,12,15,902.0,126.0,4.05,27.0,982.5,836.67,621.51
2017,7,24,12,30,902.0,126.0,4.1,27.0,982.0,870.0,644.22
2017,7,24,12,45,907.5,120.5,4.2,27.0,976.5,900.69,665.37
2017,7,24,13,0,913.0,115.0,4.3,27.0,971.0,928.87,684.85
2017,7,24,13,15,910.0,114.5,4.35,26.5,955.5,951.35,701.73
2017,7,24,13,30,907.0,114.0,4.4,26.0,940.0,970.81,716.76
2017,7,24,13,45,903.5,112.0,4.5,26.0,918.0,985.17,727.39
2017,7,24,14,0,900.0,110.0,4.6,26.0,896.0,996.28,736.12
2017,7,24,14,15,893.0,108.5,4.6,25.5,867.0,1001.2,741.75
2017,7,24,14,30,886.0,107.0,4.6,25.0,838.0,1002.79,745.34
2017,7,24,14,45,879.5,104.0,4.65,25.0,803.5,999.94,745.07
2017,7,24,15,0,873.0,101.0,4.7,25.0,769.0,993.79,742.74
2017,7,24,15,15,861.5,99.0,4.7,24.5,729.0,980.6,736.86
2017,7,24,15,30,850.0,97.0,4.7,24.0,689.0,964.38,729.02
2017,7,24,15,45,836.5,93.5,4.75,23.5,644.5,941.52,717.03
2017,7,24,16,0,823.0,90.0,4.8,23.0,600.0,925.85,710.04
2017,7,24,16,15,804.0,87.0,4.7,22.5,552.0,892.99,689.78
2017,7,24,16,30,785.0,84.0,4.6,22.0,504.0,857.95,667.88
2017,7,24,16,45,761.0,80.5,4.55,21.5,454.0,815.79,640.87
2017,7,24,17,0,737.0,77.0,4.5,21.0,404.0,772.21,612.27
2017,7,24,17,15,703.0,72.5,4.35,20.0,353.0,717.64,575.36
2017,7,24,17,30,669.0,68.0,4.2,19.0,302.0,667.6,540.86
2017,7,24,17,45,621.5,62.0,4.1,18.5,251.5,600.86,491.14
2017,7,24,18,0,574.0,56.0,4.0,18.0,201.0,535.81,440.68
2017,7,24,18,15,502.5,48.5,3.85,17.5,154.5,453.76,374.09
2017,7,24,18,30,431.0,41.0,3.7,17.0,108.0,376.4,307.25
2017,7,24,18,45,318.0,30.5,3.55,16.5,70.0,274.81,215.93
2017,7,24,19,0,205.0,20.0,3.4,16.0,32.0,171.27,68.12
2017,7,24,19,15,102.5,10.0,3.3,15.5,16.0,64.1,0.0
2017,7,24,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,25,5,15,87.5,10.5,1.7,12.5,16.0,9.55,0.0
2017,7,25,5,30,175.0,21.0,1.8,13.0,32.0,17.17,2.62
2017,7,25,5,45,286.0,32.5,1.95,13.5,69.5,26.15,16.59
2017,7,25,6,0,397.0,44.0,2.1,14.0,107.0,34.77,24.96
2017,7,25,6,15,469.0,53.0,2.05,14.5,153.0,40.78,30.65
2017,7,25,6,30,541.0,62.0,2.0,15.0,199.0,46.55,35.93
2017,7,25,6,45,590.5,68.0,2.0,15.5,249.0,49.6,38.62
2017,7,25,7,0,640.0,74.0,2.0,16.0,299.0,52.54,41.08
2017,7,25,7,15,675.0,79.5,1.95,16.5,350.0,54.88,42.94
2017,7,25,7,30,710.0,85.0,1.9,17.0,401.0,57.08,44.63
2017,7,25,7,45,735.5,89.0,1.85,17.5,450.5,64.07,50.44
2017,7,25,8,0,761.0,93.0,1.8,18.0,500.0,65.15,51.09
2017,7,25,8,15,780.5,96.5,1.8,18.5,548.0,70.97,55.79
2017,7,25,8,30,800.0,100.0,1.8,19.0,596.0,118.3,64.69
2017,7,25,8,45,815.5,102.5,1.8,20.0,640.0,166.95,94.71
2017,7,25,9,0,831.0,105.0,1.8,21.0,684.0,217.52,133.18
2017,7,25,9,15,842.5,107.0,1.8,21.5,723.5,276.6,181.94
2017,7,25,9,30,854.0,109.0,1.8,22.0,763.0,328.07,225.9
2017,7,25,9,45,856.5,114.5,1.85,22.5,796.0,379.84,270.24
2017,7,25,10,0,859.0,120.0,1.9,23.0,829.0,431.34,313.48
2017,7,25,10,15,866.0,121.5,1.95,23.5,857.0,481.44,354.5
2017,7,25,10,30,873.0,123.0,2.0,24.0,885.0,531.3,394.12
2017,7,25,10,45,877.0,124.0,2.1,25.0,906.5,578.73,430.19
2017,7,25,11,0,881.0,125.0,2.2,26.0,928.0,625.25,464.42
2017,7,25,11,15,884.0,126.0,2.3,26.0,942.5,670.06,498.32
2017,7,25,11,30,887.0,127.0,2.4,26.0,957.0,713.54,530.62
2017,7,25,11,45,888.0,127.5,2.55,26.5,964.0,753.69,559.25
2017,7,25,12,0,889.0,128.0,2.7,27.0,971.0,792.03,584.84
2017,7,25,12,15,889.0,128.0,2.8,27.0,971.0,827.2,608.79
2017,7,25,12,30,889.0,128.0,2.9,27.0,971.0,860.18,631.25
2017,7,25,12,45,894.0,123.5,3.05,27.5,965.5,891.03,651.34
2017,7,25,13,0,899.0,119.0,3.2,28.0,960.0,919.43,669.77
2017,7,25,13,15,896.0,118.0,3.3,28.0,945.0,941.21,684.89
2017,7,25,13,30,893.0,117.0,3.4,28.0,930.0,959.98,698.19
2017,7,25,13,45,890.0,115.0,3.55,28.0,908.5,974.66,709.27
2017,7,25,14,0,887.0,113.0,3.7,28.0,887.0,986.15,718.42
2017,7,25,14,15,880.5,111.5,3.8,27.5,858.5,991.49,724.82
2017,7,25,14,30,874.0,110.0,3.9,27.0,830.0,993.56,729.26
2017,7,25,14,45,866.0,108.0,4.05,26.5,795.5,990.34,730.67
2017,7,25,15,0,858.0,106.0,4.2,26.0,761.0,983.91,730.08
2017,7,25,15,15,846.5,103.5,4.25,25.5,721.5,970.3,724.2
2017,7,25,15,30,835.0,101.0,4.3,25.0,682.0,953.68,716.37
2017,7,25,15,45,820.5,98.5,4.35,24.5,637.5,941.5,711.63
2017,7,25,16,0,806.0,96.0,4.4,24.0,593.0,916.37,697.95
2017,7,25,16,15,787.0,92.5,4.35,23.0,545.5,883.21,679.43
2017,7,25,16,30,768.0,89.0,4.3,22.0,498.0,847.89,659.1
2017,7,25,16,45,742.5,85.0,4.3,21.5,448.0,804.12,631.21
2017,7,25,17,0,717.0,81.0,4.3,21.0,398.0,759.02,601.72
2017,7,25,17,15,682.5,76.0,4.15,20.0,347.5,708.74,568.15
2017,7,25,17,30,648.0,71.0,4.0,19.0,297.0,653.99,530.0
2017,7,25,17,45,599.0,65.0,3.85,18.5,247.0,586.81,479.71
2017,7,25,18,0,550.0,59.0,3.7,18.0,197.0,521.41,428.75
2017,7,25,18,15,477.5,51.0,3.55,17.5,151.0,438.89,361.47
2017,7,25,18,30,405.0,43.0,3.4,17.0,105.0,361.08,294.2
2017,7,25,18,45,292.5,31.5,3.25,16.5,67.5,259.8,202.98
2017,7,25,19,0,180.0,20.0,3.1,16.0,30.0,155.5,50.2
2017,7,25,19,15,90.0,10.0,2.95,15.5,15.0,57.3,0.0
2017,7,25,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,5,15,107.5,10.0,1.8,12.5,16.0,9.1,0.0
2017,7,26,5,30,215.0,20.0,1.9,13.0,32.0,16.36,1.08
2017,7,26,5,45,334.0,30.0,2.05,13.5,71.0,24.06,14.74
2017,7,26,6,0,453.0,40.0,2.2,14.0,110.0,31.49,22.05
2017,7,26,6,15,226.5,55.0,2.15,14.5,90.0,41.01,30.84
2017,7,26,6,30,0.0,70.0,2.1,15.0,70.0,60.23,48.05
2017,7,26,6,45,0.0,87.5,2.05,15.5,87.5,74.62,60.73
2017,7,26,7,0,0.0,105.0,2.0,16.0,105.0,88.9,73.04
2017,7,26,7,15,5.0,127.5,1.95,16.5,129.5,106.73,88.18
2017,7,26,7,30,10.0,150.0,1.9,17.0,154.0,124.33,102.84
2017,7,26,7,45,59.5,189.5,1.9,17.5,221.0,145.0,119.85
2017,7,26,8,0,109.0,229.0,1.9,18.0,288.0,160.69,132.39
2017,7,26,8,15,221.0,240.5,1.85,18.5,373.0,169.97,139.39
2017,7,26,8,30,333.0,252.0,1.8,19.0,458.0,190.13,137.7
2017,7,26,8,45,423.0,241.0,1.75,20.0,522.5,206.99,142.78
2017,7,26,9,0,513.0,230.0,1.7,21.0,587.0,242.85,165.79
2017,7,26,9,15,705.5,162.0,1.7,21.5,684.0,268.7,180.46
2017,7,26,9,30,898.0,94.0,1.7,22.0,781.0,328.25,224.49
2017,7,26,9,45,892.5,103.5,1.7,22.5,812.5,382.55,271.04
2017,7,26,10,0,887.0,113.0,1.7,23.0,844.0,435.76,315.65
2017,7,26,10,15,893.5,114.5,1.75,23.5,872.5,487.07,357.56
2017,7,26,10,30,900.0,116.0,1.8,24.0,901.0,538.04,397.96
2017,7,26,10,45,905.0,117.0,1.85,25.0,923.5,587.31,435.05
2017,7,26,11,0,910.0,118.0,1.9,26.0,946.0,635.72,470.22
2017,7,26,11,15,913.0,118.5,1.95,26.0,961.0,681.41,504.32
2017,7,26,11,30,916.0,119.0,2.0,26.0,976.0,725.7,536.69
2017,7,26,11,45,917.5,119.5,2.1,26.5,983.5,767.34,565.83
2017,7,26,12,0,919.0,120.0,2.2,27.0,991.0,807.13,591.59
2017,7,26,12,15,919.5,120.0,2.3,27.0,991.0,843.69,616.23
2017,7,26,12,30,920.0,120.0,2.4,27.0,991.0,878.0,639.36
2017,7,26,12,45,922.5,117.0,2.5,27.5,984.5,908.86,658.92
2017,7,26,13,0,925.0,114.0,2.6,28.0,978.0,937.1,676.76
2017,7,26,13,15,922.5,113.0,2.65,28.0,963.0,959.9,692.04
2017,7,26,13,30,920.0,112.0,2.7,28.0,948.0,979.63,705.46
2017,7,26,13,45,916.0,110.5,2.75,28.0,926.0,994.27,715.75
2017,7,26,14,0,912.0,109.0,2.8,28.0,904.0,1005.61,724.09
2017,7,26,14,15,905.5,108.0,2.85,27.5,875.0,1011.71,730.7
2017,7,26,14,30,899.0,107.0,2.9,27.0,846.0,1014.46,735.37
2017,7,26,14,45,891.0,104.5,2.95,27.0,811.0,1010.76,734.6
2017,7,26,15,0,883.0,102.0,3.0,27.0,776.0,1003.73,731.86
2017,7,26,15,15,871.5,100.0,3.0,26.5,735.0,990.56,726.29
2017,7,26,15,30,860.0,98.0,3.0,26.0,694.0,974.31,718.82
2017,7,26,15,45,846.0,95.0,3.05,26.0,649.0,951.5,706.03
2017,7,26,16,0,832.0,92.0,3.1,26.0,604.0,935.94,698.14
2017,7,26,16,15,812.5,89.0,3.05,25.5,555.5,902.48,678.72
2017,7,26,16,30,793.0,86.0,3.0,25.0,507.0,866.81,657.68
2017,7,26,16,45,768.0,82.0,2.95,24.5,456.0,822.93,630.56
2017,7,26,17,0,743.0,78.0,2.9,24.0,405.0,777.62,601.88
2017,7,26,17,15,707.5,73.0,2.8,23.0,353.0,720.96,565.03
2017,7,26,17,30,672.0,68.0,2.7,22.0,301.0,669.03,530.35
2017,7,26,17,45,623.5,62.0,2.65,21.5,250.5,601.44,481.54
2017,7,26,18,0,575.0,56.0,2.6,21.0,200.0,535.61,431.87
2017,7,26,18,15,500.5,48.5,2.4,20.0,152.5,451.5,365.66
2017,7,26,18,30,426.0,41.0,2.2,19.0,105.0,372.29,298.93
2017,7,26,18,45,308.0,30.0,2.0,18.5,67.0,267.5,205.48
2017,7,26,19,0,190.0,19.0,1.8,18.0,29.0,158.97,36.64
2017,7,26,19,15,95.0,9.5,1.85,17.5,14.5,59.41,0.0
2017,7,26,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,27,5,15,102.0,9.5,1.7,12.5,15.0,8.64,0.0
2017,7,27,5,30,204.0,19.0,1.8,13.0,30.0,15.5,0.0
2017,7,27,5,45,323.5,29.5,1.95,13.5,69.0,23.67,14.32
2017,7,27,6,0,443.0,40.0,2.1,14.0,108.0,31.55,22.08
2017,7,27,6,15,516.5,47.5,2.05,14.5,155.5,36.47,26.8
2017,7,27,6,30,590.0,55.0,2.0,15.0,203.0,41.24,31.2
2017,7,27,6,45,640.5,60.5,2.0,16.0,254.5,44.19,33.75
2017,7,27,7,0,691.0,66.0,2.0,17.0,306.0,51.52,40.02
2017,7,27,7,15,725.0,70.5,2.0,17.5,358.0,53.66,41.71
2017,7,27,7,30,759.0,75.0,2.0,18.0,410.0,55.72,43.27
2017,7,27,7,45,785.5,78.0,2.0,19.0,461.5,56.51,43.61
2017,7,27,8,0,812.0,81.0,2.0,20.0,513.0,57.25,43.91
2017,7,27,8,15,831.0,84.0,2.0,20.5,562.0,59.62,45.68
2017,7,27,8,30,850.0,87.0,2.0,21.0,611.0,118.9,64.19
2017,7,27,8,45,865.5,89.0,2.0,22.0,656.5,169.52,94.23
2017,7,27,9,0,881.0,91.0,2.0,23.0,702.0,221.92,133.43
2017,7,27,9,15,892.0,93.0,2.0,23.5,743.0,274.9,177.28
2017,7,27,9,30,903.0,95.0,2.0,24.0,784.0,328.83,223.19
2017,7,27,9,45,912.5,96.0,2.05,25.0,819.5,382.25,268.24
2017,7,27,10,0,922.0,97.0,2.1,26.0,855.0,436.02,312.55
2017,7,27,10,15,928.5,98.0,2.1,26.5,884.5,488.61,355.26
2017,7,27,10,30,935.0,99.0,2.1,27.0,914.0,540.83,396.32
2017,7,27,10,45,940.5,99.5,2.1,28.0,937.0,591.53,434.08
2017,7,27,11,0,946.0,100.0,2.1,29.0,960.0,641.34,469.8
2017,7,27,11,15,949.0,100.5,2.1,29.5,975.5,688.49,503.4
2017,7,27,11,30,952.0,101.0,2.1,30.0,991.0,734.13,534.98
2017,7,27,11,45,954.5,101.0,2.1,30.5,999.0,777.32,563.48
2017,7,27,12,0,957.0,101.0,2.1,31.0,1007.0,818.61,588.93
2017,7,27,12,15,957.5,101.0,2.2,31.0,1007.0,856.24,613.77
2017,7,27,12,30,958.0,101.0,2.3,31.0,1007.0,891.49,637.04
2017,7,27,12,45,951.0,104.5,2.4,31.5,998.0,921.0,655.31
2017,7,27,13,0,944.0,108.0,2.5,32.0,989.0,947.51,671.68
2017,7,27,13,15,941.0,107.0,2.55,32.0,973.5,970.22,686.62
2017,7,27,13,30,938.0,106.0,2.6,32.0,958.0,989.78,699.68
2017,7,27,13,45,933.5,105.0,2.7,32.0,935.0,1004.66,710.39
2017,7,27,14,0,929.0,104.0,2.8,32.0,912.0,1016.2,719.16
2017,7,27,14,15,922.5,102.5,2.9,31.5,882.5,1021.87,725.89
2017,7,27,14,30,916.0,101.0,3.0,31.0,853.0,1024.11,730.65
2017,7,27,14,45,907.0,99.5,3.1,31.0,817.5,1020.48,730.36
2017,7,27,15,0,898.0,98.0,3.2,31.0,782.0,1013.5,728.1
2017,7,27,15,15,886.5,96.0,3.2,30.5,740.5,1000.21,722.59
2017,7,27,15,30,875.0,94.0,3.2,30.0,699.0,983.79,715.18
2017,7,27,15,45,860.0,91.5,3.25,29.5,653.5,960.38,703.6
2017,7,27,16,0,845.0,89.0,3.3,29.0,608.0,934.23,690.15
2017,7,27,16,15,825.5,86.0,3.3,28.5,559.0,910.39,677.81
2017,7,27,16,30,806.0,83.0,3.3,28.0,510.0,874.45,657.07
2017,7,27,16,45,780.5,79.5,3.3,27.5,458.5,830.44,630.44
2017,7,27,17,0,755.0,76.0,3.3,27.0,407.0,785.01,602.2
2017,7,27,17,15,720.0,71.5,3.15,26.0,354.5,729.09,566.01
2017,7,27,17,30,685.0,67.0,3.0,25.0,302.0,672.91,528.37
2017,7,27,17,45,635.0,61.0,2.9,24.0,251.0,608.53,483.11
2017,7,27,18,0,585.0,55.0,2.8,23.0,200.0,541.19,433.29
2017,7,27,18,15,509.0,47.5,2.6,22.0,152.5,455.7,366.39
2017,7,27,18,30,433.0,40.0,2.4,21.0,105.0,375.28,299.01
2017,7,27,18,45,310.5,29.0,2.2,20.5,66.5,267.6,202.98
2017,7,27,19,0,188.0,18.0,2.0,20.0,28.0,155.41,18.03
2017,7,27,19,15,94.0,9.0,2.05,19.5,14.0,58.31,0.0
2017,7,27,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,28,5,15,113.5,9.0,2.85,12.5,15.0,8.19,0.0
2017,7,28,5,30,227.0,18.0,2.9,13.0,30.0,14.67,0.0
2017,7,28,5,45,348.5,28.0,2.95,13.5,69.5,22.45,13.18
2017,7,28,6,0,470.0,38.0,3.0,14.0,109.0,29.96,20.64
2017,7,28,6,15,542.5,45.0,3.0,14.5,157.0,34.55,25.08
2017,7,28,6,30,615.0,52.0,3.0,15.0,205.0,39.03,29.21
2017,7,28,6,45,663.0,57.0,3.05,16.0,256.5,45.56,34.95
2017,7,28,7,0,711.0,62.0,3.1,17.0,308.0,48.43,37.29
2017,7,28,7,15,744.5,66.0,3.1,17.5,360.5,50.33,38.78
2017,7,28,7,30,778.0,70.0,3.1,18.0,413.0,52.15,40.16
2017,7,28,7,45,802.5,73.5,3.1,18.5,464.0,53.46,41.06
2017,7,28,8,0,827.0,77.0,3.1,19.0,515.0,54.68,41.87
2017,7,28,8,15,845.0,80.0,3.1,19.5,564.0,65.36,50.8
2017,7,28,8,30,863.0,83.0,3.1,20.0,613.0,115.26,61.76
2017,7,28,8,45,876.5,85.5,3.15,21.0,658.5,166.67,92.23
2017,7,28,9,0,890.0,88.0,3.2,22.0,704.0,219.67,132.16
2017,7,28,9,15,901.0,89.5,3.25,22.5,745.0,272.8,176.6
2017,7,28,9,30,912.0,91.0,3.3,23.0,786.0,326.85,223.3
2017,7,28,9,45,909.0,99.0,3.35,23.5,818.5,381.78,271.02
2017,7,28,10,0,906.0,107.0,3.4,24.0,851.0,435.86,317.12
2017,7,28,10,15,913.0,108.5,3.45,24.0,880.0,488.42,361.47
2017,7,28,10,30,920.0,110.0,3.5,24.0,909.0,540.67,404.5
2017,7,28,10,45,924.5,111.0,3.6,24.5,931.5,590.7,444.07
2017,7,28,11,0,929.0,112.0,3.7,25.0,954.0,639.79,481.83
2017,7,28,11,15,932.0,112.5,3.8,25.0,969.5,686.39,517.81
2017,7,28,11,30,935.0,113.0,3.9,25.0,985.0,731.53,552.01
2017,7,28,11,45,937.0,113.5,4.0,25.0,993.0,774.34,583.79
2017,7,28,12,0,939.0,114.0,4.1,25.0,1001.0,815.27,612.23
2017,7,28,12,15,939.0,114.0,4.1,25.0,1001.0,852.15,637.33
2017,7,28,12,30,939.0,114.0,4.1,25.0,1001.0,886.66,660.73
2017,7,28,12,45,937.5,114.0,4.2,25.0,993.0,917.36,681.98
2017,7,28,13,0,936.0,114.0,4.3,25.0,985.0,945.29,701.41
2017,7,28,13,15,933.0,113.0,4.35,24.5,970.0,967.97,718.53
2017,7,28,13,30,930.0,112.0,4.4,24.0,955.0,987.52,733.72
2017,7,28,13,45,926.5,110.5,4.45,24.0,933.0,1002.86,744.81
2017,7,28,14,0,923.0,109.0,4.5,24.0,911.0,1014.89,753.77
2017,7,28,14,15,917.0,107.5,4.45,23.5,881.5,1021.11,760.07
2017,7,28,14,30,911.0,106.0,4.4,23.0,852.0,1023.93,764.21
2017,7,28,14,45,904.0,103.5,4.4,23.0,817.0,1021.28,763.67
2017,7,28,15,0,897.0,101.0,4.4,23.0,782.0,1015.25,761.05
2017,7,28,15,15,885.5,99.0,4.3,22.5,741.0,1002.03,754.62
2017,7,28,15,30,874.0,97.0,4.2,22.0,700.0,985.69,746.2
2017,7,28,15,45,861.0,94.0,4.15,21.5,655.0,963.71,734.26
2017,7,28,16,0,848.0,91.0,4.1,21.0,610.0,938.92,720.4
2017,7,28,16,15,829.0,88.0,4.0,20.5,560.5,915.58,707.24
2017,7,28,16,30,810.0,85.0,3.9,20.0,511.0,880.04,685.31
2017,7,28,16,45,785.5,81.0,3.8,19.5,460.0,836.22,657.18
2017,7,28,17,0,761.0,77.0,3.7,19.0,409.0,790.89,627.41
2017,7,28,17,15,726.0,72.5,3.6,18.5,356.0,734.77,588.84
2017,7,28,17,30,691.0,68.0,3.5,18.0,303.0,678.37,548.85
2017,7,28,17,45,641.0,62.0,3.45,17.5,251.5,614.05,501.31
2017,7,28,18,0,591.0,56.0,3.4,17.0,200.0,546.49,448.98
2017,7,28,18,15,513.0,48.5,3.3,16.5,152.0,459.38,378.27
2017,7,28,18,30,435.0,41.0,3.2,16.0,104.0,377.37,307.13
2017,7,28,18,45,308.0,29.5,3.15,15.5,65.5,266.38,205.19
2017,7,28,19,0,181.0,18.0,3.1,15.0,27.0,150.11,0.0
2017,7,28,19,15,90.5,9.0,3.1,14.5,13.5,56.34,0.0
2017,7,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,29,5,15,108.0,9.0,2.9,11.5,14.5,8.19,0.0
2017,7,29,5,30,216.0,18.0,3.0,12.0,29.0,14.73,0.0
2017,7,29,5,45,346.0,28.0,3.15,12.5,68.5,22.52,13.19
2017,7,29,6,0,476.0,38.0,3.3,13.0,108.0,30.05,20.79
2017,7,29,6,15,551.0,44.5,3.3,13.5,156.5,34.24,24.89
2017,7,29,6,30,626.0,51.0,3.3,14.0,205.0,41.87,31.86
2017,7,29,6,45,404.5,91.5,3.3,15.0,200.0,66.44,53.63
2017,7,29,7,0,183.0,132.0,3.3,16.0,195.0,100.53,83.29
2017,7,29,7,15,164.5,156.5,3.2,16.5,220.0,116.61,96.86
2017,7,29,7,30,146.0,181.0,3.1,17.0,245.0,132.07,109.67
2017,7,29,7,45,493.5,127.5,3.05,17.5,382.0,84.89,68.47
2017,7,29,8,0,841.0,74.0,3.0,18.0,519.0,61.86,48.26
2017,7,29,8,15,859.0,77.0,2.95,18.5,568.5,63.55,49.46
2017,7,29,8,30,877.0,80.0,2.9,19.0,618.0,112.29,59.8
2017,7,29,8,45,891.5,81.5,2.9,20.0,663.5,163.88,89.88
2017,7,29,9,0,906.0,83.0,2.9,21.0,709.0,217.15,129.88
2017,7,29,9,15,916.5,85.0,2.9,21.5,750.0,271.38,175.28
2017,7,29,9,30,927.0,87.0,2.9,22.0,791.0,326.49,222.95
2017,7,29,9,45,929.5,91.5,2.95,22.5,825.5,381.5,270.81
2017,7,29,10,0,932.0,96.0,3.0,23.0,860.0,436.19,317.52
2017,7,29,10,15,938.0,97.5,3.05,23.5,889.0,489.58,362.01
2017,7,29,10,30,944.0,99.0,3.1,24.0,918.0,542.54,404.85
2017,7,29,10,45,948.5,99.5,3.15,24.5,940.5,593.28,444.77
2017,7,29,11,0,953.0,100.0,3.2,25.0,963.0,643.01,482.76
2017,7,29,11,15,956.0,100.5,3.3,25.0,978.5,690.6,519.32
2017,7,29,11,30,959.0,101.0,3.4,25.0,994.0,736.67,554.04
2017,7,29,11,45,960.5,101.5,3.5,25.5,1001.5,779.97,584.52
2017,7,29,12,0,962.0,102.0,3.6,26.0,1009.0,821.28,611.79
2017,7,29,12,15,962.0,102.0,3.65,26.0,1009.0,858.82,637.26
2017,7,29,12,30,962.0,102.0,3.7,26.0,1009.0,893.9,661.01
2017,7,29,12,45,952.0,107.0,3.75,26.0,999.0,922.47,680.36
2017,7,29,13,0,942.0,112.0,3.8,26.0,989.0,947.9,697.68
2017,7,29,13,15,939.5,111.5,3.85,26.0,973.5,971.66,713.97
2017,7,29,13,30,937.0,111.0,3.9,26.0,958.0,992.3,728.28
2017,7,29,13,45,932.5,109.5,3.95,26.0,935.0,1006.82,738.68
2017,7,29,14,0,928.0,108.0,4.0,26.0,912.0,1017.96,747.03
2017,7,29,14,15,921.5,106.5,4.0,25.5,882.5,1023.75,753.18
2017,7,29,14,30,915.0,105.0,4.0,25.0,853.0,1026.1,757.28
2017,7,29,14,45,906.5,103.0,4.0,25.0,817.5,1022.51,756.14
2017,7,29,15,0,898.0,101.0,4.0,25.0,782.0,1015.55,752.96
2017,7,29,15,15,886.5,99.0,3.95,24.5,740.5,1002.34,746.91
2017,7,29,15,30,875.0,97.0,3.9,24.0,699.0,985.99,738.89
2017,7,29,15,45,860.5,94.0,3.85,24.0,653.0,962.53,724.7
2017,7,29,16,0,846.0,91.0,3.8,24.0,607.0,946.22,715.47
2017,7,29,16,15,826.5,88.0,3.7,23.0,558.0,912.51,696.67
2017,7,29,16,30,807.0,85.0,3.6,22.0,509.0,876.54,676.1
2017,7,29,16,45,781.0,81.0,3.55,21.5,457.0,831.42,647.6
2017,7,29,17,0,755.0,77.0,3.5,21.0,405.0,784.88,617.47
2017,7,29,17,15,719.0,72.5,3.35,20.0,352.5,728.08,579.6
2017,7,29,17,30,683.0,68.0,3.2,19.0,300.0,676.2,544.08
2017,7,29,17,45,632.0,62.0,3.1,18.5,248.0,606.36,492.39
2017,7,29,18,0,581.0,56.0,3.0,18.0,196.0,538.41,439.89
2017,7,29,18,15,501.5,48.0,2.9,17.0,148.5,450.04,369.15
2017,7,29,18,30,422.0,40.0,2.8,16.0,101.0,367.02,297.94
2017,7,29,18,45,294.5,28.5,2.7,15.5,63.0,256.56,195.66
2017,7,29,19,0,167.0,17.0,2.6,15.0,25.0,139.65,0.0
2017,7,29,19,15,83.5,8.5,2.6,14.5,12.5,52.06,0.0
2017,7,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,30,5,15,92.5,8.5,1.8,11.5,13.0,7.73,0.0
2017,7,30,5,30,185.0,17.0,1.9,12.0,26.0,13.85,0.0
2017,7,30,5,45,309.5,27.5,2.0,13.0,64.0,22.09,12.69
2017,7,30,6,0,434.0,38.0,2.1,14.0,102.0,30.02,20.66
2017,7,30,6,15,510.0,45.5,2.05,14.5,149.0,35.0,25.46
2017,7,30,6,30,586.0,53.0,2.0,15.0,196.0,39.84,29.94
2017,7,30,6,45,294.0,82.5,1.95,15.5,154.5,59.42,47.32
2017,7,30,7,0,2.0,112.0,1.9,16.0,113.0,93.77,77.35
2017,7,30,7,15,27.5,141.5,1.85,16.5,153.5,111.45,92.31
2017,7,30,7,30,53.0,171.0,1.8,17.0,194.0,131.7,109.19
2017,7,30,7,45,138.0,196.5,1.75,18.0,266.5,141.87,116.99
2017,7,30,8,0,223.0,222.0,1.7,19.0,339.0,157.81,129.48
2017,7,30,8,15,532.5,154.0,1.65,19.5,470.0,97.74,78.26
2017,7,30,8,30,842.0,86.0,1.6,20.0,601.0,112.39,61.24
2017,7,30,8,45,856.0,88.5,1.55,21.0,646.0,162.87,90.15
2017,7,30,9,0,870.0,91.0,1.5,22.0,691.0,214.98,128.6
2017,7,30,9,15,881.0,93.0,1.5,22.5,731.5,267.54,171.83
2017,7,30,9,30,892.0,95.0,1.5,23.0,772.0,321.04,217.28
2017,7,30,9,45,883.0,106.0,1.55,24.0,802.0,375.29,263.26
2017,7,30,10,0,874.0,117.0,1.6,25.0,832.0,428.09,306.91
2017,7,30,10,15,880.5,118.5,1.7,25.5,861.0,479.01,348.43
2017,7,30,10,30,887.0,120.0,1.8,26.0,890.0,529.63,388.55
2017,7,30,10,45,893.0,120.5,1.9,26.5,912.0,578.71,426.41
2017,7,30,11,0,899.0,121.0,2.0,27.0,934.0,627.02,462.64
2017,7,30,11,15,901.5,122.0,2.05,27.5,948.5,672.58,495.69
2017,7,30,11,30,904.0,123.0,2.1,28.0,963.0,716.72,526.87
2017,7,30,11,45,907.0,122.0,2.2,28.5,971.0,757.97,555.72
2017,7,30,12,0,910.0,121.0,2.3,29.0,979.0,797.45,581.44
2017,7,30,12,15,910.0,121.0,2.35,29.0,979.0,833.49,605.27
2017,7,30,12,30,910.0,121.0,2.4,29.0,979.0,867.24,627.53
2017,7,30,12,45,905.0,123.0,2.5,29.5,970.0,896.08,645.69
2017,7,30,13,0,900.0,125.0,2.6,30.0,961.0,922.11,662.02
2017,7,30,13,15,897.5,124.5,2.65,30.0,946.5,945.13,677.39
2017,7,30,13,30,895.0,124.0,2.7,30.0,932.0,965.17,690.94
2017,7,30,13,45,893.0,121.0,2.75,30.0,910.5,980.11,701.36
2017,7,30,14,0,891.0,118.0,2.8,30.0,889.0,991.81,709.89
2017,7,30,14,15,884.5,116.5,2.85,29.5,860.0,997.4,716.12
2017,7,30,14,30,878.0,115.0,2.9,29.0,831.0,999.67,720.45
2017,7,30,14,45,871.5,112.0,2.95,29.0,797.0,997.02,720.35
2017,7,30,15,0,865.0,109.0,3.0,29.0,763.0,991.09,718.31
2017,7,30,15,15,853.5,106.5,3.0,28.5,722.5,977.55,712.51
2017,7,30,15,30,842.0,104.0,3.0,28.0,682.0,971.33,711.65
2017,7,30,15,45,828.5,100.5,3.05,28.0,637.5,948.62,698.94
2017,7,30,16,0,815.0,97.0,3.1,28.0,593.0,923.11,684.47
2017,7,30,16,15,795.0,93.5,3.1,27.0,544.0,888.84,666.31
2017,7,30,16,30,775.0,90.0,3.1,26.0,495.0,852.41,646.33
2017,7,30,16,45,749.5,86.0,3.15,25.5,444.5,808.46,619.64
2017,7,30,17,0,724.0,82.0,3.2,25.0,394.0,763.11,591.25
2017,7,30,17,15,687.0,76.5,3.2,24.0,342.0,710.25,557.35
2017,7,30,17,30,650.0,71.0,3.2,23.0,290.0,652.68,518.53
2017,7,30,17,45,597.5,64.5,3.25,22.0,239.5,582.13,468.12
2017,7,30,18,0,545.0,58.0,3.3,21.0,189.0,513.62,416.58
2017,7,30,18,15,465.5,49.5,3.25,20.0,142.0,426.02,346.35
2017,7,30,18,30,386.0,41.0,3.2,19.0,95.0,343.77,276.18
2017,7,30,18,45,262.0,28.5,3.15,18.0,58.5,236.15,176.62
2017,7,30,19,0,138.0,16.0,3.1,17.0,22.0,120.56,0.0
2017,7,30,19,15,69.0,8.0,3.0,16.5,11.0,43.81,0.0
2017,7,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,5,15,64.0,8.5,2.25,12.5,11.0,7.73,0.0
2017,7,31,5,30,128.0,17.0,2.3,13.0,22.0,13.42,0.0
2017,7,31,5,45,247.5,29.5,2.35,13.5,58.5,23.91,13.99
2017,7,31,6,0,367.0,42.0,2.4,14.0,95.0,33.52,23.66
2017,7,31,6,15,445.5,51.5,2.35,14.5,141.0,39.99,29.85
2017,7,31,6,30,524.0,61.0,2.3,15.0,187.0,46.23,35.6
2017,7,31,6,45,579.5,67.0,2.25,15.5,238.0,49.28,38.33
2017,7,31,7,0,635.0,73.0,2.2,16.0,289.0,52.26,40.86
2017,7,31,7,15,673.0,78.5,2.15,16.5,340.5,54.64,42.77
2017,7,31,7,30,711.0,84.0,2.1,17.0,392.0,56.89,44.5
2017,7,31,7,45,741.0,87.5,2.05,18.0,443.5,63.51,49.9
2017,7,31,8,0,771.0,91.0,2.0,19.0,495.0,64.32,50.2
2017,7,31,8,15,792.0,94.5,2.0,19.5,544.0,64.98,50.49
2017,7,31,8,30,813.0,98.0,2.0,20.0,593.0,107.52,58.84
2017,7,31,8,45,830.5,100.0,2.0,21.0,639.0,156.96,86.77
2017,7,31,9,0,848.0,102.0,2.0,22.0,685.0,217.26,131.49
2017,7,31,9,15,860.5,104.5,2.0,22.5,726.0,269.52,174.35
2017,7,31,9,30,873.0,107.0,2.0,23.0,767.0,322.88,219.67
2017,7,31,9,45,882.0,109.0,2.05,24.0,802.5,375.66,264.27
2017,7,31,10,0,891.0,111.0,2.1,25.0,838.0,428.77,308.22
2017,7,31,10,15,898.0,112.5,2.15,25.5,867.5,480.78,350.78
2017,7,31,10,30,905.0,114.0,2.2,26.0,897.0,532.51,391.87
2017,7,31,10,45,912.0,114.0,2.3,26.5,920.5,582.6,430.73
2017,7,31,11,0,919.0,114.0,2.4,27.0,944.0,631.97,467.96
2017,7,31,11,15,922.5,114.5,2.45,27.5,959.0,678.64,502.04
2017,7,31,11,30,926.0,115.0,2.5,28.0,974.0,723.9,534.23
2017,7,31,11,45,929.5,114.0,2.6,28.5,982.5,766.34,564.02
2017,7,31,12,0,933.0,113.0,2.7,29.0,991.0,806.97,590.35
2017,7,31,12,15,933.0,113.0,2.75,29.0,991.0,843.74,614.76
2017,7,31,12,30,933.0,113.0,2.8,29.0,991.0,878.15,637.56
2017,7,31,12,45,936.0,110.0,2.85,29.5,984.5,909.82,657.21
2017,7,31,13,0,939.0,107.0,2.9,30.0,978.0,938.83,675.07
2017,7,31,13,15,936.0,106.5,2.95,29.5,962.5,961.99,691.91
2017,7,31,13,30,933.0,106.0,3.0,29.0,947.0,982.01,706.91
2017,7,31,13,45,929.5,104.0,3.05,29.0,924.5,996.81,717.3
2017,7,31,14,0,926.0,102.0,3.1,29.0,902.0,1008.24,725.69
2017,7,31,14,15,919.5,100.5,3.15,28.5,872.5,1013.88,732.01
2017,7,31,14,30,913.0,99.0,3.2,28.0,843.0,1016.09,736.33
2017,7,31,14,45,905.5,97.0,3.25,28.0,807.5,1013.35,736.17
2017,7,31,15,0,898.0,95.0,3.3,28.0,772.0,1007.24,734.0
2017,7,31,15,15,886.5,93.0,3.3,27.5,730.5,993.89,728.33
2017,7,31,15,30,875.0,91.0,3.3,27.0,689.0,977.41,720.73
2017,7,31,15,45,860.5,88.0,3.3,27.0,643.5,953.8,707.03
2017,7,31,16,0,846.0,85.0,3.3,27.0,598.0,927.41,691.52
2017,7,31,16,15,826.5,82.5,3.25,26.0,549.0,903.95,680.3
2017,7,31,16,30,807.0,80.0,3.2,25.0,500.0,868.59,660.68
2017,7,31,16,45,781.0,76.0,3.2,24.5,448.5,823.43,632.87
2017,7,31,17,0,755.0,72.0,3.2,24.0,397.0,776.89,603.42
2017,7,31,17,15,719.0,68.0,3.1,23.0,344.5,720.8,566.74
2017,7,31,17,30,683.0,64.0,3.0,22.0,292.0,664.54,528.55
2017,7,31,17,45,630.5,58.5,2.95,21.5,240.5,598.91,480.69
2017,7,31,18,0,578.0,53.0,2.9,21.0,189.0,530.76,428.57
2017,7,31,18,15,499.0,45.0,2.85,20.0,142.0,443.09,359.07
2017,7,31,18,30,420.0,37.0,2.8,19.0,95.0,360.93,288.98
2017,7,31,18,45,290.0,26.0,2.75,18.0,58.5,250.24,184.8
2017,7,31,19,0,160.0,15.0,2.7,17.0,22.0,130.72,0.0
2017,7,31,19,15,80.0,7.5,2.7,16.5,11.0,49.08,0.0
2017,7,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,5,15,59.5,7.5,2.15,13.0,10.5,6.82,0.0
2017,8,1,5,30,119.0,15.0,2.2,13.0,21.0,11.83,0.0
2017,8,1,5,45,233.0,28.5,2.25,13.5,56.0,23.06,13.12
2017,8,1,6,0,347.0,42.0,2.3,14.0,91.0,33.58,23.68
2017,8,1,6,15,424.5,52.0,2.3,14.5,136.5,40.46,30.24
2017,8,1,6,30,502.0,62.0,2.3,15.0,182.0,47.08,36.34
2017,8,1,6,45,555.5,69.0,2.3,16.0,231.5,50.86,39.65
2017,8,1,7,0,609.0,76.0,2.3,17.0,281.0,54.5,42.67
2017,8,1,7,15,647.5,81.5,2.2,18.0,332.0,56.76,44.36
2017,8,1,7,30,686.0,87.0,2.1,19.0,383.0,58.9,45.89
2017,8,1,7,45,714.0,92.0,2.05,20.0,433.5,60.48,46.89
2017,8,1,8,0,742.0,97.0,2.0,21.0,484.0,68.55,53.42
2017,8,1,8,15,763.5,100.5,1.95,21.5,532.5,69.02,53.51
2017,8,1,8,30,785.0,104.0,1.9,22.0,581.0,108.45,60.55
2017,8,1,8,45,800.5,107.5,1.9,23.0,626.0,157.28,87.73
2017,8,1,9,0,816.0,111.0,1.9,24.0,671.0,208.07,124.57
2017,8,1,9,15,829.0,113.5,1.9,25.0,711.5,259.37,165.88
2017,8,1,9,30,842.0,116.0,1.9,26.0,752.0,319.23,215.01
2017,8,1,9,45,824.5,133.0,1.9,27.0,780.0,366.57,255.32
2017,8,1,10,0,807.0,150.0,1.9,28.0,808.0,419.19,298.23
2017,8,1,10,15,815.5,152.0,1.95,28.5,837.0,469.3,338.35
2017,8,1,10,30,824.0,154.0,2.0,29.0,866.0,519.52,377.41
2017,8,1,10,45,831.0,155.0,2.05,30.0,888.5,568.05,413.32
2017,8,1,11,0,838.0,156.0,2.1,31.0,911.0,616.13,447.68
2017,8,1,11,15,842.0,157.0,2.15,31.0,926.5,661.67,481.12
2017,8,1,11,30,846.0,158.0,2.2,31.0,942.0,706.11,513.07
2017,8,1,11,45,850.0,157.0,2.25,31.5,950.5,747.54,541.35
2017,8,1,12,0,854.0,156.0,2.3,32.0,959.0,782.57,564.85
2017,8,1,12,15,854.0,156.0,2.35,32.0,958.5,817.3,587.66
2017,8,1,12,30,854.0,156.0,2.4,32.0,958.0,849.91,609.02
2017,8,1,12,45,864.0,148.0,2.5,32.5,954.0,881.78,628.98
2017,8,1,13,0,874.0,140.0,2.6,33.0,950.0,911.37,647.41
2017,8,1,13,15,870.0,139.0,2.65,32.5,934.0,932.29,662.6
2017,8,1,13,30,866.0,138.0,2.7,32.0,918.0,950.2,676.09
2017,8,1,13,45,860.0,137.0,2.8,32.0,895.0,963.14,685.61
2017,8,1,14,0,854.0,136.0,2.9,32.0,872.0,972.9,693.27
2017,8,1,14,15,846.0,134.0,2.95,31.5,842.5,976.5,698.18
2017,8,1,14,30,838.0,132.0,3.0,31.0,813.0,987.77,708.22
2017,8,1,14,45,827.0,130.0,3.1,31.0,777.0,982.12,706.47
2017,8,1,15,0,816.0,128.0,3.2,31.0,741.0,973.23,702.87
2017,8,1,15,15,801.5,125.0,3.2,30.5,700.0,956.62,695.04
2017,8,1,15,30,787.0,122.0,3.2,30.0,659.0,937.01,685.34
2017,8,1,15,45,768.5,118.5,3.2,29.5,613.5,910.12,670.8
2017,8,1,16,0,750.0,115.0,3.2,29.0,568.0,880.66,654.47
2017,8,1,16,15,726.5,111.0,3.15,28.5,519.5,849.3,636.37
2017,8,1,16,30,703.0,107.0,3.1,28.0,471.0,810.7,613.04
2017,8,1,16,45,671.5,102.0,3.1,27.5,420.5,762.06,582.52
2017,8,1,17,0,640.0,97.0,3.1,27.0,370.0,712.56,550.64
2017,8,1,17,15,599.0,90.0,3.0,26.0,319.0,651.98,510.28
2017,8,1,17,30,558.0,83.0,2.9,25.0,268.0,591.84,468.75
2017,8,1,17,45,498.5,75.0,2.8,24.0,219.0,516.89,414.05
2017,8,1,18,0,439.0,67.0,2.7,23.0,170.0,444.47,358.26
2017,8,1,18,15,359.5,55.5,2.55,22.0,126.0,353.61,284.79
2017,8,1,18,30,280.0,44.0,2.4,21.0,82.0,274.3,217.37
2017,8,1,18,45,173.0,28.5,2.3,20.5,49.0,178.56,127.38
2017,8,1,19,0,66.0,13.0,2.2,20.0,16.0,49.44,0.0
2017,8,1,19,15,33.0,6.5,2.15,19.5,8.0,5.91,0.0
2017,8,1,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.5,0.95,15.5,8.5,7.73,0.0
2017,8,2,5,30,0.0,17.0,1.2,16.0,17.0,14.69,0.0
2017,8,2,5,45,131.0,32.0,1.5,16.5,50.0,25.77,14.88
2017,8,2,6,0,262.0,47.0,1.8,17.0,83.0,36.2,25.58
2017,8,2,6,15,337.5,60.0,2.05,17.5,127.0,45.49,34.22
2017,8,2,6,30,413.0,73.0,2.3,18.0,171.0,54.48,42.35
2017,8,2,6,45,463.0,84.0,2.55,19.0,218.5,61.57,48.5
2017,8,2,7,0,513.0,95.0,2.8,20.0,266.0,69.3,54.99
2017,8,2,7,15,553.5,103.0,2.85,20.5,316.0,72.77,57.75
