Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,7,30,594.0,111.0,2.9,21.0,366.0,76.03,60.25
2017,8,2,7,45,629.5,115.5,2.95,22.0,416.0,76.46,60.15
2017,8,2,8,0,665.0,120.0,3.0,23.0,466.0,76.86,60.03
2017,8,2,8,15,688.0,125.0,2.95,23.5,513.5,77.42,60.15
2017,8,2,8,30,711.0,130.0,2.9,24.0,561.0,113.19,66.51
2017,8,2,8,45,731.0,133.5,2.85,25.0,605.5,159.2,91.64
2017,8,2,9,0,751.0,137.0,2.8,26.0,650.0,207.7,126.23
2017,8,2,9,15,764.5,140.0,2.75,26.0,689.5,263.35,170.98
2017,8,2,9,30,778.0,143.0,2.7,26.0,729.0,313.17,212.95
2017,8,2,9,45,773.5,153.5,2.7,26.5,759.5,364.07,256.01
2017,8,2,10,0,769.0,164.0,2.7,27.0,790.0,414.23,297.68
2017,8,2,10,15,777.5,166.5,2.65,27.5,818.5,462.91,336.93
2017,8,2,10,30,786.0,169.0,2.6,28.0,847.0,511.78,375.15
2017,8,2,10,45,794.5,168.5,2.6,28.5,869.0,558.26,410.7
2017,8,2,11,0,803.0,168.0,2.6,29.0,891.0,604.47,445.0
2017,8,2,11,15,807.0,169.0,2.7,29.0,906.0,648.63,478.22
2017,8,2,11,30,811.0,170.0,2.8,29.0,921.0,691.76,510.07
2017,8,2,11,45,817.0,168.0,2.95,29.5,929.5,732.56,539.0
2017,8,2,12,0,823.0,166.0,3.1,30.0,938.0,772.02,566.5
2017,8,2,12,15,823.0,166.0,3.25,30.0,938.0,807.0,591.03
2017,8,2,12,30,823.0,166.0,3.4,30.0,938.0,839.87,613.63
2017,8,2,12,45,822.5,164.5,3.55,30.0,930.5,868.64,633.51
2017,8,2,13,0,822.0,163.0,3.7,30.0,923.0,894.87,651.77
2017,8,2,13,15,818.5,162.0,3.8,30.0,908.0,916.18,666.6
2017,8,2,13,30,815.0,161.0,3.9,30.0,893.0,934.57,679.62
2017,8,2,13,45,811.5,158.0,4.05,30.0,871.5,947.92,689.74
2017,8,2,14,0,808.0,155.0,4.2,30.0,850.0,958.15,697.95
2017,8,2,14,15,800.0,153.0,4.25,30.0,821.5,961.87,701.51
2017,8,2,14,30,792.0,151.0,4.3,30.0,793.0,962.38,703.12
2017,8,2,14,45,782.5,147.5,4.35,30.0,758.5,956.62,700.75
2017,8,2,15,0,773.0,144.0,4.4,30.0,724.0,947.7,696.44
2017,8,2,15,15,758.5,141.0,4.3,29.5,684.0,931.33,687.92
2017,8,2,15,30,744.0,138.0,4.2,29.0,644.0,918.48,681.87
2017,8,2,15,45,723.0,135.0,4.15,28.5,599.0,890.56,665.86
2017,8,2,16,0,702.0,132.0,4.1,28.0,554.0,860.3,648.23
2017,8,2,16,15,678.0,127.0,3.85,27.5,506.5,822.69,624.4
2017,8,2,16,30,654.0,122.0,3.6,27.0,459.0,783.32,599.1
2017,8,2,16,45,615.0,117.5,3.4,26.5,408.5,729.54,563.35
2017,8,2,17,0,576.0,113.0,3.2,26.0,358.0,675.24,526.52
2017,8,2,17,15,533.5,104.5,2.7,25.5,308.0,613.22,481.92
2017,8,2,17,30,491.0,96.0,2.2,25.0,258.0,545.96,432.21
2017,8,2,17,45,429.0,86.0,1.7,24.5,209.5,470.43,374.14
2017,8,2,18,0,367.0,76.0,1.2,24.0,161.0,398.43,316.54
2017,8,2,18,15,291.5,61.5,1.1,23.5,118.0,314.8,249.29
2017,8,2,18,30,216.0,47.0,1.0,23.0,75.0,237.07,184.17
2017,8,2,18,45,108.0,30.0,0.9,23.0,44.0,126.8,86.08
2017,8,2,19,0,0.0,13.0,0.8,23.0,13.0,11.82,0.0
2017,8,2,19,15,0.0,6.5,0.85,22.5,6.5,5.91,0.0
2017,8,2,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.5,2.2,21.0,4.5,4.09,0.0
2017,8,3,5,30,0.0,9.0,2.4,21.0,9.0,8.19,0.0
2017,8,3,5,45,41.0,29.5,2.6,21.0,35.5,24.56,13.32
2017,8,3,6,0,82.0,50.0,2.8,21.0,62.0,40.43,28.63
2017,8,3,6,15,124.5,72.5,2.65,21.0,98.0,57.27,43.78
2017,8,3,6,30,167.0,95.0,2.5,21.0,134.0,71.55,56.54
2017,8,3,6,45,229.0,106.0,2.4,21.0,174.0,79.39,63.48
2017,8,3,7,0,291.0,117.0,2.3,21.0,214.0,86.96,69.98
2017,8,3,7,15,286.5,140.0,2.15,21.0,249.0,101.62,82.37
2017,8,3,7,30,282.0,163.0,2.0,21.0,284.0,115.6,93.97
2017,8,3,7,45,141.5,158.0,1.9,21.0,219.0,118.7,96.23
2017,8,3,8,0,1.0,153.0,1.8,21.0,154.0,128.51,104.13
2017,8,3,8,15,0.5,130.5,1.9,21.5,131.0,112.26,89.95
2017,8,3,8,30,0.0,108.0,2.0,22.0,108.0,94.81,71.51
2017,8,3,8,45,5.5,162.5,2.1,22.5,166.5,139.53,106.55
2017,8,3,9,0,11.0,217.0,2.2,23.0,225.0,183.87,140.46
2017,8,3,9,15,80.0,287.0,2.1,23.5,347.0,241.51,181.42
2017,8,3,9,30,149.0,357.0,2.0,24.0,469.0,305.35,226.95
2017,8,3,9,45,156.5,375.5,1.9,24.5,498.0,334.32,248.2
2017,8,3,10,0,164.0,394.0,1.8,25.0,527.0,364.41,270.2
2017,8,3,10,15,152.0,408.5,1.6,25.0,535.5,384.5,285.1
2017,8,3,10,30,140.0,423.0,1.4,25.0,544.0,403.57,298.81
2017,8,3,10,45,187.0,432.0,1.2,25.5,598.0,448.86,330.26
2017,8,3,11,0,234.0,441.0,1.0,26.0,652.0,498.74,364.07
2017,8,3,11,15,305.5,424.0,1.1,26.0,703.5,543.84,396.99
2017,8,3,11,30,377.0,407.0,1.2,26.0,755.0,599.4,437.07
2017,8,3,11,45,399.0,389.5,1.3,26.0,761.0,623.62,455.08
2017,8,3,12,0,421.0,372.0,1.4,26.0,767.0,650.44,475.04
2017,8,3,12,15,317.5,420.5,1.5,26.0,718.0,633.23,462.05
2017,8,3,12,30,214.0,469.0,1.6,26.0,669.0,606.65,442.44
2017,8,3,12,45,153.0,458.5,1.75,26.0,601.5,559.36,409.93
2017,8,3,13,0,92.0,448.0,1.9,26.0,534.0,498.62,367.26
2017,8,3,13,15,174.5,442.0,1.9,26.0,600.0,585.68,431.08
2017,8,3,13,30,257.0,436.0,1.9,26.0,666.0,678.52,496.58
2017,8,3,13,45,156.5,409.5,1.9,26.0,548.5,556.56,410.41
2017,8,3,14,0,56.0,383.0,1.9,26.0,431.0,426.42,316.72
2017,8,3,14,15,103.0,387.0,1.7,26.0,472.0,481.65,358.35
2017,8,3,14,30,150.0,391.0,1.5,26.0,513.0,554.56,410.27
2017,8,3,14,45,239.0,359.0,1.35,26.0,542.5,631.47,465.41
2017,8,3,15,0,328.0,327.0,1.2,26.0,572.0,690.36,507.18
2017,8,3,15,15,368.5,296.0,1.3,25.5,557.0,700.06,517.72
2017,8,3,15,30,409.0,265.0,1.4,25.0,542.0,724.79,538.74
2017,8,3,15,45,392.0,248.5,1.55,25.0,499.5,672.01,505.34
2017,8,3,16,0,375.0,232.0,1.7,25.0,457.0,635.61,482.79
2017,8,3,16,15,306.0,222.5,1.85,24.5,396.0,557.66,429.16
2017,8,3,16,30,237.0,213.0,2.0,24.0,335.0,481.24,374.81
2017,8,3,16,45,177.5,193.0,2.2,24.0,279.0,384.68,303.25
2017,8,3,17,0,118.0,173.0,2.4,24.0,223.0,308.27,244.44
2017,8,3,17,15,98.0,153.0,2.3,23.5,191.0,267.89,213.59
2017,8,3,17,30,78.0,133.0,2.2,23.0,159.0,213.71,170.94
2017,8,3,17,45,59.5,110.0,2.15,22.5,127.5,172.47,137.68
2017,8,3,18,0,41.0,87.0,2.1,22.0,96.0,131.63,103.89
2017,8,3,18,15,22.0,64.0,1.75,21.5,69.0,90.55,69.24
2017,8,3,18,30,3.0,41.0,1.4,21.0,42.0,43.23,29.37
2017,8,3,18,45,1.5,22.5,1.1,20.5,23.0,21.25,9.46
2017,8,3,19,0,0.0,4.0,0.8,20.0,4.0,3.64,0.0
2017,8,3,19,15,0.0,2.0,0.7,20.0,2.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.5,2.25,18.5,0.5,0.44,0.0
2017,8,4,6,0,0.0,1.0,2.6,19.0,1.0,0.88,0.0
2017,8,4,6,15,0.0,1.5,2.6,19.5,1.5,1.31,0.0
2017,8,4,6,30,0.0,2.0,2.6,20.0,2.0,1.75,0.0
2017,8,4,6,45,0.0,3.0,2.65,20.5,3.0,2.63,0.0
2017,8,4,7,0,0.0,4.0,2.7,21.0,4.0,3.51,0.0
2017,8,4,7,15,0.0,22.5,2.7,21.0,22.5,19.81,11.69
2017,8,4,7,30,0.0,41.0,2.7,21.0,41.0,36.17,25.87
2017,8,4,7,45,22.0,122.5,2.75,21.5,133.5,100.52,80.85
2017,8,4,8,0,44.0,204.0,2.8,22.0,226.0,154.49,125.64
2017,8,4,8,15,22.0,140.0,2.8,22.0,151.0,113.7,91.05
2017,8,4,8,30,0.0,76.0,2.8,22.0,76.0,67.31,49.34
2017,8,4,8,45,0.0,84.0,2.85,22.5,84.0,74.46,54.89
2017,8,4,9,0,0.0,92.0,2.9,23.0,92.0,81.62,60.35
2017,8,4,9,15,5.0,155.5,2.9,23.5,159.5,135.89,102.88
2017,8,4,9,30,10.0,219.0,2.9,24.0,227.0,189.26,143.8
2017,8,4,9,45,30.0,285.0,2.95,24.5,309.0,239.79,181.45
2017,8,4,10,0,50.0,351.0,3.0,25.0,391.0,300.13,226.1
2017,8,4,10,15,34.0,323.5,3.0,25.5,351.5,279.79,210.45
2017,8,4,10,30,18.0,296.0,3.0,26.0,312.0,262.48,197.13
2017,8,4,10,45,11.5,229.0,3.05,26.5,239.5,205.59,153.88
2017,8,4,11,0,5.0,162.0,3.1,27.0,167.0,145.68,107.95
2017,8,4,11,15,8.0,198.5,3.15,27.5,206.5,179.72,133.76
2017,8,4,11,30,11.0,235.0,3.2,28.0,246.0,214.25,159.5
2017,8,4,11,45,5.5,135.0,3.25,28.5,140.5,123.78,90.49
2017,8,4,12,0,0.0,35.0,3.3,29.0,35.0,31.15,18.72
2017,8,4,12,15,9.0,175.0,3.35,29.0,183.5,162.85,120.4
2017,8,4,12,30,18.0,315.0,3.4,29.0,332.0,296.16,219.97
2017,8,4,12,45,9.5,227.0,3.5,29.0,236.5,211.3,156.57
2017,8,4,13,0,1.0,139.0,3.6,29.0,141.0,125.12,91.3
2017,8,4,13,15,0.5,137.0,3.6,29.0,138.5,123.01,89.82
2017,8,4,13,30,0.0,135.0,3.6,29.0,136.0,120.85,88.22
2017,8,4,13,45,0.0,86.0,3.65,29.0,86.5,76.58,54.18
2017,8,4,14,0,0.0,37.0,3.7,29.0,37.0,32.85,20.17
2017,8,4,14,15,0.0,63.5,3.7,29.0,63.5,56.41,38.66
2017,8,4,14,30,0.0,90.0,3.7,29.0,90.0,80.01,57.12
2017,8,4,14,45,0.0,64.0,3.7,29.0,64.0,56.79,39.08
2017,8,4,15,0,0.0,38.0,3.7,29.0,38.0,33.66,20.98
2017,8,4,15,15,0.0,54.5,3.65,28.5,54.5,48.28,32.66
2017,8,4,15,30,0.0,71.0,3.6,28.0,71.0,62.92,44.41
2017,8,4,15,45,124.5,164.5,3.55,28.0,238.5,297.46,231.51
2017,8,4,16,0,249.0,258.0,3.5,28.0,406.0,546.12,418.7
2017,8,4,16,15,131.5,217.0,3.4,27.5,294.5,368.27,284.95
2017,8,4,16,30,14.0,176.0,3.3,27.0,183.0,181.21,138.99
2017,8,4,16,45,183.5,162.0,3.25,26.5,239.5,350.44,277.68
2017,8,4,17,0,353.0,148.0,3.2,26.0,296.0,497.14,394.22
2017,8,4,17,15,397.0,124.5,3.1,25.0,269.5,515.69,410.62
2017,8,4,17,30,441.0,101.0,3.0,24.0,243.0,511.13,410.08
2017,8,4,17,45,388.5,88.0,2.95,23.5,197.0,440.96,355.82
2017,8,4,18,0,336.0,75.0,2.9,23.0,151.0,373.61,301.9
2017,8,4,18,15,264.5,59.5,2.75,22.5,109.5,292.84,234.92
2017,8,4,18,30,193.0,44.0,2.6,22.0,68.0,217.6,170.12
2017,8,4,18,45,114.5,26.0,2.5,21.5,39.0,135.58,87.89
2017,8,4,19,0,36.0,8.0,2.4,21.0,10.0,27.61,0.0
2017,8,4,19,15,18.0,4.0,2.35,20.5,5.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,15,30.0,5.5,2.35,15.0,6.5,0.0,0.0
2017,8,5,5,30,60.0,11.0,2.4,15.0,13.0,10.01,0.0
2017,8,5,5,45,155.0,27.0,2.45,15.5,44.5,21.09,10.42
2017,8,5,6,0,250.0,43.0,2.5,16.0,76.0,33.18,22.94
2017,8,5,6,15,183.0,65.0,2.5,16.5,94.5,50.6,38.74
2017,8,5,6,30,116.0,87.0,2.5,17.0,113.0,68.23,54.53
2017,8,5,6,45,139.0,107.0,2.55,17.5,146.5,82.73,67.3
2017,8,5,7,0,162.0,127.0,2.6,18.0,180.0,96.87,79.46
2017,8,5,7,15,375.5,116.5,2.55,18.5,267.5,81.1,65.45
2017,8,5,7,30,589.0,106.0,2.5,19.0,355.0,72.6,57.78
2017,8,5,7,45,618.0,113.0,2.5,20.0,404.0,74.95,59.37
2017,8,5,8,0,647.0,120.0,2.5,21.0,453.0,77.11,60.75
2017,8,5,8,15,531.0,171.0,2.5,21.5,462.5,108.98,87.36
2017,8,5,8,30,415.0,222.0,2.5,22.0,472.0,157.12,111.21
2017,8,5,8,45,225.0,245.5,2.5,22.5,382.0,189.94,137.41
2017,8,5,9,0,35.0,269.0,2.5,23.0,292.0,213.39,162.34
2017,8,5,9,15,228.0,282.0,2.5,23.5,450.5,248.49,181.21
2017,8,5,9,30,421.0,295.0,2.5,24.0,609.0,317.44,228.08
2017,8,5,9,45,406.0,317.0,2.55,24.5,632.5,356.33,259.68
2017,8,5,10,0,391.0,339.0,2.6,25.0,656.0,401.42,295.23
2017,8,5,10,15,598.0,245.5,2.65,25.5,749.0,438.33,322.63
2017,8,5,10,30,805.0,152.0,2.7,26.0,842.0,504.1,372.78
2017,8,5,10,45,812.5,152.5,2.75,26.5,864.5,551.73,409.78
2017,8,5,11,0,820.0,153.0,2.8,27.0,887.0,598.97,445.51
2017,8,5,11,15,823.5,154.0,2.85,27.0,901.5,643.53,479.32
2017,8,5,11,30,827.0,155.0,2.9,27.0,916.0,686.96,511.61
2017,8,5,11,45,831.0,154.0,2.95,27.5,924.5,727.7,540.4
2017,8,5,12,0,835.0,153.0,3.0,28.0,933.0,766.92,567.54
2017,8,5,12,15,835.5,153.0,3.1,28.0,932.5,802.57,592.18
2017,8,5,12,30,836.0,153.0,3.2,28.0,932.0,836.1,615.12
2017,8,5,12,45,834.5,152.5,3.3,28.0,924.5,865.15,635.07
2017,8,5,13,0,833.0,152.0,3.4,28.0,917.0,891.61,653.34
2017,8,5,13,15,829.0,150.5,3.5,28.0,901.5,912.07,667.71
2017,8,5,13,30,825.0,149.0,3.6,28.0,886.0,929.52,680.23
2017,8,5,13,45,822.0,146.0,3.7,28.0,864.5,943.3,690.46
2017,8,5,14,0,819.0,143.0,3.8,28.0,843.0,953.93,698.76
2017,8,5,14,15,811.0,141.0,3.85,27.5,814.0,957.6,703.71
2017,8,5,14,30,803.0,139.0,3.9,27.0,785.0,958.03,706.72
2017,8,5,14,45,796.0,134.5,3.95,27.0,751.0,953.48,705.18
2017,8,5,15,0,789.0,130.0,4.0,27.0,717.0,945.73,701.67
2017,8,5,15,15,775.0,127.0,4.0,26.5,676.5,929.68,693.79
2017,8,5,15,30,761.0,124.0,4.0,26.0,636.0,910.7,684.01
2017,8,5,15,45,748.0,118.0,4.0,25.5,592.5,886.48,670.63
2017,8,5,16,0,735.0,112.0,4.0,25.0,549.0,859.59,655.34
2017,8,5,16,15,712.0,107.5,3.95,24.5,501.5,828.11,636.44
2017,8,5,16,30,689.0,103.0,3.9,24.0,454.0,789.59,612.29
2017,8,5,16,45,665.0,96.0,3.85,23.5,405.0,745.42,583.62
2017,8,5,17,0,641.0,89.0,3.8,23.0,356.0,700.08,553.43
2017,8,5,17,15,601.0,83.0,3.7,22.0,306.0,641.71,513.41
2017,8,5,17,30,561.0,77.0,3.6,21.0,256.0,583.78,472.2
2017,8,5,17,45,511.0,67.5,3.5,20.5,208.5,514.53,419.43
2017,8,5,18,0,461.0,58.0,3.4,20.0,161.0,447.38,365.88
2017,8,5,18,15,379.5,47.5,3.3,19.5,117.5,359.76,292.54
2017,8,5,18,30,298.0,37.0,3.2,19.0,74.0,278.2,220.82
2017,8,5,18,45,186.0,23.5,3.1,18.5,43.0,173.13,110.36
2017,8,5,19,0,74.0,10.0,3.0,18.0,12.0,50.76,0.0
2017,8,5,19,15,37.0,5.0,2.95,17.5,6.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,5,15,55.0,6.0,2.55,14.5,7.5,0.0,0.0
2017,8,6,5,30,110.0,12.0,2.6,15.0,15.0,10.91,0.0
2017,8,6,5,45,237.0,24.0,2.65,15.5,48.5,19.39,8.79
2017,8,6,6,0,364.0,36.0,2.7,16.0,82.0,28.71,19.06
2017,8,6,6,15,444.5,44.5,2.65,16.5,127.0,34.52,24.67
2017,8,6,6,30,525.0,53.0,2.6,17.0,172.0,40.15,29.87
2017,8,6,6,45,262.5,79.5,2.6,17.5,139.0,57.53,45.25
2017,8,6,7,0,0.0,106.0,2.6,18.0,106.0,88.94,72.6
2017,8,6,7,15,17.5,132.5,2.55,18.0,140.0,109.58,90.3
2017,8,6,7,30,35.0,159.0,2.5,18.0,174.0,123.67,102.11
2017,8,6,7,45,91.0,189.5,2.45,18.5,235.0,144.38,119.17
2017,8,6,8,0,147.0,220.0,2.4,19.0,296.0,155.75,128.06
2017,8,6,8,15,194.0,240.0,2.4,19.5,350.5,167.85,137.48
2017,8,6,8,30,241.0,260.0,2.4,20.0,405.0,180.89,135.38
2017,8,6,8,45,543.0,175.0,2.4,21.0,533.5,163.19,104.47
2017,8,6,9,0,845.0,90.0,2.4,22.0,662.0,198.52,116.91
2017,8,6,9,15,857.0,92.0,2.45,22.5,702.5,250.3,159.13
2017,8,6,9,30,869.0,94.0,2.5,23.0,743.0,303.14,204.26
2017,8,6,9,45,863.5,103.5,2.6,23.5,774.5,356.79,250.85
2017,8,6,10,0,858.0,113.0,2.7,24.0,806.0,409.36,295.82
2017,8,6,10,15,865.5,114.5,2.8,24.0,835.0,460.24,338.92
2017,8,6,10,30,873.0,116.0,2.9,24.0,864.0,510.93,380.89
2017,8,6,10,45,878.5,117.5,3.0,24.5,886.0,560.17,419.96
2017,8,6,11,0,884.0,119.0,3.1,25.0,908.0,608.63,457.35
2017,8,6,11,15,887.5,119.5,3.2,25.0,923.5,654.09,492.56
2017,8,6,11,30,891.0,120.0,3.3,25.0,939.0,698.2,526.09
2017,8,6,11,45,892.0,121.0,3.4,25.5,946.5,739.44,555.87
2017,8,6,12,0,893.0,122.0,3.5,26.0,954.0,778.82,582.79
2017,8,6,12,15,893.5,122.0,3.6,26.0,954.0,814.91,607.76
2017,8,6,12,30,894.0,122.0,3.7,26.0,954.0,848.74,631.16
2017,8,6,12,45,889.0,124.0,3.8,26.0,945.0,877.33,650.99
2017,8,6,13,0,884.0,126.0,3.9,26.0,936.0,903.11,669.0
2017,8,6,13,15,880.5,125.0,3.95,26.0,921.0,924.5,683.87
2017,8,6,13,30,877.0,124.0,4.0,26.0,906.0,942.84,696.82
2017,8,6,13,45,871.0,123.5,4.05,26.0,883.5,956.23,706.58
2017,8,6,14,0,865.0,123.0,4.1,26.0,861.0,966.4,714.36
2017,8,6,14,15,858.0,121.5,4.1,25.5,832.0,971.34,719.94
2017,8,6,14,30,851.0,120.0,4.1,25.0,803.0,973.02,723.54
2017,8,6,14,45,840.0,118.5,4.15,25.0,767.5,967.54,721.37
2017,8,6,15,0,829.0,117.0,4.2,25.0,732.0,969.49,724.42
2017,8,6,15,15,816.5,114.0,4.2,24.5,691.0,954.65,717.31
2017,8,6,15,30,804.0,111.0,4.2,24.0,650.0,936.75,708.3
2017,8,6,15,45,784.0,109.0,4.25,23.5,604.5,909.9,693.36
2017,8,6,16,0,764.0,107.0,4.3,23.0,559.0,880.51,676.56
2017,8,6,16,15,742.0,103.0,4.2,22.5,510.5,844.55,654.22
2017,8,6,16,30,720.0,99.0,4.1,22.0,462.0,812.01,634.08
2017,8,6,16,45,684.5,95.0,4.1,21.5,411.0,760.72,600.28
2017,8,6,17,0,649.0,91.0,4.1,21.0,360.0,708.76,565.2
2017,8,6,17,15,608.0,84.5,4.0,20.0,309.0,648.68,523.56
2017,8,6,17,30,567.0,78.0,3.9,19.0,258.0,589.05,480.64
2017,8,6,17,45,502.0,70.5,3.8,18.5,208.0,510.5,419.99
2017,8,6,18,0,437.0,63.0,3.7,18.0,158.0,434.85,358.58
2017,8,6,18,15,355.5,50.5,3.6,17.0,114.5,345.82,283.81
2017,8,6,18,30,274.0,38.0,3.5,16.0,71.0,260.78,208.78
2017,8,6,18,45,162.5,23.0,3.45,15.5,40.0,156.79,94.89
2017,8,6,19,0,51.0,8.0,3.4,15.0,9.0,35.9,0.0
2017,8,6,19,15,25.5,4.0,3.35,15.0,4.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,7,5,15,23.0,4.5,2.0,13.5,5.0,0.0,0.0
2017,8,7,5,30,46.0,9.0,2.2,14.0,10.0,8.19,0.0
2017,8,7,5,45,136.0,26.0,2.45,14.5,40.5,20.32,9.12
2017,8,7,6,0,226.0,43.0,2.7,15.0,71.0,33.2,22.96
2017,8,7,6,15,300.5,58.0,2.65,15.5,114.0,44.09,33.14
2017,8,7,6,30,375.0,73.0,2.6,16.0,157.0,54.6,42.74
2017,8,7,6,45,187.5,74.5,2.6,16.5,116.5,57.51,45.4
2017,8,7,7,0,0.0,76.0,2.6,17.0,76.0,66.23,52.99
2017,8,7,7,15,0.0,88.0,2.6,17.0,88.0,76.42,61.8
2017,8,7,7,30,0.0,100.0,2.6,17.0,100.0,86.53,70.42
2017,8,7,7,45,12.5,144.0,2.6,17.5,150.5,120.71,99.48
2017,8,7,8,0,25.0,188.0,2.6,18.0,201.0,153.27,126.57
2017,8,7,8,15,17.0,189.5,2.6,18.5,199.0,155.78,127.94
2017,8,7,8,30,9.0,191.0,2.6,19.0,197.0,159.0,124.05
2017,8,7,8,45,16.5,220.5,2.65,19.5,231.5,183.86,142.76
2017,8,7,9,0,24.0,250.0,2.7,20.0,266.0,209.83,162.11
2017,8,7,9,15,32.0,278.0,2.75,20.5,301.0,224.4,172.45
2017,8,7,9,30,40.0,306.0,2.8,21.0,336.0,251.34,192.52
2017,8,7,9,45,238.0,311.0,2.85,21.5,501.5,305.5,228.73
2017,8,7,10,0,436.0,316.0,2.9,22.0,667.0,393.03,292.35
2017,8,7,10,15,640.0,227.5,2.95,22.0,763.5,440.61,328.81
2017,8,7,10,30,844.0,139.0,3.0,22.0,860.0,510.0,383.32
2017,8,7,10,45,850.5,140.0,3.1,22.5,882.5,561.44,424.06
2017,8,7,11,0,857.0,141.0,3.2,23.0,905.0,609.1,461.08
2017,8,7,11,15,860.5,142.0,3.3,23.0,920.0,654.08,496.17
2017,8,7,11,30,864.0,143.0,3.4,23.0,935.0,697.8,529.64
2017,8,7,11,45,865.5,143.5,3.5,23.5,942.5,738.27,559.12
2017,8,7,12,0,867.0,144.0,3.6,24.0,950.0,776.98,586.58
2017,8,7,12,15,867.0,144.0,3.65,24.0,949.5,812.18,610.94
2017,8,7,12,30,867.0,144.0,3.7,24.0,949.0,845.17,633.74
2017,8,7,12,45,869.0,141.0,3.75,24.0,942.0,874.82,654.23
2017,8,7,13,0,871.0,138.0,3.8,24.0,935.0,901.94,673.02
2017,8,7,13,15,867.0,137.0,3.85,23.5,919.5,922.83,688.99
2017,8,7,13,30,863.0,136.0,3.9,23.0,904.0,940.7,703.11
2017,8,7,13,45,858.0,134.5,3.95,23.0,881.0,954.04,712.96
2017,8,7,14,0,853.0,133.0,4.0,23.0,858.0,964.2,720.83
2017,8,7,14,15,845.0,131.0,3.95,22.5,828.5,967.73,725.2
2017,8,7,14,30,837.0,129.0,3.9,22.0,799.0,978.66,734.79
2017,8,7,14,45,827.5,126.5,3.9,22.0,764.0,973.86,732.71
2017,8,7,15,0,818.0,124.0,3.9,22.0,729.0,965.8,728.7
2017,8,7,15,15,804.5,121.0,3.85,21.5,688.0,950.08,720.69
2017,8,7,15,30,791.0,118.0,3.8,21.0,647.0,931.34,710.71
2017,8,7,15,45,774.5,114.0,3.8,21.0,601.5,905.67,694.9
2017,8,7,16,0,758.0,110.0,3.8,21.0,556.0,877.37,677.24
2017,8,7,16,15,735.0,105.5,3.75,20.5,507.5,845.35,657.85
2017,8,7,16,30,712.0,101.0,3.7,20.0,459.0,806.35,633.18
2017,8,7,16,45,683.0,95.5,3.65,19.5,408.5,759.11,602.04
2017,8,7,17,0,654.0,90.0,3.6,19.0,358.0,710.89,569.43
2017,8,7,17,15,613.0,83.5,3.55,18.0,307.0,650.69,527.72
2017,8,7,17,30,572.0,77.0,3.5,17.0,256.0,590.94,484.68
2017,8,7,17,45,515.0,68.0,3.45,16.5,207.0,516.62,427.2
2017,8,7,18,0,458.0,59.0,3.4,16.0,158.0,444.83,368.89
2017,8,7,18,15,373.5,48.0,3.3,15.5,114.0,354.83,292.21
2017,8,7,18,30,289.0,37.0,3.2,15.0,70.0,271.14,216.9
2017,8,7,18,45,171.5,22.5,3.15,15.0,39.5,160.16,89.39
2017,8,7,19,0,54.0,8.0,3.1,15.0,9.0,37.48,0.0
2017,8,7,19,15,27.0,4.0,3.05,14.5,4.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,8,5,15,44.5,5.0,2.4,13.0,6.0,0.0,0.0
2017,8,8,5,30,89.0,10.0,2.6,13.0,12.0,9.1,0.0
2017,8,8,5,45,214.0,23.0,2.85,13.5,45.0,18.61,7.47
2017,8,8,6,0,339.0,36.0,3.1,14.0,78.0,28.86,19.26
2017,8,8,6,15,423.0,46.0,3.05,14.5,123.5,35.95,26.09
2017,8,8,6,30,507.0,56.0,3.0,15.0,169.0,42.77,32.43
2017,8,8,6,45,253.5,67.5,3.0,15.5,124.0,48.91,37.97
2017,8,8,7,0,0.0,79.0,3.0,16.0,79.0,68.55,55.26
2017,8,8,7,15,2.0,108.0,2.95,16.5,108.5,91.66,75.28
2017,8,8,7,30,4.0,137.0,2.9,17.0,138.0,114.17,94.4
2017,8,8,7,45,7.0,154.0,2.85,17.5,157.5,127.79,105.55
2017,8,8,8,0,10.0,171.0,2.8,18.0,177.0,141.27,116.43
2017,8,8,8,15,20.5,199.5,2.75,18.5,211.5,162.66,133.81
2017,8,8,8,30,31.0,228.0,2.7,19.0,246.0,174.03,135.6
2017,8,8,8,45,81.5,269.0,2.65,19.5,322.5,210.3,161.07
2017,8,8,9,0,132.0,310.0,2.6,20.0,399.0,242.19,182.59
2017,8,8,9,15,286.5,296.5,2.6,20.5,505.0,268.27,196.24
2017,8,8,9,30,441.0,283.0,2.6,21.0,611.0,311.97,225.76
2017,8,8,9,45,649.5,203.0,2.65,21.5,712.0,347.58,250.44
2017,8,8,10,0,858.0,123.0,2.7,22.0,813.0,413.86,301.1
2017,8,8,10,15,866.0,125.0,2.75,22.5,842.0,465.58,344.31
2017,8,8,10,30,874.0,127.0,2.8,23.0,871.0,517.15,386.25
2017,8,8,10,45,880.0,127.5,2.9,23.5,894.0,566.19,425.29
2017,8,8,11,0,886.0,128.0,3.0,24.0,917.0,614.48,462.66
2017,8,8,11,15,889.5,129.0,3.05,24.0,932.0,660.66,498.29
2017,8,8,11,30,893.0,130.0,3.1,24.0,947.0,705.51,532.17
2017,8,8,11,45,895.5,130.0,3.2,24.5,955.0,747.32,562.4
2017,8,8,12,0,898.0,130.0,3.3,25.0,963.0,787.34,590.1
2017,8,8,12,15,898.0,130.0,3.4,25.0,962.5,823.44,615.08
2017,8,8,12,30,898.0,130.0,3.5,25.0,962.0,857.24,638.47
2017,8,8,12,45,888.5,134.0,3.6,25.0,951.5,884.15,657.19
2017,8,8,13,0,879.0,138.0,3.7,25.0,941.0,908.06,673.98
2017,8,8,13,15,874.5,137.5,3.75,25.0,924.5,929.18,688.7
2017,8,8,13,30,870.0,137.0,3.8,25.0,908.0,947.25,701.49
2017,8,8,13,45,862.0,136.5,3.85,25.0,884.0,958.91,710.13
2017,8,8,14,0,854.0,136.0,3.9,25.0,860.0,967.31,716.76
2017,8,8,14,15,845.5,134.0,3.9,24.5,830.0,980.98,728.22
2017,8,8,14,30,837.0,132.0,3.9,24.0,800.0,981.08,730.72
2017,8,8,14,45,822.5,131.0,3.95,24.0,762.5,973.08,726.91
2017,8,8,15,0,808.0,130.0,4.0,24.0,725.0,961.83,721.09
2017,8,8,15,15,793.0,127.0,3.95,23.5,683.5,944.72,712.21
2017,8,8,15,30,778.0,124.0,3.9,23.0,642.0,924.62,701.36
2017,8,8,15,45,753.5,122.5,3.9,22.5,595.0,894.23,683.66
2017,8,8,16,0,729.0,121.0,3.9,22.0,548.0,867.77,668.62
2017,8,8,16,15,704.0,116.0,3.8,21.5,499.0,828.7,643.93
2017,8,8,16,30,679.0,111.0,3.7,21.0,450.0,787.88,617.68
2017,8,8,16,45,638.0,107.0,3.65,20.5,398.0,732.56,580.51
2017,8,8,17,0,597.0,103.0,3.6,20.0,346.0,676.82,542.12
2017,8,8,17,15,553.0,95.0,3.5,19.0,295.5,613.77,497.74
2017,8,8,17,30,509.0,87.0,3.4,18.0,245.0,551.36,452.1
2017,8,8,17,45,439.5,77.5,3.3,17.5,195.5,463.96,383.47
2017,8,8,18,0,370.0,68.0,3.2,17.0,146.0,387.37,320.16
2017,8,8,18,15,290.5,53.0,3.15,16.5,104.0,300.74,246.36
2017,8,8,18,30,211.0,38.0,3.1,16.0,62.0,220.39,174.31
2017,8,8,18,45,105.5,19.0,3.05,15.5,31.0,112.24,53.75
2017,8,8,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,5,15,19.0,4.0,2.05,13.5,4.5,0.0,0.0
2017,8,9,5,30,38.0,8.0,2.2,14.0,9.0,7.28,0.0
2017,8,9,5,45,135.5,24.5,2.35,14.5,39.5,19.19,7.25
2017,8,9,6,0,233.0,41.0,2.5,15.0,70.0,31.74,21.57
2017,8,9,6,15,312.0,55.5,2.5,15.5,113.0,42.31,31.53
2017,8,9,6,30,391.0,70.0,2.5,16.0,156.0,52.53,40.89
2017,8,9,6,45,195.5,54.5,2.55,16.5,97.5,39.32,29.32
2017,8,9,7,0,0.0,39.0,2.6,17.0,39.0,34.37,24.91
2017,8,9,7,15,0.0,47.0,2.65,17.5,47.0,41.46,31.05
2017,8,9,7,30,0.0,55.0,2.7,18.0,55.0,48.57,37.11
2017,8,9,7,45,0.0,68.5,2.75,18.5,68.5,60.57,47.33
2017,8,9,8,0,0.0,82.0,2.8,19.0,82.0,72.59,57.42
2017,8,9,8,15,0.0,103.5,2.8,19.0,103.5,90.74,72.75
2017,8,9,8,30,0.0,125.0,2.8,19.0,125.0,108.41,83.59
2017,8,9,8,45,0.0,137.0,2.85,19.5,137.0,118.61,91.38
2017,8,9,9,0,0.0,149.0,2.9,20.0,149.0,128.86,99.16
2017,8,9,9,15,2.0,162.0,2.95,20.5,163.5,140.39,107.81
2017,8,9,9,30,4.0,175.0,3.0,21.0,178.0,152.22,116.65
2017,8,9,9,45,5.5,184.5,3.05,21.5,189.0,161.33,123.34
2017,8,9,10,0,7.0,194.0,3.1,22.0,200.0,170.66,130.19
2017,8,9,10,15,11.0,233.0,3.15,22.0,242.5,205.61,157.16
2017,8,9,10,30,15.0,272.0,3.2,22.0,285.0,241.18,184.34
2017,8,9,10,45,22.5,313.0,3.25,22.5,333.5,280.96,214.12
2017,8,9,11,0,30.0,354.0,3.3,23.0,382.0,316.69,240.49
2017,8,9,11,15,42.0,383.5,3.35,23.0,422.5,353.31,267.89
2017,8,9,11,30,54.0,413.0,3.4,23.0,463.0,391.88,296.59
2017,8,9,11,45,82.5,436.0,3.45,23.5,512.5,438.49,330.77
2017,8,9,12,0,111.0,459.0,3.5,24.0,562.0,488.13,366.77
2017,8,9,12,15,299.0,420.0,3.55,24.0,696.5,616.59,463.52
2017,8,9,12,30,487.0,381.0,3.6,24.0,831.0,757.55,566.32
2017,8,9,12,45,644.0,279.0,3.65,24.0,869.0,822.01,615.31
2017,8,9,13,0,801.0,177.0,3.7,24.0,907.0,884.14,660.9
2017,8,9,13,15,796.5,176.0,3.75,23.5,891.5,904.37,676.18
2017,8,9,13,30,792.0,175.0,3.8,23.0,876.0,921.65,689.91
2017,8,9,13,45,783.0,174.5,3.85,23.0,852.5,932.17,697.87
2017,8,9,14,0,774.0,174.0,3.9,23.0,829.0,939.49,703.84
2017,8,9,14,15,764.5,171.0,3.9,22.5,799.0,940.61,706.85
2017,8,9,14,30,755.0,168.0,3.9,22.0,769.0,945.29,712.5
2017,8,9,14,45,739.0,167.0,3.95,22.0,733.0,936.26,707.82
2017,8,9,15,0,723.0,166.0,4.0,22.0,697.0,924.21,701.27
2017,8,9,15,15,707.0,161.5,3.95,21.5,656.0,905.27,690.86
2017,8,9,15,30,691.0,157.0,3.9,21.0,615.0,883.56,678.57
2017,8,9,15,45,664.5,154.0,3.9,20.5,569.5,850.86,658.75
2017,8,9,16,0,638.0,151.0,3.9,20.0,524.0,816.0,637.22
2017,8,9,16,15,482.5,171.0,3.85,19.5,438.5,678.18,538.39
2017,8,9,16,30,327.0,191.0,3.8,19.0,353.0,535.42,430.51
2017,8,9,16,45,251.0,177.0,3.75,18.5,293.5,447.33,363.34
2017,8,9,17,0,175.0,163.0,3.7,18.0,234.0,345.52,283.06
2017,8,9,17,15,151.5,144.0,3.6,17.5,199.0,301.95,248.85
2017,8,9,17,30,128.0,125.0,3.5,17.0,164.0,259.31,214.3
2017,8,9,17,45,207.5,100.0,3.45,16.5,149.5,301.72,251.11
2017,8,9,18,0,287.0,75.0,3.4,16.0,135.0,336.52,279.5
2017,8,9,18,15,217.0,56.5,3.3,15.5,94.5,255.47,209.34
2017,8,9,18,30,147.0,38.0,3.2,15.0,54.0,164.57,129.19
2017,8,9,18,45,73.5,19.0,3.15,15.0,27.0,80.28,30.17
2017,8,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,15,14.0,3.0,2.3,14.0,3.5,0.0,0.0
2017,8,10,5,30,28.0,6.0,2.4,14.0,7.0,5.46,0.0
2017,8,10,5,45,119.5,23.5,2.5,14.5,36.0,18.4,6.06
2017,8,10,6,0,211.0,41.0,2.6,15.0,65.0,31.73,21.5
2017,8,10,6,15,287.5,56.5,2.6,15.5,108.0,43.05,32.14
2017,8,10,6,30,364.0,72.0,2.6,16.0,151.0,53.98,42.15
2017,8,10,6,45,182.0,62.0,2.6,16.5,101.5,48.54,37.47
2017,8,10,7,0,0.0,52.0,2.6,17.0,52.0,45.9,35.09
2017,8,10,7,15,0.0,63.0,2.55,17.0,63.0,55.66,43.63
2017,8,10,7,30,0.0,74.0,2.5,17.0,74.0,65.45,52.07
2017,8,10,7,45,0.0,87.0,2.5,17.5,87.0,76.64,61.5
2017,8,10,8,0,0.0,100.0,2.5,18.0,100.0,87.54,70.55
2017,8,10,8,15,0.0,119.0,2.45,18.5,119.0,103.1,83.44
2017,8,10,8,30,0.0,138.0,2.4,19.0,138.0,118.62,91.84
2017,8,10,8,45,3.0,164.0,2.4,19.5,166.0,140.08,108.48
2017,8,10,9,0,6.0,190.0,2.4,20.0,194.0,161.98,125.21
2017,8,10,9,15,13.5,229.0,2.4,20.5,239.5,195.24,150.48
2017,8,10,9,30,21.0,268.0,2.4,21.0,285.0,229.51,176.23
2017,8,10,9,45,43.0,314.0,2.4,21.5,348.5,263.65,201.23
2017,8,10,10,0,65.0,360.0,2.4,22.0,412.0,310.85,236.1
2017,8,10,10,15,83.5,384.0,2.45,22.5,453.5,344.16,260.41
2017,8,10,10,30,102.0,408.0,2.5,23.0,495.0,379.94,286.49
2017,8,10,10,45,334.5,364.5,2.55,23.5,659.5,466.45,350.46
2017,8,10,11,0,567.0,321.0,2.6,24.0,824.0,583.92,436.61
2017,8,10,11,15,654.5,272.0,2.65,24.0,861.5,629.77,471.63
2017,8,10,11,30,742.0,223.0,2.7,24.0,899.0,682.95,512.1
2017,8,10,11,45,744.0,224.0,2.75,24.5,906.5,722.77,540.22
2017,8,10,12,0,746.0,225.0,2.8,25.0,914.0,761.17,566.88
2017,8,10,12,15,746.0,225.0,2.9,25.0,913.5,795.54,591.72
2017,8,10,12,30,746.0,225.0,3.0,25.0,913.0,827.92,615.0
2017,8,10,12,45,774.0,204.5,3.1,25.0,913.5,857.71,636.78
2017,8,10,13,0,802.0,184.0,3.2,25.0,914.0,890.73,659.69
2017,8,10,13,15,798.0,183.0,3.3,25.0,898.0,911.56,674.44
2017,8,10,13,30,794.0,182.0,3.4,25.0,882.0,929.45,687.41
2017,8,10,13,45,789.0,178.5,3.5,25.0,859.5,940.91,696.24
2017,8,10,14,0,784.0,175.0,3.6,25.0,837.0,949.19,703.11
2017,8,10,14,15,775.0,172.5,3.65,24.5,807.0,951.42,707.18
2017,8,10,14,30,766.0,170.0,3.7,24.0,777.0,957.38,713.97
2017,8,10,14,45,755.5,165.5,3.8,23.5,742.0,949.88,712.12
2017,8,10,15,0,745.0,161.0,3.9,23.0,707.0,939.23,708.3
2017,8,10,15,15,729.5,157.0,3.9,22.5,665.5,921.24,698.96
2017,8,10,15,30,714.0,153.0,3.9,22.0,624.0,900.41,687.72
2017,8,10,15,45,694.5,147.5,3.9,21.5,579.0,871.32,670.67
2017,8,10,16,0,675.0,142.0,3.9,21.0,534.0,839.84,651.81
2017,8,10,16,15,649.0,135.5,3.85,20.5,485.5,798.98,625.72
2017,8,10,16,30,623.0,129.0,3.8,20.0,437.0,756.44,598.02
2017,8,10,16,45,590.0,121.0,3.75,19.5,387.0,704.57,562.8
2017,8,10,17,0,557.0,113.0,3.7,19.0,337.0,651.97,526.14
2017,8,10,17,15,513.0,103.0,3.6,18.0,286.5,581.56,475.36
2017,8,10,17,30,469.0,93.0,3.5,17.0,236.0,519.62,429.23
2017,8,10,17,45,410.0,80.5,3.4,16.5,188.0,444.55,369.04
2017,8,10,18,0,351.0,68.0,3.3,16.0,140.0,372.85,309.16
2017,8,10,18,15,272.0,52.0,3.15,15.5,98.0,286.35,234.72
2017,8,10,18,30,193.0,36.0,3.0,15.0,56.0,206.03,161.42
2017,8,10,18,45,96.5,18.0,2.95,15.0,28.0,103.08,28.43
2017,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,11,5,45,129.0,19.0,1.75,13.5,34.0,14.87,3.2
2017,8,11,6,0,258.0,38.0,2.0,14.0,68.0,29.52,19.64
2017,8,11,6,15,340.5,51.0,2.0,14.0,112.0,39.04,28.81
2017,8,11,6,30,423.0,64.0,2.0,14.0,156.0,49.73,38.72
2017,8,11,6,45,211.5,72.0,2.0,14.5,118.0,55.88,44.32
2017,8,11,7,0,0.0,80.0,2.0,15.0,80.0,69.2,56.06
2017,8,11,7,15,0.0,96.0,2.0,15.5,96.0,82.45,67.49
2017,8,11,7,30,0.0,112.0,2.0,16.0,112.0,95.59,78.61
2017,8,11,7,45,5.5,141.0,2.0,17.0,144.0,118.24,97.55
2017,8,11,8,0,11.0,170.0,2.0,18.0,176.0,140.38,115.62
2017,8,11,8,15,13.5,188.0,2.05,18.5,196.0,154.43,126.8
2017,8,11,8,30,16.0,206.0,2.1,19.0,216.0,169.42,132.25
2017,8,11,8,45,30.0,240.0,2.15,20.0,260.0,186.81,144.19
2017,8,11,9,0,44.0,274.0,2.2,21.0,304.0,216.51,165.66
2017,8,11,9,15,230.5,283.0,2.25,21.5,451.5,246.38,180.63
2017,8,11,9,30,417.0,292.0,2.3,22.0,599.0,309.45,223.3
2017,8,11,9,45,611.5,223.0,2.35,22.5,698.0,347.32,249.41
2017,8,11,10,0,806.0,154.0,2.4,23.0,797.0,408.82,295.99
2017,8,11,10,15,814.5,156.0,2.45,23.5,826.5,459.43,337.82
2017,8,11,10,30,823.0,158.0,2.5,24.0,856.0,510.13,378.63
2017,8,11,10,45,831.5,158.5,2.55,24.5,879.0,559.54,417.33
2017,8,11,11,0,840.0,159.0,2.6,25.0,902.0,608.61,454.65
2017,8,11,11,15,844.0,160.0,2.65,25.0,917.5,654.78,489.84
2017,8,11,11,30,848.0,161.0,2.7,25.0,933.0,699.8,523.44
2017,8,11,11,45,852.0,160.0,2.75,25.5,941.0,741.75,553.21
2017,8,11,12,0,856.0,159.0,2.8,26.0,949.0,782.1,581.24
2017,8,11,12,15,856.0,159.0,2.85,26.0,948.5,818.43,606.47
2017,8,11,12,30,856.0,159.0,2.9,26.0,948.0,852.5,629.52
2017,8,11,12,45,849.0,162.0,2.95,26.5,938.0,881.07,647.6
2017,8,11,13,0,842.0,165.0,3.0,27.0,928.0,906.76,663.74
2017,8,11,13,15,837.5,163.5,3.05,27.0,911.5,927.32,677.86
2017,8,11,13,30,833.0,162.0,3.1,27.0,895.0,944.79,690.08
2017,8,11,13,45,828.5,159.0,3.15,27.0,872.0,957.57,699.36
2017,8,11,14,0,824.0,156.0,3.2,27.0,849.0,967.09,706.67
2017,8,11,14,15,815.0,154.0,3.25,26.5,819.0,970.04,711.24
2017,8,11,14,30,806.0,152.0,3.3,26.0,789.0,969.65,713.84
2017,8,11,14,45,796.0,148.0,3.4,26.0,753.0,962.86,711.3
2017,8,11,15,0,786.0,144.0,3.5,26.0,717.0,952.81,706.74
2017,8,11,15,15,770.5,140.0,3.5,25.5,675.0,934.23,697.29
2017,8,11,15,30,755.0,136.0,3.5,25.0,633.0,919.19,690.33
2017,8,11,15,45,737.5,131.0,3.55,24.5,587.5,892.06,675.37
2017,8,11,16,0,720.0,126.0,3.6,24.0,542.0,862.41,658.58
2017,8,11,16,15,694.5,120.5,3.6,23.0,492.5,822.43,635.24
2017,8,11,16,30,669.0,115.0,3.6,22.0,443.0,780.69,610.14
2017,8,11,16,45,637.0,108.0,3.6,21.5,392.5,729.92,576.58
2017,8,11,17,0,605.0,101.0,3.6,21.0,342.0,678.34,541.53
2017,8,11,17,15,560.5,92.5,3.55,20.0,290.5,614.13,496.48
2017,8,11,17,30,516.0,84.0,3.5,19.0,239.0,550.62,450.09
2017,8,11,17,45,455.0,73.0,3.45,18.5,190.5,472.84,389.14
2017,8,11,18,0,394.0,62.0,3.4,18.0,142.0,394.82,324.87
2017,8,11,18,15,307.5,48.0,3.35,17.0,99.5,304.23,247.98
2017,8,11,18,30,221.0,34.0,3.3,16.0,57.0,220.8,171.48
2017,8,11,18,45,110.5,17.0,3.25,15.5,28.5,108.53,13.38
2017,8,11,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,5,45,140.5,18.0,2.95,14.5,34.0,14.11,1.96
2017,8,12,6,0,281.0,36.0,3.1,15.0,68.0,29.19,19.18
2017,8,12,6,15,367.5,48.0,3.1,15.0,112.5,38.01,27.73
2017,8,12,6,30,454.0,60.0,3.1,15.0,157.0,46.45,35.63
2017,8,12,6,45,227.0,71.0,3.15,15.5,119.5,51.54,40.28
2017,8,12,7,0,0.0,82.0,3.2,16.0,82.0,70.7,57.16
2017,8,12,7,15,0.0,98.5,3.15,16.5,98.5,84.31,68.88
2017,8,12,7,30,0.0,115.0,3.1,17.0,115.0,97.8,80.28
2017,8,12,7,45,4.0,140.0,3.1,17.5,142.5,117.44,96.78
2017,8,12,8,0,8.0,165.0,3.1,18.0,170.0,136.75,112.71
2017,8,12,8,15,17.0,192.5,3.1,18.5,203.0,157.52,129.64
2017,8,12,8,30,26.0,220.0,3.1,19.0,236.0,179.25,140.21
2017,8,12,8,45,27.0,237.0,3.1,19.5,254.5,184.43,142.99
