Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,9,0,28.0,254.0,3.1,20.0,273.0,201.14,155.3
2017,8,12,9,15,435.0,188.0,3.15,20.5,507.5,213.64,148.05
2017,8,12,9,30,842.0,122.0,3.2,21.0,742.0,299.75,203.52
2017,8,12,9,45,687.0,201.0,3.3,21.5,722.5,353.2,253.84
2017,8,12,10,0,532.0,280.0,3.4,22.0,703.0,398.39,294.85
2017,8,12,10,15,706.0,205.0,3.45,22.0,788.5,446.0,332.43
2017,8,12,10,30,880.0,130.0,3.5,22.0,874.0,516.99,388.67
2017,8,12,10,45,886.0,131.5,3.6,22.5,897.0,567.36,429.1
2017,8,12,11,0,892.0,133.0,3.7,23.0,920.0,616.96,467.91
2017,8,12,11,15,895.5,134.0,3.8,23.0,935.0,663.69,504.58
2017,8,12,11,30,899.0,135.0,3.9,23.0,950.0,709.06,539.49
2017,8,12,11,45,900.5,135.0,4.0,23.0,957.5,750.66,571.09
2017,8,12,12,0,902.0,135.0,4.1,23.0,965.0,790.36,600.48
2017,8,12,12,15,902.0,135.0,4.2,23.0,964.5,826.83,626.12
2017,8,12,12,30,902.0,135.0,4.3,23.0,964.0,860.94,650.09
2017,8,12,12,45,901.5,133.5,4.4,23.0,955.5,890.78,671.11
2017,8,12,13,0,901.0,132.0,4.5,23.0,947.0,917.87,690.39
2017,8,12,13,15,896.5,131.5,4.5,22.5,930.5,939.44,706.79
2017,8,12,13,30,892.0,131.0,4.5,22.0,914.0,957.87,721.21
2017,8,12,13,45,889.0,128.0,4.5,22.0,891.0,972.01,731.43
2017,8,12,14,0,886.0,125.0,4.5,22.0,868.0,982.83,739.54
2017,8,12,14,15,878.0,123.0,4.45,21.5,837.0,986.53,744.02
2017,8,12,14,30,870.0,121.0,4.4,21.0,806.0,986.83,746.53
2017,8,12,14,45,863.0,117.0,4.4,21.0,770.0,982.59,744.94
2017,8,12,15,0,856.0,113.0,4.4,21.0,734.0,974.98,741.24
2017,8,12,15,15,842.0,110.0,4.35,20.5,691.5,968.76,739.81
2017,8,12,15,30,828.0,107.0,4.3,20.0,649.0,949.1,729.16
2017,8,12,15,45,815.0,102.0,4.25,20.0,603.5,925.02,714.15
2017,8,12,16,0,802.0,97.0,4.2,20.0,558.0,898.09,697.16
2017,8,12,16,15,778.5,93.0,4.1,19.5,507.5,860.0,673.17
2017,8,12,16,30,755.0,89.0,4.0,19.0,457.0,819.87,647.41
2017,8,12,16,45,730.0,83.0,3.95,18.5,406.0,774.21,617.31
2017,8,12,17,0,705.0,77.0,3.9,18.0,355.0,732.23,589.18
2017,8,12,17,15,663.0,71.0,3.75,17.5,302.5,670.51,544.72
2017,8,12,17,30,621.0,65.0,3.6,17.0,250.0,609.33,499.13
2017,8,12,17,45,565.5,57.0,3.5,16.5,200.0,536.17,442.14
2017,8,12,18,0,510.0,49.0,3.4,16.0,150.0,465.55,384.36
2017,8,12,18,15,414.5,39.0,3.25,15.5,105.5,368.28,301.08
2017,8,12,18,30,319.0,29.0,3.1,15.0,61.0,278.79,215.88
2017,8,12,18,45,159.5,14.5,3.0,14.5,30.5,136.25,0.0
2017,8,12,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,13,5,45,187.5,15.5,3.4,13.5,36.0,12.2,0.16
2017,8,13,6,0,375.0,31.0,3.6,14.0,72.0,24.9,15.53
2017,8,13,6,15,464.0,39.5,3.6,14.5,118.0,30.9,21.53
2017,8,13,6,30,553.0,48.0,3.6,15.0,164.0,36.72,27.0
2017,8,13,6,45,607.0,54.0,3.65,15.5,214.5,40.2,30.21
2017,8,13,7,0,661.0,60.0,3.7,16.0,265.0,47.66,36.8
2017,8,13,7,15,699.5,65.0,3.7,16.5,317.0,50.36,39.05
2017,8,13,7,30,738.0,70.0,3.7,17.0,369.0,52.96,41.14
2017,8,13,7,45,765.5,73.5,3.7,17.5,420.5,54.24,42.02
2017,8,13,8,0,793.0,77.0,3.7,18.0,472.0,55.46,42.84
2017,8,13,8,15,813.5,80.0,3.7,18.5,521.0,56.19,43.22
2017,8,13,8,30,834.0,83.0,3.7,19.0,570.0,84.74,51.34
2017,8,13,8,45,850.0,85.0,3.75,19.5,616.0,135.3,73.11
2017,8,13,9,0,866.0,87.0,3.8,20.0,662.0,187.69,108.77
2017,8,13,9,15,877.5,89.0,3.8,20.0,703.0,240.87,152.05
2017,8,13,9,30,889.0,91.0,3.8,20.0,744.0,295.04,199.19
2017,8,13,9,45,890.0,97.0,3.85,20.5,777.0,349.75,247.51
2017,8,13,10,0,891.0,103.0,3.9,21.0,810.0,404.0,294.92
2017,8,13,10,15,897.5,104.5,3.9,21.0,839.0,456.46,340.43
2017,8,13,10,30,904.0,106.0,3.9,21.0,868.0,508.56,384.57
2017,8,13,10,45,910.5,106.0,3.95,21.5,890.5,558.91,425.56
2017,8,13,11,0,917.0,106.0,4.0,22.0,913.0,608.46,464.74
2017,8,13,11,15,919.5,106.5,4.1,22.0,927.5,654.97,501.69
2017,8,13,11,30,922.0,107.0,4.2,22.0,942.0,699.93,536.72
2017,8,13,11,45,925.0,106.0,4.3,22.5,949.5,742.22,568.11
2017,8,13,12,0,928.0,105.0,4.4,23.0,957.0,782.6,596.23
2017,8,13,12,15,927.5,105.0,4.45,23.0,956.0,819.07,621.83
2017,8,13,12,30,927.0,105.0,4.5,23.0,955.0,853.05,645.7
2017,8,13,12,45,920.5,107.5,4.55,23.0,945.0,881.72,665.88
2017,8,13,13,0,914.0,110.0,4.6,23.0,935.0,907.36,684.05
2017,8,13,13,15,910.5,109.5,4.6,22.5,919.0,929.66,701.01
2017,8,13,13,30,907.0,109.0,4.6,22.0,903.0,948.81,715.98
2017,8,13,13,45,724.0,205.5,4.6,22.0,829.0,911.33,690.7
2017,8,13,14,0,541.0,302.0,4.6,22.0,755.0,847.66,643.47
2017,8,13,14,15,712.0,202.5,4.55,21.5,775.5,926.78,704.86
2017,8,13,14,30,883.0,103.0,4.5,21.0,796.0,978.83,742.36
2017,8,13,14,45,875.0,100.0,4.5,21.0,760.0,974.3,740.19
2017,8,13,15,0,867.0,97.0,4.5,21.0,724.0,966.41,736.28
2017,8,13,15,15,854.0,95.0,4.45,20.5,682.5,951.57,728.73
2017,8,13,15,30,841.0,93.0,4.4,20.0,641.0,933.69,719.18
2017,8,13,15,45,827.5,89.0,4.35,20.0,595.5,910.02,704.35
2017,8,13,16,0,814.0,85.0,4.3,20.0,550.0,893.17,694.42
2017,8,13,16,15,603.0,128.5,4.2,19.5,456.0,745.1,590.21
2017,8,13,16,30,392.0,172.0,4.1,19.0,362.0,588.05,472.83
2017,8,13,16,45,367.5,154.5,4.1,18.5,316.5,539.03,438.09
2017,8,13,17,0,343.0,137.0,4.1,18.0,271.0,471.49,387.74
2017,8,13,17,15,322.5,119.0,4.0,17.5,230.5,425.13,352.34
2017,8,13,17,30,302.0,101.0,3.9,17.0,190.0,395.84,329.04
2017,8,13,17,45,406.5,73.5,3.85,16.5,167.5,430.42,358.71
2017,8,13,18,0,511.0,46.0,3.8,16.0,145.0,461.2,381.73
2017,8,13,18,15,412.5,37.0,3.7,15.5,101.0,363.48,297.2
2017,8,13,18,30,314.0,28.0,3.6,15.0,57.0,273.88,209.81
2017,8,13,18,45,157.0,14.0,3.5,15.0,28.5,132.45,0.0
2017,8,13,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,14,5,45,13.5,17.5,4.2,13.5,19.0,15.41,0.46
2017,8,14,6,0,27.0,35.0,4.3,14.0,38.0,29.76,19.54
2017,8,14,6,15,48.0,55.5,4.3,14.0,64.5,45.99,34.76
2017,8,14,6,30,69.0,76.0,4.3,14.0,91.0,60.14,47.86
2017,8,14,6,45,81.0,98.0,4.3,14.5,120.0,76.05,62.17
2017,8,14,7,0,93.0,120.0,4.3,15.0,149.0,91.52,75.77
2017,8,14,7,15,103.0,142.5,4.3,15.0,179.5,106.81,89.1
2017,8,14,7,30,113.0,165.0,4.3,15.0,210.0,121.62,101.79
2017,8,14,7,45,73.0,177.0,4.35,15.5,208.0,136.09,113.78
2017,8,14,8,0,33.0,189.0,4.4,16.0,206.0,144.71,120.58
2017,8,14,8,15,34.0,208.0,4.4,16.5,226.5,157.58,130.91
2017,8,14,8,30,35.0,227.0,4.4,17.0,247.0,171.98,135.61
2017,8,14,8,45,41.0,250.5,4.4,17.5,276.0,193.52,151.23
2017,8,14,9,0,47.0,274.0,4.4,18.0,305.0,216.15,167.99
2017,8,14,9,15,114.0,310.0,4.35,18.0,391.5,249.68,191.34
2017,8,14,9,30,181.0,346.0,4.3,18.0,478.0,301.6,229.85
2017,8,14,9,45,123.5,351.5,4.3,18.0,444.0,304.01,234.12
2017,8,14,10,0,66.0,357.0,4.3,18.0,410.0,308.22,239.04
2017,8,14,10,15,101.5,384.5,4.3,17.5,469.0,351.0,272.28
2017,8,14,10,30,137.0,412.0,4.3,17.0,528.0,391.13,303.67
2017,8,14,10,45,151.5,424.5,4.3,17.0,556.0,421.54,327.23
2017,8,14,11,0,166.0,437.0,4.3,17.0,584.0,453.55,351.93
2017,8,14,11,15,98.0,399.0,4.25,17.0,486.5,399.61,310.7
2017,8,14,11,30,30.0,361.0,4.2,17.0,389.0,332.54,258.62
2017,8,14,11,45,31.5,363.0,4.2,17.0,392.0,340.41,264.89
2017,8,14,12,0,33.0,365.0,4.2,17.0,395.0,348.37,271.05
2017,8,14,12,15,104.5,412.5,4.2,17.0,508.5,455.13,353.97
2017,8,14,12,30,176.0,460.0,4.2,17.0,622.0,565.82,437.8
2017,8,14,12,45,180.5,450.5,4.25,17.5,615.0,573.94,443.2
2017,8,14,13,0,185.0,441.0,4.3,18.0,608.0,581.29,448.52
2017,8,14,13,15,322.0,395.0,4.3,18.0,678.5,680.89,525.77
2017,8,14,13,30,459.0,349.0,4.3,18.0,749.0,786.12,605.19
2017,8,14,13,45,471.5,327.5,4.35,18.5,729.5,792.76,609.89
2017,8,14,14,0,484.0,306.0,4.4,19.0,710.0,796.99,613.58
2017,8,14,14,15,262.0,314.0,4.4,18.5,532.0,588.75,459.27
2017,8,14,14,30,40.0,322.0,4.4,18.0,354.0,357.38,279.42
2017,8,14,14,45,39.0,307.5,4.45,18.0,337.5,344.95,271.09
2017,8,14,15,0,38.0,293.0,4.5,18.0,321.0,332.17,261.84
2017,8,14,15,15,39.0,277.5,4.45,17.5,304.5,319.91,253.47
2017,8,14,15,30,40.0,262.0,4.4,17.0,288.0,307.35,244.82
2017,8,14,15,45,20.0,201.5,4.4,17.0,214.5,208.69,166.24
2017,8,14,16,0,0.0,141.0,4.4,17.0,141.0,129.22,101.45
2017,8,14,16,15,0.0,121.5,4.3,16.5,121.5,110.63,86.74
2017,8,14,16,30,0.0,102.0,4.2,16.0,102.0,91.97,71.71
2017,8,14,16,45,0.0,90.5,4.15,16.0,90.5,81.24,63.0
2017,8,14,17,0,0.0,79.0,4.1,16.0,79.0,70.49,54.16
2017,8,14,17,15,0.0,67.0,4.0,15.5,67.0,59.22,44.86
2017,8,14,17,30,0.0,55.0,3.9,15.0,55.0,48.57,35.92
2017,8,14,17,45,215.0,55.0,3.8,14.5,96.0,257.77,218.03
2017,8,14,18,0,430.0,55.0,3.7,14.0,137.0,413.4,345.59
2017,8,14,18,15,327.0,43.5,3.6,13.5,94.5,312.52,256.79
2017,8,14,18,30,224.0,32.0,3.5,13.0,52.0,220.44,166.81
2017,8,14,18,45,112.0,16.0,3.45,13.0,26.0,104.71,0.0
2017,8,14,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,5,45,132.5,18.0,2.75,12.5,32.0,14.15,0.0
2017,8,15,6,0,265.0,36.0,3.0,13.0,64.0,28.1,18.12
2017,8,15,6,15,361.5,47.5,3.0,13.5,108.5,37.93,27.74
2017,8,15,6,30,458.0,59.0,3.0,14.0,153.0,45.98,35.31
2017,8,15,6,45,231.0,81.0,3.05,14.5,128.5,62.32,50.0
2017,8,15,7,0,4.0,103.0,3.1,15.0,104.0,86.11,70.99
2017,8,15,7,15,9.0,122.0,3.1,15.5,125.0,101.39,84.14
2017,8,15,7,30,14.0,141.0,3.1,16.0,146.0,116.55,96.93
2017,8,15,7,45,73.0,176.0,3.15,16.5,211.0,135.39,112.66
2017,8,15,8,0,132.0,211.0,3.2,17.0,276.0,150.25,124.72
2017,8,15,8,15,186.5,231.0,3.2,17.5,333.5,162.61,134.5
2017,8,15,8,30,241.0,251.0,3.2,18.0,391.0,169.26,130.07
2017,8,15,8,45,220.5,276.0,3.25,18.5,412.0,212.41,158.9
2017,8,15,9,0,200.0,301.0,3.3,19.0,433.0,242.92,181.46
2017,8,15,9,15,528.0,206.0,3.35,19.0,584.5,241.08,166.52
2017,8,15,9,30,856.0,111.0,3.4,19.0,736.0,297.97,202.75
2017,8,15,9,45,847.0,123.0,3.45,19.5,766.5,346.06,245.99
2017,8,15,10,0,838.0,135.0,3.5,20.0,797.0,400.37,293.4
2017,8,15,10,15,846.5,137.0,3.55,20.0,826.5,452.67,338.53
2017,8,15,10,30,855.0,139.0,3.6,20.0,856.0,504.99,382.67
2017,8,15,10,45,862.5,139.5,3.65,20.5,879.0,557.55,425.07
2017,8,15,11,0,870.0,140.0,3.7,21.0,902.0,606.33,463.54
2017,8,15,11,15,873.5,141.0,3.75,21.0,917.0,652.28,499.84
2017,8,15,11,30,877.0,142.0,3.8,21.0,932.0,696.89,534.37
2017,8,15,11,45,880.0,141.5,3.9,21.5,939.5,738.42,565.14
2017,8,15,12,0,883.0,141.0,4.0,22.0,947.0,778.18,594.02
2017,8,15,12,15,883.0,141.0,4.05,22.0,946.5,814.12,619.3
2017,8,15,12,30,883.0,141.0,4.1,22.0,946.0,847.74,642.84
2017,8,15,12,45,883.5,138.5,4.15,22.0,938.0,877.07,663.39
2017,8,15,13,0,884.0,136.0,4.2,22.0,930.0,903.7,682.11
2017,8,15,13,15,880.5,135.0,4.2,21.5,914.0,925.34,698.57
2017,8,15,13,30,877.0,134.0,4.2,21.0,898.0,943.9,713.08
2017,8,15,13,45,872.0,132.5,4.2,21.0,874.5,957.42,722.92
2017,8,15,14,0,867.0,131.0,4.2,21.0,851.0,967.67,730.68
2017,8,15,14,15,858.5,129.0,4.15,20.5,820.5,970.77,734.86
2017,8,15,14,30,850.0,127.0,4.1,20.0,790.0,980.91,744.08
2017,8,15,14,45,839.5,124.5,4.1,20.0,753.5,975.04,741.32
2017,8,15,15,0,829.0,122.0,4.1,20.0,717.0,965.83,736.53
2017,8,15,15,15,814.0,119.0,4.0,19.5,674.5,948.46,727.06
2017,8,15,15,30,799.0,116.0,3.9,19.0,632.0,928.03,715.56
2017,8,15,15,45,779.0,112.5,3.85,19.0,585.5,899.35,697.23
2017,8,15,16,0,759.0,109.0,3.8,19.0,539.0,868.08,677.05
2017,8,15,16,15,733.5,104.5,3.7,18.5,489.0,833.94,655.67
2017,8,15,16,30,708.0,100.0,3.6,18.0,439.0,792.65,628.78
2017,8,15,16,45,672.0,95.0,3.5,17.5,387.0,740.01,592.97
2017,8,15,17,0,636.0,90.0,3.4,17.0,335.0,686.76,555.79
2017,8,15,17,15,588.5,83.0,3.25,16.5,283.0,621.28,507.81
2017,8,15,17,30,541.0,76.0,3.1,16.0,231.0,556.67,458.75
2017,8,15,17,45,469.0,67.0,3.0,15.5,181.5,472.52,392.01
2017,8,15,18,0,397.0,58.0,2.9,15.0,132.0,391.87,324.22
2017,8,15,18,15,296.0,44.5,2.8,14.5,89.5,290.42,236.55
2017,8,15,18,30,195.0,31.0,2.7,14.0,47.0,200.87,147.73
2017,8,15,18,45,97.5,15.5,2.65,13.5,23.5,71.14,0.0
2017,8,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,5,45,91.0,18.0,2.1,12.5,27.5,14.13,0.0
2017,8,16,6,0,182.0,36.0,2.4,13.0,55.0,27.98,17.9
2017,8,16,6,15,267.0,51.5,2.4,13.5,96.5,39.44,29.04
2017,8,16,6,30,352.0,67.0,2.4,14.0,138.0,50.52,39.31
2017,8,16,6,45,203.0,92.0,2.4,14.5,135.5,69.77,56.58
2017,8,16,7,0,54.0,117.0,2.4,15.0,133.0,92.56,76.65
2017,8,16,7,15,65.0,138.5,2.35,15.5,161.5,108.25,90.1
2017,8,16,7,30,76.0,160.0,2.3,16.0,190.0,123.63,103.0
2017,8,16,7,45,132.0,184.0,2.25,16.5,245.0,133.89,111.26
2017,8,16,8,0,188.0,208.0,2.2,17.0,300.0,149.03,123.53
2017,8,16,8,15,439.5,169.5,2.1,17.5,415.0,108.59,88.43
2017,8,16,8,30,691.0,131.0,2.0,18.0,530.0,91.46,62.18
2017,8,16,8,45,714.0,134.0,1.95,19.0,575.5,136.65,80.34
2017,8,16,9,0,737.0,137.0,1.9,20.0,621.0,184.68,111.67
2017,8,16,9,15,752.0,140.5,1.85,20.5,661.5,234.22,150.51
2017,8,16,9,30,767.0,144.0,1.8,21.0,702.0,291.69,198.04
2017,8,16,9,45,789.0,141.0,1.75,21.5,739.5,340.75,239.57
2017,8,16,10,0,811.0,138.0,1.7,22.0,777.0,391.7,282.31
2017,8,16,10,15,819.5,140.0,1.65,22.5,806.0,442.64,324.32
2017,8,16,10,30,828.0,142.0,1.6,23.0,835.0,493.64,365.03
2017,8,16,10,45,837.0,141.5,1.6,23.5,857.5,542.75,403.27
2017,8,16,11,0,846.0,141.0,1.6,24.0,880.0,592.47,440.68
2017,8,16,11,15,849.5,142.0,1.65,24.5,895.0,637.35,473.87
2017,8,16,11,30,853.0,143.0,1.7,25.0,910.0,680.94,505.28
2017,8,16,11,45,858.0,141.0,1.8,25.5,918.0,721.65,534.38
2017,8,16,12,0,863.0,139.0,1.9,26.0,926.0,760.75,561.8
2017,8,16,12,15,863.0,139.0,1.95,26.0,925.0,795.92,585.57
2017,8,16,12,30,863.0,139.0,2.0,26.0,924.0,828.82,607.64
2017,8,16,12,45,862.5,137.5,2.1,26.0,916.0,857.54,627.37
2017,8,16,13,0,862.0,136.0,2.2,26.0,908.0,883.6,645.43
2017,8,16,13,15,858.5,135.0,2.25,26.0,892.0,904.67,659.86
2017,8,16,13,30,855.0,134.0,2.3,26.0,876.0,922.74,672.46
2017,8,16,13,45,850.5,131.5,2.4,26.5,853.0,935.3,680.74
2017,8,16,14,0,846.0,129.0,2.5,27.0,830.0,944.64,687.06
2017,8,16,14,15,838.0,127.5,2.6,26.5,800.0,958.45,699.18
2017,8,16,14,30,830.0,126.0,2.7,26.0,770.0,959.29,702.98
2017,8,16,14,45,820.5,122.5,2.8,26.0,734.5,953.13,701.04
2017,8,16,15,0,811.0,119.0,2.9,26.0,699.0,943.68,697.09
2017,8,16,15,15,797.0,116.0,2.95,25.5,657.5,927.27,689.57
2017,8,16,15,30,783.0,113.0,3.0,25.0,616.0,907.86,680.08
2017,8,16,15,45,766.0,109.0,3.05,25.0,570.5,881.58,664.59
2017,8,16,16,0,749.0,105.0,3.1,25.0,525.0,852.69,647.24
2017,8,16,16,15,724.5,100.5,3.15,24.0,476.0,819.22,628.96
2017,8,16,16,30,700.0,96.0,3.2,23.0,427.0,778.99,605.4
2017,8,16,16,45,668.0,90.0,3.25,22.5,376.5,728.78,572.73
2017,8,16,17,0,636.0,84.0,3.3,22.0,326.0,677.81,538.49
2017,8,16,17,15,590.0,77.0,3.25,21.0,275.0,613.69,493.61
2017,8,16,17,30,544.0,70.0,3.2,20.0,224.0,550.47,447.4
2017,8,16,17,45,477.5,61.0,3.2,19.0,175.5,470.71,385.8
2017,8,16,18,0,411.0,52.0,3.2,18.0,127.0,394.37,322.97
2017,8,16,18,15,311.5,39.5,3.1,17.5,86.0,296.19,238.31
2017,8,16,18,30,212.0,27.0,3.0,17.0,45.0,203.06,143.97
2017,8,16,18,45,106.0,13.5,2.9,16.5,22.5,74.02,0.0
2017,8,16,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,5,45,97.5,17.0,1.65,14.5,26.5,13.36,0.0
2017,8,17,6,0,195.0,34.0,1.9,15.0,53.0,26.46,16.34
2017,8,17,6,15,282.0,48.5,1.8,15.5,95.0,37.21,26.82
2017,8,17,6,30,369.0,63.0,1.7,16.0,137.0,47.61,36.42
2017,8,17,6,45,433.5,73.0,1.65,16.5,185.0,54.26,42.48
2017,8,17,7,0,498.0,83.0,1.6,17.0,233.0,61.45,48.8
2017,8,17,7,15,306.5,122.0,1.55,17.5,220.0,90.28,73.81
2017,8,17,7,30,115.0,161.0,1.5,18.0,207.0,119.09,98.25
2017,8,17,7,45,387.5,135.5,1.45,19.0,320.0,91.11,73.55
2017,8,17,8,0,660.0,110.0,1.4,20.0,433.0,71.87,56.58
2017,8,17,8,15,685.5,115.0,1.4,20.5,481.5,72.75,57.04
2017,8,17,8,30,711.0,120.0,1.4,21.0,530.0,83.05,55.49
2017,8,17,8,45,731.5,123.5,1.4,21.5,575.0,129.45,73.5
2017,8,17,9,0,752.0,127.0,1.4,22.0,620.0,185.46,110.69
2017,8,17,9,15,767.0,130.5,1.45,22.5,660.5,235.14,149.1
2017,8,17,9,30,782.0,134.0,1.5,23.0,701.0,286.42,191.53
2017,8,17,9,45,758.5,155.0,1.55,24.0,727.5,340.94,237.68
2017,8,17,10,0,735.0,176.0,1.6,25.0,754.0,387.04,276.51
2017,8,17,10,15,744.5,179.0,1.7,25.0,783.0,436.42,317.37
2017,8,17,10,30,754.0,182.0,1.8,25.0,812.0,486.14,357.62
2017,8,17,10,45,763.5,182.5,1.9,25.5,834.5,536.98,396.96
2017,8,17,11,0,773.0,183.0,2.0,26.0,857.0,583.81,432.46
2017,8,17,11,15,777.5,184.0,2.1,26.0,872.0,627.7,465.93
2017,8,17,11,30,782.0,185.0,2.2,26.0,887.0,670.63,498.06
2017,8,17,11,45,786.5,184.0,2.35,26.5,895.0,710.69,526.93
2017,8,17,12,0,791.0,183.0,2.5,27.0,903.0,749.34,554.3
2017,8,17,12,15,791.0,183.0,2.6,27.0,902.0,783.79,579.17
2017,8,17,12,30,791.0,183.0,2.7,27.0,901.0,816.13,602.08
2017,8,17,12,45,804.5,173.0,2.8,27.5,897.0,848.2,622.92
2017,8,17,13,0,818.0,163.0,2.9,28.0,893.0,878.14,642.27
2017,8,17,13,15,814.0,161.5,2.95,28.0,877.0,898.48,656.24
2017,8,17,13,30,810.0,160.0,3.0,28.0,861.0,915.8,668.38
2017,8,17,13,45,804.5,157.5,3.1,28.0,838.0,927.62,677.39
2017,8,17,14,0,799.0,155.0,3.2,28.0,815.0,936.22,684.46
2017,8,17,14,15,790.0,152.5,3.25,27.5,785.0,938.24,688.39
2017,8,17,14,30,781.0,150.0,3.3,27.0,755.0,936.98,690.35
2017,8,17,14,45,770.5,146.0,3.35,27.0,719.0,929.44,686.93
2017,8,17,15,0,760.0,142.0,3.4,27.0,683.0,918.7,681.54
2017,8,17,15,15,744.0,138.5,3.4,26.5,642.0,906.41,676.25
2017,8,17,15,30,728.0,135.0,3.4,26.0,601.0,885.32,665.05
2017,8,17,15,45,709.5,129.5,3.4,25.5,555.5,856.81,648.76
2017,8,17,16,0,691.0,124.0,3.4,25.0,510.0,825.88,630.66
2017,8,17,16,15,664.0,118.5,3.35,24.5,461.5,784.97,605.0
2017,8,17,16,30,637.0,113.0,3.3,24.0,413.0,742.47,577.77
2017,8,17,16,45,602.0,105.5,3.3,23.5,362.5,689.26,542.28
2017,8,17,17,0,567.0,98.0,3.3,23.0,312.0,635.51,505.36
2017,8,17,17,15,518.5,89.5,3.2,22.0,262.0,569.36,458.25
2017,8,17,17,30,470.0,81.0,3.1,21.0,212.0,504.23,409.9
2017,8,17,17,45,402.5,69.5,3.05,20.5,164.5,419.35,342.29
2017,8,17,18,0,335.0,58.0,3.0,20.0,117.0,344.21,279.52
2017,8,17,18,15,242.0,42.5,2.9,19.0,77.5,250.98,199.77
2017,8,17,18,30,149.0,27.0,2.8,18.0,38.0,162.07,109.2
2017,8,17,18,45,74.5,13.5,2.75,17.5,19.0,55.48,0.0
2017,8,17,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,84.5,17.0,1.85,14.5,25.5,13.37,0.0
2017,8,18,6,0,169.0,34.0,2.1,15.0,51.0,26.45,16.17
2017,8,18,6,15,253.5,50.0,2.05,15.5,92.0,38.34,27.76
2017,8,18,6,30,338.0,66.0,2.0,16.0,133.0,49.82,38.34
2017,8,18,6,45,406.5,77.0,2.0,16.5,181.5,57.14,45.01
2017,8,18,7,0,475.0,88.0,2.0,17.0,230.0,64.21,51.23
2017,8,18,7,15,521.0,97.0,1.95,17.5,280.0,70.17,56.29
2017,8,18,7,30,567.0,106.0,1.9,18.0,330.0,74.4,59.7
2017,8,18,7,45,606.0,112.0,1.9,18.5,381.0,76.05,60.8
2017,8,18,8,0,645.0,118.0,1.9,19.0,432.0,77.61,61.8
2017,8,18,8,15,671.0,123.5,1.9,19.5,480.0,78.59,62.3
2017,8,18,8,30,697.0,129.0,1.9,20.0,528.0,87.19,60.3
2017,8,18,8,45,719.0,132.5,1.9,21.0,573.5,133.0,77.4
2017,8,18,9,0,741.0,136.0,1.9,22.0,619.0,181.56,108.32
2017,8,18,9,15,756.0,139.5,1.9,22.5,660.0,231.38,146.83
2017,8,18,9,30,771.0,143.0,1.9,23.0,701.0,289.14,194.23
2017,8,18,9,45,772.0,151.5,1.95,23.5,733.0,340.97,238.26
2017,8,18,10,0,773.0,160.0,2.0,24.0,765.0,392.59,281.67
2017,8,18,10,15,782.0,162.5,2.05,24.5,794.0,442.4,322.69
2017,8,18,10,30,791.0,165.0,2.1,25.0,823.0,492.4,362.77
2017,8,18,10,45,798.5,165.5,2.2,25.5,845.5,540.04,400.21
2017,8,18,11,0,806.0,166.0,2.3,26.0,868.0,587.28,436.33
2017,8,18,11,15,810.0,167.5,2.35,26.5,882.5,632.64,469.92
2017,8,18,11,30,814.0,169.0,2.4,27.0,897.0,676.89,501.84
2017,8,18,11,45,817.5,168.0,2.5,27.5,904.5,717.37,530.7
2017,8,18,12,0,821.0,167.0,2.6,28.0,912.0,756.25,557.9
2017,8,18,12,15,821.0,167.0,2.65,28.0,911.0,791.54,583.0
2017,8,18,12,30,821.0,167.0,2.7,28.0,910.0,824.63,605.4
2017,8,18,12,45,829.0,160.5,2.8,28.0,904.5,855.89,626.82
2017,8,18,13,0,837.0,154.0,2.9,28.0,899.0,884.78,646.69
2017,8,18,13,15,832.5,152.5,2.95,28.0,882.5,904.97,660.55
2017,8,18,13,30,828.0,151.0,3.0,28.0,866.0,922.05,672.53
2017,8,18,13,45,823.0,148.5,3.1,28.0,843.0,934.47,681.95
2017,8,18,14,0,818.0,146.0,3.2,28.0,820.0,943.64,689.4
2017,8,18,14,15,809.0,144.0,3.2,27.5,789.5,946.25,693.39
2017,8,18,14,30,800.0,142.0,3.2,27.0,759.0,945.55,695.41
2017,8,18,14,45,789.5,138.5,3.25,27.0,723.0,938.5,692.36
2017,8,18,15,0,779.0,135.0,3.3,27.0,687.0,928.22,687.33
2017,8,18,15,15,763.0,131.5,3.3,26.5,645.0,909.51,677.78
2017,8,18,15,30,747.0,128.0,3.3,26.0,603.0,893.86,670.39
2017,8,18,15,45,727.0,123.5,3.3,25.5,557.0,864.86,653.82
2017,8,18,16,0,707.0,119.0,3.3,25.0,511.0,833.46,635.51
2017,8,18,16,15,680.0,113.5,3.25,24.0,462.0,792.26,610.95
2017,8,18,16,30,653.0,108.0,3.2,23.0,413.0,749.44,584.68
2017,8,18,16,45,617.0,101.5,3.2,22.5,362.5,696.24,549.19
2017,8,18,17,0,581.0,95.0,3.2,22.0,312.0,642.52,512.26
2017,8,18,17,15,532.0,86.5,3.1,21.0,261.5,575.65,464.52
2017,8,18,17,30,483.0,78.0,3.0,20.0,211.0,509.86,415.53
2017,8,18,17,45,412.5,67.0,2.95,19.5,163.5,422.55,345.91
2017,8,18,18,0,342.0,56.0,2.9,19.0,116.0,345.77,281.45
2017,8,18,18,15,246.0,40.5,2.85,18.5,76.5,250.41,199.04
2017,8,18,18,30,150.0,25.0,2.8,18.0,37.0,157.25,100.38
2017,8,18,18,45,75.0,12.5,2.75,17.5,18.5,54.67,0.0
2017,8,18,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,5,45,83.5,16.5,1.9,14.5,24.0,12.99,0.0
2017,8,19,6,0,167.0,33.0,2.2,15.0,48.0,25.7,15.36
2017,8,19,6,15,251.5,49.0,2.2,15.5,89.5,37.6,27.08
2017,8,19,6,30,336.0,65.0,2.2,16.0,131.0,49.12,37.69
2017,8,19,6,45,401.0,77.0,2.25,16.5,179.0,57.18,45.03
2017,8,19,7,0,466.0,89.0,2.3,17.0,227.0,64.95,51.88
2017,8,19,7,15,237.0,111.0,2.25,17.5,181.5,82.56,67.12
2017,8,19,7,30,8.0,133.0,2.2,18.0,136.0,110.54,91.01
2017,8,19,7,45,93.0,169.0,2.2,18.5,214.0,130.95,107.96
2017,8,19,8,0,178.0,205.0,2.2,19.0,292.0,147.11,121.03
2017,8,19,8,15,272.5,213.5,2.15,19.5,361.5,143.8,117.55
2017,8,19,8,30,367.0,222.0,2.1,20.0,431.0,151.97,123.76
2017,8,19,8,45,550.5,181.0,2.1,21.0,524.5,154.48,100.65
2017,8,19,9,0,734.0,140.0,2.1,22.0,618.0,181.91,108.99
2017,8,19,9,15,750.0,143.5,2.1,22.5,659.0,231.6,147.27
2017,8,19,9,30,766.0,147.0,2.1,23.0,700.0,289.58,194.76
2017,8,19,9,45,765.5,157.0,2.1,23.5,732.5,341.94,239.17
2017,8,19,10,0,765.0,167.0,2.1,24.0,765.0,388.4,278.74
2017,8,19,10,15,774.5,169.5,2.15,24.0,794.0,443.61,324.36
2017,8,19,10,30,784.0,172.0,2.2,24.0,823.0,493.55,365.16
2017,8,19,10,45,792.5,173.0,2.3,24.5,846.0,541.85,403.23
2017,8,19,11,0,801.0,174.0,2.4,25.0,869.0,589.88,440.05
2017,8,19,11,15,805.5,175.0,2.45,25.0,884.0,635.03,474.59
2017,8,19,11,30,810.0,176.0,2.5,25.0,899.0,679.12,507.62
2017,8,19,11,45,813.0,176.0,2.6,25.5,906.5,720.08,537.05
2017,8,19,12,0,816.0,176.0,2.7,26.0,914.0,759.45,564.79
2017,8,19,12,15,816.0,176.0,2.75,26.0,913.0,794.72,590.1
2017,8,19,12,30,816.0,176.0,2.8,26.0,912.0,827.8,613.03
2017,8,19,12,45,806.0,179.5,2.9,26.5,901.0,853.44,629.61
2017,8,19,13,0,796.0,183.0,3.0,27.0,890.0,876.08,644.24
2017,8,19,13,15,791.0,182.0,3.1,26.5,873.5,895.8,659.57
2017,8,19,13,30,786.0,181.0,3.2,26.0,857.0,912.51,673.07
2017,8,19,13,45,778.0,179.0,3.3,26.0,833.0,922.37,680.86
2017,8,19,14,0,770.0,177.0,3.4,26.0,809.0,928.99,686.68
2017,8,19,14,15,760.0,174.0,3.45,25.5,778.0,936.3,694.17
2017,8,19,14,30,750.0,171.0,3.5,25.0,747.0,933.93,695.34
2017,8,19,14,45,735.0,168.0,3.55,25.0,710.0,923.57,689.96
2017,8,19,15,0,720.0,165.0,3.6,25.0,673.0,910.1,682.64
2017,8,19,15,15,703.0,160.5,3.6,24.5,631.5,890.06,671.95
2017,8,19,15,30,686.0,156.0,3.6,24.0,590.0,867.24,659.36
2017,8,19,15,45,661.0,151.0,3.6,23.5,543.5,833.67,639.18
2017,8,19,16,0,636.0,146.0,3.6,23.0,497.0,797.89,617.24
2017,8,19,16,15,607.0,138.5,3.6,22.5,448.0,753.69,588.87
2017,8,19,16,30,578.0,131.0,3.6,22.0,399.0,708.0,558.84
2017,8,19,16,45,537.5,122.5,3.6,21.5,348.5,643.58,514.01
2017,8,19,17,0,497.0,114.0,3.6,21.0,298.0,587.05,473.88
2017,8,19,17,15,447.5,102.5,3.55,20.0,248.5,520.04,424.32
2017,8,19,17,30,398.0,91.0,3.5,19.0,199.0,454.84,373.93
2017,8,19,17,45,329.0,76.0,3.45,18.0,152.0,372.81,307.5
2017,8,19,18,0,260.0,61.0,3.4,17.0,105.0,295.21,241.95
2017,8,19,18,15,179.0,42.0,3.35,16.5,67.5,208.73,165.98
2017,8,19,18,30,98.0,23.0,3.3,16.0,30.0,106.03,61.66
2017,8,19,18,45,49.0,11.5,3.3,15.5,15.0,38.62,0.0
2017,8,19,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,20,5,45,57.0,16.0,2.2,13.5,21.5,13.17,0.0
2017,8,20,6,0,114.0,32.0,2.5,14.0,43.0,25.77,15.29
2017,8,20,6,15,188.0,52.0,2.5,14.5,83.0,41.03,30.12
2017,8,20,6,30,262.0,72.0,2.5,15.0,123.0,54.25,42.33
2017,8,20,6,45,168.5,94.5,2.55,15.5,131.0,71.27,57.63
2017,8,20,7,0,75.0,117.0,2.6,16.0,139.0,92.19,76.02
2017,8,20,7,15,94.0,137.5,2.55,16.5,170.5,103.31,85.5
2017,8,20,7,30,113.0,158.0,2.5,17.0,202.0,117.11,97.06
2017,8,20,7,45,200.5,174.5,2.45,17.5,266.0,128.69,106.48
2017,8,20,8,0,288.0,191.0,2.4,18.0,330.0,131.8,108.54
2017,8,20,8,15,446.5,176.5,2.35,18.5,418.5,113.72,92.57
2017,8,20,8,30,605.0,162.0,2.3,19.0,507.0,105.83,85.42
2017,8,20,8,45,626.5,168.5,2.25,20.0,551.0,148.59,94.24
2017,8,20,9,0,648.0,175.0,2.2,21.0,595.0,194.2,122.9
2017,8,20,9,15,664.5,180.0,2.2,21.5,634.5,240.48,158.19
2017,8,20,9,30,681.0,185.0,2.2,22.0,674.0,288.7,197.68
2017,8,20,9,45,668.5,202.5,2.2,22.5,702.5,339.43,240.72
2017,8,20,10,0,656.0,220.0,2.2,23.0,731.0,388.85,282.09
2017,8,20,10,15,665.5,223.5,2.25,23.5,759.0,435.0,319.84
2017,8,20,10,30,675.0,227.0,2.3,24.0,787.0,481.68,357.09
2017,8,20,10,45,683.5,229.0,2.4,24.5,808.5,527.02,392.57
2017,8,20,11,0,692.0,231.0,2.5,25.0,830.0,572.37,427.15
2017,8,20,11,15,696.5,232.5,2.6,25.0,844.0,614.73,459.67
2017,8,20,11,30,701.0,234.0,2.7,25.0,858.0,656.33,491.04
2017,8,20,11,45,705.5,233.5,2.8,25.5,865.0,695.29,519.05
2017,8,20,12,0,710.0,233.0,2.9,26.0,872.0,733.01,545.69
2017,8,20,12,15,709.5,232.5,2.95,26.0,871.0,765.48,569.11
2017,8,20,12,30,709.0,232.0,3.0,26.0,870.0,795.95,590.93
2017,8,20,12,45,705.0,231.5,3.1,26.0,861.0,821.34,609.36
2017,8,20,13,0,701.0,231.0,3.2,26.0,852.0,844.2,626.01
2017,8,20,13,15,696.0,229.0,3.25,26.0,836.0,862.09,639.01
2017,8,20,13,30,691.0,227.0,3.3,26.0,820.0,877.14,650.15
2017,8,20,13,45,687.0,222.0,3.35,26.0,797.5,887.22,657.99
2017,8,20,14,0,683.0,217.0,3.4,26.0,775.0,894.32,663.8
2017,8,20,14,15,672.0,213.0,3.4,25.5,745.0,892.79,664.96
2017,8,20,14,30,661.0,209.0,3.4,25.0,715.0,888.17,664.24
2017,8,20,14,45,650.0,202.5,3.45,25.0,680.0,877.92,658.82
2017,8,20,15,0,639.0,196.0,3.5,25.0,645.0,864.71,651.51
2017,8,20,15,15,621.0,190.0,3.5,24.5,604.0,842.46,639.02
2017,8,20,15,30,603.0,184.0,3.5,24.0,563.0,817.57,624.69
2017,8,20,15,45,582.5,175.0,3.55,23.5,518.5,777.66,599.84
2017,8,20,16,0,562.0,166.0,3.6,23.0,474.0,743.18,578.55
2017,8,20,16,15,532.5,157.0,3.55,22.5,426.5,698.88,549.24
2017,8,20,16,30,503.0,148.0,3.5,22.0,379.0,653.64,518.38
2017,8,20,16,45,468.0,136.0,3.5,21.5,330.5,599.37,480.1
2017,8,20,17,0,433.0,124.0,3.5,21.0,282.0,545.16,440.73
2017,8,20,17,15,384.5,110.0,3.4,20.0,234.0,478.0,390.25
2017,8,20,17,30,336.0,96.0,3.3,19.0,186.0,412.69,339.21
2017,8,20,17,45,275.0,78.5,3.25,18.5,141.5,335.86,276.1
2017,8,20,18,0,214.0,61.0,3.2,18.0,97.0,248.37,202.47
2017,8,20,18,15,142.5,40.5,3.1,17.5,60.5,167.47,131.5
2017,8,20,18,30,71.0,20.0,3.0,17.0,24.0,82.56,41.1
2017,8,20,18,45,35.5,10.0,2.95,16.5,12.0,29.41,0.0
2017,8,20,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,7.0,2.45,14.5,7.0,6.37,0.0
2017,8,21,6,0,0.0,14.0,2.6,15.0,14.0,12.31,4.2
2017,8,21,6,15,0.0,29.5,2.65,15.5,29.5,26.0,16.94
2017,8,21,6,30,0.0,45.0,2.7,16.0,45.0,39.54,29.24
2017,8,21,6,45,0.0,63.5,2.75,16.5,63.5,54.98,43.07
2017,8,21,7,0,0.0,82.0,2.8,17.0,82.0,70.22,56.51
2017,8,21,7,15,0.0,101.0,2.8,17.5,101.0,85.68,69.86
2017,8,21,7,30,0.0,120.0,2.8,18.0,120.0,100.97,82.8
2017,8,21,7,45,0.0,125.0,2.8,18.5,125.0,105.87,86.57
2017,8,21,8,0,0.0,130.0,2.8,19.0,130.0,110.59,90.13
2017,8,21,8,15,50.5,189.0,2.75,19.5,217.5,145.79,119.44
2017,8,21,8,30,101.0,248.0,2.7,20.0,305.0,182.64,149.51
2017,8,21,8,45,361.5,215.0,2.7,20.5,444.5,171.05,121.05
2017,8,21,9,0,622.0,182.0,2.7,21.0,584.0,194.75,124.63
2017,8,21,9,15,639.0,187.5,2.65,21.5,624.0,240.06,159.07
2017,8,21,9,30,656.0,193.0,2.6,22.0,664.0,287.41,197.75
2017,8,21,9,45,431.5,282.5,2.6,22.5,598.5,327.92,238.7
2017,8,21,10,0,207.0,372.0,2.6,23.0,533.0,357.44,267.45
2017,8,21,10,15,321.5,351.0,2.6,23.0,611.5,398.15,297.54
2017,8,21,10,30,436.0,330.0,2.6,23.0,690.0,452.27,338.57
2017,8,21,10,45,586.0,265.5,2.65,23.5,763.5,505.71,379.31
2017,8,21,11,0,736.0,201.0,2.7,24.0,837.0,571.55,429.44
2017,8,21,11,15,740.5,202.5,2.75,24.0,851.5,615.49,463.19
2017,8,21,11,30,745.0,204.0,2.8,24.0,866.0,658.54,495.72
2017,8,21,11,45,751.0,202.0,2.9,24.5,873.5,698.51,524.75
2017,8,21,12,0,757.0,200.0,3.0,25.0,881.0,737.17,552.31
2017,8,21,12,15,756.5,200.0,3.05,25.0,880.0,771.15,576.97
2017,8,21,12,30,756.0,200.0,3.1,25.0,879.0,803.02,599.9
2017,8,21,12,45,758.5,196.0,3.2,25.5,871.0,831.27,619.22
2017,8,21,13,0,761.0,192.0,3.3,26.0,863.0,852.33,632.94
2017,8,21,13,15,755.5,190.5,3.3,25.5,846.5,875.73,650.29
2017,8,21,13,30,750.0,189.0,3.3,25.0,830.0,891.4,662.53
2017,8,21,13,45,751.0,182.0,3.35,25.0,808.5,904.29,672.1
2017,8,21,14,0,752.0,175.0,3.4,25.0,787.0,914.1,679.75
2017,8,21,14,15,741.5,172.0,3.4,24.5,756.5,914.24,682.07
2017,8,21,14,30,731.0,169.0,3.4,24.0,726.0,911.17,682.46
2017,8,21,14,45,723.5,162.5,3.4,24.0,691.0,903.95,678.85
2017,8,21,15,0,716.0,156.0,3.4,24.0,656.0,893.61,673.28
2017,8,21,15,15,698.5,151.5,3.35,23.5,614.5,872.99,661.77
2017,8,21,15,30,681.0,147.0,3.3,23.0,573.0,849.62,648.42
2017,8,21,15,45,663.0,140.0,3.25,23.0,528.5,820.34,629.65
2017,8,21,16,0,645.0,133.0,3.2,23.0,484.0,788.72,609.16
2017,8,21,16,15,433.0,159.5,3.1,22.0,385.5,610.34,481.63
2017,8,21,16,30,221.0,186.0,3.0,21.0,287.0,431.34,344.89
2017,8,21,16,45,203.5,166.0,2.95,20.5,250.5,373.79,302.53
2017,8,21,17,0,186.0,146.0,2.9,20.0,214.0,333.57,271.93
2017,8,21,17,15,166.5,124.0,2.85,19.5,177.5,289.04,236.89
2017,8,21,17,30,147.0,102.0,2.8,19.0,141.0,244.72,200.94
2017,8,21,17,45,119.0,80.5,2.75,18.5,107.5,195.19,159.34
2017,8,21,18,0,91.0,59.0,2.7,18.0,74.0,146.41,117.29
2017,8,21,18,15,45.5,39.0,2.6,17.5,46.5,89.17,66.87
2017,8,21,18,30,0.0,19.0,2.5,17.0,19.0,17.41,2.45
2017,8,21,18,45,0.0,9.5,2.45,16.5,9.5,8.64,0.0
2017,8,21,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,22,5,45,75.5,15.0,1.7,13.5,21.5,13.64,0.0
2017,8,22,6,0,151.0,30.0,1.9,14.0,43.0,23.4,12.88
2017,8,22,6,15,238.0,46.5,1.8,14.5,83.5,35.77,25.48
2017,8,22,6,30,325.0,63.0,1.7,15.0,124.0,47.73,36.56
