Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,6,45,244.5,88.5,1.65,15.5,142.5,67.51,54.29
2017,8,22,7,0,164.0,114.0,1.6,16.0,161.0,87.54,71.92
2017,8,22,7,15,191.5,132.5,1.55,16.5,198.0,100.71,83.18
2017,8,22,7,30,219.0,151.0,1.5,17.0,235.0,108.12,89.21
2017,8,22,7,45,250.5,170.5,1.45,17.5,280.0,119.94,98.88
2017,8,22,8,0,282.0,190.0,1.4,18.0,325.0,131.25,107.94
2017,8,22,8,15,470.5,165.0,1.4,18.5,419.0,106.86,86.65
2017,8,22,8,30,659.0,140.0,1.4,19.0,513.0,88.19,70.38
2017,8,22,8,45,677.0,146.5,1.4,20.0,557.0,133.77,81.45
2017,8,22,9,0,695.0,153.0,1.4,21.0,601.0,181.74,111.06
2017,8,22,9,15,711.0,157.5,1.45,21.5,641.0,230.15,147.72
2017,8,22,9,30,727.0,162.0,1.5,22.0,681.0,280.36,188.82
2017,8,22,9,45,743.0,163.0,1.6,22.5,716.5,329.64,230.32
2017,8,22,10,0,759.0,164.0,1.7,23.0,752.0,380.25,272.77
2017,8,22,10,15,767.5,166.5,1.8,23.5,780.5,434.79,317.46
2017,8,22,10,30,776.0,169.0,1.9,24.0,809.0,483.98,357.19
2017,8,22,10,45,781.0,171.5,2.0,24.5,830.0,531.38,394.6
2017,8,22,11,0,786.0,174.0,2.1,25.0,851.0,578.2,430.53
2017,8,22,11,15,790.0,175.5,2.2,25.0,865.0,622.83,464.87
2017,8,22,11,30,794.0,177.0,2.3,25.0,879.0,666.4,497.75
2017,8,22,11,45,796.0,177.0,2.4,25.0,885.5,706.05,527.34
2017,8,22,12,0,798.0,177.0,2.5,25.0,892.0,744.05,555.32
2017,8,22,12,15,797.5,176.5,2.6,25.0,891.0,777.85,580.07
2017,8,22,12,30,797.0,176.0,2.7,25.0,890.0,809.43,602.72
2017,8,22,12,45,804.5,169.5,2.85,25.5,883.5,839.65,622.88
2017,8,22,13,0,812.0,163.0,3.0,26.0,877.0,867.53,641.44
2017,8,22,13,15,807.5,161.5,3.05,26.0,860.5,887.21,655.16
2017,8,22,13,30,803.0,160.0,3.1,26.0,844.0,903.84,667.01
2017,8,22,13,45,800.5,155.5,3.15,26.0,821.0,916.15,676.12
2017,8,22,14,0,798.0,151.0,3.2,26.0,798.0,925.26,683.27
2017,8,22,14,15,788.5,148.5,3.2,25.5,768.0,926.61,686.44
2017,8,22,14,30,779.0,146.0,3.2,25.0,738.0,924.68,687.63
2017,8,22,14,45,770.5,141.5,3.2,25.0,702.5,918.31,684.66
2017,8,22,15,0,762.0,137.0,3.2,25.0,667.0,908.74,679.7
2017,8,22,15,15,746.0,133.0,3.15,24.5,625.5,895.4,673.32
2017,8,22,15,30,730.0,129.0,3.1,24.0,584.0,873.55,661.2
2017,8,22,15,45,712.0,123.5,3.1,24.0,538.5,845.34,643.76
2017,8,22,16,0,694.0,118.0,3.1,24.0,493.0,814.71,624.56
2017,8,22,16,15,666.5,112.5,3.05,23.5,444.5,773.28,598.4
2017,8,22,16,30,639.0,107.0,3.0,23.0,396.0,730.3,570.66
2017,8,22,16,45,603.5,99.5,2.95,22.5,345.5,676.72,534.45
2017,8,22,17,0,568.0,92.0,2.9,22.0,295.0,622.66,496.8
2017,8,22,17,15,517.0,83.0,2.75,21.0,245.0,554.23,447.28
2017,8,22,17,30,466.0,74.0,2.6,20.0,195.0,487.09,396.58
2017,8,22,17,45,393.0,62.5,2.5,19.5,148.0,398.93,325.41
2017,8,22,18,0,320.0,51.0,2.4,19.0,101.0,321.31,259.61
2017,8,22,18,15,219.0,35.0,2.3,18.5,63.5,223.96,173.74
2017,8,22,18,30,118.0,19.0,2.2,18.0,26.0,120.17,35.33
2017,8,22,18,45,59.0,9.5,2.1,17.5,13.0,42.08,0.0
2017,8,22,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,23,5,45,97.0,14.0,2.2,14.5,22.5,12.73,0.0
2017,8,23,6,0,194.0,28.0,2.5,15.0,45.0,21.92,11.34
2017,8,23,6,15,290.0,42.5,2.55,15.5,86.5,32.83,22.76
2017,8,23,6,30,386.0,57.0,2.6,16.0,128.0,45.05,34.02
2017,8,23,6,45,193.0,66.0,2.65,16.5,101.5,51.55,40.02
2017,8,23,7,0,0.0,75.0,2.7,17.0,75.0,64.77,51.72
2017,8,23,7,15,0.0,92.0,2.7,17.5,92.0,78.81,63.87
2017,8,23,7,30,0.0,109.0,2.7,18.0,109.0,92.72,75.67
2017,8,23,7,45,19.0,146.5,2.7,18.5,156.0,121.46,100.0
2017,8,23,8,0,38.0,184.0,2.7,19.0,203.0,141.0,116.04
2017,8,23,8,15,35.5,200.5,2.7,19.5,219.5,152.46,125.04
2017,8,23,8,30,33.0,217.0,2.7,20.0,236.0,163.61,133.69
2017,8,23,8,45,163.5,247.0,2.7,20.5,351.0,186.68,140.24
2017,8,23,9,0,294.0,277.0,2.7,21.0,466.0,224.89,162.24
2017,8,23,9,15,552.0,201.5,2.7,21.5,584.5,233.89,157.73
2017,8,23,9,30,810.0,126.0,2.7,22.0,703.0,278.43,185.25
2017,8,23,9,45,811.0,133.5,2.7,22.5,735.5,331.79,231.25
2017,8,23,10,0,812.0,141.0,2.7,23.0,768.0,384.87,276.66
2017,8,23,10,15,820.5,143.0,2.7,23.5,797.0,436.16,319.67
2017,8,23,10,30,829.0,145.0,2.7,24.0,826.0,487.5,361.54
2017,8,23,10,45,837.0,145.5,2.7,24.5,848.5,537.21,400.99
2017,8,23,11,0,845.0,146.0,2.7,25.0,871.0,586.45,438.89
2017,8,23,11,15,849.0,147.0,2.75,25.0,886.0,633.04,474.87
2017,8,23,11,30,853.0,148.0,2.8,25.0,901.0,678.38,509.15
2017,8,23,11,45,856.5,147.0,2.85,25.5,908.0,717.51,537.46
2017,8,23,12,0,860.0,146.0,2.9,26.0,915.0,756.49,565.02
2017,8,23,12,15,860.0,146.0,2.95,26.0,914.0,791.75,589.95
2017,8,23,12,30,860.0,146.0,3.0,26.0,913.0,824.7,612.48
2017,8,23,12,45,853.5,148.0,3.15,26.0,902.5,858.6,636.25
2017,8,23,13,0,847.0,150.0,3.3,26.0,892.0,883.66,654.07
2017,8,23,13,15,842.5,149.0,3.35,26.0,875.5,904.44,668.58
2017,8,23,13,30,838.0,148.0,3.4,26.0,859.0,922.08,681.11
2017,8,23,13,45,833.5,145.0,3.5,26.0,835.5,934.45,690.58
2017,8,23,14,0,829.0,142.0,3.6,26.0,812.0,943.51,698.03
2017,8,23,14,15,820.0,140.0,3.65,25.5,781.5,946.06,702.38
2017,8,23,14,30,811.0,138.0,3.7,25.0,751.0,945.25,704.68
2017,8,23,14,45,802.0,133.5,3.75,24.5,714.5,938.37,703.06
2017,8,23,15,0,793.0,129.0,3.8,24.0,678.0,928.2,699.35
2017,8,23,15,15,777.0,126.0,3.75,23.5,635.5,909.83,689.55
2017,8,23,15,30,761.0,123.0,3.7,23.0,593.0,894.22,681.76
2017,8,23,15,45,745.0,117.0,3.7,23.0,547.5,866.84,664.73
2017,8,23,16,0,729.0,111.0,3.7,23.0,502.0,836.88,645.87
2017,8,23,16,15,701.5,106.0,3.6,22.0,452.0,795.44,620.55
2017,8,23,16,30,674.0,101.0,3.5,21.0,402.0,752.37,593.5
2017,8,23,16,45,643.5,93.0,3.4,20.5,351.5,701.65,558.92
2017,8,23,17,0,613.0,85.0,3.3,20.0,301.0,650.13,522.73
2017,8,23,17,15,561.0,77.0,3.15,19.0,249.5,580.94,472.35
2017,8,23,17,30,509.0,69.0,3.0,18.0,198.0,513.06,420.72
2017,8,23,17,45,440.0,58.0,2.95,17.5,151.0,431.08,354.26
2017,8,23,18,0,371.0,47.0,2.9,17.0,104.0,352.95,287.27
2017,8,23,18,15,256.5,32.5,2.85,16.5,65.0,246.85,191.87
2017,8,23,18,30,142.0,18.0,2.8,16.0,26.0,131.54,15.38
2017,8,23,18,45,71.0,9.0,2.75,15.5,13.0,48.24,0.0
2017,8,23,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,5,45,142.0,12.5,3.2,14.5,24.0,11.37,0.0
2017,8,24,6,0,284.0,25.0,3.4,15.0,48.0,20.31,9.77
2017,8,24,6,15,389.0,35.5,3.5,15.5,92.0,28.2,18.71
2017,8,24,6,30,494.0,46.0,3.6,16.0,136.0,35.8,25.88
2017,8,24,6,45,558.5,53.5,3.7,16.5,186.5,40.5,30.26
2017,8,24,7,0,623.0,61.0,3.8,17.0,237.0,45.04,34.33
2017,8,24,7,15,352.0,106.5,3.8,17.5,210.0,75.64,61.13
2017,8,24,7,30,81.0,152.0,3.8,18.0,183.0,117.95,97.59
2017,8,24,7,45,42.0,151.5,3.85,18.5,168.0,119.25,98.17
2017,8,24,8,0,3.0,151.0,3.9,19.0,153.0,125.91,103.33
2017,8,24,8,15,7.5,170.0,3.85,19.0,174.5,140.82,115.64
2017,8,24,8,30,12.0,189.0,3.8,19.0,196.0,155.56,127.67
2017,8,24,8,45,27.0,225.0,3.8,19.5,242.0,174.25,135.5
2017,8,24,9,0,42.0,261.0,3.8,20.0,288.0,204.67,158.02
2017,8,24,9,15,132.5,295.5,3.75,20.0,388.5,240.1,181.52
2017,8,24,9,30,223.0,330.0,3.7,20.0,489.0,296.31,222.07
2017,8,24,9,45,233.5,346.5,3.7,20.5,520.0,328.8,247.39
2017,8,24,10,0,244.0,363.0,3.7,21.0,551.0,362.61,273.77
2017,8,24,10,15,544.5,252.0,3.65,21.0,692.0,406.33,304.81
2017,8,24,10,30,845.0,141.0,3.6,21.0,833.0,490.16,369.36
2017,8,24,10,45,854.5,140.5,3.6,21.5,856.5,540.59,410.16
2017,8,24,11,0,864.0,140.0,3.6,22.0,880.0,591.7,450.36
2017,8,24,11,15,868.0,141.0,3.6,22.0,894.5,637.95,486.84
2017,8,24,11,30,872.0,142.0,3.6,22.0,909.0,682.88,521.5
2017,8,24,11,45,876.0,141.0,3.6,22.5,916.5,724.64,552.14
2017,8,24,12,0,880.0,140.0,3.6,23.0,924.0,764.64,580.81
2017,8,24,12,15,880.5,140.0,3.65,23.0,923.5,800.9,606.76
2017,8,24,12,30,881.0,140.0,3.7,23.0,923.0,834.83,630.41
2017,8,24,12,45,892.0,131.5,3.75,23.0,917.5,867.16,652.94
2017,8,24,13,0,903.0,123.0,3.8,23.0,912.0,896.99,673.76
2017,8,24,13,15,899.5,122.0,3.8,22.5,895.5,918.69,690.15
2017,8,24,13,30,896.0,121.0,3.8,22.0,879.0,937.2,704.55
2017,8,24,13,45,894.0,118.0,3.8,22.0,855.5,951.8,715.09
2017,8,24,14,0,892.0,115.0,3.8,22.0,832.0,963.05,723.52
2017,8,24,14,15,884.0,113.0,3.8,21.5,801.0,966.32,728.12
2017,8,24,14,30,876.0,111.0,3.8,21.0,770.0,966.14,730.6
2017,8,24,14,45,869.5,107.0,3.85,21.0,733.5,961.76,729.32
2017,8,24,15,0,863.0,103.0,3.9,21.0,697.0,953.98,725.88
2017,8,24,15,15,849.0,100.5,3.9,20.5,654.0,947.22,724.41
2017,8,24,15,30,835.0,98.0,3.9,20.0,611.0,927.66,714.14
2017,8,24,15,45,818.0,94.5,3.95,20.0,564.0,901.1,697.96
2017,8,24,16,0,801.0,91.0,4.0,20.0,517.0,871.81,679.77
2017,8,24,16,15,775.5,87.0,3.95,19.5,466.5,831.72,654.39
2017,8,24,16,30,750.0,83.0,3.9,19.0,416.0,789.69,627.14
2017,8,24,16,45,713.0,78.5,3.9,18.5,363.0,740.72,594.23
2017,8,24,17,0,676.0,74.0,3.9,18.0,310.0,686.57,556.29
2017,8,24,17,15,625.0,67.5,3.8,17.0,257.5,618.41,506.64
2017,8,24,17,30,574.0,61.0,3.7,16.0,205.0,551.49,455.51
2017,8,24,17,45,489.5,52.5,3.6,15.5,155.0,459.33,380.51
2017,8,24,18,0,405.0,44.0,3.5,15.0,105.0,372.01,305.0
2017,8,24,18,15,277.0,31.0,3.35,14.5,65.0,257.83,200.05
2017,8,24,18,30,149.0,18.0,3.2,14.0,25.0,134.48,0.0
2017,8,24,18,45,74.5,9.0,3.1,14.0,12.5,50.02,0.0
2017,8,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,25,5,45,134.5,13.5,2.15,12.0,24.0,12.28,0.0
2017,8,25,6,0,269.0,27.0,2.4,13.0,48.0,22.27,10.96
2017,8,25,6,15,381.0,37.5,2.45,13.5,92.5,30.08,20.48
2017,8,25,6,30,493.0,48.0,2.5,14.0,137.0,37.64,27.72
2017,8,25,6,45,563.0,55.5,2.55,14.5,189.0,42.27,32.1
2017,8,25,7,0,633.0,63.0,2.6,15.0,241.0,46.77,36.17
2017,8,25,7,15,678.5,68.5,2.55,15.5,294.5,49.46,38.47
2017,8,25,7,30,724.0,74.0,2.5,16.0,348.0,57.13,45.07
2017,8,25,7,45,486.0,132.5,2.45,16.5,328.5,90.75,74.22
2017,8,25,8,0,248.0,191.0,2.4,17.0,309.0,131.71,109.05
2017,8,25,8,15,542.0,140.0,2.35,17.5,432.5,90.52,73.12
2017,8,25,8,30,836.0,89.0,2.3,18.0,556.0,62.03,48.28
2017,8,25,8,45,853.5,91.5,2.3,19.0,603.0,109.39,58.28
2017,8,25,9,0,871.0,94.0,2.3,20.0,650.0,172.4,97.43
2017,8,25,9,15,884.0,96.5,2.3,20.5,692.0,227.2,139.12
2017,8,25,9,30,897.0,99.0,2.3,21.0,734.0,283.12,185.9
2017,8,25,9,45,904.5,101.5,2.3,22.0,769.5,338.41,233.31
2017,8,25,10,0,912.0,104.0,2.3,23.0,805.0,393.81,280.41
2017,8,25,10,15,919.5,105.5,2.3,23.5,834.5,448.35,326.33
2017,8,25,10,30,927.0,107.0,2.3,24.0,864.0,502.56,370.66
2017,8,25,10,45,933.0,107.5,2.3,24.5,886.5,554.69,412.07
2017,8,25,11,0,939.0,108.0,2.3,25.0,909.0,605.88,451.42
2017,8,25,11,15,942.0,108.5,2.35,25.5,923.5,654.15,487.68
2017,8,25,11,30,945.0,109.0,2.4,26.0,938.0,700.8,521.76
2017,8,25,11,45,947.0,108.5,2.5,26.5,945.0,744.09,552.93
2017,8,25,12,0,949.0,108.0,2.6,27.0,952.0,785.26,581.5
2017,8,25,12,15,949.0,108.0,2.65,27.0,950.5,823.07,606.98
2017,8,25,12,30,949.0,108.0,2.7,27.0,949.0,858.28,630.66
2017,8,25,12,45,949.5,106.0,2.75,27.5,940.0,889.26,650.22
2017,8,25,13,0,950.0,104.0,2.8,28.0,931.0,917.27,667.78
2017,8,25,13,15,946.5,103.0,2.85,28.0,913.5,939.69,683.05
2017,8,25,13,30,943.0,102.0,2.9,28.0,896.0,958.75,696.27
2017,8,25,13,45,937.5,101.0,2.95,28.5,871.5,972.57,704.83
2017,8,25,14,0,932.0,100.0,3.0,29.0,847.0,982.88,711.27
2017,8,25,14,15,924.0,98.5,3.0,28.5,815.0,986.75,716.17
2017,8,25,14,30,916.0,97.0,3.0,28.0,783.0,987.05,718.98
2017,8,25,14,45,905.5,95.0,3.0,28.0,744.5,980.89,716.34
2017,8,25,15,0,895.0,93.0,3.0,28.0,706.0,971.27,711.65
2017,8,25,15,15,881.0,91.0,3.0,27.5,662.0,955.0,704.13
2017,8,25,15,30,867.0,89.0,3.0,27.0,618.0,935.58,694.61
2017,8,25,15,45,848.0,86.0,3.0,27.0,570.0,916.72,684.13
2017,8,25,16,0,829.0,83.0,3.0,27.0,522.0,885.7,665.4
2017,8,25,16,15,804.0,79.5,2.95,26.0,470.0,846.15,642.89
2017,8,25,16,30,779.0,76.0,2.9,25.0,418.0,804.62,618.45
2017,8,25,16,45,743.5,71.5,2.9,24.5,364.5,751.14,583.79
2017,8,25,17,0,708.0,67.0,2.9,24.0,311.0,696.84,547.34
2017,8,25,17,15,657.0,61.5,2.7,23.0,258.0,634.05,503.07
2017,8,25,17,30,606.0,56.0,2.5,22.0,205.0,567.67,453.84
2017,8,25,17,45,525.0,48.0,2.4,21.0,154.5,477.9,384.06
2017,8,25,18,0,444.0,40.0,2.3,20.0,104.0,392.91,313.4
2017,8,25,18,15,310.0,28.0,2.2,19.0,64.0,275.05,206.0
2017,8,25,18,30,176.0,16.0,2.1,18.0,24.0,148.15,0.0
2017,8,25,18,45,88.0,8.0,2.05,17.5,12.0,56.44,0.0
2017,8,25,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,26,5,45,130.0,12.5,0.95,14.5,22.0,11.37,0.0
2017,8,26,6,0,260.0,25.0,1.0,15.0,44.0,20.48,9.07
2017,8,26,6,15,370.5,35.5,1.05,15.5,87.5,28.36,18.8
2017,8,26,6,30,481.0,46.0,1.1,16.0,131.0,35.96,26.02
2017,8,26,6,45,550.5,53.0,1.15,17.0,182.0,40.24,29.99
2017,8,26,7,0,620.0,60.0,1.2,18.0,233.0,44.42,33.66
2017,8,26,7,15,664.5,65.5,1.2,19.0,285.5,47.19,35.94
2017,8,26,7,30,709.0,71.0,1.2,20.0,338.0,54.67,42.21
2017,8,26,7,45,741.5,75.0,1.25,21.0,390.0,56.29,43.28
2017,8,26,8,0,774.0,79.0,1.3,22.0,442.0,57.85,44.28
2017,8,26,8,15,797.0,82.5,1.35,22.5,492.0,58.9,44.91
2017,8,26,8,30,820.0,86.0,1.4,23.0,542.0,59.89,45.49
2017,8,26,8,45,837.5,88.5,1.45,24.0,588.0,104.59,54.31
2017,8,26,9,0,855.0,91.0,1.5,25.0,634.0,166.74,91.73
2017,8,26,9,15,868.5,93.0,1.5,26.0,675.5,220.36,131.08
2017,8,26,9,30,882.0,95.0,1.5,27.0,717.0,275.16,175.29
2017,8,26,9,45,884.0,101.0,1.5,28.0,751.0,330.62,221.47
2017,8,26,10,0,886.0,107.0,1.5,29.0,785.0,385.69,266.83
2017,8,26,10,15,893.5,108.5,1.45,29.5,814.5,438.92,310.01
2017,8,26,10,30,901.0,110.0,1.4,30.0,844.0,491.85,351.58
2017,8,26,10,45,906.5,111.0,1.4,31.0,866.0,542.89,389.8
2017,8,26,11,0,912.0,112.0,1.4,32.0,888.0,592.99,425.87
2017,8,26,11,15,915.5,113.0,1.35,32.5,903.0,640.79,459.56
2017,8,26,11,30,919.0,114.0,1.3,33.0,918.0,687.08,491.04
2017,8,26,11,45,921.0,114.0,1.3,33.5,925.0,729.79,519.61
2017,8,26,12,0,923.0,114.0,1.3,34.0,932.0,770.47,545.95
2017,8,26,12,15,923.0,114.0,1.35,34.0,931.0,807.43,569.63
2017,8,26,12,30,923.0,114.0,1.4,34.0,930.0,841.87,591.67
2017,8,26,12,45,921.0,113.5,1.5,34.5,920.5,871.51,610.01
2017,8,26,13,0,919.0,113.0,1.6,35.0,911.0,898.2,626.52
2017,8,26,13,15,915.5,112.5,1.7,34.5,894.0,920.52,642.98
2017,8,26,13,30,912.0,112.0,1.8,34.0,877.0,939.61,657.65
2017,8,26,13,45,906.0,110.5,1.95,34.0,852.0,952.09,667.59
2017,8,26,14,0,900.0,109.0,2.1,34.0,827.0,961.11,675.54
2017,8,26,14,15,892.0,107.5,2.2,33.5,795.5,964.8,681.19
2017,8,26,14,30,884.0,106.0,2.3,33.0,764.0,965.04,684.86
2017,8,26,14,45,873.0,103.5,2.4,33.0,726.5,957.88,682.62
2017,8,26,15,0,862.0,101.0,2.5,33.0,689.0,947.37,678.37
2017,8,26,15,15,847.5,98.5,2.55,32.5,645.5,939.91,677.15
2017,8,26,15,30,833.0,96.0,2.6,32.0,602.0,919.81,667.77
2017,8,26,15,45,813.5,93.0,2.65,32.0,554.0,891.48,651.69
2017,8,26,16,0,794.0,90.0,2.7,32.0,506.0,860.51,633.76
2017,8,26,16,15,767.5,86.0,2.7,31.0,455.0,819.62,611.01
2017,8,26,16,30,741.0,82.0,2.7,30.0,404.0,776.86,586.36
2017,8,26,16,45,705.0,77.0,2.75,29.5,351.5,728.4,555.96
2017,8,26,17,0,669.0,72.0,2.8,29.0,299.0,674.7,520.6
2017,8,26,17,15,615.5,65.5,2.5,27.5,246.5,604.96,472.35
2017,8,26,17,30,562.0,59.0,2.2,26.0,194.0,536.68,422.71
2017,8,26,17,45,481.0,49.5,1.95,25.0,145.0,446.66,353.02
2017,8,26,18,0,400.0,40.0,1.7,24.0,96.0,361.57,282.59
2017,8,26,18,15,267.0,27.5,1.6,23.0,58.0,246.17,177.26
2017,8,26,18,30,134.0,15.0,1.5,22.0,20.0,93.65,0.0
2017,8,26,18,45,67.0,7.5,1.45,21.5,10.0,6.82,0.0
2017,8,26,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,27,5,45,108.5,12.0,1.65,16.5,20.0,10.91,0.0
2017,8,27,6,0,217.0,24.0,1.9,17.0,40.0,19.59,7.76
2017,8,27,6,15,325.0,36.5,1.9,17.5,82.0,29.27,19.31
2017,8,27,6,30,433.0,49.0,1.9,18.0,124.0,38.55,27.99
2017,8,27,6,45,502.0,57.5,1.9,18.5,173.5,43.91,32.97
2017,8,27,7,0,571.0,66.0,1.9,19.0,223.0,49.09,37.58
2017,8,27,7,15,618.0,72.0,1.8,20.0,274.5,51.99,39.96
2017,8,27,7,30,665.0,78.0,1.7,21.0,326.0,54.79,42.13
2017,8,27,7,45,698.5,83.0,1.65,22.0,377.5,56.66,43.43
2017,8,27,8,0,732.0,88.0,1.6,23.0,429.0,64.45,49.72
2017,8,27,8,15,756.0,92.0,1.6,24.0,478.5,65.57,50.27
2017,8,27,8,30,780.0,96.0,1.6,25.0,528.0,66.63,50.77
2017,8,27,8,45,799.0,99.0,1.65,26.0,573.5,108.06,58.35
2017,8,27,9,0,818.0,102.0,1.7,27.0,619.0,159.77,87.27
2017,8,27,9,15,831.5,104.5,1.65,28.0,660.0,212.34,125.46
2017,8,27,9,30,845.0,107.0,1.6,29.0,701.0,273.76,174.11
2017,8,27,9,45,852.5,110.5,1.6,30.0,735.5,327.09,217.97
2017,8,27,10,0,860.0,114.0,1.6,31.0,770.0,380.6,261.62
2017,8,27,10,15,868.0,115.5,1.6,32.0,799.0,432.78,303.21
2017,8,27,10,30,876.0,117.0,1.6,33.0,828.0,484.73,343.23
2017,8,27,10,45,882.0,118.0,1.65,34.0,850.0,534.89,380.74
2017,8,27,11,0,888.0,119.0,1.7,35.0,872.0,584.2,416.3
2017,8,27,11,15,891.5,119.5,1.75,35.0,886.5,630.59,450.5
2017,8,27,11,30,895.0,120.0,1.8,35.0,901.0,675.5,482.88
2017,8,27,11,45,897.5,120.0,1.85,35.5,908.0,717.66,511.68
2017,8,27,12,0,900.0,120.0,1.9,36.0,915.0,757.87,538.53
2017,8,27,12,15,900.0,119.5,1.9,36.0,913.5,793.64,561.45
2017,8,27,12,30,900.0,119.0,1.9,36.0,912.0,826.92,582.5
2017,8,27,12,45,899.0,118.0,1.95,36.5,903.0,856.29,600.21
2017,8,27,13,0,898.0,117.0,2.0,37.0,894.0,882.8,616.1
2017,8,27,13,15,894.5,116.5,2.05,36.5,877.0,904.65,631.71
2017,8,27,13,30,891.0,116.0,2.1,36.0,860.0,923.34,645.55
2017,8,27,13,45,885.5,114.0,2.15,36.0,836.0,935.44,654.1
2017,8,27,14,0,880.0,112.0,2.2,36.0,812.0,944.14,660.74
2017,8,27,14,15,872.0,110.5,2.2,35.5,780.5,947.64,665.21
2017,8,27,14,30,864.0,109.0,2.2,35.0,749.0,947.75,667.78
2017,8,27,14,45,853.5,106.5,2.25,35.0,711.5,941.04,665.34
2017,8,27,15,0,843.0,104.0,2.3,35.0,674.0,940.65,667.1
2017,8,27,15,15,828.0,101.0,2.35,34.5,631.5,922.69,659.12
2017,8,27,15,30,813.0,98.0,2.4,34.0,589.0,901.64,649.28
2017,8,27,15,45,793.5,94.5,2.45,34.0,541.5,872.91,633.06
2017,8,27,16,0,774.0,91.0,2.5,34.0,494.0,841.59,615.01
2017,8,27,16,15,747.0,87.0,2.55,33.0,443.5,800.61,592.62
2017,8,27,16,30,720.0,83.0,2.6,32.0,393.0,762.76,571.7
2017,8,27,16,45,683.0,77.5,2.65,31.5,341.0,708.63,537.39
2017,8,27,17,0,646.0,72.0,2.7,31.0,289.0,654.08,501.5
2017,8,27,17,15,592.5,65.5,2.6,29.5,237.5,585.15,454.66
2017,8,27,17,30,539.0,59.0,2.5,28.0,186.0,517.73,406.26
2017,8,27,17,45,456.0,49.5,2.45,26.5,138.0,427.3,337.13
2017,8,27,18,0,373.0,40.0,2.4,25.0,90.0,341.97,266.89
2017,8,27,18,15,242.5,26.5,2.35,24.0,53.5,228.49,159.84
2017,8,27,18,30,112.0,13.0,2.3,23.0,17.0,78.35,0.0
2017,8,27,18,45,56.0,6.5,2.25,22.5,8.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,5,45,132.5,11.0,1.55,16.5,20.5,10.01,0.0
2017,8,28,6,0,265.0,22.0,1.8,17.0,41.0,17.89,6.0
2017,8,28,6,15,376.5,32.5,1.7,17.5,84.0,25.88,16.38
2017,8,28,6,30,488.0,43.0,1.6,18.0,127.0,33.59,23.66
2017,8,28,6,45,558.0,50.0,1.55,18.5,177.5,37.99,27.78
2017,8,28,7,0,628.0,57.0,1.5,19.0,228.0,42.27,31.62
2017,8,28,7,15,672.5,62.0,1.4,20.0,280.5,48.98,37.35
2017,8,28,7,30,717.0,67.0,1.3,21.0,333.0,51.67,39.44
2017,8,28,7,45,749.5,71.0,1.2,22.0,385.0,53.42,40.65
2017,8,28,8,0,782.0,75.0,1.1,23.0,437.0,55.11,41.78
2017,8,28,8,15,804.5,78.0,1.05,24.0,487.0,55.93,42.13
2017,8,28,8,30,827.0,81.0,1.0,25.0,537.0,56.7,42.44
2017,8,28,8,45,844.0,83.5,0.95,26.0,583.0,107.41,57.23
2017,8,28,9,0,861.0,86.0,0.9,27.0,629.0,160.53,86.1
2017,8,28,9,15,873.5,88.5,0.85,27.5,670.0,214.67,125.2
2017,8,28,9,30,886.0,91.0,0.8,28.0,711.0,269.87,169.3
2017,8,28,9,45,895.5,92.5,0.8,29.0,746.5,324.37,213.95
2017,8,28,10,0,905.0,94.0,0.8,30.0,782.0,379.17,258.42
2017,8,28,10,15,912.0,95.5,0.8,30.5,811.0,433.09,301.7
2017,8,28,10,30,919.0,97.0,0.8,31.0,840.0,486.62,343.31
2017,8,28,10,45,923.0,98.5,0.85,31.5,862.0,538.07,382.39
2017,8,28,11,0,927.0,100.0,0.9,32.0,884.0,588.42,419.4
2017,8,28,11,15,930.0,100.5,0.95,32.5,898.0,636.04,453.42
2017,8,28,11,30,933.0,101.0,1.0,33.0,912.0,682.03,485.34
2017,8,28,11,45,933.5,102.0,1.05,34.0,918.5,724.96,513.33
2017,8,28,12,0,934.0,103.0,1.1,35.0,925.0,765.72,538.77
2017,8,28,12,15,934.0,102.5,1.25,35.0,923.5,802.39,563.24
2017,8,28,12,30,934.0,102.0,1.4,35.0,922.0,836.45,586.08
2017,8,28,12,45,926.0,105.5,1.55,35.0,910.5,865.07,605.54
2017,8,28,13,0,918.0,109.0,1.7,35.0,899.0,890.5,623.1
2017,8,28,13,15,914.0,108.0,1.85,35.0,881.5,911.71,638.12
2017,8,28,13,30,910.0,107.0,2.0,35.0,864.0,929.64,651.22
2017,8,28,13,45,903.0,106.5,2.2,35.0,839.0,942.03,661.48
2017,8,28,14,0,896.0,106.0,2.4,35.0,814.0,950.98,669.71
2017,8,28,14,15,887.5,104.0,2.5,34.5,782.0,953.47,674.49
2017,8,28,14,30,879.0,102.0,2.6,34.0,750.0,952.48,677.27
2017,8,28,14,45,866.0,100.5,2.75,34.0,712.0,944.39,674.69
2017,8,28,15,0,853.0,99.0,2.9,34.0,674.0,932.99,670.07
2017,8,28,15,15,837.5,96.5,2.95,33.0,630.5,924.41,669.35
2017,8,28,15,30,822.0,94.0,3.0,32.0,587.0,903.35,660.47
2017,8,28,15,45,800.0,91.5,3.15,31.5,539.0,873.38,644.92
2017,8,28,16,0,778.0,89.0,3.3,31.0,491.0,840.9,627.35
2017,8,28,16,15,750.5,84.5,3.35,30.0,440.0,798.77,603.36
2017,8,28,16,30,723.0,80.0,3.4,29.0,389.0,754.89,577.4
2017,8,28,16,45,681.5,75.5,3.45,28.5,336.0,702.89,543.52
2017,8,28,17,0,640.0,71.0,3.5,28.0,283.0,646.12,504.85
2017,8,28,17,15,584.5,64.5,3.45,26.5,231.5,575.91,455.89
2017,8,28,17,30,529.0,58.0,3.4,25.0,180.0,507.38,405.35
2017,8,28,17,45,439.5,48.5,3.35,23.5,132.5,412.9,331.04
2017,8,28,18,0,350.0,39.0,3.3,22.0,85.0,324.1,256.18
2017,8,28,18,15,221.0,25.0,3.2,21.0,49.5,209.88,143.08
2017,8,28,18,30,92.0,11.0,3.1,20.0,14.0,64.36,0.0
2017,8,28,18,45,46.0,5.5,3.05,19.5,7.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,5,45,96.0,11.5,2.85,14.5,18.0,10.46,0.0
2017,8,29,6,0,192.0,23.0,2.9,15.0,36.0,18.83,5.92
2017,8,29,6,15,300.0,35.5,2.9,15.5,76.5,28.53,18.72
2017,8,29,6,30,408.0,48.0,2.9,16.0,117.0,37.83,27.53
2017,8,29,6,45,204.0,68.0,2.95,16.5,102.5,53.0,41.21
2017,8,29,7,0,0.0,88.0,3.0,17.0,88.0,74.1,59.88
2017,8,29,7,15,4.5,107.0,2.95,17.5,109.0,89.48,73.21
2017,8,29,7,30,9.0,126.0,2.9,18.0,130.0,104.73,86.15
2017,8,29,7,45,11.0,143.0,2.9,18.5,148.0,118.42,97.49
2017,8,29,8,0,13.0,160.0,2.9,19.0,166.0,131.99,108.53
2017,8,29,8,15,40.0,195.5,2.9,19.5,216.5,149.01,122.32
2017,8,29,8,30,67.0,231.0,2.9,20.0,267.0,171.46,140.45
2017,8,29,8,45,202.5,245.5,2.9,21.0,369.5,184.64,138.24
2017,8,29,9,0,338.0,260.0,2.9,22.0,472.0,215.0,152.69
2017,8,29,9,15,396.0,260.0,2.95,22.5,524.0,249.35,175.61
2017,8,29,9,30,454.0,260.0,3.0,23.0,576.0,281.44,199.14
2017,8,29,9,45,651.0,187.5,3.05,23.5,666.5,313.05,220.02
2017,8,29,10,0,848.0,115.0,3.1,24.0,757.0,374.36,266.56
2017,8,29,10,15,856.0,116.5,3.15,24.0,786.0,425.97,310.98
2017,8,29,10,30,864.0,118.0,3.2,24.0,815.0,477.36,354.33
2017,8,29,10,45,872.0,118.0,3.25,24.5,837.0,527.15,394.69
2017,8,29,11,0,880.0,118.0,3.3,25.0,859.0,576.28,433.36
2017,8,29,11,15,883.5,118.5,3.35,25.0,873.5,622.3,469.61
2017,8,29,11,30,887.0,119.0,3.4,25.0,888.0,666.85,503.97
2017,8,29,11,45,892.0,117.5,3.45,25.5,895.5,709.04,534.94
2017,8,29,12,0,897.0,116.0,3.5,26.0,903.0,749.43,563.95
2017,8,29,12,15,897.0,116.0,3.55,26.0,902.0,785.43,589.12
2017,8,29,12,30,897.0,116.0,3.6,26.0,901.0,818.96,612.31
2017,8,29,12,45,897.5,114.5,3.65,26.0,892.5,848.87,633.0
2017,8,29,13,0,898.0,113.0,3.7,26.0,884.0,875.98,651.83
2017,8,29,13,15,895.0,112.0,3.75,26.0,867.5,897.62,667.03
2017,8,29,13,30,892.0,111.0,3.8,26.0,851.0,916.08,680.23
2017,8,29,13,45,887.5,109.0,3.85,26.0,827.0,928.91,689.77
2017,8,29,14,0,883.0,107.0,3.9,26.0,803.0,938.37,697.23
2017,8,29,14,15,875.5,105.5,3.9,25.5,772.0,942.18,702.17
2017,8,29,14,30,868.0,104.0,3.9,25.0,741.0,942.6,705.04
2017,8,29,14,45,860.0,101.0,3.9,25.0,704.5,937.5,702.98
2017,8,29,15,0,852.0,98.0,3.9,25.0,668.0,929.07,698.84
2017,8,29,15,15,837.5,95.5,3.85,24.5,625.0,921.33,696.41
2017,8,29,15,30,823.0,93.0,3.8,24.0,582.0,901.16,685.53
2017,8,29,15,45,807.0,88.5,3.75,23.5,535.5,874.21,669.98
2017,8,29,16,0,791.0,84.0,3.7,23.0,489.0,844.54,652.41
2017,8,29,16,15,765.0,80.0,3.6,22.0,438.5,804.13,627.87
2017,8,29,16,30,739.0,76.0,3.5,21.0,388.0,761.88,601.42
2017,8,29,16,45,705.5,71.0,3.45,20.5,336.5,710.53,566.47
2017,8,29,17,0,672.0,66.0,3.4,20.0,285.0,663.6,533.63
2017,8,29,17,15,618.0,59.5,3.3,19.0,233.0,593.72,482.37
2017,8,29,17,30,564.0,53.0,3.2,18.0,181.0,525.46,429.72
2017,8,29,17,45,481.0,44.0,3.1,17.5,133.0,435.37,355.86
2017,8,29,18,0,398.0,35.0,3.0,17.0,85.0,350.65,281.08
2017,8,29,18,15,254.5,23.0,2.95,16.5,49.0,225.55,148.24
2017,8,29,18,30,111.0,11.0,2.9,16.0,13.0,75.25,0.0
2017,8,29,18,45,55.5,5.5,2.85,15.5,6.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,30,5,45,121.5,11.0,2.85,12.5,18.5,10.01,0.0
2017,8,30,6,0,243.0,22.0,3.0,13.0,37.0,18.05,4.63
2017,8,30,6,15,359.5,33.0,3.0,13.5,80.0,26.49,17.08
2017,8,30,6,30,476.0,44.0,3.0,14.0,123.0,34.62,24.92
2017,8,30,6,45,268.0,73.0,3.05,15.0,120.5,54.37,42.66
2017,8,30,7,0,60.0,102.0,3.1,16.0,118.0,81.47,66.59
2017,8,30,7,15,69.0,123.5,3.0,16.5,145.5,97.38,80.41
2017,8,30,7,30,78.0,145.0,2.9,17.0,173.0,112.98,93.65
2017,8,30,7,45,175.0,163.5,2.85,17.5,240.0,121.41,100.45
2017,8,30,8,0,272.0,182.0,2.8,18.0,307.0,126.71,104.44
2017,8,30,8,15,543.0,135.5,2.75,18.5,420.0,88.28,71.0
2017,8,30,8,30,814.0,89.0,2.7,19.0,533.0,62.34,48.39
2017,8,30,8,45,828.5,93.0,2.7,20.0,578.5,100.4,54.93
2017,8,30,9,0,843.0,97.0,2.7,21.0,624.0,154.02,84.59
2017,8,30,9,15,857.0,99.5,2.7,21.5,666.0,216.36,131.15
2017,8,30,9,30,871.0,102.0,2.7,22.0,708.0,271.21,176.45
2017,8,30,9,45,888.5,100.5,2.75,22.5,745.5,325.13,222.77
2017,8,30,10,0,906.0,99.0,2.8,23.0,783.0,380.11,270.12
2017,8,30,10,15,913.5,100.5,2.8,23.5,812.5,434.41,316.34
2017,8,30,10,30,921.0,102.0,2.8,24.0,842.0,488.36,361.03
2017,8,30,10,45,928.0,102.0,2.85,24.5,864.5,540.29,403.01
2017,8,30,11,0,935.0,102.0,2.9,25.0,887.0,591.35,443.05
2017,8,30,11,15,938.5,102.5,2.95,25.0,902.0,639.69,480.87
2017,8,30,11,30,942.0,103.0,3.0,25.0,917.0,686.42,516.64
2017,8,30,11,45,945.0,102.5,3.1,25.5,924.0,730.14,548.68
2017,8,30,12,0,948.0,102.0,3.2,26.0,931.0,771.78,578.32
2017,8,30,12,15,948.0,102.0,3.3,26.0,929.5,809.37,604.37
2017,8,30,12,30,948.0,102.0,3.4,26.0,928.0,844.34,628.59
2017,8,30,12,45,939.5,105.5,3.5,26.0,916.5,872.97,648.53
2017,8,30,13,0,931.0,109.0,3.6,26.0,905.0,898.33,666.36
2017,8,30,13,15,927.5,108.5,3.65,25.5,888.0,920.73,683.35
2017,8,30,13,30,924.0,108.0,3.7,25.0,871.0,939.85,698.32
2017,8,30,13,45,921.0,105.5,3.8,25.0,847.0,953.98,709.05
2017,8,30,14,0,918.0,103.0,3.9,25.0,823.0,964.64,717.64
2017,8,30,14,15,910.5,101.5,3.9,24.5,791.0,968.7,722.81
2017,8,30,14,30,903.0,100.0,3.9,24.0,759.0,969.24,725.84
2017,8,30,14,45,895.5,96.5,3.9,24.0,721.5,964.03,723.75
2017,8,30,15,0,888.0,93.0,3.9,24.0,684.0,955.32,719.5
2017,8,30,15,15,874.0,90.5,3.85,23.5,640.0,938.32,710.82
2017,8,30,15,30,860.0,88.0,3.8,23.0,596.0,918.19,700.09
2017,8,30,15,45,844.0,84.0,3.75,22.5,548.5,900.63,691.16
2017,8,30,16,0,828.0,80.0,3.7,22.0,501.0,870.97,673.66
2017,8,30,16,15,802.0,76.5,3.6,21.5,449.0,830.5,648.0
2017,8,30,16,30,776.0,73.0,3.5,21.0,397.0,788.1,620.48
2017,8,30,16,45,742.0,67.5,3.45,20.5,344.0,734.8,584.37
2017,8,30,17,0,708.0,62.0,3.4,20.0,291.0,680.67,546.34
2017,8,30,17,15,653.0,56.5,3.3,19.0,237.5,609.67,494.41
2017,8,30,17,30,598.0,51.0,3.2,18.0,184.0,546.46,445.68
2017,8,30,17,45,510.0,42.5,3.1,17.5,134.5,452.52,368.73
2017,8,30,18,0,422.0,34.0,3.0,17.0,85.0,364.32,290.56
2017,8,30,18,15,261.5,22.0,2.95,16.5,48.5,225.56,136.27
2017,8,30,18,30,101.0,10.0,2.9,16.0,12.0,68.14,0.0
2017,8,30,18,45,50.5,5.0,2.85,15.5,6.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,45,122.5,10.5,1.05,12.5,18.0,9.55,0.0
2017,8,31,6,0,245.0,21.0,1.1,13.0,36.0,17.21,3.12
2017,8,31,6,15,368.0,32.0,1.0,13.5,80.0,25.7,16.37
2017,8,31,6,30,491.0,43.0,0.9,14.0,124.0,33.89,24.3
2017,8,31,6,45,564.5,50.5,0.85,15.0,175.5,38.69,28.83
2017,8,31,7,0,638.0,58.0,0.8,16.0,227.0,43.37,33.02
2017,8,31,7,15,685.0,63.5,0.7,17.0,280.5,50.6,39.29
2017,8,31,7,30,732.0,69.0,0.6,18.0,334.0,53.67,41.74
2017,8,31,7,45,763.5,73.5,0.55,19.0,387.5,55.75,43.23
2017,8,31,8,0,795.0,78.0,0.5,20.0,441.0,57.74,44.62
2017,8,31,8,15,818.5,81.5,0.7,21.0,491.5,58.85,45.21
2017,8,31,8,30,842.0,85.0,0.9,22.0,542.0,59.91,45.75
2017,8,31,8,45,857.0,88.5,1.15,23.5,588.5,96.94,51.32
2017,8,31,9,0,872.0,92.0,1.4,25.0,635.0,160.69,87.35
2017,8,31,9,15,885.0,94.0,1.5,26.0,677.0,215.39,126.38
2017,8,31,9,30,898.0,96.0,1.6,27.0,719.0,271.17,171.04
2017,8,31,9,45,881.0,111.0,1.7,28.0,747.5,329.12,219.8
2017,8,31,10,0,864.0,126.0,1.8,29.0,776.0,379.26,262.31
2017,8,31,10,15,872.0,127.5,1.8,29.5,805.0,432.79,306.08
2017,8,31,10,30,880.0,129.0,1.8,30.0,834.0,489.78,350.97
2017,8,31,10,45,884.0,131.0,1.85,31.0,855.5,540.21,389.29
2017,8,31,11,0,888.0,133.0,1.9,32.0,877.0,589.6,425.51
2017,8,31,11,15,891.0,134.0,1.8,32.5,891.0,636.39,458.81
2017,8,31,11,30,894.0,135.0,1.7,33.0,905.0,681.66,489.84
2017,8,31,11,45,894.5,135.5,1.65,33.5,910.5,723.14,517.63
2017,8,31,12,0,895.0,136.0,1.6,34.0,916.0,762.51,543.2
2017,8,31,12,15,894.0,136.0,1.5,34.5,914.0,798.07,564.57
2017,8,31,12,30,893.0,136.0,1.4,35.0,912.0,831.09,583.05
2017,8,31,12,45,880.0,141.0,1.3,35.5,898.5,856.27,596.3
2017,8,31,13,0,867.0,146.0,1.2,36.0,885.0,885.68,611.98
2017,8,31,13,15,861.5,144.5,1.2,36.0,866.5,905.29,624.08
2017,8,31,13,30,856.0,143.0,1.2,36.0,848.0,921.6,634.37
2017,8,31,13,45,847.0,142.0,1.25,36.0,821.5,931.91,641.88
2017,8,31,14,0,838.0,141.0,1.3,36.0,795.0,938.77,647.51
2017,8,31,14,15,827.0,138.5,1.35,36.0,762.0,938.73,649.11
2017,8,31,14,30,816.0,136.0,1.4,36.0,729.0,935.21,648.8
2017,8,31,14,45,799.0,134.5,1.5,36.0,689.5,923.76,644.41
2017,8,31,15,0,782.0,133.0,1.6,36.0,650.0,909.02,638.06
2017,8,31,15,15,763.5,129.0,1.65,35.5,606.0,893.0,631.65
2017,8,31,15,30,745.0,125.0,1.7,35.0,562.0,868.45,619.78
2017,8,31,15,45,717.5,121.0,1.8,35.0,513.0,832.98,599.99
2017,8,31,16,0,690.0,117.0,1.9,35.0,464.0,795.32,578.42
2017,8,31,16,15,658.0,110.5,1.75,34.0,413.5,748.78,550.7
2017,8,31,16,30,626.0,104.0,1.6,33.0,363.0,700.87,521.37
2017,8,31,16,45,577.0,97.0,1.5,32.0,310.0,637.1,480.4
2017,8,31,17,0,528.0,90.0,1.4,31.0,257.0,573.51,437.99
2017,8,31,17,15,468.0,79.0,1.3,29.5,207.0,497.59,385.24
2017,8,31,17,30,408.0,68.0,1.2,28.0,157.0,420.93,328.43
2017,8,31,17,45,317.0,53.5,1.15,27.0,111.0,325.62,253.59
2017,8,31,18,0,226.0,39.0,1.1,26.0,65.0,237.02,179.82
2017,8,31,18,15,113.0,19.5,1.1,25.5,32.5,121.72,59.39
2017,8,31,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
