Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,5,45,48.5,9.0,0.9,21.5,12.0,8.19,0.0
2017,9,1,6,0,97.0,18.0,0.9,22.0,24.0,14.09,0.21
2017,9,1,6,15,185.5,36.0,1.05,22.5,61.0,27.88,17.35
2017,9,1,6,30,274.0,54.0,1.2,23.0,98.0,41.22,29.49
2017,9,1,6,45,335.5,69.0,1.4,24.0,143.5,51.75,38.81
2017,9,1,7,0,397.0,84.0,1.6,25.0,189.0,61.88,47.5
2017,9,1,7,15,447.5,95.5,1.55,25.5,238.0,69.03,53.52
2017,9,1,7,30,498.0,107.0,1.5,26.0,287.0,75.89,59.11
2017,9,1,7,45,531.0,117.5,1.5,27.0,335.5,81.64,63.51
2017,9,1,8,0,564.0,128.0,1.5,28.0,384.0,87.05,67.51
2017,9,1,8,15,593.0,135.5,1.5,29.0,432.0,89.18,68.74
2017,9,1,8,30,622.0,143.0,1.5,30.0,480.0,91.16,69.83
2017,9,1,8,45,641.0,150.5,1.55,31.0,523.5,121.05,74.2
2017,9,1,9,0,660.0,158.0,1.6,32.0,567.0,167.99,98.77
2017,9,1,9,15,677.5,162.5,1.55,32.5,607.5,214.9,131.04
2017,9,1,9,30,695.0,167.0,1.5,33.0,648.0,263.8,168.51
2017,9,1,9,45,700.0,175.0,1.45,34.0,680.5,313.7,208.03
2017,9,1,10,0,705.0,183.0,1.4,35.0,713.0,363.92,247.45
2017,9,1,10,15,715.5,186.5,1.35,35.5,741.5,412.96,285.58
2017,9,1,10,30,726.0,190.0,1.3,36.0,770.0,462.45,322.94
2017,9,1,10,45,734.5,191.5,1.3,37.0,791.5,509.65,357.06
2017,9,1,11,0,743.0,193.0,1.3,38.0,813.0,556.65,389.79
2017,9,1,11,15,748.0,194.5,1.4,38.0,827.5,601.2,422.11
2017,9,1,11,30,753.0,196.0,1.5,38.0,842.0,644.81,453.16
2017,9,1,11,45,757.5,195.5,1.6,38.5,849.0,685.19,480.57
2017,9,1,12,0,762.0,195.0,1.7,39.0,856.0,724.1,506.48
2017,9,1,12,15,762.0,194.5,1.85,39.0,854.5,757.98,530.18
2017,9,1,12,30,762.0,194.0,2.0,39.0,853.0,789.67,552.28
2017,9,1,12,45,742.5,202.5,2.2,39.0,838.5,811.85,568.14
2017,9,1,13,0,723.0,211.0,2.4,39.0,824.0,830.71,581.84
2017,9,1,13,15,717.5,209.0,2.55,39.0,807.0,848.05,594.59
2017,9,1,13,30,712.0,207.0,2.7,39.0,790.0,862.45,605.24
2017,9,1,13,45,699.5,206.0,2.85,39.0,764.0,868.56,610.68
2017,9,1,14,0,687.0,205.0,3.0,39.0,738.0,871.47,614.26
2017,9,1,14,15,675.0,201.0,3.1,38.5,707.0,868.58,615.24
2017,9,1,14,30,663.0,197.0,3.2,38.0,676.0,862.56,614.35
2017,9,1,14,45,635.5,196.5,3.3,38.0,635.5,842.64,603.23
2017,9,1,15,0,608.0,196.0,3.4,38.0,595.0,819.73,590.06
2017,9,1,15,15,587.0,188.5,3.4,37.5,553.0,786.53,570.94
2017,9,1,15,30,566.0,181.0,3.4,37.0,511.0,757.71,554.39
2017,9,1,15,45,520.5,177.5,3.45,36.5,461.5,709.24,523.83
2017,9,1,16,0,475.0,174.0,3.5,36.0,412.0,659.89,492.03
2017,9,1,16,15,441.5,161.5,3.3,35.0,364.0,610.04,459.76
2017,9,1,16,30,408.0,149.0,3.1,34.0,316.0,559.69,426.23
2017,9,1,16,45,348.5,135.5,2.9,33.0,264.5,469.84,362.61
2017,9,1,17,0,289.0,122.0,2.7,32.0,213.0,399.84,311.3
2017,9,1,17,15,243.0,100.5,2.35,31.0,167.0,331.45,259.48
2017,9,1,17,30,197.0,79.0,2.0,30.0,121.0,264.7,207.07
2017,9,1,17,45,137.5,54.5,1.65,29.0,80.0,184.93,142.72
2017,9,1,18,0,78.0,30.0,1.3,28.0,39.0,105.99,77.4
2017,9,1,18,15,39.0,15.0,1.2,27.0,19.5,52.68,16.87
2017,9,1,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,45,20.5,5.5,0.4,22.5,6.5,5.0,0.0
2017,9,2,6,0,41.0,11.0,0.3,23.0,13.0,9.26,0.0
2017,9,2,6,15,93.0,32.0,0.3,23.5,44.5,25.86,15.57
2017,9,2,6,30,145.0,53.0,0.3,24.0,76.0,41.77,29.83
2017,9,2,6,45,197.5,75.0,0.3,24.5,119.0,57.86,43.9
2017,9,2,7,0,250.0,97.0,0.3,25.0,162.0,73.4,57.22
2017,9,2,7,15,293.0,116.0,0.4,25.5,209.0,86.37,68.07
2017,9,2,7,30,336.0,135.0,0.5,26.0,256.0,98.9,78.29
2017,9,2,7,45,374.0,150.0,0.65,27.0,304.0,102.92,81.09
2017,9,2,8,0,412.0,165.0,0.8,28.0,352.0,110.75,86.96
2017,9,2,8,15,441.5,178.0,0.95,29.0,398.0,116.78,91.24
2017,9,2,8,30,471.0,191.0,1.1,30.0,444.0,122.46,95.17
2017,9,2,8,45,497.0,200.0,1.25,31.0,488.0,147.54,98.27
2017,9,2,9,0,523.0,209.0,1.4,32.0,532.0,189.02,119.97
2017,9,2,9,15,541.5,217.0,1.3,33.0,571.0,231.78,148.54
2017,9,2,9,30,560.0,225.0,1.2,34.0,610.0,276.67,181.49
2017,9,2,9,45,563.5,236.5,1.2,35.0,641.0,321.99,216.31
2017,9,2,10,0,567.0,248.0,1.2,36.0,672.0,367.67,251.14
2017,9,2,10,15,578.5,253.0,1.05,36.5,700.0,411.81,284.11
2017,9,2,10,30,590.0,258.0,0.9,37.0,728.0,456.69,316.51
2017,9,2,10,45,604.5,258.5,0.8,38.0,750.5,499.08,345.63
2017,9,2,11,0,619.0,259.0,0.7,39.0,773.0,543.03,374.57
2017,9,2,11,15,624.0,261.0,0.75,39.5,787.0,583.18,401.95
2017,9,2,11,30,629.0,263.0,0.8,40.0,801.0,622.74,428.28
2017,9,2,11,45,641.5,258.5,0.9,40.5,810.0,661.0,453.83
2017,9,2,12,0,654.0,254.0,1.0,41.0,819.0,698.65,478.55
2017,9,2,12,15,653.5,253.5,1.15,41.0,817.5,729.28,499.88
2017,9,2,12,30,653.0,253.0,1.3,41.0,816.0,757.97,519.87
2017,9,2,12,45,650.5,251.5,1.5,41.0,806.5,782.04,537.31
2017,9,2,13,0,648.0,250.0,1.7,41.0,797.0,803.7,553.19
2017,9,2,13,15,642.0,247.0,1.85,41.0,780.0,818.42,564.26
2017,9,2,13,30,636.0,244.0,2.0,41.0,763.0,830.32,573.62
2017,9,2,13,45,639.0,234.0,2.15,41.0,741.5,840.64,582.33
2017,9,2,14,0,642.0,224.0,2.3,41.0,720.0,848.14,589.32
2017,9,2,14,15,629.5,219.5,2.4,40.5,689.5,843.96,589.61
2017,9,2,14,30,617.0,215.0,2.5,40.0,659.0,836.74,588.08
2017,9,2,14,45,612.5,204.0,2.65,40.0,624.5,827.4,584.61
2017,9,2,15,0,608.0,193.0,2.8,40.0,590.0,815.12,579.24
2017,9,2,15,15,587.5,186.0,2.85,39.5,548.5,782.75,561.21
2017,9,2,15,30,567.0,179.0,2.9,39.0,507.0,754.94,545.87
2017,9,2,15,45,551.5,166.5,2.95,38.5,463.5,723.21,527.82
2017,9,2,16,0,536.0,154.0,3.0,38.0,420.0,689.48,508.06
2017,9,2,16,15,503.0,143.5,2.9,37.0,371.5,641.11,477.79
2017,9,2,16,30,470.0,133.0,2.8,36.0,323.0,592.1,446.23
2017,9,2,16,45,438.0,118.0,2.7,35.0,275.5,538.02,410.07
2017,9,2,17,0,406.0,103.0,2.6,34.0,228.0,483.95,372.47
2017,9,2,17,15,349.5,87.5,2.25,32.5,180.5,410.79,318.7
2017,9,2,17,30,293.0,72.0,1.9,31.0,133.0,340.25,264.54
2017,9,2,17,45,228.0,53.0,1.6,30.0,92.5,261.84,201.63
2017,9,2,18,0,163.0,34.0,1.3,29.0,52.0,187.14,137.97
2017,9,2,18,15,81.5,17.0,1.2,28.0,26.0,94.4,19.67
2017,9,2,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,3.0,21.0,6.0,5.46,0.0
2017,9,3,6,0,0.0,12.0,3.2,21.0,12.0,10.55,0.0
2017,9,3,6,15,37.0,34.5,3.25,21.5,40.5,28.59,17.77
2017,9,3,6,30,74.0,57.0,3.3,22.0,69.0,45.81,33.41
2017,9,3,6,45,109.5,81.5,3.4,22.5,106.5,63.84,49.36
2017,9,3,7,0,145.0,106.0,3.5,23.0,144.0,81.36,64.6
2017,9,3,7,15,200.5,119.5,3.55,23.5,184.0,88.17,70.36
2017,9,3,7,30,256.0,133.0,3.6,24.0,224.0,97.1,77.72
2017,9,3,7,45,310.5,147.5,3.7,25.0,275.0,106.36,85.0
2017,9,3,8,0,365.0,162.0,3.8,26.0,326.0,115.3,91.85
2017,9,3,8,15,350.5,196.0,3.75,26.5,368.0,135.12,107.76
2017,9,3,8,30,336.0,230.0,3.7,27.0,410.0,153.79,122.48
2017,9,3,8,45,356.5,237.0,3.7,28.0,443.0,172.77,123.12
2017,9,3,9,0,377.0,244.0,3.7,29.0,476.0,205.08,140.23
2017,9,3,9,15,465.0,239.5,3.6,29.5,545.0,233.92,156.57
2017,9,3,9,30,553.0,235.0,3.5,30.0,614.0,281.02,189.71
2017,9,3,9,45,548.5,251.5,3.45,30.5,643.5,327.53,227.25
2017,9,3,10,0,544.0,268.0,3.4,31.0,673.0,373.66,264.38
2017,9,3,10,15,555.0,274.0,3.3,31.5,701.0,417.47,298.89
2017,9,3,10,30,566.0,280.0,3.2,32.0,729.0,462.03,333.2
2017,9,3,10,45,398.0,342.0,3.15,32.5,662.0,467.86,339.52
2017,9,3,11,0,230.0,404.0,3.1,33.0,595.0,456.97,331.9
2017,9,3,11,15,216.0,413.0,3.05,33.0,595.0,473.7,344.28
2017,9,3,11,30,202.0,422.0,3.0,33.0,595.0,489.01,355.26
2017,9,3,11,45,208.0,422.0,3.0,33.5,601.0,508.7,368.8
2017,9,3,12,0,214.0,422.0,3.0,34.0,607.0,528.3,382.12
2017,9,3,12,15,279.0,410.0,3.0,34.0,650.0,585.0,422.74
2017,9,3,12,30,344.0,398.0,3.0,34.0,693.0,642.38,463.36
2017,9,3,12,45,341.5,391.0,3.05,34.5,681.5,652.65,469.87
2017,9,3,13,0,339.0,384.0,3.1,35.0,670.0,661.29,475.53
2017,9,3,13,15,454.5,334.5,3.1,35.0,708.5,737.71,530.13
2017,9,3,13,30,570.0,285.0,3.1,35.0,747.0,808.13,579.86
2017,9,3,13,45,577.0,271.0,3.1,35.0,726.5,816.85,586.43
2017,9,3,14,0,584.0,257.0,3.1,35.0,706.0,822.96,591.81
2017,9,3,14,15,311.5,275.0,3.1,34.5,513.5,586.49,429.47
2017,9,3,14,30,39.0,293.0,3.1,34.0,321.0,328.24,241.2
2017,9,3,14,45,295.5,255.5,3.15,34.0,449.0,563.32,418.63
2017,9,3,15,0,552.0,218.0,3.2,34.0,577.0,782.89,575.06
2017,9,3,15,15,531.5,209.0,3.25,33.5,535.0,755.66,557.84
2017,9,3,15,30,511.0,200.0,3.3,33.0,493.0,726.32,540.62
2017,9,3,15,45,493.0,186.5,3.35,32.5,449.5,692.2,519.96
2017,9,3,16,0,475.0,173.0,3.4,32.0,406.0,656.32,497.66
2017,9,3,16,15,442.0,160.0,3.4,31.0,358.5,606.43,465.27
2017,9,3,16,30,409.0,147.0,3.4,30.0,311.0,556.03,431.52
2017,9,3,16,45,370.0,130.5,3.45,29.0,263.0,496.28,389.64
2017,9,3,17,0,331.0,114.0,3.5,28.0,215.0,421.4,334.84
2017,9,3,17,15,279.0,95.0,3.5,26.5,168.5,350.73,280.97
2017,9,3,17,30,227.0,76.0,3.5,25.0,122.0,282.4,226.43
2017,9,3,17,45,165.0,53.5,3.5,24.0,82.0,203.56,160.89
2017,9,3,18,0,103.0,31.0,3.5,23.0,42.0,126.32,93.7
2017,9,3,18,15,51.5,15.5,3.45,22.5,21.0,60.96,0.0
2017,9,3,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,5.5,2.2,17.5,5.5,5.0,0.0
2017,9,4,6,0,0.0,11.0,2.5,18.0,11.0,9.67,0.0
2017,9,4,6,15,64.0,32.0,2.55,18.5,42.0,26.77,16.41
2017,9,4,6,30,128.0,53.0,2.6,19.0,73.0,41.68,30.28
2017,9,4,6,45,175.0,76.5,2.7,19.5,114.5,58.78,45.57
2017,9,4,7,0,222.0,100.0,2.8,20.0,156.0,75.26,60.1
2017,9,4,7,15,170.0,120.5,2.9,20.5,169.5,92.15,74.65
2017,9,4,7,30,118.0,141.0,3.0,21.0,183.0,105.9,86.19
2017,9,4,7,45,190.5,159.5,3.15,22.0,239.0,118.82,96.61
2017,9,4,8,0,263.0,178.0,3.3,23.0,295.0,124.42,100.63
2017,9,4,8,15,178.5,204.0,3.4,23.5,287.5,146.66,118.68
2017,9,4,8,30,94.0,230.0,3.5,24.0,280.0,170.48,137.74
2017,9,4,8,45,157.5,252.0,3.6,24.5,345.0,182.62,137.13
2017,9,4,9,0,221.0,274.0,3.7,25.0,410.0,217.06,157.99
2017,9,4,9,15,161.5,294.0,3.75,25.5,397.0,238.94,175.77
2017,9,4,9,30,102.0,314.0,3.8,26.0,384.0,263.4,196.54
2017,9,4,9,45,54.5,259.0,3.9,27.0,297.0,223.49,167.24
2017,9,4,10,0,7.0,204.0,4.0,28.0,210.0,177.85,133.11
2017,9,4,10,15,4.5,181.0,4.0,28.0,185.0,159.15,118.72
2017,9,4,10,30,2.0,158.0,4.0,28.0,160.0,139.42,103.45
2017,9,4,10,45,8.5,213.0,4.0,28.5,220.5,189.66,141.58
2017,9,4,11,0,15.0,268.0,4.0,29.0,281.0,240.68,179.63
2017,9,4,11,15,48.0,335.5,3.9,29.0,376.5,315.89,235.71
2017,9,4,11,30,81.0,403.0,3.8,29.0,472.0,398.61,296.37
2017,9,4,11,45,47.0,329.5,3.7,29.5,370.0,321.53,239.02
2017,9,4,12,0,13.0,256.0,3.6,30.0,268.0,235.97,174.89
2017,9,4,12,15,8.5,208.0,3.55,29.5,216.0,191.36,141.88
2017,9,4,12,30,4.0,160.0,3.5,29.0,164.0,145.7,107.48
2017,9,4,12,45,199.5,259.5,3.5,29.0,427.0,413.45,312.83
2017,9,4,13,0,395.0,359.0,3.5,29.0,690.0,683.3,506.79
2017,9,4,13,15,266.0,377.0,3.5,28.5,598.0,607.4,450.99
2017,9,4,13,30,137.0,395.0,3.5,28.0,506.0,513.29,382.65
2017,9,4,13,45,145.0,378.5,3.5,28.0,493.0,512.45,383.42
2017,9,4,14,0,153.0,362.0,3.5,28.0,480.0,510.73,383.22
2017,9,4,14,15,261.0,330.5,3.55,27.5,521.0,599.35,451.54
2017,9,4,14,30,369.0,299.0,3.6,27.0,562.0,673.09,508.52
2017,9,4,14,45,471.5,245.5,3.65,27.0,562.0,732.58,554.25
2017,9,4,15,0,574.0,192.0,3.7,27.0,562.0,772.71,586.75
2017,9,4,15,15,318.0,216.0,3.7,26.5,419.0,546.29,421.59
2017,9,4,15,30,62.0,240.0,3.7,26.0,276.0,307.69,237.87
2017,9,4,15,45,67.5,221.0,3.7,25.5,257.0,294.69,230.05
2017,9,4,16,0,73.0,202.0,3.7,25.0,238.0,281.16,221.07
2017,9,4,16,15,100.0,182.0,3.6,24.5,225.0,284.54,225.9
2017,9,4,16,30,127.0,162.0,3.5,24.0,212.0,301.87,241.42
2017,9,4,16,45,99.5,141.0,3.4,23.5,177.0,254.78,204.3
2017,9,4,17,0,72.0,120.0,3.3,23.0,142.0,194.42,155.84
2017,9,4,17,15,53.5,96.0,3.15,22.5,111.0,152.2,121.21
2017,9,4,17,30,35.0,72.0,3.0,22.0,80.0,109.91,85.74
2017,9,4,17,45,17.5,47.5,2.95,22.0,51.5,66.84,49.13
2017,9,4,18,0,0.0,23.0,2.9,22.0,23.0,20.27,9.9
2017,9,4,18,15,0.0,11.5,2.85,21.5,11.5,10.12,0.0
2017,9,4,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.5,1.9,18.5,7.5,6.82,0.0
2017,9,5,6,0,0.0,15.0,2.2,19.0,15.0,13.22,0.0
2017,9,5,6,15,87.5,35.5,2.3,19.5,48.5,28.38,17.49
2017,9,5,6,30,175.0,56.0,2.4,20.0,82.0,43.93,32.02
2017,9,5,6,45,247.0,73.5,2.5,20.5,127.0,56.94,43.77
2017,9,5,7,0,319.0,91.0,2.6,21.0,172.0,67.02,52.72
2017,9,5,7,15,369.5,105.0,2.55,21.5,219.0,75.81,60.29
2017,9,5,7,30,420.0,119.0,2.5,22.0,266.0,84.22,67.31
2017,9,5,7,45,471.0,126.0,2.45,22.5,315.5,87.44,69.74
2017,9,5,8,0,522.0,133.0,2.4,23.0,365.0,90.55,72.0
2017,9,5,8,15,552.5,141.0,2.35,23.5,411.5,94.0,74.51
2017,9,5,8,30,583.0,149.0,2.3,24.0,458.0,96.15,75.9
2017,9,5,8,45,618.5,150.0,2.25,24.5,504.0,114.69,74.31
2017,9,5,9,0,654.0,151.0,2.2,25.0,550.0,157.29,94.56
2017,9,5,9,15,671.5,155.5,2.15,25.5,589.0,203.85,126.9
2017,9,5,9,30,689.0,160.0,2.1,26.0,628.0,252.37,165.05
2017,9,5,9,45,702.5,163.5,2.05,26.5,662.0,300.88,205.08
2017,9,5,10,0,716.0,167.0,2.0,27.0,696.0,350.51,246.17
2017,9,5,10,15,726.0,170.0,1.95,27.5,724.0,399.37,286.17
2017,9,5,10,30,736.0,173.0,1.9,28.0,752.0,448.58,325.38
2017,9,5,10,45,758.5,166.0,1.9,28.5,776.5,499.02,364.45
2017,9,5,11,0,781.0,159.0,1.9,29.0,801.0,546.18,400.22
2017,9,5,11,15,785.0,160.0,1.9,29.0,815.0,590.05,433.49
2017,9,5,11,30,789.0,161.0,1.9,29.0,829.0,632.74,465.11
2017,9,5,11,45,803.5,154.0,1.9,29.5,838.0,673.95,494.23
2017,9,5,12,0,818.0,147.0,1.9,30.0,847.0,714.09,521.94
2017,9,5,12,15,817.5,147.0,1.95,30.0,845.0,748.33,546.32
2017,9,5,12,30,817.0,147.0,2.0,30.0,843.0,780.21,568.31
2017,9,5,12,45,818.5,144.0,2.1,30.5,834.0,808.28,586.42
2017,9,5,13,0,820.0,141.0,2.2,31.0,825.0,833.69,602.78
2017,9,5,13,15,815.5,139.5,2.3,31.0,807.5,852.7,616.24
2017,9,5,13,30,811.0,138.0,2.4,31.0,790.0,868.59,627.84
2017,9,5,13,45,806.0,135.0,2.5,31.0,766.0,879.3,636.21
2017,9,5,14,0,801.0,132.0,2.6,31.0,742.0,886.75,642.63
2017,9,5,14,15,790.5,129.5,2.65,31.0,710.0,886.43,643.77
2017,9,5,14,30,780.0,127.0,2.7,31.0,678.0,882.8,642.95
2017,9,5,14,45,765.5,124.5,2.8,31.0,640.5,872.22,638.04
2017,9,5,15,0,751.0,122.0,2.9,31.0,603.0,858.5,631.15
2017,9,5,15,15,732.0,118.5,2.85,30.5,560.5,841.74,622.59
2017,9,5,15,30,713.0,115.0,2.8,30.0,518.0,817.4,608.92
2017,9,5,15,45,682.5,112.0,2.8,29.5,470.5,780.81,587.08
2017,9,5,16,0,652.0,109.0,2.8,29.0,423.0,742.3,563.57
2017,9,5,16,15,618.5,103.0,2.85,28.5,374.0,695.89,534.16
2017,9,5,16,30,585.0,97.0,2.9,28.0,325.0,648.37,503.08
2017,9,5,16,45,532.0,90.5,2.95,27.5,274.5,583.42,457.97
2017,9,5,17,0,479.0,84.0,3.0,27.0,224.0,519.01,411.47
2017,9,5,17,15,415.0,72.5,3.05,26.0,176.5,437.3,349.67
2017,9,5,17,30,351.0,61.0,3.1,25.0,129.0,364.82,291.73
2017,9,5,17,45,261.0,46.0,3.2,24.5,88.0,273.22,215.27
2017,9,5,18,0,171.0,31.0,3.3,24.0,47.0,188.73,136.78
2017,9,5,18,15,85.5,15.5,3.25,23.5,23.5,90.32,0.0
2017,9,5,18,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,6,5,45,39.5,7.5,1.9,16.5,9.5,6.82,0.0
2017,9,6,6,0,79.0,15.0,2.1,17.0,19.0,11.78,0.0
2017,9,6,6,15,175.5,33.0,2.15,17.5,55.0,25.68,15.29
2017,9,6,6,30,272.0,51.0,2.2,18.0,91.0,39.16,28.16
2017,9,6,6,45,344.0,64.5,2.3,18.5,136.5,48.69,36.95
2017,9,6,7,0,416.0,78.0,2.4,19.0,182.0,57.9,45.21
2017,9,6,7,15,247.0,107.5,2.4,19.5,173.0,80.48,64.85
2017,9,6,7,30,78.0,137.0,2.4,20.0,164.0,107.22,87.67
2017,9,6,7,45,71.5,158.0,2.4,20.5,186.0,122.18,100.01
2017,9,6,8,0,65.0,179.0,2.4,21.0,208.0,136.77,111.82
2017,9,6,8,15,358.0,154.5,2.4,21.5,340.5,101.26,81.24
2017,9,6,8,30,651.0,130.0,2.4,22.0,473.0,83.25,65.62
2017,9,6,8,45,670.0,136.0,2.45,22.5,517.0,105.45,67.21
2017,9,6,9,0,689.0,142.0,2.5,23.0,561.0,152.92,90.83
2017,9,6,9,15,706.0,146.5,2.55,23.5,600.5,201.32,124.63
2017,9,6,9,30,723.0,151.0,2.6,24.0,640.0,251.6,164.65
2017,9,6,9,45,574.0,220.5,2.7,24.5,621.5,309.32,217.47
2017,9,6,10,0,425.0,290.0,2.8,25.0,603.0,348.83,254.16
2017,9,6,10,15,426.0,303.0,2.9,25.5,627.0,388.03,285.66
2017,9,6,10,30,427.0,316.0,3.0,26.0,651.0,427.33,316.62
2017,9,6,10,45,590.0,248.5,3.1,26.5,724.5,480.56,357.05
2017,9,6,11,0,753.0,181.0,3.2,27.0,798.0,545.99,407.01
2017,9,6,11,15,439.5,298.0,3.3,27.0,660.0,504.81,377.76
2017,9,6,11,30,126.0,415.0,3.4,27.0,522.0,435.64,325.19
2017,9,6,11,45,228.5,404.5,3.55,27.5,599.5,506.57,378.19
2017,9,6,12,0,331.0,394.0,3.7,28.0,677.0,587.48,437.25
2017,9,6,12,15,384.0,369.5,3.8,28.0,696.5,624.86,465.37
2017,9,6,12,30,437.0,345.0,3.9,28.0,716.0,669.49,498.67
2017,9,6,12,45,485.0,325.5,4.0,28.5,732.5,711.9,529.14
2017,9,6,13,0,533.0,306.0,4.1,29.0,749.0,754.55,559.57
2017,9,6,13,15,551.5,283.0,4.2,28.5,732.5,768.33,571.94
2017,9,6,13,30,570.0,260.0,4.3,28.0,716.0,779.77,583.0
2017,9,6,13,45,556.5,259.5,4.45,28.0,693.0,783.31,586.64
2017,9,6,14,0,543.0,259.0,4.6,28.0,670.0,784.2,588.63
2017,9,6,14,15,512.0,255.5,4.6,27.5,630.0,763.35,575.88
2017,9,6,14,30,481.0,252.0,4.6,27.0,590.0,739.75,561.2
2017,9,6,14,45,464.0,244.5,4.65,27.0,555.5,722.35,550.29
2017,9,6,15,0,447.0,237.0,4.7,27.0,521.0,702.75,537.73
2017,9,6,15,15,305.5,245.5,4.65,26.5,433.5,568.25,439.37
2017,9,6,15,30,164.0,254.0,4.6,26.0,346.0,435.34,338.85
2017,9,6,15,45,163.0,228.5,4.55,25.5,313.5,407.51,320.04
2017,9,6,16,0,162.0,203.0,4.5,25.0,281.0,378.45,299.62
2017,9,6,16,15,175.5,179.0,4.35,24.0,254.5,362.71,290.05
2017,9,6,16,30,189.0,155.0,4.2,23.0,228.0,345.2,278.78
2017,9,6,16,45,290.5,126.5,4.05,22.5,219.5,407.16,331.19
2017,9,6,17,0,392.0,98.0,3.9,22.0,211.0,462.15,376.54
2017,9,6,17,15,332.5,82.5,3.7,21.5,164.5,387.88,316.39
2017,9,6,17,30,273.0,67.0,3.5,21.0,118.0,316.61,256.94
2017,9,6,17,45,197.0,48.0,3.35,20.5,78.5,232.54,184.99
2017,9,6,18,0,121.0,29.0,3.2,20.0,39.0,153.43,109.03
2017,9,6,18,15,60.5,14.5,3.1,19.5,19.5,49.6,0.0
2017,9,6,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,5,45,25.5,6.5,2.25,16.5,8.0,5.91,0.0
2017,9,7,6,0,51.0,13.0,2.4,17.0,16.0,10.83,0.0
2017,9,7,6,15,134.5,33.0,2.5,17.0,50.0,26.57,15.85
2017,9,7,6,30,218.0,53.0,2.6,17.0,84.0,40.62,29.49
2017,9,7,6,45,276.0,71.0,2.75,17.5,127.5,53.45,41.23
2017,9,7,7,0,334.0,89.0,2.9,18.0,171.0,65.77,52.27
2017,9,7,7,15,167.0,73.0,2.9,18.5,114.0,56.24,43.93
2017,9,7,7,30,0.0,57.0,2.9,19.0,57.0,50.33,38.64
2017,9,7,7,45,0.0,73.0,2.9,19.5,73.0,64.56,50.84
2017,9,7,8,0,0.0,89.0,2.9,20.0,89.0,78.06,62.21
2017,9,7,8,15,3.0,129.5,2.9,20.0,131.5,110.27,89.54
2017,9,7,8,30,6.0,170.0,2.9,20.0,174.0,141.02,115.21
2017,9,7,8,45,3.0,138.5,2.9,20.5,140.5,118.8,91.55
2017,9,7,9,0,0.0,107.0,2.9,21.0,107.0,94.06,71.24
2017,9,7,9,15,0.0,109.0,2.9,21.5,109.0,95.96,72.45
2017,9,7,9,30,0.0,111.0,2.9,22.0,111.0,97.82,73.61
2017,9,7,9,45,2.0,145.5,2.9,22.5,147.5,127.44,96.79
2017,9,7,10,0,4.0,180.0,2.9,23.0,184.0,157.19,119.73
2017,9,7,10,15,25.0,257.5,2.9,23.0,277.5,222.94,170.22
2017,9,7,10,30,46.0,335.0,2.9,23.0,371.0,295.37,225.07
2017,9,7,10,45,23.5,241.0,2.95,23.0,260.0,216.64,165.05
2017,9,7,11,0,1.0,147.0,3.0,23.0,149.0,130.21,98.0
2017,9,7,11,15,15.0,239.5,3.05,23.0,253.0,218.23,166.59
2017,9,7,11,30,29.0,332.0,3.1,23.0,357.0,306.94,234.03
2017,9,7,11,45,30.5,334.0,3.15,23.5,360.0,314.46,239.06
2017,9,7,12,0,32.0,336.0,3.2,24.0,363.0,322.06,244.4
2017,9,7,12,15,45.5,359.5,3.2,24.0,398.0,357.9,271.5
2017,9,7,12,30,59.0,383.0,3.2,24.0,433.0,395.54,299.71
2017,9,7,12,45,73.5,388.5,3.25,24.0,450.0,418.73,317.36
2017,9,7,13,0,88.0,394.0,3.3,24.0,467.0,442.89,335.78
2017,9,7,13,15,133.5,391.5,3.3,24.0,499.5,497.18,377.02
2017,9,7,13,30,179.0,389.0,3.3,24.0,532.0,543.59,412.23
2017,9,7,13,45,327.0,334.5,3.35,24.0,584.5,641.77,487.66
2017,9,7,14,0,475.0,280.0,3.4,24.0,637.0,743.24,563.82
2017,9,7,14,15,464.0,272.5,3.4,23.5,609.0,736.13,560.23
2017,9,7,14,30,453.0,265.0,3.4,23.0,581.0,726.64,555.71
2017,9,7,14,45,461.0,245.0,3.4,23.0,551.0,719.0,552.18
2017,9,7,15,0,469.0,225.0,3.4,23.0,521.0,708.73,546.85
2017,9,7,15,15,379.0,228.5,3.35,22.5,457.0,615.1,479.7
2017,9,7,15,30,289.0,232.0,3.3,22.0,393.0,539.58,424.15
2017,9,7,15,45,272.5,216.5,3.25,22.0,357.5,508.07,401.84
2017,9,7,16,0,256.0,201.0,3.2,22.0,322.0,475.8,378.45
2017,9,7,16,15,143.5,171.5,3.1,21.5,238.0,325.24,261.24
2017,9,7,16,30,31.0,142.0,3.0,21.0,154.0,179.63,143.05
2017,9,7,16,45,23.0,121.5,2.95,20.5,130.0,139.73,111.11
2017,9,7,17,0,15.0,101.0,2.9,20.0,106.0,113.09,89.21
2017,9,7,17,15,7.5,80.0,2.8,19.5,82.5,86.21,66.65
2017,9,7,17,30,0.0,59.0,2.7,19.0,59.0,59.11,43.54
2017,9,7,17,45,0.0,39.0,2.6,18.5,39.0,37.95,25.4
2017,9,7,18,0,0.0,19.0,2.5,18.0,19.0,16.74,6.4
2017,9,7,18,15,0.0,9.5,2.45,17.5,9.5,8.64,0.0
2017,9,7,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,5,45,28.0,6.5,1.7,14.5,7.5,5.91,0.0
2017,9,8,6,0,56.0,13.0,1.9,15.0,15.0,11.82,0.0
2017,9,8,6,15,143.5,32.0,1.85,15.0,49.5,24.91,14.45
2017,9,8,6,30,231.0,51.0,1.8,15.0,84.0,39.16,28.45
2017,9,8,6,45,292.5,68.5,1.8,15.5,128.5,51.68,40.0
2017,9,8,7,0,354.0,86.0,1.8,16.0,173.0,63.71,50.87
2017,9,8,7,15,177.0,82.5,1.7,16.5,126.0,63.01,50.27
2017,9,8,7,30,0.0,79.0,1.6,17.0,79.0,68.88,55.28
2017,9,8,7,45,0.0,92.5,1.5,17.5,92.5,80.21,64.9
2017,9,8,8,0,0.0,106.0,1.4,18.0,106.0,91.45,74.25
2017,9,8,8,15,12.0,150.0,1.3,18.5,156.5,125.44,102.83
2017,9,8,8,30,24.0,194.0,1.2,19.0,207.0,157.79,129.36
2017,9,8,8,45,38.0,222.5,1.1,19.5,245.0,169.35,131.37
2017,9,8,9,0,52.0,251.0,1.0,20.0,283.0,195.19,149.6
2017,9,8,9,15,170.0,274.0,1.0,20.5,387.0,226.01,167.4
2017,9,8,9,30,288.0,297.0,1.0,21.0,491.0,271.23,196.98
2017,9,8,9,45,299.5,310.5,1.05,22.0,521.5,305.72,223.19
2017,9,8,10,0,311.0,324.0,1.1,23.0,552.0,341.59,250.56
2017,9,8,10,15,537.0,244.0,1.2,23.5,655.0,383.87,279.9
2017,9,8,10,30,763.0,164.0,1.3,24.0,758.0,453.08,331.38
2017,9,8,10,45,771.5,164.5,1.4,24.5,779.0,500.03,368.66
2017,9,8,11,0,780.0,165.0,1.5,25.0,800.0,546.62,404.79
2017,9,8,11,15,784.0,166.0,1.65,25.0,813.0,590.5,439.18
2017,9,8,11,30,788.0,167.0,1.8,25.0,826.0,633.18,472.05
2017,9,8,11,45,791.5,166.0,1.95,25.5,832.0,672.4,500.99
2017,9,8,12,0,795.0,165.0,2.1,26.0,838.0,709.93,528.21
2017,9,8,12,15,794.5,165.0,2.2,26.0,835.0,743.57,553.02
2017,9,8,12,30,794.0,165.0,2.3,26.0,832.0,774.89,575.99
2017,9,8,12,45,783.5,168.5,2.45,26.5,820.0,799.1,592.58
2017,9,8,13,0,773.0,172.0,2.6,27.0,808.0,820.24,606.83
2017,9,8,13,15,767.5,170.5,2.75,26.5,790.0,837.67,621.1
2017,9,8,13,30,762.0,169.0,2.9,26.0,772.0,856.85,636.74
2017,9,8,13,45,756.0,165.0,3.05,26.0,747.5,865.61,644.23
2017,9,8,14,0,750.0,161.0,3.2,26.0,723.0,871.15,649.77
2017,9,8,14,15,738.5,158.0,3.25,25.5,691.0,869.58,651.31
2017,9,8,14,30,727.0,155.0,3.3,25.0,659.0,864.81,650.87
2017,9,8,14,45,715.0,149.5,3.35,25.0,622.0,853.62,644.89
2017,9,8,15,0,703.0,144.0,3.4,25.0,585.0,839.37,636.92
2017,9,8,15,15,683.0,139.0,3.35,24.5,542.5,815.46,622.98
2017,9,8,15,30,663.0,134.0,3.3,24.0,500.0,788.91,607.16
2017,9,8,15,45,642.0,126.0,3.3,24.0,454.0,755.54,585.43
2017,9,8,16,0,621.0,118.0,3.3,24.0,408.0,720.02,561.9
2017,9,8,16,15,586.0,111.0,3.15,23.5,359.0,671.73,529.04
2017,9,8,16,30,551.0,104.0,3.0,23.0,310.0,622.37,494.64
2017,9,8,16,45,509.5,93.0,2.9,22.5,261.5,562.54,451.37
2017,9,8,17,0,468.0,82.0,2.8,22.0,213.0,497.79,402.66
2017,9,8,17,15,400.5,70.5,2.65,21.0,165.5,420.46,341.78
2017,9,8,17,30,333.0,59.0,2.5,20.0,118.0,346.88,280.98
2017,9,8,17,45,242.0,42.5,2.35,19.5,78.0,254.29,201.51
2017,9,8,18,0,151.0,26.0,2.2,19.0,38.0,163.5,106.55
2017,9,8,18,15,75.5,13.0,2.15,18.5,19.0,56.72,0.0
2017,9,8,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,39.5,6.5,1.45,14.5,8.0,0.0,0.0
2017,9,9,6,0,79.0,13.0,1.6,15.0,16.0,11.82,0.0
2017,9,9,6,15,188.5,29.5,1.6,15.5,51.5,23.05,12.67
2017,9,9,6,30,298.0,46.0,1.6,16.0,87.0,35.49,25.11
2017,9,9,6,45,376.0,58.5,1.6,16.5,133.5,44.43,33.47
2017,9,9,7,0,454.0,71.0,1.6,17.0,180.0,54.54,42.61
2017,9,9,7,15,270.5,102.5,1.5,17.5,172.0,77.26,62.54
2017,9,9,7,30,87.0,134.0,1.4,18.0,164.0,105.04,86.43
2017,9,9,7,45,55.5,147.0,1.3,19.0,167.0,115.0,94.36
2017,9,9,8,0,24.0,160.0,1.2,20.0,170.0,130.98,107.2
2017,9,9,8,15,27.0,179.5,1.1,20.5,192.0,138.23,112.63
2017,9,9,8,30,30.0,199.0,1.0,21.0,214.0,151.49,123.01
2017,9,9,8,45,121.5,233.0,0.95,21.5,304.5,168.1,128.02
2017,9,9,9,0,213.0,267.0,0.9,22.0,395.0,209.01,153.11
2017,9,9,9,15,343.0,253.5,0.85,22.5,475.5,228.14,160.2
2017,9,9,9,30,473.0,240.0,0.8,23.0,556.0,262.08,180.99
2017,9,9,9,45,522.0,237.0,0.8,24.0,602.5,304.44,212.92
2017,9,9,10,0,571.0,234.0,0.8,25.0,649.0,351.69,249.07
2017,9,9,10,15,636.5,217.5,0.8,25.5,697.5,398.34,285.04
2017,9,9,10,30,702.0,201.0,0.8,26.0,746.0,451.3,325.43
2017,9,9,10,45,672.0,224.5,0.85,27.0,757.0,496.99,359.92
2017,9,9,11,0,642.0,248.0,0.9,28.0,768.0,539.28,390.56
2017,9,9,11,15,655.0,243.0,1.05,28.0,781.0,579.05,421.09
2017,9,9,11,30,668.0,238.0,1.2,28.0,794.0,618.61,451.02
2017,9,9,11,45,671.0,238.0,1.4,28.5,800.0,655.45,477.97
2017,9,9,12,0,674.0,238.0,1.6,29.0,806.0,690.9,503.51
2017,9,9,12,15,674.0,237.5,1.75,29.0,803.5,722.14,526.51
2017,9,9,12,30,674.0,237.0,1.9,29.0,801.0,751.38,547.99
2017,9,9,12,45,669.0,236.0,2.05,29.5,790.0,774.04,563.78
2017,9,9,13,0,664.0,235.0,2.2,30.0,779.0,794.08,577.74
2017,9,9,13,15,662.5,229.5,2.3,30.0,762.0,810.08,589.93
2017,9,9,13,30,661.0,224.0,2.4,30.0,745.0,823.33,600.35
2017,9,9,13,45,730.5,183.5,2.5,30.0,742.0,860.86,627.65
2017,9,9,14,0,800.0,143.0,2.6,30.0,739.0,890.07,648.22
2017,9,9,14,15,789.0,140.5,2.65,29.5,706.5,889.28,650.21
2017,9,9,14,30,778.0,138.0,2.7,29.0,674.0,885.13,650.38
2017,9,9,14,45,766.5,133.5,2.8,29.0,636.5,880.48,649.44
2017,9,9,15,0,755.0,129.0,2.9,29.0,599.0,867.54,643.05
2017,9,9,15,15,735.5,124.5,2.9,28.5,555.5,844.26,630.37
2017,9,9,15,30,716.0,120.0,2.9,28.0,512.0,818.22,615.8
2017,9,9,15,45,690.0,114.5,2.9,28.0,464.0,782.65,593.25
2017,9,9,16,0,664.0,109.0,2.9,28.0,416.0,744.97,568.98
2017,9,9,16,15,629.0,102.5,2.8,27.0,366.0,696.57,538.26
2017,9,9,16,30,594.0,96.0,2.7,26.0,316.0,647.05,505.79
2017,9,9,16,45,543.0,87.5,2.65,25.5,265.0,581.49,459.38
2017,9,9,17,0,492.0,79.0,2.6,25.0,214.0,516.46,411.5
2017,9,9,17,15,422.5,67.0,2.25,24.0,165.5,430.78,344.92
2017,9,9,17,30,353.0,55.0,1.9,23.0,117.0,354.37,282.4
2017,9,9,17,45,251.5,39.5,1.55,22.5,75.5,255.6,198.63
2017,9,9,18,0,150.0,24.0,1.2,22.0,34.0,156.93,92.28
2017,9,9,18,15,75.0,12.0,1.1,21.0,17.0,55.24,0.0
2017,9,9,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,21.5,5.0,1.05,15.5,5.5,0.0,0.0
2017,9,10,6,0,43.0,10.0,1.1,16.0,11.0,9.1,0.0
2017,9,10,6,15,128.5,29.5,1.2,16.5,44.5,22.98,12.28
2017,9,10,6,30,214.0,49.0,1.3,17.0,78.0,37.66,26.82
2017,9,10,6,45,283.5,65.5,1.45,18.0,122.0,49.49,37.63
2017,9,10,7,0,353.0,82.0,1.6,19.0,166.0,60.88,47.76
2017,9,10,7,15,407.0,95.0,1.35,19.5,214.5,69.21,55.04
2017,9,10,7,30,461.0,108.0,1.1,20.0,263.0,77.2,61.79
2017,9,10,7,45,500.0,118.5,0.85,21.0,311.5,83.03,66.36
2017,9,10,8,0,539.0,129.0,0.6,22.0,360.0,88.59,70.57
2017,9,10,8,15,569.5,137.0,0.65,23.0,407.5,92.27,73.13
2017,9,10,8,30,600.0,145.0,0.7,24.0,455.0,94.65,74.57
2017,9,10,8,45,624.5,151.0,0.8,25.5,499.0,109.46,73.18
2017,9,10,9,0,649.0,157.0,0.9,27.0,543.0,154.85,93.1
2017,9,10,9,15,667.0,162.0,1.05,27.5,582.5,201.57,123.91
2017,9,10,9,30,685.0,167.0,1.2,28.0,622.0,250.33,161.16
2017,9,10,9,45,741.0,149.5,1.35,29.0,666.0,293.93,195.17
2017,9,10,10,0,797.0,132.0,1.5,30.0,710.0,347.68,237.77
2017,9,10,10,15,756.0,163.5,1.6,30.5,728.0,398.86,280.45
2017,9,10,10,30,715.0,195.0,1.7,31.0,746.0,450.75,321.92
2017,9,10,10,45,774.5,165.5,1.8,32.0,777.5,499.52,358.77
2017,9,10,11,0,834.0,136.0,1.9,33.0,809.0,547.45,394.52
2017,9,10,11,15,838.0,136.5,1.95,33.0,822.0,592.94,428.91
2017,9,10,11,30,842.0,137.0,2.0,33.0,835.0,637.05,461.54
2017,9,10,11,45,847.0,135.5,2.05,33.5,841.5,678.44,490.68
2017,9,10,12,0,852.0,134.0,2.1,34.0,848.0,715.23,516.15
2017,9,10,12,15,851.5,134.0,2.15,34.0,845.5,749.28,540.28
2017,9,10,12,30,851.0,134.0,2.2,34.0,843.0,780.88,561.6
2017,9,10,12,45,845.5,135.0,2.25,34.5,831.5,812.67,581.52
2017,9,10,13,0,840.0,136.0,2.3,35.0,820.0,836.63,596.29
2017,9,10,13,15,685.5,202.0,2.3,35.0,752.0,801.2,573.03
2017,9,10,13,30,531.0,268.0,2.3,35.0,684.0,749.22,536.7
2017,9,10,13,45,530.5,258.0,2.35,35.0,662.5,753.93,541.61
2017,9,10,14,0,530.0,248.0,2.4,35.0,641.0,756.14,544.52
2017,9,10,14,15,525.0,238.0,2.45,35.0,612.5,751.77,543.1
2017,9,10,14,30,520.0,228.0,2.5,35.0,584.0,744.84,540.09
2017,9,10,14,45,513.5,216.5,2.55,35.0,551.0,732.39,533.48
2017,9,10,15,0,507.0,205.0,2.6,35.0,518.0,717.49,525.26
2017,9,10,15,15,582.5,165.0,2.6,34.5,499.5,749.2,551.19
2017,9,10,15,30,658.0,125.0,2.6,34.0,481.0,769.9,567.72
2017,9,10,15,45,534.0,141.5,2.65,33.5,413.5,665.57,498.9
2017,9,10,16,0,410.0,158.0,2.7,33.0,346.0,572.62,434.3
2017,9,10,16,15,516.0,121.5,2.5,32.5,329.0,613.54,467.82
2017,9,10,16,30,622.0,85.0,2.3,32.0,312.0,654.78,498.22
2017,9,10,16,45,570.5,78.0,2.15,31.5,261.0,590.23,452.89
2017,9,10,17,0,519.0,71.0,2.0,31.0,210.0,526.31,406.94
2017,9,10,17,15,446.5,60.5,1.8,29.5,161.5,443.76,345.96
2017,9,10,17,30,374.0,50.0,1.6,28.0,113.0,364.54,283.63
2017,9,10,17,45,260.5,36.0,1.45,27.0,72.5,255.48,193.96
2017,9,10,18,0,147.0,22.0,1.3,26.0,32.0,149.16,74.81
2017,9,10,18,15,73.5,11.0,1.25,25.5,16.0,53.17,0.0
2017,9,10,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,4.5,2.15,19.0,4.5,0.0,0.0
2017,9,11,6,0,0.0,9.0,2.5,19.0,9.0,8.19,0.0
2017,9,11,6,15,30.5,27.5,2.6,19.0,32.0,22.99,11.75
2017,9,11,6,30,61.0,46.0,2.7,19.0,55.0,37.56,26.41
2017,9,11,6,45,82.5,67.5,2.85,19.5,84.5,53.82,41.08
2017,9,11,7,0,104.0,89.0,3.0,20.0,114.0,69.65,55.14
2017,9,11,7,15,120.0,110.5,3.0,20.5,146.0,85.03,68.5
2017,9,11,7,30,136.0,132.0,3.0,21.0,178.0,99.97,81.17
2017,9,11,7,45,138.0,155.0,3.05,21.5,208.5,115.26,93.87
2017,9,11,8,0,140.0,178.0,3.1,22.0,239.0,130.02,105.89
2017,9,11,8,15,246.5,188.0,3.1,22.5,309.0,129.88,105.19
