Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,8,30,353.0,198.0,3.1,23.0,379.0,135.83,109.61
2017,9,11,8,45,337.5,222.0,3.1,24.0,408.0,156.41,115.8
2017,9,11,9,0,322.0,246.0,3.1,25.0,437.0,194.76,137.71
2017,9,11,9,15,362.0,255.0,3.1,25.5,484.0,230.24,160.72
2017,9,11,9,30,402.0,264.0,3.1,26.0,531.0,270.16,189.73
2017,9,11,9,45,465.0,254.5,3.1,26.5,578.5,300.43,212.28
2017,9,11,10,0,528.0,245.0,3.1,27.0,626.0,344.32,246.35
2017,9,11,10,15,545.5,244.0,3.05,27.5,651.0,384.04,278.56
2017,9,11,10,30,563.0,243.0,3.0,28.0,676.0,424.92,311.17
2017,9,11,10,45,565.0,250.5,2.95,28.5,695.0,466.2,343.4
2017,9,11,11,0,567.0,258.0,2.9,29.0,714.0,507.04,374.4
2017,9,11,11,15,567.0,263.5,2.8,29.0,726.0,544.57,402.86
2017,9,11,11,30,567.0,269.0,2.7,29.0,738.0,581.14,429.96
2017,9,11,11,45,518.0,289.0,2.65,29.5,719.5,597.33,440.92
2017,9,11,12,0,469.0,309.0,2.6,30.0,701.0,608.91,448.18
2017,9,11,12,15,468.5,308.5,2.55,30.0,698.5,633.08,465.59
2017,9,11,12,30,468.0,308.0,2.5,30.0,696.0,655.77,481.68
2017,9,11,12,45,444.0,321.5,2.45,30.5,686.0,671.26,491.09
2017,9,11,13,0,420.0,335.0,2.4,31.0,676.0,684.16,498.59
2017,9,11,13,15,374.0,344.0,2.35,31.0,642.5,662.67,483.61
2017,9,11,13,30,328.0,353.0,2.3,31.0,609.0,646.78,472.35
2017,9,11,13,45,336.5,333.5,2.25,31.0,588.5,646.68,473.45
2017,9,11,14,0,345.0,314.0,2.2,31.0,568.0,644.73,473.26
2017,9,11,14,15,172.5,191.5,2.2,31.0,318.5,365.44,275.06
2017,9,11,14,30,0.0,69.0,2.2,31.0,69.0,61.14,42.17
2017,9,11,14,45,7.5,141.0,2.25,31.0,145.5,134.31,99.53
2017,9,11,15,0,15.0,213.0,2.3,31.0,222.0,213.69,160.43
2017,9,11,15,15,7.5,139.5,2.2,30.5,144.0,133.99,99.77
2017,9,11,15,30,0.0,66.0,2.1,30.0,66.0,58.38,40.84
2017,9,11,15,45,0.0,67.5,2.05,30.0,67.5,59.69,42.09
2017,9,11,16,0,0.0,69.0,2.0,30.0,69.0,61.01,43.28
2017,9,11,16,15,0.0,73.5,2.2,29.5,73.5,65.0,46.72
2017,9,11,16,30,0.0,78.0,2.4,29.0,78.0,70.0,50.97
2017,9,11,16,45,0.0,64.0,2.65,28.5,64.0,56.66,40.41
2017,9,11,17,0,0.0,50.0,2.9,28.0,50.0,44.13,30.32
2017,9,11,17,15,0.0,38.0,3.1,26.5,38.0,33.5,21.7
2017,9,11,17,30,0.0,26.0,3.3,25.0,26.0,22.89,12.92
2017,9,11,17,45,0.0,16.0,3.55,24.0,16.0,14.06,5.42
2017,9,11,18,0,0.0,6.0,3.8,23.0,6.0,5.26,0.0
2017,9,11,18,15,0.0,3.0,3.1,22.5,3.0,2.73,0.0
2017,9,11,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,5.0,2.4,18.0,5.0,0.0,0.0
2017,9,12,6,0,0.0,10.0,2.5,18.0,10.0,9.1,0.0
2017,9,12,6,15,88.5,29.5,2.55,18.0,41.0,23.75,11.97
2017,9,12,6,30,177.0,49.0,2.6,18.0,72.0,38.72,27.45
2017,9,12,6,45,254.5,65.0,2.7,18.5,115.5,49.15,37.17
2017,9,12,7,0,332.0,81.0,2.8,19.0,159.0,60.21,47.13
2017,9,12,7,15,409.0,86.0,2.8,19.5,205.5,62.84,49.5
2017,9,12,7,30,486.0,91.0,2.8,20.0,252.0,66.08,52.2
2017,9,12,7,45,469.5,113.0,2.8,20.5,289.5,79.23,63.34
2017,9,12,8,0,453.0,135.0,2.8,21.0,327.0,92.24,74.16
2017,9,12,8,15,538.5,133.0,2.8,21.5,388.0,89.54,71.46
2017,9,12,8,30,624.0,131.0,2.8,22.0,449.0,85.05,67.26
2017,9,12,8,45,530.5,174.0,2.8,22.5,462.0,121.02,86.49
2017,9,12,9,0,437.0,217.0,2.8,23.0,475.0,176.54,120.49
2017,9,12,9,15,254.5,254.5,2.8,23.5,407.5,214.21,154.08
2017,9,12,9,30,72.0,292.0,2.8,24.0,340.0,240.29,181.33
2017,9,12,9,45,150.5,314.5,2.85,25.0,421.0,276.39,205.52
2017,9,12,10,0,229.0,337.0,2.9,26.0,502.0,330.08,243.76
2017,9,12,10,15,382.0,302.5,2.85,26.5,589.5,372.54,273.49
2017,9,12,10,30,535.0,268.0,2.8,27.0,677.0,431.39,316.91
2017,9,12,10,45,557.5,259.5,2.8,27.5,696.0,468.74,346.17
2017,9,12,11,0,580.0,251.0,2.8,28.0,715.0,506.72,375.44
2017,9,12,11,15,707.5,192.0,2.8,28.5,767.0,562.44,417.6
2017,9,12,11,30,835.0,133.0,2.8,29.0,819.0,626.08,465.06
2017,9,12,11,45,837.5,132.5,2.85,29.5,824.5,666.31,494.22
2017,9,12,12,0,840.0,132.0,2.9,30.0,830.0,701.9,519.71
2017,9,12,12,15,839.5,132.0,3.0,30.0,827.5,735.39,544.5
2017,9,12,12,30,839.0,132.0,3.1,30.0,825.0,771.14,569.78
2017,9,12,12,45,828.0,136.0,3.25,30.0,812.0,796.25,587.57
2017,9,12,13,0,817.0,140.0,3.4,30.0,799.0,818.18,603.36
2017,9,12,13,15,812.0,138.5,3.55,29.5,781.0,836.35,617.96
2017,9,12,13,30,807.0,137.0,3.7,29.0,763.0,851.38,630.65
2017,9,12,13,45,796.5,136.5,3.85,29.0,737.0,859.46,637.54
2017,9,12,14,0,786.0,136.0,4.0,29.0,711.0,864.19,642.36
2017,9,12,14,15,775.0,133.5,4.1,28.5,679.0,863.04,644.38
2017,9,12,14,30,764.0,131.0,4.2,28.0,647.0,858.59,644.33
2017,9,12,14,45,748.0,128.0,4.35,28.0,609.0,850.89,641.1
2017,9,12,15,0,732.0,125.0,4.5,28.0,571.0,835.49,632.62
2017,9,12,15,15,712.0,121.0,4.45,27.5,528.0,812.4,619.27
2017,9,12,15,30,692.0,117.0,4.4,27.0,485.0,786.67,604.01
2017,9,12,15,45,667.5,111.0,4.4,26.5,439.0,752.11,582.43
2017,9,12,16,0,643.0,105.0,4.4,26.0,393.0,715.51,559.01
2017,9,12,16,15,606.5,98.5,4.2,25.0,343.5,666.4,526.22
2017,9,12,16,30,570.0,92.0,4.0,24.0,294.0,616.34,491.75
2017,9,12,16,45,522.5,82.5,3.85,23.5,245.0,553.39,445.31
2017,9,12,17,0,475.0,73.0,3.7,23.0,196.0,490.98,397.46
2017,9,12,17,15,400.0,62.0,3.45,22.0,149.0,403.59,327.55
2017,9,12,17,30,325.0,51.0,3.2,21.0,102.0,326.56,262.71
2017,9,12,17,45,219.0,35.5,3.0,20.5,64.0,227.39,175.21
2017,9,12,18,0,113.0,20.0,2.8,20.0,26.0,120.59,27.36
2017,9,12,18,15,56.5,10.0,2.75,19.5,13.0,41.88,0.0
2017,9,12,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.5,2.75,16.0,0.5,0.0,0.0
2017,9,13,6,0,0.0,1.0,2.8,16.0,1.0,0.91,0.0
2017,9,13,6,15,0.0,6.5,2.8,16.0,6.5,5.7,0.0
2017,9,13,6,30,0.0,12.0,2.8,16.0,12.0,10.54,3.42
2017,9,13,6,45,0.0,19.5,2.8,16.5,19.5,17.14,9.44
2017,9,13,7,0,0.0,27.0,2.8,17.0,27.0,23.76,15.42
2017,9,13,7,15,0.0,35.5,2.75,17.0,35.5,31.28,22.16
2017,9,13,7,30,0.0,44.0,2.7,17.0,44.0,38.8,28.82
2017,9,13,7,45,12.0,99.5,2.7,17.5,105.0,85.46,69.58
2017,9,13,8,0,24.0,155.0,2.7,18.0,166.0,127.1,105.11
2017,9,13,8,15,19.5,167.5,2.75,18.5,176.5,137.41,113.3
2017,9,13,8,30,15.0,180.0,2.8,19.0,187.0,147.58,121.31
2017,9,13,8,45,45.5,217.5,2.9,19.5,243.5,165.02,128.85
2017,9,13,9,0,76.0,255.0,3.0,20.0,300.0,197.81,152.05
2017,9,13,9,15,130.5,280.0,3.05,20.5,363.0,221.67,167.17
2017,9,13,9,30,185.0,305.0,3.1,21.0,426.0,261.58,195.56
2017,9,13,9,45,186.0,322.5,3.2,21.5,450.0,290.01,217.77
2017,9,13,10,0,187.0,340.0,3.3,22.0,474.0,318.78,240.36
2017,9,13,10,15,153.0,353.0,3.35,22.0,465.5,332.25,252.28
2017,9,13,10,30,119.0,366.0,3.4,22.0,457.0,342.2,260.96
2017,9,13,10,45,160.5,378.0,3.45,22.5,504.0,382.85,291.41
2017,9,13,11,0,202.0,390.0,3.5,23.0,551.0,427.71,324.89
2017,9,13,11,15,208.0,392.0,3.55,23.0,560.5,448.86,341.27
2017,9,13,11,30,214.0,394.0,3.6,23.0,570.0,470.06,357.66
2017,9,13,11,45,216.0,396.0,3.7,23.5,574.5,488.7,371.38
2017,9,13,12,0,218.0,398.0,3.8,24.0,579.0,506.98,384.7
2017,9,13,12,15,218.0,397.0,3.85,23.5,577.0,520.74,396.08
2017,9,13,12,30,218.0,396.0,3.9,23.0,575.0,533.79,406.96
2017,9,13,12,45,213.0,392.0,4.0,23.0,565.0,539.38,411.63
2017,9,13,13,0,208.0,388.0,4.1,23.0,555.0,543.82,415.51
2017,9,13,13,15,206.5,379.5,4.1,23.0,542.0,545.63,417.47
2017,9,13,13,30,205.0,371.0,4.1,23.0,529.0,546.36,418.68
2017,9,13,13,45,408.0,295.5,4.2,23.0,596.5,681.0,523.02
2017,9,13,14,0,611.0,220.0,4.3,23.0,664.0,799.78,613.6
2017,9,13,14,15,605.0,211.0,4.25,22.5,634.0,796.16,612.63
2017,9,13,14,30,599.0,202.0,4.2,22.0,604.0,789.6,610.41
2017,9,13,14,45,593.0,190.5,4.2,22.0,569.0,777.58,603.46
2017,9,13,15,0,587.0,179.0,4.2,22.0,534.0,762.68,594.52
2017,9,13,15,15,569.0,170.0,4.05,21.5,493.0,730.37,573.46
2017,9,13,15,30,551.0,161.0,3.9,21.0,452.0,702.53,555.36
2017,9,13,15,45,549.5,141.5,3.8,21.0,408.0,674.46,536.21
2017,9,13,16,0,548.0,122.0,3.7,21.0,364.0,651.39,520.47
2017,9,13,16,15,544.5,110.5,3.6,20.5,326.5,626.08,503.71
2017,9,13,16,30,541.0,99.0,3.5,20.0,289.0,598.58,484.74
2017,9,13,16,45,490.0,89.0,3.4,19.5,239.5,527.65,431.22
2017,9,13,17,0,439.0,79.0,3.3,19.0,190.0,464.79,381.69
2017,9,13,17,15,365.5,65.5,3.15,18.5,143.5,382.57,313.97
2017,9,13,17,30,292.0,52.0,3.0,18.0,97.0,304.66,247.07
2017,9,13,17,45,146.0,37.0,2.85,17.5,59.5,167.65,128.22
2017,9,13,18,0,0.0,22.0,2.7,17.0,22.0,24.88,0.0
2017,9,13,18,15,0.0,11.0,2.6,16.5,11.0,10.01,0.0
2017,9,13,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,5,45,10.5,4.5,2.6,14.0,5.0,0.0,0.0
2017,9,14,6,0,21.0,9.0,2.7,14.0,10.0,8.19,0.0
2017,9,14,6,15,122.0,28.0,2.85,14.0,42.5,21.93,9.79
2017,9,14,6,30,223.0,47.0,3.0,14.0,75.0,36.34,25.74
2017,9,14,6,45,306.0,62.5,3.15,14.5,120.5,47.53,36.31
2017,9,14,7,0,389.0,78.0,3.3,15.0,166.0,58.35,46.24
2017,9,14,7,15,224.0,102.0,3.35,15.5,155.5,76.68,62.52
2017,9,14,7,30,59.0,126.0,3.4,16.0,145.0,99.27,82.23
2017,9,14,7,45,218.0,136.5,3.5,16.5,225.0,98.98,81.64
2017,9,14,8,0,377.0,147.0,3.6,17.0,305.0,100.14,82.25
2017,9,14,8,15,537.5,124.0,3.6,17.0,379.5,83.0,67.12
2017,9,14,8,30,698.0,101.0,3.6,17.0,454.0,65.07,51.34
2017,9,14,8,45,603.0,145.5,3.65,17.5,470.5,100.08,72.06
2017,9,14,9,0,508.0,190.0,3.7,18.0,487.0,162.41,109.63
2017,9,14,9,15,507.5,208.0,3.75,18.5,522.0,208.21,141.81
2017,9,14,9,30,507.0,226.0,3.8,19.0,557.0,254.31,178.54
2017,9,14,9,45,678.0,170.5,3.85,19.5,638.0,288.43,201.84
2017,9,14,10,0,849.0,115.0,3.9,20.0,719.0,344.03,245.15
2017,9,14,10,15,857.0,117.0,3.9,20.0,747.0,397.05,292.04
2017,9,14,10,30,865.0,119.0,3.9,20.0,775.0,453.72,340.83
2017,9,14,10,45,873.0,118.5,3.95,20.5,796.0,503.13,382.44
2017,9,14,11,0,881.0,118.0,4.0,21.0,817.0,551.75,422.29
2017,9,14,11,15,883.5,118.5,4.05,21.0,829.0,597.14,459.5
2017,9,14,11,30,886.0,119.0,4.1,21.0,841.0,640.85,494.6
2017,9,14,11,45,680.5,214.5,4.15,21.0,771.0,634.97,489.77
2017,9,14,12,0,475.0,310.0,4.2,21.0,701.0,611.21,470.55
2017,9,14,12,15,473.5,309.0,4.2,21.0,697.5,634.38,488.63
2017,9,14,12,30,472.0,308.0,4.2,21.0,694.0,655.96,505.13
2017,9,14,12,45,473.0,302.5,4.25,21.0,685.0,673.61,518.95
2017,9,14,13,0,474.0,297.0,4.3,21.0,676.0,689.43,531.42
2017,9,14,13,15,461.0,298.5,4.25,21.0,660.0,698.44,538.3
2017,9,14,13,30,448.0,300.0,4.2,21.0,644.0,705.1,543.5
2017,9,14,13,45,451.0,286.0,4.2,21.0,622.0,707.94,546.8
2017,9,14,14,0,454.0,272.0,4.2,21.0,600.0,708.48,548.53
2017,9,14,14,15,445.5,263.5,4.15,20.5,573.0,702.15,545.92
2017,9,14,14,30,437.0,255.0,4.1,20.0,546.0,693.53,541.72
2017,9,14,14,45,621.0,177.5,4.1,20.0,564.5,787.47,616.25
2017,9,14,15,0,805.0,100.0,4.1,20.0,583.0,862.83,671.35
2017,9,14,15,15,786.0,97.0,4.05,19.5,539.0,840.82,657.91
2017,9,14,15,30,767.0,94.0,4.0,19.0,495.0,815.94,643.0
2017,9,14,15,45,737.0,91.5,3.95,19.0,446.5,779.36,618.21
2017,9,14,16,0,707.0,89.0,3.9,19.0,398.0,746.0,595.53
2017,9,14,16,15,670.5,83.5,3.85,18.5,347.5,697.03,561.74
2017,9,14,16,30,634.0,78.0,3.8,18.0,297.0,647.09,526.24
2017,9,14,16,45,572.5,72.5,3.75,17.5,245.5,576.82,473.53
2017,9,14,17,0,511.0,67.0,3.7,17.0,194.0,507.66,419.45
2017,9,14,17,15,428.0,57.0,3.55,16.5,146.0,419.21,346.53
2017,9,14,17,30,345.0,47.0,3.4,16.0,98.0,334.69,273.27
2017,9,14,17,45,211.0,32.5,3.3,15.5,59.5,217.43,166.37
2017,9,14,18,0,77.0,18.0,3.2,15.0,21.0,81.91,0.0
2017,9,14,18,15,38.5,9.0,3.15,14.5,10.5,30.26,0.0
2017,9,14,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,15,5,45,23.5,5.0,1.95,11.5,5.0,0.0,0.0
2017,9,15,6,0,47.0,10.0,2.1,12.0,10.0,9.1,0.0
2017,9,15,6,15,185.5,25.5,2.3,12.5,45.5,20.05,7.9
2017,9,15,6,30,324.0,41.0,2.5,13.0,81.0,33.51,23.35
2017,9,15,6,45,413.5,52.5,2.7,13.5,129.0,41.68,31.28
2017,9,15,7,0,503.0,64.0,2.9,14.0,177.0,49.57,38.62
2017,9,15,7,15,562.0,72.0,2.85,14.5,228.5,54.06,42.72
2017,9,15,7,30,621.0,80.0,2.8,15.0,280.0,58.43,46.51
2017,9,15,7,45,659.0,86.5,2.75,15.5,331.5,61.34,48.9
2017,9,15,8,0,697.0,93.0,2.7,16.0,383.0,64.13,51.11
2017,9,15,8,15,725.5,98.0,2.6,16.5,432.5,65.65,52.16
2017,9,15,8,30,754.0,103.0,2.5,17.0,482.0,67.1,53.13
2017,9,15,8,45,650.5,139.0,2.4,17.5,487.5,95.06,76.94
2017,9,15,9,0,547.0,175.0,2.3,18.0,493.0,154.43,101.94
2017,9,15,9,15,558.5,186.0,2.15,18.5,530.5,199.07,131.99
2017,9,15,9,30,570.0,197.0,2.0,19.0,568.0,245.11,167.89
2017,9,15,9,45,644.5,182.0,1.95,20.0,622.5,287.63,200.63
2017,9,15,10,0,719.0,167.0,1.9,21.0,677.0,338.34,241.07
2017,9,15,10,15,721.5,174.0,1.85,21.5,702.5,387.76,282.75
2017,9,15,10,30,724.0,181.0,1.8,22.0,728.0,436.8,323.07
2017,9,15,10,45,722.0,188.5,1.75,22.5,746.5,483.67,360.55
2017,9,15,11,0,720.0,196.0,1.7,23.0,765.0,529.41,395.92
2017,9,15,11,15,719.5,200.5,1.7,23.0,776.5,572.2,429.09
2017,9,15,11,30,719.0,205.0,1.7,23.0,788.0,613.62,460.45
2017,9,15,11,45,716.5,208.0,1.7,23.5,792.0,650.93,487.27
2017,9,15,12,0,714.0,211.0,1.7,24.0,796.0,686.34,512.11
2017,9,15,12,15,713.5,210.0,1.75,24.0,793.0,717.49,535.0
2017,9,15,12,30,713.0,209.0,1.8,24.0,790.0,746.44,556.13
2017,9,15,12,45,707.5,208.5,1.9,24.5,778.0,769.64,572.4
2017,9,15,13,0,702.0,208.0,2.0,25.0,766.0,790.1,586.7
2017,9,15,13,15,800.0,158.0,2.1,25.0,779.5,840.05,622.85
2017,9,15,13,30,898.0,108.0,2.2,25.0,793.0,885.37,654.17
2017,9,15,13,45,888.5,107.5,2.3,25.0,766.0,894.61,661.61
2017,9,15,14,0,879.0,107.0,2.4,25.0,739.0,900.36,667.22
2017,9,15,14,15,868.5,105.0,2.55,25.0,705.0,900.11,669.43
2017,9,15,14,30,858.0,103.0,2.7,25.0,671.0,904.91,675.18
2017,9,15,14,45,840.0,102.0,2.85,25.0,630.5,892.51,669.41
2017,9,15,15,0,822.0,101.0,3.0,25.0,590.0,876.8,661.51
2017,9,15,15,15,802.0,97.5,3.15,24.5,545.0,853.21,649.41
2017,9,15,15,30,782.0,94.0,3.3,24.0,500.0,826.68,635.08
2017,9,15,15,45,749.5,91.5,3.45,23.5,450.0,787.76,611.58
2017,9,15,16,0,717.0,89.0,3.6,23.0,400.0,752.18,589.91
2017,9,15,16,15,679.5,84.0,3.65,22.0,348.5,702.9,558.05
2017,9,15,16,30,642.0,79.0,3.7,21.0,297.0,652.64,524.21
2017,9,15,16,45,580.0,72.5,3.8,20.5,244.5,580.61,471.17
2017,9,15,17,0,518.0,66.0,3.9,20.0,192.0,509.76,416.55
2017,9,15,17,15,434.5,56.0,3.85,19.0,143.5,420.99,344.69
2017,9,15,17,30,351.0,46.0,3.8,18.0,95.0,336.13,271.97
2017,9,15,17,45,218.5,31.0,3.75,17.5,57.0,220.0,163.92
2017,9,15,18,0,86.0,16.0,3.7,17.0,19.0,66.85,0.0
2017,9,15,18,15,43.0,8.0,3.5,16.5,9.5,7.28,0.0
2017,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,6,15,119.0,21.0,1.55,13.5,35.5,16.42,4.76
2017,9,16,6,30,238.0,42.0,1.7,14.0,71.0,32.55,22.36
2017,9,16,6,45,318.0,57.0,1.9,14.5,115.5,43.47,32.7
2017,9,16,7,0,398.0,72.0,2.1,15.0,160.0,54.03,42.4
2017,9,16,7,15,457.5,83.0,2.0,15.5,209.5,61.21,48.86
2017,9,16,7,30,517.0,94.0,1.9,16.0,259.0,69.54,56.13
2017,9,16,7,45,559.0,102.5,1.85,16.5,309.0,73.51,59.38
2017,9,16,8,0,601.0,111.0,1.8,17.0,359.0,77.3,62.4
2017,9,16,8,15,652.5,104.5,1.75,17.5,404.0,69.88,55.61
2017,9,16,8,30,704.0,98.0,1.7,18.0,449.0,63.41,49.72
2017,9,16,8,45,687.5,116.0,1.7,19.0,485.5,78.29,62.13
2017,9,16,9,0,671.0,134.0,1.7,20.0,522.0,132.29,79.35
2017,9,16,9,15,703.0,135.5,1.65,20.5,567.5,179.35,109.16
2017,9,16,9,30,735.0,137.0,1.6,21.0,613.0,229.87,147.78
2017,9,16,9,45,739.0,146.5,1.6,21.5,646.5,282.72,192.06
2017,9,16,10,0,743.0,156.0,1.6,22.0,680.0,335.73,236.96
2017,9,16,10,15,739.5,168.5,1.65,22.0,707.5,388.43,281.81
2017,9,16,10,30,736.0,181.0,1.7,22.0,735.0,440.26,325.04
2017,9,16,10,45,703.0,203.5,1.75,22.5,744.0,485.78,361.92
2017,9,16,11,0,670.0,226.0,1.8,23.0,753.0,527.52,394.62
2017,9,16,11,15,671.5,230.0,1.85,23.0,765.5,569.09,427.05
2017,9,16,11,30,673.0,234.0,1.9,23.0,778.0,609.57,457.99
2017,9,16,11,45,674.5,234.5,1.95,23.5,782.5,645.78,484.43
2017,9,16,12,0,676.0,235.0,2.0,24.0,787.0,680.43,509.24
2017,9,16,12,15,647.5,248.5,2.05,24.0,775.0,703.54,526.12
2017,9,16,12,30,619.0,262.0,2.1,24.0,763.0,722.97,540.22
2017,9,16,12,45,607.5,263.0,2.2,24.5,749.5,740.73,552.72
2017,9,16,13,0,596.0,264.0,2.3,25.0,736.0,753.67,561.85
2017,9,16,13,15,572.0,262.5,2.35,25.0,706.0,752.98,562.26
2017,9,16,13,30,548.0,261.0,2.4,25.0,676.0,749.02,560.51
2017,9,16,13,45,328.0,298.0,2.5,25.0,544.5,598.82,452.58
2017,9,16,14,0,108.0,335.0,2.6,25.0,413.0,426.99,324.45
2017,9,16,14,15,88.5,312.5,2.65,24.5,374.5,391.4,299.79
2017,9,16,14,30,69.0,290.0,2.7,24.0,336.0,354.6,273.16
2017,9,16,14,45,34.5,207.5,2.75,24.0,230.5,236.74,183.15
2017,9,16,15,0,0.0,125.0,2.8,24.0,125.0,112.78,85.25
2017,9,16,15,15,0.0,115.0,2.85,23.5,115.0,103.58,78.47
2017,9,16,15,30,0.0,105.0,2.9,23.0,105.0,94.36,71.44
2017,9,16,15,45,276.5,110.0,2.95,23.0,228.5,392.96,317.29
2017,9,16,16,0,553.0,115.0,3.0,23.0,352.0,641.84,509.36
2017,9,16,16,15,523.5,110.5,2.9,22.0,312.0,596.07,476.46
2017,9,16,16,30,494.0,106.0,2.8,21.0,272.0,557.96,450.08
2017,9,16,16,45,439.5,93.5,2.75,20.5,222.5,489.7,397.96
2017,9,16,17,0,385.0,81.0,2.7,20.0,173.0,423.11,345.09
2017,9,16,17,15,310.0,65.0,2.45,19.0,127.0,339.26,276.22
2017,9,16,17,30,235.0,49.0,2.2,18.0,81.0,259.89,208.18
2017,9,16,17,45,117.5,30.5,1.95,17.5,46.5,139.0,98.74
2017,9,16,18,0,0.0,12.0,1.7,17.0,12.0,10.91,0.0
2017,9,16,18,15,0.0,6.0,1.8,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,17,6,15,122.0,20.5,2.6,12.5,35.0,16.05,3.76
2017,9,17,6,30,244.0,41.0,2.7,13.0,70.0,31.82,21.73
2017,9,17,6,45,334.5,55.5,2.85,13.5,116.5,42.43,31.87
2017,9,17,7,0,425.0,70.0,3.0,14.0,163.0,52.71,41.37
2017,9,17,7,15,485.0,80.5,3.0,14.5,213.5,61.29,49.12
2017,9,17,7,30,545.0,91.0,3.0,15.0,264.0,67.37,54.44
2017,9,17,7,45,307.0,128.5,3.0,15.5,229.0,94.45,78.04
2017,9,17,8,0,69.0,166.0,3.0,16.0,194.0,127.65,106.51
2017,9,17,8,15,208.0,178.5,3.0,16.5,278.5,131.47,109.2
2017,9,17,8,30,347.0,191.0,3.0,17.0,363.0,132.01,109.1
2017,9,17,8,45,454.0,179.5,3.0,17.5,427.0,117.72,96.35
2017,9,17,9,0,561.0,168.0,3.0,18.0,491.0,148.52,97.43
2017,9,17,9,15,675.0,149.5,3.0,18.5,565.0,184.44,115.7
2017,9,17,9,30,789.0,131.0,3.0,19.0,639.0,240.55,155.7
2017,9,17,9,45,831.0,120.5,3.0,20.0,680.5,289.44,196.11
2017,9,17,10,0,873.0,110.0,3.0,21.0,722.0,347.93,245.21
2017,9,17,10,15,881.0,111.5,3.0,21.0,750.0,400.89,291.76
2017,9,17,10,30,889.0,113.0,3.0,21.0,778.0,453.49,337.22
2017,9,17,10,45,896.0,113.5,3.0,21.5,799.0,504.26,379.51
2017,9,17,11,0,903.0,114.0,3.0,22.0,820.0,554.12,419.81
2017,9,17,11,15,905.5,114.5,3.05,22.5,832.5,600.38,456.41
2017,9,17,11,30,908.0,115.0,3.1,23.0,845.0,644.89,490.7
2017,9,17,11,45,910.0,114.5,3.15,23.5,850.0,686.29,521.86
2017,9,17,12,0,912.0,114.0,3.2,24.0,855.0,725.5,550.72
2017,9,17,12,15,911.0,114.0,3.25,24.0,851.0,760.68,577.24
2017,9,17,12,30,910.0,114.0,3.3,24.0,847.0,793.16,600.27
2017,9,17,12,45,906.5,113.5,3.4,24.0,835.0,820.4,619.72
2017,9,17,13,0,903.0,113.0,3.5,24.0,823.0,844.52,637.14
2017,9,17,13,15,897.5,112.0,3.55,24.0,803.0,863.3,650.73
2017,9,17,13,30,892.0,111.0,3.6,24.0,783.0,878.72,662.18
2017,9,17,13,45,885.0,108.5,3.7,24.0,756.0,887.88,669.77
2017,9,17,14,0,878.0,106.0,3.8,24.0,729.0,893.54,675.17
2017,9,17,14,15,867.0,104.0,3.8,23.5,695.0,892.74,677.09
2017,9,17,14,30,856.0,102.0,3.8,23.0,661.0,896.87,682.65
2017,9,17,14,45,843.5,98.5,3.8,23.0,621.5,886.37,676.87
2017,9,17,15,0,831.0,95.0,3.8,23.0,582.0,872.5,668.96
2017,9,17,15,15,811.0,92.0,3.75,22.5,536.5,849.38,655.64
2017,9,17,15,30,791.0,89.0,3.7,22.0,491.0,823.33,640.21
2017,9,17,15,45,768.0,84.0,3.65,22.0,442.5,789.55,617.85
2017,9,17,16,0,745.0,79.0,3.6,22.0,394.0,753.42,593.48
2017,9,17,16,15,707.5,74.0,3.5,21.0,342.5,703.2,560.15
2017,9,17,16,30,670.0,69.0,3.4,20.0,291.0,657.34,528.91
2017,9,17,16,45,619.0,62.5,3.35,19.5,239.0,593.62,481.63
2017,9,17,17,0,568.0,56.0,3.3,19.0,187.0,530.66,432.65
2017,9,17,17,15,482.0,47.0,3.15,18.0,138.5,440.7,360.02
2017,9,17,17,30,396.0,38.0,3.0,17.0,90.0,355.31,285.92
2017,9,17,17,45,253.5,25.0,2.85,16.5,52.5,232.72,162.33
2017,9,17,18,0,111.0,12.0,2.7,16.0,15.0,77.54,0.0
2017,9,17,18,15,55.5,6.0,2.6,15.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,6,15,161.5,17.0,3.15,15.5,35.5,13.45,1.32
2017,9,18,6,30,323.0,34.0,3.3,16.0,71.0,27.39,17.58
2017,9,18,6,45,404.5,45.0,3.45,16.5,116.0,35.35,25.25
2017,9,18,7,0,486.0,56.0,3.6,17.0,161.0,43.0,32.31
2017,9,18,7,15,544.5,63.0,3.7,17.5,210.0,46.95,35.91
2017,9,18,7,30,603.0,70.0,3.8,18.0,259.0,50.81,39.26
2017,9,18,7,45,301.5,65.5,3.95,18.5,160.0,45.92,34.82
2017,9,18,8,0,0.0,61.0,4.1,19.0,61.0,53.89,41.6
2017,9,18,8,15,0.0,86.0,4.1,19.5,86.0,75.75,60.31
2017,9,18,8,30,0.0,111.0,4.1,20.0,111.0,96.17,77.47
2017,9,18,8,45,2.0,142.5,4.1,20.5,143.5,121.05,98.18
2017,9,18,9,0,4.0,174.0,4.1,21.0,176.0,146.45,113.61
2017,9,18,9,15,30.5,224.5,4.0,21.0,243.5,180.26,139.01
2017,9,18,9,30,57.0,275.0,3.9,21.0,311.0,224.49,172.39
2017,9,18,9,45,42.0,272.5,3.8,21.5,300.0,227.04,174.45
2017,9,18,10,0,27.0,270.0,3.7,22.0,289.0,227.11,174.55
2017,9,18,10,15,28.5,279.5,3.65,22.5,300.5,239.67,183.83
2017,9,18,10,30,30.0,289.0,3.6,23.0,312.0,252.46,193.22
2017,9,18,10,45,165.0,325.0,3.6,23.5,453.5,343.11,261.18
2017,9,18,11,0,300.0,361.0,3.6,24.0,595.0,449.63,340.47
2017,9,18,11,15,314.0,356.5,3.7,24.0,604.5,475.07,360.33
2017,9,18,11,30,328.0,352.0,3.8,24.0,614.0,500.85,380.63
2017,9,18,11,45,199.0,363.0,3.95,24.0,522.0,447.92,341.19
2017,9,18,12,0,70.0,374.0,4.1,24.0,430.0,381.11,290.1
2017,9,18,12,15,73.0,369.5,4.25,23.5,428.5,386.31,295.22
2017,9,18,12,30,76.0,365.0,4.4,23.0,427.0,391.32,300.08
2017,9,18,12,45,185.5,359.0,4.6,23.0,505.5,485.1,373.48
2017,9,18,13,0,295.0,353.0,4.8,23.0,584.0,587.09,451.82
2017,9,18,13,15,285.5,351.0,4.8,23.0,570.5,591.43,455.1
2017,9,18,13,30,276.0,349.0,4.8,23.0,557.0,594.26,457.68
2017,9,18,13,45,336.0,320.0,4.85,23.0,563.5,627.21,484.63
2017,9,18,14,0,396.0,291.0,4.9,23.0,570.0,659.38,510.97
2017,9,18,14,15,334.5,290.0,4.85,22.5,518.0,613.68,477.75
2017,9,18,14,30,273.0,289.0,4.8,22.0,466.0,565.92,442.78
2017,9,18,14,45,412.5,231.5,4.75,22.0,480.0,647.27,508.52
2017,9,18,15,0,552.0,174.0,4.7,22.0,494.0,710.37,559.9
2017,9,18,15,15,558.5,157.0,4.65,21.5,459.0,697.07,552.69
2017,9,18,15,30,565.0,140.0,4.6,21.0,424.0,688.62,548.94
2017,9,18,15,45,449.0,147.0,4.6,20.5,358.5,586.02,472.37
2017,9,18,16,0,333.0,154.0,4.6,20.0,293.0,475.85,387.58
2017,9,18,16,15,317.5,136.0,4.5,19.5,254.5,438.35,359.88
2017,9,18,16,30,302.0,118.0,4.4,19.0,216.0,400.09,330.49
2017,9,18,16,45,278.0,99.0,4.35,18.5,177.0,353.24,293.05
2017,9,18,17,0,254.0,80.0,4.3,18.0,138.0,306.39,254.2
2017,9,18,17,15,214.0,61.5,4.15,17.5,101.5,249.19,204.88
2017,9,18,17,30,174.0,43.0,4.0,17.0,65.0,208.89,167.02
2017,9,18,17,45,87.0,26.5,3.9,16.5,37.5,109.3,69.25
2017,9,18,18,0,0.0,10.0,3.8,16.0,10.0,9.1,0.0
2017,9,18,18,15,0.0,5.0,3.8,15.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,6,15,123.5,18.0,2.2,12.5,32.0,14.11,0.7
2017,9,19,6,30,247.0,36.0,2.5,13.0,64.0,27.99,18.27
2017,9,19,6,45,317.5,50.5,2.8,13.5,105.5,38.65,28.47
2017,9,19,7,0,388.0,65.0,3.1,14.0,147.0,48.94,37.98
2017,9,19,7,15,429.0,78.0,3.15,14.5,192.0,57.63,45.86
2017,9,19,7,30,470.0,91.0,3.2,15.0,237.0,65.97,53.2
2017,9,19,7,45,505.5,100.0,3.3,16.0,282.5,71.13,57.45
2017,9,19,8,0,541.0,109.0,3.4,17.0,328.0,75.94,61.27
2017,9,19,8,15,588.5,111.5,3.4,17.5,377.0,75.1,60.22
2017,9,19,8,30,636.0,114.0,3.4,18.0,426.0,74.46,59.34
2017,9,19,8,45,648.0,124.5,3.4,18.5,468.0,79.46,63.33
2017,9,19,9,0,660.0,135.0,3.4,19.0,510.0,128.18,78.18
2017,9,19,9,15,762.5,112.0,3.35,19.5,575.0,172.11,101.97
2017,9,19,9,30,865.0,89.0,3.3,20.0,640.0,226.66,140.97
2017,9,19,9,45,868.5,94.0,3.3,20.5,673.0,281.38,188.01
2017,9,19,10,0,872.0,99.0,3.3,21.0,706.0,335.75,235.8
2017,9,19,10,15,880.0,100.5,3.3,21.0,733.5,388.42,282.39
2017,9,19,10,30,888.0,102.0,3.3,21.0,761.0,440.72,327.92
2017,9,19,10,45,896.0,102.0,3.3,21.5,782.0,491.21,370.33
2017,9,19,11,0,904.0,102.0,3.3,22.0,803.0,540.85,410.83
2017,9,19,11,15,907.0,102.5,3.3,22.0,815.5,587.13,448.5
2017,9,19,11,30,910.0,103.0,3.3,22.0,828.0,631.69,483.96
2017,9,19,11,45,739.0,185.5,3.35,22.5,776.0,639.2,488.65
2017,9,19,12,0,568.0,268.0,3.4,23.0,724.0,631.68,481.36
2017,9,19,12,15,568.5,266.0,3.4,23.0,721.0,657.73,501.4
2017,9,19,12,30,569.0,264.0,3.4,23.0,718.0,681.99,519.74
2017,9,19,12,45,574.0,257.0,3.4,23.5,709.0,703.05,534.79
2017,9,19,13,0,579.0,250.0,3.4,24.0,700.0,722.13,548.31
2017,9,19,13,15,569.5,249.5,3.4,24.0,683.5,733.7,557.19
2017,9,19,13,30,560.0,249.0,3.4,24.0,667.0,742.7,564.3
2017,9,19,13,45,572.5,230.5,3.45,24.0,644.0,749.41,570.88
2017,9,19,14,0,585.0,212.0,3.5,24.0,621.0,758.74,579.28
2017,9,19,14,15,583.5,200.5,3.5,23.5,592.0,755.9,579.81
2017,9,19,14,30,582.0,189.0,3.5,23.0,563.0,750.2,578.46
2017,9,19,14,45,720.5,133.5,3.55,23.0,568.0,817.23,628.63
2017,9,19,15,0,859.0,78.0,3.6,23.0,573.0,862.86,662.13
2017,9,19,15,15,841.0,75.5,3.6,22.5,528.0,841.54,649.88
2017,9,19,15,30,823.0,73.0,3.6,22.0,483.0,825.65,641.91
2017,9,19,15,45,797.5,70.0,3.6,22.0,434.0,791.72,619.61
2017,9,19,16,0,772.0,67.0,3.6,22.0,385.0,755.54,595.41
2017,9,19,16,15,736.5,63.0,3.5,21.5,334.0,707.89,562.83
2017,9,19,16,30,701.0,59.0,3.4,21.0,283.0,659.06,528.28
2017,9,19,16,45,646.0,53.5,3.35,21.0,231.0,592.49,477.86
2017,9,19,17,0,591.0,48.0,3.3,21.0,179.0,532.37,430.11
2017,9,19,17,15,502.5,40.5,3.0,20.0,131.0,442.78,357.5
2017,9,19,17,30,414.0,33.0,2.7,19.0,83.0,358.21,283.21
2017,9,19,17,45,207.0,16.5,2.45,18.0,41.5,183.59,107.96
2017,9,19,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,6,15,163.5,16.0,1.85,14.5,33.5,12.7,0.0
2017,9,20,6,30,327.0,32.0,2.1,15.0,67.0,25.8,16.15
2017,9,20,6,45,417.5,41.5,2.4,15.5,112.5,32.55,22.87
2017,9,20,7,0,508.0,51.0,2.7,16.0,158.0,39.08,28.97
2017,9,20,7,15,567.5,57.5,2.8,16.5,207.5,42.84,32.42
2017,9,20,7,30,627.0,64.0,2.9,17.0,257.0,46.51,35.64
2017,9,20,7,45,313.5,90.0,3.0,17.5,186.5,63.03,50.03
2017,9,20,8,0,0.0,116.0,3.1,18.0,116.0,98.37,80.52
2017,9,20,8,15,0.0,125.5,3.15,18.5,125.5,106.47,87.05
2017,9,20,8,30,0.0,135.0,3.2,19.0,135.0,114.47,93.43
2017,9,20,8,45,0.0,141.0,3.3,19.5,141.0,119.76,97.44
2017,9,20,9,0,0.0,147.0,3.4,20.0,147.0,125.56,97.32
2017,9,20,9,15,31.0,210.5,3.5,20.0,230.5,170.53,131.81
2017,9,20,9,30,62.0,274.0,3.6,20.0,314.0,224.11,172.55
2017,9,20,9,45,31.0,215.5,3.7,20.5,236.0,183.46,141.26
2017,9,20,10,0,0.0,157.0,3.8,21.0,158.0,136.63,104.82
2017,9,20,10,15,8.0,204.5,3.9,21.0,211.0,179.14,138.24
2017,9,20,10,30,16.0,252.0,4.0,21.0,264.0,222.59,172.03
2017,9,20,10,45,80.5,314.0,4.15,21.5,376.0,299.28,230.55
2017,9,20,11,0,145.0,376.0,4.3,22.0,488.0,385.76,295.97
2017,9,20,11,15,79.5,316.0,4.35,22.0,377.5,315.47,242.81
2017,9,20,11,30,14.0,256.0,4.4,22.0,267.0,232.95,179.07
2017,9,20,11,45,20.0,282.0,4.45,22.0,297.5,261.07,201.07
2017,9,20,12,0,26.0,308.0,4.5,22.0,328.0,293.13,225.82
2017,9,20,12,15,27.0,305.5,4.55,22.0,327.0,295.75,227.93
2017,9,20,12,30,28.0,303.0,4.6,22.0,326.0,298.28,230.08
2017,9,20,12,45,14.0,217.5,4.7,22.0,229.0,205.76,158.46
2017,9,20,13,0,0.0,132.0,4.8,22.0,132.0,117.76,88.98
2017,9,20,13,15,0.0,130.5,4.85,21.5,130.5,116.52,88.33
2017,9,20,13,30,0.0,129.0,4.9,21.0,129.0,115.28,87.62
2017,9,20,13,45,101.0,228.5,4.95,21.0,299.0,316.9,250.3
2017,9,20,14,0,202.0,328.0,5.0,21.0,469.0,514.92,403.93
2017,9,20,14,15,137.5,305.0,5.0,20.5,399.0,441.15,347.17
2017,9,20,14,30,73.0,282.0,5.0,20.0,329.0,349.87,276.46
2017,9,20,14,45,73.0,264.0,5.0,20.0,308.5,334.68,265.61
2017,9,20,15,0,73.0,246.0,5.0,20.0,288.0,318.96,254.12
2017,9,20,15,15,37.0,200.0,4.95,19.5,221.5,237.9,189.78
2017,9,20,15,30,1.0,154.0,4.9,19.0,155.0,145.5,114.63
2017,9,20,15,45,0.5,132.5,4.85,18.5,133.0,124.37,97.94
2017,9,20,16,0,0.0,111.0,4.8,18.0,111.0,103.05,80.76
2017,9,20,16,15,0.0,96.0,4.65,17.5,96.0,88.95,69.37
2017,9,20,16,30,0.0,81.0,4.5,17.0,81.0,74.74,57.69
2017,9,20,16,45,0.0,65.5,4.35,17.0,65.5,59.84,45.1
2017,9,20,17,0,0.0,50.0,4.2,17.0,50.0,44.72,32.16
2017,9,20,17,15,0.0,36.0,4.05,16.5,36.0,31.75,20.95
2017,9,20,17,30,0.0,22.0,3.9,16.0,22.0,19.37,10.12
2017,9,20,17,45,0.0,11.0,3.8,15.5,11.0,9.67,0.0
2017,9,20,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,21,6,15,169.0,16.5,2.3,11.5,34.0,13.23,0.0
2017,9,21,6,30,338.0,33.0,2.6,12.0,68.0,26.87,17.17
2017,9,21,6,45,444.0,41.5,2.95,12.5,116.0,32.73,23.3
2017,9,21,7,0,550.0,50.0,3.3,13.0,164.0,38.51,28.81
2017,9,21,7,15,610.5,56.5,3.3,13.5,215.5,42.34,32.39
2017,9,21,7,30,671.0,63.0,3.3,14.0,267.0,46.09,35.72
2017,9,21,7,45,714.0,66.5,3.35,15.0,319.0,51.91,40.68
2017,9,21,8,0,757.0,70.0,3.4,16.0,371.0,53.4,41.72
2017,9,21,8,15,784.5,73.5,3.35,16.0,420.5,54.78,42.8
2017,9,21,8,30,812.0,77.0,3.3,16.0,470.0,56.14,43.84
2017,9,21,8,45,832.5,80.0,3.25,16.5,516.0,57.04,44.39
2017,9,21,9,0,853.0,83.0,3.2,17.0,562.0,115.74,63.55
2017,9,21,9,15,868.0,85.0,3.15,17.0,603.0,169.63,96.74
