Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,9,30,883.0,87.0,3.1,17.0,644.0,224.72,140.09
2017,9,21,9,45,892.5,89.5,3.1,17.5,678.5,279.92,187.7
2017,9,21,10,0,902.0,92.0,3.1,18.0,713.0,335.33,236.75
2017,9,21,10,15,910.5,93.5,3.1,18.0,741.5,389.59,285.26
2017,9,21,10,30,919.0,95.0,3.1,18.0,770.0,443.49,332.68
2017,9,21,10,45,805.0,151.0,3.15,18.5,754.0,484.55,369.25
2017,9,21,11,0,691.0,207.0,3.2,19.0,738.0,515.58,395.82
2017,9,21,11,15,700.0,207.5,3.25,19.0,753.0,558.8,431.01
2017,9,21,11,30,709.0,208.0,3.3,19.0,768.0,601.39,464.96
2017,9,21,11,45,720.0,201.5,3.35,19.5,772.0,638.21,493.3
2017,9,21,12,0,731.0,195.0,3.4,20.0,776.0,673.8,520.2
2017,9,21,12,15,731.5,193.5,3.45,20.0,772.5,705.19,544.46
2017,9,21,12,30,732.0,192.0,3.5,20.0,769.0,734.35,566.83
2017,9,21,12,45,824.5,149.0,3.55,20.0,790.5,788.42,608.5
2017,9,21,13,0,917.0,106.0,3.6,20.0,812.0,839.25,644.77
2017,9,21,13,15,911.5,105.0,3.65,20.0,791.5,857.99,658.41
2017,9,21,13,30,906.0,104.0,3.7,20.0,771.0,873.31,670.03
2017,9,21,13,45,897.5,103.0,3.75,20.0,743.5,882.64,677.63
2017,9,21,14,0,889.0,102.0,3.8,20.0,716.0,888.46,682.99
2017,9,21,14,15,878.0,100.0,3.8,19.5,681.5,887.51,684.83
2017,9,21,14,30,867.0,98.0,3.8,19.0,647.0,891.19,690.17
2017,9,21,14,45,850.0,96.0,3.85,19.0,606.0,878.32,682.9
2017,9,21,15,0,833.0,94.0,3.9,19.0,565.0,862.11,673.45
2017,9,21,15,15,812.0,90.5,3.9,18.5,519.0,837.45,658.97
2017,9,21,15,30,791.0,87.0,3.9,18.0,473.0,809.88,642.27
2017,9,21,15,45,759.0,84.0,3.95,18.0,423.0,770.9,615.92
2017,9,21,16,0,727.0,81.0,4.0,18.0,373.0,734.89,591.31
2017,9,21,16,15,685.5,75.5,3.9,17.5,321.0,681.96,553.71
2017,9,21,16,30,644.0,70.0,3.8,17.0,269.0,628.31,514.3
2017,9,21,16,45,578.0,63.5,3.75,16.5,217.0,554.42,457.35
2017,9,21,17,0,512.0,57.0,3.7,16.0,165.0,482.08,398.94
2017,9,21,17,15,412.0,46.5,3.4,15.5,118.0,383.45,315.11
2017,9,21,17,30,312.0,36.0,3.1,15.0,71.0,290.55,230.63
2017,9,21,17,45,156.0,18.0,2.85,14.5,35.5,148.95,55.14
2017,9,21,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,6,15,127.5,18.0,1.55,11.5,31.0,14.18,0.0
2017,9,22,6,30,255.0,36.0,1.7,12.0,62.0,28.12,18.11
2017,9,22,6,45,365.5,47.0,1.9,12.5,108.5,37.59,27.56
2017,9,22,7,0,476.0,58.0,2.1,13.0,155.0,45.26,34.81
2017,9,22,7,15,540.5,66.0,2.0,13.5,205.5,49.96,39.19
2017,9,22,7,30,605.0,74.0,1.9,14.0,256.0,54.54,43.26
2017,9,22,7,45,656.5,77.5,1.8,14.5,308.0,55.41,43.9
2017,9,22,8,0,708.0,81.0,1.7,15.0,360.0,56.39,44.56
2017,9,22,8,15,737.5,85.5,1.55,15.5,409.0,63.84,50.87
2017,9,22,8,30,767.0,90.0,1.4,16.0,458.0,65.6,52.13
2017,9,22,8,45,792.0,92.0,1.3,16.5,504.0,65.42,51.69
2017,9,22,9,0,817.0,94.0,1.2,17.0,550.0,111.16,61.42
2017,9,22,9,15,832.5,96.5,1.1,17.5,590.5,163.97,93.24
2017,9,22,9,30,848.0,99.0,1.0,18.0,631.0,218.23,134.8
2017,9,22,9,45,874.5,94.0,0.95,18.5,668.5,277.25,183.47
2017,9,22,10,0,901.0,89.0,0.9,19.0,706.0,330.79,229.09
2017,9,22,10,15,908.5,90.5,0.85,19.0,733.5,384.58,275.64
2017,9,22,10,30,916.0,92.0,0.8,19.0,761.0,437.88,320.73
2017,9,22,10,45,921.5,92.5,0.8,19.5,781.5,488.78,362.33
2017,9,22,11,0,927.0,93.0,0.8,20.0,802.0,538.52,401.64
2017,9,22,11,15,930.0,93.5,0.85,20.0,814.0,585.57,438.93
2017,9,22,11,30,933.0,94.0,0.9,20.0,826.0,630.82,473.98
2017,9,22,11,45,934.5,94.5,1.0,20.5,830.5,673.16,505.72
2017,9,22,12,0,936.0,95.0,1.1,21.0,835.0,713.22,535.16
2017,9,22,12,15,935.0,94.5,1.15,21.0,831.0,748.13,561.05
2017,9,22,12,30,934.0,94.0,1.2,21.0,827.0,780.22,583.25
2017,9,22,12,45,926.5,96.0,1.3,21.5,814.0,806.9,601.18
2017,9,22,13,0,919.0,98.0,1.4,22.0,801.0,830.27,616.96
2017,9,22,13,15,913.5,97.0,1.45,22.0,781.0,848.81,630.21
2017,9,22,13,30,908.0,96.0,1.5,22.0,761.0,863.93,641.37
2017,9,22,13,45,899.5,95.0,1.6,22.0,733.5,873.06,649.34
2017,9,22,14,0,891.0,94.0,1.7,22.0,706.0,878.67,655.18
2017,9,22,14,15,880.5,92.5,1.8,21.5,671.5,878.5,658.58
2017,9,22,14,30,870.0,91.0,1.9,21.0,637.0,874.88,659.84
2017,9,22,14,45,854.5,89.0,2.0,21.0,597.0,862.94,654.3
2017,9,22,15,0,839.0,87.0,2.1,21.0,557.0,856.03,652.32
2017,9,22,15,15,819.0,84.0,2.15,21.0,511.5,832.73,638.54
2017,9,22,15,30,799.0,81.0,2.2,21.0,466.0,806.53,622.75
2017,9,22,15,45,769.5,77.5,2.3,21.0,416.5,769.02,599.03
2017,9,22,16,0,740.0,74.0,2.4,21.0,367.0,729.37,573.2
2017,9,22,16,15,700.5,69.0,2.35,20.5,316.0,678.0,538.08
2017,9,22,16,30,661.0,64.0,2.3,20.0,265.0,631.12,505.0
2017,9,22,16,45,598.0,57.5,2.3,19.5,213.0,559.36,451.45
2017,9,22,17,0,535.0,51.0,2.3,19.0,161.0,489.18,396.33
2017,9,22,17,15,438.0,41.5,2.1,18.0,114.0,393.77,317.71
2017,9,22,17,30,341.0,32.0,1.9,17.0,67.0,304.23,236.27
2017,9,22,17,45,170.5,16.0,1.7,16.0,33.5,152.33,26.24
2017,9,22,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,6,15,174.5,15.0,1.3,10.5,32.5,12.02,0.0
2017,9,23,6,30,349.0,30.0,1.5,11.0,65.0,24.35,14.86
2017,9,23,6,45,455.0,39.0,1.75,12.0,113.0,30.79,21.59
2017,9,23,7,0,561.0,48.0,2.0,13.0,161.0,37.08,27.52
2017,9,23,7,15,622.0,54.5,2.15,13.5,213.0,41.0,31.18
2017,9,23,7,30,683.0,61.0,2.3,14.0,265.0,49.03,38.35
2017,9,23,7,45,728.0,65.0,2.5,15.0,318.0,50.98,39.88
2017,9,23,8,0,773.0,69.0,2.7,16.0,371.0,52.94,41.34
2017,9,23,8,15,800.0,72.5,2.85,16.5,421.0,54.36,42.37
2017,9,23,8,30,827.0,76.0,3.0,17.0,471.0,55.76,43.36
2017,9,23,8,45,850.0,78.0,3.15,18.0,517.5,56.02,43.26
2017,9,23,9,0,873.0,80.0,3.3,19.0,564.0,111.15,60.06
2017,9,23,9,15,887.0,82.0,3.35,19.5,605.0,165.95,92.44
2017,9,23,9,30,901.0,84.0,3.4,20.0,646.0,221.82,135.36
2017,9,23,9,45,912.0,85.5,3.5,20.5,680.5,277.51,182.76
2017,9,23,10,0,923.0,87.0,3.6,21.0,715.0,333.5,231.94
2017,9,23,10,15,930.0,88.0,3.6,21.5,743.0,387.82,279.8
2017,9,23,10,30,937.0,89.0,3.6,22.0,771.0,441.56,326.27
2017,9,23,10,45,941.0,90.5,3.65,22.5,790.5,493.59,370.29
2017,9,23,11,0,945.0,92.0,3.7,23.0,810.0,544.32,412.02
2017,9,23,11,15,947.5,92.5,3.7,23.0,822.5,591.87,450.92
2017,9,23,11,30,950.0,93.0,3.7,23.0,835.0,637.54,487.43
2017,9,23,11,45,949.0,94.0,3.7,23.5,838.5,679.42,519.31
2017,9,23,12,0,948.0,95.0,3.7,24.0,842.0,718.79,548.56
2017,9,23,12,15,947.0,95.0,3.7,24.0,837.5,754.55,575.71
2017,9,23,12,30,946.0,95.0,3.7,24.0,833.0,787.47,599.07
2017,9,23,12,45,933.0,99.0,3.7,24.0,818.0,812.32,616.55
2017,9,23,13,0,920.0,103.0,3.7,24.0,803.0,833.58,631.63
2017,9,23,13,15,914.0,102.0,3.65,24.0,782.0,851.79,644.46
2017,9,23,13,30,908.0,101.0,3.6,24.0,761.0,866.57,655.02
2017,9,23,13,45,897.5,100.5,3.6,24.0,732.5,874.62,661.37
2017,9,23,14,0,887.0,100.0,3.6,24.0,704.0,879.12,665.49
2017,9,23,14,15,875.0,98.0,3.5,24.0,669.0,877.16,664.78
2017,9,23,14,30,863.0,96.0,3.4,24.0,634.0,879.7,667.36
2017,9,23,14,45,845.5,94.0,3.35,24.0,593.0,866.32,659.36
2017,9,23,15,0,828.0,92.0,3.3,24.0,552.0,849.63,649.26
2017,9,23,15,15,806.0,88.5,3.15,23.5,506.0,824.11,633.7
2017,9,23,15,30,784.0,85.0,3.0,23.0,460.0,795.73,616.05
2017,9,23,15,45,754.0,81.0,2.95,23.0,410.5,757.41,590.43
2017,9,23,16,0,724.0,77.0,2.9,23.0,361.0,716.99,562.86
2017,9,23,16,15,682.0,71.5,2.5,22.0,309.0,668.65,529.13
2017,9,23,16,30,640.0,66.0,2.1,21.0,257.0,614.95,490.11
2017,9,23,16,45,579.5,58.5,1.75,20.5,206.0,544.48,436.01
2017,9,23,17,0,519.0,51.0,1.4,20.0,155.0,475.5,380.68
2017,9,23,17,15,416.5,41.0,1.3,19.0,108.5,376.58,300.21
2017,9,23,17,30,314.0,31.0,1.2,18.0,62.0,284.09,216.09
2017,9,23,17,45,157.0,15.5,1.15,17.0,31.0,140.68,0.0
2017,9,23,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,24,6,15,178.5,14.5,1.15,11.5,31.5,11.65,0.0
2017,9,24,6,30,357.0,29.0,1.2,12.0,63.0,23.56,13.97
2017,9,24,6,45,459.0,38.0,1.3,13.0,110.5,30.03,20.8
2017,9,24,7,0,561.0,47.0,1.4,14.0,158.0,36.34,26.74
2017,9,24,7,15,622.5,53.5,1.5,14.5,210.0,40.29,30.43
2017,9,24,7,30,684.0,60.0,1.6,15.0,262.0,48.29,37.54
2017,9,24,7,45,721.0,65.5,1.75,16.0,313.5,51.46,40.15
2017,9,24,8,0,758.0,71.0,1.9,17.0,365.0,54.53,42.58
2017,9,24,8,15,786.0,74.5,2.05,17.5,414.5,55.89,43.55
2017,9,24,8,30,814.0,78.0,2.2,18.0,464.0,57.24,44.48
2017,9,24,8,45,831.0,82.5,2.4,19.0,509.5,59.17,45.81
2017,9,24,9,0,848.0,87.0,2.6,20.0,555.0,104.33,55.66
2017,9,24,9,15,863.0,89.0,2.7,20.5,595.5,158.34,87.09
2017,9,24,9,30,878.0,91.0,2.8,21.0,636.0,221.09,135.01
2017,9,24,9,45,894.0,91.0,2.9,22.0,671.5,275.61,180.41
2017,9,24,10,0,910.0,91.0,3.0,23.0,707.0,330.93,227.89
2017,9,24,10,15,918.0,92.0,3.0,23.0,735.0,384.94,275.38
2017,9,24,10,30,926.0,93.0,3.0,23.0,763.0,438.47,321.78
2017,9,24,10,45,930.0,95.0,3.05,23.5,783.0,490.4,365.31
2017,9,24,11,0,934.0,97.0,3.1,24.0,803.0,541.05,406.58
2017,9,24,11,15,937.0,97.5,3.1,24.0,815.0,588.41,444.93
2017,9,24,11,30,940.0,98.0,3.1,24.0,827.0,633.94,480.96
2017,9,24,11,45,936.0,100.5,3.1,24.5,830.0,674.97,511.84
2017,9,24,12,0,932.0,103.0,3.1,25.0,833.0,713.33,539.99
2017,9,24,12,15,743.5,186.5,3.1,25.0,767.0,701.55,530.19
2017,9,24,12,30,555.0,270.0,3.1,25.0,701.0,670.34,506.08
2017,9,24,12,45,743.5,184.0,3.1,25.5,751.5,757.33,571.19
2017,9,24,13,0,932.0,98.0,3.1,26.0,802.0,835.31,625.35
2017,9,24,13,15,771.5,159.5,3.1,25.5,732.0,802.89,604.27
2017,9,24,13,30,611.0,221.0,3.1,25.0,662.0,752.77,569.15
2017,9,24,13,45,760.5,156.0,3.1,25.0,684.0,827.29,624.5
2017,9,24,14,0,910.0,91.0,3.1,25.0,706.0,886.01,665.2
2017,9,24,14,15,899.0,89.0,3.05,25.0,671.0,884.86,664.86
2017,9,24,14,30,888.0,87.0,3.0,25.0,636.0,880.16,662.73
2017,9,24,14,45,779.5,106.5,3.0,25.0,565.5,820.68,623.35
2017,9,24,15,0,671.0,126.0,3.0,25.0,495.0,755.48,579.68
2017,9,24,15,15,750.5,99.5,2.95,24.5,480.0,786.44,604.59
2017,9,24,15,30,830.0,73.0,2.9,24.0,465.0,816.98,628.59
2017,9,24,15,45,804.5,69.0,2.85,24.0,415.5,781.79,605.01
2017,9,24,16,0,779.0,65.0,2.8,24.0,366.0,744.31,579.87
2017,9,24,16,15,740.0,61.0,2.4,23.0,314.0,694.08,545.01
2017,9,24,16,30,701.0,57.0,2.0,22.0,262.0,642.79,508.02
2017,9,24,16,45,641.5,51.0,1.65,21.5,210.0,572.98,454.71
2017,9,24,17,0,582.0,45.0,1.3,21.0,158.0,504.12,399.61
2017,9,24,17,15,481.0,36.0,1.25,20.0,110.5,412.52,325.78
2017,9,24,17,30,380.0,27.0,1.2,19.0,63.0,321.08,239.02
2017,9,24,17,45,190.0,13.5,1.15,18.5,31.5,155.39,0.0
2017,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,25,6,15,180.5,13.5,1.0,12.5,30.5,10.82,0.0
2017,9,25,6,30,361.0,27.0,1.0,13.0,61.0,21.84,12.3
2017,9,25,6,45,461.0,36.0,1.05,14.0,107.5,28.39,19.25
2017,9,25,7,0,561.0,45.0,1.1,15.0,154.0,34.77,25.22
2017,9,25,7,15,621.0,51.0,1.1,15.5,205.0,41.91,31.73
2017,9,25,7,30,681.0,57.0,1.1,16.0,256.0,45.8,35.2
2017,9,25,7,45,719.5,61.5,1.15,17.0,307.0,48.26,37.18
2017,9,25,8,0,758.0,66.0,1.2,18.0,358.0,50.67,39.04
2017,9,25,8,15,786.0,69.5,1.35,18.5,407.0,52.18,40.15
2017,9,25,8,30,814.0,73.0,1.5,19.0,456.0,53.67,41.22
2017,9,25,8,45,832.0,76.5,1.7,20.0,501.0,55.02,42.07
2017,9,25,9,0,850.0,80.0,1.9,21.0,546.0,106.08,57.55
2017,9,25,9,15,865.0,82.0,2.05,21.5,586.5,159.63,87.84
2017,9,25,9,30,880.0,84.0,2.2,22.0,627.0,214.37,128.88
2017,9,25,9,45,889.5,86.5,2.4,23.0,661.0,269.24,174.52
2017,9,25,10,0,899.0,89.0,2.6,24.0,695.0,324.3,221.76
2017,9,25,10,15,907.0,90.5,2.6,24.5,722.5,378.04,268.17
2017,9,25,10,30,915.0,92.0,2.6,25.0,750.0,431.34,313.35
2017,9,25,10,45,921.5,92.0,2.65,25.5,770.0,482.07,355.54
2017,9,25,11,0,928.0,92.0,2.7,26.0,790.0,531.72,395.68
2017,9,25,11,15,931.0,92.5,2.75,26.0,802.0,578.64,433.49
2017,9,25,11,30,934.0,93.0,2.8,26.0,814.0,623.76,469.05
2017,9,25,11,45,935.5,93.0,2.85,26.5,818.0,665.5,500.41
2017,9,25,12,0,937.0,93.0,2.9,27.0,822.0,704.91,529.36
2017,9,25,12,15,936.0,93.0,2.95,27.0,818.0,740.11,555.83
2017,9,25,12,30,935.0,93.0,3.0,27.0,814.0,772.5,578.86
2017,9,25,12,45,922.5,97.0,3.05,27.5,799.5,797.3,595.07
2017,9,25,13,0,910.0,101.0,3.1,28.0,785.0,818.58,608.93
2017,9,25,13,15,904.0,100.0,3.1,28.0,764.5,836.41,621.46
2017,9,25,13,30,898.0,99.0,3.1,28.0,744.0,850.82,631.82
2017,9,25,13,45,892.0,97.0,3.15,28.0,716.5,860.73,639.61
2017,9,25,14,0,886.0,95.0,3.2,28.0,689.0,867.17,645.24
2017,9,25,14,15,874.5,93.0,3.2,27.5,654.5,865.44,646.52
2017,9,25,14,30,863.0,91.0,3.2,27.0,620.0,860.25,645.65
2017,9,25,14,45,848.5,88.0,3.25,27.0,580.0,855.89,644.54
2017,9,25,15,0,834.0,85.0,3.3,27.0,540.0,840.47,635.91
2017,9,25,15,15,812.5,82.0,3.25,26.5,494.5,815.89,621.69
2017,9,25,15,30,791.0,79.0,3.2,26.0,449.0,788.47,605.38
2017,9,25,15,45,761.0,75.0,3.15,26.0,399.5,750.14,579.86
2017,9,25,16,0,731.0,71.0,3.1,26.0,350.0,709.74,552.41
2017,9,25,16,15,688.0,66.0,2.75,25.0,298.5,656.05,515.22
2017,9,25,16,30,645.0,61.0,2.4,24.0,247.0,607.06,480.1
2017,9,25,16,45,580.0,54.5,2.05,23.5,196.5,534.92,424.86
2017,9,25,17,0,515.0,48.0,1.7,23.0,146.0,464.59,368.52
2017,9,25,17,15,407.5,38.0,1.6,22.0,100.0,363.36,285.86
2017,9,25,17,30,300.0,28.0,1.5,21.0,54.0,269.33,195.13
2017,9,25,17,45,150.0,14.0,1.4,20.0,27.0,103.63,0.0
2017,9,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,6,15,162.0,14.0,0.6,15.5,28.5,12.73,0.0
2017,9,26,6,30,324.0,28.0,0.7,16.0,57.0,22.81,12.67
2017,9,26,6,45,429.0,37.5,0.8,16.5,103.0,29.73,20.14
2017,9,26,7,0,534.0,47.0,0.9,17.0,149.0,36.46,26.47
2017,9,26,7,15,598.0,53.0,1.0,17.5,200.0,39.98,29.75
2017,9,26,7,30,662.0,59.0,1.1,18.0,251.0,47.53,36.41
2017,9,26,7,45,704.0,64.0,1.2,19.0,302.5,50.33,38.68
2017,9,26,8,0,746.0,69.0,1.3,20.0,354.0,53.08,40.81
2017,9,26,8,15,775.0,72.5,1.45,20.5,403.0,54.5,41.82
2017,9,26,8,30,804.0,76.0,1.6,21.0,452.0,55.9,42.8
2017,9,26,8,45,826.0,78.5,1.8,22.0,497.5,56.51,42.99
2017,9,26,9,0,848.0,81.0,2.0,23.0,543.0,96.34,50.02
2017,9,26,9,15,863.0,83.5,2.1,23.5,583.5,158.58,86.64
2017,9,26,9,30,878.0,86.0,2.2,24.0,624.0,213.57,127.27
2017,9,26,9,45,888.5,88.0,2.35,25.0,658.5,268.18,172.16
2017,9,26,10,0,899.0,90.0,2.5,26.0,693.0,323.07,218.76
2017,9,26,10,15,907.5,91.5,2.55,26.5,721.0,376.95,264.94
2017,9,26,10,30,916.0,93.0,2.6,27.0,749.0,430.43,309.99
2017,9,26,10,45,922.0,94.0,2.65,27.5,769.0,481.8,352.34
2017,9,26,11,0,928.0,95.0,2.7,28.0,789.0,532.07,392.62
2017,9,26,11,15,931.5,95.5,2.7,28.0,801.5,579.26,430.19
2017,9,26,11,30,935.0,96.0,2.7,28.0,814.0,624.69,465.5
2017,9,26,11,45,937.0,95.5,2.75,28.5,818.5,666.32,496.53
2017,9,26,12,0,939.0,95.0,2.8,29.0,823.0,705.64,525.17
2017,9,26,12,15,938.5,95.0,2.85,29.0,818.5,741.24,551.68
2017,9,26,12,30,938.0,95.0,2.9,29.0,814.0,774.05,574.97
2017,9,26,12,45,939.5,92.5,2.95,29.5,803.0,802.92,593.77
2017,9,26,13,0,941.0,90.0,3.0,30.0,792.0,828.73,610.5
2017,9,26,13,15,936.0,89.0,3.0,30.0,771.5,847.76,623.66
2017,9,26,13,30,931.0,88.0,3.0,30.0,751.0,863.3,634.65
2017,9,26,13,45,923.0,87.0,3.05,30.0,723.5,872.84,642.12
2017,9,26,14,0,915.0,86.0,3.1,30.0,696.0,878.8,647.4
2017,9,26,14,15,904.0,84.0,3.05,30.0,661.0,877.49,647.39
2017,9,26,14,30,893.0,82.0,3.0,30.0,626.0,872.62,645.2
2017,9,26,14,45,878.0,80.0,3.0,30.0,585.0,860.85,638.87
2017,9,26,15,0,863.0,78.0,3.0,30.0,544.0,845.8,630.45
2017,9,26,15,15,842.5,75.0,2.9,29.5,498.0,829.7,622.0
2017,9,26,15,30,822.0,72.0,2.8,29.0,452.0,802.78,606.06
2017,9,26,15,45,793.5,68.5,2.75,29.0,402.5,765.92,582.11
2017,9,26,16,0,765.0,65.0,2.7,29.0,353.0,726.91,556.21
2017,9,26,16,15,723.0,60.5,2.3,28.0,301.0,674.11,519.96
2017,9,26,16,30,681.0,56.0,1.9,27.0,249.0,620.47,481.63
2017,9,26,16,45,617.0,50.0,1.5,26.5,197.5,548.22,426.79
2017,9,26,17,0,553.0,44.0,1.1,26.0,146.0,484.12,375.39
2017,9,26,17,15,442.0,35.0,1.1,25.0,99.5,381.18,293.56
2017,9,26,17,30,331.0,26.0,1.1,24.0,53.0,284.95,196.81
2017,9,26,17,45,165.5,13.0,1.15,23.0,26.5,111.43,0.0
2017,9,26,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,6,15,168.5,13.0,1.0,17.5,28.0,11.82,0.0
2017,9,27,6,30,337.0,26.0,1.0,18.0,56.0,21.09,10.91
2017,9,27,6,45,443.0,35.5,1.0,19.0,102.0,28.11,18.47
2017,9,27,7,0,549.0,45.0,1.0,20.0,148.0,34.93,24.75
2017,9,27,7,15,612.5,51.0,1.05,20.5,199.0,38.53,28.08
2017,9,27,7,30,676.0,57.0,1.1,21.0,250.0,45.99,34.6
2017,9,27,7,45,716.5,61.5,1.2,22.0,301.5,48.44,36.55
2017,9,27,8,0,757.0,66.0,1.3,23.0,353.0,50.87,38.39
2017,9,27,8,15,785.5,70.0,1.35,23.5,402.5,52.77,39.82
2017,9,27,8,30,814.0,74.0,1.4,24.0,452.0,54.62,41.17
2017,9,27,8,45,834.5,76.5,1.5,25.0,497.0,55.27,41.41
2017,9,27,9,0,855.0,79.0,1.6,26.0,542.0,101.87,54.42
2017,9,27,9,15,870.0,81.5,1.5,26.5,582.5,155.97,83.39
2017,9,27,9,30,885.0,84.0,1.4,27.0,623.0,211.28,123.3
2017,9,27,9,45,885.5,90.5,1.35,28.0,655.0,267.41,168.66
2017,9,27,10,0,886.0,97.0,1.3,29.0,687.0,322.86,214.63
2017,9,27,10,15,894.5,98.5,1.2,29.0,714.5,376.14,259.25
2017,9,27,10,30,903.0,100.0,1.1,29.0,742.0,429.03,302.66
2017,9,27,10,45,909.0,101.0,1.05,29.5,762.0,479.84,342.83
2017,9,27,11,0,915.0,102.0,1.0,30.0,782.0,529.55,380.77
2017,9,27,11,15,918.0,102.5,1.05,30.0,794.0,575.97,416.58
2017,9,27,11,30,921.0,103.0,1.1,30.0,806.0,620.6,450.24
2017,9,27,11,45,922.5,103.0,1.15,30.5,810.0,661.9,479.89
2017,9,27,12,0,924.0,103.0,1.2,31.0,814.0,700.89,507.25
2017,9,27,12,15,922.5,102.5,1.35,31.0,809.5,734.91,532.74
2017,9,27,12,30,921.0,102.0,1.5,31.0,805.0,766.08,555.56
2017,9,27,12,45,921.5,100.0,1.65,31.5,793.5,794.31,574.33
2017,9,27,13,0,922.0,98.0,1.8,32.0,782.0,819.5,591.14
2017,9,27,13,15,916.5,97.0,1.9,31.5,761.0,837.82,605.54
2017,9,27,13,30,911.0,96.0,2.0,31.0,740.0,852.71,617.94
2017,9,27,13,45,902.0,94.5,2.15,31.0,712.0,860.69,625.22
2017,9,27,14,0,893.0,93.0,2.3,31.0,684.0,865.11,630.35
2017,9,27,14,15,881.5,91.0,2.4,30.5,649.0,863.33,632.41
2017,9,27,14,30,870.0,89.0,2.5,30.0,614.0,858.06,632.33
2017,9,27,14,45,853.5,86.5,2.6,30.0,573.0,852.39,630.84
2017,9,27,15,0,837.0,84.0,2.7,30.0,532.0,835.8,622.05
2017,9,27,15,15,815.0,81.0,2.7,29.5,486.0,810.79,608.12
2017,9,27,15,30,793.0,78.0,2.7,29.0,440.0,782.94,592.11
2017,9,27,15,45,763.0,74.0,2.75,29.0,390.5,744.67,567.58
2017,9,27,16,0,733.0,70.0,2.8,29.0,341.0,704.34,541.01
2017,9,27,16,15,689.0,65.0,2.55,28.0,290.0,650.02,504.11
2017,9,27,16,30,645.0,60.0,2.3,27.0,239.0,600.66,469.31
2017,9,27,16,45,578.5,52.5,2.1,26.5,188.0,526.52,413.42
2017,9,27,17,0,512.0,45.0,1.9,26.0,137.0,454.39,356.31
2017,9,27,17,15,399.0,35.0,1.8,24.5,92.0,350.61,271.87
2017,9,27,17,30,286.0,25.0,1.7,23.0,47.0,250.92,166.67
2017,9,27,17,45,143.0,12.5,1.6,22.0,23.5,96.85,0.0
2017,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,15,157.5,13.5,1.1,15.5,26.5,12.28,0.0
2017,9,28,6,30,315.0,27.0,1.1,16.0,53.0,22.09,11.51
2017,9,28,6,45,421.5,37.0,1.15,17.0,99.0,29.49,19.78
2017,9,28,7,0,528.0,47.0,1.2,18.0,145.0,36.67,26.46
2017,9,28,7,15,592.5,53.5,1.15,18.5,195.5,40.58,30.12
2017,9,28,7,30,657.0,60.0,1.1,19.0,246.0,44.43,33.53
2017,9,28,7,45,698.5,65.5,1.05,19.5,297.5,51.79,39.88
2017,9,28,8,0,740.0,71.0,1.0,20.0,349.0,54.89,42.4
2017,9,28,8,15,769.5,75.0,0.95,21.0,398.0,56.64,43.6
2017,9,28,8,30,799.0,79.0,0.9,22.0,447.0,58.35,44.74
2017,9,28,8,45,818.5,82.0,0.85,23.5,492.0,59.21,45.03
2017,9,28,9,0,838.0,85.0,0.8,25.0,537.0,95.04,50.38
2017,9,28,9,15,853.5,87.5,0.9,25.5,577.0,148.73,78.81
2017,9,28,9,30,869.0,90.0,1.0,26.0,617.0,211.11,124.07
2017,9,28,9,45,879.5,92.5,1.1,27.0,650.5,265.61,167.74
2017,9,28,10,0,890.0,95.0,1.2,28.0,684.0,320.39,213.16
2017,9,28,10,15,898.0,96.5,1.35,28.0,711.5,373.64,258.56
2017,9,28,10,30,906.0,98.0,1.5,28.0,739.0,426.43,303.1
2017,9,28,10,45,911.0,99.0,1.7,28.5,758.5,476.87,344.57
2017,9,28,11,0,916.0,100.0,1.9,29.0,778.0,526.11,384.08
2017,9,28,11,15,918.5,100.5,2.05,29.0,789.5,572.22,420.96
2017,9,28,11,30,921.0,101.0,2.2,29.0,801.0,616.49,455.7
2017,9,28,11,45,921.5,101.0,2.35,29.5,804.0,657.08,486.19
2017,9,28,12,0,922.0,101.0,2.5,30.0,807.0,695.28,514.36
2017,9,28,12,15,920.5,101.0,2.6,30.0,802.5,729.59,540.11
2017,9,28,12,30,919.0,101.0,2.7,30.0,798.0,761.09,563.2
2017,9,28,12,45,918.0,99.0,2.85,30.0,786.0,788.05,582.39
2017,9,28,13,0,917.0,97.0,3.0,30.0,774.0,811.89,599.61
2017,9,28,13,15,911.5,96.0,3.05,30.0,753.0,830.01,612.53
2017,9,28,13,30,906.0,95.0,3.1,30.0,732.0,844.72,623.33
2017,9,28,13,45,897.5,93.5,3.2,30.0,704.0,852.97,630.25
2017,9,28,14,0,889.0,92.0,3.3,30.0,676.0,857.69,635.01
2017,9,28,14,15,877.0,90.5,3.35,29.5,641.5,855.96,636.58
2017,9,28,14,30,865.0,89.0,3.4,29.0,607.0,850.79,636.0
2017,9,28,14,45,850.0,86.0,3.45,28.5,566.5,845.74,635.66
2017,9,28,15,0,835.0,83.0,3.5,28.0,526.0,829.8,627.89
2017,9,28,15,15,813.0,80.0,3.45,27.5,480.0,804.81,613.32
2017,9,28,15,30,791.0,77.0,3.4,27.0,434.0,776.99,596.64
2017,9,28,15,45,763.0,72.5,3.35,27.0,385.5,739.81,571.8
2017,9,28,16,0,735.0,68.0,3.3,27.0,337.0,700.53,544.95
2017,9,28,16,15,691.5,63.0,2.95,26.0,285.5,646.71,507.45
2017,9,28,16,30,648.0,58.0,2.6,25.0,234.0,597.63,471.94
2017,9,28,16,45,584.5,50.5,2.3,24.5,184.0,525.86,416.63
2017,9,28,17,0,521.0,43.0,2.0,24.0,134.0,455.97,360.04
2017,9,28,17,15,407.5,33.0,1.75,22.5,89.0,352.14,273.87
2017,9,28,17,30,294.0,23.0,1.5,21.0,44.0,249.75,155.5
2017,9,28,17,45,147.0,11.5,1.25,20.0,22.0,97.73,0.0
2017,9,28,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,29,6,15,144.5,13.0,1.8,14.0,24.5,11.82,0.0
2017,9,29,6,30,289.0,26.0,2.0,14.0,49.0,21.24,10.57
2017,9,29,6,45,395.5,36.0,2.25,14.5,93.0,28.65,19.21
2017,9,29,7,0,502.0,46.0,2.5,15.0,137.0,35.84,26.03
2017,9,29,7,15,267.0,75.0,2.4,15.5,125.0,55.48,43.65
2017,9,29,7,30,32.0,104.0,2.3,16.0,113.0,83.17,68.1
2017,9,29,7,45,37.0,124.0,2.25,16.5,136.5,97.96,80.87
2017,9,29,8,0,42.0,144.0,2.2,17.0,160.0,112.43,93.09
2017,9,29,8,15,252.0,147.0,2.15,17.0,260.5,105.44,86.77
2017,9,29,8,30,462.0,150.0,2.1,17.0,361.0,100.71,82.43
2017,9,29,8,45,541.0,143.0,2.1,17.5,414.5,94.73,76.87
2017,9,29,9,0,620.0,136.0,2.1,18.0,468.0,113.36,73.11
2017,9,29,9,15,493.5,190.0,2.15,18.0,467.0,178.33,120.33
2017,9,29,9,30,367.0,244.0,2.2,18.0,466.0,234.91,169.05
2017,9,29,9,45,491.5,216.5,2.25,18.5,530.5,262.06,186.29
2017,9,29,10,0,616.0,189.0,2.3,19.0,595.0,307.21,220.31
2017,9,29,10,15,570.0,215.5,2.3,19.0,603.0,350.52,259.05
2017,9,29,10,30,524.0,242.0,2.3,19.0,611.0,388.83,292.75
2017,9,29,10,45,499.0,259.5,2.3,19.5,618.5,424.37,322.3
2017,9,29,11,0,474.0,277.0,2.3,20.0,626.0,457.18,348.73
2017,9,29,11,15,678.5,191.5,2.35,20.0,699.5,521.34,399.35
2017,9,29,11,30,883.0,106.0,2.4,20.0,773.0,597.18,459.02
2017,9,29,11,45,713.5,186.0,2.5,20.5,726.5,606.59,465.63
2017,9,29,12,0,544.0,266.0,2.6,21.0,680.0,600.66,460.13
2017,9,29,12,15,550.5,262.0,2.65,21.0,678.5,627.61,481.29
2017,9,29,12,30,557.0,258.0,2.7,21.0,677.0,653.12,501.01
2017,9,29,12,45,553.0,253.5,2.75,21.5,664.0,668.79,512.48
2017,9,29,13,0,549.0,249.0,2.8,22.0,651.0,682.14,522.23
2017,9,29,13,15,697.5,179.0,2.9,22.0,675.5,752.84,577.26
2017,9,29,13,30,846.0,109.0,3.0,22.0,700.0,814.5,622.41
2017,9,29,13,45,841.5,105.5,3.1,22.0,673.5,823.69,629.83
2017,9,29,14,0,837.0,102.0,3.2,22.0,647.0,829.5,635.47
2017,9,29,14,15,824.0,99.5,3.25,22.0,613.0,825.9,634.41
2017,9,29,14,30,811.0,97.0,3.3,22.0,579.0,818.9,631.17
2017,9,29,14,45,795.5,94.0,3.35,22.0,539.5,805.91,623.8
2017,9,29,15,0,780.0,91.0,3.4,22.0,500.0,789.78,614.28
2017,9,29,15,15,756.5,87.5,3.4,21.5,455.5,763.35,598.25
2017,9,29,15,30,733.0,84.0,3.4,21.0,411.0,734.27,580.09
2017,9,29,15,45,700.0,79.5,3.4,20.5,363.0,698.42,556.54
2017,9,29,16,0,667.0,75.0,3.4,20.0,315.0,656.84,528.0
2017,9,29,16,15,620.5,69.0,3.3,19.5,265.5,601.5,487.59
2017,9,29,16,30,574.0,63.0,3.2,19.0,216.0,545.95,445.42
2017,9,29,16,45,507.5,54.5,3.15,18.5,168.0,472.9,387.42
2017,9,29,17,0,441.0,46.0,3.1,18.0,120.0,401.98,327.58
2017,9,29,17,15,326.5,34.5,3.05,17.0,78.5,298.72,237.92
2017,9,29,17,30,212.0,23.0,3.0,16.0,37.0,194.35,110.19
2017,9,29,17,45,106.0,11.5,2.95,15.5,18.5,72.97,0.0
2017,9,29,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,6,15,113.5,14.0,2.65,12.5,23.0,12.73,0.0
2017,9,30,6,30,227.0,28.0,2.7,13.0,46.0,23.17,11.6
2017,9,30,6,45,339.0,40.5,2.8,13.5,90.0,32.74,22.78
2017,9,30,7,0,451.0,53.0,2.9,14.0,134.0,41.97,31.52
2017,9,30,7,15,239.0,78.0,2.8,14.5,122.0,60.2,47.99
2017,9,30,7,30,27.0,103.0,2.7,15.0,110.0,82.36,67.66
2017,9,30,7,45,34.5,123.0,2.6,15.5,134.0,97.17,80.52
2017,9,30,8,0,42.0,143.0,2.5,16.0,158.0,111.67,92.83
2017,9,30,8,15,395.5,116.5,2.4,16.5,294.5,79.77,64.64
2017,9,30,8,30,749.0,90.0,2.3,17.0,431.0,60.49,47.56
2017,9,30,8,45,773.5,93.5,2.2,17.5,475.5,67.68,53.57
2017,9,30,9,0,798.0,97.0,2.1,18.0,520.0,98.53,57.54
2017,9,30,9,15,814.5,99.5,2.05,18.5,560.0,150.06,84.58
2017,9,30,9,30,831.0,102.0,2.0,19.0,600.0,203.12,123.35
2017,9,30,9,45,847.5,102.5,2.0,19.5,634.5,255.94,166.99
2017,9,30,10,0,864.0,103.0,2.0,20.0,669.0,309.77,213.37
2017,9,30,10,15,873.0,104.5,2.05,20.5,696.0,367.68,263.28
2017,9,30,10,30,882.0,106.0,2.1,21.0,723.0,419.6,307.86
2017,9,30,10,45,887.0,107.5,2.2,21.5,742.5,469.3,349.87
2017,9,30,11,0,892.0,109.0,2.3,22.0,762.0,517.85,389.85
2017,9,30,11,15,895.5,109.5,2.4,22.5,773.5,563.44,426.54
2017,9,30,11,30,899.0,110.0,2.5,23.0,785.0,607.33,460.97
2017,9,30,11,45,901.0,109.5,2.65,23.5,789.0,647.53,492.1
2017,9,30,12,0,903.0,109.0,2.8,24.0,793.0,685.5,520.96
2017,9,30,12,15,902.0,109.0,2.8,24.0,788.5,719.52,546.8
2017,9,30,12,30,901.0,109.0,2.8,24.0,784.0,750.82,570.3
2017,9,30,12,45,891.0,111.5,2.85,24.5,770.0,775.08,586.62
2017,9,30,13,0,881.0,114.0,2.9,25.0,756.0,796.02,600.53
2017,9,30,13,15,875.0,112.5,2.95,25.0,735.0,812.7,612.78
2017,9,30,13,30,869.0,111.0,3.0,25.0,714.0,832.44,627.3
2017,9,30,13,45,860.5,109.5,3.05,25.0,686.0,840.9,634.18
2017,9,30,14,0,852.0,108.0,3.1,25.0,658.0,845.87,638.93
2017,9,30,14,15,838.5,105.5,3.15,25.0,623.5,842.06,637.8
2017,9,30,14,30,825.0,103.0,3.2,25.0,589.0,834.77,634.47
2017,9,30,14,45,808.0,99.5,3.3,25.0,548.0,820.01,626.32
2017,9,30,15,0,791.0,96.0,3.4,25.0,507.0,802.02,615.96
2017,9,30,15,15,766.5,92.5,3.35,24.5,461.5,774.71,599.37
2017,9,30,15,30,742.0,89.0,3.3,24.0,416.0,749.51,584.12
2017,9,30,15,45,709.5,83.5,3.3,24.0,367.5,708.67,556.25
2017,9,30,16,0,677.0,78.0,3.3,24.0,319.0,666.1,526.5
2017,9,30,16,15,628.0,72.0,3.15,23.0,268.0,608.74,486.05
2017,9,30,16,30,579.0,66.0,3.0,22.0,217.0,551.17,443.63
2017,9,30,16,45,504.5,57.0,2.95,21.5,168.0,471.72,381.32
2017,9,30,17,0,430.0,48.0,2.9,21.0,119.0,394.7,317.03
2017,9,30,17,15,308.0,35.5,2.85,20.0,76.5,286.13,223.59
2017,9,30,17,30,186.0,23.0,2.8,19.0,34.0,173.59,79.51
2017,9,30,17,45,93.0,11.5,2.75,18.0,17.0,64.93,0.0
2017,9,30,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,1,6,15,175.5,11.5,2.2,12.5,24.5,10.46,0.0
2017,10,1,6,30,351.0,23.0,2.5,13.0,49.0,18.76,7.83
2017,10,1,6,45,465.5,31.5,2.9,14.0,95.5,27.31,17.98
2017,10,1,7,0,580.0,40.0,3.3,15.0,142.0,34.02,24.37
2017,10,1,7,15,643.5,45.5,3.55,15.5,193.0,37.72,27.9
2017,10,1,7,30,707.0,51.0,3.8,16.0,244.0,41.4,31.23
2017,10,1,7,45,747.5,55.0,4.1,16.5,295.5,43.68,33.19
2017,10,1,8,0,788.0,59.0,4.4,17.0,347.0,45.93,35.05
2017,10,1,8,15,815.0,62.5,4.5,17.5,396.0,47.68,36.41
2017,10,1,8,30,842.0,66.0,4.6,18.0,445.0,56.9,44.27
2017,10,1,8,45,861.5,68.0,4.7,19.0,490.0,58.25,45.1
2017,10,1,9,0,881.0,70.0,4.8,20.0,535.0,88.93,48.38
2017,10,1,9,15,894.5,72.0,4.85,20.5,574.5,143.64,76.14
2017,10,1,9,30,908.0,74.0,4.9,21.0,614.0,199.32,116.73
2017,10,1,9,45,909.5,79.5,5.0,21.5,646.0,255.96,164.44
2017,10,1,10,0,911.0,85.0,5.1,22.0,678.0,311.95,213.84
2017,10,1,10,15,918.0,86.0,5.1,22.5,704.5,365.26,261.23
2017,10,1,10,30,925.0,87.0,5.1,23.0,731.0,417.94,307.52
2017,10,1,10,45,929.5,88.0,5.2,23.5,750.0,468.74,351.47
2017,10,1,11,0,934.0,89.0,5.3,24.0,769.0,518.25,393.27
