Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,11,15,936.5,89.5,5.3,24.0,780.5,564.79,432.35
2017,10,1,11,30,939.0,90.0,5.3,24.0,792.0,609.44,469.06
2017,10,1,11,45,938.5,90.5,5.35,24.5,794.5,650.2,501.24
2017,10,1,12,0,938.0,91.0,5.4,25.0,797.0,688.48,530.81
2017,10,1,12,15,937.0,91.0,5.4,25.0,792.0,723.29,558.17
2017,10,1,12,30,936.0,91.0,5.4,25.0,787.0,755.26,582.65
2017,10,1,12,45,930.5,91.0,5.4,25.0,774.0,780.97,601.35
2017,10,1,13,0,925.0,91.0,5.4,25.0,761.0,803.38,617.77
2017,10,1,13,15,919.5,90.0,5.35,25.0,740.0,821.37,630.9
2017,10,1,13,30,914.0,89.0,5.3,25.0,719.0,835.92,641.71
2017,10,1,13,45,906.0,87.5,5.25,25.0,691.0,844.42,648.36
2017,10,1,14,0,898.0,86.0,5.2,25.0,663.0,849.38,652.68
2017,10,1,14,15,886.0,84.5,5.1,24.5,628.0,847.5,653.34
2017,10,1,14,30,874.0,83.0,5.0,24.0,593.0,842.15,651.71
2017,10,1,14,45,858.5,80.5,4.9,24.0,552.0,829.32,643.56
2017,10,1,15,0,843.0,78.0,4.8,24.0,511.0,820.98,638.77
2017,10,1,15,15,821.0,75.0,4.7,23.5,466.0,795.92,623.19
2017,10,1,15,30,799.0,72.0,4.6,23.0,421.0,768.06,605.45
2017,10,1,15,45,766.0,68.5,4.5,23.0,371.5,728.12,577.29
2017,10,1,16,0,733.0,65.0,4.4,23.0,322.0,686.25,547.14
2017,10,1,16,15,688.0,60.5,4.05,22.0,271.0,632.31,508.34
2017,10,1,16,30,643.0,56.0,3.7,21.0,220.0,583.4,471.65
2017,10,1,16,45,567.0,49.0,3.35,20.5,170.0,504.24,408.39
2017,10,1,17,0,491.0,42.0,3.0,20.0,120.0,427.69,343.83
2017,10,1,17,15,361.5,31.5,2.6,19.0,77.0,315.43,245.23
2017,10,1,17,30,232.0,21.0,2.2,18.0,34.0,197.5,62.74
2017,10,1,17,45,116.0,10.5,1.8,17.0,17.0,77.03,0.0
2017,10,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,6,15,187.0,11.5,2.2,12.5,24.5,10.46,0.0
2017,10,2,6,30,374.0,23.0,2.5,13.0,49.0,20.63,8.49
2017,10,2,6,45,489.0,31.5,2.9,13.5,96.5,27.47,18.09
2017,10,2,7,0,604.0,40.0,3.3,14.0,144.0,34.2,24.61
2017,10,2,7,15,668.5,45.5,3.55,14.5,196.5,37.91,28.18
2017,10,2,7,30,733.0,51.0,3.8,15.0,249.0,41.62,31.56
2017,10,2,7,45,773.5,55.0,4.1,16.0,301.5,43.91,33.47
2017,10,2,8,0,814.0,59.0,4.4,17.0,354.0,46.19,35.28
2017,10,2,8,15,841.5,62.5,4.45,17.5,404.0,47.96,36.67
2017,10,2,8,30,869.0,66.0,4.5,18.0,454.0,57.14,44.48
2017,10,2,8,45,889.0,68.0,4.55,18.5,500.0,58.51,45.44
2017,10,2,9,0,909.0,70.0,4.6,19.0,546.0,88.0,48.27
2017,10,2,9,15,922.5,72.0,4.6,19.5,587.0,144.25,76.18
2017,10,2,9,30,936.0,74.0,4.6,20.0,628.0,201.46,117.64
2017,10,2,9,45,941.0,78.0,4.6,20.5,661.0,259.19,166.06
2017,10,2,10,0,946.0,82.0,4.6,21.0,694.0,316.58,216.57
2017,10,2,10,15,953.0,83.0,4.55,21.0,721.0,371.63,266.01
2017,10,2,10,30,960.0,84.0,4.5,21.0,748.0,426.0,314.39
2017,10,2,10,45,965.0,84.5,4.45,21.5,768.0,478.22,359.44
2017,10,2,11,0,970.0,85.0,4.4,22.0,788.0,529.09,402.1
2017,10,2,11,15,972.5,85.5,4.35,22.0,799.0,577.14,442.17
2017,10,2,11,30,975.0,86.0,4.3,22.0,810.0,623.2,479.73
2017,10,2,11,45,975.0,86.5,4.25,22.5,813.0,665.6,512.7
2017,10,2,12,0,975.0,87.0,4.2,23.0,816.0,705.44,542.9
2017,10,2,12,15,973.5,86.5,4.15,23.0,810.5,740.58,570.1
2017,10,2,12,30,972.0,86.0,4.1,23.0,805.0,772.72,594.13
2017,10,2,12,45,960.5,89.0,4.05,23.5,789.5,797.99,610.85
2017,10,2,13,0,949.0,92.0,4.0,24.0,774.0,819.65,625.02
2017,10,2,13,15,943.0,91.0,3.95,24.0,752.5,837.76,637.98
2017,10,2,13,30,937.0,90.0,3.9,24.0,731.0,852.33,648.6
2017,10,2,13,45,926.5,89.5,3.85,24.0,701.5,860.24,654.73
2017,10,2,14,0,916.0,89.0,3.8,24.0,672.0,864.52,658.53
2017,10,2,14,15,903.5,87.0,3.8,23.5,636.0,861.84,659.21
2017,10,2,14,30,891.0,85.0,3.8,23.0,600.0,855.61,657.6
2017,10,2,14,45,873.0,83.0,3.8,23.0,558.0,841.34,649.18
2017,10,2,15,0,855.0,81.0,3.8,23.0,516.0,831.53,644.05
2017,10,2,15,15,832.5,77.5,3.75,22.5,469.5,805.42,628.24
2017,10,2,15,30,810.0,74.0,3.7,22.0,423.0,776.44,610.22
2017,10,2,15,45,776.5,70.5,3.65,22.0,373.0,736.0,582.26
2017,10,2,16,0,743.0,67.0,3.6,22.0,323.0,693.58,552.18
2017,10,2,16,15,695.0,62.0,3.35,21.0,271.0,636.56,511.34
2017,10,2,16,30,647.0,57.0,3.1,20.0,219.0,585.15,472.89
2017,10,2,16,45,566.5,49.5,2.9,19.0,168.0,502.26,407.71
2017,10,2,17,0,486.0,42.0,2.7,18.0,117.0,422.21,340.72
2017,10,2,17,15,347.5,31.0,2.5,17.0,73.5,304.28,235.83
2017,10,2,17,30,209.0,20.0,2.3,16.0,30.0,178.85,18.38
2017,10,2,17,45,104.5,10.0,2.1,15.0,15.0,69.49,0.0
2017,10,2,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,3,6,15,93.0,13.0,0.75,9.5,19.5,11.82,0.0
2017,10,3,6,30,186.0,26.0,0.8,10.0,39.0,20.47,7.74
2017,10,3,6,45,304.0,39.0,0.9,10.5,81.5,31.73,22.03
2017,10,3,7,0,422.0,52.0,1.0,11.0,124.0,41.46,31.42
2017,10,3,7,15,496.5,61.0,1.0,11.5,173.5,47.19,36.9
2017,10,3,7,30,571.0,70.0,1.0,12.0,223.0,52.78,42.02
2017,10,3,7,45,623.0,76.0,1.0,12.5,273.5,55.67,44.55
2017,10,3,8,0,675.0,82.0,1.0,13.0,324.0,58.52,46.93
2017,10,3,8,15,709.0,87.0,1.15,13.5,373.0,60.45,48.42
2017,10,3,8,30,743.0,92.0,1.3,14.0,422.0,62.34,49.84
2017,10,3,8,45,770.5,94.5,1.5,15.0,467.5,68.96,55.28
2017,10,3,9,0,798.0,97.0,1.7,16.0,513.0,93.23,56.48
2017,10,3,9,15,816.0,100.0,1.8,16.5,553.0,145.1,82.15
2017,10,3,9,30,834.0,103.0,1.9,17.0,593.0,198.69,120.62
2017,10,3,9,45,859.5,100.5,2.05,18.0,630.0,250.97,163.12
2017,10,3,10,0,885.0,98.0,2.2,19.0,667.0,310.89,213.9
2017,10,3,10,15,894.0,99.5,2.25,19.5,694.5,364.0,260.52
2017,10,3,10,30,903.0,101.0,2.3,20.0,722.0,416.73,306.23
2017,10,3,10,45,910.0,101.5,2.35,20.5,742.0,467.22,349.21
2017,10,3,11,0,917.0,102.0,2.4,21.0,762.0,516.66,390.17
2017,10,3,11,15,921.0,102.5,2.45,21.0,774.0,563.33,428.71
2017,10,3,11,30,925.0,103.0,2.5,21.0,786.0,608.26,465.02
2017,10,3,11,45,927.5,102.5,2.55,21.5,790.0,649.47,496.86
2017,10,3,12,0,930.0,102.0,2.6,22.0,794.0,688.4,526.28
2017,10,3,12,15,929.0,102.0,2.65,22.0,789.0,723.04,553.03
2017,10,3,12,30,928.0,102.0,2.7,22.0,784.0,754.85,577.4
2017,10,3,12,45,925.5,101.0,2.75,22.5,771.5,781.65,595.71
2017,10,3,13,0,923.0,100.0,2.8,23.0,759.0,805.27,611.58
2017,10,3,13,15,917.5,98.5,2.8,23.0,737.5,822.8,624.17
2017,10,3,13,30,912.0,97.0,2.8,23.0,716.0,836.87,634.54
2017,10,3,13,45,904.5,95.0,2.8,23.0,688.0,845.3,641.2
2017,10,3,14,0,897.0,93.0,2.8,23.0,660.0,850.19,645.62
2017,10,3,14,15,884.5,91.0,2.75,23.0,624.5,847.43,644.61
2017,10,3,14,30,872.0,89.0,2.7,23.0,589.0,848.59,646.53
2017,10,3,14,45,856.5,85.5,2.7,23.0,548.0,834.88,638.58
2017,10,3,15,0,841.0,82.0,2.7,23.0,507.0,817.83,628.48
2017,10,3,15,15,817.0,79.0,2.65,22.5,460.0,791.22,612.49
2017,10,3,15,30,793.0,76.0,2.6,22.0,413.0,761.83,594.31
2017,10,3,15,45,761.0,71.5,2.6,22.0,363.5,721.66,567.09
2017,10,3,16,0,729.0,67.0,2.6,22.0,314.0,679.51,537.7
2017,10,3,16,15,679.0,61.5,2.4,21.0,262.0,620.79,495.82
2017,10,3,16,30,629.0,56.0,2.2,20.0,210.0,567.87,456.38
2017,10,3,16,45,551.0,48.0,2.0,19.0,160.0,486.92,392.86
2017,10,3,17,0,473.0,40.0,1.8,18.0,110.0,408.84,327.44
2017,10,3,17,15,334.5,28.5,1.85,17.0,68.0,291.57,222.32
2017,10,3,17,30,196.0,17.0,1.9,16.0,26.0,164.74,0.0
2017,10,3,17,45,98.0,8.5,2.0,15.5,13.0,63.99,0.0
2017,10,3,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,6,15,138.0,11.0,1.25,9.5,20.0,10.01,0.0
2017,10,4,6,30,276.0,22.0,1.4,10.0,40.0,18.05,5.21
2017,10,4,6,45,398.0,32.5,1.55,11.0,84.5,26.08,16.98
2017,10,4,7,0,520.0,43.0,1.7,12.0,129.0,33.88,24.51
2017,10,4,7,15,590.5,49.5,1.65,12.5,179.5,37.93,28.44
2017,10,4,7,30,661.0,56.0,1.6,13.0,230.0,45.84,35.63
2017,10,4,7,45,708.0,60.5,1.6,14.0,281.5,48.33,37.73
2017,10,4,8,0,755.0,65.0,1.6,15.0,333.0,50.82,39.73
2017,10,4,8,15,785.0,69.0,1.5,15.5,382.5,52.77,41.27
2017,10,4,8,30,815.0,73.0,1.4,16.0,432.0,54.69,42.75
2017,10,4,8,45,838.0,75.5,1.35,17.0,477.0,55.41,43.06
2017,10,4,9,0,861.0,78.0,1.3,18.0,522.0,79.49,44.56
2017,10,4,9,15,876.5,80.0,1.4,18.5,562.5,141.54,76.63
2017,10,4,9,30,892.0,82.0,1.5,19.0,603.0,196.53,115.37
2017,10,4,9,45,901.0,85.0,1.6,20.0,636.5,251.94,160.55
2017,10,4,10,0,910.0,88.0,1.7,21.0,670.0,307.44,208.02
2017,10,4,10,15,918.5,89.0,1.8,21.5,697.0,361.05,254.78
2017,10,4,10,30,927.0,90.0,1.9,22.0,724.0,414.18,300.58
2017,10,4,10,45,934.0,90.5,2.0,22.5,744.0,465.57,344.04
2017,10,4,11,0,941.0,91.0,2.1,23.0,764.0,515.87,385.47
2017,10,4,11,15,944.0,91.5,2.1,23.0,775.5,562.84,423.75
2017,10,4,11,30,947.0,92.0,2.1,23.0,787.0,607.92,459.61
2017,10,4,11,45,949.5,91.5,2.15,23.5,790.5,649.71,491.52
2017,10,4,12,0,952.0,91.0,2.2,24.0,794.0,689.16,520.97
2017,10,4,12,15,951.0,90.5,2.2,24.0,789.0,723.78,547.12
2017,10,4,12,30,950.0,90.0,2.2,24.0,784.0,755.49,570.77
2017,10,4,12,45,941.5,92.0,2.25,24.5,769.5,781.28,587.84
2017,10,4,13,0,933.0,94.0,2.3,25.0,755.0,803.64,602.61
2017,10,4,13,15,927.0,93.0,2.3,25.0,734.0,821.33,615.09
2017,10,4,13,30,921.0,92.0,2.3,25.0,713.0,835.54,625.37
2017,10,4,13,45,913.5,90.0,2.35,25.0,684.5,843.93,632.28
2017,10,4,14,0,906.0,88.0,2.4,25.0,656.0,848.76,636.98
2017,10,4,14,15,894.0,86.0,2.4,24.5,620.5,846.35,637.81
2017,10,4,14,30,882.0,84.0,2.4,24.0,585.0,840.42,636.44
2017,10,4,14,45,866.0,81.0,2.45,24.0,543.5,834.04,634.05
2017,10,4,15,0,850.0,78.0,2.5,24.0,502.0,817.09,624.4
2017,10,4,15,15,826.5,75.0,2.5,23.5,455.5,790.83,609.09
2017,10,4,15,30,803.0,72.0,2.5,23.0,409.0,761.77,591.57
2017,10,4,15,45,769.5,68.0,2.5,23.0,359.5,720.96,564.0
2017,10,4,16,0,736.0,64.0,2.5,23.0,310.0,678.23,534.29
2017,10,4,16,15,687.0,58.5,2.15,22.0,258.0,620.34,492.36
2017,10,4,16,30,638.0,53.0,1.8,21.0,206.0,561.98,448.16
2017,10,4,16,45,558.0,45.5,1.5,20.5,156.0,486.2,387.67
2017,10,4,17,0,478.0,38.0,1.2,20.0,106.0,407.69,321.27
2017,10,4,17,15,338.0,26.5,1.2,19.0,64.5,290.11,214.58
2017,10,4,17,30,198.0,15.0,1.2,18.0,23.0,160.69,0.0
2017,10,4,17,45,99.0,7.5,1.2,17.0,11.5,6.82,0.0
2017,10,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,6,15,153.0,10.0,0.8,10.5,19.5,9.1,0.0
2017,10,5,6,30,306.0,20.0,0.8,11.0,39.0,16.33,3.09
2017,10,5,6,45,427.0,30.0,0.85,11.5,84.0,24.02,15.1
2017,10,5,7,0,548.0,40.0,0.9,12.0,129.0,34.37,24.94
2017,10,5,7,15,617.5,46.5,0.9,12.5,180.0,38.93,29.34
2017,10,5,7,30,687.0,53.0,0.9,13.0,231.0,43.43,33.49
2017,10,5,7,45,730.0,57.5,0.95,14.0,282.5,46.03,35.7
2017,10,5,8,0,773.0,62.0,1.0,15.0,334.0,48.61,37.79
2017,10,5,8,15,802.5,65.5,1.0,16.0,383.5,50.28,39.01
2017,10,5,8,30,832.0,69.0,1.0,17.0,433.0,51.92,40.17
2017,10,5,8,45,853.0,72.0,1.05,18.0,478.0,53.11,40.9
2017,10,5,9,0,874.0,75.0,1.1,19.0,523.0,84.03,49.06
2017,10,5,9,15,889.0,77.0,1.3,19.5,563.5,138.41,73.72
2017,10,5,9,30,904.0,79.0,1.5,20.0,604.0,193.9,112.36
2017,10,5,9,45,912.5,82.0,1.7,21.0,637.0,249.76,157.7
2017,10,5,10,0,921.0,85.0,1.9,22.0,670.0,305.64,205.47
2017,10,5,10,15,929.0,86.5,2.05,22.5,697.0,359.96,252.85
2017,10,5,10,30,937.0,88.0,2.2,23.0,724.0,413.75,299.28
2017,10,5,10,45,942.0,89.0,2.35,24.0,743.5,465.13,342.28
2017,10,5,11,0,947.0,90.0,2.5,25.0,763.0,515.23,382.97
2017,10,5,11,15,950.5,90.5,2.55,25.0,774.5,562.63,421.74
2017,10,5,11,30,954.0,91.0,2.6,25.0,786.0,608.17,458.17
2017,10,5,11,45,954.5,91.0,2.65,25.5,789.0,649.44,489.75
2017,10,5,12,0,955.0,91.0,2.7,26.0,792.0,688.22,518.75
2017,10,5,12,15,954.0,90.5,2.7,26.0,787.0,722.88,545.02
2017,10,5,12,30,953.0,90.0,2.7,26.0,782.0,754.62,568.81
2017,10,5,12,45,951.5,88.5,2.75,26.0,769.0,781.93,588.21
2017,10,5,13,0,950.0,87.0,2.8,26.0,756.0,806.02,605.35
2017,10,5,13,15,944.0,86.0,2.8,26.0,735.0,823.87,618.03
2017,10,5,13,30,938.0,85.0,2.8,26.0,714.0,838.17,628.46
2017,10,5,13,45,930.0,84.0,2.85,26.0,685.0,847.32,635.87
2017,10,5,14,0,922.0,83.0,2.9,26.0,656.0,852.88,641.04
2017,10,5,14,15,910.0,81.0,2.85,26.0,620.5,850.44,640.28
2017,10,5,14,30,898.0,79.0,2.8,26.0,585.0,844.44,637.3
2017,10,5,14,45,881.0,76.5,2.8,26.0,543.0,830.27,629.16
2017,10,5,15,0,864.0,74.0,2.8,26.0,501.0,812.83,618.86
2017,10,5,15,15,841.0,71.0,2.75,25.5,454.5,794.34,608.69
2017,10,5,15,30,818.0,68.0,2.7,25.0,408.0,765.55,591.06
2017,10,5,15,45,785.0,64.5,2.7,25.0,358.0,725.64,564.23
2017,10,5,16,0,752.0,61.0,2.7,25.0,308.0,683.79,535.22
2017,10,5,16,15,703.0,55.5,2.35,23.5,256.0,625.77,494.41
2017,10,5,16,30,654.0,50.0,2.0,22.0,204.0,567.32,451.12
2017,10,5,16,45,574.0,43.0,1.65,21.0,154.0,485.39,386.43
2017,10,5,17,0,494.0,36.0,1.3,20.0,104.0,413.86,325.4
2017,10,5,17,15,349.0,25.0,1.25,19.0,62.5,294.05,212.23
2017,10,5,17,30,204.0,14.0,1.2,18.0,21.0,135.22,0.0
2017,10,5,17,45,102.0,7.0,1.2,17.5,10.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,6,15,152.5,10.0,0.8,11.5,19.0,9.1,0.0
2017,10,6,6,30,305.0,20.0,0.8,12.0,38.0,16.42,1.77
2017,10,6,6,45,431.0,29.5,0.85,13.0,83.0,23.68,14.61
2017,10,6,7,0,557.0,39.0,0.9,14.0,128.0,33.56,23.97
2017,10,6,7,15,627.0,45.5,0.95,14.5,179.5,38.16,28.38
2017,10,6,7,30,697.0,52.0,1.0,15.0,231.0,42.71,32.55
2017,10,6,7,45,742.0,56.5,1.05,16.0,283.0,45.36,34.81
2017,10,6,8,0,787.0,61.0,1.1,17.0,335.0,47.99,36.94
2017,10,6,8,15,817.0,64.5,1.2,17.5,385.0,49.7,38.26
2017,10,6,8,30,847.0,68.0,1.3,18.0,435.0,51.4,39.54
2017,10,6,8,45,868.0,71.0,1.4,19.0,480.5,60.5,47.13
2017,10,6,9,0,889.0,74.0,1.5,20.0,526.0,81.7,47.94
2017,10,6,9,15,904.0,76.0,1.6,20.5,566.5,136.85,72.12
2017,10,6,9,30,919.0,78.0,1.7,21.0,607.0,193.1,110.77
2017,10,6,9,45,923.5,82.5,1.8,22.0,640.0,250.07,156.8
2017,10,6,10,0,928.0,87.0,1.9,23.0,673.0,306.66,204.96
2017,10,6,10,15,936.5,88.0,2.0,23.5,700.0,361.08,252.15
2017,10,6,10,30,945.0,89.0,2.1,24.0,727.0,414.98,298.4
2017,10,6,10,45,949.5,90.5,2.25,25.0,746.5,466.94,341.66
2017,10,6,11,0,954.0,92.0,2.4,26.0,766.0,517.55,382.58
2017,10,6,11,15,957.0,92.5,2.4,26.5,777.5,565.0,420.22
2017,10,6,11,30,960.0,93.0,2.4,27.0,789.0,610.52,455.29
2017,10,6,11,45,961.0,93.0,2.45,27.5,792.0,652.3,486.9
2017,10,6,12,0,962.0,93.0,2.5,28.0,795.0,691.61,515.96
2017,10,6,12,15,960.5,93.0,2.5,28.0,789.5,726.64,542.19
2017,10,6,12,30,959.0,93.0,2.5,28.0,784.0,758.73,565.94
2017,10,6,12,45,957.0,91.5,2.55,28.5,771.0,785.86,584.06
2017,10,6,13,0,955.0,90.0,2.6,29.0,758.0,809.72,599.64
2017,10,6,13,15,949.0,89.0,2.55,29.0,736.0,827.7,611.86
2017,10,6,13,30,943.0,88.0,2.5,29.0,714.0,842.12,621.83
2017,10,6,13,45,934.5,86.0,2.5,29.0,685.0,849.86,627.84
2017,10,6,14,0,926.0,84.0,2.5,29.0,656.0,853.93,631.62
2017,10,6,14,15,913.5,82.5,2.45,28.5,619.5,851.7,632.24
2017,10,6,14,30,901.0,81.0,2.4,28.0,583.0,845.93,630.67
2017,10,6,14,45,884.0,78.0,2.4,28.0,541.0,831.21,622.31
2017,10,6,15,0,867.0,75.0,2.4,28.0,499.0,820.64,616.88
2017,10,6,15,15,843.0,72.0,2.35,27.5,452.0,793.89,601.13
2017,10,6,15,30,819.0,69.0,2.3,27.0,405.0,764.32,583.25
2017,10,6,15,45,785.0,65.0,2.25,27.0,354.5,723.05,555.53
2017,10,6,16,0,751.0,61.0,2.2,27.0,304.0,679.86,525.68
2017,10,6,16,15,699.5,56.0,1.95,25.5,252.0,620.75,484.84
2017,10,6,16,30,648.0,51.0,1.7,24.0,200.0,561.22,441.45
2017,10,6,16,45,564.0,43.5,1.45,23.0,149.5,483.1,380.42
2017,10,6,17,0,480.0,36.0,1.2,22.0,99.0,402.53,312.83
2017,10,6,17,15,328.0,24.5,1.2,21.0,58.5,277.31,191.76
2017,10,6,17,30,176.0,13.0,1.2,20.0,18.0,116.76,0.0
2017,10,6,17,45,88.0,6.5,1.25,19.0,9.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,6,15,133.0,9.5,1.05,13.5,17.0,8.64,0.0
2017,10,7,6,30,266.0,19.0,1.0,14.0,34.0,15.55,0.0
2017,10,7,6,45,391.0,29.5,0.95,14.5,77.5,23.7,14.41
2017,10,7,7,0,516.0,40.0,0.9,15.0,121.0,31.6,22.11
2017,10,7,7,15,588.0,47.0,0.9,15.5,171.0,36.17,26.49
2017,10,7,7,30,660.0,54.0,0.9,16.0,221.0,44.42,33.92
2017,10,7,7,45,704.0,59.0,0.9,17.0,271.5,47.38,36.44
2017,10,7,8,0,748.0,64.0,0.9,18.0,322.0,50.3,38.81
2017,10,7,8,15,779.0,68.0,0.8,18.5,371.0,52.29,40.38
2017,10,7,8,30,810.0,72.0,0.7,19.0,420.0,54.25,41.88
2017,10,7,8,45,832.5,74.5,0.65,20.0,464.5,55.0,42.21
2017,10,7,9,0,855.0,77.0,0.6,21.0,509.0,72.6,42.04
2017,10,7,9,15,871.0,79.5,0.7,22.0,549.0,134.42,71.3
2017,10,7,9,30,887.0,82.0,0.8,23.0,589.0,189.35,107.94
2017,10,7,9,45,894.0,85.5,0.95,24.0,621.5,244.31,151.41
2017,10,7,10,0,901.0,89.0,1.1,25.0,654.0,299.15,197.28
2017,10,7,10,15,909.5,90.5,1.2,25.5,681.0,352.52,242.78
2017,10,7,10,30,918.0,92.0,1.3,26.0,708.0,405.42,287.41
2017,10,7,10,45,923.0,93.0,1.45,26.5,727.0,455.82,329.44
2017,10,7,11,0,928.0,94.0,1.6,27.0,746.0,504.94,369.44
2017,10,7,11,15,931.0,94.5,1.7,27.0,757.0,551.18,406.87
2017,10,7,11,30,934.0,95.0,1.8,27.0,768.0,595.54,442.06
2017,10,7,11,45,934.5,95.5,1.9,27.5,771.0,636.41,473.08
2017,10,7,12,0,935.0,96.0,2.0,28.0,774.0,674.86,501.66
2017,10,7,12,15,933.5,96.0,2.1,28.0,768.5,708.94,527.67
2017,10,7,12,30,932.0,96.0,2.2,28.0,763.0,740.16,551.36
2017,10,7,12,45,927.0,95.5,2.35,28.5,749.0,765.39,569.19
2017,10,7,13,0,922.0,95.0,2.5,29.0,735.0,787.33,584.19
2017,10,7,13,15,915.5,94.0,2.6,28.5,713.5,804.25,597.94
2017,10,7,13,30,909.0,93.0,2.7,28.0,692.0,817.72,609.57
2017,10,7,13,45,898.5,91.5,2.85,28.0,663.0,823.99,615.62
2017,10,7,14,0,888.0,90.0,3.0,28.0,634.0,826.71,619.42
2017,10,7,14,15,874.0,88.0,3.05,27.5,598.0,822.51,619.3
2017,10,7,14,30,860.0,86.0,3.1,27.0,562.0,822.03,621.92
2017,10,7,14,45,840.0,84.0,3.2,27.0,520.0,806.37,613.13
2017,10,7,15,0,820.0,82.0,3.3,27.0,478.0,787.5,602.17
2017,10,7,15,15,793.5,78.5,3.35,26.5,431.5,758.54,584.84
2017,10,7,15,30,767.0,75.0,3.4,26.0,385.0,726.91,565.26
2017,10,7,15,45,727.5,71.0,3.45,25.5,335.5,682.11,535.44
2017,10,7,16,0,688.0,67.0,3.5,25.0,286.0,640.82,507.17
2017,10,7,16,15,632.0,61.0,3.4,23.5,235.0,579.23,463.52
2017,10,7,16,30,576.0,55.0,3.3,22.0,184.0,517.93,417.63
2017,10,7,16,45,483.0,46.5,3.2,21.0,135.5,428.66,345.64
2017,10,7,17,0,390.0,38.0,3.1,20.0,87.0,343.29,272.17
2017,10,7,17,15,238.0,25.0,3.0,19.0,50.5,217.3,144.9
2017,10,7,17,30,86.0,12.0,2.9,18.0,14.0,61.83,0.0
2017,10,7,17,45,43.0,6.0,2.8,17.0,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,8,6,15,100.0,10.0,1.35,10.5,15.0,9.1,0.0
2017,10,8,6,30,200.0,20.0,1.6,11.0,30.0,16.53,0.0
2017,10,8,6,45,344.5,30.5,1.9,12.0,73.0,24.63,15.23
2017,10,8,7,0,489.0,41.0,2.2,13.0,116.0,32.52,23.04
2017,10,8,7,15,566.5,48.5,2.35,13.5,166.5,37.46,27.8
2017,10,8,7,30,644.0,56.0,2.5,14.0,217.0,42.3,32.27
2017,10,8,7,45,699.5,60.0,2.7,15.0,269.5,48.33,37.56
2017,10,8,8,0,755.0,64.0,2.9,16.0,322.0,50.46,39.26
2017,10,8,8,15,787.5,67.5,3.05,16.5,371.0,52.07,40.51
2017,10,8,8,30,820.0,71.0,3.2,17.0,420.0,53.69,41.72
2017,10,8,8,45,848.0,72.5,3.35,18.0,467.0,53.78,41.49
2017,10,8,9,0,876.0,74.0,3.5,19.0,514.0,77.11,47.33
2017,10,8,9,15,892.5,76.0,3.55,19.5,554.5,131.53,69.72
2017,10,8,9,30,909.0,78.0,3.6,20.0,595.0,187.21,107.52
2017,10,8,9,45,916.0,82.0,3.7,20.5,628.0,243.64,153.5
2017,10,8,10,0,923.0,86.0,3.8,21.0,661.0,299.94,202.39
2017,10,8,10,15,932.0,87.0,3.85,21.5,688.5,354.09,250.27
2017,10,8,10,30,941.0,88.0,3.9,22.0,716.0,407.77,297.36
2017,10,8,10,45,947.0,89.0,4.0,22.5,735.5,459.55,342.13
2017,10,8,11,0,953.0,90.0,4.1,23.0,755.0,510.11,384.8
2017,10,8,11,15,957.0,90.5,4.25,23.5,767.0,557.82,424.25
2017,10,8,11,30,961.0,91.0,4.4,24.0,779.0,603.69,461.28
2017,10,8,11,45,962.0,91.5,4.6,24.5,782.5,645.78,494.96
2017,10,8,12,0,963.0,92.0,4.8,25.0,786.0,685.42,526.13
2017,10,8,12,15,962.5,91.5,4.9,25.0,781.0,720.5,554.13
2017,10,8,12,30,962.0,91.0,5.0,25.0,776.0,752.66,579.67
2017,10,8,12,45,950.5,94.5,5.15,25.0,761.0,778.02,599.4
2017,10,8,13,0,939.0,98.0,5.3,25.0,746.0,799.82,616.12
2017,10,8,13,15,933.0,97.0,5.35,25.0,724.5,817.52,629.59
2017,10,8,13,30,927.0,96.0,5.4,25.0,703.0,831.73,640.74
2017,10,8,13,45,917.5,94.5,5.5,25.0,674.0,839.11,647.44
2017,10,8,14,0,908.0,93.0,5.6,25.0,645.0,842.89,651.77
2017,10,8,14,15,895.0,91.0,5.6,25.0,609.0,846.63,655.76
2017,10,8,14,30,882.0,89.0,5.6,25.0,573.0,840.22,652.62
2017,10,8,14,45,869.0,85.0,5.65,25.0,531.5,827.93,645.62
2017,10,8,15,0,856.0,81.0,5.7,25.0,490.0,812.24,636.21
2017,10,8,15,15,830.5,77.5,5.55,24.5,442.5,783.87,617.8
2017,10,8,15,30,805.0,74.0,5.4,24.0,395.0,752.7,597.05
2017,10,8,15,45,729.0,76.5,5.3,24.0,339.0,691.95,552.67
2017,10,8,16,0,653.0,79.0,5.2,24.0,283.0,626.62,503.76
2017,10,8,16,15,593.0,71.0,4.65,23.0,231.5,560.3,453.04
2017,10,8,16,30,533.0,63.0,4.1,22.0,180.0,494.27,400.43
2017,10,8,16,45,369.0,53.5,3.6,21.5,124.5,353.36,284.94
2017,10,8,17,0,205.0,44.0,3.1,21.0,69.0,227.28,177.97
2017,10,8,17,15,115.0,25.0,2.85,20.0,37.5,135.3,81.47
2017,10,8,17,30,25.0,6.0,2.6,19.0,6.0,20.16,0.0
2017,10,8,17,45,12.5,3.0,2.4,18.5,3.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,9,6,15,28.5,7.0,1.3,10.5,8.5,6.37,0.0
2017,10,9,6,30,57.0,14.0,1.4,11.0,17.0,11.66,0.0
2017,10,9,6,45,137.0,34.5,1.5,12.0,52.5,27.75,17.71
2017,10,9,7,0,217.0,55.0,1.6,13.0,88.0,42.06,31.38
2017,10,9,7,15,284.5,73.5,1.7,13.5,133.5,55.3,43.6
2017,10,9,7,30,352.0,92.0,1.8,14.0,179.0,68.08,55.16
2017,10,9,7,45,410.5,104.5,1.95,15.0,227.5,75.97,62.02
2017,10,9,8,0,469.0,117.0,2.1,16.0,276.0,83.6,68.43
2017,10,9,8,15,508.0,128.0,2.3,17.0,322.5,89.79,73.42
2017,10,9,8,30,547.0,139.0,2.5,18.0,369.0,95.77,78.1
2017,10,9,8,45,584.0,144.5,2.7,19.0,414.0,97.87,79.37
2017,10,9,9,0,621.0,150.0,2.9,20.0,459.0,110.57,78.76
2017,10,9,9,15,642.5,156.0,2.95,20.5,498.0,155.43,98.22
2017,10,9,9,30,664.0,162.0,3.0,21.0,537.0,202.7,129.86
2017,10,9,9,45,676.0,168.0,3.1,22.0,568.5,250.35,167.16
2017,10,9,10,0,688.0,174.0,3.2,23.0,600.0,298.94,207.37
2017,10,9,10,15,699.0,177.5,3.25,23.0,625.5,345.94,247.84
2017,10,9,10,30,710.0,181.0,3.3,23.0,651.0,393.29,288.47
2017,10,9,10,45,702.0,190.0,3.35,23.5,665.5,437.78,325.99
2017,10,9,11,0,694.0,199.0,3.4,24.0,680.0,480.52,361.12
2017,10,9,11,15,698.0,200.5,3.45,24.0,690.5,520.88,394.28
2017,10,9,11,30,702.0,202.0,3.5,24.0,701.0,560.1,425.91
2017,10,9,11,45,682.0,211.5,3.6,24.5,698.0,591.27,450.12
2017,10,9,12,0,662.0,221.0,3.7,25.0,695.0,619.27,471.4
2017,10,9,12,15,659.5,220.5,3.75,25.0,689.5,646.44,492.69
2017,10,9,12,30,657.0,220.0,3.8,25.0,684.0,671.36,512.1
2017,10,9,12,45,648.5,218.5,3.85,25.5,670.0,688.74,524.87
2017,10,9,13,0,640.0,217.0,3.9,26.0,656.0,703.3,535.49
2017,10,9,13,15,630.5,214.0,3.9,26.0,635.0,712.82,543.38
2017,10,9,13,30,621.0,211.0,3.9,26.0,614.0,715.62,546.59
2017,10,9,13,45,598.0,209.5,3.9,26.0,584.0,710.38,543.81
2017,10,9,14,0,575.0,208.0,3.9,26.0,554.0,702.18,538.94
2017,10,9,14,15,555.5,201.5,3.85,25.5,520.0,688.68,531.35
2017,10,9,14,30,536.0,195.0,3.8,25.0,486.0,672.57,521.82
2017,10,9,14,45,515.5,185.0,3.75,25.0,447.5,649.37,506.12
2017,10,9,15,0,495.0,175.0,3.7,25.0,409.0,623.92,488.66
2017,10,9,15,15,461.0,164.0,3.55,24.5,365.5,584.54,461.09
2017,10,9,15,30,427.0,153.0,3.4,24.0,322.0,543.71,431.93
2017,10,9,15,45,399.5,136.5,3.25,23.5,278.5,500.47,400.47
2017,10,9,16,0,372.0,120.0,3.1,23.0,235.0,456.26,367.3
2017,10,9,16,15,313.0,103.5,2.65,22.0,188.5,375.05,303.92
2017,10,9,16,30,254.0,87.0,2.2,21.0,142.0,309.63,250.79
2017,10,9,16,45,193.0,66.0,1.8,20.5,101.0,237.83,190.5
2017,10,9,17,0,132.0,45.0,1.4,20.0,60.0,167.91,129.8
2017,10,9,17,15,66.0,22.5,1.3,19.0,30.0,85.17,43.67
2017,10,9,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,10,6,15,7.5,3.5,1.4,11.5,4.0,3.18,0.0
2017,10,10,6,30,15.0,7.0,1.5,12.0,8.0,6.34,0.0
2017,10,10,6,45,51.0,28.0,1.6,12.5,35.0,23.68,14.09
2017,10,10,7,0,87.0,49.0,1.7,13.0,62.0,40.08,29.59
2017,10,10,7,15,128.5,75.5,1.85,13.5,102.5,59.63,47.39
2017,10,10,7,30,170.0,102.0,2.0,14.0,143.0,78.46,64.32
2017,10,10,7,45,210.0,125.5,2.15,15.0,188.0,92.1,76.22
2017,10,10,8,0,250.0,149.0,2.3,16.0,233.0,107.35,89.19
2017,10,10,8,15,282.5,168.0,2.4,17.0,276.0,119.23,98.95
2017,10,10,8,30,315.0,187.0,2.5,18.0,319.0,130.69,108.13
2017,10,10,8,45,345.0,201.5,2.65,19.0,360.5,139.06,114.53
2017,10,10,9,0,375.0,216.0,2.8,20.0,402.0,152.83,116.32
2017,10,10,9,15,396.5,228.0,2.85,20.5,438.0,189.4,134.48
2017,10,10,9,30,418.0,240.0,2.9,21.0,474.0,228.27,160.58
2017,10,10,9,45,541.0,208.0,3.0,22.0,529.5,252.32,173.99
2017,10,10,10,0,664.0,176.0,3.1,23.0,585.0,293.05,203.43
2017,10,10,10,15,676.0,179.5,3.1,23.0,610.5,339.02,242.88
2017,10,10,10,30,688.0,183.0,3.1,23.0,636.0,385.49,282.62
2017,10,10,10,45,693.0,186.5,3.15,23.5,653.5,429.47,319.5
2017,10,10,11,0,698.0,190.0,3.2,24.0,671.0,472.82,355.04
2017,10,10,11,15,712.5,180.5,3.2,24.0,677.5,508.81,385.04
2017,10,10,11,30,727.0,171.0,3.2,24.0,684.0,544.12,414.0
2017,10,10,11,45,708.5,186.0,3.2,24.5,688.5,581.73,442.71
2017,10,10,12,0,690.0,201.0,3.2,25.0,693.0,616.38,468.43
2017,10,10,12,15,668.0,201.5,3.2,25.0,674.0,632.56,481.53
2017,10,10,12,30,646.0,202.0,3.2,25.0,655.0,645.21,491.88
2017,10,10,12,45,677.0,192.0,3.2,25.0,659.5,681.71,519.72
2017,10,10,13,0,708.0,182.0,3.2,25.0,664.0,717.14,546.47
2017,10,10,13,15,665.0,183.0,3.2,25.0,624.5,706.53,539.58
2017,10,10,13,30,622.0,184.0,3.2,25.0,585.0,691.64,529.82
2017,10,10,13,45,553.0,197.5,3.2,25.0,542.5,660.28,507.6
2017,10,10,14,0,484.0,211.0,3.2,25.0,500.0,630.81,486.38
2017,10,10,14,15,527.5,183.0,3.25,24.5,481.5,643.96,499.74
2017,10,10,14,30,571.0,155.0,3.3,24.0,463.0,654.02,510.76
2017,10,10,14,45,519.5,155.0,3.35,23.5,419.0,616.62,484.93
2017,10,10,15,0,468.0,155.0,3.4,23.0,375.0,577.39,457.47
2017,10,10,15,15,384.5,151.5,3.45,22.5,320.0,507.33,405.53
2017,10,10,15,30,301.0,148.0,3.5,22.0,265.0,422.23,340.79
2017,10,10,15,45,253.5,138.0,3.55,21.5,228.0,374.23,303.9
2017,10,10,16,0,206.0,128.0,3.6,21.0,191.0,327.48,266.76
2017,10,10,16,15,173.0,106.5,3.55,20.0,153.0,263.17,215.41
2017,10,10,16,30,140.0,85.0,3.5,19.0,115.0,212.93,173.75
2017,10,10,16,45,97.0,62.5,3.5,18.5,80.5,154.45,123.6
2017,10,10,17,0,54.0,40.0,3.5,18.0,46.0,95.93,72.32
2017,10,10,17,15,27.0,20.0,3.3,17.0,23.0,46.21,16.81
2017,10,10,17,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,6,15,8.5,4.5,1.85,10.0,5.0,4.09,0.0
2017,10,11,6,30,17.0,9.0,2.0,10.0,10.0,8.04,0.0
2017,10,11,6,45,61.5,31.5,2.2,10.5,39.5,26.22,16.11
2017,10,11,7,0,106.0,54.0,2.4,11.0,69.0,43.47,32.75
2017,10,11,7,15,153.0,80.0,2.45,11.5,111.5,60.99,48.93
2017,10,11,7,30,200.0,106.0,2.5,12.0,154.0,79.04,65.32
2017,10,11,7,45,251.0,126.5,2.6,12.5,200.5,92.94,77.72
2017,10,11,8,0,302.0,147.0,2.7,13.0,247.0,106.4,89.43
2017,10,11,8,15,274.5,157.5,2.85,13.5,258.5,112.69,94.61
2017,10,11,8,30,247.0,168.0,3.0,14.0,270.0,118.62,99.38
2017,10,11,8,45,323.5,174.0,3.2,14.5,323.5,122.32,102.14
2017,10,11,9,0,400.0,180.0,3.4,15.0,377.0,122.81,94.4
2017,10,11,9,15,432.5,207.0,3.5,15.5,435.0,171.34,121.58
2017,10,11,9,30,465.0,234.0,3.6,16.0,493.0,224.13,158.66
2017,10,11,9,45,591.5,185.0,3.7,17.0,534.0,243.69,168.62
2017,10,11,10,0,718.0,136.0,3.8,18.0,575.0,272.79,189.78
2017,10,11,10,15,544.5,205.5,3.9,18.0,546.5,318.57,235.72
2017,10,11,10,30,371.0,275.0,4.0,18.0,518.0,348.47,266.29
2017,10,11,10,45,503.0,236.0,4.1,18.5,575.0,392.17,300.5
2017,10,11,11,0,635.0,197.0,4.2,19.0,632.0,449.14,345.88
2017,10,11,11,15,621.0,223.5,4.2,19.0,654.5,499.21,386.83
2017,10,11,11,30,607.0,250.0,4.2,19.0,677.0,545.38,423.85
2017,10,11,11,45,565.5,269.5,4.2,19.5,668.5,569.69,442.88
2017,10,11,12,0,524.0,289.0,4.2,20.0,660.0,589.8,458.13
2017,10,11,12,15,522.5,287.5,4.2,20.0,654.5,612.83,476.59
2017,10,11,12,30,521.0,286.0,4.2,20.0,649.0,634.04,493.47
2017,10,11,12,45,466.5,280.5,4.2,20.0,601.0,612.53,478.19
