Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,13,0,412.0,275.0,4.2,20.0,553.0,577.26,452.69
2017,10,11,13,15,474.0,242.5,4.15,20.0,553.0,616.17,484.11
2017,10,11,13,30,536.0,210.0,4.1,20.0,553.0,645.04,507.91
2017,10,11,13,45,433.0,249.5,4.1,20.0,519.0,618.25,486.5
2017,10,11,14,0,330.0,289.0,4.1,20.0,485.0,578.52,455.51
2017,10,11,14,15,352.5,266.5,4.0,20.0,464.5,580.54,458.95
2017,10,11,14,30,375.0,244.0,3.9,20.0,444.0,580.62,460.8
2017,10,11,14,45,333.5,230.5,3.8,20.0,398.5,537.81,428.82
2017,10,11,15,0,292.0,217.0,3.7,20.0,353.0,493.71,395.62
2017,10,11,15,15,268.0,195.5,3.35,19.5,310.5,452.71,365.15
2017,10,11,15,30,244.0,174.0,3.0,19.0,268.0,410.55,333.2
2017,10,11,15,45,207.5,148.5,2.65,18.5,221.0,338.61,276.96
2017,10,11,16,0,171.0,123.0,2.3,18.0,174.0,280.23,230.15
2017,10,11,16,15,141.0,96.0,2.05,17.0,132.5,224.02,184.48
2017,10,11,16,30,111.0,69.0,1.8,16.0,91.0,167.04,136.82
2017,10,11,16,45,79.5,46.0,1.55,15.0,59.5,114.55,91.7
2017,10,11,17,0,48.0,23.0,1.3,14.0,28.0,61.11,44.86
2017,10,11,17,15,24.0,11.5,1.3,13.5,14.0,29.03,4.65
2017,10,11,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,12,6,15,55.0,8.5,1.8,7.5,10.5,7.73,0.0
2017,10,12,6,30,110.0,17.0,2.0,8.0,21.0,13.44,0.0
2017,10,12,6,45,245.5,32.5,2.2,8.5,61.5,25.48,15.38
2017,10,12,7,0,381.0,48.0,2.4,9.0,102.0,39.28,29.25
2017,10,12,7,15,466.5,59.0,2.65,9.5,151.5,46.92,36.67
2017,10,12,7,30,552.0,70.0,2.9,10.0,201.0,54.34,43.63
2017,10,12,7,45,608.5,77.5,3.2,11.0,252.0,58.43,47.27
2017,10,12,8,0,665.0,85.0,3.5,12.0,303.0,62.45,50.68
2017,10,12,8,15,703.0,91.0,3.5,12.5,352.0,65.09,52.84
2017,10,12,8,30,741.0,97.0,3.5,13.0,401.0,67.69,54.9
2017,10,12,8,45,768.5,101.0,3.5,13.5,446.5,68.69,55.52
2017,10,12,9,0,796.0,105.0,3.5,14.0,492.0,75.47,61.21
2017,10,12,9,15,815.5,108.5,3.5,14.5,532.5,134.46,78.72
2017,10,12,9,30,835.0,112.0,3.5,15.0,573.0,187.93,113.91
2017,10,12,9,45,814.0,128.5,3.5,16.0,599.5,239.94,156.84
2017,10,12,10,0,793.0,145.0,3.5,17.0,626.0,295.64,205.54
2017,10,12,10,15,804.0,147.5,3.55,17.5,653.0,346.78,250.48
2017,10,12,10,30,815.0,150.0,3.6,18.0,680.0,398.0,295.29
2017,10,12,10,45,812.5,156.0,3.65,18.5,696.5,446.77,337.61
2017,10,12,11,0,810.0,162.0,3.7,19.0,713.0,494.01,377.62
2017,10,12,11,15,814.0,163.0,3.75,19.5,723.5,538.35,414.32
2017,10,12,11,30,818.0,164.0,3.8,20.0,734.0,581.22,448.95
2017,10,12,11,45,805.0,170.0,3.85,20.5,733.5,617.4,477.64
2017,10,12,12,0,792.0,176.0,3.9,21.0,733.0,650.61,503.39
2017,10,12,12,15,790.0,175.5,3.9,21.0,727.0,681.71,528.03
2017,10,12,12,30,788.0,175.0,3.9,21.0,721.0,710.24,550.42
2017,10,12,12,45,795.5,168.0,3.95,21.0,710.0,736.33,571.19
2017,10,12,13,0,803.0,161.0,4.0,21.0,699.0,759.83,589.95
2017,10,12,13,15,793.5,158.5,4.0,21.0,676.5,772.56,600.44
2017,10,12,13,30,784.0,156.0,4.0,21.0,654.0,781.92,608.52
2017,10,12,13,45,748.5,161.0,4.0,21.5,619.5,775.59,603.68
2017,10,12,14,0,713.0,166.0,4.0,22.0,585.0,765.32,596.08
2017,10,12,14,15,693.5,161.0,3.95,21.5,548.0,753.81,590.15
2017,10,12,14,30,674.0,156.0,3.9,21.0,511.0,739.04,581.8
2017,10,12,14,45,627.0,155.0,3.85,21.0,465.5,703.24,556.38
2017,10,12,15,0,580.0,154.0,3.8,21.0,420.0,661.64,526.51
2017,10,12,15,15,544.5,144.5,3.55,20.5,374.0,622.21,498.46
2017,10,12,15,30,509.0,135.0,3.3,20.0,328.0,581.18,468.58
2017,10,12,15,45,451.5,124.0,3.05,20.0,278.0,520.42,421.7
2017,10,12,16,0,394.0,113.0,2.8,20.0,228.0,459.76,373.82
2017,10,12,16,15,335.0,95.5,2.4,18.5,181.0,390.73,319.67
2017,10,12,16,30,276.0,78.0,2.0,17.0,134.0,323.05,264.4
2017,10,12,16,45,204.0,56.5,1.65,16.0,91.5,229.55,186.01
2017,10,12,17,0,132.0,35.0,1.3,15.0,49.0,150.44,115.54
2017,10,12,17,15,66.0,17.5,1.3,14.5,24.5,73.31,5.2
2017,10,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,6,15,30.5,7.0,1.1,8.5,8.0,6.37,0.0
2017,10,13,6,30,61.0,14.0,1.1,9.0,16.0,12.73,0.0
2017,10,13,6,45,171.5,32.0,1.15,9.5,52.5,25.01,14.62
2017,10,13,7,0,282.0,50.0,1.2,10.0,89.0,38.61,28.5
2017,10,13,7,15,363.5,64.0,1.45,10.5,135.5,48.67,38.07
2017,10,13,7,30,445.0,78.0,1.7,11.0,182.0,58.43,47.11
2017,10,13,7,45,510.0,86.5,2.0,12.0,231.5,65.9,53.76
2017,10,13,8,0,575.0,95.0,2.3,13.0,281.0,70.43,57.58
2017,10,13,8,15,615.5,102.0,2.4,13.5,328.5,73.5,60.09
2017,10,13,8,30,656.0,109.0,2.5,14.0,376.0,76.52,62.49
2017,10,13,8,45,695.0,111.5,2.6,14.5,422.0,76.08,61.8
2017,10,13,9,0,734.0,114.0,2.7,15.0,468.0,79.17,64.21
2017,10,13,9,15,754.5,118.0,2.75,15.5,507.5,128.37,76.03
2017,10,13,9,30,775.0,122.0,2.8,16.0,547.0,179.59,109.32
2017,10,13,9,45,780.5,129.0,2.9,17.0,578.0,232.21,151.2
2017,10,13,10,0,786.0,136.0,3.0,18.0,609.0,284.89,196.1
2017,10,13,10,15,797.0,138.5,3.05,18.5,635.5,335.43,240.33
2017,10,13,10,30,808.0,141.0,3.1,19.0,662.0,386.06,284.46
2017,10,13,10,45,817.0,141.5,3.2,20.0,681.5,437.64,327.99
2017,10,13,11,0,826.0,142.0,3.3,21.0,701.0,484.31,366.69
2017,10,13,11,15,830.0,143.0,3.3,21.5,711.5,528.19,402.77
2017,10,13,11,30,834.0,144.0,3.3,22.0,722.0,570.57,436.71
2017,10,13,11,45,831.0,146.0,3.3,22.5,723.5,608.23,466.26
2017,10,13,12,0,828.0,148.0,3.3,23.0,725.0,643.5,493.29
2017,10,13,12,15,826.0,147.5,3.3,23.0,719.5,674.55,517.7
2017,10,13,12,30,824.0,147.0,3.3,23.0,714.0,702.94,539.81
2017,10,13,12,45,787.0,159.5,3.35,23.0,692.5,719.28,552.6
2017,10,13,13,0,750.0,172.0,3.4,23.0,671.0,729.89,561.17
2017,10,13,13,15,740.5,169.5,3.4,23.0,649.0,741.62,570.85
2017,10,13,13,30,731.0,167.0,3.4,23.0,627.0,750.13,578.19
2017,10,13,13,45,703.0,168.5,3.45,23.0,595.0,745.25,575.91
2017,10,13,14,0,675.0,170.0,3.5,23.0,563.0,736.76,571.09
2017,10,13,14,15,655.5,164.5,3.5,23.0,527.5,724.48,563.63
2017,10,13,14,30,636.0,159.0,3.5,23.0,492.0,709.06,553.87
2017,10,13,14,45,596.5,156.0,3.55,23.0,448.5,672.88,528.87
2017,10,13,15,0,557.0,153.0,3.6,23.0,405.0,639.95,505.82
2017,10,13,15,15,522.5,143.0,3.4,22.5,360.5,601.0,478.31
2017,10,13,15,30,488.0,133.0,3.2,22.0,316.0,560.51,449.05
2017,10,13,15,45,434.5,121.5,3.05,21.5,268.0,502.69,405.63
2017,10,13,16,0,381.0,110.0,2.9,21.0,220.0,444.91,360.95
2017,10,13,16,15,322.5,93.0,2.5,19.5,173.5,377.34,307.82
2017,10,13,16,30,264.0,76.0,2.1,18.0,127.0,298.39,243.72
2017,10,13,16,45,193.0,54.5,1.75,17.0,86.0,218.95,176.38
2017,10,13,17,0,122.0,33.0,1.4,16.0,45.0,140.84,106.12
2017,10,13,17,15,61.0,16.5,1.35,15.5,22.5,67.86,0.0
2017,10,13,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,14,6,15,86.0,7.0,1.6,8.5,10.0,0.0,0.0
2017,10,14,6,30,172.0,14.0,1.8,9.0,20.0,12.73,0.0
2017,10,14,6,45,322.5,26.0,2.0,10.0,60.5,21.18,11.13
2017,10,14,7,0,473.0,38.0,2.2,11.0,101.0,30.57,21.24
2017,10,14,7,15,556.0,46.0,2.45,11.5,150.5,36.02,26.6
2017,10,14,7,30,639.0,54.0,2.7,12.0,200.0,41.37,31.63
2017,10,14,7,45,690.5,59.5,2.95,13.0,251.0,48.63,38.13
2017,10,14,8,0,742.0,65.0,3.2,14.0,302.0,51.99,40.97
2017,10,14,8,15,777.0,69.0,3.15,14.5,351.5,53.97,42.58
2017,10,14,8,30,812.0,73.0,3.1,15.0,401.0,55.95,44.14
2017,10,14,8,45,836.5,76.0,3.1,15.5,446.5,57.08,44.91
2017,10,14,9,0,861.0,79.0,3.1,16.0,492.0,59.66,46.94
2017,10,14,9,15,879.0,82.0,3.05,16.5,532.0,114.07,60.49
2017,10,14,9,30,897.0,85.0,3.0,17.0,572.0,176.94,101.75
2017,10,14,9,45,890.5,94.0,2.95,18.0,602.5,227.78,142.4
2017,10,14,10,0,884.0,103.0,2.9,19.0,633.0,284.17,191.0
2017,10,14,10,15,894.0,105.0,2.85,19.5,659.5,337.94,238.19
2017,10,14,10,30,904.0,107.0,2.8,20.0,686.0,391.49,284.93
2017,10,14,10,45,902.0,111.5,2.8,20.5,703.5,442.14,328.78
2017,10,14,11,0,900.0,116.0,2.8,21.0,721.0,491.05,370.03
2017,10,14,11,15,904.0,116.5,2.7,21.0,732.0,537.31,408.55
2017,10,14,11,30,908.0,117.0,2.6,21.0,743.0,581.87,444.69
2017,10,14,11,45,900.0,121.5,2.55,21.5,743.5,621.56,475.49
2017,10,14,12,0,892.0,126.0,2.5,22.0,744.0,658.37,503.27
2017,10,14,12,15,890.5,125.5,2.45,22.0,738.0,691.5,528.78
2017,10,14,12,30,889.0,125.0,2.4,22.0,732.0,721.83,551.81
2017,10,14,12,45,881.0,125.5,2.4,22.5,717.5,745.75,569.1
2017,10,14,13,0,873.0,126.0,2.4,23.0,703.0,766.33,583.79
2017,10,14,13,15,865.0,124.5,2.4,23.0,681.0,781.48,595.41
2017,10,14,13,30,857.0,123.0,2.4,23.0,659.0,793.17,604.23
2017,10,14,13,45,834.0,125.0,2.4,23.5,627.0,793.51,604.17
2017,10,14,14,0,811.0,127.0,2.4,24.0,595.0,794.38,604.71
2017,10,14,14,15,794.0,123.5,2.35,24.0,558.5,786.84,600.36
2017,10,14,14,30,777.0,120.0,2.3,24.0,522.0,775.92,593.83
2017,10,14,14,45,747.5,117.0,2.3,24.0,479.0,752.47,578.91
2017,10,14,15,0,718.0,114.0,2.3,24.0,436.0,726.03,561.84
2017,10,14,15,15,685.0,108.0,2.15,23.5,389.5,690.73,538.33
2017,10,14,15,30,652.0,102.0,2.0,23.0,343.0,653.09,512.68
2017,10,14,15,45,603.5,94.5,1.9,22.5,293.5,600.06,475.21
2017,10,14,16,0,555.0,87.0,1.8,22.0,244.0,545.8,435.09
2017,10,14,16,15,485.5,76.5,1.6,21.0,194.5,472.7,379.02
2017,10,14,16,30,416.0,66.0,1.4,20.0,145.0,401.52,321.92
2017,10,14,16,45,311.5,51.0,1.25,19.0,100.0,305.47,242.55
2017,10,14,17,0,207.0,36.0,1.1,18.0,55.0,215.76,159.59
2017,10,14,17,15,103.5,18.0,1.15,17.5,27.5,105.08,0.0
2017,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,15,6,15,35.0,6.0,1.4,9.5,7.0,0.0,0.0
2017,10,15,6,30,70.0,12.0,1.5,10.0,14.0,10.91,0.0
2017,10,15,6,45,192.0,28.5,1.6,10.5,50.0,22.34,11.58
2017,10,15,7,0,314.0,45.0,1.7,11.0,86.0,34.9,24.97
2017,10,15,7,15,400.0,57.5,1.85,11.5,133.0,45.93,35.4
2017,10,15,7,30,486.0,70.0,2.0,12.0,180.0,54.7,43.55
2017,10,15,7,45,541.0,79.5,2.15,13.0,228.5,60.43,48.67
2017,10,15,8,0,596.0,89.0,2.3,14.0,277.0,66.0,53.43
2017,10,15,8,15,636.5,95.5,2.25,15.0,325.0,68.87,55.68
2017,10,15,8,30,677.0,102.0,2.2,16.0,373.0,71.72,57.82
2017,10,15,8,45,705.0,107.5,2.2,17.0,417.0,73.67,59.12
2017,10,15,9,0,733.0,113.0,2.2,18.0,461.0,75.6,60.39
2017,10,15,9,15,754.0,117.0,2.15,18.5,500.0,123.81,72.69
2017,10,15,9,30,775.0,121.0,2.1,19.0,539.0,174.86,104.46
2017,10,15,9,45,788.5,124.5,2.05,20.0,572.0,226.08,143.78
2017,10,15,10,0,802.0,128.0,2.0,21.0,605.0,278.08,186.91
2017,10,15,10,15,812.5,130.5,1.9,22.0,631.0,333.82,233.75
2017,10,15,10,30,823.0,133.0,1.8,23.0,657.0,384.07,275.85
2017,10,15,10,45,824.0,137.0,1.75,24.0,674.5,431.78,315.25
2017,10,15,11,0,825.0,141.0,1.7,25.0,692.0,478.16,352.31
2017,10,15,11,15,789.5,146.0,1.5,25.5,679.0,504.59,374.05
2017,10,15,11,30,754.0,151.0,1.3,26.0,666.0,529.13,393.12
2017,10,15,11,45,786.5,150.5,1.15,26.5,690.0,581.7,430.91
2017,10,15,12,0,819.0,150.0,1.0,27.0,714.0,634.6,467.32
2017,10,15,12,15,817.0,149.5,0.75,27.0,708.0,665.96,487.62
2017,10,15,12,30,815.0,149.0,0.5,27.0,702.0,694.64,505.07
2017,10,15,12,45,815.0,145.5,0.3,27.5,689.0,718.93,518.47
2017,10,15,13,0,815.0,142.0,0.1,28.0,676.0,740.33,529.82
2017,10,15,13,15,806.0,140.0,0.2,28.0,654.0,753.75,540.81
2017,10,15,13,30,797.0,138.0,0.3,28.0,632.0,763.84,549.98
2017,10,15,13,45,773.0,139.0,0.45,28.5,600.5,762.4,551.25
2017,10,15,14,0,749.0,140.0,0.6,29.0,569.0,757.38,550.29
2017,10,15,14,15,730.5,136.0,0.7,28.5,533.0,747.83,547.79
2017,10,15,14,30,712.0,132.0,0.8,28.0,497.0,735.04,543.13
2017,10,15,14,45,676.5,129.5,0.95,28.0,454.0,707.44,527.88
2017,10,15,15,0,641.0,127.0,1.1,28.0,411.0,676.97,510.17
2017,10,15,15,15,606.5,119.5,1.0,27.5,365.5,639.41,485.46
2017,10,15,15,30,572.0,112.0,0.9,27.0,320.0,599.67,458.65
2017,10,15,15,45,516.5,103.5,0.85,26.5,271.5,538.4,415.88
2017,10,15,16,0,461.0,95.0,0.8,26.0,223.0,481.62,374.81
2017,10,15,16,15,394.5,81.5,0.9,24.5,175.5,411.2,323.77
2017,10,15,16,30,328.0,68.0,1.0,23.0,128.0,342.63,270.96
2017,10,15,16,45,235.0,49.5,1.1,22.0,86.0,252.2,197.3
2017,10,15,17,0,142.0,31.0,1.2,21.0,44.0,166.33,118.26
2017,10,15,17,15,71.0,15.5,1.2,20.5,22.0,56.17,0.0
2017,10,15,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,5.5,1.05,11.5,5.5,0.0,0.0
2017,10,16,6,30,0.0,11.0,1.0,12.0,11.0,10.01,0.0
2017,10,16,6,45,150.0,28.0,0.95,12.5,47.0,21.92,10.62
2017,10,16,7,0,300.0,45.0,0.9,13.0,83.0,34.92,24.73
2017,10,16,7,15,384.5,58.0,1.05,13.5,129.5,44.36,33.7
2017,10,16,7,30,469.0,71.0,1.2,14.0,176.0,55.77,44.13
2017,10,16,7,45,537.0,79.0,1.35,14.5,226.0,60.21,48.17
2017,10,16,8,0,605.0,87.0,1.5,15.0,276.0,64.61,51.99
2017,10,16,8,15,645.0,93.5,1.45,15.5,323.5,67.55,54.41
2017,10,16,8,30,685.0,100.0,1.4,16.0,371.0,70.46,56.72
2017,10,16,8,45,719.0,103.5,1.35,17.0,416.5,71.03,56.83
2017,10,16,9,0,753.0,107.0,1.3,18.0,462.0,71.69,57.01
2017,10,16,9,15,774.0,111.0,1.3,19.0,501.0,118.72,68.4
2017,10,16,9,30,795.0,115.0,1.3,20.0,540.0,170.7,99.87
2017,10,16,9,45,810.5,117.5,1.35,21.0,573.5,228.23,143.53
2017,10,16,10,0,826.0,120.0,1.4,22.0,607.0,280.22,186.16
2017,10,16,10,15,823.0,114.5,1.35,22.5,617.0,321.16,222.34
2017,10,16,10,30,820.0,109.0,1.3,23.0,627.0,360.49,257.17
2017,10,16,10,45,816.0,115.0,1.3,23.5,643.0,407.49,296.91
2017,10,16,11,0,812.0,121.0,1.3,24.0,659.0,452.76,334.1
2017,10,16,11,15,608.0,201.0,1.25,24.5,607.0,464.83,346.18
2017,10,16,11,30,404.0,281.0,1.2,25.0,555.0,456.42,341.14
2017,10,16,11,45,529.5,235.5,1.2,26.0,596.5,511.24,381.43
2017,10,16,12,0,655.0,190.0,1.2,27.0,638.0,572.48,425.42
2017,10,16,12,15,634.0,202.0,1.15,27.0,632.5,598.5,444.05
2017,10,16,12,30,613.0,214.0,1.1,27.0,627.0,618.18,458.21
2017,10,16,12,45,664.5,183.5,1.1,27.5,623.0,650.75,481.76
2017,10,16,13,0,716.0,153.0,1.1,28.0,619.0,678.65,501.91
2017,10,16,13,15,683.0,166.0,1.05,28.0,598.5,687.91,508.09
2017,10,16,13,30,650.0,179.0,1.0,28.0,578.0,693.26,511.67
2017,10,16,13,45,649.5,161.0,1.0,28.5,544.5,688.57,509.16
2017,10,16,14,0,649.0,143.0,1.0,29.0,511.0,680.46,504.46
2017,10,16,14,15,696.5,132.5,0.95,28.5,505.5,714.55,529.92
2017,10,16,14,30,744.0,122.0,0.9,28.0,500.0,746.04,552.39
2017,10,16,14,45,721.5,104.0,0.9,28.0,446.0,710.83,529.66
2017,10,16,15,0,699.0,86.0,0.9,28.0,392.0,671.71,504.69
2017,10,16,15,15,655.5,94.5,0.8,27.5,357.5,646.44,488.8
2017,10,16,15,30,612.0,103.0,0.7,27.0,323.0,617.98,470.09
2017,10,16,15,45,556.5,95.5,0.65,26.5,273.5,560.52,430.23
2017,10,16,16,0,501.0,88.0,0.6,26.0,224.0,499.82,386.8
2017,10,16,16,15,433.0,75.5,0.7,24.5,176.5,428.86,336.02
2017,10,16,16,30,365.0,63.0,0.8,23.0,129.0,359.78,283.24
2017,10,16,16,45,263.5,46.5,0.95,22.0,86.0,265.8,207.07
2017,10,16,17,0,162.0,30.0,1.1,21.0,43.0,176.33,121.73
2017,10,16,17,15,81.0,15.0,1.1,20.5,21.5,61.31,0.0
2017,10,16,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,6,15,12.5,2.5,0.65,14.0,3.0,0.0,0.0
2017,10,17,6,30,25.0,5.0,0.6,14.0,6.0,4.55,0.0
2017,10,17,6,45,94.0,24.0,0.55,14.5,35.0,19.58,8.19
2017,10,17,7,0,163.0,43.0,0.5,15.0,64.0,34.27,23.89
2017,10,17,7,15,227.5,63.5,0.55,15.5,106.0,49.61,37.98
2017,10,17,7,30,292.0,84.0,0.6,16.0,148.0,62.72,49.85
2017,10,17,7,45,338.5,101.0,0.65,16.5,192.5,74.08,59.92
2017,10,17,8,0,385.0,118.0,0.7,17.0,237.0,85.03,69.38
2017,10,17,8,15,424.5,131.0,0.65,17.5,281.5,92.7,75.77
2017,10,17,8,30,464.0,144.0,0.6,18.0,326.0,100.1,81.79
2017,10,17,8,45,546.5,128.5,0.6,18.5,366.0,88.28,71.26
2017,10,17,9,0,629.0,113.0,0.6,19.0,406.0,75.25,59.79
2017,10,17,9,15,547.5,149.5,0.75,20.0,420.0,131.97,86.27
2017,10,17,9,30,466.0,186.0,0.9,21.0,434.0,183.15,123.03
2017,10,17,9,45,509.0,184.0,1.1,22.0,469.5,219.52,148.48
2017,10,17,10,0,552.0,182.0,1.3,23.0,505.0,259.84,179.56
2017,10,17,10,15,599.0,175.5,1.45,23.5,540.0,302.17,213.64
2017,10,17,10,30,646.0,169.0,1.6,24.0,575.0,347.24,250.41
2017,10,17,10,45,609.0,188.0,1.75,24.5,579.5,385.75,283.54
2017,10,17,11,0,572.0,207.0,1.9,25.0,584.0,418.39,311.18
2017,10,17,11,15,534.5,225.0,1.95,25.0,581.0,447.23,335.37
2017,10,17,11,30,497.0,243.0,2.0,25.0,578.0,472.2,355.85
2017,10,17,11,45,442.0,264.0,2.1,25.5,563.0,486.44,367.19
2017,10,17,12,0,387.0,285.0,2.2,26.0,548.0,491.62,371.38
2017,10,17,12,15,298.0,300.5,2.2,26.0,502.0,470.05,355.85
2017,10,17,12,30,209.0,316.0,2.2,26.0,456.0,435.42,330.29
2017,10,17,12,45,283.5,295.0,2.2,26.5,481.0,485.19,368.03
2017,10,17,13,0,358.0,274.0,2.2,27.0,506.0,529.89,401.49
2017,10,17,13,15,326.0,271.0,2.1,27.0,477.0,517.11,392.14
2017,10,17,13,30,294.0,268.0,2.0,27.0,448.0,501.9,381.27
2017,10,17,13,45,356.5,241.0,1.95,27.0,448.5,530.34,404.13
2017,10,17,14,0,419.0,214.0,1.9,27.0,449.0,570.86,435.08
2017,10,17,14,15,369.5,221.5,1.9,26.5,419.5,535.96,410.84
2017,10,17,14,30,320.0,229.0,1.9,26.0,390.0,513.02,395.11
2017,10,17,14,45,313.5,210.5,1.9,26.0,357.5,492.2,381.24
2017,10,17,15,0,307.0,192.0,1.9,26.0,325.0,469.72,365.92
2017,10,17,15,15,290.0,172.5,1.65,25.0,287.5,436.38,342.63
2017,10,17,15,30,273.0,153.0,1.4,24.0,250.0,401.81,317.87
2017,10,17,15,45,252.5,132.5,1.2,23.5,212.0,362.3,288.12
2017,10,17,16,0,232.0,112.0,1.0,23.0,174.0,322.06,256.93
2017,10,17,16,15,192.5,90.5,1.0,21.5,135.0,266.44,213.62
2017,10,17,16,30,153.0,69.0,1.0,20.0,96.0,211.18,168.73
2017,10,17,16,45,101.0,47.5,1.05,19.0,63.0,148.05,115.18
2017,10,17,17,0,49.0,26.0,1.1,18.0,30.0,70.8,44.55
2017,10,17,17,15,24.5,13.0,1.1,17.5,15.0,26.14,0.0
2017,10,17,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,6,15,22.0,4.0,0.9,8.5,4.5,0.0,0.0
2017,10,18,6,30,44.0,8.0,0.8,9.0,9.0,7.28,0.0
2017,10,18,6,45,154.5,25.5,0.7,9.5,42.0,20.01,7.97
2017,10,18,7,0,265.0,43.0,0.6,10.0,75.0,33.39,23.56
2017,10,18,7,15,348.5,58.0,0.6,10.5,120.0,44.39,34.09
2017,10,18,7,30,432.0,73.0,0.6,11.0,165.0,55.06,44.02
2017,10,18,7,45,493.0,83.0,0.65,11.5,213.5,61.63,50.03
2017,10,18,8,0,554.0,93.0,0.7,12.0,262.0,69.91,57.36
2017,10,18,8,15,595.0,101.0,0.7,12.5,309.0,73.87,60.68
2017,10,18,8,30,636.0,109.0,0.7,13.0,356.0,77.74,63.85
2017,10,18,8,45,671.0,113.5,0.7,14.0,400.5,78.77,64.32
2017,10,18,9,0,706.0,118.0,0.7,15.0,445.0,79.88,64.86
2017,10,18,9,15,727.5,122.5,0.6,16.0,483.5,120.62,73.6
2017,10,18,9,30,749.0,127.0,0.5,17.0,522.0,170.39,102.8
2017,10,18,9,45,759.0,132.5,0.45,18.0,553.5,220.97,140.58
2017,10,18,10,0,769.0,138.0,0.4,19.0,585.0,272.06,181.95
2017,10,18,10,15,780.0,140.5,0.35,19.5,611.0,321.33,223.1
2017,10,18,10,30,791.0,143.0,0.3,20.0,637.0,370.69,264.01
2017,10,18,10,45,800.0,144.0,0.3,21.0,655.5,417.93,302.2
2017,10,18,11,0,809.0,145.0,0.3,22.0,674.0,464.57,338.72
2017,10,18,11,15,812.5,146.0,0.5,22.5,684.5,507.84,374.06
2017,10,18,11,30,816.0,147.0,0.7,23.0,695.0,549.59,407.57
2017,10,18,11,45,818.0,147.0,0.9,23.5,697.0,587.9,437.93
2017,10,18,12,0,820.0,147.0,1.1,24.0,699.0,624.16,466.24
2017,10,18,12,15,817.0,146.0,1.3,24.0,692.5,654.17,490.63
2017,10,18,12,30,814.0,145.0,1.5,24.0,686.0,681.45,512.84
2017,10,18,12,45,774.5,157.5,1.7,24.0,663.5,694.79,524.56
2017,10,18,13,0,735.0,170.0,1.9,24.0,641.0,703.62,532.93
2017,10,18,13,15,725.0,167.0,2.0,23.5,619.0,713.97,543.23
2017,10,18,13,30,715.0,164.0,2.1,23.0,597.0,721.15,551.27
2017,10,18,13,45,699.5,160.5,2.25,23.0,567.5,720.52,553.04
2017,10,18,14,0,684.0,157.0,2.4,23.0,538.0,716.63,552.49
2017,10,18,14,15,664.0,152.0,2.45,22.5,503.0,704.55,546.55
2017,10,18,14,30,644.0,147.0,2.5,22.0,468.0,689.36,538.32
2017,10,18,14,45,617.0,140.0,2.55,22.0,427.0,663.73,521.32
2017,10,18,15,0,590.0,133.0,2.6,22.0,386.0,630.72,498.76
2017,10,18,15,15,554.5,124.5,2.55,21.0,341.5,592.84,473.33
2017,10,18,15,30,519.0,116.0,2.5,20.0,297.0,553.44,445.92
2017,10,18,15,45,474.0,104.0,2.5,19.5,251.0,501.62,407.24
2017,10,18,16,0,429.0,92.0,2.5,19.0,205.0,449.47,366.82
2017,10,18,16,15,364.0,77.5,2.35,18.0,159.5,380.37,311.33
2017,10,18,16,30,299.0,63.0,2.2,17.0,114.0,313.14,255.04
2017,10,18,16,45,215.5,44.0,2.1,16.0,74.5,230.08,183.22
2017,10,18,17,0,132.0,25.0,2.0,15.0,35.0,144.22,91.58
2017,10,18,17,15,66.0,12.5,2.05,14.5,17.5,49.68,0.0
2017,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,6,45,195.0,16.5,2.25,10.5,39.0,12.95,2.46
2017,10,19,7,0,390.0,33.0,2.4,11.0,78.0,26.52,17.34
2017,10,19,7,15,476.0,41.0,2.4,11.0,123.0,32.08,22.98
2017,10,19,7,30,562.0,49.0,2.4,11.0,168.0,37.54,28.23
2017,10,19,7,45,281.0,73.5,2.45,11.5,133.0,53.76,42.94
2017,10,19,8,0,0.0,98.0,2.5,12.0,98.0,82.38,68.5
2017,10,19,8,15,1.5,114.5,2.5,12.0,115.0,95.67,80.22
2017,10,19,8,30,3.0,131.0,2.5,12.0,132.0,108.81,91.67
2017,10,19,8,45,1.5,121.5,2.5,12.5,122.0,103.0,86.13
2017,10,19,9,0,0.0,112.0,2.5,13.0,112.0,96.47,80.02
2017,10,19,9,15,3.5,143.5,2.5,13.5,145.5,121.75,97.07
2017,10,19,9,30,7.0,175.0,2.5,14.0,179.0,147.59,117.75
2017,10,19,9,45,13.5,194.5,2.55,14.5,202.0,165.59,131.65
2017,10,19,10,0,20.0,214.0,2.6,15.0,225.0,184.52,146.29
2017,10,19,10,15,32.5,237.0,2.65,15.0,257.0,203.71,161.23
2017,10,19,10,30,45.0,260.0,2.7,15.0,289.0,230.08,182.07
2017,10,19,10,45,64.5,278.5,2.75,15.5,320.0,257.39,203.21
2017,10,19,11,0,84.0,297.0,2.8,16.0,351.0,287.02,226.23
2017,10,19,11,15,46.0,251.0,2.9,16.0,281.0,239.21,189.02
2017,10,19,11,30,8.0,205.0,3.0,16.0,211.0,184.32,145.42
2017,10,19,11,45,8.0,206.0,3.2,16.5,212.0,186.34,146.94
2017,10,19,12,0,8.0,207.0,3.4,17.0,213.0,188.34,148.34
2017,10,19,12,15,71.5,260.0,3.55,17.0,307.5,280.8,222.96
2017,10,19,12,30,135.0,313.0,3.7,17.0,402.0,383.69,304.37
2017,10,19,12,45,138.5,306.0,3.85,17.0,395.5,388.5,308.54
2017,10,19,13,0,142.0,299.0,4.0,17.0,389.0,392.82,312.72
2017,10,19,13,15,142.0,289.0,4.05,16.5,376.5,391.07,312.66
2017,10,19,13,30,142.0,279.0,4.1,16.0,364.0,388.56,312.05
2017,10,19,13,45,75.5,233.0,4.2,16.0,278.0,285.02,229.59
2017,10,19,14,0,9.0,187.0,4.3,16.0,192.0,179.81,143.52
2017,10,19,14,15,7.5,176.0,4.2,16.0,180.0,169.31,135.36
2017,10,19,14,30,6.0,165.0,4.1,16.0,168.0,158.76,126.98
2017,10,19,14,45,3.0,139.0,4.1,16.0,140.5,131.36,104.62
2017,10,19,15,0,0.0,113.0,4.1,16.0,113.0,103.76,81.85
2017,10,19,15,15,0.0,100.5,4.0,15.5,100.5,92.22,72.56
2017,10,19,15,30,0.0,88.0,3.9,15.0,88.0,80.62,63.07
2017,10,19,15,45,311.0,72.5,3.85,15.0,153.0,338.78,286.22
2017,10,19,16,0,622.0,57.0,3.8,15.0,218.0,546.1,454.9
2017,10,19,16,15,554.0,50.5,3.55,14.5,171.0,479.68,398.91
2017,10,19,16,30,486.0,44.0,3.3,14.0,124.0,414.5,342.12
2017,10,19,16,45,368.5,33.5,3.1,14.0,82.5,314.83,253.1
2017,10,19,17,0,251.0,23.0,2.9,14.0,41.0,213.75,127.15
2017,10,19,17,15,125.5,11.5,2.8,13.5,20.5,82.83,0.0
2017,10,19,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,6,45,11.5,19.5,1.2,10.5,20.5,17.07,3.98
2017,10,20,7,0,23.0,39.0,1.3,11.0,41.0,32.78,22.66
2017,10,20,7,15,40.0,59.5,1.5,11.0,66.0,48.8,37.79
2017,10,20,7,30,57.0,80.0,1.7,11.0,91.0,64.51,52.35
2017,10,20,7,45,68.5,100.5,1.9,11.5,118.0,79.88,66.27
2017,10,20,8,0,80.0,121.0,2.1,12.0,145.0,94.93,79.63
2017,10,20,8,15,90.5,139.5,2.2,12.5,170.5,108.45,91.35
2017,10,20,8,30,101.0,158.0,2.3,13.0,196.0,116.77,98.29
2017,10,20,8,45,158.5,175.5,2.4,13.5,243.5,128.5,108.1
2017,10,20,9,0,216.0,193.0,2.5,14.0,291.0,139.94,117.53
2017,10,20,9,15,206.5,211.5,2.6,14.0,312.0,164.19,126.34
2017,10,20,9,30,197.0,230.0,2.7,14.0,333.0,191.9,146.03
2017,10,20,9,45,310.0,224.5,2.8,14.5,397.0,216.94,160.35
2017,10,20,10,0,423.0,219.0,2.9,15.0,461.0,255.02,187.18
2017,10,20,10,15,263.5,251.0,2.95,15.0,404.0,267.34,204.71
2017,10,20,10,30,104.0,283.0,3.0,15.0,347.0,265.6,208.95
2017,10,20,10,45,210.5,283.5,3.1,15.5,417.5,312.33,244.37
2017,10,20,11,0,317.0,284.0,3.2,16.0,488.0,370.83,289.75
2017,10,20,11,15,169.5,266.0,3.25,16.0,375.5,308.52,243.41
2017,10,20,11,30,22.0,248.0,3.3,16.0,263.0,228.33,180.63
2017,10,20,11,45,284.0,234.0,3.4,16.5,423.0,367.11,291.9
2017,10,20,12,0,546.0,220.0,3.5,17.0,583.0,525.31,415.37
2017,10,20,12,15,468.0,246.0,3.55,17.0,555.0,526.09,416.03
2017,10,20,12,30,390.0,272.0,3.6,17.0,527.0,514.39,407.49
2017,10,20,12,45,387.0,268.0,3.7,17.0,516.5,525.04,416.97
2017,10,20,13,0,384.0,264.0,3.8,17.0,506.0,534.12,425.09
2017,10,20,13,15,441.5,235.0,3.85,16.5,505.0,569.56,455.14
2017,10,20,13,30,499.0,206.0,3.9,16.0,504.0,595.61,478.28
2017,10,20,13,45,556.5,176.5,4.0,16.0,493.5,619.49,499.2
2017,10,20,14,0,614.0,147.0,4.1,16.0,483.0,647.73,523.4
2017,10,20,14,15,485.0,168.5,4.1,16.0,423.5,574.91,466.74
2017,10,20,14,30,356.0,190.0,4.1,16.0,364.0,492.05,401.56
2017,10,20,14,45,360.0,172.0,4.2,16.0,335.0,478.74,393.12
2017,10,20,15,0,364.0,154.0,4.3,16.0,306.0,463.49,382.74
2017,10,20,15,15,338.0,142.0,4.25,15.5,271.5,431.27,358.24
2017,10,20,15,30,312.0,130.0,4.2,15.0,237.0,398.31,332.61
2017,10,20,15,45,286.0,113.5,4.2,14.5,200.0,358.9,301.13
2017,10,20,16,0,260.0,97.0,4.2,14.0,163.0,319.13,268.29
2017,10,20,16,15,224.5,78.5,3.9,13.5,126.5,269.76,225.92
2017,10,20,16,30,189.0,60.0,3.6,13.0,90.0,220.82,182.63
2017,10,20,16,45,126.5,42.0,3.35,12.5,59.0,156.28,124.06
2017,10,20,17,0,64.0,24.0,3.1,12.0,28.0,85.74,41.88
2017,10,20,17,15,32.0,12.0,2.8,11.5,14.0,29.24,0.0
2017,10,20,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,21,6,45,193.5,16.0,1.25,8.5,37.0,12.65,0.5
2017,10,21,7,0,387.0,32.0,1.3,9.0,74.0,25.86,16.76
2017,10,21,7,15,478.0,40.0,1.35,9.5,119.0,31.47,22.54
2017,10,21,7,30,569.0,48.0,1.4,10.0,164.0,36.98,27.83
2017,10,21,7,45,626.5,53.0,1.5,10.5,211.5,39.82,30.53
2017,10,21,8,0,684.0,58.0,1.6,11.0,259.0,46.62,36.67
2017,10,21,8,15,720.0,62.0,1.8,11.5,305.0,48.77,38.5
2017,10,21,8,30,756.0,66.0,2.0,12.0,351.0,50.93,40.27
2017,10,21,8,45,782.5,68.5,2.25,13.0,393.5,51.84,40.81
2017,10,21,9,0,809.0,71.0,2.5,14.0,436.0,52.8,41.38
2017,10,21,9,15,826.5,73.5,2.6,14.5,473.5,89.02,47.88
2017,10,21,9,30,844.0,76.0,2.7,15.0,511.0,140.84,76.99
2017,10,21,9,45,858.0,77.0,2.8,15.5,542.5,198.55,121.09
2017,10,21,10,0,872.0,78.0,2.9,16.0,574.0,249.87,164.78
2017,10,21,10,15,880.5,79.5,2.9,16.5,599.0,300.45,209.96
2017,10,21,10,30,889.0,81.0,2.9,17.0,624.0,350.55,254.96
2017,10,21,10,45,895.0,81.5,2.95,17.5,641.5,398.21,297.55
2017,10,21,11,0,901.0,82.0,3.0,18.0,659.0,444.7,338.26
2017,10,21,11,15,904.0,82.5,2.95,18.0,669.0,488.45,376.32
2017,10,21,11,30,907.0,83.0,2.9,18.0,679.0,530.37,411.99
2017,10,21,11,45,907.5,83.0,2.9,18.5,680.5,568.48,443.2
