Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,12,0,908.0,83.0,2.9,19.0,682.0,604.21,471.79
2017,10,21,12,15,906.5,82.5,2.9,19.0,676.0,635.71,497.49
2017,10,21,12,30,905.0,82.0,2.9,19.0,670.0,664.4,520.67
2017,10,21,12,45,904.5,80.0,2.95,19.0,657.0,689.28,540.98
2017,10,21,13,0,904.0,78.0,3.0,19.0,644.0,711.13,558.76
2017,10,21,13,15,897.0,77.0,3.0,19.0,623.0,726.36,570.34
2017,10,21,13,30,890.0,76.0,3.0,19.0,602.0,738.21,579.65
2017,10,21,13,45,881.0,74.0,3.0,19.5,573.5,744.08,583.67
2017,10,21,14,0,872.0,72.0,3.0,20.0,545.0,746.53,585.39
2017,10,21,14,15,857.5,70.0,3.0,20.0,510.5,741.46,582.92
2017,10,21,14,30,843.0,68.0,3.0,20.0,476.0,733.09,578.2
2017,10,21,14,45,825.0,65.0,3.0,20.0,436.5,717.66,568.36
2017,10,21,15,0,807.0,62.0,3.0,20.0,397.0,705.91,561.2
2017,10,21,15,15,778.5,59.0,2.9,19.5,352.5,676.97,541.66
2017,10,21,15,30,750.0,56.0,2.8,19.0,308.0,645.67,519.88
2017,10,21,15,45,707.5,52.0,2.75,18.5,261.0,600.87,487.16
2017,10,21,16,0,665.0,48.0,2.7,18.0,214.0,554.86,452.03
2017,10,21,16,15,598.0,42.5,2.35,17.0,167.0,489.38,399.51
2017,10,21,16,30,531.0,37.0,2.0,16.0,120.0,424.67,344.22
2017,10,21,16,45,408.0,28.5,1.65,15.5,78.0,330.44,258.96
2017,10,21,17,0,285.0,20.0,1.3,15.0,36.0,224.54,93.43
2017,10,21,17,15,142.5,10.0,1.35,14.5,18.0,90.17,0.0
2017,10,21,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,6,45,218.0,14.5,1.05,9.5,37.5,11.43,0.0
2017,10,22,7,0,436.0,29.0,1.1,10.0,75.0,25.5,16.25
2017,10,22,7,15,526.5,36.5,1.3,10.5,121.5,31.3,22.25
2017,10,22,7,30,617.0,44.0,1.5,11.0,168.0,37.02,27.72
2017,10,22,7,45,673.0,49.0,1.75,12.0,216.5,40.3,30.75
2017,10,22,8,0,729.0,54.0,2.0,13.0,265.0,43.57,33.62
2017,10,22,8,15,764.0,57.5,2.2,13.5,312.0,45.47,35.23
2017,10,22,8,30,799.0,61.0,2.4,14.0,359.0,47.38,36.79
2017,10,22,8,45,825.5,63.0,2.6,15.0,402.5,48.09,37.16
2017,10,22,9,0,852.0,65.0,2.8,16.0,446.0,56.3,44.12
2017,10,22,9,15,869.5,67.5,2.9,16.5,484.5,91.68,49.73
2017,10,22,9,30,887.0,70.0,3.0,17.0,523.0,145.17,78.6
2017,10,22,9,45,894.0,73.5,3.1,18.0,554.0,198.94,118.72
2017,10,22,10,0,901.0,77.0,3.2,19.0,585.0,252.53,163.76
2017,10,22,10,15,910.0,78.5,3.15,19.0,611.0,304.63,210.12
2017,10,22,10,30,919.0,80.0,3.1,19.0,637.0,356.27,256.53
2017,10,22,10,45,927.0,80.0,3.1,19.5,655.5,405.56,300.17
2017,10,22,11,0,935.0,80.0,3.1,20.0,674.0,453.79,341.99
2017,10,22,11,15,938.5,80.5,3.05,20.5,684.5,499.16,380.42
2017,10,22,11,30,942.0,81.0,3.0,21.0,695.0,542.66,416.27
2017,10,22,11,45,944.5,80.0,3.0,21.5,697.5,582.15,448.25
2017,10,22,12,0,947.0,79.0,3.0,22.0,700.0,619.27,477.61
2017,10,22,12,15,945.5,79.0,3.0,22.0,694.0,652.44,504.29
2017,10,22,12,30,944.0,79.0,3.0,22.0,688.0,682.71,528.38
2017,10,22,12,45,937.5,79.5,3.0,22.0,673.5,707.2,547.9
2017,10,22,13,0,931.0,80.0,3.0,22.0,659.0,728.36,564.78
2017,10,22,13,15,924.0,79.0,3.05,22.0,637.5,744.18,576.94
2017,10,22,13,30,917.0,78.0,3.1,22.0,616.0,756.54,586.74
2017,10,22,13,45,907.5,76.5,3.15,22.5,587.0,763.05,591.39
2017,10,22,14,0,898.0,75.0,3.2,23.0,558.0,766.05,593.71
2017,10,22,14,15,883.5,73.0,3.2,22.5,522.5,761.27,592.65
2017,10,22,14,30,869.0,71.0,3.2,22.0,487.0,753.11,589.29
2017,10,22,14,45,849.5,68.5,3.25,22.0,446.0,743.78,584.24
2017,10,22,15,0,830.0,66.0,3.3,22.0,405.0,725.06,572.26
2017,10,22,15,15,800.5,62.5,3.1,21.5,359.5,694.7,551.5
2017,10,22,15,30,771.0,59.0,2.9,21.0,314.0,661.86,528.38
2017,10,22,15,45,728.0,54.5,2.7,21.0,266.0,615.89,493.54
2017,10,22,16,0,685.0,50.0,2.5,21.0,218.0,568.57,456.36
2017,10,22,16,15,614.5,44.0,2.15,19.5,169.5,499.8,402.68
2017,10,22,16,30,544.0,38.0,1.8,18.0,121.0,431.75,345.7
2017,10,22,16,45,417.5,28.5,1.5,17.0,78.0,334.99,258.48
2017,10,22,17,0,291.0,19.0,1.2,16.0,35.0,223.87,62.15
2017,10,22,17,15,145.5,9.5,1.2,15.5,17.5,90.88,0.0
2017,10,22,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,6,45,216.0,14.0,1.25,12.5,36.0,11.06,0.0
2017,10,23,7,0,432.0,28.0,1.3,13.0,72.0,24.63,15.12
2017,10,23,7,15,523.0,35.0,1.55,13.5,117.5,29.98,20.74
2017,10,23,7,30,614.0,42.0,1.8,14.0,163.0,35.3,25.8
2017,10,23,7,45,669.0,47.0,2.1,15.0,211.0,38.64,28.87
2017,10,23,8,0,724.0,52.0,2.4,16.0,259.0,41.97,31.77
2017,10,23,8,15,759.5,55.5,2.45,16.5,305.5,43.93,33.42
2017,10,23,8,30,795.0,59.0,2.5,17.0,352.0,45.89,35.02
2017,10,23,8,45,820.5,61.5,2.6,18.0,395.0,47.02,35.77
2017,10,23,9,0,846.0,64.0,2.7,19.0,438.0,55.55,42.95
2017,10,23,9,15,863.0,66.0,2.7,19.5,476.0,87.9,47.3
2017,10,23,9,30,880.0,68.0,2.7,20.0,514.0,140.47,74.52
2017,10,23,9,45,889.0,71.0,2.75,21.0,545.5,193.65,113.26
2017,10,23,10,0,898.0,74.0,2.8,22.0,577.0,246.86,157.17
2017,10,23,10,15,907.0,75.0,2.85,22.5,602.0,298.24,201.98
2017,10,23,10,30,916.0,76.0,2.9,23.0,627.0,349.14,246.76
2017,10,23,10,45,922.0,77.0,2.95,23.5,645.0,398.27,289.71
2017,10,23,11,0,928.0,78.0,3.0,24.0,663.0,446.19,330.77
2017,10,23,11,15,931.0,78.5,3.05,24.5,673.0,490.91,368.37
2017,10,23,11,30,934.0,79.0,3.1,25.0,683.0,533.73,403.5
2017,10,23,11,45,935.0,78.5,3.15,25.5,685.0,572.47,434.68
2017,10,23,12,0,936.0,78.0,3.2,26.0,687.0,608.78,463.27
2017,10,23,12,15,934.5,78.0,3.2,26.0,681.0,641.49,489.37
2017,10,23,12,30,933.0,78.0,3.2,26.0,675.0,671.35,512.93
2017,10,23,12,45,924.0,79.5,3.25,26.5,660.5,694.88,530.7
2017,10,23,13,0,915.0,81.0,3.3,27.0,646.0,715.05,545.78
2017,10,23,13,15,908.0,79.5,3.25,27.0,624.0,729.99,557.0
2017,10,23,13,30,901.0,78.0,3.2,27.0,602.0,741.51,565.6
2017,10,23,13,45,890.5,76.5,3.15,27.5,573.0,747.05,569.02
2017,10,23,14,0,880.0,75.0,3.1,28.0,544.0,749.13,570.16
2017,10,23,14,15,864.5,73.0,3.0,27.5,509.0,743.5,568.02
2017,10,23,14,30,849.0,71.0,2.9,27.0,474.0,734.56,563.65
2017,10,23,14,45,828.5,68.5,2.85,27.0,433.5,724.49,557.66
2017,10,23,15,0,808.0,66.0,2.8,27.0,393.0,705.16,544.99
2017,10,23,15,15,777.0,62.5,2.45,26.5,348.0,673.96,523.16
2017,10,23,15,30,746.0,59.0,2.1,26.0,303.0,640.39,499.05
2017,10,23,15,45,701.5,54.5,1.8,25.5,255.5,593.87,464.8
2017,10,23,16,0,657.0,50.0,1.5,25.0,208.0,546.13,428.25
2017,10,23,16,15,584.5,43.5,1.4,24.0,160.5,476.28,374.87
2017,10,23,16,30,512.0,37.0,1.3,23.0,113.0,414.42,323.52
2017,10,23,16,45,383.5,27.5,1.25,22.5,72.0,310.98,232.37
2017,10,23,17,0,255.0,18.0,1.2,22.0,31.0,198.32,16.2
2017,10,23,17,15,127.5,9.0,1.2,21.5,15.5,79.77,0.0
2017,10,23,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,6,45,202.5,14.0,1.1,14.5,34.0,11.11,0.0
2017,10,24,7,0,405.0,28.0,1.1,15.0,68.0,22.64,13.15
2017,10,24,7,15,500.5,36.0,1.35,15.5,113.5,28.41,19.15
2017,10,24,7,30,596.0,44.0,1.6,16.0,159.0,37.19,27.22
2017,10,24,7,45,651.0,50.0,1.85,17.0,207.0,41.32,30.97
2017,10,24,8,0,706.0,56.0,2.1,18.0,255.0,45.4,34.51
2017,10,24,8,15,743.0,59.5,2.15,18.5,301.5,47.22,36.03
2017,10,24,8,30,780.0,63.0,2.2,19.0,348.0,49.06,37.51
2017,10,24,8,45,804.5,66.5,2.25,20.0,391.0,50.83,38.79
2017,10,24,9,0,829.0,70.0,2.3,21.0,434.0,52.59,40.04
2017,10,24,9,15,847.0,72.0,2.35,21.5,471.5,81.91,43.52
2017,10,24,9,30,865.0,74.0,2.4,22.0,509.0,141.01,75.37
2017,10,24,9,45,882.0,74.5,2.5,23.0,542.0,192.71,111.88
2017,10,24,10,0,899.0,75.0,2.6,24.0,575.0,245.17,154.3
2017,10,24,10,15,907.5,76.5,2.55,24.5,600.0,296.83,198.78
2017,10,24,10,30,916.0,78.0,2.5,25.0,625.0,347.97,243.19
2017,10,24,10,45,921.0,79.0,2.45,26.0,642.5,396.71,284.69
2017,10,24,11,0,926.0,80.0,2.4,27.0,660.0,444.14,324.01
2017,10,24,11,15,928.5,80.5,2.3,27.5,670.0,488.52,360.35
2017,10,24,11,30,931.0,81.0,2.2,28.0,680.0,530.97,394.06
2017,10,24,11,45,931.0,81.5,2.15,28.5,681.5,570.01,424.39
2017,10,24,12,0,931.0,82.0,2.1,29.0,683.0,606.58,452.03
2017,10,24,12,15,929.0,81.5,2.05,29.0,676.5,638.37,476.5
2017,10,24,12,30,927.0,81.0,2.0,29.0,670.0,667.26,498.42
2017,10,24,12,45,922.0,80.5,1.95,29.5,656.0,691.2,515.46
2017,10,24,13,0,917.0,80.0,1.9,30.0,642.0,711.9,529.91
2017,10,24,13,15,909.5,79.0,1.85,30.0,620.0,727.03,540.82
2017,10,24,13,30,902.0,78.0,1.8,30.0,598.0,738.74,549.06
2017,10,24,13,45,890.5,77.0,1.75,30.0,569.0,744.14,553.15
2017,10,24,14,0,879.0,76.0,1.7,30.0,540.0,746.09,555.06
2017,10,24,14,15,863.5,74.0,1.65,30.0,505.0,740.52,552.0
2017,10,24,14,30,848.0,72.0,1.6,30.0,470.0,737.82,551.05
2017,10,24,14,45,825.5,69.5,1.55,30.0,429.0,720.12,539.84
2017,10,24,15,0,803.0,67.0,1.5,30.0,388.0,699.38,526.57
2017,10,24,15,15,772.0,63.5,1.3,29.0,343.0,668.33,506.66
2017,10,24,15,30,741.0,60.0,1.1,28.0,298.0,634.91,484.44
2017,10,24,15,45,695.0,55.0,0.95,27.5,250.5,586.93,450.37
2017,10,24,16,0,649.0,50.0,0.8,27.0,203.0,537.78,414.04
2017,10,24,16,15,575.5,43.5,0.85,26.0,156.0,467.68,362.19
2017,10,24,16,30,502.0,37.0,0.9,25.0,109.0,405.98,312.29
2017,10,24,16,45,373.0,27.0,1.0,24.5,68.5,302.51,221.01
2017,10,24,17,0,244.0,17.0,1.1,24.0,28.0,187.93,0.0
2017,10,24,17,15,122.0,8.5,1.1,23.5,14.0,75.79,0.0
2017,10,24,17,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,25,6,45,202.5,14.0,0.8,14.5,33.0,11.18,0.0
2017,10,25,7,0,405.0,28.0,0.8,15.0,66.0,22.75,13.07
2017,10,25,7,15,502.0,35.5,0.95,15.5,111.5,30.65,21.06
2017,10,25,7,30,599.0,43.0,1.1,16.0,157.0,36.4,26.51
2017,10,25,7,45,656.0,48.5,1.25,17.0,205.0,40.13,29.92
2017,10,25,8,0,713.0,54.0,1.4,18.0,253.0,43.83,33.14
2017,10,25,8,15,750.5,58.0,1.45,18.5,299.5,46.14,35.09
2017,10,25,8,30,788.0,62.0,1.5,19.0,346.0,48.44,36.97
2017,10,25,8,45,814.0,65.0,1.6,20.0,389.5,49.86,37.97
2017,10,25,9,0,840.0,68.0,1.7,21.0,433.0,51.3,38.94
2017,10,25,9,15,858.0,70.0,1.75,21.5,471.0,85.73,47.67
2017,10,25,9,30,876.0,72.0,1.8,22.0,509.0,138.03,72.94
2017,10,25,9,45,887.5,74.5,1.85,23.0,541.0,190.92,110.08
2017,10,25,10,0,899.0,77.0,1.9,24.0,573.0,244.06,152.87
2017,10,25,10,15,908.0,78.5,1.9,24.5,598.0,295.8,197.1
2017,10,25,10,30,917.0,80.0,1.9,25.0,623.0,347.07,241.36
2017,10,25,10,45,923.0,80.5,1.9,26.0,641.0,395.74,282.62
2017,10,25,11,0,929.0,81.0,1.9,27.0,659.0,443.18,321.8
2017,10,25,11,15,932.0,81.5,1.9,27.5,669.0,487.86,358.41
2017,10,25,11,30,935.0,82.0,1.9,28.0,679.0,530.65,392.51
2017,10,25,11,45,936.5,82.0,1.9,28.5,681.0,570.1,423.22
2017,10,25,12,0,938.0,82.0,1.9,29.0,683.0,607.18,451.36
2017,10,25,12,15,936.5,81.5,1.9,29.0,677.0,639.45,476.35
2017,10,25,12,30,935.0,81.0,1.9,29.0,671.0,668.84,498.86
2017,10,25,12,45,919.5,85.0,1.95,29.5,654.5,690.82,515.01
2017,10,25,13,0,904.0,89.0,2.0,30.0,638.0,709.21,528.4
2017,10,25,13,15,896.0,87.5,2.0,30.0,616.0,723.39,539.59
2017,10,25,13,30,888.0,86.0,2.0,30.0,594.0,734.16,547.61
2017,10,25,13,45,877.5,84.0,2.05,30.0,565.5,739.16,552.21
2017,10,25,14,0,867.0,82.0,2.1,30.0,537.0,746.38,558.5
2017,10,25,14,15,850.5,80.0,2.1,29.5,501.5,740.48,556.67
2017,10,25,14,30,834.0,78.0,2.1,29.0,466.0,731.21,552.67
2017,10,25,14,45,812.0,75.0,2.15,29.0,425.0,713.41,541.96
2017,10,25,15,0,790.0,72.0,2.2,29.0,384.0,692.57,528.99
2017,10,25,15,15,756.5,68.0,1.95,28.0,339.0,659.29,507.14
2017,10,25,15,30,723.0,64.0,1.7,27.0,294.0,623.67,482.93
2017,10,25,15,45,674.5,58.5,1.45,26.5,246.0,573.67,446.29
2017,10,25,16,0,626.0,53.0,1.2,26.0,198.0,528.32,411.51
2017,10,25,16,15,547.0,46.0,1.2,25.0,151.0,455.57,355.72
2017,10,25,16,30,468.0,39.0,1.2,24.0,104.0,384.67,297.89
2017,10,25,16,45,329.0,28.0,1.2,23.0,64.5,275.38,199.72
2017,10,25,17,0,190.0,17.0,1.2,22.0,25.0,153.66,0.0
2017,10,25,17,15,95.0,8.5,1.2,21.5,12.5,60.4,0.0
2017,10,25,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,26,6,45,195.5,13.5,0.7,14.5,31.5,10.8,0.0
2017,10,26,7,0,391.0,27.0,0.7,15.0,63.0,21.94,12.18
2017,10,26,7,15,491.0,35.0,0.75,15.5,108.0,27.74,18.5
2017,10,26,7,30,591.0,43.0,0.8,16.0,153.0,36.5,26.59
2017,10,26,7,45,652.0,48.0,0.85,17.0,201.0,39.79,29.62
2017,10,26,8,0,713.0,53.0,0.9,18.0,249.0,43.09,32.5
2017,10,26,8,15,751.0,57.0,0.9,18.5,296.0,45.43,34.49
2017,10,26,8,30,789.0,61.0,0.9,19.0,343.0,47.76,36.4
2017,10,26,8,45,816.0,63.5,0.95,20.0,386.0,48.83,37.1
2017,10,26,9,0,843.0,66.0,1.0,21.0,429.0,49.94,37.79
2017,10,26,9,15,861.0,68.5,1.1,21.5,467.0,82.31,46.11
2017,10,26,9,30,879.0,71.0,1.2,22.0,505.0,135.01,70.81
2017,10,26,9,45,891.0,73.0,1.3,23.0,537.0,187.63,107.18
2017,10,26,10,0,903.0,75.0,1.4,24.0,569.0,240.53,149.45
2017,10,26,10,15,912.0,76.0,1.35,24.5,594.0,291.94,193.1
2017,10,26,10,30,921.0,77.0,1.3,25.0,619.0,342.85,236.73
2017,10,26,10,45,926.0,78.0,1.3,26.0,636.5,391.65,277.83
2017,10,26,11,0,931.0,79.0,1.3,27.0,654.0,439.14,316.76
2017,10,26,11,15,934.0,79.5,1.25,27.5,664.0,483.79,352.8
2017,10,26,11,30,937.0,80.0,1.2,28.0,674.0,526.54,386.24
2017,10,26,11,45,937.5,80.5,1.2,28.5,676.0,565.93,416.48
2017,10,26,12,0,938.0,81.0,1.2,29.0,678.0,602.88,444.11
2017,10,26,12,15,936.0,80.5,1.2,29.0,671.5,634.78,468.46
2017,10,26,12,30,934.0,80.0,1.2,29.0,665.0,663.77,490.33
2017,10,26,12,45,930.5,79.0,1.2,29.5,651.0,688.25,507.76
2017,10,26,13,0,927.0,78.0,1.2,30.0,637.0,709.53,522.71
2017,10,26,13,15,919.5,77.0,1.2,30.0,615.0,724.79,534.12
2017,10,26,13,30,912.0,76.0,1.2,30.0,593.0,736.61,542.65
2017,10,26,13,45,901.0,74.5,1.25,30.0,564.0,741.91,547.5
2017,10,26,14,0,890.0,73.0,1.3,30.0,535.0,743.72,550.21
2017,10,26,14,15,874.5,71.0,1.3,30.0,500.0,738.21,547.63
2017,10,26,14,30,859.0,69.0,1.3,30.0,465.0,729.38,542.94
2017,10,26,14,45,837.5,66.5,1.35,30.0,424.0,718.57,537.42
2017,10,26,15,0,816.0,64.0,1.4,30.0,383.0,698.64,525.51
2017,10,26,15,15,784.5,60.5,1.25,29.0,338.0,667.34,505.73
2017,10,26,15,30,753.0,57.0,1.1,28.0,293.0,633.67,483.64
2017,10,26,15,45,705.5,52.5,0.95,27.5,245.0,585.46,449.2
2017,10,26,16,0,658.0,48.0,0.8,27.0,197.0,536.11,412.42
2017,10,26,16,15,581.0,41.5,0.9,26.0,150.0,464.14,358.95
2017,10,26,16,30,504.0,35.0,1.0,25.0,103.0,393.32,301.94
2017,10,26,16,45,252.0,29.0,1.1,24.0,63.0,228.04,160.99
2017,10,26,17,0,0.0,23.0,1.2,23.0,23.0,20.92,0.0
2017,10,26,17,15,0.0,11.5,1.2,22.5,11.5,10.46,0.0
2017,10,26,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,6,45,194.0,13.0,0.55,14.5,30.0,10.42,0.0
2017,10,27,7,0,388.0,26.0,0.5,15.0,60.0,21.14,11.27
2017,10,27,7,15,489.5,34.0,0.45,15.5,105.0,29.43,19.93
2017,10,27,7,30,591.0,42.0,0.4,16.0,150.0,35.7,25.88
2017,10,27,7,45,650.5,47.5,0.4,17.0,198.0,39.45,29.34
2017,10,27,8,0,710.0,53.0,0.4,18.0,246.0,43.19,32.61
2017,10,27,8,15,748.5,57.0,0.3,18.5,292.5,45.53,34.61
2017,10,27,8,30,787.0,61.0,0.2,19.0,339.0,47.86,36.54
2017,10,27,8,45,813.5,64.0,0.15,20.0,382.0,49.32,37.57
2017,10,27,9,0,840.0,67.0,0.1,21.0,425.0,50.79,38.58
2017,10,27,9,15,858.5,69.0,0.3,22.0,463.0,80.12,45.61
2017,10,27,9,30,877.0,71.0,0.5,23.0,501.0,132.27,68.77
2017,10,27,9,45,881.0,76.0,0.75,24.0,531.5,185.88,105.57
2017,10,27,10,0,885.0,81.0,1.0,25.0,562.0,239.05,147.87
2017,10,27,10,15,894.5,82.5,1.05,25.5,587.0,290.12,190.79
2017,10,27,10,30,904.0,84.0,1.1,26.0,612.0,340.77,233.91
2017,10,27,10,45,910.0,85.0,1.2,26.5,629.5,389.18,275.13
2017,10,27,11,0,916.0,86.0,1.3,27.0,647.0,436.4,314.62
2017,10,27,11,15,919.5,86.5,1.4,27.0,657.0,480.69,351.72
2017,10,27,11,30,923.0,87.0,1.5,27.0,667.0,523.16,386.64
2017,10,27,11,45,923.5,87.0,1.65,27.5,669.0,561.62,417.37
2017,10,27,12,0,924.0,87.0,1.8,28.0,671.0,597.66,445.64
2017,10,27,12,15,922.0,86.5,1.85,28.0,664.5,629.18,470.52
2017,10,27,12,30,920.0,86.0,1.9,28.0,658.0,657.84,492.97
2017,10,27,12,45,903.5,89.5,2.0,28.5,641.5,678.35,508.56
2017,10,27,13,0,887.0,93.0,2.1,29.0,625.0,695.25,521.39
2017,10,27,13,15,879.0,92.0,2.1,29.0,603.0,713.96,535.76
2017,10,27,13,30,871.0,91.0,2.1,29.0,581.0,725.61,545.04
2017,10,27,13,45,859.5,89.0,2.15,29.0,552.5,730.24,549.38
2017,10,27,14,0,848.0,87.0,2.2,29.0,524.0,731.41,551.51
2017,10,27,14,15,831.0,84.5,2.15,29.0,488.5,724.58,547.59
2017,10,27,14,30,814.0,82.0,2.1,29.0,453.0,714.4,541.47
2017,10,27,14,45,791.0,78.5,2.05,29.0,412.5,695.44,529.2
2017,10,27,15,0,768.0,75.0,2.0,29.0,372.0,673.5,514.74
2017,10,27,15,15,733.0,70.5,1.7,28.0,327.0,638.92,491.4
2017,10,27,15,30,698.0,66.0,1.4,27.0,282.0,606.81,469.07
2017,10,27,15,45,648.0,60.0,1.15,26.5,235.0,556.54,431.87
2017,10,27,16,0,598.0,54.0,0.9,26.0,188.0,505.56,392.17
2017,10,27,16,15,513.5,46.5,0.95,25.0,141.5,429.75,334.24
2017,10,27,16,30,429.0,39.0,1.0,24.0,95.0,356.03,274.04
2017,10,27,16,45,285.5,26.5,1.1,23.0,57.0,244.1,168.95
2017,10,27,17,0,142.0,14.0,1.2,22.0,19.0,94.55,0.0
2017,10,27,17,15,71.0,7.0,1.2,21.0,9.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,28,6,45,159.0,13.5,0.95,11.5,27.0,12.28,0.0
2017,10,28,7,0,318.0,27.0,0.9,12.0,54.0,22.07,11.84
2017,10,28,7,15,424.5,36.5,1.0,12.5,97.5,29.14,19.87
2017,10,28,7,30,531.0,46.0,1.1,13.0,141.0,36.06,26.47
2017,10,28,7,45,595.0,52.5,1.2,14.0,188.0,40.14,30.28
2017,10,28,8,0,659.0,59.0,1.3,15.0,235.0,44.18,33.87
2017,10,28,8,15,700.5,63.5,1.1,15.5,280.5,50.88,39.77
2017,10,28,8,30,742.0,68.0,0.9,16.0,326.0,53.42,41.89
2017,10,28,8,45,770.5,71.0,0.75,17.0,369.0,54.67,42.72
2017,10,28,9,0,799.0,74.0,0.6,18.0,412.0,55.96,43.56
2017,10,28,9,15,819.0,76.5,0.5,18.5,449.5,75.03,44.15
2017,10,28,9,30,839.0,79.0,0.4,19.0,487.0,125.96,66.75
2017,10,28,9,45,847.0,83.5,0.3,20.0,517.5,178.35,102.46
2017,10,28,10,0,855.0,88.0,0.2,21.0,548.0,230.82,143.65
2017,10,28,10,15,865.0,89.5,0.25,21.5,573.0,281.15,185.83
2017,10,28,10,30,875.0,91.0,0.3,22.0,598.0,331.24,228.36
2017,10,28,10,45,882.0,91.5,0.4,23.0,615.5,382.24,270.88
2017,10,28,11,0,889.0,92.0,0.5,24.0,633.0,428.18,308.71
2017,10,28,11,15,892.5,92.5,0.55,24.5,643.0,471.35,343.87
2017,10,28,11,30,896.0,93.0,0.6,25.0,653.0,512.76,376.75
2017,10,28,11,45,897.5,93.0,0.7,25.5,655.0,550.75,406.74
2017,10,28,12,0,899.0,93.0,0.8,26.0,657.0,586.47,434.42
2017,10,28,12,15,897.0,92.5,0.9,26.5,651.0,617.25,458.08
2017,10,28,12,30,895.0,92.0,1.0,27.0,645.0,645.24,479.36
2017,10,28,12,45,895.5,89.0,1.15,27.5,632.0,669.37,498.17
2017,10,28,13,0,896.0,86.0,1.3,28.0,619.0,690.52,514.68
2017,10,28,13,15,888.0,85.0,1.35,28.0,597.5,704.97,526.49
2017,10,28,13,30,880.0,84.0,1.4,28.0,576.0,716.07,535.55
2017,10,28,13,45,868.5,82.5,1.5,28.0,547.0,725.88,543.94
2017,10,28,14,0,857.0,81.0,1.6,28.0,518.0,727.63,546.93
2017,10,28,14,15,840.0,78.5,1.65,27.5,483.0,720.81,544.84
2017,10,28,14,30,823.0,76.0,1.7,27.0,448.0,710.65,540.51
2017,10,28,14,45,798.5,73.0,1.75,27.0,407.0,691.2,528.57
2017,10,28,15,0,774.0,70.0,1.8,27.0,366.0,668.8,514.37
2017,10,28,15,15,739.5,66.0,1.7,26.0,321.5,635.28,492.78
2017,10,28,15,30,705.0,62.0,1.6,25.0,277.0,599.51,468.8
2017,10,28,15,45,652.5,57.0,1.5,24.5,230.0,553.11,434.91
2017,10,28,16,0,600.0,52.0,1.4,24.0,183.0,501.93,395.26
2017,10,28,16,15,517.0,44.0,1.3,22.5,137.0,426.83,336.48
2017,10,28,16,30,434.0,36.0,1.2,21.0,91.0,354.01,275.53
2017,10,28,16,45,287.0,24.5,1.1,19.5,54.0,239.58,162.61
2017,10,28,17,0,140.0,13.0,1.0,18.0,17.0,91.98,0.0
2017,10,28,17,15,70.0,6.5,1.0,17.5,8.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,9.0,0.8,10.5,9.0,8.19,0.0
2017,10,29,7,0,0.0,18.0,0.8,11.0,18.0,15.85,6.65
2017,10,29,7,15,0.0,33.5,0.85,11.5,33.5,29.36,20.09
2017,10,29,7,30,0.0,49.0,0.9,12.0,49.0,42.38,32.17
2017,10,29,7,45,0.0,65.5,0.95,12.5,65.5,56.02,44.63
2017,10,29,8,0,0.0,82.0,1.0,13.0,82.0,69.51,56.73
2017,10,29,8,15,0.0,98.5,0.95,13.5,98.5,82.86,68.47
2017,10,29,8,30,0.0,115.0,0.9,14.0,115.0,96.06,79.83
2017,10,29,8,45,32.0,144.0,0.9,14.5,157.5,112.82,94.1
2017,10,29,9,0,64.0,173.0,0.9,15.0,200.0,132.17,110.35
2017,10,29,9,15,125.5,192.0,0.95,15.5,251.0,142.51,111.61
2017,10,29,9,30,187.0,211.0,1.0,16.0,302.0,171.6,129.57
2017,10,29,9,45,161.5,226.5,1.1,16.5,308.5,193.78,146.65
2017,10,29,10,0,136.0,242.0,1.2,17.0,315.0,213.4,163.03
2017,10,29,10,15,392.5,195.5,1.25,17.5,419.0,245.78,179.63
2017,10,29,10,30,649.0,149.0,1.3,18.0,523.0,308.2,223.24
2017,10,29,10,45,471.0,208.5,1.4,18.5,484.0,331.51,248.74
2017,10,29,11,0,293.0,268.0,1.5,19.0,445.0,339.03,259.45
2017,10,29,11,15,321.5,266.5,1.6,19.0,463.5,368.6,283.6
2017,10,29,11,30,350.0,265.0,1.7,19.0,482.0,399.68,308.79
2017,10,29,11,45,471.5,226.5,1.8,19.5,519.5,450.12,348.15
2017,10,29,12,0,593.0,188.0,1.9,20.0,557.0,503.96,390.19
2017,10,29,12,15,586.5,187.5,1.95,20.0,550.0,524.65,407.28
2017,10,29,12,30,580.0,187.0,2.0,20.0,543.0,543.11,422.66
2017,10,29,12,45,599.0,176.0,2.1,20.0,536.0,569.44,444.15
2017,10,29,13,0,618.0,165.0,2.2,20.0,529.0,590.59,461.77
2017,10,29,13,15,451.0,202.5,2.2,20.0,463.5,527.97,414.33
2017,10,29,13,30,284.0,240.0,2.2,20.0,398.0,453.05,356.75
2017,10,29,13,45,391.5,204.5,2.25,20.0,410.0,500.25,396.14
2017,10,29,14,0,499.0,169.0,2.3,20.0,422.0,560.37,444.08
2017,10,29,14,15,481.5,159.0,2.25,19.5,389.5,544.33,433.45
2017,10,29,14,30,464.0,149.0,2.2,19.0,357.0,525.98,421.41
2017,10,29,14,45,487.0,129.5,2.15,19.0,330.0,524.02,421.62
2017,10,29,15,0,510.0,110.0,2.1,19.0,303.0,519.16,419.39
2017,10,29,15,15,467.0,105.0,2.0,18.5,265.5,482.05,391.49
2017,10,29,15,30,424.0,100.0,1.9,18.0,228.0,444.15,362.33
2017,10,29,15,45,483.0,79.0,1.8,17.5,201.0,459.3,375.08
2017,10,29,16,0,542.0,58.0,1.7,17.0,174.0,467.97,380.87
2017,10,29,16,15,453.5,49.0,1.5,16.0,129.5,389.4,315.62
2017,10,29,16,30,365.0,40.0,1.3,15.0,85.0,313.12,249.14
2017,10,29,16,45,182.5,27.0,1.1,14.5,49.5,175.76,115.56
2017,10,29,17,0,0.0,14.0,0.9,14.0,14.0,12.73,0.0
2017,10,29,17,15,0.0,7.0,0.9,13.5,7.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,8.0,4.2,10.5,8.0,7.28,0.0
2017,10,30,7,0,0.0,16.0,4.2,11.0,16.0,14.08,4.88
2017,10,30,7,15,0.0,30.0,4.2,11.0,30.0,26.46,17.47
2017,10,30,7,30,0.0,44.0,4.2,11.0,44.0,38.42,28.67
2017,10,30,7,45,0.0,60.0,4.2,11.5,60.0,51.76,40.92
2017,10,30,8,0,0.0,76.0,4.2,12.0,76.0,64.95,52.86
2017,10,30,8,15,0.0,91.5,4.2,12.0,91.5,77.61,64.26
2017,10,30,8,30,0.0,107.0,4.2,12.0,107.0,90.15,75.38
2017,10,30,8,45,15.5,133.5,4.25,12.5,140.0,110.46,93.08
2017,10,30,9,0,31.0,160.0,4.3,13.0,173.0,123.96,104.55
2017,10,30,9,15,23.5,167.0,4.3,13.0,177.0,137.17,110.42
2017,10,30,9,30,16.0,174.0,4.3,13.0,181.0,145.44,116.74
2017,10,30,9,45,159.0,199.0,4.35,13.5,282.5,174.67,133.97
2017,10,30,10,0,302.0,224.0,4.4,14.0,384.0,226.59,170.04
2017,10,30,10,15,217.5,243.5,4.4,14.0,361.5,245.23,189.63
2017,10,30,10,30,133.0,263.0,4.4,14.0,339.0,251.31,198.33
2017,10,30,10,45,151.0,271.5,4.45,14.5,360.5,275.29,217.67
2017,10,30,11,0,169.0,280.0,4.5,15.0,382.0,300.83,238.3
2017,10,30,11,15,167.5,285.0,4.5,15.0,387.5,316.8,251.93
2017,10,30,11,30,166.0,290.0,4.5,15.0,393.0,332.34,265.1
2017,10,30,11,45,166.0,291.0,4.55,15.5,394.0,344.78,275.26
2017,10,30,12,0,166.0,292.0,4.6,16.0,395.0,356.77,284.95
2017,10,30,12,15,171.0,289.0,4.6,16.0,394.0,367.51,294.15
2017,10,30,12,30,176.0,286.0,4.6,16.0,393.0,377.96,303.11
2017,10,30,12,45,174.5,278.5,4.6,16.0,383.0,379.61,305.1
2017,10,30,13,0,173.0,271.0,4.6,16.0,373.0,380.38,306.42
2017,10,30,13,15,171.0,262.0,4.55,15.5,359.5,378.44,306.13
2017,10,30,13,30,169.0,253.0,4.5,15.0,346.0,375.65,305.17
2017,10,30,13,45,239.5,230.0,4.45,15.0,354.5,407.9,333.18
2017,10,30,14,0,310.0,207.0,4.4,15.0,363.0,452.17,370.43
2017,10,30,14,15,550.5,144.0,4.3,14.5,397.0,575.53,473.46
2017,10,30,14,30,791.0,81.0,4.2,14.0,431.0,686.71,563.75
2017,10,30,14,45,769.5,77.0,4.15,14.0,392.0,668.48,550.04
2017,10,30,15,0,748.0,73.0,4.1,14.0,353.0,647.34,534.75
2017,10,30,15,15,713.0,69.0,3.95,13.5,309.5,613.88,510.09
2017,10,30,15,30,678.0,65.0,3.8,13.0,266.0,583.16,486.85
2017,10,30,15,45,621.0,60.0,3.7,13.0,219.5,530.29,443.58
2017,10,30,16,0,564.0,55.0,3.6,13.0,173.0,476.9,397.99
2017,10,30,16,15,475.5,46.5,3.4,12.5,128.5,398.93,330.79
2017,10,30,16,30,387.0,38.0,3.2,12.0,84.0,323.28,261.72
2017,10,30,16,45,237.0,25.0,3.05,12.0,49.0,204.08,129.31
2017,10,30,17,0,87.0,12.0,2.9,12.0,14.0,60.11,0.0
2017,10,30,17,15,43.5,6.0,2.8,11.5,7.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,6,45,107.0,14.0,0.7,10.0,22.0,12.73,0.0
2017,10,31,7,0,214.0,28.0,0.7,10.0,44.0,22.05,10.26
2017,10,31,7,15,322.0,40.5,0.85,10.5,84.5,33.07,23.26
2017,10,31,7,30,430.0,53.0,1.0,11.0,125.0,42.5,32.32
2017,10,31,7,45,496.5,62.0,1.2,11.5,170.0,48.39,37.92
2017,10,31,8,0,563.0,71.0,1.4,12.0,215.0,54.15,43.21
2017,10,31,8,15,609.0,77.0,1.5,12.5,259.5,57.2,45.91
2017,10,31,8,30,655.0,83.0,1.6,13.0,304.0,60.25,48.5
2017,10,31,8,45,690.5,86.5,1.75,13.5,346.0,61.28,49.24
2017,10,31,9,0,726.0,90.0,1.9,14.0,388.0,62.41,50.02
2017,10,31,9,15,748.0,93.5,1.9,14.5,425.0,73.65,49.38
2017,10,31,9,30,770.0,97.0,1.9,15.0,462.0,122.0,69.21
2017,10,31,9,45,792.0,97.5,1.95,15.5,494.0,175.06,105.26
2017,10,31,10,0,814.0,98.0,2.0,16.0,526.0,223.82,144.06
2017,10,31,10,15,824.5,100.0,1.85,16.5,550.5,272.46,186.05
2017,10,31,10,30,835.0,102.0,1.7,17.0,575.0,321.0,228.68
2017,10,31,10,45,846.0,101.0,1.6,17.5,593.0,366.76,268.85
2017,10,31,11,0,857.0,100.0,1.5,18.0,611.0,411.9,307.68
2017,10,31,11,15,860.5,100.5,1.3,18.0,620.5,454.42,343.72
2017,10,31,11,30,864.0,101.0,1.1,18.0,630.0,495.27,377.17
2017,10,31,11,45,867.0,100.5,0.9,18.5,632.0,533.08,406.25
2017,10,31,12,0,870.0,100.0,0.7,19.0,634.0,568.79,432.36
