Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,12,15,868.0,99.5,0.65,19.0,627.5,599.39,455.99
2017,10,31,12,30,866.0,99.0,0.6,19.0,621.0,627.27,477.11
2017,10,31,12,45,857.5,99.0,0.55,19.5,606.5,648.77,492.34
2017,10,31,13,0,849.0,99.0,0.5,20.0,592.0,667.06,504.98
2017,10,31,13,15,840.0,97.5,0.6,20.0,570.5,680.17,516.84
2017,10,31,13,30,831.0,96.0,0.7,20.0,549.0,689.97,526.37
2017,10,31,13,45,818.0,94.0,0.85,20.0,520.5,693.13,531.84
2017,10,31,14,0,805.0,92.0,1.0,20.0,492.0,692.93,534.62
2017,10,31,14,15,786.5,89.0,1.05,19.5,457.5,684.4,531.24
2017,10,31,14,30,768.0,86.0,1.1,19.0,423.0,672.64,525.61
2017,10,31,14,45,741.5,82.5,1.2,19.0,383.0,655.17,515.27
2017,10,31,15,0,715.0,79.0,1.3,19.0,343.0,631.83,500.33
2017,10,31,15,15,677.5,74.0,1.35,18.5,299.5,596.39,476.43
2017,10,31,15,30,640.0,69.0,1.4,18.0,256.0,559.04,449.83
2017,10,31,15,45,584.0,62.5,1.45,18.0,210.5,505.69,408.64
2017,10,31,16,0,528.0,56.0,1.5,18.0,165.0,451.88,365.15
2017,10,31,16,15,441.0,46.5,1.35,17.0,121.5,374.78,301.62
2017,10,31,16,30,354.0,37.0,1.2,16.0,78.0,300.19,235.92
2017,10,31,16,45,215.0,23.5,1.1,15.0,44.5,186.78,106.7
2017,10,31,17,0,76.0,10.0,1.0,14.0,11.0,51.8,0.0
2017,10,31,17,15,38.0,5.0,1.0,13.5,5.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,6,45,101.5,13.0,0.9,9.5,20.5,11.82,0.0
2017,11,1,7,0,203.0,26.0,0.9,10.0,41.0,20.47,8.29
2017,11,1,7,15,309.5,39.0,0.95,10.5,80.5,31.82,22.07
2017,11,1,7,30,416.0,52.0,1.0,11.0,120.0,41.74,31.6
2017,11,1,7,45,486.5,60.5,1.1,12.0,164.5,47.22,36.78
2017,11,1,8,0,557.0,69.0,1.2,13.0,209.0,52.62,41.66
2017,11,1,8,15,602.5,75.0,1.15,13.5,253.0,55.72,44.41
2017,11,1,8,30,648.0,81.0,1.1,14.0,297.0,58.82,47.05
2017,11,1,8,45,682.5,85.0,1.05,14.5,338.5,60.28,48.17
2017,11,1,9,0,717.0,89.0,1.0,15.0,380.0,61.8,49.3
2017,11,1,9,15,739.5,92.5,1.0,15.5,416.5,70.61,48.27
2017,11,1,9,30,762.0,96.0,1.0,16.0,453.0,118.39,66.82
2017,11,1,9,45,785.5,96.0,1.0,16.5,485.5,170.64,101.4
2017,11,1,10,0,809.0,96.0,1.0,17.0,518.0,218.77,138.93
2017,11,1,10,15,820.0,97.5,1.05,17.5,542.5,266.72,179.88
2017,11,1,10,30,831.0,99.0,1.1,18.0,567.0,314.62,221.7
2017,11,1,10,45,838.0,100.0,1.2,18.5,584.0,360.49,262.01
2017,11,1,11,0,845.0,101.0,1.3,19.0,601.0,405.45,300.97
2017,11,1,11,15,848.0,102.0,1.4,19.0,610.5,447.64,337.65
2017,11,1,11,30,851.0,103.0,1.5,19.0,620.0,488.18,372.29
2017,11,1,11,45,851.5,103.0,1.65,19.5,621.0,524.7,402.71
2017,11,1,12,0,852.0,103.0,1.8,20.0,622.0,559.0,430.78
2017,11,1,12,15,849.5,102.5,1.9,20.0,616.0,588.74,455.56
2017,11,1,12,30,847.0,102.0,2.0,20.0,610.0,615.79,477.96
2017,11,1,12,45,831.0,105.0,2.1,20.0,594.0,635.22,494.4
2017,11,1,13,0,815.0,108.0,2.2,20.0,578.0,651.21,508.12
2017,11,1,13,15,805.5,106.5,2.25,20.0,556.5,663.43,518.85
2017,11,1,13,30,796.0,105.0,2.3,20.0,535.0,672.43,527.15
2017,11,1,13,45,784.0,102.0,2.35,20.0,507.5,674.86,530.66
2017,11,1,14,0,772.0,99.0,2.4,20.0,480.0,674.04,531.77
2017,11,1,14,15,753.0,95.5,2.45,19.5,445.5,667.8,529.73
2017,11,1,14,30,734.0,92.0,2.5,19.0,411.0,655.62,523.28
2017,11,1,14,45,709.0,87.5,2.55,19.0,372.0,635.05,509.36
2017,11,1,15,0,684.0,83.0,2.6,19.0,333.0,611.82,493.08
2017,11,1,15,15,645.5,77.5,2.55,18.5,290.0,575.46,466.69
2017,11,1,15,30,607.0,72.0,2.5,18.0,247.0,537.27,437.94
2017,11,1,15,45,553.0,64.5,2.5,18.0,202.5,484.72,396.01
2017,11,1,16,0,499.0,57.0,2.5,18.0,158.0,431.71,351.92
2017,11,1,16,15,411.0,47.0,2.2,17.0,115.5,354.3,286.87
2017,11,1,16,30,323.0,37.0,1.9,16.0,73.0,279.51,219.73
2017,11,1,16,45,161.5,18.5,1.6,15.0,36.5,146.89,74.09
2017,11,1,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,6,45,90.5,13.0,0.7,9.5,19.0,11.82,0.0
2017,11,2,7,0,181.0,26.0,0.7,10.0,38.0,20.48,7.24
2017,11,2,7,15,287.5,39.0,0.8,10.5,76.5,30.38,20.71
2017,11,2,7,30,394.0,52.0,0.9,11.0,115.0,41.89,31.68
2017,11,2,7,45,463.5,60.5,1.05,11.5,158.5,47.34,36.93
2017,11,2,8,0,533.0,69.0,1.2,12.0,202.0,52.71,41.9
2017,11,2,8,15,579.5,75.5,1.35,12.5,245.0,56.21,45.03
2017,11,2,8,30,626.0,82.0,1.5,13.0,288.0,59.69,48.02
2017,11,2,8,45,660.5,86.5,1.65,13.5,329.0,61.49,49.44
2017,11,2,9,0,695.0,91.0,1.8,14.0,370.0,63.33,50.86
2017,11,2,9,15,718.0,94.5,1.95,14.5,406.0,69.6,56.16
2017,11,2,9,30,741.0,98.0,2.1,15.0,442.0,116.16,66.77
2017,11,2,9,45,750.5,103.0,2.3,15.5,471.5,164.19,98.57
2017,11,2,10,0,760.0,108.0,2.5,16.0,501.0,212.6,137.3
2017,11,2,10,15,772.0,110.0,2.5,16.0,525.5,259.35,177.89
2017,11,2,10,30,784.0,112.0,2.5,16.0,550.0,310.19,222.88
2017,11,2,10,45,790.5,114.0,2.55,16.5,566.5,354.64,262.59
2017,11,2,11,0,797.0,116.0,2.6,17.0,583.0,398.28,301.05
2017,11,2,11,15,801.5,116.5,2.6,17.0,592.5,438.73,336.79
2017,11,2,11,30,806.0,117.0,2.6,17.0,602.0,477.76,370.64
2017,11,2,11,45,810.0,115.5,2.6,17.5,604.5,513.06,400.18
2017,11,2,12,0,814.0,114.0,2.6,18.0,607.0,546.45,427.54
2017,11,2,12,15,811.5,113.5,2.55,18.0,601.0,575.11,451.35
2017,11,2,12,30,809.0,113.0,2.5,18.0,595.0,601.17,472.74
2017,11,2,12,45,800.5,113.0,2.5,18.5,580.5,621.33,488.64
2017,11,2,13,0,792.0,113.0,2.5,19.0,566.0,638.43,501.98
2017,11,2,13,15,782.5,111.5,2.5,19.0,545.0,650.24,512.24
2017,11,2,13,30,773.0,110.0,2.5,19.0,524.0,661.23,521.73
2017,11,2,13,45,761.0,106.5,2.5,19.0,496.5,663.34,524.72
2017,11,2,14,0,749.0,103.0,2.5,19.0,469.0,662.28,525.37
2017,11,2,14,15,729.0,99.5,2.5,19.0,435.0,652.46,519.43
2017,11,2,14,30,709.0,96.0,2.5,19.0,401.0,639.61,511.17
2017,11,2,14,45,681.0,91.5,2.5,19.0,362.5,617.05,495.4
2017,11,2,15,0,653.0,87.0,2.5,19.0,324.0,591.91,477.34
2017,11,2,15,15,613.5,81.5,2.4,18.5,281.5,555.22,450.33
2017,11,2,15,30,574.0,76.0,2.3,18.0,239.0,516.75,421.02
2017,11,2,15,45,509.0,69.0,2.25,17.5,194.5,457.89,374.49
2017,11,2,16,0,444.0,62.0,2.2,17.0,150.0,398.72,325.82
2017,11,2,16,15,356.0,50.5,1.9,16.5,109.0,319.95,258.92
2017,11,2,16,30,268.0,39.0,1.6,16.0,68.0,247.67,193.12
2017,11,2,16,45,134.0,19.5,1.35,16.0,34.0,126.53,52.8
2017,11,2,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,6.0,1.85,10.5,6.0,5.46,0.0
2017,11,3,7,0,0.0,12.0,2.0,11.0,12.0,10.55,0.24
2017,11,3,7,15,0.0,25.0,2.2,11.5,25.0,22.03,13.29
2017,11,3,7,30,0.0,38.0,2.4,12.0,38.0,33.42,23.98
2017,11,3,7,45,0.0,53.0,2.65,12.5,53.0,46.04,35.56
2017,11,3,8,0,0.0,68.0,2.9,13.0,68.0,58.52,46.87
2017,11,3,8,15,0.0,82.5,3.0,13.5,82.5,70.49,57.54
2017,11,3,8,30,0.0,97.0,3.1,14.0,97.0,82.34,67.91
2017,11,3,8,45,0.0,110.5,3.25,14.5,110.5,93.33,77.36
2017,11,3,9,0,0.0,124.0,3.4,15.0,124.0,104.19,86.56
2017,11,3,9,15,78.0,163.0,3.45,15.0,199.0,127.3,106.48
2017,11,3,9,30,156.0,202.0,3.5,15.0,274.0,159.66,123.03
2017,11,3,9,45,82.0,188.5,3.6,15.5,226.5,160.4,124.74
2017,11,3,10,0,8.0,175.0,3.7,16.0,179.0,149.56,118.61
2017,11,3,10,15,17.0,195.0,3.7,16.5,204.5,169.1,133.82
2017,11,3,10,30,26.0,215.0,3.7,17.0,230.0,189.83,149.96
2017,11,3,10,45,50.5,237.0,3.7,17.5,266.5,215.59,169.75
2017,11,3,11,0,75.0,259.0,3.7,18.0,303.0,247.57,194.65
2017,11,3,11,15,140.5,268.0,3.7,18.0,352.0,289.21,227.26
2017,11,3,11,30,206.0,277.0,3.7,18.0,401.0,336.69,264.86
2017,11,3,11,45,205.5,278.0,3.7,18.0,402.0,350.16,276.23
2017,11,3,12,0,205.0,279.0,3.7,18.0,403.0,363.03,287.13
2017,11,3,12,15,134.5,269.0,3.7,18.0,350.0,326.23,258.67
2017,11,3,12,30,64.0,259.0,3.7,18.0,297.0,277.6,220.21
2017,11,3,12,45,32.0,144.5,3.7,18.0,163.5,152.89,120.64
2017,11,3,13,0,0.0,30.0,3.7,18.0,30.0,26.49,16.45
2017,11,3,13,15,0.0,74.5,3.65,17.5,74.5,65.94,49.41
2017,11,3,13,30,0.0,119.0,3.6,17.0,119.0,106.62,83.25
2017,11,3,13,45,0.0,69.0,3.6,17.0,69.0,61.03,45.54
2017,11,3,14,0,0.0,19.0,3.6,17.0,19.0,16.74,8.48
2017,11,3,14,15,0.0,17.0,3.55,17.0,17.0,14.97,7.02
2017,11,3,14,30,0.0,15.0,3.5,17.0,15.0,13.2,5.55
2017,11,3,14,45,0.0,13.5,3.45,17.0,13.5,11.88,4.44
2017,11,3,15,0,0.0,12.0,3.4,17.0,12.0,10.55,3.33
2017,11,3,15,15,0.0,10.5,3.2,16.5,10.5,9.23,2.23
2017,11,3,15,30,0.0,9.0,3.0,16.0,9.0,7.9,1.11
2017,11,3,15,45,0.0,7.0,2.9,16.0,7.0,6.14,0.0
2017,11,3,16,0,0.0,5.0,2.8,16.0,5.0,4.38,0.0
2017,11,3,16,15,0.0,3.5,2.4,15.0,3.5,3.07,0.0
2017,11,3,16,30,0.0,2.0,2.0,14.0,2.0,1.75,0.0
2017,11,3,16,45,0.0,1.0,1.7,13.5,1.0,0.87,0.0
2017,11,3,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,2.5,1.55,11.0,2.5,2.27,0.0
2017,11,4,7,0,0.0,5.0,1.7,11.0,5.0,4.38,0.0
2017,11,4,7,15,0.0,11.5,1.85,11.0,11.5,10.1,3.01
2017,11,4,7,30,0.0,18.0,2.0,11.0,18.0,15.82,8.44
2017,11,4,7,45,0.0,25.0,2.2,11.0,25.0,22.0,14.19
2017,11,4,8,0,0.0,32.0,2.4,11.0,32.0,28.18,19.91
2017,11,4,8,15,0.0,39.5,2.4,11.0,39.5,34.82,25.98
2017,11,4,8,30,0.0,47.0,2.4,11.0,47.0,41.46,31.99
2017,11,4,8,45,0.0,53.5,2.45,11.5,53.5,47.23,37.07
2017,11,4,9,0,0.0,60.0,2.5,12.0,60.0,53.0,42.08
2017,11,4,9,15,0.0,93.0,2.45,12.5,93.0,81.13,66.88
2017,11,4,9,30,0.0,126.0,2.4,13.0,126.0,107.73,85.9
2017,11,4,9,45,0.0,116.5,2.4,13.5,116.5,101.07,79.96
2017,11,4,10,0,0.0,107.0,2.4,14.0,107.0,93.77,73.56
2017,11,4,10,15,14.5,161.5,2.4,14.5,170.0,141.94,112.58
2017,11,4,10,30,29.0,216.0,2.4,15.0,233.0,187.84,149.15
2017,11,4,10,45,98.0,242.0,2.4,15.5,299.0,234.11,184.33
2017,11,4,11,0,167.0,268.0,2.4,16.0,365.0,287.11,225.24
2017,11,4,11,15,150.5,272.5,2.45,16.0,360.5,296.31,233.48
2017,11,4,11,30,134.0,277.0,2.5,16.0,356.0,303.82,240.27
2017,11,4,11,45,134.5,278.5,2.6,16.5,358.0,315.44,249.66
2017,11,4,12,0,135.0,280.0,2.7,17.0,360.0,326.76,258.71
2017,11,4,12,15,135.5,277.0,2.8,17.0,357.0,333.66,264.78
2017,11,4,12,30,136.0,274.0,2.9,17.0,354.0,340.09,270.48
2017,11,4,12,45,501.0,181.0,3.0,17.0,464.5,496.47,397.25
2017,11,4,13,0,866.0,88.0,3.1,17.0,575.0,653.21,520.98
2017,11,4,13,15,858.0,86.5,3.15,16.5,554.5,667.13,533.38
2017,11,4,13,30,850.0,85.0,3.2,16.0,534.0,677.76,544.17
2017,11,4,13,45,840.5,82.5,3.3,16.0,506.5,682.95,550.05
2017,11,4,14,0,831.0,80.0,3.4,16.0,479.0,684.82,553.22
2017,11,4,14,15,813.0,77.5,3.4,15.5,445.0,677.48,549.79
2017,11,4,14,30,795.0,75.0,3.4,15.0,411.0,666.89,543.95
2017,11,4,14,45,773.5,71.0,3.45,15.0,372.0,649.0,531.59
2017,11,4,15,0,752.0,67.0,3.5,15.0,333.0,628.23,516.77
2017,11,4,15,15,715.0,63.0,3.45,14.5,289.5,594.05,491.63
2017,11,4,15,30,678.0,59.0,3.4,14.0,246.0,557.74,463.76
2017,11,4,15,45,626.5,53.0,3.35,13.5,201.5,512.96,427.18
2017,11,4,16,0,575.0,47.0,3.3,13.0,157.0,463.15,384.67
2017,11,4,16,15,481.5,39.0,2.95,12.0,113.5,384.5,316.36
2017,11,4,16,30,388.0,31.0,2.6,11.0,70.0,308.92,243.18
2017,11,4,16,45,194.0,15.5,2.3,10.5,35.0,155.66,32.16
2017,11,4,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,6,45,127.5,10.5,1.1,5.5,17.5,9.55,0.0
2017,11,5,7,0,255.0,21.0,1.1,6.0,35.0,17.4,0.82
2017,11,5,7,15,378.0,31.0,1.45,7.0,75.5,25.15,16.07
2017,11,5,7,30,501.0,41.0,1.8,8.0,116.0,32.7,23.68
2017,11,5,7,45,570.0,48.0,2.2,9.0,161.0,37.34,28.18
2017,11,5,8,0,639.0,55.0,2.6,10.0,206.0,41.92,32.43
2017,11,5,8,15,684.5,59.5,2.65,10.0,251.0,48.49,38.48
2017,11,5,8,30,730.0,64.0,2.7,10.0,296.0,51.16,40.9
2017,11,5,8,45,760.5,67.5,2.8,10.5,337.5,52.91,42.34
2017,11,5,9,0,791.0,71.0,2.9,11.0,379.0,54.7,43.78
2017,11,5,9,15,812.0,73.5,2.85,11.5,416.5,55.66,44.45
2017,11,5,9,30,833.0,76.0,2.8,12.0,454.0,103.36,56.26
2017,11,5,9,45,849.0,78.0,2.8,12.5,485.5,153.62,87.45
2017,11,5,10,0,865.0,80.0,2.8,13.0,517.0,204.69,127.67
2017,11,5,10,15,875.5,81.5,2.75,13.0,541.5,254.76,171.59
2017,11,5,10,30,886.0,83.0,2.7,13.0,566.0,308.7,220.21
2017,11,5,10,45,893.0,83.5,2.65,13.5,583.5,355.44,262.83
2017,11,5,11,0,900.0,84.0,2.6,14.0,601.0,401.08,303.94
2017,11,5,11,15,903.5,84.5,2.6,14.0,610.5,444.04,342.75
2017,11,5,11,30,907.0,85.0,2.6,14.0,620.0,485.22,379.28
2017,11,5,11,45,907.5,85.0,2.6,14.5,621.5,522.54,411.23
2017,11,5,12,0,908.0,85.0,2.6,15.0,623.0,557.51,440.48
2017,11,5,12,15,905.5,85.0,2.6,15.0,617.0,588.33,466.72
2017,11,5,12,30,903.0,85.0,2.6,15.0,611.0,616.36,490.32
2017,11,5,12,45,894.5,85.0,2.6,15.0,596.0,637.86,508.6
2017,11,5,13,0,886.0,85.0,2.6,15.0,581.0,656.11,524.18
2017,11,5,13,15,877.0,84.0,2.55,15.0,559.5,673.49,538.56
2017,11,5,13,30,868.0,83.0,2.5,15.0,538.0,684.3,547.96
2017,11,5,13,45,855.5,81.0,2.5,15.0,509.5,688.24,552.46
2017,11,5,14,0,843.0,79.0,2.5,15.0,481.0,688.77,554.29
2017,11,5,14,15,824.5,76.5,2.45,14.5,446.0,681.2,550.49
2017,11,5,14,30,806.0,74.0,2.4,14.0,411.0,670.36,544.28
2017,11,5,14,45,780.0,70.5,2.4,14.0,371.0,649.98,530.01
2017,11,5,15,0,754.0,67.0,2.4,14.0,331.0,626.72,513.31
2017,11,5,15,15,715.5,63.0,2.3,13.5,287.5,591.63,487.43
2017,11,5,15,30,677.0,59.0,2.2,13.0,244.0,554.42,458.7
2017,11,5,15,45,619.0,53.0,2.1,13.0,198.5,505.68,418.29
2017,11,5,16,0,561.0,47.0,2.0,13.0,153.0,452.01,372.23
2017,11,5,16,15,465.0,39.0,1.75,12.0,109.5,372.46,303.84
2017,11,5,16,30,369.0,31.0,1.5,11.0,66.0,296.06,229.59
2017,11,5,16,45,184.5,15.5,1.3,10.5,33.0,148.47,6.36
2017,11,5,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,6,45,109.5,10.0,0.8,8.5,16.0,9.1,0.0
2017,11,6,7,0,219.0,20.0,0.8,9.0,32.0,16.54,0.0
2017,11,6,7,15,344.5,30.5,0.9,9.5,70.5,24.77,15.4
2017,11,6,7,30,470.0,41.0,1.0,10.0,109.0,32.77,23.51
2017,11,6,7,45,548.5,47.0,1.1,10.5,154.0,36.55,27.3
2017,11,6,8,0,627.0,53.0,1.2,11.0,199.0,40.36,30.91
2017,11,6,8,15,673.5,58.0,1.2,11.0,243.5,47.26,37.24
2017,11,6,8,30,720.0,63.0,1.2,11.0,288.0,50.39,40.07
2017,11,6,8,45,756.0,65.0,1.2,11.5,330.5,50.97,40.46
2017,11,6,9,0,792.0,67.0,1.2,12.0,373.0,51.66,40.92
2017,11,6,9,15,813.5,69.5,1.2,12.5,410.0,52.72,41.69
2017,11,6,9,30,835.0,72.0,1.2,13.0,447.0,97.82,52.23
2017,11,6,9,45,844.5,76.0,1.3,13.5,477.5,148.89,83.47
2017,11,6,10,0,854.0,80.0,1.4,14.0,508.0,200.18,123.43
2017,11,6,10,15,865.0,81.5,1.45,14.0,533.0,249.7,166.2
2017,11,6,10,30,876.0,83.0,1.5,14.0,558.0,299.06,210.49
2017,11,6,10,45,881.5,85.0,1.55,14.5,575.0,350.15,256.04
2017,11,6,11,0,887.0,87.0,1.6,15.0,592.0,396.01,296.81
2017,11,6,11,15,891.0,87.5,1.7,15.0,602.0,438.62,334.98
2017,11,6,11,30,895.0,88.0,1.8,15.0,612.0,479.51,371.04
2017,11,6,11,45,899.0,87.0,1.9,15.5,614.5,517.13,403.11
2017,11,6,12,0,903.0,86.0,2.0,16.0,617.0,552.63,432.8
2017,11,6,12,15,901.0,85.5,2.0,16.0,611.0,583.07,458.44
2017,11,6,12,30,899.0,85.0,2.0,16.0,605.0,610.73,481.49
2017,11,6,12,45,904.0,81.0,2.05,16.0,593.5,636.12,502.82
2017,11,6,13,0,909.0,77.0,2.1,16.0,582.0,658.7,521.83
2017,11,6,13,15,901.5,75.5,2.05,16.0,560.5,673.01,533.85
2017,11,6,13,30,894.0,74.0,2.0,16.0,539.0,683.97,543.27
2017,11,6,13,45,884.0,72.0,1.95,16.0,511.0,689.34,548.48
2017,11,6,14,0,874.0,70.0,1.9,16.0,483.0,691.34,550.61
2017,11,6,14,15,857.0,68.0,1.85,15.5,448.5,685.21,547.84
2017,11,6,14,30,840.0,66.0,1.8,15.0,414.0,681.4,546.86
2017,11,6,14,45,816.0,63.0,1.8,15.0,374.5,663.02,534.3
2017,11,6,15,0,792.0,60.0,1.8,15.0,335.0,641.7,519.37
2017,11,6,15,15,756.5,56.5,1.7,14.5,291.0,609.2,495.77
2017,11,6,15,30,721.0,53.0,1.6,14.0,247.0,574.5,469.58
2017,11,6,15,45,664.0,48.0,1.5,14.0,201.0,521.94,426.81
2017,11,6,16,0,607.0,43.0,1.4,14.0,155.0,468.58,381.48
2017,11,6,16,15,512.5,35.5,1.3,13.0,111.0,389.02,314.12
2017,11,6,16,30,418.0,28.0,1.2,12.0,67.0,320.71,244.3
2017,11,6,16,45,209.0,14.0,1.1,11.5,33.5,158.46,0.0
2017,11,6,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,7,6,45,105.0,9.5,0.95,4.5,14.5,8.64,0.0
2017,11,7,7,0,210.0,19.0,0.9,5.0,29.0,15.71,0.0
2017,11,7,7,15,332.0,30.5,1.0,5.5,68.0,24.89,15.59
2017,11,7,7,30,454.0,42.0,1.1,6.0,107.0,33.78,24.78
2017,11,7,7,45,521.5,51.0,1.25,7.0,151.0,40.06,30.86
2017,11,7,8,0,589.0,60.0,1.4,8.0,195.0,46.19,36.58
2017,11,7,8,15,638.0,66.0,1.4,8.5,240.0,49.61,39.75
2017,11,7,8,30,687.0,72.0,1.4,9.0,285.0,53.01,42.77
2017,11,7,8,45,718.5,77.0,1.4,10.0,326.5,55.49,44.79
2017,11,7,9,0,750.0,82.0,1.4,11.0,368.0,57.96,46.74
2017,11,7,9,15,773.5,85.5,1.45,11.5,405.5,65.25,53.05
2017,11,7,9,30,797.0,89.0,1.5,12.0,443.0,106.83,62.2
2017,11,7,9,45,812.5,92.0,1.55,13.0,474.5,155.85,91.14
2017,11,7,10,0,828.0,95.0,1.6,14.0,506.0,205.75,129.13
2017,11,7,10,15,839.5,97.0,1.5,14.0,531.0,254.62,170.9
2017,11,7,10,30,851.0,99.0,1.4,14.0,556.0,303.46,214.24
2017,11,7,10,45,861.0,99.0,1.35,14.5,574.0,349.83,255.46
2017,11,7,11,0,871.0,99.0,1.3,15.0,592.0,395.51,295.48
2017,11,7,11,15,875.0,99.5,1.2,15.0,601.5,438.35,332.84
2017,11,7,11,30,879.0,100.0,1.1,15.0,611.0,479.55,367.83
2017,11,7,11,45,883.5,99.0,1.05,15.5,614.0,517.73,399.06
2017,11,7,12,0,888.0,98.0,1.0,16.0,617.0,553.88,427.78
2017,11,7,12,15,886.0,97.5,0.95,16.0,610.5,584.8,452.65
2017,11,7,12,30,884.0,97.0,0.9,16.0,604.0,612.96,474.91
2017,11,7,12,45,898.0,89.5,0.9,16.5,594.0,640.56,496.06
2017,11,7,13,0,912.0,82.0,0.9,17.0,584.0,662.52,512.88
2017,11,7,13,15,904.0,80.5,0.85,17.0,563.0,676.71,524.08
2017,11,7,13,30,896.0,79.0,0.8,17.0,542.0,687.53,532.74
2017,11,7,13,45,887.5,76.5,0.8,17.0,514.0,693.54,538.55
2017,11,7,14,0,879.0,74.0,0.8,17.0,486.0,701.17,545.24
2017,11,7,14,15,861.0,71.5,0.85,17.0,451.0,694.25,541.94
2017,11,7,14,30,843.0,69.0,0.9,17.0,416.0,683.96,536.38
2017,11,7,14,45,821.0,65.5,0.95,17.0,376.0,666.49,525.53
2017,11,7,15,0,799.0,62.0,1.0,17.0,336.0,646.03,512.22
2017,11,7,15,15,761.5,58.0,0.9,16.5,291.0,611.63,487.54
2017,11,7,15,30,724.0,54.0,0.8,16.0,246.0,575.02,460.16
2017,11,7,15,45,668.5,48.5,0.75,16.0,200.0,522.99,419.06
2017,11,7,16,0,613.0,43.0,0.7,16.0,154.0,470.08,375.27
2017,11,7,16,15,514.5,35.0,0.65,15.5,109.5,387.75,306.7
2017,11,7,16,30,416.0,27.0,0.6,15.0,65.0,308.01,227.74
2017,11,7,16,45,208.0,13.5,0.6,14.5,32.5,155.47,0.0
2017,11,7,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.0,1.1,9.5,5.0,4.55,0.0
2017,11,8,7,0,0.0,10.0,1.1,10.0,10.0,8.79,0.0
2017,11,8,7,15,0.0,24.5,1.25,10.5,24.5,21.58,12.22
2017,11,8,7,30,0.0,39.0,1.4,11.0,39.0,33.84,24.22
2017,11,8,7,45,0.0,55.0,1.6,11.5,55.0,47.13,36.52
2017,11,8,8,0,0.0,71.0,1.8,12.0,71.0,60.27,48.52
2017,11,8,8,15,0.0,87.5,1.9,12.0,87.5,73.63,60.64
2017,11,8,8,30,0.0,104.0,2.0,12.0,104.0,86.84,72.45
2017,11,8,8,45,3.0,118.0,2.15,12.5,119.5,98.14,82.24
2017,11,8,9,0,6.0,132.0,2.3,13.0,135.0,109.31,91.78
2017,11,8,9,15,3.0,127.0,2.35,13.0,128.5,106.75,89.33
2017,11,8,9,30,0.0,122.0,2.4,13.0,122.0,104.24,83.04
2017,11,8,9,45,15.5,158.0,2.45,13.0,166.0,134.51,107.5
2017,11,8,10,0,31.0,194.0,2.5,13.0,210.0,161.63,128.96
2017,11,8,10,15,32.0,203.5,2.55,13.0,220.5,173.52,138.57
2017,11,8,10,30,33.0,213.0,2.6,13.0,231.0,185.56,148.39
2017,11,8,10,45,18.5,194.5,2.65,13.5,204.5,172.96,138.29
2017,11,8,11,0,4.0,176.0,2.7,14.0,178.0,154.56,123.29
2017,11,8,11,15,12.0,196.0,2.75,14.0,203.0,175.66,140.43
2017,11,8,11,30,20.0,216.0,2.8,14.0,228.0,197.81,158.38
2017,11,8,11,45,10.0,186.0,2.9,14.5,192.0,168.89,134.66
2017,11,8,12,0,0.0,156.0,3.0,15.0,156.0,138.35,109.53
2017,11,8,12,15,27.0,200.0,3.1,15.0,215.5,196.8,157.56
2017,11,8,12,30,54.0,244.0,3.2,15.0,275.0,256.68,206.2
2017,11,8,12,45,27.0,194.0,3.35,15.5,209.5,196.68,157.39
2017,11,8,13,0,0.0,144.0,3.5,16.0,144.0,129.25,101.95
2017,11,8,13,15,0.0,108.0,3.55,16.0,108.0,96.26,74.94
2017,11,8,13,30,0.0,72.0,3.6,16.0,72.0,63.7,47.96
2017,11,8,13,45,0.0,68.0,3.7,16.0,68.0,60.13,45.08
2017,11,8,14,0,0.0,64.0,3.8,16.0,64.0,56.57,42.18
2017,11,8,14,15,1.5,101.5,3.8,16.0,102.0,92.4,72.39
2017,11,8,14,30,3.0,139.0,3.8,16.0,140.0,132.71,106.17
2017,11,8,14,45,1.5,125.5,3.8,16.0,126.0,119.54,95.33
2017,11,8,15,0,0.0,112.0,3.8,16.0,112.0,106.32,84.4
2017,11,8,15,15,0.0,96.5,3.65,15.5,96.5,91.82,72.43
2017,11,8,15,30,0.0,81.0,3.5,15.0,81.0,77.14,60.12
2017,11,8,15,45,0.0,65.5,3.35,15.0,65.5,62.25,47.31
2017,11,8,16,0,0.0,50.0,3.2,15.0,50.0,47.04,34.08
2017,11,8,16,15,0.0,35.0,3.0,14.5,35.0,31.96,20.92
2017,11,8,16,30,0.0,20.0,2.8,14.0,20.0,17.62,7.83
2017,11,8,16,45,0.0,10.0,2.65,14.0,10.0,8.79,0.0
2017,11,8,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,6.0,1.0,11.0,6.0,5.46,0.0
2017,11,9,7,0,0.0,12.0,1.0,11.0,12.0,10.56,0.0
2017,11,9,7,15,7.0,29.0,1.2,11.5,30.0,25.02,14.68
2017,11,9,7,30,14.0,46.0,1.4,12.0,48.0,38.46,28.08
2017,11,9,7,45,23.5,64.0,1.65,13.0,69.0,52.55,41.03
2017,11,9,8,0,33.0,82.0,1.9,14.0,90.0,66.36,53.49
2017,11,9,8,15,39.0,100.0,1.9,14.0,110.5,79.89,65.67
2017,11,9,8,30,45.0,118.0,1.9,14.0,131.0,93.12,77.41
2017,11,9,8,45,48.5,134.5,1.95,14.5,150.5,105.12,87.72
2017,11,9,9,0,52.0,151.0,2.0,15.0,170.0,116.85,97.62
2017,11,9,9,15,54.0,165.5,2.05,15.5,187.5,127.1,106.11
2017,11,9,9,30,56.0,180.0,2.1,16.0,205.0,142.0,111.75
2017,11,9,9,45,56.0,192.5,2.2,16.5,218.5,157.32,122.99
2017,11,9,10,0,56.0,205.0,2.3,17.0,232.0,172.68,134.83
2017,11,9,10,15,196.5,211.5,2.35,17.0,314.0,209.16,158.52
2017,11,9,10,30,337.0,218.0,2.4,17.0,396.0,260.8,195.9
2017,11,9,10,45,216.5,235.0,2.5,17.5,350.5,260.32,200.46
2017,11,9,11,0,96.0,252.0,2.6,18.0,305.0,246.83,193.17
2017,11,9,11,15,117.5,258.5,2.65,18.0,325.5,268.91,210.93
2017,11,9,11,30,139.0,265.0,2.7,18.0,346.0,293.0,230.31
2017,11,9,11,45,137.5,266.5,2.8,18.0,346.5,303.64,239.36
2017,11,9,12,0,136.0,268.0,2.9,18.0,347.0,313.83,248.03
2017,11,9,12,15,278.5,243.5,2.9,18.0,402.5,381.95,302.67
2017,11,9,12,30,421.0,219.0,2.9,18.0,458.0,459.2,364.08
2017,11,9,12,45,415.0,214.5,2.95,18.0,445.0,468.23,372.08
2017,11,9,13,0,409.0,210.0,3.0,18.0,432.0,475.38,378.85
2017,11,9,13,15,407.5,201.5,3.0,18.0,415.5,479.57,383.3
2017,11,9,13,30,406.0,193.0,3.0,18.0,399.0,481.91,386.3
2017,11,9,13,45,416.0,179.0,3.0,18.0,380.5,484.38,389.63
2017,11,9,14,0,426.0,165.0,3.0,18.0,362.0,484.99,391.52
2017,11,9,14,15,340.5,164.5,2.95,17.5,314.5,420.96,342.31
2017,11,9,14,30,255.0,164.0,2.9,17.0,267.0,367.58,300.35
2017,11,9,14,45,242.5,150.0,2.85,17.0,240.0,347.24,284.86
2017,11,9,15,0,230.0,136.0,2.8,17.0,213.0,325.84,268.07
2017,11,9,15,15,218.5,118.5,2.6,16.5,184.0,299.64,247.4
2017,11,9,15,30,207.0,101.0,2.4,16.0,155.0,272.41,225.28
2017,11,9,15,45,186.5,83.0,2.2,15.5,124.5,237.73,196.12
2017,11,9,16,0,166.0,65.0,2.0,15.0,94.0,202.5,165.56
2017,11,9,16,15,129.0,47.5,1.8,14.5,66.0,157.55,125.63
2017,11,9,16,30,92.0,30.0,1.6,14.0,38.0,112.7,79.73
2017,11,9,16,45,46.0,15.0,1.4,13.5,19.0,39.38,0.0
2017,11,9,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,4.5,1.0,11.0,4.5,4.09,0.0
2017,11,10,7,0,0.0,9.0,1.0,11.0,9.0,8.19,0.0
2017,11,10,7,15,0.0,23.0,1.25,11.5,23.0,20.27,10.52
2017,11,10,7,30,0.0,37.0,1.5,12.0,37.0,32.14,22.49
2017,11,10,7,45,0.0,54.0,1.75,12.5,54.0,46.17,35.43
2017,11,10,8,0,0.0,71.0,2.0,13.0,71.0,60.04,48.06
2017,11,10,8,15,1.0,87.5,2.05,13.5,88.0,73.38,60.03
2017,11,10,8,30,2.0,104.0,2.1,14.0,105.0,86.57,71.65
2017,11,10,8,45,6.0,118.5,2.2,14.5,121.0,98.23,81.71
2017,11,10,9,0,10.0,133.0,2.3,15.0,137.0,109.74,91.48
2017,11,10,9,15,71.5,160.0,2.35,15.0,191.0,123.76,103.49
2017,11,10,9,30,133.0,187.0,2.4,15.0,245.0,143.82,111.94
2017,11,10,9,45,476.0,133.5,2.45,15.5,361.0,142.09,93.89
2017,11,10,10,0,819.0,80.0,2.5,16.0,477.0,184.09,111.22
2017,11,10,10,15,663.5,128.0,2.6,16.0,460.0,232.36,158.94
2017,11,10,10,30,508.0,176.0,2.7,16.0,443.0,267.79,196.4
2017,11,10,10,45,394.5,209.0,2.8,16.5,420.5,290.37,220.38
2017,11,10,11,0,281.0,242.0,2.9,17.0,398.0,300.93,233.16
2017,11,10,11,15,186.5,249.5,2.95,17.0,354.0,287.48,225.57
2017,11,10,11,30,92.0,257.0,3.0,17.0,310.0,263.9,208.69
2017,11,10,11,45,63.5,244.5,3.1,17.0,281.5,246.72,195.69
2017,11,10,12,0,35.0,232.0,3.2,17.0,253.0,226.54,179.91
2017,11,10,12,15,20.0,207.0,3.2,17.0,219.0,195.42,155.08
2017,11,10,12,30,5.0,182.0,3.2,17.0,185.0,165.85,131.23
2017,11,10,12,45,134.5,209.5,3.2,17.0,282.0,281.89,226.53
2017,11,10,13,0,264.0,237.0,3.2,17.0,379.0,403.83,324.25
2017,11,10,13,15,178.5,230.0,3.15,17.0,324.5,344.02,276.6
2017,11,10,13,30,93.0,223.0,3.1,17.0,270.0,279.06,224.46
2017,11,10,13,45,46.5,120.5,3.1,17.0,144.0,144.97,116.05
2017,11,10,14,0,0.0,18.0,3.1,17.0,18.0,15.85,7.75
2017,11,10,14,15,0.0,16.5,3.0,16.5,16.5,14.53,6.69
2017,11,10,14,30,0.0,15.0,2.9,16.0,15.0,13.2,5.61
2017,11,10,14,45,0.0,13.5,2.8,16.0,13.5,11.87,4.5
2017,11,10,15,0,0.0,12.0,2.7,16.0,12.0,10.55,3.38
2017,11,10,15,15,316.0,35.0,2.4,15.5,116.0,274.0,231.48
2017,11,10,15,30,632.0,58.0,2.1,15.0,220.0,515.91,425.82
2017,11,10,15,45,577.5,51.0,1.85,15.0,177.0,465.32,381.32
2017,11,10,16,0,523.0,44.0,1.6,15.0,134.0,414.48,336.79
2017,11,10,16,15,419.0,35.5,1.4,14.0,93.5,332.21,265.9
2017,11,10,16,30,315.0,27.0,1.2,13.0,53.0,252.58,179.68
2017,11,10,16,45,157.5,13.5,1.05,12.5,26.5,99.91,0.0
2017,11,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
