Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,6,45,113.0,7.0,0.7,9.0,11.0,6.37,0.0
2017,11,11,7,0,226.0,14.0,0.7,9.0,22.0,12.73,0.0
2017,11,11,7,15,362.5,23.5,0.75,9.5,59.5,19.01,9.28
2017,11,11,7,30,499.0,33.0,0.8,10.0,97.0,28.78,19.71
2017,11,11,7,45,572.5,39.5,0.85,10.5,140.5,33.66,24.56
2017,11,11,8,0,646.0,46.0,0.9,11.0,184.0,38.51,29.16
2017,11,11,8,15,692.5,50.0,0.95,11.5,228.0,40.99,31.49
2017,11,11,8,30,739.0,54.0,1.0,12.0,272.0,43.5,33.73
2017,11,11,8,45,768.5,57.5,1.1,12.5,313.0,45.53,35.46
2017,11,11,9,0,798.0,61.0,1.2,13.0,354.0,47.55,37.13
2017,11,11,9,15,819.5,63.5,1.15,13.5,390.5,48.75,38.05
2017,11,11,9,30,841.0,66.0,1.1,14.0,427.0,80.62,43.13
2017,11,11,9,45,656.5,115.0,1.05,14.5,409.0,143.7,88.44
2017,11,11,10,0,472.0,164.0,1.0,15.0,391.0,191.44,132.33
2017,11,11,10,15,357.0,196.5,0.95,15.0,373.5,224.74,164.63
2017,11,11,10,30,242.0,229.0,0.9,15.0,356.0,243.33,185.04
2017,11,11,10,45,559.0,157.0,0.9,15.5,461.0,294.38,217.54
2017,11,11,11,0,876.0,85.0,0.9,16.0,566.0,372.69,274.59
2017,11,11,11,15,671.5,146.0,0.9,16.0,518.5,388.0,293.93
2017,11,11,11,30,467.0,207.0,0.9,16.0,471.0,384.74,296.68
2017,11,11,11,45,546.5,181.5,0.95,16.5,491.0,422.0,326.69
2017,11,11,12,0,626.0,156.0,1.0,17.0,511.0,465.66,361.2
2017,11,11,12,15,584.0,167.5,1.05,17.0,496.5,475.92,370.97
2017,11,11,12,30,542.0,179.0,1.1,17.0,482.0,485.66,380.05
2017,11,11,12,45,556.5,169.5,1.2,17.5,474.0,504.18,395.45
2017,11,11,13,0,571.0,160.0,1.3,18.0,466.0,521.2,409.51
2017,11,11,13,15,571.5,153.0,1.4,17.5,449.5,530.31,419.05
2017,11,11,13,30,572.0,146.0,1.5,17.0,433.0,537.2,426.94
2017,11,11,13,45,696.0,111.5,1.6,17.0,441.0,599.75,476.97
2017,11,11,14,0,820.0,77.0,1.7,17.0,449.0,652.08,518.93
2017,11,11,14,15,800.0,74.5,1.75,17.0,415.0,643.76,513.97
2017,11,11,14,30,780.0,72.0,1.8,17.0,381.0,632.26,506.98
2017,11,11,14,45,751.5,69.0,1.85,17.0,342.0,611.4,492.63
2017,11,11,15,0,723.0,66.0,1.9,17.0,303.0,587.77,475.71
2017,11,11,15,15,682.0,61.5,1.75,16.5,261.0,551.56,448.27
2017,11,11,15,30,641.0,57.0,1.6,16.0,219.0,518.35,421.9
2017,11,11,15,45,579.5,50.5,1.5,15.5,175.5,464.01,377.93
2017,11,11,16,0,518.0,44.0,1.4,15.0,132.0,409.61,331.86
2017,11,11,16,15,413.5,35.0,1.3,14.0,91.0,326.91,260.81
2017,11,11,16,30,309.0,26.0,1.2,13.0,50.0,245.58,170.38
2017,11,11,16,45,154.5,13.0,1.2,12.5,25.0,97.33,0.0
2017,11,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,6,45,90.5,7.0,0.8,9.0,9.5,0.0,0.0
2017,11,12,7,0,181.0,14.0,0.8,9.0,19.0,12.73,0.0
2017,11,12,7,15,321.0,24.0,0.9,9.5,55.0,19.52,9.21
2017,11,12,7,30,461.0,34.0,1.0,10.0,91.0,27.3,18.32
2017,11,12,7,45,541.5,40.5,1.1,10.5,134.5,31.73,22.8
2017,11,12,8,0,622.0,47.0,1.2,11.0,178.0,39.45,29.98
2017,11,12,8,15,670.0,51.5,1.2,11.5,221.5,42.31,32.66
2017,11,12,8,30,718.0,56.0,1.2,12.0,265.0,45.2,35.25
2017,11,12,8,45,753.0,58.5,1.25,12.5,306.0,46.36,36.2
2017,11,12,9,0,788.0,61.0,1.3,13.0,347.0,47.59,37.17
2017,11,12,9,15,809.5,63.5,1.25,13.5,383.0,48.78,38.09
2017,11,12,9,30,831.0,66.0,1.2,14.0,419.0,77.64,42.17
2017,11,12,9,45,842.5,69.0,1.2,14.5,449.0,127.26,67.84
2017,11,12,10,0,854.0,72.0,1.2,15.0,479.0,177.26,104.23
2017,11,12,10,15,864.5,73.5,1.2,15.0,503.5,230.84,148.95
2017,11,12,10,30,875.0,75.0,1.2,15.0,528.0,278.74,191.31
2017,11,12,10,45,638.0,144.0,1.25,15.5,480.0,306.05,224.73
2017,11,12,11,0,401.0,213.0,1.3,16.0,432.0,315.37,240.7
2017,11,12,11,15,458.5,201.5,1.4,16.0,455.5,350.65,269.93
2017,11,12,11,30,516.0,190.0,1.5,16.0,479.0,388.78,301.5
2017,11,12,11,45,450.5,208.5,1.65,16.5,462.0,400.18,312.66
2017,11,12,12,0,385.0,227.0,1.8,17.0,445.0,401.72,315.52
2017,11,12,12,15,382.5,225.5,1.85,17.0,440.0,416.49,328.53
2017,11,12,12,30,380.0,224.0,1.9,17.0,435.0,429.93,340.26
2017,11,12,12,45,612.0,156.0,2.0,17.0,486.0,525.36,416.43
2017,11,12,13,0,844.0,88.0,2.1,17.0,537.0,614.1,486.75
2017,11,12,13,15,834.0,86.5,2.15,17.0,516.0,626.45,497.4
2017,11,12,13,30,824.0,85.0,2.2,17.0,495.0,635.55,506.05
2017,11,12,13,45,812.5,82.0,2.25,17.0,467.5,638.77,510.27
2017,11,12,14,0,801.0,79.0,2.3,17.0,440.0,638.74,511.99
2017,11,12,14,15,780.5,76.5,2.25,17.0,406.5,630.06,506.55
2017,11,12,14,30,760.0,74.0,2.2,17.0,373.0,618.25,498.6
2017,11,12,14,45,734.5,70.0,2.2,17.0,335.0,598.39,484.55
2017,11,12,15,0,709.0,66.0,2.2,17.0,297.0,575.79,467.96
2017,11,12,15,15,667.0,61.5,2.0,16.5,255.0,543.36,442.89
2017,11,12,15,30,625.0,57.0,1.8,16.0,213.0,505.73,412.83
2017,11,12,15,45,566.0,50.0,1.6,15.5,170.0,452.81,369.35
2017,11,12,16,0,507.0,43.0,1.4,15.0,127.0,399.82,323.84
2017,11,12,16,15,401.0,34.0,1.3,14.0,87.5,316.87,252.27
2017,11,12,16,30,295.0,25.0,1.2,13.0,48.0,234.1,157.63
2017,11,12,16,45,147.5,12.5,1.1,12.5,24.0,92.57,0.0
2017,11,12,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,6,45,62.0,6.5,1.3,10.5,8.5,0.0,0.0
2017,11,13,7,0,124.0,13.0,1.4,11.0,17.0,11.82,0.0
2017,11,13,7,15,259.5,24.5,1.65,11.5,50.0,20.02,8.86
2017,11,13,7,30,395.0,36.0,1.9,12.0,83.0,29.1,19.6
2017,11,13,7,45,474.0,43.5,2.15,12.5,124.0,34.25,24.75
2017,11,13,8,0,553.0,51.0,2.4,13.0,165.0,39.34,29.57
2017,11,13,8,15,603.5,56.0,2.45,13.5,207.0,42.19,32.24
2017,11,13,8,30,654.0,61.0,2.5,14.0,249.0,45.06,34.79
2017,11,13,8,45,469.0,99.5,2.55,14.5,244.5,71.63,58.32
2017,11,13,9,0,284.0,138.0,2.6,15.0,240.0,100.49,83.5
2017,11,13,9,15,303.0,151.0,2.6,15.0,269.5,108.66,90.45
2017,11,13,9,30,322.0,164.0,2.6,15.0,299.0,128.57,96.25
2017,11,13,9,45,559.0,122.0,2.6,15.5,378.0,136.62,87.06
2017,11,13,10,0,796.0,80.0,2.6,16.0,457.0,173.01,103.31
2017,11,13,10,15,536.0,150.0,2.6,16.5,409.5,218.14,152.03
2017,11,13,10,30,276.0,220.0,2.6,17.0,362.0,242.73,183.4
2017,11,13,10,45,263.5,230.0,2.6,17.5,369.0,265.12,202.82
2017,11,13,11,0,251.0,240.0,2.6,18.0,376.0,286.17,220.93
2017,11,13,11,15,251.5,244.0,2.65,18.0,382.5,305.84,237.9
2017,11,13,11,30,252.0,248.0,2.7,18.0,389.0,325.08,254.35
2017,11,13,11,45,253.0,249.0,2.75,18.0,391.0,341.46,268.42
2017,11,13,12,0,254.0,250.0,2.8,18.0,393.0,357.26,281.91
2017,11,13,12,15,254.0,247.0,2.8,18.0,389.0,368.23,291.49
2017,11,13,12,30,254.0,244.0,2.8,18.0,385.0,378.33,300.31
2017,11,13,12,45,155.5,234.5,2.85,18.5,320.5,317.0,252.06
2017,11,13,13,0,57.0,225.0,2.9,19.0,256.0,248.23,196.89
2017,11,13,13,15,56.5,216.5,2.9,18.5,246.0,243.7,194.24
2017,11,13,13,30,56.0,208.0,2.9,18.0,236.0,238.87,191.17
2017,11,13,13,45,55.0,196.5,2.95,18.0,222.5,230.22,184.69
2017,11,13,14,0,54.0,185.0,3.0,18.0,209.0,221.24,177.91
2017,11,13,14,15,39.0,166.5,2.9,17.5,183.0,194.53,156.64
2017,11,13,14,30,24.0,148.0,2.8,17.0,157.0,157.41,126.54
2017,11,13,14,45,20.0,133.5,2.75,17.0,140.5,141.82,113.88
2017,11,13,15,0,16.0,119.0,2.7,17.0,124.0,126.14,100.94
2017,11,13,15,15,10.5,103.0,2.4,16.5,106.5,107.64,85.58
2017,11,13,15,30,5.0,87.0,2.1,16.0,89.0,89.07,69.91
2017,11,13,15,45,2.5,69.5,1.85,16.0,70.5,70.39,53.85
2017,11,13,16,0,0.0,52.0,1.6,16.0,52.0,51.25,37.26
2017,11,13,16,15,0.0,35.5,1.45,15.0,35.5,34.27,22.47
2017,11,13,16,30,0.0,19.0,1.3,14.0,19.0,16.74,5.67
2017,11,13,16,45,0.0,9.5,1.15,13.5,9.5,8.64,0.0
2017,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,14,6,45,61.5,6.5,0.9,8.0,8.0,0.0,0.0
2017,11,14,7,0,123.0,13.0,0.9,8.0,16.0,11.82,0.0
2017,11,14,7,15,273.0,24.0,1.05,8.5,50.5,19.7,8.05
2017,11,14,7,30,423.0,35.0,1.2,9.0,85.0,28.39,19.18
2017,11,14,7,45,513.5,42.0,1.35,10.0,128.5,33.19,24.06
2017,11,14,8,0,604.0,49.0,1.5,11.0,172.0,37.98,28.6
2017,11,14,8,15,656.0,54.0,1.55,11.5,215.5,44.74,34.81
2017,11,14,8,30,708.0,59.0,1.6,12.0,259.0,47.99,37.74
2017,11,14,8,45,748.0,61.0,1.65,12.5,301.0,48.64,38.24
2017,11,14,9,0,788.0,63.0,1.7,13.0,343.0,49.42,38.81
2017,11,14,9,15,811.0,65.5,1.65,13.5,379.5,50.58,39.69
2017,11,14,9,30,834.0,68.0,1.6,14.0,416.0,74.15,42.01
2017,11,14,9,45,852.5,69.5,1.55,14.5,447.5,123.19,65.23
2017,11,14,10,0,871.0,71.0,1.5,15.0,479.0,178.66,104.9
2017,11,14,10,15,881.5,72.5,1.55,15.0,503.5,227.51,145.42
2017,11,14,10,30,892.0,74.0,1.6,15.0,528.0,276.06,188.41
2017,11,14,10,45,812.0,93.0,1.65,15.5,517.0,310.46,223.34
2017,11,14,11,0,732.0,112.0,1.7,16.0,506.0,337.81,251.54
2017,11,14,11,15,822.5,94.0,1.75,16.0,544.0,392.65,297.35
2017,11,14,11,30,913.0,76.0,1.8,16.0,582.0,450.71,345.53
2017,11,14,11,45,914.5,76.0,1.85,16.5,584.0,488.18,377.71
2017,11,14,12,0,916.0,76.0,1.9,17.0,586.0,523.4,407.42
2017,11,14,12,15,913.5,75.5,1.95,17.0,580.0,553.64,433.49
2017,11,14,12,30,911.0,75.0,2.0,17.0,574.0,581.08,456.95
2017,11,14,12,45,905.0,74.5,2.05,17.0,560.0,603.61,476.34
2017,11,14,13,0,899.0,74.0,2.1,17.0,546.0,623.02,493.1
2017,11,14,13,15,777.5,96.0,2.05,17.0,492.5,595.64,473.3
2017,11,14,13,30,656.0,118.0,2.0,17.0,439.0,560.42,447.29
2017,11,14,13,45,755.5,93.0,1.95,17.0,443.5,610.09,487.19
2017,11,14,14,0,855.0,68.0,1.9,17.0,448.0,655.83,523.19
2017,11,14,14,15,836.0,66.0,1.8,17.0,414.0,649.13,518.55
2017,11,14,14,30,817.0,64.0,1.7,17.0,380.0,639.21,511.72
2017,11,14,14,45,789.0,61.0,1.6,17.0,341.0,619.0,496.93
2017,11,14,15,0,761.0,58.0,1.5,17.0,302.0,595.98,479.6
2017,11,14,15,15,721.0,54.5,1.3,16.5,259.5,561.92,453.37
2017,11,14,15,30,681.0,51.0,1.1,16.0,217.0,525.83,424.46
2017,11,14,15,45,617.0,45.5,0.9,15.5,173.0,470.54,379.26
2017,11,14,16,0,553.0,40.0,0.7,15.0,129.0,414.71,331.61
2017,11,14,16,15,445.5,31.5,0.75,14.5,88.0,337.76,264.73
2017,11,14,16,30,338.0,23.0,0.8,14.0,47.0,252.18,156.0
2017,11,14,16,45,169.0,11.5,0.85,13.5,23.5,102.57,0.0
2017,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.0,0.6,9.0,2.0,0.0,0.0
2017,11,15,7,0,0.0,4.0,0.6,9.0,4.0,3.64,0.0
2017,11,15,7,15,0.0,16.5,0.8,9.0,16.5,14.53,3.75
2017,11,15,7,30,0.0,29.0,1.0,9.0,29.0,25.51,16.59
2017,11,15,7,45,0.0,45.0,1.2,9.5,45.0,38.89,29.16
2017,11,15,8,0,0.0,61.0,1.4,10.0,61.0,52.09,41.37
2017,11,15,8,15,0.0,78.0,1.5,10.5,78.0,65.87,53.93
2017,11,15,8,30,0.0,95.0,1.6,11.0,95.0,79.47,66.12
2017,11,15,8,45,4.0,110.0,1.75,11.5,111.5,91.51,76.71
2017,11,15,9,0,8.0,125.0,1.9,12.0,128.0,103.4,87.0
2017,11,15,9,15,4.0,83.0,2.05,12.5,84.5,72.66,59.49
2017,11,15,9,30,0.0,41.0,2.2,13.0,41.0,36.16,25.44
2017,11,15,9,45,0.0,47.0,2.35,13.5,47.0,41.48,29.89
2017,11,15,10,0,0.0,53.0,2.5,14.0,53.0,46.81,34.28
2017,11,15,10,15,24.5,132.0,2.6,14.5,144.5,116.58,91.58
2017,11,15,10,30,49.0,211.0,2.7,15.0,236.0,185.7,147.17
2017,11,15,10,45,182.5,218.5,2.85,15.5,315.5,232.86,181.09
2017,11,15,11,0,316.0,226.0,3.0,16.0,395.0,293.97,227.61
2017,11,15,11,15,313.0,232.0,3.2,16.5,402.0,316.46,246.97
2017,11,15,11,30,310.0,238.0,3.4,17.0,409.0,338.18,265.54
2017,11,15,11,45,284.5,242.0,3.65,17.5,399.5,347.37,274.16
2017,11,15,12,0,259.0,246.0,3.9,18.0,390.0,354.1,280.45
2017,11,15,12,15,129.5,203.0,4.05,18.0,275.0,256.46,204.23
2017,11,15,12,30,0.0,160.0,4.2,18.0,160.0,143.0,112.39
2017,11,15,12,45,161.0,189.0,4.4,18.5,273.0,274.57,220.58
2017,11,15,13,0,322.0,218.0,4.6,19.0,386.0,414.28,332.47
2017,11,15,13,15,171.0,200.5,4.6,18.5,289.5,305.95,246.43
2017,11,15,13,30,20.0,183.0,4.6,18.0,193.0,181.59,144.79
2017,11,15,13,45,215.5,171.0,4.7,18.0,266.5,326.18,266.01
2017,11,15,14,0,411.0,159.0,4.8,18.0,340.0,459.15,375.08
2017,11,15,14,15,505.5,128.0,4.7,17.5,333.5,494.52,405.74
2017,11,15,14,30,600.0,97.0,4.6,17.0,327.0,533.51,439.34
2017,11,15,14,45,569.5,92.5,4.55,17.0,293.0,510.72,421.64
2017,11,15,15,0,539.0,88.0,4.5,17.0,259.0,485.65,401.88
2017,11,15,15,15,504.5,79.0,4.2,16.5,221.5,451.08,374.16
2017,11,15,15,30,470.0,70.0,3.9,16.0,184.0,414.97,344.39
2017,11,15,15,45,421.0,59.5,3.65,15.5,145.5,367.0,303.72
2017,11,15,16,0,372.0,49.0,3.4,15.0,107.0,318.88,261.25
2017,11,15,16,15,284.5,36.5,3.2,14.5,72.5,246.77,196.2
2017,11,15,16,30,197.0,24.0,3.0,14.0,38.0,170.89,100.62
2017,11,15,16,45,98.5,12.0,2.8,14.0,19.0,64.34,0.0
2017,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,3.0,1.55,12.0,3.0,0.0,0.0
2017,11,16,7,0,0.0,6.0,1.4,12.0,6.0,5.46,0.0
2017,11,16,7,15,0.0,21.0,1.35,12.0,21.0,18.29,4.92
2017,11,16,7,30,0.0,36.0,1.3,12.0,36.0,30.84,20.78
2017,11,16,7,45,12.5,53.5,1.3,12.5,56.0,45.15,34.23
2017,11,16,8,0,25.0,71.0,1.3,13.0,76.0,57.95,46.01
2017,11,16,8,15,33.0,88.5,1.3,13.0,96.5,71.27,58.16
2017,11,16,8,30,41.0,106.0,1.3,13.0,117.0,84.31,69.86
2017,11,16,8,45,46.0,122.0,1.3,13.0,136.5,96.12,80.31
2017,11,16,9,0,51.0,138.0,1.3,13.0,156.0,107.67,90.37
2017,11,16,9,15,25.5,127.5,1.45,13.0,136.5,102.11,85.34
2017,11,16,9,30,0.0,117.0,1.6,13.0,117.0,99.55,79.22
2017,11,16,9,45,0.0,102.5,1.75,13.0,102.5,89.12,70.32
2017,11,16,10,0,0.0,88.0,1.9,13.0,88.0,77.6,60.5
2017,11,16,10,15,0.0,55.0,1.95,13.0,55.0,48.59,35.86
2017,11,16,10,30,0.0,22.0,2.0,13.0,22.0,19.4,10.96
2017,11,16,10,45,0.0,76.5,2.15,13.0,76.5,67.7,51.97
2017,11,16,11,0,0.0,131.0,2.3,13.0,131.0,114.87,91.38
2017,11,16,11,15,0.0,119.0,2.3,13.0,119.0,104.88,82.92
2017,11,16,11,30,0.0,107.0,2.3,13.0,107.0,94.61,74.32
2017,11,16,11,45,0.0,107.5,2.3,13.5,107.5,95.15,74.62
2017,11,16,12,0,0.0,108.0,2.3,14.0,108.0,95.69,74.93
2017,11,16,12,15,0.0,104.5,2.25,13.5,104.5,92.67,72.57
2017,11,16,12,30,0.0,101.0,2.2,13.0,101.0,89.6,70.18
2017,11,16,12,45,0.0,56.5,2.2,13.0,56.5,49.94,36.85
2017,11,16,13,0,0.0,12.0,2.2,13.0,12.0,10.57,3.39
2017,11,16,13,15,0.0,32.0,2.15,13.0,32.0,28.23,18.52
2017,11,16,13,30,0.0,52.0,2.1,13.0,52.0,45.93,33.63
2017,11,16,13,45,0.0,72.0,2.1,13.0,72.0,63.68,48.77
2017,11,16,14,0,0.0,92.0,2.1,13.0,92.0,82.11,64.46
2017,11,16,14,15,0.0,84.5,2.0,13.0,84.5,75.28,58.77
2017,11,16,14,30,0.0,77.0,1.9,13.0,77.0,68.41,53.06
2017,11,16,14,45,0.0,69.0,1.85,13.0,69.0,61.04,46.87
2017,11,16,15,0,0.0,61.0,1.8,13.0,61.0,53.89,40.81
2017,11,16,15,15,0.0,52.0,1.75,12.5,52.0,45.9,34.02
2017,11,16,15,30,0.0,43.0,1.7,12.0,43.0,37.93,27.15
2017,11,16,15,45,0.0,33.5,1.65,12.0,33.5,29.52,19.75
2017,11,16,16,0,0.0,24.0,1.6,12.0,24.0,21.12,12.31
2017,11,16,16,15,0.0,16.0,1.6,12.0,16.0,14.06,5.94
2017,11,16,16,30,0.0,8.0,1.6,12.0,8.0,7.02,0.0
2017,11,16,16,45,0.0,4.0,1.65,12.0,4.0,3.64,0.0
2017,11,16,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,17,7,15,244.0,14.5,1.2,7.5,40.5,12.35,0.65
2017,11,17,7,30,488.0,29.0,1.4,8.0,81.0,25.59,16.48
2017,11,17,7,45,576.0,35.0,1.6,9.0,124.5,30.13,21.3
2017,11,17,8,0,664.0,41.0,1.8,10.0,168.0,34.7,25.69
2017,11,17,8,15,714.5,45.0,1.95,10.0,212.5,37.34,28.29
2017,11,17,8,30,765.0,49.0,2.1,10.0,257.0,40.02,30.81
2017,11,17,8,45,800.5,51.5,2.25,10.5,299.0,41.4,32.01
2017,11,17,9,0,836.0,54.0,2.4,11.0,341.0,48.29,38.12
2017,11,17,9,15,858.0,56.0,2.45,11.5,378.0,49.96,39.48
2017,11,17,9,30,880.0,58.0,2.5,12.0,415.0,66.22,39.94
2017,11,17,9,45,888.0,62.0,2.55,12.5,445.5,117.86,62.07
2017,11,17,10,0,896.0,66.0,2.6,13.0,476.0,169.45,97.64
2017,11,17,10,15,907.0,67.5,2.55,13.0,501.0,219.29,138.7
2017,11,17,10,30,918.0,69.0,2.5,13.0,526.0,268.85,182.81
2017,11,17,10,45,925.0,70.0,2.5,13.5,543.5,316.4,226.22
2017,11,17,11,0,932.0,71.0,2.5,14.0,561.0,362.86,268.62
2017,11,17,11,15,935.5,71.5,2.45,14.0,571.0,406.3,308.49
2017,11,17,11,30,939.0,72.0,2.4,14.0,581.0,447.94,346.09
2017,11,17,11,45,940.0,72.0,2.4,14.5,583.0,486.03,379.48
2017,11,17,12,0,941.0,72.0,2.4,15.0,585.0,521.76,410.12
2017,11,17,12,15,939.0,71.5,2.45,15.0,579.5,552.98,437.5
2017,11,17,12,30,937.0,71.0,2.5,15.0,574.0,581.36,462.17
2017,11,17,12,45,925.0,73.0,2.55,15.0,559.0,603.83,481.86
2017,11,17,13,0,913.0,75.0,2.6,15.0,544.0,622.92,498.65
2017,11,17,13,15,904.5,73.5,2.65,15.0,523.5,636.97,511.47
2017,11,17,13,30,896.0,72.0,2.7,15.0,503.0,647.68,521.6
2017,11,17,13,45,884.0,70.0,2.75,15.0,475.0,652.27,526.98
2017,11,17,14,0,872.0,68.0,2.8,15.0,447.0,653.52,529.7
2017,11,17,14,15,853.0,66.0,2.8,15.0,413.0,651.77,529.6
2017,11,17,14,30,834.0,64.0,2.8,15.0,379.0,642.19,523.45
2017,11,17,14,45,808.0,61.0,2.85,15.0,340.0,623.67,510.36
2017,11,17,15,0,782.0,58.0,2.9,15.0,301.0,602.27,494.46
2017,11,17,15,15,741.0,54.0,2.6,14.0,258.0,567.29,467.66
2017,11,17,15,30,700.0,50.0,2.3,13.0,215.0,530.22,437.87
2017,11,17,15,45,636.5,44.5,2.05,12.5,170.5,475.67,391.85
2017,11,17,16,0,573.0,39.0,1.8,12.0,126.0,420.42,343.03
2017,11,17,16,15,458.5,30.5,1.7,11.0,85.0,332.57,264.18
2017,11,17,16,30,344.0,22.0,1.6,10.0,44.0,248.38,131.15
2017,11,17,16,45,172.0,11.0,1.5,9.5,22.0,102.44,0.0
2017,11,17,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,18,7,15,232.0,15.0,1.05,4.5,38.5,11.87,0.0
2017,11,18,7,30,464.0,30.0,1.1,5.0,77.0,26.68,17.53
2017,11,18,7,45,551.0,37.0,1.2,5.5,120.5,32.1,23.38
2017,11,18,8,0,638.0,44.0,1.3,6.0,164.0,37.5,28.67
2017,11,18,8,15,690.5,48.5,1.25,6.5,208.5,40.45,31.56
2017,11,18,8,30,743.0,53.0,1.2,7.0,253.0,43.44,34.35
2017,11,18,8,45,775.0,57.0,1.2,8.0,294.0,45.9,36.48
2017,11,18,9,0,807.0,61.0,1.2,9.0,335.0,48.37,38.54
2017,11,18,9,15,830.0,63.5,1.15,9.5,372.0,49.57,39.49
2017,11,18,9,30,853.0,66.0,1.1,10.0,409.0,62.67,39.5
2017,11,18,9,45,872.5,67.0,1.05,11.0,441.0,117.73,63.59
2017,11,18,10,0,892.0,68.0,1.0,12.0,473.0,167.66,96.49
2017,11,18,10,15,902.5,69.5,0.9,12.0,497.5,217.19,136.65
2017,11,18,10,30,913.0,71.0,0.8,12.0,522.0,266.4,179.68
2017,11,18,10,45,918.5,72.5,0.75,12.5,539.5,313.75,222.04
2017,11,18,11,0,924.0,74.0,0.7,13.0,557.0,359.89,263.11
2017,11,18,11,15,927.0,74.5,0.65,13.5,566.5,402.86,300.86
2017,11,18,11,30,930.0,75.0,0.6,14.0,576.0,443.99,336.08
2017,11,18,11,45,930.0,75.0,0.55,14.5,578.0,481.36,367.33
2017,11,18,12,0,930.0,75.0,0.5,15.0,580.0,516.32,395.72
2017,11,18,12,15,927.5,75.0,0.5,15.0,574.0,547.5,421.66
2017,11,18,12,30,925.0,75.0,0.5,15.0,568.0,575.88,444.96
2017,11,18,12,45,919.0,74.5,0.55,15.0,554.0,598.89,464.46
2017,11,18,13,0,913.0,74.0,0.6,15.0,540.0,618.75,481.41
2017,11,18,13,15,903.5,72.5,0.65,15.0,519.0,632.21,493.55
2017,11,18,13,30,894.0,71.0,0.7,15.0,498.0,642.3,503.14
2017,11,18,13,45,879.5,69.5,0.75,15.5,470.0,645.9,506.97
2017,11,18,14,0,865.0,68.0,0.8,16.0,442.0,650.64,511.37
2017,11,18,14,15,785.5,69.5,0.8,15.5,389.0,609.07,482.97
2017,11,18,14,30,706.0,71.0,0.8,15.0,336.0,563.77,451.46
2017,11,18,14,45,668.5,71.0,0.85,15.0,300.5,544.67,438.48
2017,11,18,15,0,631.0,71.0,0.9,15.0,265.0,520.71,420.98
2017,11,18,15,15,596.0,64.5,0.85,14.5,227.0,488.39,396.53
2017,11,18,15,30,561.0,58.0,0.8,14.0,189.0,454.42,369.66
2017,11,18,15,45,494.0,51.5,0.75,13.5,149.0,399.33,324.62
2017,11,18,16,0,427.0,45.0,0.7,13.0,109.0,344.29,277.59
2017,11,18,16,15,337.5,33.5,0.75,12.5,73.0,271.95,212.6
2017,11,18,16,30,248.0,22.0,0.8,12.0,37.0,192.67,91.46
2017,11,18,16,45,124.0,11.0,0.9,11.5,18.5,76.35,0.0
2017,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,212.0,15.0,0.55,6.0,36.0,11.91,0.0
2017,11,19,7,30,424.0,30.0,0.6,6.0,72.0,24.47,15.41
2017,11,19,7,45,512.5,37.5,0.65,6.5,114.0,29.87,21.26
2017,11,19,8,0,601.0,45.0,0.7,7.0,156.0,38.44,29.42
2017,11,19,8,15,655.0,50.0,0.7,7.5,199.5,41.78,32.65
2017,11,19,8,30,709.0,55.0,0.7,8.0,243.0,45.13,35.77
2017,11,19,8,45,744.5,59.0,0.7,8.5,284.0,47.54,37.92
2017,11,19,9,0,780.0,63.0,0.7,9.0,325.0,49.96,40.01
2017,11,19,9,15,804.0,65.5,0.65,9.5,361.5,51.11,40.9
2017,11,19,9,30,828.0,68.0,0.6,10.0,398.0,61.19,40.4
2017,11,19,9,45,742.0,86.5,0.55,11.0,399.0,110.84,63.09
2017,11,19,10,0,656.0,105.0,0.5,12.0,400.0,156.36,97.43
2017,11,19,10,15,746.5,97.5,0.45,12.5,450.5,202.05,130.24
2017,11,19,10,30,837.0,90.0,0.4,13.0,501.0,258.91,174.88
2017,11,19,10,45,696.5,125.0,0.4,13.5,474.5,290.28,208.41
2017,11,19,11,0,556.0,160.0,0.4,14.0,448.0,309.96,231.12
2017,11,19,11,15,600.5,149.0,0.45,14.0,466.0,346.89,262.43
2017,11,19,11,30,645.0,138.0,0.5,14.0,484.0,383.46,293.35
2017,11,19,11,45,631.0,146.0,0.6,14.5,485.5,413.72,319.4
2017,11,19,12,0,617.0,154.0,0.7,15.0,487.0,441.51,342.92
2017,11,19,12,15,554.5,169.0,0.6,15.0,466.0,445.61,347.54
2017,11,19,12,30,492.0,184.0,0.5,15.0,445.0,447.99,350.26
2017,11,19,12,45,683.0,132.5,0.45,15.0,485.0,526.35,410.7
2017,11,19,13,0,874.0,81.0,0.4,15.0,525.0,603.22,468.42
2017,11,19,13,15,864.0,79.5,0.6,15.0,504.0,616.35,481.27
2017,11,19,13,30,854.0,78.0,0.8,15.0,483.0,626.17,492.3
2017,11,19,13,45,664.5,109.5,1.05,15.5,414.0,557.78,443.27
2017,11,19,14,0,475.0,141.0,1.3,16.0,345.0,475.07,381.61
2017,11,19,14,15,393.0,141.5,1.4,15.5,301.5,429.63,348.48
2017,11,19,14,30,311.0,142.0,1.5,15.0,258.0,370.25,303.1
2017,11,19,14,45,294.5,130.0,1.65,15.0,230.5,349.73,287.94
2017,11,19,15,0,278.0,118.0,1.8,15.0,203.0,328.11,271.13
2017,11,19,15,15,457.0,85.5,1.55,14.5,201.5,417.62,344.77
2017,11,19,15,30,636.0,53.0,1.3,14.0,200.0,493.84,403.91
2017,11,19,15,45,570.5,46.5,1.05,13.5,157.5,438.98,356.88
2017,11,19,16,0,505.0,40.0,0.8,13.0,115.0,384.22,308.82
2017,11,19,16,15,389.5,30.5,0.8,12.5,76.0,297.89,231.73
2017,11,19,16,30,274.0,21.0,0.8,12.0,37.0,204.62,87.59
2017,11,19,16,45,137.0,10.5,0.85,12.0,18.5,82.53,0.0
2017,11,19,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,7,15,86.5,16.0,1.05,11.0,24.5,12.54,0.0
2017,11,20,7,30,173.0,32.0,1.1,11.0,49.0,24.89,15.15
2017,11,20,7,45,217.5,47.0,1.15,11.5,79.0,36.05,26.14
2017,11,20,8,0,262.0,62.0,1.2,12.0,109.0,46.88,36.22
2017,11,20,8,15,286.5,76.5,1.35,12.5,140.5,56.92,45.43
2017,11,20,8,30,311.0,91.0,1.5,13.0,172.0,66.65,54.18
2017,11,20,8,45,324.5,105.5,1.65,13.5,202.0,76.04,62.46
2017,11,20,9,0,338.0,120.0,1.8,14.0,232.0,85.16,70.35
2017,11,20,9,15,298.0,140.0,1.75,14.0,247.0,101.82,84.9
2017,11,20,9,30,258.0,160.0,1.7,14.0,262.0,116.51,97.56
2017,11,20,9,45,146.0,168.5,1.65,14.5,227.0,138.04,105.73
2017,11,20,10,0,34.0,177.0,1.6,15.0,192.0,146.18,115.41
2017,11,20,10,15,17.0,135.5,1.55,15.0,143.0,119.49,93.96
2017,11,20,10,30,0.0,94.0,1.5,15.0,94.0,82.89,64.26
2017,11,20,10,45,1.0,130.0,1.5,15.5,131.0,113.72,89.61
2017,11,20,11,0,2.0,166.0,1.5,16.0,168.0,144.74,114.66
2017,11,20,11,15,11.5,184.0,1.45,16.0,191.0,164.19,130.11
2017,11,20,11,30,21.0,202.0,1.4,16.0,214.0,184.78,146.54
2017,11,20,11,45,23.0,204.5,1.35,16.5,217.0,189.85,150.32
2017,11,20,12,0,25.0,207.0,1.3,17.0,220.0,195.07,154.27
2017,11,20,12,15,107.0,223.0,1.3,17.0,279.5,261.32,207.25
2017,11,20,12,30,189.0,239.0,1.3,17.0,339.0,326.64,258.89
2017,11,20,12,45,115.0,223.0,1.3,17.5,283.5,279.52,221.58
2017,11,20,13,0,41.0,207.0,1.3,18.0,228.0,219.95,174.11
2017,11,20,13,15,153.5,203.5,1.25,18.0,276.5,295.83,236.09
2017,11,20,13,30,266.0,200.0,1.2,18.0,325.0,377.45,300.9
2017,11,20,13,45,165.5,189.0,1.2,18.0,265.5,300.83,240.54
2017,11,20,14,0,65.0,178.0,1.2,18.0,206.0,220.32,176.13
2017,11,20,14,15,62.5,164.5,1.0,18.0,189.5,207.87,166.65
2017,11,20,14,30,60.0,151.0,0.8,18.0,173.0,195.06,156.5
2017,11,20,14,45,56.5,135.5,0.6,18.0,154.5,178.82,143.45
2017,11,20,15,0,53.0,120.0,0.4,18.0,136.0,162.22,129.93
2017,11,20,15,15,46.5,103.0,0.4,17.5,116.0,141.38,113.12
2017,11,20,15,30,40.0,86.0,0.4,17.0,96.0,120.16,95.59
2017,11,20,15,45,30.5,68.5,0.45,16.5,75.0,95.95,75.1
2017,11,20,16,0,21.0,51.0,0.5,16.0,54.0,71.16,53.73
2017,11,20,16,15,10.5,34.0,0.6,15.5,35.5,45.59,30.99
2017,11,20,16,30,0.0,17.0,0.7,15.0,17.0,14.98,0.36
2017,11,20,16,45,0.0,8.5,0.85,15.0,8.5,7.73,0.0
2017,11,20,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
