Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,7,15,181.5,14.0,1.1,10.5,30.5,11.14,0.0
2017,11,21,7,30,363.0,28.0,1.3,11.0,61.0,22.78,13.16
2017,11,21,7,45,451.0,35.5,1.5,11.5,100.5,28.18,19.16
2017,11,21,8,0,539.0,43.0,1.7,12.0,140.0,33.52,24.3
2017,11,21,8,15,594.0,48.5,1.7,12.0,180.5,37.01,27.69
2017,11,21,8,30,649.0,54.0,1.7,12.0,221.0,44.21,34.3
2017,11,21,8,45,684.0,58.0,1.75,12.5,260.0,46.6,36.41
2017,11,21,9,0,719.0,62.0,1.8,13.0,299.0,49.0,38.47
2017,11,21,9,15,689.0,74.0,1.75,13.0,321.5,52.44,41.49
2017,11,21,9,30,659.0,86.0,1.7,13.0,344.0,62.88,50.72
2017,11,21,9,45,506.5,128.5,1.7,13.5,336.0,122.91,81.96
2017,11,21,10,0,354.0,171.0,1.7,14.0,328.0,170.35,122.05
2017,11,21,10,15,342.5,183.5,1.65,14.5,342.0,199.7,145.64
2017,11,21,10,30,331.0,196.0,1.6,15.0,356.0,227.81,169.59
2017,11,21,10,45,585.0,138.0,1.55,15.5,433.0,267.9,194.76
2017,11,21,11,0,839.0,80.0,1.5,16.0,510.0,327.42,238.44
2017,11,21,11,15,843.5,80.5,1.35,16.5,519.5,368.01,274.23
2017,11,21,11,30,848.0,81.0,1.2,17.0,529.0,407.12,307.91
2017,11,21,11,45,851.0,80.5,1.1,17.5,532.0,442.97,338.2
2017,11,21,12,0,854.0,80.0,1.0,18.0,535.0,476.84,365.98
2017,11,21,12,15,852.5,79.5,0.9,18.0,530.0,506.36,390.32
2017,11,21,12,30,851.0,79.0,0.8,18.0,525.0,533.34,412.03
2017,11,21,12,45,846.5,78.0,0.7,18.5,512.5,555.48,428.79
2017,11,21,13,0,842.0,77.0,0.6,19.0,500.0,574.74,442.87
2017,11,21,13,15,738.5,97.0,0.55,19.0,457.5,555.95,429.79
2017,11,21,13,30,635.0,117.0,0.5,19.0,415.0,530.43,411.7
2017,11,21,13,45,541.5,130.5,0.5,19.0,374.5,493.19,385.33
2017,11,21,14,0,448.0,144.0,0.5,19.0,334.0,458.0,359.74
2017,11,21,14,15,515.5,119.0,0.5,19.0,321.5,480.71,378.99
2017,11,21,14,30,583.0,94.0,0.5,19.0,309.0,507.14,400.08
2017,11,21,14,45,556.0,88.5,0.5,19.0,276.0,486.23,384.79
2017,11,21,15,0,529.0,83.0,0.5,19.0,243.0,463.09,367.82
2017,11,21,15,15,573.0,66.5,0.5,18.5,216.5,470.82,374.75
2017,11,21,15,30,617.0,50.0,0.5,18.0,190.0,469.95,373.93
2017,11,21,15,45,550.5,44.0,0.55,17.5,149.0,420.35,334.17
2017,11,21,16,0,484.0,38.0,0.6,17.0,108.0,366.53,289.18
2017,11,21,16,15,371.0,29.0,0.6,16.5,71.0,283.47,215.01
2017,11,21,16,30,258.0,20.0,0.6,16.0,34.0,191.73,59.79
2017,11,21,16,45,129.0,10.0,0.65,15.5,17.0,77.25,0.0
2017,11,21,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,7,15,171.5,14.5,0.95,10.5,29.5,11.65,0.0
2017,11,22,7,30,343.0,29.0,1.0,11.0,59.0,23.8,13.74
2017,11,22,7,45,438.5,37.5,1.05,11.5,99.0,30.05,20.76
2017,11,22,8,0,534.0,46.0,1.1,12.0,139.0,36.2,26.68
2017,11,22,8,15,592.0,51.5,1.15,12.5,180.5,39.59,29.94
2017,11,22,8,30,650.0,57.0,1.2,13.0,222.0,42.98,33.06
2017,11,22,8,45,689.5,61.0,1.25,13.5,262.0,49.34,38.72
2017,11,22,9,0,729.0,65.0,1.3,14.0,302.0,51.7,40.73
2017,11,22,9,15,755.0,68.0,1.25,14.5,337.5,53.17,41.9
2017,11,22,9,30,781.0,71.0,1.2,15.0,373.0,55.61,43.9
2017,11,22,9,45,798.0,73.5,1.15,15.5,403.5,101.8,55.06
2017,11,22,10,0,815.0,76.0,1.1,16.0,434.0,149.0,84.06
2017,11,22,10,15,779.5,84.0,1.05,16.5,441.5,193.22,120.1
2017,11,22,10,30,744.0,92.0,1.0,17.0,449.0,233.11,155.82
2017,11,22,10,45,739.5,99.5,1.0,18.0,465.5,272.65,190.66
2017,11,22,11,0,735.0,107.0,1.0,19.0,482.0,314.53,227.09
2017,11,22,11,15,523.0,165.0,0.95,19.0,434.0,325.45,243.79
2017,11,22,11,30,311.0,223.0,0.9,19.0,386.0,317.65,243.38
2017,11,22,11,45,456.0,186.5,0.9,19.5,427.0,366.64,280.84
2017,11,22,12,0,601.0,150.0,0.9,20.0,468.0,424.1,324.75
2017,11,22,12,15,373.5,193.5,0.9,20.0,390.5,368.39,285.04
2017,11,22,12,30,146.0,237.0,0.9,20.0,313.0,301.06,234.55
2017,11,22,12,45,232.0,222.0,0.9,20.5,339.5,341.65,266.84
2017,11,22,13,0,318.0,207.0,0.9,21.0,366.0,393.04,306.42
2017,11,22,13,15,283.5,203.0,0.9,20.5,340.5,379.8,297.37
2017,11,22,13,30,249.0,199.0,0.9,20.0,315.0,364.31,286.8
2017,11,22,13,45,124.5,107.0,0.95,20.0,165.0,186.2,148.31
2017,11,22,14,0,0.0,15.0,1.0,20.0,15.0,13.2,5.41
2017,11,22,14,15,146.0,78.0,0.95,19.5,131.5,182.57,148.43
2017,11,22,14,30,292.0,141.0,0.9,19.0,248.0,354.2,285.67
2017,11,22,14,45,278.5,128.0,0.9,19.0,221.0,334.61,269.61
2017,11,22,15,0,265.0,115.0,0.9,19.0,194.0,313.88,253.63
2017,11,22,15,15,249.0,99.5,0.85,18.5,165.0,287.28,232.83
2017,11,22,15,30,233.0,84.0,0.8,18.0,136.0,259.74,210.53
2017,11,22,15,45,207.5,67.5,0.75,17.5,106.5,224.17,180.77
2017,11,22,16,0,182.0,51.0,0.7,17.0,77.0,188.12,149.5
2017,11,22,16,15,128.0,35.5,0.75,16.5,50.5,137.21,103.0
2017,11,22,16,30,74.0,20.0,0.8,16.0,24.0,77.26,16.49
2017,11,22,16,45,37.0,10.0,0.85,15.5,12.0,28.57,0.0
2017,11,22,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,7,15,59.5,15.0,0.75,12.5,20.0,12.4,0.0
2017,11,23,7,30,119.0,30.0,0.8,13.0,40.0,24.24,13.63
2017,11,23,7,45,159.0,46.5,0.85,13.5,68.5,36.87,26.42
2017,11,23,8,0,199.0,63.0,0.9,14.0,97.0,49.17,37.82
2017,11,23,8,15,222.0,79.0,0.9,14.0,126.5,60.74,48.45
2017,11,23,8,30,245.0,95.0,0.9,14.0,156.0,71.99,58.63
2017,11,23,8,45,258.0,110.0,0.95,14.5,184.5,82.21,67.61
2017,11,23,9,0,271.0,125.0,1.0,15.0,213.0,92.14,76.16
2017,11,23,9,15,283.0,137.5,1.1,15.5,238.5,100.18,82.93
2017,11,23,9,30,295.0,150.0,1.2,16.0,264.0,108.03,89.44
2017,11,23,9,45,517.5,115.5,1.35,17.0,333.5,110.9,71.6
2017,11,23,10,0,740.0,81.0,1.5,18.0,403.0,142.53,81.62
2017,11,23,10,15,374.5,124.0,1.6,18.0,287.5,154.67,106.01
2017,11,23,10,30,9.0,167.0,1.7,18.0,172.0,144.34,113.43
2017,11,23,10,45,49.5,195.5,1.8,18.5,221.0,176.8,138.0
2017,11,23,11,0,90.0,224.0,1.9,19.0,270.0,216.22,168.25
2017,11,23,11,15,115.5,231.0,1.95,19.0,291.0,238.25,185.6
2017,11,23,11,30,141.0,238.0,2.0,19.0,312.0,262.69,205.12
2017,11,23,11,45,140.5,239.5,2.05,19.5,313.5,273.43,213.88
2017,11,23,12,0,140.0,241.0,2.1,20.0,315.0,283.8,222.28
2017,11,23,12,15,70.0,179.0,2.1,20.0,216.0,196.82,154.51
2017,11,23,12,30,0.0,117.0,2.1,20.0,117.0,104.02,79.97
2017,11,23,12,45,4.0,144.5,2.15,20.5,146.5,131.61,102.42
2017,11,23,13,0,8.0,172.0,2.2,21.0,176.0,160.47,125.53
2017,11,23,13,15,6.5,165.5,2.2,21.0,169.0,154.67,120.97
2017,11,23,13,30,5.0,159.0,2.2,21.0,162.0,148.8,116.41
2017,11,23,13,45,12.0,158.0,2.25,21.0,163.5,153.69,120.71
2017,11,23,14,0,19.0,157.0,2.3,21.0,165.0,159.11,125.47
2017,11,23,14,15,64.0,154.5,2.15,20.5,178.5,197.08,157.52
2017,11,23,14,30,109.0,152.0,2.0,20.0,192.0,238.28,191.9
2017,11,23,14,45,103.5,136.5,1.95,20.0,171.0,221.06,178.15
2017,11,23,15,0,98.0,121.0,1.9,20.0,150.0,203.23,163.86
2017,11,23,15,15,89.5,103.5,1.6,19.5,127.0,180.25,145.18
2017,11,23,15,30,81.0,86.0,1.3,19.0,104.0,156.63,125.55
2017,11,23,15,45,68.5,68.0,1.05,18.5,81.0,129.17,102.24
2017,11,23,16,0,56.0,50.0,0.8,18.0,58.0,100.92,77.78
2017,11,23,16,15,28.0,34.0,0.8,17.5,38.0,56.88,39.27
2017,11,23,16,30,0.0,18.0,0.8,17.0,18.0,16.74,0.0
2017,11,23,16,45,0.0,9.0,0.85,16.5,9.0,8.19,0.0
2017,11,23,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,24,7,15,146.5,13.0,1.4,10.5,25.0,11.82,0.0
2017,11,24,7,30,293.0,26.0,1.6,11.0,50.0,21.18,10.94
2017,11,24,7,45,356.5,37.5,1.8,12.0,84.5,30.13,20.63
2017,11,24,8,0,420.0,49.0,2.0,13.0,119.0,38.79,28.75
2017,11,24,8,15,464.0,57.5,2.0,13.5,155.0,44.5,34.11
2017,11,24,8,30,508.0,66.0,2.0,14.0,191.0,50.07,39.19
2017,11,24,8,45,528.0,75.5,2.0,14.5,225.5,56.24,44.67
2017,11,24,9,0,548.0,85.0,2.0,15.0,260.0,62.24,49.89
2017,11,24,9,15,563.0,93.0,1.9,15.0,290.5,66.87,53.93
2017,11,24,9,30,578.0,101.0,1.8,15.0,321.0,71.43,57.87
2017,11,24,9,45,704.0,84.5,1.75,15.0,374.0,95.65,54.64
2017,11,24,10,0,830.0,68.0,1.7,15.0,427.0,138.93,76.17
2017,11,24,10,15,571.5,131.0,1.75,15.5,384.5,190.55,127.77
2017,11,24,10,30,313.0,194.0,1.8,16.0,342.0,219.01,162.55
2017,11,24,10,45,591.5,133.0,1.85,16.5,425.5,259.49,186.79
2017,11,24,11,0,870.0,72.0,1.9,17.0,509.0,324.14,233.72
2017,11,24,11,15,874.5,72.5,1.95,17.5,519.0,365.12,270.56
2017,11,24,11,30,879.0,73.0,2.0,18.0,529.0,404.53,305.55
2017,11,24,11,45,881.0,73.0,2.15,19.0,532.0,440.71,336.85
2017,11,24,12,0,883.0,73.0,2.3,20.0,535.0,474.79,365.7
2017,11,24,12,15,881.5,72.5,2.3,20.0,530.0,504.45,391.5
2017,11,24,12,30,880.0,72.0,2.3,20.0,525.0,531.51,414.78
2017,11,24,12,45,695.0,118.0,2.3,20.5,470.5,506.87,397.14
2017,11,24,13,0,510.0,164.0,2.3,21.0,416.0,464.5,365.23
2017,11,24,13,15,512.0,155.5,2.3,21.0,400.0,472.0,372.71
2017,11,24,13,30,514.0,147.0,2.3,21.0,384.0,477.5,378.31
2017,11,24,13,45,257.0,132.5,2.3,21.0,251.0,303.39,243.0
2017,11,24,14,0,0.0,118.0,2.3,21.0,118.0,107.6,83.07
2017,11,24,14,15,0.0,109.0,2.2,20.5,109.0,99.62,77.12
2017,11,24,14,30,0.0,100.0,2.1,20.0,100.0,91.62,70.81
2017,11,24,14,45,0.0,89.0,2.05,20.0,89.0,81.55,62.57
2017,11,24,15,0,0.0,78.0,2.0,20.0,78.0,71.42,54.21
2017,11,24,15,15,0.0,66.5,1.7,19.0,66.5,60.7,45.42
2017,11,24,15,30,0.0,55.0,1.4,18.0,55.0,49.88,36.39
2017,11,24,15,45,0.0,43.0,1.15,17.5,43.0,38.38,26.55
2017,11,24,16,0,0.0,31.0,0.9,17.0,31.0,27.33,17.0
2017,11,24,16,15,0.0,20.0,0.95,16.5,20.0,17.61,8.19
2017,11,24,16,30,0.0,9.0,1.0,16.0,9.0,7.9,0.0
2017,11,24,16,45,0.0,4.5,1.05,15.5,4.5,4.09,0.0
2017,11,24,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,15,95.0,13.5,1.4,9.5,21.0,12.28,0.0
2017,11,25,7,30,190.0,27.0,1.6,10.0,42.0,21.16,10.55
2017,11,25,7,45,243.5,41.5,1.85,11.0,73.5,32.11,22.38
2017,11,25,8,0,297.0,56.0,2.1,12.0,105.0,42.75,32.33
2017,11,25,8,15,331.0,69.0,2.15,12.5,138.0,51.88,40.8
2017,11,25,8,30,365.0,82.0,2.2,13.0,171.0,60.75,48.86
2017,11,25,8,45,388.0,94.0,2.3,13.5,203.5,68.59,55.84
2017,11,25,9,0,411.0,106.0,2.4,14.0,236.0,76.23,62.5
2017,11,25,9,15,429.0,115.0,2.45,15.0,264.5,81.52,66.86
2017,11,25,9,30,447.0,124.0,2.5,16.0,293.0,86.72,71.04
2017,11,25,9,45,330.0,154.0,2.6,17.0,284.0,129.65,93.78
2017,11,25,10,0,213.0,184.0,2.7,18.0,275.0,163.47,121.24
2017,11,25,10,15,301.5,181.5,2.8,18.5,318.5,187.04,135.46
2017,11,25,10,30,390.0,179.0,2.9,19.0,362.0,221.95,160.42
2017,11,25,10,45,344.0,195.0,3.05,19.5,361.0,245.54,182.51
2017,11,25,11,0,298.0,211.0,3.2,20.0,360.0,264.91,200.89
2017,11,25,11,15,298.5,215.5,3.25,20.0,367.5,286.32,219.61
2017,11,25,11,30,299.0,220.0,3.3,20.0,375.0,307.23,237.77
2017,11,25,11,45,362.0,208.5,3.4,20.5,396.5,339.3,263.48
2017,11,25,12,0,425.0,197.0,3.5,21.0,418.0,378.65,294.98
2017,11,25,12,15,352.5,209.0,3.5,21.0,391.5,368.95,289.28
2017,11,25,12,30,280.0,221.0,3.5,21.0,365.0,358.52,282.39
2017,11,25,12,45,237.5,220.0,3.5,21.0,340.0,340.36,269.19
2017,11,25,13,0,195.0,219.0,3.5,21.0,315.0,325.29,258.0
2017,11,25,13,15,157.0,210.5,3.4,21.0,286.0,302.75,240.65
2017,11,25,13,30,119.0,202.0,3.3,21.0,257.0,278.08,221.33
2017,11,25,13,45,107.0,189.5,3.2,21.0,237.0,263.24,209.98
2017,11,25,14,0,95.0,177.0,3.1,21.0,217.0,237.6,189.93
2017,11,25,14,15,47.5,128.5,2.75,20.5,148.5,156.98,124.88
2017,11,25,14,30,0.0,80.0,2.4,20.0,80.0,71.61,54.21
2017,11,25,14,45,0.0,71.5,2.05,19.5,71.5,63.8,47.96
2017,11,25,15,0,0.0,63.0,1.7,19.0,63.0,55.97,41.53
2017,11,25,15,15,0.0,53.5,1.5,18.0,53.5,47.25,34.33
2017,11,25,15,30,0.0,44.0,1.3,17.0,44.0,38.82,27.24
2017,11,25,15,45,0.0,34.0,1.15,16.5,34.0,29.97,19.61
2017,11,25,16,0,0.0,24.0,1.0,16.0,24.0,21.13,11.92
2017,11,25,16,15,0.0,15.5,1.0,15.5,15.5,13.63,5.06
2017,11,25,16,30,0.0,7.0,1.0,15.0,7.0,6.14,0.0
2017,11,25,16,45,0.0,3.5,1.0,15.0,3.5,3.18,0.0
2017,11,25,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,7.0,3.45,13.0,7.0,6.37,0.0
2017,11,26,7,30,0.0,14.0,3.5,13.0,14.0,12.31,3.35
2017,11,26,7,45,0.0,25.5,3.6,13.5,25.5,22.47,13.72
2017,11,26,8,0,0.0,37.0,3.7,14.0,37.0,32.65,23.13
2017,11,26,8,15,0.0,49.0,3.65,14.0,49.0,42.92,32.57
2017,11,26,8,30,0.0,61.0,3.6,14.0,61.0,53.05,41.8
2017,11,26,8,45,0.0,72.5,3.6,14.5,72.5,62.69,50.38
2017,11,26,9,0,0.0,84.0,3.6,15.0,84.0,72.24,58.75
2017,11,26,9,15,0.0,94.5,3.6,15.0,94.5,80.93,66.37
2017,11,26,9,30,0.0,105.0,3.6,15.0,105.0,89.53,73.83
2017,11,26,9,45,0.0,66.5,3.6,15.0,66.5,58.78,44.41
2017,11,26,10,0,0.0,28.0,3.6,15.0,28.0,24.67,15.41
2017,11,26,10,15,0.0,30.0,3.7,15.0,30.0,26.45,16.89
2017,11,26,10,30,0.0,32.0,3.8,15.0,32.0,28.22,18.37
2017,11,26,10,45,0.0,53.5,3.95,15.5,53.5,47.26,34.38
2017,11,26,11,0,0.0,75.0,4.1,16.0,75.0,66.36,50.28
2017,11,26,11,15,0.0,79.0,4.3,16.0,79.0,69.92,53.21
2017,11,26,11,30,0.0,83.0,4.5,16.0,83.0,73.48,56.15
2017,11,26,11,45,0.0,46.5,4.7,16.5,46.5,41.07,28.92
2017,11,26,12,0,0.0,10.0,4.9,17.0,10.0,8.81,1.76
2017,11,26,12,15,0.0,61.5,4.9,17.0,61.5,54.37,40.01
2017,11,26,12,30,0.0,113.0,4.9,17.0,113.0,100.41,78.31
2017,11,26,12,45,0.0,86.0,4.9,17.0,86.0,76.15,58.19
2017,11,26,13,0,0.0,59.0,4.9,17.0,59.0,52.14,38.21
2017,11,26,13,15,0.0,36.5,4.65,16.5,36.5,32.2,21.57
2017,11,26,13,30,0.0,14.0,4.4,16.0,14.0,12.33,4.81
2017,11,26,13,45,0.0,51.5,4.15,16.0,51.5,45.47,32.93
2017,11,26,14,0,0.0,89.0,3.9,16.0,89.0,79.47,61.65
2017,11,26,14,15,0.0,60.5,3.6,15.5,60.5,53.44,39.86
2017,11,26,14,30,0.0,32.0,3.3,15.0,32.0,28.19,18.5
2017,11,26,14,45,0.0,28.5,3.05,15.0,28.5,25.09,15.89
2017,11,26,15,0,0.0,25.0,2.8,15.0,25.0,22.0,13.24
2017,11,26,15,15,0.0,21.0,2.75,14.5,21.0,18.47,10.22
2017,11,26,15,30,0.0,17.0,2.7,14.0,17.0,14.94,7.16
2017,11,26,15,45,0.0,13.0,2.7,14.0,13.0,11.41,4.06
2017,11,26,16,0,0.0,9.0,2.7,14.0,9.0,7.9,0.95
2017,11,26,16,15,0.0,5.5,2.6,13.5,5.5,4.82,0.0
2017,11,26,16,30,0.0,2.0,2.5,13.0,2.0,1.75,0.0
2017,11,26,16,45,0.0,1.0,2.45,13.0,1.0,0.91,0.0
2017,11,26,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,27,7,15,74.5,15.5,1.0,8.5,21.0,14.1,0.0
2017,11,27,7,30,149.0,31.0,1.1,9.0,42.0,24.37,11.72
2017,11,27,7,45,271.5,43.0,1.2,9.5,79.5,33.45,23.53
2017,11,27,8,0,394.0,55.0,1.3,10.0,117.0,44.81,34.37
2017,11,27,8,15,465.0,63.0,1.3,10.0,158.0,49.94,39.43
2017,11,27,8,30,536.0,71.0,1.3,10.0,199.0,55.06,44.31
2017,11,27,8,45,592.0,75.0,1.35,10.5,239.5,56.67,45.79
2017,11,27,9,0,648.0,79.0,1.4,11.0,280.0,58.44,47.31
2017,11,27,9,15,679.5,83.0,1.5,11.0,315.5,60.17,48.82
2017,11,27,9,30,711.0,87.0,1.6,11.0,351.0,61.97,50.36
2017,11,27,9,45,755.0,84.0,1.7,11.5,385.0,91.1,53.01
2017,11,27,10,0,799.0,81.0,1.8,12.0,419.0,139.13,79.69
2017,11,27,10,15,813.0,82.5,1.95,12.0,443.5,184.7,113.97
2017,11,27,10,30,827.0,84.0,2.1,12.0,468.0,230.56,153.12
2017,11,27,10,45,838.0,84.5,2.25,12.5,486.5,274.86,192.91
2017,11,27,11,0,849.0,85.0,2.4,13.0,505.0,318.68,232.89
2017,11,27,11,15,854.0,86.0,2.45,13.0,515.0,360.27,271.42
2017,11,27,11,30,859.0,87.0,2.5,13.0,525.0,400.46,308.3
2017,11,27,11,45,862.0,86.5,2.6,13.5,528.0,436.81,340.99
2017,11,27,12,0,865.0,86.0,2.7,14.0,531.0,471.18,371.38
2017,11,27,12,15,862.5,85.5,2.65,14.0,526.0,500.81,397.78
2017,11,27,12,30,860.0,85.0,2.6,14.0,521.0,527.84,421.55
2017,11,27,12,45,860.0,82.0,2.6,14.0,509.5,550.88,441.95
2017,11,27,13,0,860.0,79.0,2.6,14.0,498.0,571.15,459.87
2017,11,27,13,15,850.5,78.0,2.55,14.0,478.0,585.26,472.53
2017,11,27,13,30,841.0,77.0,2.5,14.0,458.0,596.18,482.51
2017,11,27,13,45,827.5,74.5,2.5,14.0,432.0,599.83,486.96
2017,11,27,14,0,814.0,72.0,2.5,14.0,406.0,600.2,488.75
2017,11,27,14,15,793.0,69.5,2.5,14.0,373.5,592.71,484.26
2017,11,27,14,30,772.0,67.0,2.5,14.0,341.0,582.09,477.08
2017,11,27,14,45,743.5,63.5,2.5,14.0,304.0,562.63,462.64
2017,11,27,15,0,715.0,60.0,2.5,14.0,267.0,540.44,445.45
2017,11,27,15,15,669.0,55.5,2.2,13.5,226.0,503.75,415.73
2017,11,27,15,30,623.0,51.0,1.9,13.0,185.0,470.27,387.12
2017,11,27,15,45,556.0,44.0,1.65,12.5,144.0,415.78,340.49
2017,11,27,16,0,489.0,37.0,1.4,12.0,103.0,361.48,291.69
2017,11,27,16,15,364.5,27.5,1.3,11.0,66.5,273.21,207.26
2017,11,27,16,30,240.0,18.0,1.2,10.0,30.0,173.18,0.0
2017,11,27,16,45,120.0,9.0,1.15,9.5,15.0,70.3,0.0
2017,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,7,15,153.5,11.5,1.0,6.5,22.5,10.46,0.0
2017,11,28,7,30,307.0,23.0,1.1,7.0,45.0,18.86,7.19
2017,11,28,7,45,411.5,32.0,1.25,7.5,83.0,25.76,16.92
2017,11,28,8,0,516.0,41.0,1.4,8.0,121.0,32.51,23.6
2017,11,28,8,15,578.5,46.5,1.55,8.5,161.5,36.03,27.09
2017,11,28,8,30,641.0,52.0,1.7,9.0,202.0,43.22,33.75
2017,11,28,8,45,682.0,56.0,1.85,10.0,241.5,45.65,35.91
2017,11,28,9,0,723.0,60.0,2.0,11.0,281.0,48.12,38.01
2017,11,28,9,15,750.0,63.0,2.05,11.5,316.5,49.71,39.33
2017,11,28,9,30,777.0,66.0,2.1,12.0,352.0,51.34,40.65
2017,11,28,9,45,798.0,67.5,2.15,12.5,382.5,82.47,45.52
2017,11,28,10,0,819.0,69.0,2.2,13.0,413.0,128.64,70.25
2017,11,28,10,15,831.5,70.5,2.2,13.0,437.0,174.75,104.59
2017,11,28,10,30,844.0,72.0,2.2,13.0,461.0,220.95,143.86
2017,11,28,10,45,851.0,73.5,2.2,13.5,478.5,265.71,184.04
2017,11,28,11,0,858.0,75.0,2.2,14.0,496.0,309.62,224.05
2017,11,28,11,15,862.5,75.5,2.2,14.0,506.5,353.04,263.91
2017,11,28,11,30,867.0,76.0,2.2,14.0,517.0,392.01,299.67
2017,11,28,11,45,867.5,76.5,2.25,14.5,519.5,427.68,331.7
2017,11,28,12,0,868.0,77.0,2.3,15.0,522.0,461.22,361.27
2017,11,28,12,15,865.5,77.0,2.35,15.0,517.0,490.61,387.62
2017,11,28,12,30,863.0,77.0,2.4,15.0,512.0,518.56,412.3
2017,11,28,12,45,844.0,80.0,2.5,15.0,497.5,537.8,429.96
2017,11,28,13,0,825.0,83.0,2.6,15.0,483.0,553.57,444.59
2017,11,28,13,15,814.5,81.5,2.65,15.0,463.0,565.98,456.3
2017,11,28,13,30,804.0,80.0,2.7,15.0,443.0,575.25,465.37
2017,11,28,13,45,662.0,101.5,2.8,15.0,389.0,529.05,430.51
2017,11,28,14,0,520.0,123.0,2.9,15.0,335.0,469.92,384.84
2017,11,28,14,15,623.0,97.0,2.8,14.5,331.5,518.39,425.86
2017,11,28,14,30,726.0,71.0,2.7,14.0,328.0,555.78,457.49
2017,11,28,14,45,692.0,68.0,2.65,14.0,291.0,536.9,442.72
2017,11,28,15,0,658.0,65.0,2.6,14.0,254.0,512.83,423.67
2017,11,28,15,15,611.0,60.0,2.25,13.5,215.0,476.13,393.66
2017,11,28,15,30,564.0,55.0,1.9,13.0,176.0,437.89,361.22
2017,11,28,15,45,488.0,47.5,1.55,12.5,136.0,378.32,310.21
2017,11,28,16,0,412.0,40.0,1.2,12.0,96.0,319.22,257.54
2017,11,28,16,15,206.0,33.5,1.15,11.5,61.5,190.45,142.8
2017,11,28,16,30,0.0,27.0,1.1,11.0,27.0,34.9,0.0
2017,11,28,16,45,0.0,13.5,1.05,10.5,13.5,12.28,0.0
2017,11,28,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,7,15,184.5,11.0,1.3,5.5,23.0,10.01,0.0
2017,11,29,7,30,369.0,22.0,1.5,6.0,46.0,19.78,6.94
2017,11,29,7,45,475.0,29.5,1.75,6.5,86.0,25.9,17.01
2017,11,29,8,0,581.0,37.0,2.0,7.0,126.0,31.97,23.17
2017,11,29,8,15,642.5,42.0,2.1,7.5,168.0,35.53,26.71
2017,11,29,8,30,704.0,47.0,2.2,8.0,210.0,39.1,30.12
2017,11,29,8,45,744.5,50.5,2.35,8.5,251.0,41.29,32.15
2017,11,29,9,0,785.0,54.0,2.5,9.0,292.0,43.52,34.13
2017,11,29,9,15,811.5,57.0,2.45,9.5,329.0,45.27,35.64
2017,11,29,9,30,838.0,60.0,2.4,10.0,366.0,47.05,37.12
2017,11,29,9,45,860.0,61.0,2.4,10.5,397.5,83.17,46.25
2017,11,29,10,0,882.0,62.0,2.4,11.0,429.0,131.59,71.23
2017,11,29,10,15,894.5,63.0,2.4,11.5,454.5,179.73,106.61
2017,11,29,10,30,907.0,64.0,2.4,12.0,480.0,227.76,147.23
2017,11,29,10,45,914.5,65.0,2.4,12.5,498.0,274.31,189.19
2017,11,29,11,0,922.0,66.0,2.4,13.0,516.0,319.88,231.01
2017,11,29,11,15,926.5,66.5,2.4,13.0,527.0,362.85,271.06
2017,11,29,11,30,931.0,67.0,2.4,13.0,538.0,404.18,309.22
2017,11,29,11,45,932.0,67.5,2.45,13.5,541.0,442.29,343.61
2017,11,29,12,0,933.0,68.0,2.5,14.0,544.0,478.16,375.36
2017,11,29,12,15,931.5,67.5,2.55,14.0,539.5,509.47,403.55
2017,11,29,12,30,930.0,67.0,2.6,14.0,535.0,538.07,429.05
2017,11,29,12,45,926.5,66.0,2.65,14.5,522.5,562.27,449.86
2017,11,29,13,0,923.0,65.0,2.7,15.0,510.0,583.46,467.88
2017,11,29,13,15,914.5,64.0,2.7,15.0,490.0,598.73,481.73
2017,11,29,13,30,906.0,63.0,2.7,15.0,470.0,610.71,492.82
2017,11,29,13,45,891.5,62.0,2.7,15.0,443.5,615.83,498.45
2017,11,29,14,0,877.0,61.0,2.7,15.0,417.0,617.6,501.35
2017,11,29,14,15,857.5,59.0,2.6,14.5,384.0,611.85,498.79
2017,11,29,14,30,838.0,57.0,2.5,14.0,351.0,607.62,496.95
2017,11,29,14,45,809.5,54.0,2.4,14.0,313.0,588.99,482.79
2017,11,29,15,0,781.0,51.0,2.3,14.0,275.0,567.52,465.85
2017,11,29,15,15,738.5,47.5,2.0,13.0,234.0,534.24,439.59
2017,11,29,15,30,696.0,44.0,1.7,12.0,193.0,498.93,410.26
2017,11,29,15,45,628.5,38.5,1.4,11.5,150.0,444.76,363.5
2017,11,29,16,0,561.0,33.0,1.1,11.0,107.0,390.19,313.84
2017,11,29,16,15,439.5,24.5,1.1,10.5,69.0,303.19,227.86
2017,11,29,16,30,318.0,16.0,1.1,10.0,31.0,206.69,0.0
2017,11,29,16,45,159.0,8.0,1.1,9.5,15.5,89.11,0.0
2017,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,30,7,15,125.5,11.5,0.95,5.5,19.5,10.46,0.0
2017,11,30,7,30,251.0,23.0,1.0,6.0,39.0,19.01,5.4
2017,11,30,7,45,357.5,33.5,1.1,6.5,76.0,27.26,18.11
2017,11,30,8,0,464.0,44.0,1.2,7.0,113.0,35.29,26.13
2017,11,30,8,15,530.0,51.0,1.15,7.5,153.5,39.94,30.72
2017,11,30,8,30,596.0,58.0,1.1,8.0,194.0,44.56,35.1
2017,11,30,8,45,643.0,62.5,1.1,8.5,234.0,47.0,37.37
2017,11,30,9,0,690.0,67.0,1.1,9.0,274.0,49.48,39.58
2017,11,30,9,15,719.5,70.5,1.2,9.5,309.5,51.11,40.96
2017,11,30,9,30,749.0,74.0,1.3,10.0,345.0,57.94,46.97
2017,11,30,9,45,784.0,73.0,1.4,11.0,378.0,81.77,47.87
2017,11,30,10,0,819.0,72.0,1.5,12.0,411.0,126.28,69.41
2017,11,30,10,15,832.0,73.5,1.6,12.5,435.5,172.39,102.76
2017,11,30,10,30,845.0,75.0,1.7,13.0,460.0,218.66,141.35
2017,11,30,10,45,853.0,76.5,1.85,13.5,478.0,263.7,181.5
2017,11,30,11,0,861.0,78.0,2.0,14.0,496.0,307.99,221.76
2017,11,30,11,15,865.5,78.5,2.05,14.0,506.0,349.3,259.97
2017,11,30,11,30,870.0,79.0,2.1,14.0,516.0,389.12,296.51
2017,11,30,11,45,872.0,79.0,2.15,14.5,519.5,425.8,329.36
2017,11,30,12,0,874.0,79.0,2.2,15.0,523.0,460.46,359.81
2017,11,30,12,15,871.5,78.5,2.25,15.0,518.0,490.32,386.58
2017,11,30,12,30,869.0,78.0,2.3,15.0,513.0,517.58,410.78
2017,11,30,12,45,864.5,76.5,2.35,15.5,501.0,540.02,430.05
2017,11,30,13,0,860.0,75.0,2.4,16.0,489.0,559.53,446.66
2017,11,30,13,15,850.0,74.0,2.4,16.0,469.0,573.49,459.34
2017,11,30,13,30,840.0,73.0,2.4,16.0,449.0,584.27,469.36
2017,11,30,13,45,684.5,96.5,2.4,16.0,391.5,533.51,431.08
2017,11,30,14,0,529.0,120.0,2.4,16.0,334.0,469.33,381.72
2017,11,30,14,15,647.5,92.5,2.3,16.0,333.5,525.38,427.51
2017,11,30,14,30,766.0,65.0,2.2,16.0,333.0,570.34,463.58
2017,11,30,14,45,736.0,61.5,2.1,16.0,296.0,550.32,447.98
2017,11,30,15,0,706.0,58.0,2.0,16.0,259.0,527.61,430.13
2017,11,30,15,15,661.0,53.5,1.7,15.0,219.5,492.11,402.17
2017,11,30,15,30,616.0,49.0,1.4,14.0,180.0,454.7,371.35
2017,11,30,15,45,548.0,42.5,1.15,13.5,139.5,405.77,329.15
2017,11,30,16,0,480.0,36.0,0.9,13.0,99.0,352.25,281.08
2017,11,30,16,15,360.5,26.5,0.95,12.5,63.0,267.84,198.82
2017,11,30,16,30,241.0,17.0,1.0,12.0,27.0,170.35,0.0
2017,11,30,16,45,120.5,8.5,1.05,11.5,13.5,69.59,0.0
2017,11,30,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
