Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,1,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,1,7,15,124.0,11.0,0.25,7.0,18.5,10.01,0.0
2017,12,1,7,30,248.0,22.0,0.2,7.0,37.0,18.17,3.67
2017,12,1,7,45,355.0,32.5,0.15,7.5,73.5,26.45,17.29
2017,12,1,8,0,462.0,43.0,0.1,8.0,110.0,34.51,25.4
2017,12,1,8,15,529.0,49.5,0.15,8.5,150.5,38.76,29.6
2017,12,1,8,30,596.0,56.0,0.2,9.0,191.0,43.0,33.61
2017,12,1,8,45,643.0,60.5,0.25,9.5,230.5,45.49,35.91
2017,12,1,9,0,690.0,65.0,0.3,10.0,270.0,48.02,38.15
2017,12,1,9,15,516.5,98.5,0.25,10.5,263.0,71.02,58.72
2017,12,1,9,30,343.0,132.0,0.2,11.0,256.0,96.99,81.45
2017,12,1,9,45,418.5,131.0,0.2,12.0,295.0,105.41,75.92
2017,12,1,10,0,494.0,130.0,0.2,13.0,334.0,136.65,90.44
2017,12,1,10,15,603.5,111.5,0.35,13.5,375.0,166.36,106.86
2017,12,1,10,30,713.0,93.0,0.5,14.0,416.0,203.67,133.09
2017,12,1,10,45,780.5,86.5,0.7,14.5,453.0,253.45,173.71
2017,12,1,11,0,848.0,80.0,0.9,15.0,490.0,303.71,215.95
2017,12,1,11,15,853.0,81.0,1.0,15.0,500.5,345.12,253.58
2017,12,1,11,30,858.0,82.0,1.1,15.0,511.0,385.13,289.75
2017,12,1,11,45,761.5,102.5,1.25,15.5,485.0,400.4,307.15
2017,12,1,12,0,665.0,123.0,1.4,16.0,459.0,409.21,318.23
2017,12,1,12,15,759.5,103.0,1.45,16.0,483.5,459.56,359.49
2017,12,1,12,30,854.0,83.0,1.5,16.0,508.0,512.88,402.59
2017,12,1,12,45,854.0,80.5,1.55,16.0,497.0,536.38,422.97
2017,12,1,13,0,854.0,78.0,1.6,16.0,486.0,557.17,441.17
2017,12,1,13,15,845.0,76.5,1.6,16.0,467.0,571.16,453.69
2017,12,1,13,30,836.0,75.0,1.6,16.0,448.0,581.99,463.62
2017,12,1,13,45,822.5,73.0,1.6,16.0,422.5,586.44,468.58
2017,12,1,14,0,809.0,71.0,1.6,16.0,397.0,587.67,470.94
2017,12,1,14,15,630.5,91.0,1.5,15.5,332.5,511.65,413.46
2017,12,1,14,30,452.0,111.0,1.4,15.0,268.0,423.73,345.56
2017,12,1,14,45,426.5,103.5,1.35,15.0,239.0,403.22,330.23
2017,12,1,15,0,401.0,96.0,1.3,15.0,210.0,381.15,312.67
2017,12,1,15,15,508.5,73.0,1.15,14.5,195.5,424.07,347.14
2017,12,1,15,30,616.0,50.0,1.0,14.0,181.0,459.65,373.5
2017,12,1,15,45,545.5,43.5,0.9,13.5,140.0,404.57,326.84
2017,12,1,16,0,475.0,37.0,0.8,13.0,99.0,349.74,278.49
2017,12,1,16,15,352.0,27.0,0.8,12.5,63.0,263.13,194.25
2017,12,1,16,30,229.0,17.0,0.8,12.0,27.0,163.3,0.0
2017,12,1,16,45,114.5,8.5,0.85,11.5,13.5,66.36,0.0
2017,12,1,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,2,7,15,63.0,11.0,0.85,6.0,14.5,10.01,0.0
2017,12,2,7,30,126.0,22.0,0.8,6.0,29.0,17.31,1.79
2017,12,2,7,45,193.5,36.5,0.8,6.5,58.5,28.4,18.84
2017,12,2,8,0,261.0,51.0,0.8,7.0,88.0,39.2,29.55
2017,12,2,8,15,299.5,65.0,0.8,7.0,121.0,49.24,39.16
2017,12,2,8,30,338.0,79.0,0.8,7.0,154.0,59.0,48.35
2017,12,2,8,45,362.5,91.0,0.85,7.5,185.5,66.96,55.64
2017,12,2,9,0,387.0,103.0,0.9,8.0,217.0,74.7,62.59
2017,12,2,9,15,419.0,109.0,0.75,8.0,246.0,78.02,65.54
2017,12,2,9,30,451.0,115.0,0.6,8.0,275.0,81.32,68.42
2017,12,2,9,45,441.5,131.5,0.5,8.5,300.0,105.17,77.17
2017,12,2,10,0,432.0,148.0,0.4,9.0,325.0,143.3,100.29
2017,12,2,10,15,470.0,146.5,0.3,9.5,349.5,173.14,120.04
2017,12,2,10,30,508.0,145.0,0.2,10.0,374.0,205.86,145.0
2017,12,2,10,45,510.5,151.0,0.15,10.5,389.0,239.2,173.45
2017,12,2,11,0,513.0,157.0,0.1,11.0,404.0,272.06,201.8
2017,12,2,11,15,576.5,142.0,0.2,11.0,425.0,308.0,231.89
2017,12,2,11,30,640.0,127.0,0.3,11.0,446.0,344.75,263.12
2017,12,2,11,45,742.5,108.5,0.4,11.5,480.5,396.37,304.97
2017,12,2,12,0,845.0,90.0,0.5,12.0,515.0,453.86,351.14
2017,12,2,12,15,640.0,136.5,0.5,12.0,457.0,434.59,340.36
2017,12,2,12,30,435.0,183.0,0.5,12.0,399.0,397.96,315.08
2017,12,2,12,45,467.5,170.5,0.55,12.0,398.0,419.53,334.06
2017,12,2,13,0,500.0,158.0,0.6,12.0,397.0,440.71,352.16
2017,12,2,13,15,482.5,158.0,0.55,12.0,381.0,445.71,356.78
2017,12,2,13,30,465.0,158.0,0.5,12.0,365.0,448.43,359.59
2017,12,2,13,45,505.0,137.0,0.5,12.0,350.0,461.16,371.07
2017,12,2,14,0,545.0,116.0,0.5,12.0,335.0,471.97,380.94
2017,12,2,14,15,521.5,109.5,0.45,12.0,305.5,458.06,370.72
2017,12,2,14,30,498.0,103.0,0.4,12.0,276.0,441.88,358.74
2017,12,2,14,45,462.0,98.5,0.4,12.0,245.5,418.37,340.97
2017,12,2,15,0,426.0,94.0,0.4,12.0,215.0,393.34,321.48
2017,12,2,15,15,393.0,83.0,0.4,11.5,181.5,361.05,296.25
2017,12,2,15,30,360.0,72.0,0.4,11.0,148.0,327.77,269.14
2017,12,2,15,45,316.5,58.5,0.4,11.0,114.5,284.44,232.18
2017,12,2,16,0,273.0,45.0,0.4,11.0,81.0,241.26,193.58
2017,12,2,16,15,136.5,33.5,0.45,10.5,51.5,138.61,101.4
2017,12,2,16,30,0.0,22.0,0.5,10.0,22.0,25.09,0.0
2017,12,2,16,45,0.0,11.0,0.6,10.0,11.0,10.01,0.0
2017,12,2,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,7,15,138.0,10.5,1.4,5.5,18.0,9.55,0.0
2017,12,3,7,30,276.0,21.0,1.5,6.0,36.0,17.47,0.09
2017,12,3,7,45,397.0,29.5,1.65,7.0,73.5,23.99,14.83
2017,12,3,8,0,518.0,38.0,1.8,8.0,111.0,30.4,21.51
2017,12,3,8,15,587.0,44.0,2.0,8.5,152.5,37.61,28.38
2017,12,3,8,30,656.0,50.0,2.2,9.0,194.0,42.0,32.57
2017,12,3,8,45,701.0,53.5,2.45,9.5,234.5,44.05,34.49
2017,12,3,9,0,746.0,57.0,2.7,10.0,275.0,46.17,36.39
2017,12,3,9,15,774.5,60.0,2.7,10.0,311.0,47.84,37.89
2017,12,3,9,30,803.0,63.0,2.7,10.0,347.0,49.54,39.39
2017,12,3,9,45,824.5,65.0,2.7,10.5,379.0,69.75,40.79
2017,12,3,10,0,846.0,67.0,2.7,11.0,411.0,117.27,62.73
2017,12,3,10,15,859.5,68.5,2.65,11.0,436.0,164.55,96.07
2017,12,3,10,30,873.0,70.0,2.6,11.0,461.0,212.0,135.62
2017,12,3,10,45,882.5,71.0,2.6,11.5,479.5,261.73,179.81
2017,12,3,11,0,892.0,72.0,2.6,12.0,498.0,306.5,220.83
2017,12,3,11,15,896.5,72.5,2.6,12.0,509.0,348.34,260.07
2017,12,3,11,30,901.0,73.0,2.6,12.0,520.0,388.62,297.6
2017,12,3,11,45,903.0,73.0,2.6,12.5,523.0,425.72,331.36
2017,12,3,12,0,905.0,73.0,2.6,13.0,526.0,460.72,362.6
2017,12,3,12,15,903.5,72.5,2.6,13.0,522.0,491.39,390.4
2017,12,3,12,30,902.0,72.0,2.6,13.0,518.0,519.43,415.54
2017,12,3,12,45,882.5,76.0,2.65,13.0,504.0,541.82,435.84
2017,12,3,13,0,863.0,80.0,2.7,13.0,490.0,559.72,452.23
2017,12,3,13,15,853.0,78.5,2.7,13.0,470.5,573.53,465.08
2017,12,3,13,30,843.0,77.0,2.7,13.0,451.0,584.12,475.18
2017,12,3,13,45,829.5,75.0,2.7,13.0,425.0,588.89,480.57
2017,12,3,14,0,816.0,73.0,2.7,13.0,399.0,590.42,483.25
2017,12,3,14,15,794.5,70.5,2.7,13.0,367.0,583.31,479.0
2017,12,3,14,30,773.0,68.0,2.7,13.0,335.0,573.04,472.0
2017,12,3,14,45,745.0,64.0,2.7,13.0,298.5,554.08,457.78
2017,12,3,15,0,717.0,60.0,2.7,13.0,262.0,532.35,440.74
2017,12,3,15,15,670.0,55.0,2.35,12.0,221.5,495.39,411.17
2017,12,3,15,30,623.0,50.0,2.0,11.0,181.0,461.67,382.61
2017,12,3,15,45,554.5,43.5,1.7,10.5,140.5,408.03,335.95
2017,12,3,16,0,486.0,37.0,1.4,10.0,100.0,354.51,286.88
2017,12,3,16,15,243.0,32.0,1.4,9.0,63.5,207.27,154.37
2017,12,3,16,30,0.0,27.0,1.4,8.0,27.0,35.82,0.0
2017,12,3,16,45,0.0,13.5,1.4,7.5,13.5,12.28,0.0
2017,12,3,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,4,7,15,192.0,9.0,2.6,2.5,19.0,8.19,0.0
2017,12,4,7,30,384.0,18.0,2.9,3.0,38.0,16.18,0.0
2017,12,4,7,45,501.0,25.5,3.25,4.0,78.0,22.49,13.58
2017,12,4,8,0,618.0,33.0,3.6,5.0,118.0,28.72,20.21
2017,12,4,8,15,682.5,37.5,3.8,5.5,161.0,31.96,23.54
2017,12,4,8,30,747.0,42.0,4.0,6.0,204.0,35.25,26.75
2017,12,4,8,45,788.0,45.5,4.2,6.5,246.0,37.59,28.97
2017,12,4,9,0,829.0,49.0,4.4,7.0,288.0,44.28,35.08
2017,12,4,9,15,855.5,51.5,4.45,7.5,326.0,46.47,37.01
2017,12,4,9,30,882.0,54.0,4.5,8.0,364.0,48.59,38.83
2017,12,4,9,45,896.5,57.0,4.55,8.5,396.0,68.83,40.66
2017,12,4,10,0,911.0,60.0,4.6,9.0,428.0,119.6,63.47
2017,12,4,10,15,923.5,61.0,4.65,9.5,453.5,168.91,97.82
2017,12,4,10,30,936.0,62.0,4.7,10.0,479.0,218.09,138.87
2017,12,4,10,45,943.5,63.5,4.8,10.5,498.0,266.27,182.56
2017,12,4,11,0,951.0,65.0,4.9,11.0,517.0,313.47,226.65
2017,12,4,11,15,955.5,65.5,5.05,11.5,528.0,357.66,268.49
2017,12,4,11,30,960.0,66.0,5.2,12.0,539.0,400.17,308.48
2017,12,4,11,45,958.5,67.0,5.35,12.5,542.0,438.99,344.86
2017,12,4,12,0,957.0,68.0,5.5,13.0,545.0,475.36,378.45
2017,12,4,12,15,955.0,67.5,5.6,13.0,541.0,507.44,408.52
2017,12,4,12,30,953.0,67.0,5.7,13.0,537.0,536.73,435.77
2017,12,4,12,45,944.0,68.0,5.8,13.5,524.0,561.14,457.77
2017,12,4,13,0,935.0,69.0,5.9,14.0,511.0,582.32,476.67
2017,12,4,13,15,925.5,68.0,5.9,14.0,491.0,597.78,491.37
2017,12,4,13,30,916.0,67.0,5.9,14.0,471.0,609.9,503.13
2017,12,4,13,45,899.0,66.0,5.9,14.0,444.0,614.29,508.49
2017,12,4,14,0,882.0,65.0,5.9,14.0,417.0,619.22,513.91
2017,12,4,14,15,862.0,63.0,5.75,14.0,384.0,614.17,510.85
2017,12,4,14,30,842.0,61.0,5.6,14.0,351.0,605.81,504.82
2017,12,4,14,45,811.5,58.0,5.5,14.0,313.0,586.65,489.84
2017,12,4,15,0,781.0,55.0,5.4,14.0,275.0,564.57,471.84
2017,12,4,15,15,737.0,51.0,5.2,13.5,233.5,530.47,443.8
2017,12,4,15,30,693.0,47.0,5.0,13.0,192.0,494.2,412.58
2017,12,4,15,45,626.0,40.5,4.8,12.5,149.0,439.97,364.97
2017,12,4,16,0,559.0,34.0,4.6,12.0,106.0,385.22,314.07
2017,12,4,16,15,428.0,25.5,4.5,11.0,67.5,293.91,220.25
2017,12,4,16,30,297.0,17.0,4.4,10.0,29.0,192.53,0.0
2017,12,4,16,45,148.5,8.5,4.3,9.5,14.5,83.32,0.0
2017,12,4,17,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,5,7,15,191.5,8.5,1.3,2.5,18.0,7.73,0.0
2017,12,5,7,30,383.0,17.0,1.3,3.0,36.0,15.24,0.0
2017,12,5,7,45,499.5,24.5,1.35,4.0,75.5,21.58,12.68
2017,12,5,8,0,616.0,32.0,1.4,5.0,115.0,27.84,19.42
2017,12,5,8,15,680.5,36.5,1.35,5.5,158.0,31.11,22.8
2017,12,5,8,30,745.0,41.0,1.3,6.0,201.0,34.42,26.03
2017,12,5,8,45,784.5,44.5,1.3,7.0,242.5,40.38,31.52
2017,12,5,9,0,824.0,48.0,1.3,8.0,284.0,43.48,34.26
2017,12,5,9,15,850.0,50.5,1.1,8.5,321.5,45.67,36.2
2017,12,5,9,30,876.0,53.0,0.9,9.0,359.0,47.81,38.03
2017,12,5,9,45,883.5,58.0,0.75,10.0,389.5,66.82,40.54
2017,12,5,10,0,891.0,63.0,0.6,11.0,420.0,117.95,62.74
2017,12,5,10,15,904.0,64.5,0.5,11.5,446.0,166.79,95.43
2017,12,5,10,30,917.0,66.0,0.4,12.0,472.0,215.61,134.42
2017,12,5,10,45,925.0,67.0,0.3,13.0,490.5,262.69,174.59
2017,12,5,11,0,933.0,68.0,0.2,14.0,509.0,308.83,214.56
2017,12,5,11,15,937.5,68.5,0.2,14.0,520.5,352.34,253.45
2017,12,5,11,30,942.0,69.0,0.2,14.0,532.0,394.21,290.51
2017,12,5,11,45,943.0,69.0,0.2,14.5,535.5,432.45,323.49
2017,12,5,12,0,944.0,69.0,0.2,15.0,539.0,468.43,353.81
2017,12,5,12,15,942.0,69.0,0.25,15.0,534.5,500.65,381.62
2017,12,5,12,30,940.0,69.0,0.3,15.0,530.0,530.15,406.85
2017,12,5,12,45,908.5,76.0,0.4,15.5,513.0,549.09,423.58
2017,12,5,13,0,877.0,83.0,0.5,16.0,496.0,566.14,438.47
2017,12,5,13,15,866.5,81.5,0.55,16.0,476.5,580.19,451.27
2017,12,5,13,30,856.0,80.0,0.6,16.0,457.0,590.96,461.45
2017,12,5,13,45,841.0,78.0,0.7,16.0,430.5,595.27,467.29
2017,12,5,14,0,826.0,76.0,0.8,16.0,404.0,596.25,470.48
2017,12,5,14,15,803.5,73.0,0.75,15.5,371.5,588.3,466.26
2017,12,5,14,30,781.0,70.0,0.7,15.0,339.0,577.13,459.38
2017,12,5,14,45,750.0,66.5,0.7,15.0,301.5,557.12,445.14
2017,12,5,15,0,719.0,63.0,0.7,15.0,264.0,534.26,428.16
2017,12,5,15,15,670.5,58.0,0.75,14.0,223.0,501.44,404.45
2017,12,5,15,30,622.0,53.0,0.8,13.0,182.0,462.8,374.77
2017,12,5,15,45,546.5,45.5,0.85,12.5,140.5,404.13,326.81
2017,12,5,16,0,471.0,38.0,0.9,12.0,99.0,345.71,276.05
2017,12,5,16,15,337.5,27.5,0.9,11.5,62.5,253.7,186.17
2017,12,5,16,30,204.0,17.0,0.9,11.0,26.0,148.24,0.0
2017,12,5,16,45,102.0,8.5,0.9,11.0,13.0,59.56,0.0
2017,12,5,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,6,7,15,102.5,9.0,1.15,3.5,14.0,8.19,0.0
2017,12,6,7,30,205.0,18.0,1.1,4.0,28.0,14.83,0.0
2017,12,6,7,45,329.5,29.0,1.1,4.5,64.0,23.72,14.25
2017,12,6,8,0,454.0,40.0,1.1,5.0,100.0,32.37,23.45
2017,12,6,8,15,527.5,47.5,1.25,5.5,141.0,37.58,28.65
2017,12,6,8,30,601.0,55.0,1.4,6.0,182.0,42.73,33.61
2017,12,6,8,45,650.0,60.0,1.55,7.0,222.5,45.64,36.3
2017,12,6,9,0,699.0,65.0,1.7,8.0,263.0,48.58,38.89
2017,12,6,9,15,731.0,68.5,1.75,8.5,299.5,55.09,44.74
2017,12,6,9,30,763.0,72.0,1.8,9.0,336.0,57.02,46.35
2017,12,6,9,45,809.5,69.0,1.9,10.0,372.0,65.94,42.32
2017,12,6,10,0,856.0,66.0,2.0,11.0,408.0,110.2,58.22
2017,12,6,10,15,870.0,68.0,2.05,11.5,433.5,158.31,90.55
2017,12,6,10,30,884.0,70.0,2.1,12.0,459.0,206.65,129.7
2017,12,6,10,45,894.5,70.5,2.15,12.5,478.0,256.64,173.5
2017,12,6,11,0,905.0,71.0,2.2,13.0,497.0,301.73,214.46
2017,12,6,11,15,910.0,71.5,2.2,13.0,508.5,344.28,254.05
2017,12,6,11,30,915.0,72.0,2.2,13.0,520.0,385.29,292.0
2017,12,6,11,45,917.5,72.0,2.2,13.5,524.0,423.18,326.26
2017,12,6,12,0,920.0,72.0,2.2,14.0,528.0,458.98,358.02
2017,12,6,12,15,918.5,72.0,2.2,14.0,524.0,490.76,386.56
2017,12,6,12,30,917.0,72.0,2.2,14.0,520.0,519.91,412.43
2017,12,6,12,45,914.5,70.5,2.25,14.5,509.0,544.29,433.49
2017,12,6,13,0,912.0,69.0,2.3,15.0,498.0,565.74,451.83
2017,12,6,13,15,903.5,68.0,2.3,15.0,479.0,581.44,466.05
2017,12,6,13,30,895.0,67.0,2.3,15.0,460.0,593.91,477.54
2017,12,6,13,45,880.5,65.5,2.3,15.0,434.0,599.1,483.26
2017,12,6,14,0,866.0,64.0,2.3,15.0,408.0,604.89,489.11
2017,12,6,14,15,846.5,62.0,2.15,14.5,376.0,600.22,487.03
2017,12,6,14,30,827.0,60.0,2.0,14.0,344.0,592.32,482.15
2017,12,6,14,45,796.0,57.5,1.9,14.0,306.5,573.69,467.94
2017,12,6,15,0,765.0,55.0,1.8,14.0,269.0,552.2,450.91
2017,12,6,15,15,721.0,50.5,1.6,13.0,228.0,517.89,424.15
2017,12,6,15,30,677.0,46.0,1.4,12.0,187.0,481.51,394.33
2017,12,6,15,45,602.0,40.5,1.25,11.0,145.0,424.23,346.37
2017,12,6,16,0,527.0,35.0,1.1,10.0,103.0,366.38,295.06
2017,12,6,16,15,402.5,25.5,1.1,9.5,65.5,278.83,206.37
2017,12,6,16,30,278.0,16.0,1.1,9.0,28.0,181.36,0.0
2017,12,6,16,45,139.0,8.0,1.15,8.5,14.0,77.8,0.0
2017,12,6,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,7,15,141.5,8.5,2.1,4.5,15.0,7.73,0.0
2017,12,7,7,30,283.0,17.0,2.2,5.0,30.0,15.33,0.0
2017,12,7,7,45,395.0,27.5,2.3,6.0,67.0,22.53,12.9
2017,12,7,8,0,507.0,38.0,2.4,7.0,104.0,30.78,21.74
2017,12,7,8,15,579.0,45.0,2.55,7.5,146.0,35.65,26.61
2017,12,7,8,30,651.0,52.0,2.7,8.0,188.0,40.47,31.24
2017,12,7,8,45,685.0,58.5,2.85,9.0,227.5,44.66,35.08
2017,12,7,9,0,719.0,65.0,3.0,10.0,267.0,48.78,38.73
2017,12,7,9,15,750.0,69.0,2.85,10.5,304.5,55.74,44.96
2017,12,7,9,30,781.0,73.0,2.7,11.0,342.0,58.08,46.93
2017,12,7,9,45,797.0,77.5,2.6,11.5,373.0,70.62,47.76
2017,12,7,10,0,813.0,82.0,2.5,12.0,404.0,118.32,67.08
2017,12,7,10,15,828.0,84.0,2.4,12.5,430.0,164.59,97.52
2017,12,7,10,30,843.0,86.0,2.3,13.0,456.0,211.29,134.78
2017,12,7,10,45,843.0,90.0,2.25,14.0,473.0,256.77,174.44
2017,12,7,11,0,843.0,94.0,2.2,15.0,490.0,300.92,213.91
2017,12,7,11,15,849.0,95.0,2.05,15.5,501.5,342.64,251.41
2017,12,7,11,30,855.0,96.0,1.9,16.0,513.0,383.11,287.3
2017,12,7,11,45,848.0,99.0,1.75,16.5,515.0,419.09,319.0
2017,12,7,12,0,841.0,102.0,1.6,17.0,517.0,452.55,347.68
2017,12,7,12,15,839.0,101.5,1.5,17.0,513.0,482.27,373.4
2017,12,7,12,30,837.0,101.0,1.4,17.0,509.0,509.52,396.54
2017,12,7,12,45,803.5,107.5,1.35,17.0,492.0,525.66,410.97
2017,12,7,13,0,770.0,114.0,1.3,17.0,475.0,537.97,422.05
2017,12,7,13,15,758.5,112.0,1.2,17.0,456.0,549.82,432.23
2017,12,7,13,30,747.0,110.0,1.1,17.0,437.0,558.63,439.79
2017,12,7,13,45,725.0,108.0,1.0,17.0,410.5,558.29,440.27
2017,12,7,14,0,703.0,106.0,0.9,17.0,384.0,554.72,438.16
2017,12,7,14,15,678.0,101.5,0.8,16.5,352.5,543.6,431.05
2017,12,7,14,30,653.0,97.0,0.7,16.0,321.0,529.51,421.42
2017,12,7,14,45,614.5,91.5,0.6,16.0,284.0,503.32,401.51
2017,12,7,15,0,576.0,86.0,0.5,16.0,247.0,474.54,379.13
2017,12,7,15,15,525.5,77.5,0.55,15.0,207.5,433.28,348.91
2017,12,7,15,30,475.0,69.0,0.6,14.0,168.0,390.36,315.83
2017,12,7,15,45,398.5,57.5,0.7,13.5,128.0,328.55,265.61
2017,12,7,16,0,322.0,46.0,0.8,13.0,88.0,268.77,214.36
2017,12,7,16,15,161.0,33.5,0.85,12.5,54.5,163.73,118.57
2017,12,7,16,30,0.0,21.0,0.9,12.0,21.0,23.38,0.0
2017,12,7,16,45,0.0,10.5,1.0,11.5,10.5,9.55,0.0
2017,12,7,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,7,15,87.0,8.5,1.3,5.5,12.0,7.73,0.0
2017,12,8,7,30,174.0,17.0,1.2,6.0,24.0,14.03,0.0
2017,12,8,7,45,306.0,28.5,1.1,6.5,60.0,23.42,13.37
2017,12,8,8,0,438.0,40.0,1.0,7.0,96.0,32.56,23.32
2017,12,8,8,15,512.5,48.5,1.15,7.5,137.0,38.64,29.32
2017,12,8,8,30,587.0,57.0,1.3,8.0,178.0,44.62,35.02
2017,12,8,8,45,462.0,79.5,1.45,9.0,187.0,59.34,48.39
2017,12,8,9,0,337.0,102.0,1.6,10.0,196.0,74.28,61.73
2017,12,8,9,15,367.5,109.0,1.65,10.5,224.0,78.31,65.21
2017,12,8,9,30,398.0,116.0,1.7,11.0,252.0,82.29,68.6
2017,12,8,9,45,463.5,116.0,1.75,11.5,288.5,86.62,65.39
2017,12,8,10,0,529.0,116.0,1.8,12.0,325.0,118.49,77.51
2017,12,8,10,15,628.0,100.5,1.85,12.5,363.5,148.25,92.68
2017,12,8,10,30,727.0,85.0,1.9,13.0,402.0,185.41,118.36
2017,12,8,10,45,724.0,90.0,2.0,13.5,417.0,226.07,154.25
2017,12,8,11,0,721.0,95.0,2.1,14.0,432.0,265.41,190.07
2017,12,8,11,15,702.0,103.0,2.15,14.0,437.5,301.22,223.88
2017,12,8,11,30,683.0,111.0,2.2,14.0,443.0,334.28,254.98
2017,12,8,11,45,527.5,152.5,2.3,14.5,410.0,340.57,265.7
2017,12,8,12,0,372.0,194.0,2.4,15.0,377.0,333.29,263.71
2017,12,8,12,15,443.5,176.5,2.4,15.0,393.5,370.43,294.59
2017,12,8,12,30,515.0,159.0,2.4,15.0,410.0,406.3,324.48
2017,12,8,12,45,499.0,158.5,2.45,15.5,397.0,416.38,333.63
2017,12,8,13,0,483.0,158.0,2.5,16.0,384.0,424.08,340.71
2017,12,8,13,15,513.5,144.5,2.45,15.5,376.5,441.9,356.93
2017,12,8,13,30,544.0,131.0,2.4,15.0,369.0,458.59,372.2
2017,12,8,13,45,663.5,108.0,2.4,15.0,381.5,520.99,422.79
2017,12,8,14,0,783.0,85.0,2.4,15.0,394.0,578.06,468.59
2017,12,8,14,15,760.5,81.5,2.2,14.5,362.5,570.13,463.39
2017,12,8,14,30,738.0,78.0,2.0,14.0,331.0,559.14,455.88
2017,12,8,14,45,712.0,73.0,1.8,14.0,295.0,541.39,441.87
2017,12,8,15,0,686.0,68.0,1.6,14.0,259.0,520.99,425.2
2017,12,8,15,15,638.0,62.0,1.45,13.0,219.0,483.77,396.28
2017,12,8,15,30,590.0,56.0,1.3,12.0,179.0,444.81,364.62
2017,12,8,15,45,523.5,47.5,1.2,11.0,138.5,391.0,319.64
2017,12,8,16,0,457.0,39.0,1.1,10.0,98.0,337.2,271.88
2017,12,8,16,15,332.0,28.0,1.1,9.5,62.0,250.1,184.91
2017,12,8,16,30,207.0,17.0,1.1,9.0,26.0,149.23,0.0
2017,12,8,16,45,103.5,8.5,1.15,8.5,13.0,60.11,0.0
2017,12,8,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,11.0,1.4,3.5,11.0,10.01,0.0
2017,12,9,7,30,0.0,22.0,1.5,4.0,22.0,18.32,0.0
2017,12,9,7,45,181.0,31.0,1.6,5.0,54.0,24.28,13.83
2017,12,9,8,0,362.0,40.0,1.7,6.0,86.0,32.5,23.28
2017,12,9,8,15,427.5,48.5,1.8,6.5,122.0,38.5,29.26
2017,12,9,8,30,493.0,57.0,1.9,7.0,158.0,44.39,34.91
2017,12,9,8,45,536.0,63.0,2.05,7.5,193.5,47.96,38.3
2017,12,9,9,0,579.0,69.0,2.2,8.0,229.0,51.52,41.55
2017,12,9,9,15,612.0,72.0,2.25,8.5,261.0,52.62,42.49
2017,12,9,9,30,645.0,75.0,2.3,9.0,293.0,53.83,43.46
2017,12,9,9,45,692.5,72.5,2.35,10.0,327.0,56.09,45.27
2017,12,9,10,0,740.0,70.0,2.4,11.0,361.0,99.45,55.08
2017,12,9,10,15,709.0,83.0,2.45,11.5,376.0,141.66,84.22
2017,12,9,10,30,678.0,96.0,2.5,12.0,391.0,184.68,120.48
2017,12,9,10,45,715.5,91.5,2.55,13.0,414.0,223.71,153.02
2017,12,9,11,0,753.0,87.0,2.6,14.0,437.0,267.72,190.97
2017,12,9,11,15,762.5,87.0,2.6,14.0,449.0,305.62,225.95
2017,12,9,11,30,772.0,87.0,2.6,14.0,461.0,342.72,260.13
2017,12,9,11,45,772.5,88.0,2.6,14.5,464.5,376.4,290.74
2017,12,9,12,0,773.0,89.0,2.6,15.0,468.0,408.26,319.19
2017,12,9,12,15,669.0,117.0,2.55,15.0,443.5,417.25,330.12
2017,12,9,12,30,565.0,145.0,2.5,15.0,419.0,415.42,331.45
2017,12,9,12,45,658.5,116.0,2.5,15.5,428.5,457.85,366.25
2017,12,9,13,0,752.0,87.0,2.5,16.0,438.0,496.8,398.09
2017,12,9,13,15,730.5,88.0,2.4,16.0,418.0,505.95,406.66
2017,12,9,13,30,709.0,89.0,2.3,16.0,398.0,511.65,412.4
2017,12,9,13,45,781.0,79.5,2.25,16.0,402.5,555.41,447.72
2017,12,9,14,0,853.0,70.0,2.2,16.0,407.0,599.37,482.49
2017,12,9,14,15,832.0,67.5,1.95,15.5,375.0,593.53,478.72
2017,12,9,14,30,811.0,65.0,1.7,15.0,343.0,584.42,472.36
2017,12,9,14,45,782.5,61.5,1.45,15.0,306.0,566.52,457.89
2017,12,9,15,0,754.0,58.0,1.2,15.0,269.0,545.71,440.54
2017,12,9,15,15,709.0,53.5,1.15,14.0,228.0,511.21,414.65
2017,12,9,15,30,664.0,49.0,1.1,13.0,187.0,474.54,385.63
2017,12,9,15,45,594.0,42.5,1.1,12.0,145.0,419.52,340.57
2017,12,9,16,0,524.0,36.0,1.1,11.0,103.0,363.82,291.84
2017,12,9,16,15,262.0,32.0,1.15,10.0,65.5,214.62,158.15
2017,12,9,16,30,0.0,28.0,1.2,9.0,28.0,38.19,0.0
2017,12,9,16,45,0.0,14.0,1.25,8.5,14.0,12.73,0.0
2017,12,9,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,139.0,7.5,1.3,2.5,12.5,6.82,0.0
2017,12,10,7,30,278.0,15.0,1.4,3.0,25.0,13.64,0.0
2017,12,10,7,45,407.5,24.0,1.55,4.0,62.0,21.36,11.24
2017,12,10,8,0,537.0,33.0,1.7,5.0,99.0,29.05,20.25
2017,12,10,8,15,609.5,39.0,1.8,5.5,141.0,33.59,24.91
2017,12,10,8,30,682.0,45.0,1.9,6.0,183.0,38.13,29.33
2017,12,10,8,45,724.5,49.5,2.0,7.0,223.5,41.18,32.18
2017,12,10,9,0,767.0,54.0,2.1,8.0,264.0,44.25,34.93
2017,12,10,9,15,797.0,57.5,2.05,8.5,301.5,46.4,36.83
2017,12,10,9,30,827.0,61.0,2.0,9.0,339.0,48.57,38.71
2017,12,10,9,45,847.0,63.0,2.0,10.0,371.5,53.14,42.63
2017,12,10,10,0,867.0,65.0,2.0,11.0,404.0,101.23,53.07
2017,12,10,10,15,881.5,66.5,2.0,11.5,430.0,149.37,83.37
2017,12,10,10,30,896.0,68.0,2.0,12.0,456.0,202.09,125.07
2017,12,10,10,45,901.5,70.0,2.0,13.0,474.5,248.57,165.34
2017,12,10,11,0,907.0,72.0,2.0,14.0,493.0,294.01,206.07
2017,12,10,11,15,912.5,73.0,1.95,14.5,505.0,337.33,245.51
2017,12,10,11,30,918.0,74.0,1.9,15.0,517.0,379.21,283.28
2017,12,10,11,45,917.0,75.0,1.9,15.5,520.5,417.04,317.3
2017,12,10,12,0,916.0,76.0,1.9,16.0,524.0,452.6,348.67
2017,12,10,12,15,914.5,76.0,1.85,16.0,520.5,484.55,376.97
2017,12,10,12,30,913.0,76.0,1.8,16.0,517.0,513.93,402.58
2017,12,10,12,45,910.5,74.5,1.8,16.5,506.0,538.57,423.45
2017,12,10,13,0,908.0,73.0,1.8,17.0,495.0,560.33,441.61
2017,12,10,13,15,899.0,72.0,1.75,17.0,476.5,576.12,455.47
2017,12,10,13,30,890.0,71.0,1.7,17.0,458.0,591.72,468.78
2017,12,10,13,45,876.0,69.0,1.7,17.0,432.5,597.5,474.83
2017,12,10,14,0,862.0,67.0,1.7,17.0,407.0,599.88,478.17
2017,12,10,14,15,841.5,65.0,1.5,16.5,375.0,595.08,475.51
2017,12,10,14,30,821.0,63.0,1.3,16.0,343.0,587.01,469.99
2017,12,10,14,45,792.5,59.5,1.15,15.5,306.0,569.24,457.04
2017,12,10,15,0,764.0,56.0,1.0,15.0,269.0,548.56,441.23
2017,12,10,15,15,720.5,52.0,1.0,14.0,228.5,515.65,417.04
2017,12,10,15,30,677.0,48.0,1.0,13.0,188.0,480.53,389.61
2017,12,10,15,45,609.0,41.5,1.05,12.0,146.0,426.73,345.91
2017,12,10,16,0,541.0,35.0,1.1,11.0,104.0,372.29,298.42
2017,12,10,16,15,270.5,32.0,1.15,10.0,66.5,219.08,161.66
2017,12,10,16,30,0.0,29.0,1.2,9.0,29.0,40.47,0.0
2017,12,10,16,45,0.0,14.5,1.25,8.5,14.5,13.19,0.0
2017,12,10,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,1.35,3.5,8.0,7.28,0.0
2017,12,11,7,30,0.0,16.0,1.4,4.0,16.0,14.55,0.0
2017,12,11,7,45,141.5,29.5,1.45,4.5,46.5,23.09,12.2
2017,12,11,8,0,283.0,43.0,1.5,5.0,77.0,33.41,24.07
2017,12,11,8,15,346.0,56.0,1.7,5.5,114.0,42.97,33.37
2017,12,11,8,30,409.0,69.0,1.9,6.0,151.0,52.3,42.22
2017,12,11,8,45,459.0,78.0,2.15,6.5,188.5,58.38,47.94
2017,12,11,9,0,509.0,87.0,2.4,7.0,226.0,64.35,53.41
2017,12,11,9,15,593.0,77.5,2.4,7.5,260.5,57.15,46.77
2017,12,11,9,30,677.0,68.0,2.4,8.0,295.0,48.86,39.11
2017,12,11,9,45,750.0,72.0,2.4,9.0,345.5,57.61,46.84
2017,12,11,10,0,823.0,76.0,2.4,10.0,396.0,105.63,59.23
2017,12,11,10,15,838.5,78.0,2.35,10.5,422.0,152.25,88.26
2017,12,11,10,30,854.0,80.0,2.3,11.0,448.0,199.34,125.16
2017,12,11,10,45,863.0,81.5,2.3,11.5,467.0,244.93,164.82
2017,12,11,11,0,872.0,83.0,2.3,12.0,486.0,289.91,205.5
2017,12,11,11,15,878.0,84.0,2.3,12.5,498.0,332.75,244.8
2017,12,11,11,30,884.0,85.0,2.3,13.0,510.0,374.29,282.65
2017,12,11,11,45,885.5,85.5,2.3,13.5,514.5,412.21,316.98
2017,12,11,12,0,887.0,86.0,2.3,14.0,519.0,448.11,348.89
2017,12,11,12,15,885.0,85.5,2.25,14.0,515.0,479.31,376.93
2017,12,11,12,30,883.0,85.0,2.2,14.0,511.0,507.94,402.31
2017,12,11,12,45,868.0,87.0,2.2,14.5,498.0,529.98,421.43
2017,12,11,13,0,853.0,89.0,2.2,15.0,485.0,548.65,437.44
2017,12,11,13,15,843.0,87.5,2.1,15.0,466.5,563.08,450.26
2017,12,11,13,30,833.0,86.0,2.0,15.0,448.0,574.32,460.31
2017,12,11,13,45,819.0,83.5,1.95,15.0,422.5,579.01,465.36
2017,12,11,14,0,805.0,81.0,1.9,15.0,397.0,580.42,467.71
2017,12,11,14,15,782.5,78.0,1.6,14.5,365.5,573.02,462.59
