Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,14,30,760.0,75.0,1.3,14.0,334.0,565.67,456.91
2017,12,11,14,45,731.0,70.5,1.05,14.0,297.5,547.03,441.59
2017,12,11,15,0,702.0,66.0,0.8,14.0,261.0,525.7,423.56
2017,12,11,15,15,655.5,60.5,0.85,13.0,221.0,490.28,397.71
2017,12,11,15,30,609.0,55.0,0.9,12.0,181.0,453.04,368.86
2017,12,11,15,45,541.5,47.0,1.0,11.5,140.5,399.39,324.74
2017,12,11,16,0,474.0,39.0,1.1,11.0,100.0,345.66,277.5
2017,12,11,16,15,237.0,33.0,1.15,10.5,63.5,203.57,150.07
2017,12,11,16,30,0.0,27.0,1.2,10.0,27.0,35.59,0.0
2017,12,11,16,45,0.0,13.5,1.25,9.5,13.5,12.28,0.0
2017,12,11,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,7.0,1.2,1.5,11.0,6.37,0.0
2017,12,12,7,30,235.0,14.0,1.2,2.0,22.0,12.73,0.0
2017,12,12,7,45,366.0,24.5,1.25,3.0,58.0,20.12,9.63
2017,12,12,8,0,497.0,35.0,1.3,4.0,94.0,28.49,19.75
2017,12,12,8,15,573.5,42.0,1.45,4.5,135.5,33.43,24.84
2017,12,12,8,30,650.0,49.0,1.6,5.0,177.0,41.91,32.89
2017,12,12,8,45,693.5,54.5,1.8,6.0,218.0,45.72,36.46
2017,12,12,9,0,737.0,60.0,2.0,7.0,259.0,49.52,39.89
2017,12,12,9,15,769.5,64.0,2.0,7.5,297.0,51.94,42.04
2017,12,12,9,30,802.0,68.0,2.0,8.0,335.0,54.39,44.16
2017,12,12,9,45,823.5,71.0,2.0,9.0,367.5,55.97,45.37
2017,12,12,10,0,845.0,74.0,2.0,10.0,400.0,103.23,57.21
2017,12,12,10,15,861.0,76.0,2.1,10.5,427.0,150.93,86.39
2017,12,12,10,30,877.0,78.0,2.2,11.0,454.0,199.14,123.89
2017,12,12,10,45,885.0,80.0,2.3,12.0,473.5,246.0,164.3
2017,12,12,11,0,893.0,82.0,2.4,13.0,493.0,292.15,205.63
2017,12,12,11,15,899.5,82.5,2.4,13.0,505.5,335.58,245.82
2017,12,12,11,30,906.0,83.0,2.4,13.0,518.0,377.7,284.72
2017,12,12,11,45,907.0,83.5,2.45,13.5,522.5,416.29,319.83
2017,12,12,12,0,908.0,84.0,2.5,14.0,527.0,452.77,352.46
2017,12,12,12,15,907.0,84.0,2.5,14.0,524.0,485.63,382.07
2017,12,12,12,30,906.0,84.0,2.5,14.0,521.0,515.95,409.04
2017,12,12,12,45,893.5,85.5,2.5,14.5,508.0,539.44,429.4
2017,12,12,13,0,881.0,87.0,2.5,15.0,495.0,559.62,446.67
2017,12,12,13,15,871.5,85.5,2.45,15.0,476.5,575.0,460.54
2017,12,12,13,30,862.0,84.0,2.4,15.0,458.0,587.12,471.62
2017,12,12,13,45,845.0,82.5,2.4,15.0,432.0,591.67,476.86
2017,12,12,14,0,828.0,81.0,2.4,15.0,406.0,592.8,479.26
2017,12,12,14,15,806.5,78.0,2.1,14.5,374.0,586.3,475.18
2017,12,12,14,30,785.0,75.0,1.8,14.0,342.0,576.52,468.11
2017,12,12,14,45,752.5,71.0,1.55,14.0,304.5,559.79,454.46
2017,12,12,15,0,720.0,67.0,1.3,14.0,267.0,537.02,435.59
2017,12,12,15,15,673.5,61.5,1.25,13.0,226.5,501.63,408.87
2017,12,12,15,30,627.0,56.0,1.2,12.0,186.0,464.31,379.18
2017,12,12,15,45,553.5,48.0,1.15,11.0,144.0,407.07,331.92
2017,12,12,16,0,480.0,40.0,1.1,10.0,102.0,349.78,281.74
2017,12,12,16,15,358.0,28.5,1.15,9.5,65.0,263.84,196.28
2017,12,12,16,30,236.0,17.0,1.2,9.0,28.0,164.52,0.0
2017,12,12,16,45,118.0,8.5,1.25,9.0,14.0,67.28,0.0
2017,12,12,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,13,7,15,88.0,6.5,1.2,1.5,9.0,5.91,0.0
2017,12,13,7,30,176.0,13.0,1.2,2.0,18.0,11.82,0.0
2017,12,13,7,45,310.0,24.5,1.3,3.0,53.0,20.12,9.2
2017,12,13,8,0,444.0,36.0,1.4,4.0,88.0,29.38,20.48
2017,12,13,8,15,521.5,44.5,1.5,4.5,129.0,35.58,26.76
2017,12,13,8,30,599.0,53.0,1.6,5.0,170.0,41.68,32.66
2017,12,13,8,45,653.0,58.5,1.75,5.5,211.5,45.04,35.9
2017,12,13,9,0,707.0,64.0,1.9,6.0,253.0,48.42,39.04
2017,12,13,9,15,740.0,68.0,1.8,6.5,290.5,55.37,45.35
2017,12,13,9,30,773.0,72.0,1.7,7.0,328.0,57.72,47.38
2017,12,13,9,45,790.0,76.5,1.65,8.0,360.0,60.43,49.6
2017,12,13,10,0,807.0,81.0,1.6,9.0,392.0,105.11,60.95
2017,12,13,10,15,822.5,83.5,1.65,9.5,418.0,151.34,88.9
2017,12,13,10,30,838.0,86.0,1.7,10.0,444.0,198.12,125.05
2017,12,13,10,45,851.0,86.5,1.75,11.0,464.0,242.96,163.31
2017,12,13,11,0,864.0,87.0,1.8,12.0,484.0,287.57,202.93
2017,12,13,11,15,868.5,88.0,1.85,12.5,495.5,329.75,241.56
2017,12,13,11,30,873.0,89.0,1.9,13.0,507.0,370.54,278.72
2017,12,13,11,45,876.5,88.5,1.95,13.5,511.5,407.98,312.6
2017,12,13,12,0,880.0,88.0,2.0,14.0,516.0,443.55,344.26
2017,12,13,12,15,877.0,88.0,2.05,14.0,512.0,474.74,372.5
2017,12,13,12,30,874.0,88.0,2.1,14.0,508.0,503.33,398.14
2017,12,13,12,45,854.0,90.5,2.2,14.0,494.0,523.37,416.88
2017,12,13,13,0,834.0,93.0,2.3,14.0,480.0,539.83,432.42
2017,12,13,13,15,691.0,111.5,2.3,14.0,424.0,504.01,406.65
2017,12,13,13,30,548.0,130.0,2.3,14.0,368.0,454.75,369.64
2017,12,13,13,45,667.5,106.5,2.35,14.0,380.0,516.01,420.03
2017,12,13,14,0,787.0,83.0,2.4,14.0,392.0,569.71,463.66
2017,12,13,14,15,764.0,80.0,2.2,13.5,360.5,564.91,460.83
2017,12,13,14,30,741.0,77.0,2.0,13.0,329.0,554.74,453.91
2017,12,13,14,45,714.5,71.5,1.8,13.0,293.5,536.65,439.61
2017,12,13,15,0,688.0,66.0,1.6,13.0,258.0,515.88,422.64
2017,12,13,15,15,640.5,60.5,1.45,12.0,218.5,480.16,394.79
2017,12,13,15,30,593.0,55.0,1.3,11.0,179.0,442.67,364.18
2017,12,13,15,45,527.0,47.0,1.15,10.5,138.5,390.29,319.46
2017,12,13,16,0,461.0,39.0,1.0,10.0,98.0,337.82,272.22
2017,12,13,16,15,341.0,28.0,1.05,10.0,62.5,253.89,188.98
2017,12,13,16,30,221.0,17.0,1.1,10.0,27.0,156.78,0.0
2017,12,13,16,45,110.5,8.5,1.15,10.0,13.5,63.48,0.0
2017,12,13,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,14,7,15,116.5,6.0,1.15,3.5,9.5,0.0,0.0
2017,12,14,7,30,233.0,12.0,1.1,4.0,19.0,10.91,0.0
2017,12,14,7,45,373.0,21.5,1.1,4.5,54.0,19.09,7.93
2017,12,14,8,0,513.0,31.0,1.1,5.0,89.0,27.34,18.53
2017,12,14,8,15,588.5,37.0,1.2,5.5,130.5,31.92,23.32
2017,12,14,8,30,664.0,43.0,1.3,6.0,172.0,36.5,27.8
2017,12,14,8,45,712.5,47.0,1.45,7.0,213.0,39.16,30.32
2017,12,14,9,0,761.0,51.0,1.6,8.0,254.0,41.87,32.76
2017,12,14,9,15,791.5,54.0,1.55,8.5,291.0,43.66,34.35
2017,12,14,9,30,822.0,57.0,1.5,9.0,328.0,45.49,35.93
2017,12,14,9,45,841.0,60.0,1.45,9.5,360.0,47.27,37.43
2017,12,14,10,0,860.0,63.0,1.4,10.0,392.0,91.05,47.88
2017,12,14,10,15,874.5,64.5,1.45,10.5,418.5,143.6,80.09
2017,12,14,10,30,889.0,66.0,1.5,11.0,445.0,191.11,116.41
2017,12,14,10,45,900.0,67.0,1.55,12.0,465.0,237.51,155.97
2017,12,14,11,0,911.0,68.0,1.6,13.0,485.0,283.35,196.73
2017,12,14,11,15,916.5,68.5,1.65,13.5,497.0,326.42,236.15
2017,12,14,11,30,922.0,69.0,1.7,14.0,509.0,368.03,274.07
2017,12,14,11,45,925.0,69.0,1.8,14.5,514.0,406.62,309.11
2017,12,14,12,0,928.0,69.0,1.9,15.0,519.0,443.19,341.81
2017,12,14,12,15,927.0,69.0,1.95,15.0,516.0,475.87,371.29
2017,12,14,12,30,926.0,69.0,2.0,15.0,513.0,505.97,398.16
2017,12,14,12,45,911.0,71.5,2.05,15.5,500.5,529.11,418.39
2017,12,14,13,0,896.0,74.0,2.1,16.0,488.0,550.8,436.9
2017,12,14,13,15,887.0,72.5,2.05,16.0,470.0,566.73,451.1
2017,12,14,13,30,878.0,71.0,2.0,16.0,452.0,579.41,462.51
2017,12,14,13,45,864.5,69.5,1.95,16.0,427.0,586.27,469.24
2017,12,14,14,0,851.0,68.0,1.9,16.0,402.0,589.81,473.21
2017,12,14,14,15,830.5,65.5,1.65,15.5,370.5,584.8,470.25
2017,12,14,14,30,810.0,63.0,1.4,15.0,339.0,576.55,464.36
2017,12,14,14,45,780.0,60.0,1.15,15.0,302.5,558.9,449.93
2017,12,14,15,0,750.0,57.0,0.9,15.0,266.0,538.36,432.61
2017,12,14,15,15,705.5,52.5,0.95,14.0,226.0,504.82,408.34
2017,12,14,15,30,661.0,48.0,1.0,13.0,186.0,469.14,380.86
2017,12,14,15,45,589.5,42.0,1.05,12.0,144.5,414.5,336.49
2017,12,14,16,0,518.0,36.0,1.1,11.0,103.0,359.13,288.51
2017,12,14,16,15,393.0,26.5,1.15,10.5,66.0,280.47,209.12
2017,12,14,16,30,268.0,17.0,1.2,10.0,29.0,181.71,0.0
2017,12,14,16,45,134.0,8.5,1.25,9.5,14.5,75.33,0.0
2017,12,14,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,8.0,1.15,3.5,8.0,0.0,0.0
2017,12,15,7,30,0.0,16.0,1.0,4.0,16.0,14.55,0.0
2017,12,15,7,45,202.5,25.5,0.9,4.5,48.0,20.08,8.12
2017,12,15,8,0,405.0,35.0,0.8,5.0,80.0,28.54,19.55
2017,12,15,8,15,483.5,43.0,0.85,5.5,119.5,34.3,25.47
2017,12,15,8,30,562.0,51.0,0.9,6.0,159.0,39.97,30.97
2017,12,15,8,45,605.0,58.0,0.95,7.0,197.5,44.58,35.27
2017,12,15,9,0,648.0,65.0,1.0,8.0,236.0,49.11,39.37
2017,12,15,9,15,682.0,69.5,0.9,8.5,272.5,51.53,41.53
2017,12,15,9,30,716.0,74.0,0.8,9.0,309.0,53.97,43.64
2017,12,15,9,45,683.5,80.5,0.7,9.5,322.0,57.54,46.73
2017,12,15,10,0,651.0,87.0,0.6,10.0,335.0,93.27,56.45
2017,12,15,10,15,528.0,120.5,0.55,10.5,331.0,142.4,93.64
2017,12,15,10,30,405.0,154.0,0.5,11.0,327.0,179.51,127.71
2017,12,15,10,45,391.5,164.5,0.45,11.5,337.5,208.73,152.53
2017,12,15,11,0,378.0,175.0,0.4,12.0,348.0,236.67,176.9
2017,12,15,11,15,357.5,184.0,0.6,12.0,351.0,258.6,197.62
2017,12,15,11,30,337.0,193.0,0.8,12.0,354.0,278.39,216.41
2017,12,15,11,45,324.0,201.0,1.0,12.0,357.0,297.98,234.56
2017,12,15,12,0,311.0,209.0,1.2,12.0,360.0,316.15,251.23
2017,12,15,12,15,356.5,200.0,1.1,12.0,372.0,342.7,273.17
2017,12,15,12,30,402.0,191.0,1.0,12.0,384.0,370.73,296.2
2017,12,15,12,45,414.0,180.0,0.95,12.0,375.0,387.8,310.79
2017,12,15,13,0,426.0,169.0,0.9,12.0,366.0,398.56,320.45
2017,12,15,13,15,418.5,163.0,0.8,12.0,351.0,402.5,324.37
2017,12,15,13,30,411.0,157.0,0.7,12.0,336.0,404.54,326.65
2017,12,15,13,45,323.5,160.0,0.6,12.0,296.0,358.96,291.16
2017,12,15,14,0,236.0,163.0,0.5,12.0,256.0,319.39,259.87
2017,12,15,14,15,220.0,153.5,0.5,11.5,235.0,305.92,250.48
2017,12,15,14,30,204.0,144.0,0.5,11.0,214.0,281.21,231.69
2017,12,15,14,45,196.5,129.0,0.55,11.0,190.5,263.94,218.39
2017,12,15,15,0,189.0,114.0,0.6,11.0,167.0,256.21,212.29
2017,12,15,15,15,173.0,98.0,0.65,10.5,141.0,230.72,191.54
2017,12,15,15,30,157.0,82.0,0.7,10.0,115.0,204.43,169.47
2017,12,15,15,45,133.5,65.0,0.8,9.5,89.0,171.62,141.13
2017,12,15,16,0,110.0,48.0,0.9,9.0,63.0,138.2,111.23
2017,12,15,16,15,55.0,32.5,0.9,9.0,40.0,79.16,56.84
2017,12,15,16,30,0.0,17.0,0.9,9.0,17.0,15.96,0.0
2017,12,15,16,45,0.0,8.5,0.95,9.0,8.5,7.73,0.0
2017,12,15,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,16,7,15,113.5,5.5,4.95,7.0,8.5,0.0,0.0
2017,12,16,7,30,227.0,11.0,5.1,7.0,17.0,10.01,0.0
2017,12,16,7,45,368.5,20.0,5.3,7.5,51.0,17.7,5.81
2017,12,16,8,0,510.0,29.0,5.5,8.0,85.0,25.49,16.47
2017,12,16,8,15,586.5,34.5,5.75,8.5,125.5,29.66,20.88
2017,12,16,8,30,663.0,40.0,6.0,9.0,166.0,33.86,24.96
2017,12,16,8,45,710.5,44.0,6.25,9.5,206.5,36.61,27.6
2017,12,16,9,0,758.0,48.0,6.5,10.0,247.0,39.38,30.16
2017,12,16,9,15,788.5,51.0,6.6,10.5,284.0,41.24,31.81
2017,12,16,9,30,819.0,54.0,6.7,11.0,321.0,43.12,33.44
2017,12,16,9,45,836.0,56.5,6.85,11.5,352.5,50.15,39.67
2017,12,16,10,0,853.0,59.0,7.0,12.0,384.0,89.16,47.74
2017,12,16,10,15,867.5,60.5,7.1,12.0,410.0,135.99,74.46
2017,12,16,10,30,882.0,62.0,7.2,12.0,436.0,183.05,110.54
2017,12,16,10,45,892.0,63.0,7.3,12.5,455.5,228.86,150.39
2017,12,16,11,0,902.0,64.0,7.4,13.0,475.0,274.04,191.92
2017,12,16,11,15,907.5,64.5,7.5,13.0,487.5,316.69,232.68
2017,12,16,11,30,913.0,65.0,7.6,13.0,500.0,357.92,272.31
2017,12,16,11,45,916.5,65.0,7.7,13.5,505.0,396.35,308.74
2017,12,16,12,0,920.0,65.0,7.8,14.0,510.0,432.83,342.89
2017,12,16,12,15,919.0,65.0,7.8,14.0,507.5,465.28,373.71
2017,12,16,12,30,918.0,65.0,7.8,14.0,505.0,495.19,401.85
2017,12,16,12,45,795.0,86.5,7.85,14.0,461.5,486.27,398.21
2017,12,16,13,0,672.0,108.0,7.9,14.0,418.0,468.47,386.26
2017,12,16,13,15,660.5,107.0,7.85,14.0,402.5,479.86,397.56
2017,12,16,13,30,649.0,106.0,7.8,14.0,387.0,488.57,406.36
2017,12,16,13,45,749.0,84.5,7.75,14.0,392.0,536.15,447.34
2017,12,16,14,0,849.0,63.0,7.7,14.0,397.0,581.05,485.96
2017,12,16,14,15,828.5,61.0,7.5,14.0,366.0,576.75,483.44
2017,12,16,14,30,808.0,59.0,7.3,14.0,335.0,569.25,478.07
2017,12,16,14,45,779.0,56.0,7.1,14.0,299.0,552.41,464.64
2017,12,16,15,0,750.0,53.0,6.9,14.0,263.0,532.73,448.26
2017,12,16,15,15,706.5,49.0,6.6,13.5,223.5,500.65,421.49
2017,12,16,15,30,663.0,45.0,6.3,13.0,184.0,466.49,391.73
2017,12,16,15,45,596.0,39.5,6.05,12.5,143.5,415.38,346.42
2017,12,16,16,0,529.0,34.0,5.8,12.0,103.0,363.61,298.14
2017,12,16,16,15,410.0,25.5,5.65,11.5,67.0,281.11,214.27
2017,12,16,16,30,291.0,17.0,5.5,11.0,31.0,189.39,0.0
2017,12,16,16,45,145.5,8.5,5.4,10.5,15.5,81.16,0.0
2017,12,16,17,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,17,7,15,121.5,5.5,1.55,3.5,8.0,0.0,0.0
2017,12,17,7,30,243.0,11.0,1.7,4.0,16.0,10.01,0.0
2017,12,17,7,45,381.5,19.0,1.9,5.0,49.5,16.77,4.82
2017,12,17,8,0,520.0,27.0,2.1,6.0,83.0,23.61,14.98
2017,12,17,8,15,594.5,32.5,2.2,6.5,123.5,27.86,19.48
2017,12,17,8,30,669.0,38.0,2.3,7.0,164.0,32.11,23.63
2017,12,17,8,45,714.5,41.5,2.45,7.5,203.5,34.48,25.94
2017,12,17,9,0,760.0,45.0,2.6,8.0,243.0,36.89,28.18
2017,12,17,9,15,789.5,47.5,2.65,8.5,279.5,42.96,33.7
2017,12,17,9,30,819.0,50.0,2.7,9.0,316.0,45.14,35.6
2017,12,17,9,45,828.5,55.0,2.8,10.0,347.0,49.0,38.9
2017,12,17,10,0,838.0,60.0,2.9,11.0,378.0,82.08,42.99
2017,12,17,10,15,852.5,61.5,2.9,11.5,403.5,133.58,73.26
2017,12,17,10,30,867.0,63.0,2.9,12.0,429.0,179.96,108.06
2017,12,17,10,45,876.0,64.0,2.9,12.5,448.5,224.92,146.58
2017,12,17,11,0,885.0,65.0,2.9,13.0,468.0,269.2,186.59
2017,12,17,11,15,890.0,65.5,2.85,13.0,480.0,311.04,225.72
2017,12,17,11,30,895.0,66.0,2.8,13.0,492.0,351.46,263.58
2017,12,17,11,45,896.0,67.0,2.8,13.5,496.5,389.33,298.45
2017,12,17,12,0,897.0,68.0,2.8,14.0,501.0,425.16,330.89
2017,12,17,12,15,895.5,67.5,2.7,14.0,498.0,456.27,359.3
2017,12,17,12,30,894.0,67.0,2.6,14.0,495.0,484.84,385.03
2017,12,17,12,45,891.5,66.0,2.55,14.5,485.5,509.79,406.69
2017,12,17,13,0,889.0,65.0,2.5,15.0,476.0,531.95,425.61
2017,12,17,13,15,881.0,64.0,2.4,15.0,458.5,548.32,440.24
2017,12,17,13,30,873.0,63.0,2.3,15.0,441.0,561.58,452.13
2017,12,17,13,45,857.0,62.5,2.25,15.0,416.5,567.77,458.46
2017,12,17,14,0,841.0,62.0,2.2,15.0,392.0,574.42,464.8
2017,12,17,14,15,822.0,60.0,2.0,14.5,362.0,571.03,463.46
2017,12,17,14,30,803.0,58.0,1.8,14.0,332.0,564.49,459.35
2017,12,17,14,45,772.0,55.5,1.6,14.0,296.5,547.14,445.58
2017,12,17,15,0,741.0,53.0,1.4,14.0,261.0,526.97,429.07
2017,12,17,15,15,698.5,49.5,1.3,13.0,222.5,496.22,405.57
2017,12,17,15,30,656.0,46.0,1.2,12.0,184.0,463.35,379.08
2017,12,17,15,45,585.0,40.5,1.1,11.5,143.5,410.03,334.14
2017,12,17,16,0,514.0,35.0,1.0,11.0,103.0,356.07,286.3
2017,12,17,16,15,257.0,33.0,1.0,11.0,67.0,213.03,159.92
2017,12,17,16,30,0.0,31.0,1.0,11.0,31.0,43.38,0.0
2017,12,17,16,45,0.0,15.5,1.05,11.0,15.5,14.1,0.0
2017,12,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,15,66.0,5.0,1.1,4.5,6.5,0.0,0.0
2017,12,18,7,30,132.0,10.0,1.0,5.0,13.0,9.1,0.0
2017,12,18,7,45,271.0,21.0,0.95,5.5,44.0,17.14,4.49
2017,12,18,8,0,410.0,32.0,0.9,6.0,75.0,26.01,17.04
2017,12,18,8,15,491.5,39.0,1.05,6.5,114.0,30.97,22.29
2017,12,18,8,30,573.0,46.0,1.2,7.0,153.0,35.9,27.09
2017,12,18,8,45,622.5,51.5,1.4,7.5,192.0,39.42,30.46
2017,12,18,9,0,672.0,57.0,1.6,8.0,231.0,46.93,37.36
2017,12,18,9,15,706.5,60.5,1.55,8.5,267.5,48.94,39.15
2017,12,18,9,30,741.0,64.0,1.5,9.0,304.0,51.0,40.94
2017,12,18,9,45,765.5,66.5,1.5,9.5,336.0,52.22,41.91
2017,12,18,10,0,790.0,69.0,1.5,10.0,368.0,85.61,48.2
2017,12,18,10,15,806.5,71.0,1.45,10.5,394.0,130.48,72.95
2017,12,18,10,30,823.0,73.0,1.4,11.0,420.0,176.01,106.79
2017,12,18,10,45,836.5,73.5,1.4,11.5,440.0,220.08,143.98
2017,12,18,11,0,850.0,74.0,1.4,12.0,460.0,264.0,183.03
2017,12,18,11,15,856.5,75.0,1.35,12.5,472.5,306.07,221.26
2017,12,18,11,30,863.0,76.0,1.3,13.0,485.0,346.96,258.21
2017,12,18,11,45,867.0,76.0,1.3,13.5,490.5,384.65,292.11
2017,12,18,12,0,871.0,76.0,1.3,14.0,496.0,420.58,323.82
2017,12,18,12,15,870.0,75.5,1.25,14.0,493.5,451.93,351.69
2017,12,18,12,30,869.0,75.0,1.2,14.0,491.0,480.85,376.98
2017,12,18,12,45,865.0,74.5,1.2,14.5,481.5,505.77,398.14
2017,12,18,13,0,861.0,74.0,1.2,15.0,472.0,527.91,416.64
2017,12,18,13,15,852.5,73.0,1.15,15.0,454.5,544.25,430.82
2017,12,18,13,30,844.0,72.0,1.1,15.0,437.0,557.5,442.35
2017,12,18,13,45,829.0,70.5,1.05,15.0,413.0,563.4,448.09
2017,12,18,14,0,814.0,69.0,1.0,15.0,389.0,566.05,451.19
2017,12,18,14,15,793.5,66.5,0.85,14.5,359.0,561.15,448.37
2017,12,18,14,30,773.0,64.0,0.7,14.0,329.0,553.11,442.83
2017,12,18,14,45,741.5,61.0,0.6,14.0,293.5,534.91,428.87
2017,12,18,15,0,710.0,58.0,0.5,14.0,258.0,513.92,412.31
2017,12,18,15,15,666.0,53.5,0.55,13.5,219.5,481.25,388.17
2017,12,18,15,30,622.0,49.0,0.6,13.0,181.0,446.52,361.07
2017,12,18,15,45,552.0,43.0,0.7,12.5,141.0,399.11,322.41
2017,12,18,16,0,482.0,37.0,0.8,12.0,101.0,347.0,277.46
2017,12,18,16,15,365.5,27.5,0.85,11.5,65.5,266.41,200.62
2017,12,18,16,30,249.0,18.0,0.9,11.0,30.0,174.31,4.09
2017,12,18,16,45,124.5,9.0,0.95,11.0,15.0,71.1,0.0
2017,12,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,19,7,15,63.5,5.0,1.2,5.0,6.0,0.0,0.0
2017,12,19,7,30,127.0,10.0,1.1,5.0,12.0,9.1,0.0
2017,12,19,7,45,267.5,20.5,1.05,5.5,43.0,16.73,3.64
2017,12,19,8,0,408.0,31.0,1.0,6.0,74.0,25.15,16.23
2017,12,19,8,15,490.5,38.5,1.2,6.5,113.0,30.59,21.91
2017,12,19,8,30,573.0,46.0,1.4,7.0,152.0,35.96,27.12
2017,12,19,8,45,329.5,75.0,1.65,8.0,139.0,55.97,45.4
2017,12,19,9,0,86.0,104.0,1.9,9.0,126.0,79.89,66.96
2017,12,19,9,15,91.0,119.0,1.95,9.5,146.0,90.38,76.3
2017,12,19,9,30,96.0,134.0,2.0,10.0,166.0,100.59,85.26
2017,12,19,9,45,101.5,147.0,2.05,10.5,183.5,109.35,92.79
2017,12,19,10,0,107.0,160.0,2.1,11.0,201.0,124.9,98.83
2017,12,19,10,15,108.5,171.5,2.1,11.5,215.0,142.55,111.51
2017,12,19,10,30,110.0,183.0,2.1,12.0,229.0,160.37,125.44
2017,12,19,10,45,172.0,189.0,2.15,12.5,265.5,185.71,143.58
2017,12,19,11,0,234.0,195.0,2.2,13.0,302.0,215.64,166.24
2017,12,19,11,15,339.5,182.5,2.2,13.0,342.0,249.35,191.76
2017,12,19,11,30,445.0,170.0,2.2,13.0,382.0,291.77,225.54
2017,12,19,11,45,481.0,164.0,2.2,13.5,395.0,321.46,250.8
2017,12,19,12,0,517.0,158.0,2.2,14.0,408.0,352.4,277.05
2017,12,19,12,15,688.0,118.5,2.2,14.0,449.0,413.92,326.72
2017,12,19,12,30,859.0,79.0,2.2,14.0,490.0,479.19,379.6
2017,12,19,12,45,852.5,79.0,2.2,14.0,480.0,503.3,401.08
2017,12,19,13,0,846.0,79.0,2.2,14.0,470.0,524.54,420.09
2017,12,19,13,15,836.5,77.5,2.25,14.0,452.5,539.66,434.23
2017,12,19,13,30,827.0,76.0,2.3,14.0,435.0,551.68,445.7
2017,12,19,13,45,812.5,74.5,2.35,14.0,411.0,557.75,452.34
2017,12,19,14,0,798.0,73.0,2.4,14.0,387.0,560.63,456.29
2017,12,19,14,15,776.5,70.5,2.3,13.5,357.0,555.13,453.79
2017,12,19,14,30,755.0,68.0,2.2,13.0,327.0,546.5,448.55
2017,12,19,14,45,721.5,65.0,2.1,12.5,291.5,527.14,434.47
2017,12,19,15,0,688.0,62.0,2.0,12.0,256.0,508.66,420.38
2017,12,19,15,15,642.0,57.0,1.75,11.5,217.5,475.02,392.95
2017,12,19,15,30,596.0,52.0,1.5,11.0,179.0,439.61,362.95
2017,12,19,15,45,529.0,45.0,1.3,10.5,140.0,388.34,319.01
2017,12,19,16,0,462.0,38.0,1.1,10.0,101.0,336.97,272.87
2017,12,19,16,15,231.0,34.0,1.1,9.5,65.5,200.08,152.39
2017,12,19,16,30,0.0,30.0,1.1,9.0,30.0,40.12,0.0
2017,12,19,16,45,0.0,15.0,1.15,8.5,15.0,13.64,0.0
2017,12,19,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,20,7,45,228.5,15.0,2.0,5.0,39.0,11.8,0.46
2017,12,20,8,0,457.0,30.0,2.2,6.0,78.0,26.64,17.41
2017,12,20,8,15,540.0,36.5,2.45,6.5,118.0,31.67,22.82
2017,12,20,8,30,623.0,43.0,2.7,7.0,158.0,36.69,27.74
2017,12,20,8,45,671.5,48.0,3.0,7.5,198.0,40.19,31.11
2017,12,20,9,0,720.0,53.0,3.3,8.0,238.0,43.7,34.37
2017,12,20,9,15,752.5,56.0,3.4,8.0,274.5,45.4,35.97
2017,12,20,9,30,785.0,59.0,3.5,8.0,311.0,47.15,37.57
2017,12,20,9,45,806.5,61.5,3.65,8.5,343.0,48.48,38.66
2017,12,20,10,0,828.0,64.0,3.8,9.0,375.0,80.01,44.13
2017,12,20,10,15,843.5,65.5,3.75,9.0,401.5,126.19,68.91
2017,12,20,10,30,859.0,67.0,3.7,9.0,428.0,172.85,103.8
2017,12,20,10,45,870.0,68.0,3.7,9.5,448.0,222.43,146.26
2017,12,20,11,0,881.0,69.0,3.7,10.0,468.0,267.11,186.88
2017,12,20,11,15,887.0,70.0,3.6,10.0,481.0,309.74,227.11
2017,12,20,11,30,893.0,71.0,3.5,10.0,494.0,351.08,266.23
2017,12,20,11,45,894.0,71.5,3.45,10.5,499.0,388.7,301.46
2017,12,20,12,0,895.0,72.0,3.4,11.0,504.0,424.29,334.23
2017,12,20,12,15,894.0,72.0,3.35,11.0,502.0,456.36,364.04
2017,12,20,12,30,893.0,72.0,3.3,11.0,500.0,485.97,391.22
2017,12,20,12,45,886.0,72.5,3.3,11.0,489.5,510.64,414.01
2017,12,20,13,0,879.0,73.0,3.3,11.0,479.0,534.16,435.34
2017,12,20,13,15,870.5,72.0,3.3,11.0,462.0,551.07,451.12
2017,12,20,13,30,862.0,71.0,3.3,11.0,445.0,564.85,464.1
2017,12,20,13,45,845.5,70.0,3.3,11.0,420.5,570.94,470.75
2017,12,20,14,0,829.0,69.0,3.3,11.0,396.0,573.69,474.54
2017,12,20,14,15,809.0,67.0,3.25,11.0,366.0,570.01,472.86
2017,12,20,14,30,789.0,65.0,3.2,11.0,336.0,563.14,468.35
2017,12,20,14,45,757.0,62.0,3.15,11.0,300.5,544.89,454.38
2017,12,20,15,0,725.0,59.0,3.1,11.0,265.0,523.76,437.52
2017,12,20,15,15,680.5,55.0,2.65,10.0,226.0,491.46,411.32
2017,12,20,15,30,636.0,51.0,2.2,9.0,187.0,461.93,385.88
2017,12,20,15,45,566.0,44.5,1.8,8.5,146.5,409.17,339.66
2017,12,20,16,0,496.0,38.0,1.4,8.0,106.0,356.26,291.23
2017,12,20,16,15,375.5,29.0,1.3,7.5,69.5,273.74,211.86
2017,12,20,16,30,255.0,20.0,1.2,7.0,33.0,180.66,29.04
2017,12,20,16,45,127.5,10.0,1.2,6.5,16.5,73.66,0.0
2017,12,20,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,21,7,45,252.5,14.5,2.0,2.0,40.0,12.39,0.34
2017,12,21,8,0,505.0,29.0,2.2,3.0,80.0,25.77,16.83
2017,12,21,8,15,586.0,35.0,2.2,3.5,121.5,30.39,21.95
2017,12,21,8,30,667.0,41.0,2.2,4.0,163.0,35.01,26.55
2017,12,21,8,45,717.5,45.5,2.25,4.5,204.5,38.16,29.64
2017,12,21,9,0,768.0,50.0,2.3,5.0,246.0,41.33,32.63
2017,12,21,9,15,800.0,53.0,2.45,5.5,284.5,43.14,34.27
2017,12,21,9,30,832.0,56.0,2.6,6.0,323.0,44.98,35.89
2017,12,21,9,45,853.5,58.5,2.8,7.0,356.0,46.39,37.0
2017,12,21,10,0,875.0,61.0,3.0,8.0,389.0,83.27,46.81
2017,12,21,10,15,890.0,63.0,3.0,8.5,416.5,131.72,72.17
2017,12,21,10,30,905.0,65.0,3.0,9.0,444.0,180.48,108.12
2017,12,21,10,45,914.0,66.0,3.05,9.5,464.5,227.39,148.2
2017,12,21,11,0,923.0,67.0,3.1,10.0,485.0,273.58,190.18
2017,12,21,11,15,929.0,67.5,3.15,10.0,498.0,317.59,231.69
2017,12,21,11,30,935.0,68.0,3.2,10.0,511.0,360.2,272.07
2017,12,21,11,45,936.0,69.0,3.25,10.5,516.5,399.94,309.2
2017,12,21,12,0,937.0,70.0,3.3,11.0,522.0,437.56,343.82
2017,12,21,12,15,936.5,70.0,3.25,11.0,519.5,471.31,375.06
2017,12,21,12,30,936.0,70.0,3.2,11.0,517.0,502.53,403.56
2017,12,21,12,45,915.5,74.0,3.2,11.5,504.5,525.55,424.34
2017,12,21,13,0,895.0,78.0,3.2,12.0,492.0,546.77,443.01
2017,12,21,13,15,886.0,77.0,3.1,12.0,474.5,563.98,458.68
2017,12,21,13,30,877.0,76.0,3.0,12.0,457.0,577.97,471.45
2017,12,21,13,45,865.0,73.5,2.9,12.0,432.5,585.39,478.83
2017,12,21,14,0,853.0,71.0,2.8,12.0,408.0,589.48,483.35
2017,12,21,14,15,832.5,69.0,2.55,11.5,377.5,585.85,481.88
2017,12,21,14,30,812.0,67.0,2.3,11.0,347.0,578.94,477.44
2017,12,21,14,45,783.5,63.5,2.05,11.0,311.0,562.39,464.15
2017,12,21,15,0,755.0,60.0,1.8,11.0,275.0,542.86,447.94
2017,12,21,15,15,711.0,55.5,1.6,10.0,235.0,510.25,422.39
2017,12,21,15,30,667.0,51.0,1.4,9.0,195.0,475.34,393.71
2017,12,21,15,45,596.5,45.0,1.2,8.5,153.0,427.57,352.27
2017,12,21,16,0,526.0,39.0,1.0,8.0,111.0,374.54,304.53
2017,12,21,16,15,403.5,29.5,1.0,7.5,73.0,289.78,224.45
2017,12,21,16,30,281.0,20.0,1.0,7.0,35.0,195.14,43.93
2017,12,21,16,45,140.5,10.0,1.05,7.0,17.5,80.33,0.0
2017,12,21,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
