Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.25,2.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,22,7,45,211.5,15.0,0.8,2.5,36.5,11.83,0.0
2017,12,22,8,0,423.0,30.0,0.9,3.0,73.0,24.42,15.63
2017,12,22,8,15,508.5,37.5,1.2,3.5,113.0,29.9,21.52
2017,12,22,8,30,594.0,45.0,1.5,4.0,153.0,35.31,26.83
2017,12,22,8,45,646.5,50.0,1.85,4.5,193.0,42.01,33.18
2017,12,22,9,0,699.0,55.0,2.2,5.0,233.0,45.45,36.42
2017,12,22,9,15,733.5,58.5,2.2,5.5,270.0,47.51,38.3
2017,12,22,9,30,768.0,62.0,2.2,6.0,307.0,49.62,40.16
2017,12,22,9,45,794.0,64.0,2.25,7.0,340.0,50.49,40.75
2017,12,22,10,0,820.0,66.0,2.3,8.0,373.0,78.43,44.59
2017,12,22,10,15,644.5,102.5,2.25,8.5,354.5,131.73,82.27
2017,12,22,10,30,469.0,139.0,2.2,9.0,336.0,170.53,119.26
2017,12,22,10,45,517.0,136.0,2.2,9.5,362.0,203.26,144.85
2017,12,22,11,0,565.0,133.0,2.2,10.0,388.0,239.33,174.94
2017,12,22,11,15,516.5,149.0,1.9,10.0,387.0,268.17,203.21
2017,12,22,11,30,468.0,165.0,1.6,10.0,386.0,292.41,226.94
2017,12,22,11,45,450.0,171.0,1.35,10.5,386.0,314.31,246.81
2017,12,22,12,0,432.0,177.0,1.1,11.0,386.0,333.96,264.08
2017,12,22,12,15,654.5,127.5,0.95,11.0,442.0,405.51,320.09
2017,12,22,12,30,877.0,78.0,0.8,11.0,498.0,483.41,380.6
2017,12,22,12,45,723.5,107.0,0.65,11.0,449.0,466.49,369.43
2017,12,22,13,0,570.0,136.0,0.5,11.0,400.0,435.3,346.97
2017,12,22,13,15,577.5,128.5,0.45,11.0,388.0,453.0,362.25
2017,12,22,13,30,585.0,121.0,0.4,11.0,376.0,464.79,372.36
2017,12,22,13,45,476.5,134.0,0.35,11.0,334.5,425.45,342.58
2017,12,22,14,0,368.0,147.0,0.3,11.0,293.0,376.34,304.99
2017,12,22,14,15,356.5,138.0,0.3,11.0,270.5,367.06,299.09
2017,12,22,14,30,345.0,129.0,0.3,11.0,248.0,356.24,291.34
2017,12,22,14,45,534.0,94.5,0.35,11.0,257.0,450.17,367.1
2017,12,22,15,0,723.0,60.0,0.4,11.0,266.0,523.72,424.35
2017,12,22,15,15,679.5,55.5,0.5,10.0,227.0,491.62,400.67
2017,12,22,15,30,636.0,51.0,0.6,9.0,188.0,462.17,378.56
2017,12,22,15,45,563.0,45.0,0.7,8.5,147.5,408.39,334.77
2017,12,22,16,0,490.0,39.0,0.8,8.0,107.0,354.45,288.24
2017,12,22,16,15,376.0,29.5,0.85,7.5,70.5,274.9,213.72
2017,12,22,16,30,262.0,20.0,0.9,7.0,34.0,185.92,52.72
2017,12,22,16,45,131.0,10.0,0.95,6.5,17.0,75.62,0.0
2017,12,22,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,23,7,45,106.0,17.0,0.75,3.5,27.5,13.31,0.0
2017,12,23,8,0,212.0,34.0,0.7,4.0,55.0,26.49,17.3
2017,12,23,8,15,255.0,48.0,0.75,4.5,85.5,36.91,27.75
2017,12,23,8,30,298.0,62.0,0.8,5.0,116.0,47.04,37.42
2017,12,23,8,45,329.0,74.5,0.9,5.5,147.0,55.72,45.6
2017,12,23,9,0,360.0,87.0,1.0,6.0,178.0,64.17,53.41
2017,12,23,9,15,376.5,99.0,0.95,6.5,207.0,71.98,60.48
2017,12,23,9,30,393.0,111.0,0.9,7.0,236.0,79.62,67.27
2017,12,23,9,45,411.5,118.5,0.9,7.5,261.5,83.92,70.94
2017,12,23,10,0,430.0,126.0,0.9,8.0,287.0,103.84,75.39
2017,12,23,10,15,503.5,121.5,0.9,8.5,322.5,132.45,88.45
2017,12,23,10,30,577.0,117.0,0.9,9.0,358.0,168.52,112.28
2017,12,23,10,45,561.5,127.5,0.9,9.5,371.0,203.73,142.5
2017,12,23,11,0,546.0,138.0,0.9,10.0,384.0,238.22,173.49
2017,12,23,11,15,495.0,154.0,0.9,10.0,382.5,265.73,200.51
2017,12,23,11,30,444.0,170.0,0.9,10.0,381.0,288.46,223.04
2017,12,23,11,45,321.0,192.5,0.9,10.5,346.0,284.72,224.51
2017,12,23,12,0,198.0,215.0,0.9,11.0,311.0,270.1,215.82
2017,12,23,12,15,310.5,196.5,0.85,11.0,346.0,315.33,252.06
2017,12,23,12,30,423.0,178.0,0.8,11.0,381.0,368.4,294.38
2017,12,23,12,45,369.5,184.0,0.75,11.5,359.0,359.26,287.91
2017,12,23,13,0,316.0,190.0,0.7,12.0,337.0,351.72,282.6
2017,12,23,13,15,210.5,190.5,0.65,12.0,287.0,300.4,242.76
2017,12,23,13,30,105.0,191.0,0.6,12.0,237.0,243.07,197.08
2017,12,23,13,45,121.5,181.0,0.55,12.0,231.5,255.36,207.89
2017,12,23,14,0,138.0,171.0,0.5,12.0,226.0,259.82,212.0
2017,12,23,14,15,132.5,159.5,0.45,11.5,209.0,249.37,204.24
2017,12,23,14,30,127.0,148.0,0.4,11.0,192.0,238.25,195.91
2017,12,23,14,45,123.0,133.0,0.4,11.0,172.0,223.14,183.97
2017,12,23,15,0,119.0,118.0,0.4,11.0,152.0,207.31,171.19
2017,12,23,15,15,110.5,102.0,0.4,10.5,130.0,186.8,154.43
2017,12,23,15,30,102.0,86.0,0.4,10.0,108.0,165.66,136.65
2017,12,23,15,45,88.5,68.5,0.45,9.5,85.0,138.74,113.46
2017,12,23,16,0,75.0,51.0,0.5,9.0,62.0,110.97,88.86
2017,12,23,16,15,37.5,35.5,0.6,8.5,41.0,72.51,53.55
2017,12,23,16,30,0.0,20.0,0.7,8.0,20.0,19.32,1.51
2017,12,23,16,45,0.0,10.0,0.8,7.5,10.0,9.1,0.0
2017,12,23,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,102.0,16.5,1.05,4.0,26.5,12.92,0.0
2017,12,24,8,0,204.0,33.0,1.1,4.0,53.0,25.71,16.53
2017,12,24,8,15,247.0,47.0,1.35,4.5,83.0,36.13,27.0
2017,12,24,8,30,290.0,61.0,1.6,5.0,113.0,46.27,36.67
2017,12,24,8,45,320.0,74.0,1.9,6.0,144.0,55.33,45.12
2017,12,24,9,0,350.0,87.0,2.2,7.0,175.0,64.15,53.17
2017,12,24,9,15,365.0,99.0,2.0,7.5,203.5,71.95,60.23
2017,12,24,9,30,380.0,111.0,1.8,8.0,232.0,79.57,66.99
2017,12,24,9,45,393.5,120.5,1.6,8.5,257.0,85.25,71.9
2017,12,24,10,0,407.0,130.0,1.4,9.0,282.0,105.16,77.11
2017,12,24,10,15,246.0,154.5,1.2,9.5,248.5,137.46,102.71
2017,12,24,10,30,85.0,179.0,1.0,10.0,215.0,155.44,123.06
2017,12,24,10,45,47.5,170.5,0.8,10.5,191.0,149.86,119.61
2017,12,24,11,0,10.0,162.0,0.6,11.0,167.0,141.13,113.6
2017,12,24,11,15,182.5,175.0,0.55,11.0,261.5,198.57,155.23
2017,12,24,11,30,355.0,188.0,0.5,11.0,356.0,274.05,212.29
2017,12,24,11,45,194.0,191.0,0.5,11.0,283.0,236.93,187.35
2017,12,24,12,0,33.0,194.0,0.5,11.0,210.0,185.13,148.86
2017,12,24,12,15,16.5,118.5,0.45,11.0,126.5,111.89,89.14
2017,12,24,12,30,0.0,43.0,0.4,11.0,43.0,37.95,27.05
2017,12,24,12,45,0.0,79.0,0.35,11.0,79.0,69.91,54.47
2017,12,24,13,0,0.0,115.0,0.3,11.0,115.0,102.6,81.98
2017,12,24,13,15,0.0,74.0,0.3,10.5,74.0,65.45,50.69
2017,12,24,13,30,0.0,33.0,0.3,10.0,33.0,29.09,19.68
2017,12,24,13,45,1.0,85.5,0.3,10.0,86.0,76.55,60.65
2017,12,24,14,0,2.0,138.0,0.3,10.0,139.0,128.81,104.74
2017,12,24,14,15,1.0,128.0,0.4,9.5,128.5,119.64,97.18
2017,12,24,14,30,0.0,118.0,0.5,9.0,118.0,110.43,89.76
2017,12,24,14,45,0.0,105.0,0.6,9.0,105.0,98.59,79.83
2017,12,24,15,0,0.0,92.0,0.7,9.0,92.0,86.64,69.67
2017,12,24,15,15,0.0,78.5,0.7,8.5,78.5,74.01,58.87
2017,12,24,15,30,0.0,65.0,0.7,8.0,65.0,61.23,47.75
2017,12,24,15,45,0.0,51.0,0.75,8.0,51.0,47.63,35.67
2017,12,24,16,0,0.0,37.0,0.8,8.0,37.0,33.66,23.19
2017,12,24,16,15,0.0,24.5,0.8,7.5,24.5,21.6,12.11
2017,12,24,16,30,0.0,12.0,0.8,7.0,12.0,10.55,0.0
2017,12,24,16,45,0.0,6.0,0.8,7.0,6.0,5.46,0.0
2017,12,24,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,25,7,45,31.5,17.0,0.65,5.5,20.0,14.6,0.0
2017,12,25,8,0,63.0,34.0,0.6,6.0,40.0,28.11,18.39
2017,12,25,8,15,81.5,51.0,0.7,6.5,62.5,41.21,31.32
2017,12,25,8,30,100.0,68.0,0.8,7.0,85.0,54.0,43.36
2017,12,25,8,45,111.0,84.0,0.9,7.5,108.0,65.8,54.33
2017,12,25,9,0,122.0,100.0,1.0,8.0,131.0,77.32,64.84
2017,12,25,9,15,127.5,116.0,0.95,8.0,152.5,88.52,75.01
2017,12,25,9,30,133.0,132.0,0.9,8.0,174.0,99.42,84.76
2017,12,25,9,45,136.0,146.0,0.9,8.5,193.0,108.82,92.88
2017,12,25,10,0,139.0,160.0,0.9,9.0,212.0,123.96,98.52
2017,12,25,10,15,142.0,171.0,1.0,9.5,227.0,143.07,111.44
2017,12,25,10,30,145.0,182.0,1.1,10.0,242.0,162.41,126.21
2017,12,25,10,45,362.5,155.5,1.2,10.5,316.5,190.37,139.71
2017,12,25,11,0,580.0,129.0,1.3,11.0,391.0,238.84,172.42
2017,12,25,11,15,508.5,150.5,1.4,11.0,385.0,265.03,199.36
2017,12,25,11,30,437.0,172.0,1.5,11.0,379.0,286.75,221.94
2017,12,25,11,45,371.5,187.0,1.6,11.0,364.5,296.69,233.92
2017,12,25,12,0,306.0,202.0,1.7,11.0,350.0,302.61,241.77
2017,12,25,12,15,248.5,208.5,1.7,11.0,328.0,299.41,241.26
2017,12,25,12,30,191.0,215.0,1.7,11.0,306.0,287.24,232.89
2017,12,25,12,45,191.5,211.0,1.7,11.5,301.0,293.15,238.2
2017,12,25,13,0,192.0,207.0,1.7,12.0,296.0,298.43,242.84
2017,12,25,13,15,301.5,184.0,1.65,12.0,318.5,349.03,284.75
2017,12,25,13,30,411.0,161.0,1.6,12.0,341.0,404.36,330.03
2017,12,25,13,45,411.5,151.0,1.55,12.0,323.5,405.59,331.79
2017,12,25,14,0,412.0,141.0,1.5,12.0,306.0,405.04,332.37
2017,12,25,14,15,403.5,132.0,1.4,12.0,283.5,398.47,327.81
2017,12,25,14,30,395.0,123.0,1.3,12.0,261.0,390.06,321.62
2017,12,25,14,45,384.5,111.0,1.2,12.0,234.5,375.31,310.17
2017,12,25,15,0,374.0,99.0,1.1,12.0,208.0,358.78,296.95
2017,12,25,15,15,355.0,86.5,1.0,11.5,178.5,334.95,277.8
2017,12,25,15,30,336.0,74.0,0.9,11.0,149.0,309.75,256.77
2017,12,25,15,45,303.5,61.0,0.85,10.5,118.0,274.98,227.0
2017,12,25,16,0,271.0,48.0,0.8,10.0,87.0,239.8,195.55
2017,12,25,16,15,211.0,34.5,0.8,9.5,58.5,188.86,147.59
2017,12,25,16,30,151.0,21.0,0.8,9.0,30.0,128.45,54.84
2017,12,25,16,45,75.5,10.5,0.85,9.0,15.0,48.1,0.0
2017,12,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,7,45,222.5,13.5,0.6,7.5,35.0,11.53,0.0
2017,12,26,8,0,445.0,27.0,0.6,8.0,70.0,23.87,14.57
2017,12,26,8,15,530.0,33.5,0.65,8.0,109.5,28.98,20.25
2017,12,26,8,30,615.0,40.0,0.7,8.0,149.0,34.08,25.28
2017,12,26,8,45,665.0,44.5,0.8,8.5,189.0,37.2,28.3
2017,12,26,9,0,715.0,49.0,0.9,9.0,229.0,40.34,31.23
2017,12,26,9,15,749.0,52.5,0.85,9.5,266.5,42.56,33.23
2017,12,26,9,30,783.0,56.0,0.8,10.0,304.0,44.79,35.19
2017,12,26,9,45,797.0,60.5,0.75,11.0,335.5,47.73,37.66
2017,12,26,10,0,811.0,65.0,0.7,12.0,367.0,72.32,41.51
2017,12,26,10,15,827.5,66.5,0.8,12.5,394.0,117.83,62.97
2017,12,26,10,30,844.0,68.0,0.9,13.0,421.0,163.99,95.17
2017,12,26,10,45,855.0,69.5,1.0,13.5,441.5,209.59,132.57
2017,12,26,11,0,866.0,71.0,1.1,14.0,462.0,254.87,172.22
2017,12,26,11,15,873.0,72.0,1.15,14.5,475.5,298.09,211.14
2017,12,26,11,30,880.0,73.0,1.2,15.0,489.0,342.39,250.77
2017,12,26,11,45,883.0,73.0,1.25,15.5,495.5,380.21,284.84
2017,12,26,12,0,886.0,73.0,1.3,16.0,502.0,416.18,316.75
2017,12,26,12,15,885.5,73.0,1.35,16.0,500.5,448.66,345.91
2017,12,26,12,30,885.0,73.0,1.4,16.0,499.0,478.77,372.63
2017,12,26,12,45,884.5,71.5,1.45,16.0,490.5,504.86,395.76
2017,12,26,13,0,884.0,70.0,1.5,16.0,482.0,528.29,416.44
2017,12,26,13,15,876.0,69.0,1.5,16.0,465.5,545.55,431.84
2017,12,26,13,30,868.0,68.0,1.5,16.0,449.0,559.72,444.59
2017,12,26,13,45,854.0,67.0,1.5,16.0,425.5,570.59,454.51
2017,12,26,14,0,840.0,66.0,1.5,16.0,402.0,575.48,459.75
2017,12,26,14,15,821.5,64.0,1.35,15.5,372.5,573.34,459.41
2017,12,26,14,30,803.0,62.0,1.2,15.0,343.0,568.01,456.33
2017,12,26,14,45,769.5,60.0,1.1,15.0,307.5,550.61,443.2
2017,12,26,15,0,736.0,58.0,1.0,15.0,272.0,530.28,427.38
2017,12,26,15,15,694.5,54.0,0.95,14.0,233.5,500.22,405.28
2017,12,26,15,30,653.0,50.0,0.9,13.0,195.0,467.91,380.21
2017,12,26,15,45,587.0,44.5,0.9,12.5,154.5,417.82,339.28
2017,12,26,16,0,521.0,39.0,0.9,12.0,114.0,373.47,300.48
2017,12,26,16,15,411.5,30.0,0.95,11.0,77.0,296.14,231.08
2017,12,26,16,30,302.0,21.0,1.0,10.0,40.0,212.1,102.19
2017,12,26,16,45,151.0,10.5,1.05,9.5,20.0,86.82,0.0
2017,12,26,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,7,45,205.5,14.0,0.6,5.5,34.0,11.06,0.0
2017,12,27,8,0,411.0,28.0,0.6,6.0,68.0,22.75,13.72
2017,12,27,8,15,496.0,35.5,0.65,6.0,106.5,28.27,19.79
2017,12,27,8,30,581.0,43.0,0.7,6.0,145.0,36.82,27.98
2017,12,27,8,45,625.0,48.5,0.75,6.5,183.5,40.7,31.74
2017,12,27,9,0,669.0,54.0,0.8,7.0,222.0,44.56,35.35
2017,12,27,9,15,703.5,58.0,0.8,7.5,258.5,47.05,37.61
2017,12,27,9,30,738.0,62.0,0.8,8.0,295.0,49.56,39.82
2017,12,27,9,45,747.5,67.5,0.8,8.5,325.0,53.18,42.99
2017,12,27,10,0,757.0,73.0,0.8,9.0,355.0,76.23,46.96
2017,12,27,10,15,673.5,93.0,0.9,9.5,357.5,121.47,72.98
2017,12,27,10,30,590.0,113.0,1.0,10.0,360.0,163.49,107.27
2017,12,27,10,45,614.0,113.0,1.15,11.0,380.5,199.35,135.86
2017,12,27,11,0,638.0,113.0,1.3,12.0,401.0,236.51,167.49
2017,12,27,11,15,520.5,146.0,1.4,12.0,385.5,263.26,196.67
2017,12,27,11,30,403.0,179.0,1.5,12.0,370.0,281.14,217.34
2017,12,27,11,45,427.5,176.5,1.6,12.5,381.5,308.43,240.87
2017,12,27,12,0,452.0,174.0,1.7,13.0,393.0,336.46,264.85
2017,12,27,12,15,654.0,124.0,1.8,13.5,440.0,398.98,314.38
2017,12,27,12,30,856.0,74.0,1.9,14.0,487.0,466.67,368.46
2017,12,27,12,45,691.0,111.5,2.0,14.5,441.0,452.83,360.43
2017,12,27,13,0,526.0,149.0,2.1,15.0,395.0,424.02,339.81
2017,12,27,13,15,592.0,126.5,2.15,15.0,394.5,457.25,368.04
2017,12,27,13,30,658.0,104.0,2.2,15.0,394.0,486.46,392.87
2017,12,27,13,45,738.0,84.5,2.25,15.0,394.0,525.36,425.12
2017,12,27,14,0,818.0,65.0,2.3,15.0,394.0,561.66,455.19
2017,12,27,14,15,800.0,63.0,2.15,14.5,365.5,559.66,455.05
2017,12,27,14,30,782.0,61.0,2.0,14.0,337.0,554.56,452.41
2017,12,27,14,45,756.0,58.5,1.95,14.0,303.0,541.08,442.53
2017,12,27,15,0,730.0,56.0,1.9,14.0,269.0,524.78,429.94
2017,12,27,15,15,690.5,52.0,1.65,13.0,231.5,496.03,407.58
2017,12,27,15,30,651.0,48.0,1.4,12.0,194.0,465.08,382.33
2017,12,27,15,45,590.5,42.5,1.2,11.5,154.5,418.38,342.67
2017,12,27,16,0,530.0,37.0,1.0,11.0,115.0,370.73,300.4
2017,12,27,16,15,424.5,29.0,1.05,10.5,78.0,302.45,237.58
2017,12,27,16,30,319.0,21.0,1.1,10.0,41.0,222.34,116.26
2017,12,27,16,45,159.5,10.5,1.15,10.0,20.5,91.36,0.0
2017,12,27,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,7,45,193.0,15.0,1.0,5.5,33.5,11.94,0.0
2017,12,28,8,0,386.0,30.0,1.1,6.0,67.0,24.58,15.19
2017,12,28,8,15,476.5,38.0,1.1,6.0,106.5,30.47,21.71
2017,12,28,8,30,567.0,46.0,1.1,6.0,146.0,36.27,27.45
2017,12,28,8,45,636.0,49.5,1.15,6.5,187.5,41.68,32.61
2017,12,28,9,0,705.0,53.0,1.2,7.0,229.0,43.85,34.68
2017,12,28,9,15,740.0,56.5,1.2,7.5,266.5,45.95,36.59
2017,12,28,9,30,775.0,60.0,1.2,8.0,304.0,48.09,38.47
2017,12,28,9,45,799.0,62.5,1.2,9.0,337.5,49.38,39.45
2017,12,28,10,0,823.0,65.0,1.2,10.0,371.0,70.61,41.33
2017,12,28,10,15,839.5,66.5,1.3,10.5,398.5,116.76,62.63
2017,12,28,10,30,856.0,68.0,1.4,11.0,426.0,163.57,95.27
2017,12,28,10,45,865.5,70.0,1.5,11.5,446.5,210.0,133.66
2017,12,28,11,0,875.0,72.0,1.6,12.0,467.0,255.98,174.38
2017,12,28,11,15,882.0,73.0,1.65,12.5,481.0,299.75,214.26
2017,12,28,11,30,889.0,74.0,1.7,13.0,495.0,344.6,254.91
2017,12,28,11,45,891.0,74.5,1.8,13.5,501.5,383.07,290.16
2017,12,28,12,0,893.0,75.0,1.9,14.0,508.0,419.62,323.19
2017,12,28,12,15,892.5,75.0,1.9,14.0,507.0,452.57,353.07
2017,12,28,12,30,892.0,75.0,1.9,14.0,506.0,483.13,380.4
2017,12,28,12,45,868.0,80.5,1.95,14.5,493.5,506.63,401.15
2017,12,28,13,0,844.0,86.0,2.0,15.0,481.0,525.95,418.07
2017,12,28,13,15,835.5,85.0,1.95,15.0,465.0,543.08,433.31
2017,12,28,13,30,827.0,84.0,1.9,15.0,449.0,557.14,445.84
2017,12,28,13,45,716.0,94.5,1.9,15.0,399.0,523.96,421.9
2017,12,28,14,0,605.0,105.0,1.9,15.0,349.0,483.85,392.13
2017,12,28,14,15,571.0,106.5,1.7,14.5,323.5,474.7,386.22
2017,12,28,14,30,537.0,108.0,1.5,14.0,298.0,458.5,374.34
2017,12,28,14,45,515.5,100.0,1.35,14.0,267.5,441.9,361.5
2017,12,28,15,0,494.0,92.0,1.2,14.0,237.0,423.25,346.6
2017,12,28,15,15,461.0,83.0,1.15,13.0,203.5,394.71,324.88
2017,12,28,15,30,428.0,74.0,1.1,12.0,170.0,364.83,301.09
2017,12,28,15,45,376.0,63.0,1.05,11.5,135.0,320.36,263.74
2017,12,28,16,0,324.0,52.0,1.0,11.0,100.0,275.96,224.94
2017,12,28,16,15,242.5,38.5,1.0,10.5,68.0,212.46,167.59
2017,12,28,16,30,161.0,25.0,1.0,10.0,36.0,142.72,78.48
2017,12,28,16,45,80.5,12.5,1.05,9.5,18.0,52.77,0.0
2017,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,45,115.0,16.5,1.25,5.5,27.5,12.97,0.0
2017,12,29,8,0,230.0,33.0,1.3,6.0,55.0,25.81,16.17
2017,12,29,8,15,285.5,46.5,1.5,6.5,87.5,35.91,26.49
2017,12,29,8,30,341.0,60.0,1.7,7.0,120.0,45.74,35.86
2017,12,29,8,45,384.5,70.5,1.9,7.5,154.0,53.03,42.74
2017,12,29,9,0,428.0,81.0,2.1,8.0,188.0,60.14,49.31
2017,12,29,9,15,451.5,90.5,2.0,8.5,219.0,66.28,54.86
2017,12,29,9,30,475.0,100.0,1.9,9.0,250.0,72.28,60.18
2017,12,29,9,45,502.0,106.0,1.8,9.5,279.0,75.73,63.1
2017,12,29,10,0,529.0,112.0,1.7,10.0,308.0,92.59,65.59
2017,12,29,10,15,544.0,116.5,1.65,10.5,331.0,127.53,83.15
2017,12,29,10,30,559.0,121.0,1.6,11.0,354.0,164.87,109.64
2017,12,29,10,45,562.5,127.0,1.6,12.0,371.5,200.88,139.02
2017,12,29,11,0,566.0,133.0,1.6,13.0,389.0,234.48,168.07
2017,12,29,11,15,600.0,127.5,1.55,13.0,406.5,269.75,198.67
2017,12,29,11,30,634.0,122.0,1.5,13.0,424.0,304.6,229.34
2017,12,29,11,45,561.0,144.5,1.5,13.5,414.0,326.05,251.06
2017,12,29,12,0,488.0,167.0,1.5,14.0,404.0,343.36,268.26
2017,12,29,12,15,593.0,137.5,1.45,14.0,424.5,385.27,302.57
2017,12,29,12,30,698.0,108.0,1.4,14.0,445.0,427.88,337.56
2017,12,29,12,45,587.0,135.0,1.4,14.5,415.0,425.19,337.38
2017,12,29,13,0,476.0,162.0,1.4,15.0,385.0,411.04,327.66
2017,12,29,13,15,564.0,134.5,1.35,15.0,390.0,445.83,356.53
2017,12,29,13,30,652.0,107.0,1.3,15.0,395.0,486.3,389.26
2017,12,29,13,45,551.5,122.0,1.3,15.0,357.5,459.24,369.16
2017,12,29,14,0,451.0,137.0,1.3,15.0,320.0,423.51,342.25
2017,12,29,14,15,436.0,130.5,1.15,14.5,297.0,416.29,337.88
2017,12,29,14,30,421.0,124.0,1.0,14.0,274.0,407.11,331.49
2017,12,29,14,45,584.0,92.5,0.85,14.0,278.5,479.75,389.12
2017,12,29,15,0,747.0,61.0,0.7,14.0,283.0,541.96,436.19
2017,12,29,15,15,706.5,57.0,0.75,13.0,244.0,512.58,414.79
2017,12,29,15,30,666.0,53.0,0.8,12.0,205.0,480.82,391.15
2017,12,29,15,45,602.5,47.0,0.9,11.5,164.0,436.99,355.83
2017,12,29,16,0,539.0,41.0,1.0,11.0,123.0,387.88,314.12
2017,12,29,16,15,430.5,32.5,1.05,10.5,84.5,311.0,245.71
2017,12,29,16,30,322.0,24.0,1.1,10.0,46.0,229.68,135.87
2017,12,29,16,45,161.0,12.0,1.15,10.0,23.0,93.94,0.0
2017,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,7,45,127.5,16.0,1.3,6.5,28.0,12.58,0.0
2017,12,30,8,0,255.0,32.0,1.5,7.0,56.0,26.29,16.45
2017,12,30,8,15,311.0,45.0,1.5,7.0,89.5,34.81,25.45
2017,12,30,8,30,367.0,58.0,1.5,7.0,123.0,44.3,34.56
2017,12,30,8,45,412.5,67.5,1.5,7.5,157.0,50.89,40.81
2017,12,30,9,0,458.0,77.0,1.5,8.0,191.0,57.33,46.77
2017,12,30,9,15,481.5,86.0,1.45,8.0,223.0,63.17,52.15
2017,12,30,9,30,505.0,95.0,1.4,8.0,255.0,68.88,57.33
2017,12,30,9,45,536.0,98.0,1.4,8.5,283.5,71.18,59.24
2017,12,30,10,0,567.0,101.0,1.4,9.0,312.0,85.56,59.52
2017,12,30,10,15,545.5,114.5,1.35,9.5,330.0,126.85,82.93
2017,12,30,10,30,524.0,128.0,1.3,10.0,348.0,163.71,110.57
2017,12,30,10,45,525.5,135.5,1.3,11.0,365.0,198.84,139.26
2017,12,30,11,0,527.0,143.0,1.3,12.0,382.0,233.51,169.1
2017,12,30,11,15,553.5,140.5,1.25,12.5,398.0,265.92,197.01
2017,12,30,11,30,580.0,138.0,1.2,13.0,414.0,301.8,227.89
2017,12,30,11,45,590.5,137.0,1.2,13.5,421.5,331.99,254.51
2017,12,30,12,0,601.0,136.0,1.2,14.0,429.0,361.6,280.27
2017,12,30,12,15,660.5,119.0,1.15,14.0,440.5,396.01,309.29
2017,12,30,12,30,720.0,102.0,1.1,14.0,452.0,431.73,339.15
2017,12,30,12,45,669.0,113.5,1.1,14.5,434.5,443.68,350.26
2017,12,30,13,0,618.0,125.0,1.1,15.0,417.0,450.91,357.25
2017,12,30,13,15,604.0,126.0,1.05,15.0,403.0,463.01,368.04
2017,12,30,13,30,590.0,127.0,1.0,15.0,389.0,472.46,376.45
2017,12,30,13,45,592.0,118.0,1.0,15.0,369.5,478.43,382.56
2017,12,30,14,0,594.0,109.0,1.0,15.0,350.0,482.06,386.76
2017,12,30,14,15,566.0,105.0,0.85,14.5,322.0,470.77,378.97
2017,12,30,14,30,538.0,101.0,0.7,14.0,294.0,456.73,368.84
2017,12,30,14,45,509.0,96.5,0.6,14.0,264.5,434.48,351.83
2017,12,30,15,0,480.0,92.0,0.5,14.0,235.0,415.46,336.8
2017,12,30,15,15,453.5,82.0,0.5,13.5,203.0,389.64,317.29
2017,12,30,15,30,427.0,72.0,0.5,13.0,171.0,362.33,295.7
2017,12,30,15,45,380.5,61.5,0.55,12.5,137.0,321.54,262.38
2017,12,30,16,0,334.0,51.0,0.6,12.0,103.0,280.64,227.38
2017,12,30,16,15,266.5,38.0,0.6,11.5,71.0,224.98,177.44
2017,12,30,16,30,199.0,25.0,0.6,11.0,39.0,164.67,100.73
2017,12,30,16,45,99.5,12.5,0.6,10.5,19.5,62.83,0.0
2017,12,30,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,7,45,87.0,16.5,0.8,6.5,24.5,12.95,0.0
2017,12,31,8,0,174.0,33.0,0.7,7.0,49.0,25.72,15.98
2017,12,31,8,15,221.0,47.5,0.8,7.5,79.0,36.54,26.96
2017,12,31,8,30,268.0,62.0,0.9,8.0,109.0,47.06,36.92
2017,12,31,8,45,300.5,75.0,1.05,8.5,140.5,56.11,45.37
2017,12,31,9,0,333.0,88.0,1.2,9.0,172.0,64.92,53.43
2017,12,31,9,15,349.5,101.0,1.2,9.0,201.0,73.43,61.2
2017,12,31,9,30,366.0,114.0,1.2,9.0,230.0,81.73,68.66
2017,12,31,9,45,386.5,122.0,1.2,9.5,255.5,86.33,72.57
2017,12,31,10,0,407.0,130.0,1.2,10.0,281.0,101.04,75.25
2017,12,31,10,15,287.5,156.0,1.2,10.5,267.0,138.99,102.52
2017,12,31,10,30,168.0,182.0,1.2,11.0,253.0,163.85,126.0
2017,12,31,10,45,170.5,191.5,1.3,11.5,266.0,183.42,141.72
2017,12,31,11,0,173.0,201.0,1.4,12.0,279.0,203.1,158.09
2017,12,31,11,15,299.0,189.0,1.3,12.0,329.0,238.19,183.34
2017,12,31,11,30,425.0,177.0,1.2,12.0,379.0,284.7,219.1
2017,12,31,11,45,505.0,159.5,1.15,12.5,403.0,319.15,246.86
2017,12,31,12,0,585.0,142.0,1.1,13.0,427.0,360.66,280.51
2017,12,31,12,15,552.0,151.0,0.9,13.0,419.5,376.82,295.43
2017,12,31,12,30,519.0,160.0,0.7,13.0,412.0,392.6,309.24
2017,12,31,12,45,329.5,186.0,0.55,13.0,345.0,340.13,270.17
2017,12,31,13,0,140.0,212.0,0.4,13.0,278.0,276.08,220.48
2017,12,31,13,15,218.0,198.0,0.5,13.0,297.0,310.8,249.85
2017,12,31,13,30,296.0,184.0,0.6,13.0,316.0,355.77,286.56
2017,12,31,13,45,334.5,168.5,0.75,13.0,310.5,370.83,300.0
2017,12,31,14,0,373.0,153.0,0.9,13.0,305.0,385.35,313.32
2017,12,31,14,15,235.0,152.0,0.9,13.0,245.5,310.48,253.62
2017,12,31,14,30,97.0,151.0,0.9,13.0,186.0,212.98,174.19
2017,12,31,14,45,92.0,137.0,0.95,13.0,168.0,198.22,162.87
2017,12,31,15,0,87.0,123.0,1.0,13.0,150.0,183.01,150.54
2017,12,31,15,15,80.0,107.0,1.0,13.0,129.0,163.58,134.35
2017,12,31,15,30,73.0,91.0,1.0,13.0,108.0,153.57,125.62
2017,12,31,15,45,287.0,67.5,0.9,10.5,115.0,274.89,228.63
2017,12,31,16,0,501.0,44.0,0.8,8.0,122.0,371.01,305.23
2017,12,31,16,15,399.0,35.0,0.85,7.5,84.5,297.39,238.69
2017,12,31,16,30,297.0,26.0,0.9,7.0,47.0,221.12,144.24
2017,12,31,16,45,148.5,13.0,0.95,6.5,23.5,88.88,0.0
2017,12,31,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
